date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,10:42:07.781,-43.211183E-6,72.613833E+0,3.981077E-3,997.412313E-3,1.004578E+0,0.000000E+0,1.008978E+0,3.070868E+0,0.000000E+0,72.650101E+0,3.976473E-3,995.849717E-3,990.467520E-3,0.000000E+0,1.070739E+0,370.811833E-3,0.000000E+0,71.806266E+0,72.282940E+0,71.935081E+0,3.974787E-3,3.965773E-3,0.000000E+0,993.643847E-3,1.000000E+0,44.000000E+0,72.037088E+0,72.449905E+0,3.968302E-3,3.979262E-3,0.000000E+0,1.013635E+0,1.000000E+0,44.000000E+0,3.996373E-3,73.490786E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.825987E+0,0.000000E+0,-94.103390E-3,0.000000E+0,117.148210E-3,0.000000E+0,109.648344E-3,0.000000E+0,463.281616E-3,0.000000E+0,-99.875990E-3,0.000000E+0,210.332762E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.311437E-3,0.000000E+0,996.329470E-3,3.011687E+0,0.000000E+0,996.732125E-3,0.000000E+0,980.365010E-3,3.000246E+0,0.000000E+0,73.391514E+0,4.006493E-3,3.979313E-3,72.561233E+0,73.056504E+0,71.974386E+0,72.203624E+0,72.217475E+0,3.964847E-3,3.974383E-3,72.224775E+0,5.371702E+0,2.094749E+0,74.638874E+0,73.068907E+0,0.000000E+0,73.322620E+0,71.804534E+0,0.000000E+0,73.643838E+0,1.073391E+0,1.004372E+0,2.462588E+0,60.000000E+0,97.000000E+0,45.500000E+0,3.981207E-3,72.059080E+0,74.159239E+0,0.000000E+0,1.481277E+0,1.493515E+0,1.004628E+0,60.000000E+0,0.000000E+0,1.493737E+0,1.485069E+0,1.002834E+0,60.000000E+0,1.875572E+0,0.000000E+0,73.416086E+0,1.464584E+0,1.465472E+0,1.016384E+0,50.000000E+0,1.000000E+0,72.766768E+0,2.556807E+0,2.560613E+0,1.016516E+0,60.000000E+0,0.000000E+0,1.487530E+0,1.484798E+0,1.008463E+0,60.000000E+0,3.982816E-3,73.912134E+0,4.014865E-3,74.210870E+0,1.119793E+0,73.683904E+0,0.000000E+0,-7.886626E-3,0.000000E+0,51.606655E-3,0.000000E+0,24.388683E-3,0.000000E+0,25.580476E-3,0.000000E+0,19.041720E-3,2.020609E+0,2.013394E+0,2.018064E+0,2.023669E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.730564E+0,42.948626E-3,0.000000E+0,45.591930E-3,0.000000E+0,45.140634E-3,0.000000E+0,287.774886E-3,0.000000E+0,18.622982E-3,0.000000E+0,40.365150E-3,0.000000E+0,44.294845E-3,995.476950E-3,3.021520E+0,996.812585E-3,3.018816E+0,995.734422E-3,3.017545E+0,996.281550E-3,3.017094E+0,-765.999872E-6,39.829300E-3,1.000000E+0,0.000000E+0,72.334367E+0,72.535401E+0,2.454274E+0,72.211298E+0,72.345224E+0,2.447875E+0,72.396698E+0,72.582058E+0,2.481323E+0,72.438393E+0,72.628200E+0,2.489836E+0
 10/20/2017,10:42:17.781,1.244936E-3,72.612569E+0,3.982115E-3,996.316885E-3,1.014862E+0,0.000000E+0,1.009968E+0,3.072060E+0,0.000000E+0,72.651037E+0,3.977316E-3,995.720843E-3,996.720496E-3,0.000000E+0,1.066571E+0,760.590467E-3,0.000000E+0,71.808044E+0,72.283689E+0,71.937093E+0,3.972323E-3,3.960649E-3,0.000000E+0,998.374807E-3,1.000000E+0,44.000000E+0,72.037275E+0,72.451777E+0,3.966421E-3,3.976797E-3,0.000000E+0,1.018555E+0,1.000000E+0,44.000000E+0,4.016223E-3,73.490973E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.986553E+0,10.000000E+0,8.978694E+0,0.000000E+0,-94.039014E-3,0.000000E+0,137.362442E-3,0.000000E+0,132.244507E-3,0.000000E+0,480.778588E-3,0.000000E+0,-119.145217E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.651665E-3,0.000000E+0,603.583584E-3,3.012927E+0,0.000000E+0,997.890749E-3,0.000000E+0,993.356948E-3,2.999731E+0,0.000000E+0,73.394744E+0,4.007660E-3,3.976978E-3,72.557817E+0,73.056177E+0,71.977006E+0,72.207274E+0,72.216633E+0,3.965236E-3,3.974707E-3,72.223699E+0,5.371380E+0,2.094588E+0,74.641167E+0,73.072651E+0,0.000000E+0,73.323041E+0,71.802522E+0,0.000000E+0,73.643089E+0,1.073391E+0,1.005410E+0,2.462811E+0,60.000000E+0,97.000000E+0,45.500000E+0,3.973879E-3,72.057910E+0,74.155119E+0,0.000000E+0,1.485922E+0,1.493164E+0,1.006242E+0,60.000000E+0,1.000000E+0,1.494582E+0,1.482257E+0,983.326400E-3,60.000000E+0,1.874944E+0,0.000000E+0,73.417584E+0,1.462237E+0,1.462870E+0,1.004291E+0,50.000000E+0,1.000000E+0,72.768874E+0,2.556679E+0,2.557131E+0,1.071099E+0,60.000000E+0,0.000000E+0,1.490692E+0,1.485309E+0,1.006355E+0,60.000000E+0,3.985216E-3,73.914615E+0,4.021804E-3,74.211432E+0,1.219993E+0,73.683529E+0,0.000000E+0,30.376813E-3,0.000000E+0,44.037160E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.950971E-3,0.000000E+0,19.170563E-3,2.020963E+0,2.013201E+0,2.018483E+0,2.023637E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.705351E+0,2.614115E+0,0.000000E+0,41.917092E-3,0.000000E+0,43.464392E-3,0.000000E+0,50.769179E-3,0.000000E+0,19.363826E-3,0.000000E+0,46.646220E-3,0.000000E+0,46.002008E-3,995.557410E-3,3.022872E+0,995.686146E-3,3.016708E+0,998.132128E-3,3.018317E+0,996.893045E-3,3.017963E+0,4.388959E-3,36.285266E-3,1.000000E+0,1.000000E+0,72.332776E+0,72.532734E+0,2.455297E+0,72.209333E+0,72.344428E+0,2.445752E+0,72.393937E+0,72.582432E+0,2.473959E+0,72.440499E+0,72.626094E+0,2.494593E+0
 10/20/2017,10:42:27.781,278.825630E-6,72.613646E+0,3.979780E-3,996.381322E-3,993.800108E-3,0.000000E+0,1.009968E+0,3.072752E+0,0.000000E+0,72.653704E+0,3.976408E-3,995.930263E-3,983.018184E-3,0.000000E+0,1.068583E+0,1.076605E+0,0.000000E+0,71.808699E+0,72.281255E+0,71.937561E+0,3.970053E-3,3.963568E-3,0.000000E+0,997.769499E-3,1.000000E+0,44.000000E+0,72.041626E+0,72.450232E+0,3.966616E-3,3.969923E-3,0.000000E+0,1.019833E+0,1.000000E+0,44.000000E+0,4.015704E-3,73.492330E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.986618E+0,10.000000E+0,9.075038E+0,0.000000E+0,-150.593802E-3,0.000000E+0,137.877454E-3,0.000000E+0,138.263713E-3,0.000000E+0,474.301809E-3,0.000000E+0,-124.204195E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.764309E-3,0.000000E+0,625.866010E-3,3.014021E+0,0.000000E+0,997.407989E-3,0.000000E+0,1.002562E+0,2.999779E+0,0.000000E+0,73.391655E+0,4.006493E-3,3.978988E-3,72.559782E+0,73.057160E+0,71.975088E+0,72.204700E+0,72.220236E+0,3.978470E-3,3.978794E-3,72.226179E+0,5.373957E+0,2.095087E+0,74.642759E+0,73.071013E+0,0.000000E+0,73.328283E+0,71.796720E+0,0.000000E+0,73.644493E+0,1.072560E+0,1.013314E+0,2.468487E+0,60.000000E+0,97.000000E+0,45.500000E+0,3.977381E-3,72.060671E+0,74.161252E+0,0.000000E+0,1.485060E+0,1.491742E+0,1.003366E+0,60.000000E+0,1.000000E+0,1.491392E+0,1.480244E+0,1.054438E+0,60.000000E+0,1.880085E+0,0.000000E+0,73.417724E+0,1.463499E+0,1.463732E+0,1.005473E+0,50.000000E+0,1.000000E+0,72.763773E+0,2.558723E+0,2.558649E+0,1.234913E+0,60.000000E+0,0.000000E+0,1.488744E+0,1.486699E+0,1.010315E+0,60.000000E+0,3.985605E-3,73.913117E+0,4.001052E-3,74.215270E+0,1.225470E+0,73.682546E+0,0.000000E+0,42.658507E-3,0.000000E+0,43.392948E-3,0.000000E+0,19.267194E-3,0.000000E+0,15.788448E-3,0.000000E+0,22.906994E-3,2.020706E+0,2.013394E+0,2.018129E+0,2.023540E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.679540E+0,4.452677E+0,0.000000E+0,42.594036E-3,0.000000E+0,41.304620E-3,0.000000E+0,43.554001E-3,0.000000E+0,49.931703E-3,0.000000E+0,45.969797E-3,0.000000E+0,43.972739E-3,995.251662E-3,3.022839E+0,997.263161E-3,3.018607E+0,996.201090E-3,3.018478E+0,997.472357E-3,3.015614E+0,1.811479E-3,35.963081E-3,1.000000E+0,1.000000E+0,72.337503E+0,72.534138E+0,2.460283E+0,72.212328E+0,72.347891E+0,2.449312E+0,72.393563E+0,72.582666E+0,2.477457E+0,72.438253E+0,72.629229E+0,2.494066E+0
 10/20/2017,10:42:37.781,439.844037E-6,72.614020E+0,3.977770E-3,996.445759E-3,1.003269E+0,0.000000E+0,1.008195E+0,3.072881E+0,0.000000E+0,72.650756E+0,3.976473E-3,995.914154E-3,987.388886E-3,0.000000E+0,1.068967E+0,1.370809E+0,0.000000E+0,71.803692E+0,72.282987E+0,71.935877E+0,3.970701E-3,3.967005E-3,0.000000E+0,997.243836E-3,1.000000E+0,44.000000E+0,72.035497E+0,72.486827E+0,3.973230E-3,3.976214E-3,0.000000E+0,1.018667E+0,1.000000E+0,44.000000E+0,3.994362E-3,73.487182E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.995787E+0,0.000000E+0,-147.632481E-3,0.000000E+0,138.456843E-3,0.000000E+0,133.950485E-3,0.000000E+0,477.524087E-3,0.000000E+0,-112.475100E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.182701E-3,0.000000E+0,583.170013E-3,3.013393E+0,0.000000E+0,996.458562E-3,0.000000E+0,985.606530E-3,3.000391E+0,0.000000E+0,73.487369E+0,4.007790E-3,3.978859E-3,72.560063E+0,73.055007E+0,71.973731E+0,72.202361E+0,72.216118E+0,3.978859E-3,3.975356E-3,72.225336E+0,5.374924E+0,2.094459E+0,74.643040E+0,73.075552E+0,0.000000E+0,73.328143E+0,71.792883E+0,0.000000E+0,73.644072E+0,1.072688E+0,1.000125E+0,2.464645E+0,60.000000E+0,97.000000E+0,45.500000E+0,3.984644E-3,72.061560E+0,74.144494E+0,0.000000E+0,1.483895E+0,1.492876E+0,1.002391E+0,60.000000E+0,1.000000E+0,1.496800E+0,1.461167E+0,1.042999E+0,60.000000E+0,1.876088E+0,0.000000E+0,73.419550E+0,1.463275E+0,1.464402E+0,1.000712E+0,50.000000E+0,1.000000E+0,72.766206E+0,2.391381E+0,2.396799E+0,1.453997E+0,60.000000E+0,0.000000E+0,1.493471E+0,1.484511E+0,1.004806E+0,60.000000E+0,3.984827E-3,73.914054E+0,4.015449E-3,74.155868E+0,1.249956E+0,73.683951E+0,0.000000E+0,36.308130E-3,0.000000E+0,45.228953E-3,0.000000E+0,19.750354E-3,0.000000E+0,16.174975E-3,0.000000E+0,17.076872E-3,2.020931E+0,2.013265E+0,2.018354E+0,2.023476E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.654350E+0,4.453032E+0,0.000000E+0,39.467201E-3,0.000000E+0,48.170763E-3,0.000000E+0,51.123496E-3,0.000000E+0,20.781094E-3,0.000000E+0,46.517378E-3,0.000000E+0,39.914201E-3,995.187295E-3,3.023032E+0,996.603390E-3,3.018575E+0,995.219479E-3,3.016676E+0,996.104538E-3,3.015936E+0,2.778034E-3,36.929636E-3,1.000000E+0,1.000000E+0,72.334414E+0,72.534699E+0,2.452260E+0,72.210503E+0,72.346066E+0,2.445417E+0,72.393235E+0,72.581169E+0,2.479454E+0,72.439095E+0,72.626749E+0,2.491129E+0
 10/20/2017,10:42:47.781,439.844037E-6,72.614020E+0,3.982634E-3,996.784053E-3,999.436752E-3,0.000000E+0,1.012235E+0,3.073783E+0,0.000000E+0,72.649914E+0,3.981142E-3,996.929036E-3,991.408656E-3,0.000000E+0,1.068919E+0,1.590685E+0,0.000000E+0,71.804721E+0,72.283268E+0,71.936906E+0,3.966032E-3,3.964605E-3,0.000000E+0,997.243836E-3,1.000000E+0,44.000000E+0,72.038304E+0,74.040717E+0,3.969145E-3,6.662875E-3,0.000000E+0,1.014929E+0,1.000000E+0,44.000000E+0,3.985540E-3,73.990351E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.986650E+0,10.000000E+0,8.932889E+0,0.000000E+0,-147.568104E-3,0.000000E+0,136.171476E-3,0.000000E+0,135.527710E-3,0.000000E+0,480.488583E-3,0.000000E+0,-108.769479E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.585001E-3,0.000000E+0,748.123890E-3,3.013602E+0,0.000000E+0,996.506838E-3,0.000000E+0,986.357601E-3,3.000358E+0,0.000000E+0,74.873182E+0,6.324051E-3,3.982297E-3,72.568019E+0,73.054164E+0,71.976819E+0,72.184158E+0,72.218738E+0,3.981843E-3,3.979053E-3,72.224260E+0,5.372991E+0,2.098262E+0,74.641214E+0,73.076114E+0,0.000000E+0,73.328611E+0,71.786848E+0,0.000000E+0,73.642715E+0,1.071650E+0,1.012388E+0,2.466000E+0,60.000000E+0,97.000000E+0,45.500000E+0,6.516116E-3,72.059782E+0,74.183205E+0,0.000000E+0,1.491206E+0,1.499519E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.501315E+0,1.430442E+0,1.076006E+0,60.000000E+0,1.877683E+0,0.000000E+0,73.420018E+0,1.459907E+0,1.456340E+0,1.010984E+0,50.000000E+0,1.000000E+0,72.765972E+0,2.414660E+0,2.410856E+0,1.697946E+0,60.000000E+0,0.000000E+0,1.500418E+0,1.489783E+0,1.004375E+0,60.000000E+0,3.985800E-3,73.910637E+0,4.023361E-3,73.569371E+0,1.239646E+0,73.682640E+0,0.000000E+0,19.868067E-3,0.000000E+0,44.423688E-3,0.000000E+0,19.943617E-3,0.000000E+0,16.754766E-3,0.000000E+0,16.851398E-3,2.020577E+0,2.013265E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.628940E+0,4.451098E+0,0.000000E+0,43.690040E-3,0.000000E+0,42.916390E-3,0.000000E+0,43.199684E-3,0.000000E+0,20.877725E-3,0.000000E+0,45.776534E-3,0.000000E+0,43.715054E-3,995.042467E-3,3.022469E+0,997.118333E-3,3.019412E+0,997.729829E-3,3.017384E+0,996.764309E-3,3.016789E+0,3.100219E-3,33.707786E-3,1.000000E+0,1.000000E+0,72.335865E+0,72.531845E+0,2.454913E+0,72.211158E+0,72.345364E+0,2.446965E+0,72.395809E+0,72.582526E+0,2.481115E+0,72.437551E+0,72.627076E+0,2.493763E+0
 10/20/2017,10:42:57.781,117.807224E-6,72.614160E+0,3.976343E-3,996.397431E-3,1.008794E+0,0.000000E+0,1.011277E+0,3.075249E+0,0.000000E+0,72.648042E+0,3.981726E-3,996.961255E-3,984.198592E-3,0.000000E+0,1.067944E+0,1.802297E+0,0.000000E+0,71.805189E+0,72.327722E+0,71.936017E+0,3.970118E-3,3.963568E-3,0.000000E+0,996.941183E-3,1.000000E+0,44.000000E+0,72.036105E+0,75.516047E+0,3.967459E-3,7.459965E-3,0.000000E+0,1.007119E+0,1.000000E+0,44.000000E+0,4.008893E-3,73.858352E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.935174E+0,0.000000E+0,-142.611111E-3,0.000000E+0,137.619948E-3,0.000000E+0,140.323762E-3,0.000000E+0,475.590720E-3,0.000000E+0,-92.271412E-3,0.000000E+0,209.656084E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.070057E-3,0.000000E+0,1.011216E+0,3.014359E+0,0.000000E+0,997.005689E-3,0.000000E+0,1.002450E+0,3.000584E+0,0.000000E+0,73.010078E+0,7.608581E-3,3.978534E-3,72.568861E+0,73.058236E+0,71.975462E+0,72.188369E+0,72.218504E+0,3.976653E-3,3.974577E-3,72.225430E+0,5.349793E+0,2.094813E+0,74.642853E+0,73.078033E+0,0.000000E+0,73.330155E+0,71.785023E+0,0.000000E+0,73.647629E+0,1.076026E+0,1.013266E+0,2.465809E+0,60.000000E+0,97.000000E+0,45.500000E+0,7.157692E-3,72.058565E+0,73.512456E+0,0.000000E+0,1.501375E+0,1.507008E+0,1.006115E+0,60.000000E+0,1.000000E+0,1.511206E+0,1.388612E+0,1.105611E+0,60.000000E+0,1.879102E+0,0.000000E+0,73.417865E+0,1.457320E+0,1.452716E+0,1.002150E+0,50.000000E+0,1.000000E+0,72.763586E+0,2.420471E+0,2.414402E+0,1.927714E+0,60.000000E+0,0.000000E+0,1.501776E+0,1.497676E+0,1.008383E+0,60.000000E+0,3.986383E-3,73.916488E+0,4.021610E-3,73.278672E+0,1.203239E+0,73.682687E+0,0.000000E+0,-22.876095E-3,0.000000E+0,43.070842E-3,0.000000E+0,22.037308E-3,0.000000E+0,19.621511E-3,0.000000E+0,17.237925E-3,2.020770E+0,2.013555E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.603351E+0,4.454483E+0,0.000000E+0,42.916390E-3,0.000000E+0,45.011693E-3,0.000000E+0,45.647691E-3,0.000000E+0,21.425306E-3,10.000000E+0,45.486638E-3,0.000000E+0,40.204097E-3,995.653962E-3,3.023338E+0,995.943618E-3,3.019766E+0,996.056262E-3,3.018092E+0,997.230977E-3,3.018350E+0,2.778034E-3,36.285266E-3,1.000000E+0,1.000000E+0,72.334788E+0,72.531003E+0,2.459244E+0,72.210690E+0,72.350324E+0,2.443677E+0,72.394827E+0,72.583930E+0,2.479214E+0,72.438861E+0,72.627872E+0,2.491959E+0
 10/20/2017,10:43:07.781,1.405954E-3,72.613178E+0,3.978419E-3,996.026918E-3,1.005393E+0,0.000000E+0,1.007030E+0,3.073171E+0,0.000000E+0,72.649118E+0,3.972971E-3,995.591969E-3,982.268465E-3,0.000000E+0,1.067401E+0,1.954482E+0,0.000000E+0,71.806687E+0,72.628200E+0,71.938965E+0,3.972517E-3,3.961557E-3,0.000000E+0,992.990752E-3,1.000000E+0,44.000000E+0,72.036199E+0,73.415431E+0,3.964994E-3,8.554790E-3,0.000000E+0,1.022851E+0,1.000000E+0,44.000000E+0,3.999811E-3,73.391468E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.941548E+0,0.000000E+0,-134.306538E-3,0.000000E+0,136.783053E-3,0.000000E+0,130.731659E-3,0.000000E+0,475.236269E-3,0.000000E+0,-96.363706E-3,0.000000E+0,209.591638E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.844769E-3,0.000000E+0,1.002974E+0,3.014294E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.010855E+0,3.001050E+0,0.000000E+0,81.500103E+0,4.826884E-3,3.980091E-3,72.568861E+0,73.057768E+0,71.975416E+0,72.192019E+0,72.215884E+0,3.985086E-3,3.976783E-3,72.225804E+0,5.351404E+0,2.094314E+0,74.652262E+0,73.080888E+0,0.000000E+0,73.330623E+0,71.782309E+0,0.000000E+0,73.646085E+0,1.070100E+0,1.006113E+0,2.469443E+0,60.000000E+0,97.000000E+0,45.500000E+0,7.849075E-3,72.060250E+0,73.302776E+0,0.000000E+0,1.514131E+0,1.519143E+0,1.003541E+0,60.000000E+0,1.000000E+0,1.525054E+0,1.338123E+0,1.234558E+0,60.000000E+0,1.877651E+0,0.000000E+0,73.417584E+0,1.452611E+0,1.453898E+0,1.006463E+0,50.000000E+0,1.000000E+0,72.764241E+0,2.409215E+0,2.415185E+0,2.196432E+0,60.000000E+0,0.000000E+0,1.517156E+0,1.511368E+0,1.007122E+0,60.000000E+0,3.983464E-3,73.913024E+0,3.954748E-3,72.876371E+0,1.230947E+0,73.620482E+0,0.000000E+0,-166.936165E-3,0.000000E+0,43.618422E-3,0.000000E+0,19.685932E-3,0.000000E+0,12.470754E-3,0.000000E+0,13.501494E-3,2.021092E+0,2.013297E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.578012E+0,4.453967E+0,0.000000E+0,42.303917E-3,0.000000E+0,43.690040E-3,0.000000E+0,51.123496E-3,0.000000E+0,22.230571E-3,10.000000E+0,3.403283E+0,0.000000E+0,44.745794E-3,995.299938E-3,3.022662E+0,997.407989E-3,3.020055E+0,997.263161E-3,3.017819E+0,996.522930E-3,3.017738E+0,3.422404E-3,34.996526E-3,1.000000E+0,1.000000E+0,72.331700E+0,72.532172E+0,2.456847E+0,72.212889E+0,72.345270E+0,2.451164E+0,72.395950E+0,72.584632E+0,2.474854E+0,72.438908E+0,72.626421E+0,2.493061E+0
 10/20/2017,10:43:17.781,278.825630E-6,72.611961E+0,3.979067E-3,997.798935E-3,1.007181E+0,0.000000E+0,1.008435E+0,3.075652E+0,0.000000E+0,72.647948E+0,3.975176E-3,997.009582E-3,968.948989E-3,0.000000E+0,1.067002E+0,2.102607E+0,0.000000E+0,71.805236E+0,72.870287E+0,71.937468E+0,3.971998E-3,3.962011E-3,0.000000E+0,996.574812E-3,1.000000E+0,44.000000E+0,72.035169E+0,72.733167E+0,3.970636E-3,9.683665E-3,0.000000E+0,1.019513E+0,1.000000E+0,44.000000E+0,3.981194E-3,73.200653E+0,0.000000E+0,1.988226E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.949724E+0,0.000000E+0,-133.566208E-3,0.000000E+0,138.231525E-3,0.000000E+0,143.606966E-3,0.000000E+0,470.886194E-3,0.000000E+0,-99.843767E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.279253E-3,0.000000E+0,1.012303E+0,3.013554E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.007356E+0,3.001260E+0,0.000000E+0,200.993652E+0,4.011293E-3,3.979053E-3,72.566849E+0,73.058236E+0,71.975930E+0,72.191177E+0,72.217475E+0,3.969388E-3,3.977237E-3,72.225898E+0,5.357203E+0,2.098230E+0,74.648705E+0,73.082619E+0,0.000000E+0,73.329313E+0,71.778659E+0,0.000000E+0,73.649221E+0,1.068391E+0,1.008683E+0,2.466909E+0,60.000000E+0,97.000000E+0,45.500000E+0,8.487280E-3,72.060624E+0,72.716741E+0,0.000000E+0,1.532665E+0,1.548619E+0,1.005891E+0,60.000000E+0,1.000000E+0,1.545045E+0,1.274659E+0,1.343294E+0,60.000000E+0,1.883244E+0,0.000000E+0,73.416648E+0,1.444581E+0,1.434773E+0,1.006224E+0,50.000000E+0,1.000000E+0,72.766862E+0,2.422228E+0,2.417453E+0,2.154065E+0,60.000000E+0,0.000000E+0,1.540217E+0,1.538289E+0,1.001916E+0,60.000000E+0,3.987097E-3,73.915692E+0,5.570843E-3,72.620806E+0,1.191318E+0,71.426433E+0,0.000000E+0,-29.194237E-3,0.000000E+0,42.780946E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.236455E-3,0.000000E+0,13.984653E-3,2.020931E+0,2.013329E+0,2.018322E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.552837E+0,4.454160E+0,0.000000E+0,44.721574E-3,0.000000E+0,42.529565E-3,0.000000E+0,45.518849E-3,0.000000E+0,22.810363E-3,10.000000E+0,7.185933E+0,0.000000E+0,42.845367E-3,995.219478E-3,3.023354E+0,997.214885E-3,3.019589E+0,996.876953E-3,3.019074E+0,997.166609E-3,3.018929E+0,3.744589E-3,66.892833E-3,1.000000E+0,1.000000E+0,72.338392E+0,72.531985E+0,2.452931E+0,72.212281E+0,72.344194E+0,2.450669E+0,72.395482E+0,72.583696E+0,2.479837E+0,72.437785E+0,72.626187E+0,2.494801E+0
 10/20/2017,10:43:27.781,439.844037E-6,72.610885E+0,3.980105E-3,997.170675E-3,1.015149E+0,0.000000E+0,1.007317E+0,3.074927E+0,0.000000E+0,72.649212E+0,3.977835E-3,995.962481E-3,976.015489E-3,0.000000E+0,1.066715E+0,2.210492E+0,0.000000E+0,71.805236E+0,73.152119E+0,71.936064E+0,3.969729E-3,3.962206E-3,0.000000E+0,993.914643E-3,1.000000E+0,44.000000E+0,72.038959E+0,73.001326E+0,3.970118E-3,10.798211E-3,0.000000E+0,1.018363E+0,1.000000E+0,44.000000E+0,4.001109E-3,72.983074E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987166E+0,10.000000E+0,8.934080E+0,0.000000E+0,-141.935157E-3,0.000000E+0,135.785217E-3,0.000000E+0,133.628603E-3,0.000000E+0,476.911854E-3,0.000000E+0,-95.107018E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.198793E-3,0.000000E+0,1.005802E+0,3.014584E+0,0.000000E+0,996.941321E-3,0.000000E+0,1.010584E+0,3.002080E+0,0.000000E+0,234.121148E+0,4.008698E-3,3.981972E-3,72.570078E+0,73.056926E+0,71.974433E+0,72.192300E+0,72.216680E+0,3.983918E-3,3.974967E-3,72.226506E+0,5.347860E+0,2.094910E+0,74.656007E+0,73.082151E+0,0.000000E+0,73.333665E+0,71.773044E+0,0.000000E+0,73.647395E+0,1.067273E+0,1.006224E+0,2.465904E+0,60.000000E+0,97.000000E+0,45.500000E+0,9.220948E-3,72.059267E+0,70.711147E+0,0.000000E+0,1.571792E+0,1.577361E+0,1.005076E+0,60.000000E+0,1.000000E+0,1.584706E+0,1.199421E+0,1.476523E+0,60.000000E+0,1.882325E+0,0.000000E+0,73.417116E+0,1.436264E+0,1.426551E+0,1.005792E+0,50.000000E+0,0.000000E+0,72.762556E+0,2.412728E+0,2.421942E+0,1.990027E+0,60.000000E+0,0.000000E+0,1.576454E+0,1.571905E+0,1.012774E+0,60.000000E+0,3.986513E-3,73.912415E+0,7.934420E-3,73.975513E+0,1.202917E+0,71.898022E+0,0.000000E+0,-24.101041E-3,0.000000E+0,43.199684E-3,0.000000E+0,21.618570E-3,0.000000E+0,18.912878E-3,0.000000E+0,15.337499E-3,2.020834E+0,2.013619E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.452323E+0,0.000000E+0,43.496628E-3,0.000000E+0,43.367686E-3,0.000000E+0,43.972739E-3,0.000000E+0,21.876255E-3,10.000000E+0,9.779236E+0,0.000000E+0,43.135263E-3,995.396490E-3,3.022453E+0,996.201090E-3,3.019331E+0,996.764309E-3,3.019154E+0,997.359713E-3,3.019009E+0,2.455849E-3,37.251821E-3,1.000000E+0,1.000000E+0,72.335490E+0,72.530394E+0,2.456927E+0,72.211345E+0,72.346862E+0,2.446007E+0,72.395762E+0,72.582011E+0,2.480780E+0,72.437130E+0,72.626843E+0,2.492582E+0
 10/20/2017,10:43:37.781,1.889010E-3,72.613505E+0,3.980753E-3,995.962481E-3,994.279143E-3,0.000000E+0,1.007157E+0,3.074202E+0,0.000000E+0,72.649586E+0,3.979067E-3,996.606851E-3,997.613778E-3,0.000000E+0,1.065405E+0,2.283935E+0,0.000000E+0,71.805423E+0,73.215208E+0,71.938824E+0,3.966551E-3,3.962465E-3,0.000000E+0,996.988970E-3,1.000000E+0,44.000000E+0,72.039614E+0,73.298516E+0,3.965513E-3,11.598032E-3,0.000000E+0,1.007151E+0,1.000000E+0,44.000000E+0,3.999681E-3,73.397084E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987166E+0,10.000000E+0,8.934820E+0,0.000000E+0,-142.965182E-3,0.000000E+0,139.840938E-3,0.000000E+0,134.272368E-3,0.000000E+0,483.195297E-3,0.000000E+0,-100.037104E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.973505E-3,0.000000E+0,925.824316E-3,3.013554E+0,0.000000E+0,997.182701E-3,0.000000E+0,980.285109E-3,3.001839E+0,0.000000E+0,234.783035E+0,4.007855E-3,3.975615E-3,72.568487E+0,73.057160E+0,71.976117E+0,72.193049E+0,72.218177E+0,3.970426E-3,3.975745E-3,72.228986E+0,5.362036E+0,2.095958E+0,74.659378E+0,73.083883E+0,0.000000E+0,73.333853E+0,71.771594E+0,0.000000E+0,73.647583E+0,1.068727E+0,1.009114E+0,2.463561E+0,60.000000E+0,97.000000E+0,45.500000E+0,9.898584E-3,72.061326E+0,75.637175E+0,0.000000E+0,1.598101E+0,1.608370E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.613152E+0,1.116784E+0,1.706602E+0,60.000000E+0,1.882067E+0,0.000000E+0,73.419269E+0,1.424147E+0,1.419910E+0,1.011767E+0,50.000000E+0,0.000000E+0,72.763866E+0,2.415426E+0,2.417597E+0,1.657575E+0,60.000000E+0,0.000000E+0,1.602086E+0,1.599194E+0,1.000351E+0,60.000000E+0,3.982297E-3,73.914147E+0,8.682808E-3,73.361326E+0,1.242546E+0,76.189516E+0,0.000000E+0,25.219146E-3,0.000000E+0,42.297787E-3,0.000000E+0,20.297934E-3,0.000000E+0,17.817717E-3,0.000000E+0,16.207186E-3,2.020931E+0,2.013490E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,42.303917E-3,0.000000E+0,42.368388E-3,0.000000E+0,42.658507E-3,0.000000E+0,45.551059E-3,0.000000E+0,20.265724E-3,10.000000E+0,9.778656E+0,0.000000E+0,38.078196E-3,995.155111E-3,3.024095E+0,997.166609E-3,3.020683E+0,996.780401E-3,3.020426E+0,997.504541E-3,3.019605E+0,1.811479E-3,38.862745E-3,1.000000E+0,1.000000E+0,72.336660E+0,72.531424E+0,2.457198E+0,72.212562E+0,72.342978E+0,2.444666E+0,72.394405E+0,72.579063E+0,2.483447E+0,72.438112E+0,72.624549E+0,2.491512E+0
 10/20/2017,10:43:47.781,761.880850E-6,72.612148E+0,3.979651E-3,997.380095E-3,993.273169E-3,0.000000E+0,1.008195E+0,3.074299E+0,0.000000E+0,72.650522E+0,3.977640E-3,996.220229E-3,1.011268E+0,0.000000E+0,1.066906E+0,2.357426E+0,0.000000E+0,71.807061E+0,72.859242E+0,71.935175E+0,3.964994E-3,3.968885E-3,0.000000E+0,997.562420E-3,1.000000E+0,44.000000E+0,72.035731E+0,73.598671E+0,3.968950E-3,12.510827E-3,0.000000E+0,1.019098E+0,1.000000E+0,44.000000E+0,4.015185E-3,73.849646E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.926998E+0,0.000000E+0,-151.334132E-3,0.000000E+0,137.040559E-3,0.000000E+0,133.435473E-3,0.000000E+0,487.480928E-3,0.000000E+0,-104.806077E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,656.262766E-3,3.015694E+0,0.000000E+0,996.957413E-3,0.000000E+0,1.002849E+0,3.001646E+0,0.000000E+0,231.354892E+0,4.007531E-3,3.981583E-3,72.569563E+0,73.058891E+0,71.975416E+0,72.192628E+0,72.218879E+0,3.967766E-3,3.977886E-3,72.226413E+0,5.367191E+0,2.093895E+0,74.663638E+0,73.086644E+0,0.000000E+0,73.334742E+0,71.767430E+0,0.000000E+0,73.651140E+0,1.069940E+0,988.294285E-3,2.465171E+0,60.000000E+0,97.000000E+0,45.500000E+0,10.798600E-3,72.062168E+0,76.841475E+0,0.000000E+0,1.631928E+0,1.643867E+0,1.001624E+0,60.000000E+0,1.000000E+0,1.656595E+0,1.024657E+0,1.972981E+0,60.000000E+0,1.864790E+0,0.000000E+0,73.417303E+0,1.416947E+0,1.406963E+0,1.007885E+0,50.000000E+0,0.000000E+0,72.763258E+0,2.415266E+0,2.414370E+0,1.347434E+0,60.000000E+0,0.000000E+0,1.639777E+0,1.634599E+0,1.005269E+0,60.000000E+0,3.987097E-3,73.912509E+0,9.156680E-3,73.158952E+0,1.245123E+0,76.929239E+0,0.000000E+0,60.645870E-3,0.000000E+0,46.517378E-3,0.000000E+0,18.687403E-3,0.000000E+0,17.141294E-3,0.000000E+0,16.851398E-3,2.020963E+0,2.013845E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,47.590526E-3,0.000000E+0,44.399220E-3,0.000000E+0,44.109101E-3,0.000000E+0,47.258222E-3,0.000000E+0,16.432660E-3,10.000000E+0,9.780524E+0,0.000000E+0,40.977151E-3,995.396490E-3,3.024223E+0,995.686146E-3,3.021198E+0,996.184998E-3,3.019460E+0,997.102241E-3,3.019444E+0,522.739809E-6,37.251821E-3,1.000000E+0,1.000000E+0,72.335865E+0,72.530815E+0,2.461161E+0,72.210222E+0,72.344475E+0,2.446949E+0,72.395482E+0,72.580701E+0,2.478959E+0,72.437598E+0,72.627778E+0,2.491417E+0
 10/20/2017,10:43:57.781,922.899256E-6,72.614114E+0,3.982569E-3,996.171902E-3,1.003604E+0,0.000000E+0,1.009585E+0,3.075443E+0,0.000000E+0,72.648556E+0,3.979910E-3,996.316885E-3,999.129168E-3,0.000000E+0,1.067960E+0,2.408251E+0,0.000000E+0,71.802569E+0,72.675746E+0,71.935315E+0,3.968821E-3,3.965578E-3,0.000000E+0,993.006681E-3,1.000000E+0,44.000000E+0,72.037743E+0,73.337269E+0,3.971350E-3,13.396452E-3,0.000000E+0,1.019306E+0,1.000000E+0,44.000000E+0,4.014407E-3,74.009543E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.922298E+0,0.000000E+0,-137.847247E-3,0.000000E+0,137.813077E-3,0.000000E+0,141.740046E-3,0.000000E+0,460.897130E-3,0.000000E+0,-120.144123E-3,0.000000E+0,209.688307E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.635573E-3,0.000000E+0,1.012143E+0,3.016065E+0,0.000000E+0,997.053965E-3,0.000000E+0,1.007707E+0,3.001533E+0,0.000000E+0,214.079688E+0,4.006363E-3,3.978599E-3,72.568299E+0,73.056036E+0,71.975837E+0,72.191879E+0,72.216820E+0,3.982751E-3,3.974318E-3,72.227957E+0,5.358170E+0,2.092767E+0,74.659097E+0,73.090435E+0,0.000000E+0,73.338159E+0,71.762938E+0,0.000000E+0,73.649595E+0,1.073071E+0,1.005825E+0,2.463385E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.258531E-3,72.062356E+0,77.033818E+0,0.000000E+0,1.647956E+0,1.656178E+0,1.002902E+0,60.000000E+0,1.000000E+0,1.668656E+0,1.004845E+0,1.987679E+0,60.000000E+0,1.885178E+0,0.000000E+0,73.417724E+0,1.412030E+0,1.409118E+0,1.007310E+0,50.000000E+0,0.000000E+0,72.763492E+0,2.415650E+0,2.416671E+0,1.082086E+0,60.000000E+0,0.000000E+0,1.648385E+0,1.652957E+0,1.008239E+0,60.000000E+0,3.982945E-3,73.913960E+0,9.670825E-3,73.418941E+0,1.110772E+0,77.050772E+0,0.000000E+0,45.011693E-3,0.000000E+0,43.908318E-3,0.000000E+0,15.337499E-3,0.000000E+0,18.172033E-3,0.000000E+0,20.394566E-3,2.020899E+0,2.013233E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,43.464393E-3,0.000000E+0,44.044630E-3,0.000000E+0,44.947222E-3,0.000000E+0,45.583270E-3,0.000000E+0,15.788448E-3,10.000000E+0,9.780234E+0,0.000000E+0,39.656516E-3,995.509134E-3,3.024658E+0,998.711440E-3,3.022083E+0,995.122927E-3,3.020120E+0,997.440173E-3,3.019476E+0,-1.088185E-3,36.285266E-3,1.000000E+0,1.000000E+0,72.334367E+0,72.532547E+0,2.453778E+0,72.211205E+0,72.347751E+0,2.450398E+0,72.393750E+0,72.583181E+0,2.478096E+0,72.436849E+0,72.626796E+0,2.489038E+0
 10/20/2017,10:44:07.781,1.244936E-3,72.612710E+0,3.974787E-3,996.284666E-3,978.391152E-3,0.000000E+0,1.010750E+0,3.075684E+0,0.000000E+0,72.647480E+0,3.977186E-3,995.575860E-3,1.003548E+0,0.000000E+0,1.069382E+0,2.483772E+0,0.000000E+0,71.805283E+0,73.978415E+0,71.937608E+0,3.967459E-3,3.963568E-3,0.000000E+0,997.068616E-3,1.000000E+0,44.000000E+0,72.037555E+0,72.555243E+0,3.972712E-3,13.482641E-3,0.000000E+0,1.021957E+0,1.000000E+0,44.000000E+0,4.009866E-3,74.065900E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.932921E+0,0.000000E+0,-125.519140E-3,0.000000E+0,135.141451E-3,0.000000E+0,133.757356E-3,0.000000E+0,456.901505E-3,0.000000E+0,-127.265359E-3,0.000000E+0,210.171649E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.009124E+0,3.015019E+0,0.000000E+0,996.925229E-3,0.000000E+0,1.000292E+0,3.001823E+0,0.000000E+0,192.371608E+0,4.006168E-3,3.980091E-3,72.569376E+0,73.055194E+0,71.977428E+0,72.191504E+0,72.217522E+0,3.964004E-3,3.980286E-3,72.226740E+0,5.356237E+0,2.097005E+0,74.660221E+0,73.091090E+0,0.000000E+0,73.337925E+0,71.762938E+0,0.000000E+0,73.650484E+0,1.072576E+0,1.011398E+0,2.468487E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.409766E-3,72.061466E+0,77.071098E+0,0.000000E+0,1.657486E+0,1.659451E+0,988.150916E-3,60.000000E+0,1.000000E+0,1.684291E+0,1.012818E+0,1.998096E+0,60.000000E+0,1.862952E+0,0.000000E+0,73.418005E+0,1.416899E+0,1.424028E+0,1.012470E+0,50.000000E+0,0.000000E+0,72.766862E+0,2.410844E+0,2.415233E+0,1.007126E+0,60.000000E+0,0.000000E+0,1.660650E+0,1.651759E+0,987.752473E-3,60.000000E+0,3.986773E-3,73.912369E+0,9.693328E-3,73.660595E+0,1.090474E+0,77.069833E+0,0.000000E+0,22.640313E-3,0.000000E+0,43.972739E-3,0.000000E+0,16.690345E-3,0.000000E+0,22.584888E-3,0.000000E+0,23.422364E-3,2.020867E+0,2.013136E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,44.528161E-3,0.000000E+0,45.043928E-3,0.000000E+0,44.109101E-3,0.000000E+0,45.744323E-3,0.000000E+0,18.268665E-3,10.000000E+0,9.779944E+0,0.000000E+0,44.004950E-3,995.573502E-3,3.025575E+0,997.359713E-3,3.020828E+0,996.667757E-3,3.020908E+0,997.311437E-3,3.019701E+0,200.554889E-6,27.908458E-3,1.000000E+0,1.000000E+0,72.335210E+0,72.532313E+0,2.451557E+0,72.211953E+0,72.344756E+0,2.456353E+0,72.396792E+0,72.582245E+0,2.482297E+0,72.439891E+0,72.626796E+0,2.489230E+0
 10/20/2017,10:44:17.781,922.899256E-6,72.611914E+0,3.974852E-3,996.912927E-3,1.002646E+0,0.000000E+0,1.011277E+0,3.076361E+0,0.000000E+0,72.649165E+0,3.984644E-3,997.041801E-3,1.017681E+0,0.000000E+0,1.069238E+0,2.560566E+0,0.000000E+0,71.805189E+0,75.422780E+0,71.937608E+0,3.968172E-3,3.961298E-3,0.000000E+0,994.296943E-3,1.000000E+0,44.000000E+0,72.037322E+0,74.260677E+0,3.968950E-3,13.552228E-3,0.000000E+0,1.019178E+0,1.000000E+0,44.000000E+0,4.009671E-3,74.073952E+0,0.000000E+0,1.987904E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.947277E+0,0.000000E+0,-116.602990E-3,0.000000E+0,137.265877E-3,0.000000E+0,133.821732E-3,0.000000E+0,460.317120E-3,0.000000E+0,-114.795141E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.005099E+0,3.016161E+0,0.000000E+0,997.424081E-3,0.000000E+0,1.013716E+0,3.002402E+0,0.000000E+0,177.916190E+0,4.008763E-3,3.980156E-3,72.567410E+0,73.056458E+0,71.974339E+0,72.194874E+0,72.219113E+0,3.982426E-3,3.978340E-3,72.229080E+0,5.362681E+0,2.095394E+0,74.662000E+0,73.091605E+0,0.000000E+0,73.337222E+0,71.760084E+0,0.000000E+0,73.652544E+0,1.072656E+0,1.006640E+0,2.469682E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.381231E-3,72.061934E+0,77.074564E+0,0.000000E+0,1.655970E+0,1.662916E+0,1.004804E+0,60.000000E+0,1.000000E+0,1.678356E+0,1.016780E+0,2.000828E+0,60.000000E+0,1.861002E+0,0.000000E+0,73.416648E+0,1.421161E+0,1.427668E+0,996.207162E-3,50.000000E+0,0.000000E+0,72.762603E+0,2.411514E+0,2.415329E+0,1.005146E+0,60.000000E+0,0.000000E+0,1.657504E+0,1.660402E+0,1.001341E+0,60.000000E+0,3.985670E-3,73.912509E+0,9.727505E-3,73.289015E+0,1.173920E+0,77.074751E+0,0.000000E+0,-8.692512E-3,0.000000E+0,45.873165E-3,0.000000E+0,24.259840E-3,0.000000E+0,22.713731E-3,0.000000E+0,19.138352E-3,2.020770E+0,2.013651E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,43.238745E-3,0.000000E+0,46.010990E-3,0.000000E+0,43.303215E-3,0.000000E+0,44.294845E-3,0.000000E+0,25.516055E-3,10.000000E+0,9.779332E+0,0.000000E+0,44.455898E-3,995.460858E-3,3.024400E+0,996.265458E-3,3.021616E+0,996.217182E-3,3.021375E+0,997.102241E-3,3.019991E+0,1.167110E-3,36.285266E-3,1.000000E+0,1.000000E+0,72.333806E+0,72.529879E+0,2.456927E+0,72.209660E+0,72.346160E+0,2.453335E+0,72.393423E+0,72.583274E+0,2.476435E+0,72.439048E+0,72.626609E+0,2.494146E+0
 10/20/2017,10:44:27.781,1.889010E-3,72.613973E+0,3.975889E-3,996.268557E-3,1.001736E+0,0.000000E+0,1.009920E+0,3.077875E+0,0.000000E+0,72.649820E+0,3.977576E-3,996.767944E-3,986.910343E-3,0.000000E+0,1.072688E+0,2.602483E+0,0.000000E+0,71.804955E+0,75.929212E+0,71.939480E+0,3.971998E-3,3.965708E-3,0.000000E+0,993.086327E-3,1.000000E+0,44.000000E+0,72.037368E+0,75.793375E+0,3.965124E-3,13.600089E-3,0.000000E+0,1.022963E+0,1.000000E+0,44.000000E+0,4.014472E-3,73.965870E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.959767E+0,0.000000E+0,-133.823714E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.360278E-3,0.000000E+0,464.731642E-3,0.000000E+0,-97.717063E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.012223E+0,3.015839E+0,0.000000E+0,996.732125E-3,0.000000E+0,1.014930E+0,3.001388E+0,0.000000E+0,169.930164E+0,7.687980E-3,3.980805E-3,72.568253E+0,73.053930E+0,71.975275E+0,72.193002E+0,72.217194E+0,3.980286E-3,3.978534E-3,72.226834E+0,5.360425E+0,2.087947E+0,74.673048E+0,73.096753E+0,0.000000E+0,73.341294E+0,71.758820E+0,0.000000E+0,73.651701E+0,1.073886E+0,1.005522E+0,2.464039E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.395563E-3,72.061326E+0,77.069506E+0,0.000000E+0,1.663090E+0,1.669878E+0,1.004836E+0,60.000000E+0,1.000000E+0,1.691438E+0,1.018314E+0,2.013577E+0,60.000000E+0,1.865773E+0,0.000000E+0,73.417818E+0,1.426286E+0,1.427924E+0,1.004834E+0,50.000000E+0,1.000000E+0,72.764241E+0,2.412935E+0,2.419514E+0,1.009442E+0,60.000000E+0,0.000000E+0,1.668108E+0,1.666154E+0,1.001836E+0,60.000000E+0,3.985475E-3,73.911760E+0,9.852086E-3,73.123570E+0,1.206139E+0,77.076203E+0,0.000000E+0,-17.621722E-3,0.000000E+0,43.167473E-3,0.000000E+0,31.249545E-3,0.000000E+0,15.144235E-3,0.000000E+0,14.789918E-3,2.020802E+0,2.013394E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.730353E+0,43.528863E-3,0.000000E+0,47.010288E-3,0.000000E+0,49.234532E-3,0.000000E+0,42.491050E-3,0.000000E+0,23.712260E-3,10.000000E+0,9.779010E+0,0.000000E+0,43.167473E-3,995.975802E-3,3.025221E+0,999.709143E-3,3.021021E+0,996.104538E-3,3.020940E+0,997.601093E-3,3.019734E+0,3.744589E-3,32.419047E-3,1.000000E+0,1.000000E+0,72.329501E+0,72.530488E+0,2.455121E+0,72.210877E+0,72.346440E+0,2.450446E+0,72.393844E+0,72.581449E+0,2.476547E+0,72.440780E+0,72.624737E+0,2.496110E+0
 10/20/2017,10:44:37.781,439.844037E-6,72.613084E+0,3.981985E-3,997.766717E-3,1.007804E+0,0.000000E+0,1.008706E+0,3.078342E+0,0.000000E+0,72.650101E+0,3.976214E-3,997.267330E-3,994.056600E-3,0.000000E+0,1.068312E+0,2.634637E+0,0.000000E+0,71.806546E+0,76.184552E+0,71.941445E+0,3.967199E-3,3.967459E-3,0.000000E+0,997.339411E-3,1.000000E+0,44.000000E+0,72.038632E+0,76.490432E+0,3.968302E-3,13.551255E-3,0.000000E+0,1.011623E+0,1.000000E+0,44.000000E+0,3.996308E-3,73.583085E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.935592E+0,0.000000E+0,-145.057420E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.102772E-3,0.000000E+0,480.649697E-3,0.000000E+0,-98.812638E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.279253E-3,0.000000E+0,928.124432E-3,3.016499E+0,0.000000E+0,996.973505E-3,0.000000E+0,998.662388E-3,3.003191E+0,0.000000E+0,168.648666E+0,11.932557E-3,3.978470E-3,72.570312E+0,73.056083E+0,71.972093E+0,72.195201E+0,72.219113E+0,3.993519E-3,3.976848E-3,72.227302E+0,5.368158E+0,2.090430E+0,74.663170E+0,73.094507E+0,0.000000E+0,73.340358E+0,71.756528E+0,0.000000E+0,73.654182E+0,1.074397E+0,1.013761E+0,2.469603E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.388170E-3,72.065257E+0,77.071894E+0,0.000000E+0,1.670656E+0,1.677638E+0,1.003510E+0,60.000000E+0,1.000000E+0,1.695746E+0,1.032502E+0,1.982854E+0,60.000000E+0,1.877071E+0,0.000000E+0,73.419737E+0,1.430517E+0,1.440871E+0,1.007613E+0,50.000000E+0,1.000000E+0,72.764475E+0,2.411993E+0,2.412198E+0,1.056871E+0,60.000000E+0,0.000000E+0,1.674576E+0,1.664732E+0,1.002683E+0,60.000000E+0,3.984308E-3,73.911713E+0,9.779452E-3,74.517018E+0,1.253500E+0,77.076250E+0,0.000000E+0,-4.727556E-3,0.000000E+0,42.716525E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.371180E-3,0.000000E+0,16.078343E-3,2.020738E+0,2.013458E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.704980E+0,2.743186E+0,0.000000E+0,42.336153E-3,0.000000E+0,41.788151E-3,0.000000E+0,45.067900E-3,0.000000E+0,17.560032E-3,10.000000E+0,9.781587E+0,0.000000E+0,42.974210E-3,995.460858E-3,3.025189E+0,996.072354E-3,3.018253E+0,997.745921E-3,3.020232E+0,997.472357E-3,3.020200E+0,3.100219E-3,38.218375E-3,1.000000E+0,1.000000E+0,72.332636E+0,72.530581E+0,2.456607E+0,72.212000E+0,72.345458E+0,2.450542E+0,72.393189E+0,72.582526E+0,2.477186E+0,72.439937E+0,72.626468E+0,2.494274E+0
 10/20/2017,10:44:47.781,278.825630E-6,72.613786E+0,3.980170E-3,996.123574E-3,1.005473E+0,0.000000E+0,1.008499E+0,3.078504E+0,0.000000E+0,72.650850E+0,3.976084E-3,996.832381E-3,1.009290E+0,0.000000E+0,1.070228E+0,2.664102E+0,0.000000E+0,71.805049E+0,76.378418E+0,71.940322E+0,3.968431E-3,3.970507E-3,0.000000E+0,999.760643E-3,1.000000E+0,44.000000E+0,72.040363E+0,76.765701E+0,3.971415E-3,13.557611E-3,0.000000E+0,1.017325E+0,1.000000E+0,44.000000E+0,3.995400E-3,72.937444E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.939198E+0,0.000000E+0,-146.602456E-3,0.000000E+0,135.720840E-3,0.000000E+0,139.261549E-3,0.000000E+0,484.033090E-3,0.000000E+0,-112.442877E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.488449E-3,0.000000E+0,615.052244E-3,3.015839E+0,0.000000E+0,997.504541E-3,0.000000E+0,987.204554E-3,3.001903E+0,0.000000E+0,184.012874E+0,8.588684E-3,3.979961E-3,72.568533E+0,73.057160E+0,71.975696E+0,72.196465E+0,72.220049E+0,3.970491E-3,3.973215E-3,72.229033E+0,5.381690E+0,2.095023E+0,74.672439E+0,73.097502E+0,0.000000E+0,73.343260E+0,71.752971E+0,0.000000E+0,73.651233E+0,1.070356E+0,1.004388E+0,2.468471E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.385771E-3,72.066239E+0,77.070349E+0,0.000000E+0,1.677649E+0,1.681822E+0,1.008448E+0,60.000000E+0,1.000000E+0,1.700037E+0,1.036864E+0,1.994150E+0,60.000000E+0,1.873751E+0,0.000000E+0,73.416695E+0,1.435976E+0,1.446219E+0,1.014019E+0,50.000000E+0,1.000000E+0,72.764990E+0,2.415777E+0,2.416511E+0,1.235009E+0,60.000000E+0,0.000000E+0,1.685867E+0,1.671219E+0,1.000990E+0,60.000000E+0,3.986448E-3,73.911526E+0,9.778479E-3,75.808453E+0,1.241579E+0,77.073112E+0,0.000000E+0,47.010288E-3,0.000000E+0,45.422217E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.047603E-3,0.000000E+0,18.526350E-3,2.020867E+0,2.013362E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.679630E+0,4.457029E+0,0.000000E+0,41.949328E-3,0.000000E+0,49.589122E-3,0.000000E+0,51.735498E-3,0.000000E+0,19.396037E-3,10.000000E+0,9.777850E+0,0.000000E+0,39.817569E-3,995.267754E-3,3.025318E+0,995.621778E-3,3.020683E+0,997.375805E-3,3.020667E+0,997.086149E-3,3.021037E+0,2.133664E-3,39.507115E-3,1.000000E+0,1.000000E+0,72.337175E+0,72.529552E+0,2.455121E+0,72.208912E+0,72.344990E+0,2.452601E+0,72.393469E+0,72.582105E+0,2.468960E+0,72.439937E+0,72.625298E+0,2.488400E+0
 10/20/2017,10:44:57.781,761.880850E-6,72.613271E+0,3.979845E-3,996.558523E-3,1.005520E+0,0.000000E+0,1.008914E+0,3.077698E+0,0.000000E+0,72.651973E+0,3.971869E-3,996.010809E-3,1.031415E+0,0.000000E+0,1.070484E+0,2.693356E+0,0.000000E+0,71.806406E+0,76.388767E+0,71.938403E+0,3.973036E-3,3.963308E-3,0.000000E+0,996.001362E-3,1.000000E+0,44.000000E+0,72.036011E+0,76.885498E+0,3.973230E-3,13.551644E-3,0.000000E+0,1.019944E+0,1.000000E+0,44.000000E+0,4.003963E-3,72.225290E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.927545E+0,0.000000E+0,-154.842653E-3,0.000000E+0,138.167148E-3,0.000000E+0,138.971855E-3,0.000000E+0,482.840847E-3,0.000000E+0,-101.519352E-3,0.000000E+0,208.914960E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.182701E-3,0.000000E+0,727.566529E-3,3.017819E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.007084E+0,3.003979E+0,0.000000E+0,202.627363E+0,5.234843E-3,3.981194E-3,72.568955E+0,73.057300E+0,71.976024E+0,72.193797E+0,72.217335E+0,3.973150E-3,3.977756E-3,72.229267E+0,5.378468E+0,2.090720E+0,74.668694E+0,73.099093E+0,0.000000E+0,73.344524E+0,71.749603E+0,0.000000E+0,73.652450E+0,1.076713E+0,976.942213E-3,2.460707E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.371374E-3,72.062917E+0,77.063511E+0,0.000000E+0,1.685647E+0,1.685925E+0,1.005252E+0,60.000000E+0,1.000000E+0,1.703818E+0,1.044933E+0,1.982583E+0,60.000000E+0,1.892753E+0,0.000000E+0,73.416835E+0,1.445076E+0,1.449635E+0,1.005473E+0,50.000000E+0,1.000000E+0,72.763399E+0,2.415522E+0,2.421862E+0,1.449302E+0,60.000000E+0,0.000000E+0,1.689892E+0,1.677785E+0,1.009006E+0,60.000000E+0,3.985735E-3,73.915598E+0,9.796767E-3,76.515205E+0,1.197440E+0,77.070536E+0,0.000000E+0,53.070547E-3,0.000000E+0,43.264105E-3,0.000000E+0,16.625924E-3,0.000000E+0,16.432660E-3,0.000000E+0,18.139823E-3,2.020834E+0,2.013523E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.654106E+0,4.451839E+0,0.000000E+0,43.238745E-3,0.000000E+0,44.270278E-3,0.000000E+0,46.968326E-3,0.000000E+0,14.822129E-3,10.000000E+0,9.778785E+0,0.000000E+0,43.392948E-3,995.460858E-3,3.025398E+0,998.373508E-3,3.023145E+0,995.991894E-3,3.020667E+0,996.989597E-3,3.020152E+0,1.811479E-3,37.574005E-3,1.000000E+0,1.000000E+0,72.333712E+0,72.531892E+0,2.457007E+0,72.210690E+0,72.346955E+0,2.450446E+0,72.394780E+0,72.583274E+0,2.475828E+0,72.439984E+0,72.625673E+0,2.492598E+0
