date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,10:45:07.781,1.244936E-3,72.610744E+0,3.983088E-3,996.784053E-3,1.014207E+0,0.000000E+0,1.011772E+0,3.079792E+0,0.000000E+0,72.648322E+0,3.969729E-3,996.171902E-3,993.849231E-3,0.000000E+0,1.070132E+0,2.690473E+0,0.000000E+0,71.806687E+0,76.513285E+0,71.939105E+0,3.967329E-3,3.964800E-3,0.000000E+0,997.514632E-3,1.000000E+0,44.000000E+0,72.039380E+0,76.938466E+0,3.964735E-3,13.574343E-3,0.000000E+0,1.024161E+0,1.000000E+0,44.000000E+0,3.985475E-3,71.805657E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.924648E+0,0.000000E+0,-133.727149E-3,0.000000E+0,139.390303E-3,0.000000E+0,137.909642E-3,0.000000E+0,465.794994E-3,0.000000E+0,-117.276295E-3,0.000000E+0,209.398302E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.359713E-3,0.000000E+0,887.792413E-3,3.017416E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.009082E+0,3.002756E+0,0.000000E+0,214.682045E+0,5.233286E-3,3.978859E-3,72.569423E+0,73.055194E+0,71.978317E+0,72.194219E+0,72.220002E+0,3.981259E-3,3.978794E-3,72.228612E+0,5.373313E+0,2.090220E+0,74.672533E+0,73.100638E+0,0.000000E+0,73.344992E+0,71.746982E+0,0.000000E+0,73.654463E+0,1.077256E+0,1.000732E+0,2.464294E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.357884E-3,72.066333E+0,77.067539E+0,0.000000E+0,1.686301E+0,1.691610E+0,1.011149E+0,60.000000E+0,1.000000E+0,1.710950E+0,1.045955E+0,1.988478E+0,60.000000E+0,1.868609E+0,0.000000E+0,73.418333E+0,1.445922E+0,1.452940E+0,1.010840E+0,50.000000E+0,1.000000E+0,72.764428E+0,2.416336E+0,2.418060E+0,1.697754E+0,60.000000E+0,0.000000E+0,1.686794E+0,1.680310E+0,1.003433E+0,60.000000E+0,3.984827E-3,73.913586E+0,9.955265E-3,76.839555E+0,1.117538E+0,77.070817E+0,0.000000E+0,52.554780E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.081285E-3,0.000000E+0,17.849927E-3,0.000000E+0,21.586359E-3,2.020995E+0,2.013490E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.628798E+0,4.451227E+0,0.000000E+0,41.143442E-3,0.000000E+0,41.820386E-3,0.000000E+0,46.034218E-3,0.000000E+0,14.564444E-3,10.000000E+0,9.780266E+0,0.000000E+0,43.554001E-3,995.573502E-3,3.025157E+0,995.364306E-3,3.021793E+0,996.812585E-3,3.021439E+0,995.670054E-3,3.020474E+0,-765.999872E-6,37.896190E-3,1.000000E+0,1.000000E+0,72.334882E+0,72.527914E+0,2.457390E+0,72.209988E+0,72.346628E+0,2.452330E+0,72.394780E+0,72.583415E+0,2.472921E+0,72.437317E+0,72.625064E+0,2.489086E+0
 10/20/2017,10:45:17.781,-365.247996E-6,72.613880E+0,3.984450E-3,996.703507E-3,1.007836E+0,0.000000E+0,1.009457E+0,3.080807E+0,0.000000E+0,72.648229E+0,3.977446E-3,996.526305E-3,987.691964E-3,0.000000E+0,1.069094E+0,2.716619E+0,0.000000E+0,71.806921E+0,76.545317E+0,71.943082E+0,3.970636E-3,3.970312E-3,0.000000E+0,983.019101E-3,1.000000E+0,44.000000E+0,72.038117E+0,76.967549E+0,3.964800E-3,13.563577E-3,0.000000E+0,1.022069E+0,1.000000E+0,44.000000E+0,4.007595E-3,71.587244E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.986908E+0,10.000000E+0,8.918822E+0,0.000000E+0,-135.014680E-3,0.000000E+0,136.042723E-3,0.000000E+0,135.881781E-3,0.000000E+0,477.008523E-3,0.000000E+0,-119.660781E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.134425E-3,0.000000E+0,1.013309E+0,3.017207E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.005406E+0,3.003577E+0,0.000000E+0,220.418317E+0,4.011877E-3,3.977172E-3,72.571154E+0,73.055709E+0,71.977100E+0,72.193563E+0,72.214527E+0,3.968869E-3,3.977432E-3,72.228191E+0,5.364292E+0,2.091171E+0,74.678619E+0,73.102603E+0,0.000000E+0,73.347519E+0,71.743941E+0,0.000000E+0,73.655399E+0,1.069158E+0,1.005985E+0,2.462014E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.358727E-3,72.064929E+0,77.078357E+0,0.000000E+0,1.690292E+0,1.692456E+0,999.961525E-3,60.000000E+0,1.000000E+0,1.711556E+0,1.051739E+0,1.992792E+0,60.000000E+0,1.872413E+0,0.000000E+0,73.417865E+0,1.449386E+0,1.454520E+0,1.006719E+0,50.000000E+0,1.000000E+0,72.766160E+0,2.418284E+0,2.414786E+0,1.938382E+0,60.000000E+0,0.000000E+0,1.691202E+0,1.685263E+0,1.007872E+0,60.000000E+0,3.987551E-3,73.912322E+0,9.815120E-3,76.988343E+0,1.095952E+0,77.068101E+0,0.000000E+0,41.594738E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.814775E-3,0.000000E+0,22.842573E-3,2.020834E+0,2.013265E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.603549E+0,4.454096E+0,0.000000E+0,44.882751E-3,0.000000E+0,45.043928E-3,0.000000E+0,42.265576E-3,0.000000E+0,15.852869E-3,10.000000E+0,9.778978E+0,0.000000E+0,38.529144E-3,995.589594E-3,3.025044E+0,995.219478E-3,3.021472E+0,997.407989E-3,3.021649E+0,997.520633E-3,3.022212E+0,200.554889E-6,35.640896E-3,1.000000E+0,1.000000E+0,72.335724E+0,72.530628E+0,2.461545E+0,72.210690E+0,72.346534E+0,2.450510E+0,72.396324E+0,72.580513E+0,2.477282E+0,72.439563E+0,72.627264E+0,2.486117E+0
 10/20/2017,10:45:27.781,1.244936E-3,72.613037E+0,3.983023E-3,997.428423E-3,991.772194E-3,0.000000E+0,1.009090E+0,3.078069E+0,0.000000E+0,72.646029E+0,3.978483E-3,996.574633E-3,1.021302E+0,0.000000E+0,1.068663E+0,2.745809E+0,0.000000E+0,71.804768E+0,76.557539E+0,71.940977E+0,3.969015E-3,3.965059E-3,0.000000E+0,996.224371E-3,1.000000E+0,44.000000E+0,72.037134E+0,76.985158E+0,3.971998E-3,13.564226E-3,0.000000E+0,1.021398E+0,1.000000E+0,44.000000E+0,4.011747E-3,71.054954E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.933371E+0,0.000000E+0,-125.647893E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.265877E-3,0.000000E+0,460.349343E-3,0.000000E+0,-121.787485E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.279253E-3,0.000000E+0,1.007910E+0,3.017674E+0,0.000000E+0,996.571205E-3,0.000000E+0,1.006780E+0,3.003979E+0,0.000000E+0,220.362864E+0,4.009217E-3,3.978470E-3,72.568065E+0,73.056458E+0,71.975650E+0,72.193797E+0,72.218972E+0,3.978405E-3,3.977821E-3,72.229314E+0,5.367514E+0,2.091155E+0,74.675482E+0,73.105786E+0,0.000000E+0,73.345741E+0,71.739356E+0,0.000000E+0,73.653901E+0,1.069605E+0,1.008492E+0,2.467355E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.377794E-3,72.065584E+0,77.095639E+0,0.000000E+0,1.694155E+0,1.694069E+0,977.810640E-3,60.000000E+0,1.000000E+0,1.714508E+0,1.048991E+0,1.989453E+0,60.000000E+0,1.872929E+0,0.000000E+0,73.418567E+0,1.454782E+0,1.458432E+0,1.003508E+0,50.000000E+0,1.000000E+0,72.763866E+0,2.630715E+0,2.416958E+0,1.219950E+0,60.000000E+0,0.000000E+0,1.690259E+0,1.684208E+0,981.413155E-3,60.000000E+0,3.983140E-3,73.912415E+0,9.803771E-3,77.058781E+0,1.149112E+0,77.066040E+0,0.000000E+0,29.699869E-3,0.000000E+0,45.422217E-3,0.000000E+0,17.076872E-3,0.000000E+0,22.778152E-3,0.000000E+0,22.101729E-3,2.020995E+0,2.013523E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.577968E+0,4.457738E+0,0.000000E+0,44.173572E-3,0.000000E+0,45.398518E-3,0.000000E+0,44.810215E-3,0.000000E+0,20.555619E-3,10.000000E+0,9.780331E+0,0.000000E+0,44.520319E-3,995.718330E-3,3.026701E+0,996.458562E-3,3.023049E+0,997.037873E-3,3.022260E+0,997.375805E-3,3.022163E+0,-1.732555E-3,29.519383E-3,1.000000E+0,1.000000E+0,72.335397E+0,72.528522E+0,2.456815E+0,72.210409E+0,72.344335E+0,2.454900E+0,72.396511E+0,72.583321E+0,2.469040E+0,72.439095E+0,72.628012E+0,2.487761E+0
 10/20/2017,10:45:37.781,278.825630E-6,72.612476E+0,3.981531E-3,997.299549E-3,997.297063E-3,0.000000E+0,1.004858E+0,3.075604E+0,0.000000E+0,72.650943E+0,3.975825E-3,997.412313E-3,1.016660E+0,0.000000E+0,1.067721E+0,2.752172E+0,0.000000E+0,71.805844E+0,76.589618E+0,71.942053E+0,3.969080E-3,3.967913E-3,0.000000E+0,995.571275E-3,1.000000E+0,44.000000E+0,72.038491E+0,76.990450E+0,3.966681E-3,13.553266E-3,0.000000E+0,1.023826E+0,1.000000E+0,44.000000E+0,4.001887E-3,69.700572E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.943769E+0,0.000000E+0,-126.356035E-3,0.000000E+0,135.946158E-3,0.000000E+0,134.368933E-3,0.000000E+0,467.889475E-3,0.000000E+0,-105.998320E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.651665E-3,0.000000E+0,1.011632E+0,3.017304E+0,0.000000E+0,997.198793E-3,0.000000E+0,1.012533E+0,3.002933E+0,0.000000E+0,215.604596E+0,4.008828E-3,3.978794E-3,72.570359E+0,73.052245E+0,71.972748E+0,72.193844E+0,72.219206E+0,3.976913E-3,3.974448E-3,72.230016E+0,5.370091E+0,2.091106E+0,74.683300E+0,73.105739E+0,0.000000E+0,73.347753E+0,71.738467E+0,0.000000E+0,73.653340E+0,1.068135E+0,1.008955E+0,2.468854E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.368715E-3,72.065912E+0,77.113015E+0,0.000000E+0,1.686110E+0,1.700871E+0,1.004900E+0,60.000000E+0,1.000000E+0,1.711636E+0,1.051675E+0,1.981976E+0,60.000000E+0,1.878812E+0,0.000000E+0,73.419363E+0,1.453776E+0,1.456708E+0,1.006463E+0,50.000000E+0,1.000000E+0,72.765785E+0,2.722073E+0,2.423396E+0,1.292722E+0,60.000000E+0,0.000000E+0,1.699378E+0,1.689640E+0,1.001325E+0,60.000000E+0,3.988719E-3,73.914662E+0,9.688724E-3,77.101353E+0,1.153623E+0,77.060560E+0,0.000000E+0,-2.793431E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.876255E-3,0.000000E+0,18.719614E-3,2.020706E+0,2.013329E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.552735E+0,4.460704E+0,0.000000E+0,43.270980E-3,0.000000E+0,42.851920E-3,0.000000E+0,44.552530E-3,0.000000E+0,26.514584E-3,10.000000E+0,9.779171E+0,0.000000E+0,42.813157E-3,995.750514E-3,3.026251E+0,995.927526E-3,3.021295E+0,997.198793E-3,3.022421E+0,996.780401E-3,3.021761E+0,1.489295E-3,37.251821E-3,1.000000E+0,1.000000E+0,72.334414E+0,72.528569E+0,2.453699E+0,72.213965E+0,72.345551E+0,2.449919E+0,72.394827E+0,72.582760E+0,2.485859E+0,72.442698E+0,72.626796E+0,2.489373E+0
 10/20/2017,10:45:47.781,1.889010E-3,72.610651E+0,3.979910E-3,996.767944E-3,1.008283E+0,0.000000E+0,1.007141E+0,3.077746E+0,0.000000E+0,72.649165E+0,3.977835E-3,996.929036E-3,976.190955E-3,0.000000E+0,1.066874E+0,2.750964E+0,0.000000E+0,71.805143E+0,76.637057E+0,71.942474E+0,3.968626E-3,3.962335E-3,0.000000E+0,996.383662E-3,1.000000E+0,44.000000E+0,72.039942E+0,77.000332E+0,3.968237E-3,13.548726E-3,1.000000E+0,1.019417E+0,1.000000E+0,44.000000E+0,4.005001E-3,67.005777E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.937846E+0,0.000000E+0,-141.645463E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.847429E-3,0.000000E+0,479.715237E-3,0.000000E+0,-90.144708E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.295345E-3,0.000000E+0,1.012366E+0,3.017465E+0,0.000000E+0,997.214885E-3,0.000000E+0,1.009385E+0,3.003416E+0,0.000000E+0,208.730052E+0,4.011747E-3,3.979507E-3,72.570499E+0,73.056458E+0,71.973637E+0,72.193938E+0,72.219487E+0,3.973021E-3,3.975550E-3,72.229220E+0,5.357203E+0,2.090784E+0,74.685126E+0,73.109811E+0,0.000000E+0,73.350655E+0,71.736080E+0,0.000000E+0,73.655305E+0,1.068167E+0,1.011318E+0,2.465936E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.381296E-3,72.064087E+0,77.122007E+0,0.000000E+0,1.692415E+0,1.693638E+0,1.008352E+0,60.000000E+0,1.000000E+0,1.713582E+0,1.048959E+0,1.958522E+0,60.000000E+0,1.883743E+0,0.000000E+0,73.419456E+0,1.456586E+0,1.460459E+0,1.006335E+0,50.000000E+0,1.000000E+0,72.769155E+0,2.820904E+0,2.422597E+0,1.424135E+0,60.000000E+0,0.000000E+0,1.693517E+0,1.685407E+0,997.445081E-3,60.000000E+0,3.983789E-3,73.912603E+0,9.768038E-3,77.126222E+0,1.264454E+0,77.057750E+0,0.000000E+0,1.719528E-3,0.000000E+0,49.190859E-3,0.000000E+0,20.652251E-3,0.000000E+0,17.656663E-3,0.000000E+0,16.110554E-3,2.020931E+0,2.013394E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.527625E+0,4.453000E+0,0.000000E+0,43.109803E-3,0.000000E+0,42.529565E-3,9.500000E+0,41.653574E-3,0.000000E+0,20.169092E-3,10.000000E+0,9.773985E+0,0.000000E+0,40.010833E-3,995.396490E-3,3.025044E+0,997.102241E-3,3.023451E+0,997.247069E-3,3.022968E+0,997.118333E-3,3.022083E+0,3.422404E-3,37.574005E-3,1.000000E+0,1.000000E+0,72.335912E+0,72.528850E+0,2.457550E+0,72.210362E+0,72.347891E+0,2.451388E+0,72.395716E+0,72.583087E+0,2.481834E+0,72.440265E+0,72.623473E+0,2.493827E+0
 10/20/2017,10:45:57.781,922.899256E-6,72.613037E+0,3.981077E-3,997.219002E-3,1.001337E+0,0.000000E+0,1.006407E+0,3.078471E+0,0.000000E+0,72.650522E+0,3.974398E-3,996.719616E-3,1.009849E+0,0.000000E+0,1.067960E+0,2.744198E+0,0.000000E+0,71.806546E+0,76.707303E+0,71.942708E+0,3.971933E-3,3.967588E-3,0.000000E+0,997.721711E-3,1.000000E+0,44.000000E+0,72.037977E+0,77.014897E+0,3.969923E-3,13.563058E-3,1.000000E+0,1.019098E+0,1.000000E+0,20.000000E+0,4.028872E-3,63.697724E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.927899E+0,0.000000E+0,-153.555122E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.746537E-3,0.000000E+0,475.204047E-3,0.000000E+0,-111.637307E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.732125E-3,0.000000E+0,654.074441E-3,3.017127E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.007420E+0,3.003480E+0,0.000000E+0,201.838199E+0,5.037318E-3,3.979378E-3,72.568580E+0,73.055475E+0,71.978551E+0,72.193704E+0,72.218411E+0,3.982232E-3,3.974902E-3,72.230063E+0,5.375246E+0,2.090913E+0,74.687748E+0,73.110513E+0,0.000000E+0,73.350093E+0,71.735472E+0,0.000000E+0,73.654135E+0,1.073215E+0,993.547214E-3,2.463577E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.370141E-3,72.066099E+0,77.122428E+0,0.000000E+0,1.692096E+0,1.696959E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.720219E+0,1.051404E+0,1.994086E+0,60.000000E+0,1.875008E+0,0.000000E+0,73.419784E+0,1.455277E+0,1.457586E+0,1.009403E+0,50.000000E+0,1.000000E+0,72.765224E+0,2.939246E+0,2.414834E+0,1.580156E+0,60.000000E+0,0.000000E+0,1.695370E+0,1.692740E+0,998.227516E-3,60.000000E+0,3.984632E-3,73.912134E+0,9.805522E-3,77.135870E+0,1.155878E+0,77.050444E+0,0.000000E+0,53.973139E-3,0.000000E+0,51.284549E-3,0.000000E+0,12.245279E-3,0.000000E+0,16.883609E-3,0.000000E+0,24.420893E-3,2.020963E+0,2.013458E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.501913E+0,4.292208E+0,0.000000E+0,42.722978E-3,0.000000E+0,39.789555E-3,9.500000E+0,2.747313E+0,0.000000E+0,11.923173E-3,10.000000E+0,9.740485E+0,0.000000E+0,40.912730E-3,995.139019E-3,3.026283E+0,997.182701E-3,3.023049E+0,997.086149E-3,3.022405E+0,996.233274E-3,3.021439E+0,4.388959E-3,1.131714E+0,1.000000E+0,1.000000E+0,72.332355E+0,72.529552E+0,2.456399E+0,72.211813E+0,72.346394E+0,2.455044E+0,72.395341E+0,72.582853E+0,2.475605E+0,72.437551E+0,72.626421E+0,2.493875E+0
 10/20/2017,10:46:07.781,1.244936E-3,72.614207E+0,3.979521E-3,995.849717E-3,1.016059E+0,0.000000E+0,1.008499E+0,3.078616E+0,0.000000E+0,72.646825E+0,3.961038E-3,997.380095E-3,1.004393E+0,0.000000E+0,1.066395E+0,2.736804E+0,0.000000E+0,71.808137E+0,76.746922E+0,71.939854E+0,3.969145E-3,3.965643E-3,0.000000E+0,988.578376E-3,1.000000E+0,44.000000E+0,72.038117E+0,77.038502E+0,3.965967E-3,13.562929E-3,1.000000E+0,1.018635E+0,1.000000E+0,20.000000E+0,3.998773E-3,60.814825E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.923167E+0,0.000000E+0,-138.169130E-3,0.000000E+0,136.622112E-3,0.000000E+0,143.542589E-3,0.000000E+0,470.886194E-3,0.000000E+0,-122.721946E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.263161E-3,0.000000E+0,1.012398E+0,3.017867E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.014339E+0,3.002982E+0,0.000000E+0,197.089934E+0,5.035696E-3,3.977821E-3,72.572652E+0,73.056972E+0,71.977568E+0,72.193704E+0,72.217943E+0,3.980870E-3,3.975096E-3,72.230998E+0,5.361714E+0,2.089253E+0,74.696502E+0,73.111074E+0,0.000000E+0,73.351451E+0,71.731355E+0,0.000000E+0,73.658301E+0,1.069381E+0,1.003846E+0,2.465043E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.396212E-3,72.064087E+0,77.090956E+0,0.000000E+0,1.692782E+0,1.694340E+0,1.000984E+0,60.000000E+0,1.000000E+0,1.717858E+0,1.056341E+0,1.994997E+0,60.000000E+0,1.893801E+0,0.000000E+0,73.421562E+0,1.459827E+0,1.457809E+0,1.005441E+0,50.000000E+0,1.000000E+0,72.768546E+0,3.053006E+0,2.421591E+0,1.752242E+0,60.000000E+0,0.000000E+0,1.697718E+0,1.691462E+0,1.009916E+0,60.000000E+0,3.985994E-3,73.913305E+0,9.803382E-3,77.148703E+0,1.083386E+0,76.999349E+0,0.000000E+0,33.987180E-3,0.000000E+0,43.876107E-3,0.000000E+0,16.529292E-3,0.000000E+0,26.804479E-3,0.000000E+0,25.032895E-3,2.020706E+0,2.013651E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.476798E+0,4.296463E+0,0.000000E+0,44.173572E-3,0.000000E+0,41.788151E-3,9.500000E+0,5.677009E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.740453E+0,0.000000E+0,42.136734E-3,995.670054E-3,3.026315E+0,995.830974E-3,3.022743E+0,996.780401E-3,3.022566E+0,997.311437E-3,3.022228E+0,-765.999872E-6,9.874104E+0,1.000000E+0,1.000000E+0,72.335256E+0,72.530067E+0,2.453235E+0,72.210596E+0,72.346253E+0,2.453048E+0,72.394171E+0,72.580935E+0,2.474918E+0,72.440405E+0,72.626000E+0,2.489166E+0
 10/20/2017,10:46:17.781,278.825630E-6,72.611914E+0,3.982115E-3,996.300776E-3,1.013472E+0,0.000000E+0,1.008978E+0,3.080018E+0,0.000000E+0,72.651739E+0,3.983218E-3,995.865826E-3,988.872373E-3,0.000000E+0,1.068392E+0,2.765575E+0,0.000000E+0,71.804394E+0,76.762330E+0,71.942521E+0,3.971544E-3,3.967653E-3,0.000000E+0,995.364196E-3,1.000000E+0,44.000000E+0,72.037368E+0,77.024592E+0,3.967329E-3,13.559232E-3,1.000000E+0,1.019785E+0,1.000000E+0,20.000000E+0,4.002471E-3,58.450771E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.933854E+0,0.000000E+0,-122.911891E-3,0.000000E+0,135.656464E-3,0.000000E+0,145.473885E-3,0.000000E+0,455.967044E-3,0.000000E+0,-111.443971E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.506838E-3,0.000000E+0,996.553093E-3,3.018221E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.000756E+0,3.004719E+0,0.000000E+0,197.237650E+0,5.039069E-3,3.978210E-3,72.569797E+0,73.059874E+0,71.980703E+0,72.194359E+0,72.218037E+0,3.979507E-3,3.973345E-3,72.228472E+0,5.381690E+0,2.092267E+0,74.695051E+0,73.114444E+0,0.000000E+0,73.354633E+0,71.732477E+0,0.000000E+0,73.656522E+0,1.070755E+0,1.003079E+0,2.465139E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.405032E-3,72.065350E+0,76.992090E+0,0.000000E+0,1.681815E+0,1.697023E+0,996.109892E-3,60.000000E+0,1.000000E+0,1.714635E+0,1.057060E+0,1.983877E+0,60.000000E+0,1.897121E+0,0.000000E+0,73.418099E+0,1.459045E+0,1.457346E+0,989.401748E-3,50.000000E+0,1.000000E+0,72.770325E+0,3.193270E+0,2.417805E+0,1.994578E+0,60.000000E+0,0.000000E+0,1.696600E+0,1.692197E+0,990.147681E-3,60.000000E+0,3.986124E-3,73.914896E+0,9.806884E-3,77.163362E+0,1.110450E+0,76.878332E+0,0.000000E+0,-891.541072E-6,0.000000E+0,44.842426E-3,0.000000E+0,24.420893E-3,0.000000E+0,25.644897E-3,0.000000E+0,19.524879E-3,2.020931E+0,2.013201E+0,2.018064E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.451561E+0,4.297140E+0,0.000000E+0,43.915688E-3,0.000000E+0,47.751703E-3,9.500000E+0,8.637177E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.740775E+0,0.000000E+0,42.104523E-3,995.299938E-3,3.026331E+0,996.699941E-3,3.023290E+0,996.699941E-3,3.022469E+0,996.780401E-3,3.022550E+0,-2.054740E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.334601E+0,72.529786E+0,2.464437E+0,72.210737E+0,72.344288E+0,2.455139E+0,72.393423E+0,72.582900E+0,2.480684E+0,72.440920E+0,72.628106E+0,2.494114E+0
 10/20/2017,10:46:27.781,-43.211183E-6,72.612335E+0,3.977640E-3,996.767944E-3,1.007852E+0,0.000000E+0,1.009026E+0,3.079857E+0,0.000000E+0,72.650335E+0,3.972323E-3,996.848490E-3,1.005095E+0,0.000000E+0,1.069861E+0,2.793026E+0,0.000000E+0,71.805657E+0,76.760690E+0,71.942989E+0,3.967394E-3,3.962335E-3,0.000000E+0,993.707564E-3,1.000000E+0,44.000000E+0,72.104422E+0,77.064167E+0,4.286916E-3,13.547364E-3,1.000000E+0,2.166538E+0,1.000000E+0,20.000000E+0,4.001303E-3,56.585923E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.951237E+0,0.000000E+0,-131.506158E-3,0.000000E+0,136.525547E-3,0.000000E+0,134.368933E-3,0.000000E+0,466.310558E-3,0.000000E+0,-98.651524E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.007495E+0,3.017996E+0,0.000000E+0,997.198793E-3,0.000000E+0,1.001427E+0,3.005025E+0,0.000000E+0,201.425294E+0,4.010190E-3,3.981194E-3,72.567597E+0,73.054492E+0,71.981405E+0,72.192908E+0,72.218692E+0,3.989108E-3,3.979572E-3,72.229735E+0,5.364614E+0,2.091622E+0,74.698000E+0,73.114304E+0,0.000000E+0,73.354633E+0,71.727658E+0,0.000000E+0,73.657037E+0,1.074780E+0,1.008508E+0,2.468854E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.419948E-3,72.065350E+0,76.855244E+0,0.000000E+0,1.692096E+0,1.694803E+0,1.008176E+0,60.000000E+0,1.000000E+0,1.712928E+0,1.049071E+0,1.979691E+0,60.000000E+0,1.878119E+0,0.000000E+0,73.418661E+0,1.457049E+0,1.456532E+0,1.004083E+0,50.000000E+0,1.000000E+0,72.788997E+0,3.352022E+0,2.420824E+0,2.367289E+0,60.000000E+0,0.000000E+0,1.699586E+0,1.684400E+0,1.012902E+0,60.000000E+0,3.987811E-3,73.914100E+0,9.753381E-3,77.172167E+0,1.200017E+0,76.732779E+0,0.000000E+0,-311.303540E-6,0.000000E+0,43.908318E-3,0.000000E+0,24.775210E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.725497E-3,2.020706E+0,2.013490E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.427734E+0,4.297688E+0,0.000000E+0,44.657103E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.794955E+0,0.000000E+0,24.968474E-3,10.000000E+0,9.739744E+0,0.000000E+0,43.586211E-3,995.380398E-3,3.027828E+0,996.796493E-3,3.022968E+0,996.860861E-3,3.022646E+0,998.180404E-3,3.023451E+0,1.811479E-3,9.908903E+0,1.000000E+0,1.000000E+0,72.333104E+0,72.530020E+0,2.453603E+0,72.210550E+0,72.343165E+0,2.461015E+0,72.393797E+0,72.583321E+0,2.481658E+0,72.440546E+0,72.626234E+0,2.488080E+0
 10/20/2017,10:46:37.781,3.338175E-3,72.612335E+0,3.978419E-3,997.251221E-3,995.540601E-3,0.000000E+0,1.013784E+0,3.082177E+0,0.000000E+0,72.646919E+0,3.977511E-3,997.734498E-3,1.011173E+0,0.000000E+0,1.071155E+0,2.798036E+0,0.000000E+0,71.805985E+0,76.748514E+0,71.940790E+0,3.968431E-3,3.964086E-3,0.000000E+0,996.224371E-3,1.000000E+0,44.000000E+0,73.286020E+0,71.226795E+0,6.422471E-3,13.566560E-3,1.000000E+0,2.645561E+0,1.000000E+0,20.000000E+0,5.235491E-3,54.880717E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.939005E+0,0.000000E+0,-145.733373E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.783053E-3,0.000000E+0,482.486396E-3,0.000000E+0,-104.709408E-3,0.000000E+0,209.366079E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,847.971551E-3,3.019025E+0,0.000000E+0,997.665461E-3,0.000000E+0,988.818559E-3,3.003706E+0,0.000000E+0,207.314234E+0,4.009282E-3,3.981259E-3,72.568580E+0,73.054819E+0,71.982341E+0,72.193938E+0,72.218879E+0,3.990081E-3,3.979053E-3,72.229641E+0,5.377502E+0,2.090333E+0,74.711389E+0,73.118750E+0,0.000000E+0,73.357629E+0,71.724383E+0,0.000000E+0,73.660407E+0,1.076985E+0,1.009082E+0,2.462477E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.401465E-3,72.065725E+0,76.726223E+0,0.000000E+0,1.672907E+0,1.670277E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.695825E+0,1.020982E+0,1.980650E+0,60.000000E+0,1.887128E+0,0.000000E+0,73.417584E+0,1.447183E+0,1.435587E+0,1.014131E+0,50.000000E+0,1.000000E+0,73.403496E+0,3.364285E+0,2.409674E+0,2.343367E+0,60.000000E+0,0.000000E+0,1.669210E+0,1.662527E+0,1.004120E+0,60.000000E+0,3.986773E-3,73.912883E+0,9.732694E-3,77.181862E+0,1.169410E+0,76.602824E+0,0.000000E+0,19.545713E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.176446E-3,0.000000E+0,16.819187E-3,2.020802E+0,2.013265E+0,2.018097E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.453591E+0,4.295270E+0,0.000000E+0,42.722978E-3,0.000000E+0,41.304620E-3,9.500000E+0,9.795728E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.737232E+0,0.000000E+0,41.524732E-3,995.718330E-3,3.027168E+0,997.021781E-3,3.023805E+0,997.424081E-3,3.023290E+0,997.697645E-3,3.022711E+0,4.066774E-3,533.738786E-3,1.000000E+0,1.000000E+0,72.336333E+0,72.530722E+0,2.455600E+0,72.208678E+0,72.345879E+0,2.452074E+0,72.394452E+0,72.582432E+0,2.481083E+0,72.441762E+0,72.628808E+0,2.489549E+0
 10/20/2017,10:46:47.781,1.889010E-3,72.613271E+0,3.981596E-3,996.800162E-3,1.000698E+0,0.000000E+0,1.011932E+0,3.081951E+0,0.000000E+0,72.648650E+0,3.976732E-3,997.219002E-3,987.883382E-3,0.000000E+0,1.071298E+0,2.798809E+0,0.000000E+0,71.804020E+0,76.702058E+0,71.944252E+0,3.971090E-3,3.963049E-3,0.000000E+0,994.121722E-3,1.000000E+0,44.000000E+0,76.522370E+0,66.499536E+0,5.153654E-3,13.562993E-3,1.000000E+0,2.939322E+0,1.000000E+0,20.000000E+0,4.917765E-3,53.352315E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.986747E+0,10.000000E+0,8.928060E+0,0.000000E+0,-157.964915E-3,0.000000E+0,136.107099E-3,0.000000E+0,138.295901E-3,0.000000E+0,478.265211E-3,0.000000E+0,-110.992852E-3,0.000000E+0,208.914960E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,649.122791E-3,3.017271E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.003345E+0,3.004591E+0,0.000000E+0,212.804439E+0,4.011033E-3,3.981259E-3,72.570171E+0,73.055241E+0,71.980516E+0,72.195997E+0,72.217849E+0,3.978924E-3,3.976913E-3,72.227816E+0,5.370091E+0,2.090043E+0,74.724076E+0,73.118797E+0,0.000000E+0,73.358190E+0,71.727284E+0,0.000000E+0,73.659424E+0,1.076825E+0,989.635459E-3,2.464294E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.397055E-3,72.063057E+0,76.614765E+0,0.000000E+0,1.644124E+0,1.637256E+0,1.004420E+0,60.000000E+0,1.000000E+0,1.660759E+0,994.347743E-3,1.996115E+0,60.000000E+0,1.875540E+0,0.000000E+0,73.419643E+0,1.423508E+0,1.408783E+0,1.009227E+0,50.000000E+0,1.000000E+0,72.844547E+0,3.363247E+0,2.426255E+0,2.300696E+0,60.000000E+0,0.000000E+0,1.640272E+0,1.636836E+0,1.001900E+0,60.000000E+0,3.984308E-3,73.912415E+0,9.763563E-3,76.877302E+0,1.172954E+0,76.499517E+0,0.000000E+0,54.843495E-3,0.000000E+0,42.684314E-3,0.000000E+0,14.016864E-3,0.000000E+0,15.691816E-3,0.000000E+0,22.391624E-3,2.021285E+0,2.013329E+0,2.018290E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.382684E+0,4.294464E+0,0.000000E+0,44.399220E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.795792E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.731240E+0,0.000000E+0,42.491050E-3,995.267754E-3,3.027892E+0,996.378102E-3,3.023885E+0,997.021781E-3,3.022759E+0,997.794197E-3,3.023016E+0,522.739809E-6,9.891826E+0,1.000000E+0,1.000000E+0,72.336145E+0,72.529131E+0,2.455504E+0,72.212749E+0,72.343586E+0,2.451978E+0,72.392674E+0,72.583368E+0,2.468369E+0,72.441248E+0,72.624643E+0,2.490395E+0
 10/20/2017,10:46:57.781,1.244936E-3,72.612757E+0,3.981337E-3,997.363986E-3,1.016219E+0,0.000000E+0,1.011852E+0,3.082080E+0,0.000000E+0,72.650148E+0,3.977057E-3,995.898045E-3,1.027172E+0,0.000000E+0,1.068871E+0,2.805849E+0,0.000000E+0,71.806266E+0,76.607460E+0,71.941070E+0,3.970961E-3,3.963308E-3,0.000000E+0,978.845662E-3,1.000000E+0,44.000000E+0,84.578994E+0,64.446330E+0,6.029731E-3,13.538933E-3,1.000000E+0,3.037073E+0,1.000000E+0,20.000000E+0,4.957594E-3,51.993391E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.980428E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.917631E+0,0.000000E+0,-134.821550E-3,0.000000E+0,136.235852E-3,0.000000E+0,134.658627E-3,0.000000E+0,467.857252E-3,0.000000E+0,-122.657501E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.010242E+0,3.018897E+0,0.000000E+0,997.295345E-3,0.000000E+0,1.005358E+0,3.003609E+0,0.000000E+0,216.786371E+0,5.153757E-3,3.978405E-3,72.567457E+0,73.055943E+0,71.981545E+0,72.194219E+0,72.218037E+0,3.968610E-3,3.976199E-3,72.228752E+0,5.363003E+0,2.087770E+0,74.722062E+0,73.118750E+0,0.000000E+0,73.358986E+0,71.723868E+0,0.000000E+0,73.659331E+0,1.075483E+0,1.004149E+0,2.465187E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.419494E-3,72.064789E+0,76.541430E+0,0.000000E+0,1.612037E+0,1.619516E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.639348E+0,967.217737E-3,2.010350E+0,60.000000E+0,1.876652E+0,0.000000E+0,73.418848E+0,1.400695E+0,1.375832E+0,1.007326E+0,50.000000E+0,1.000000E+0,72.497496E+0,3.363375E+0,2.420712E+0,2.429698E+0,60.000000E+0,0.000000E+0,1.615438E+0,1.610682E+0,1.004774E+0,60.000000E+0,3.987811E-3,73.912181E+0,9.805068E-3,71.386430E+0,1.122371E+0,76.420517E+0,0.000000E+0,39.531672E-3,0.000000E+0,52.927291E-3,0.000000E+0,14.822129E-3,0.000000E+0,19.621511E-3,0.000000E+0,24.485315E-3,2.020802E+0,2.013651E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.328504E+0,4.295399E+0,0.000000E+0,43.625570E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.796276E+0,0.000000E+0,15.820658E-3,10.000000E+0,9.728148E+0,0.000000E+0,48.224540E-3,995.653962E-3,3.027072E+0,996.394194E-3,3.023467E+0,997.585001E-3,3.023901E+0,996.233274E-3,3.022727E+0,-443.814952E-6,9.878615E+0,1.000000E+0,1.000000E+0,72.334508E+0,72.529271E+0,2.458924E+0,72.211626E+0,72.343258E+0,2.451036E+0,72.393095E+0,72.581637E+0,2.476419E+0,72.438112E+0,72.624877E+0,2.486181E+0
 10/20/2017,10:47:07.781,1.244936E-3,72.610089E+0,3.979067E-3,996.413540E-3,1.007101E+0,0.000000E+0,1.012108E+0,3.084367E+0,0.000000E+0,72.646685E+0,3.977705E-3,997.267330E-3,986.655119E-3,0.000000E+0,1.072672E+0,2.809699E+0,0.000000E+0,71.804815E+0,76.526866E+0,71.943644E+0,3.971804E-3,3.964476E-3,0.000000E+0,995.204905E-3,1.000000E+0,44.000000E+0,110.031895E+0,64.343526E+0,8.870748E-3,13.528751E-3,1.000000E+0,2.759347E+0,1.000000E+0,20.000000E+0,5.950927E-3,50.845500E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.984716E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.938586E+0,0.000000E+0,-125.422576E-3,0.000000E+0,134.948322E-3,0.000000E+0,139.808750E-3,0.000000E+0,458.061525E-3,0.000000E+0,-110.702847E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.040170E-3,0.000000E+0,1.006424E+0,3.017996E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.002737E+0,3.004333E+0,0.000000E+0,218.743972E+0,5.151681E-3,3.980610E-3,72.565585E+0,73.053696E+0,71.982434E+0,72.194499E+0,72.217615E+0,3.968545E-3,3.978470E-3,72.228378E+0,5.374924E+0,2.090236E+0,74.721735E+0,73.125068E+0,0.000000E+0,73.359360E+0,71.721529E+0,0.000000E+0,73.659378E+0,1.077049E+0,1.008556E+0,2.464836E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.417419E-3,72.066380E+0,76.485984E+0,0.000000E+0,1.601325E+0,1.598103E+0,982.397440E-3,60.000000E+0,1.000000E+0,1.618656E+0,948.156434E-3,1.989325E+0,60.000000E+0,1.891109E+0,0.000000E+0,73.419784E+0,1.380197E+0,1.353514E+0,1.003524E+0,50.000000E+0,1.000000E+0,70.521873E+0,3.364396E+0,2.425169E+0,2.547441E+0,60.000000E+0,0.000000E+0,1.594580E+0,1.587291E+0,982.850280E-3,60.000000E+0,3.987032E-3,73.912837E+0,9.788466E-3,67.117746E+0,1.141058E+0,76.368163E+0,0.000000E+0,21.028542E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.945088E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.617099E-3,2.020931E+0,2.013458E+0,2.018225E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.138031E+0,4.097761E+0,0.000000E+0,43.077567E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793183E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.701058E+0,0.000000E+0,42.652104E-3,996.249366E-3,3.027361E+0,996.780401E-3,3.022839E+0,997.568909E-3,3.023161E+0,997.762013E-3,3.024867E+0,-1.410370E-3,5.192886E+0,1.000000E+0,1.000000E+0,72.333338E+0,72.528616E+0,2.453395E+0,72.212234E+0,72.343586E+0,2.456736E+0,72.392814E+0,72.582385E+0,2.477010E+0,72.440593E+0,72.626936E+0,2.490826E+0
 10/20/2017,10:47:17.781,922.899256E-6,72.610323E+0,3.983542E-3,997.186784E-3,999.069492E-3,0.000000E+0,1.012395E+0,3.083320E+0,0.000000E+0,72.646638E+0,3.978094E-3,996.349103E-3,1.013884E+0,0.000000E+0,1.072895E+0,2.825680E+0,0.000000E+0,71.807997E+0,76.445055E+0,71.941117E+0,3.974528E-3,3.970572E-3,0.000000E+0,997.259766E-3,1.000000E+0,44.000000E+0,102.138280E+0,64.071804E+0,9.936004E-3,13.527065E-3,1.000000E+0,2.639395E+0,1.000000E+0,20.000000E+0,7.349365E-3,49.879850E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.941837E+0,0.000000E+0,-118.502098E-3,0.000000E+0,135.495522E-3,0.000000E+0,144.154166E-3,0.000000E+0,457.739297E-3,0.000000E+0,-114.956255E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.015465E+0,3.018784E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.010584E+0,3.005299E+0,0.000000E+0,218.639298E+0,4.097438E-3,3.979118E-3,72.567270E+0,73.054866E+0,71.979299E+0,72.194265E+0,72.217943E+0,3.971399E-3,3.979378E-3,72.227115E+0,5.374280E+0,2.088512E+0,74.731613E+0,73.125583E+0,0.000000E+0,73.360016E+0,71.717318E+0,0.000000E+0,73.659565E+0,1.080355E+0,1.011126E+0,2.465522E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.441997E-3,72.066239E+0,76.442386E+0,0.000000E+0,1.573117E+0,1.584211E+0,1.004820E+0,60.000000E+0,1.000000E+0,1.604505E+0,927.689102E-3,2.003272E+0,60.000000E+0,1.866095E+0,0.000000E+0,73.418661E+0,1.359396E+0,1.341588E+0,994.162342E-3,50.000000E+0,1.000000E+0,71.951879E+0,3.363566E+0,2.428044E+0,2.477111E+0,60.000000E+0,0.000000E+0,1.572892E+0,1.573471E+0,999.808353E-3,60.000000E+0,3.986708E-3,73.911152E+0,9.877443E-3,65.274860E+0,1.162644E+0,76.326345E+0,0.000000E+0,-3.309197E-3,0.000000E+0,45.422217E-3,0.000000E+0,24.871842E-3,0.000000E+0,23.712260E-3,0.000000E+0,17.302347E-3,2.020867E+0,2.013233E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.228068E+0,3.978489E+0,0.000000E+0,45.398518E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.795599E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.700221E+0,0.000000E+0,50.994653E-3,995.348214E-3,3.028102E+0,995.830974E-3,3.023853E+0,996.410286E-3,3.025012E+0,997.214885E-3,3.024416E+0,522.739809E-6,2.550297E+0,1.000000E+0,1.000000E+0,72.334367E+0,72.526838E+0,2.463399E+0,72.213825E+0,72.346253E+0,2.457726E+0,72.395154E+0,72.582994E+0,2.483639E+0,72.439563E+0,72.624877E+0,2.489565E+0
 10/20/2017,10:47:27.781,117.807224E-6,72.609668E+0,3.979651E-3,997.927809E-3,1.015389E+0,0.000000E+0,1.012890E+0,3.084819E+0,0.000000E+0,72.646310E+0,3.981596E-3,996.639070E-3,1.011731E+0,0.000000E+0,1.070643E+0,2.839889E+0,0.000000E+0,71.806032E+0,76.380619E+0,71.940088E+0,3.969404E-3,3.964994E-3,0.000000E+0,995.236763E-3,1.000000E+0,44.000000E+0,94.344417E+0,63.574842E+0,7.138626E-3,13.526806E-3,1.000000E+0,2.745707E+0,1.000000E+0,20.000000E+0,6.367967E-3,49.057946E+0,0.000000E+0,1.988065E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.947728E+0,0.000000E+0,-130.862393E-3,0.000000E+0,136.268041E-3,0.000000E+0,144.733555E-3,0.000000E+0,470.080624E-3,0.000000E+0,-101.777135E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.004300E+0,3.019508E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.006844E+0,3.004880E+0,0.000000E+0,216.953968E+0,4.010774E-3,3.981194E-3,72.568393E+0,73.055568E+0,71.980469E+0,72.195763E+0,72.216960E+0,3.967701E-3,3.977886E-3,72.226413E+0,5.362681E+0,2.090655E+0,74.746500E+0,73.124413E+0,0.000000E+0,73.360390E+0,71.713715E+0,0.000000E+0,73.659939E+0,1.073359E+0,1.004372E+0,2.467753E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.443489E-3,72.065397E+0,76.375281E+0,0.000000E+0,1.559739E+0,1.570687E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.586860E+0,917.846889E-3,2.010622E+0,60.000000E+0,1.871414E+0,0.000000E+0,73.419971E+0,1.342905E+0,1.326311E+0,995.584131E-3,50.000000E+0,1.000000E+0,79.185489E+0,3.362752E+0,2.425728E+0,2.407405E+0,60.000000E+0,0.000000E+0,1.558982E+0,1.557877E+0,1.003848E+0,60.000000E+0,3.985021E-3,73.912322E+0,9.832241E-3,64.745548E+0,1.159100E+0,76.304758E+0,0.000000E+0,881.406838E-6,0.000000E+0,48.288962E-3,0.000000E+0,25.741529E-3,0.000000E+0,22.005097E-3,0.000000E+0,17.173504E-3,2.020963E+0,2.013458E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.804122E+0,3.979907E+0,0.000000E+0,41.852622E-3,0.000000E+0,49.814770E-3,9.500000E+0,9.795631E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.038631E-3,995.090743E-3,3.027780E+0,995.702238E-3,3.025414E+0,996.217182E-3,3.023885E+0,998.502244E-3,3.024722E+0,2.455849E-3,6.380165E+0,1.000000E+0,1.000000E+0,72.334180E+0,72.527072E+0,2.451333E+0,72.209567E+0,72.344288E+0,2.456081E+0,72.394452E+0,72.584304E+0,2.484230E+0,72.441482E+0,72.626468E+0,2.492630E+0
 10/20/2017,10:47:37.781,1.566973E-3,72.610089E+0,3.980818E-3,997.412313E-3,1.021967E+0,0.000000E+0,1.007908E+0,3.082209E+0,0.000000E+0,72.644813E+0,3.978613E-3,996.139683E-3,983.241505E-3,0.000000E+0,1.066683E+0,2.841306E+0,0.000000E+0,71.805657E+0,76.326626E+0,71.943504E+0,3.968302E-3,3.969339E-3,0.000000E+0,995.173046E-3,1.000000E+0,44.000000E+0,95.561928E+0,63.167904E+0,7.074488E-3,13.506831E-3,1.000000E+0,2.778242E+0,1.000000E+0,20.000000E+0,5.737055E-3,48.332057E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.948436E+0,0.000000E+0,-137.943812E-3,0.000000E+0,136.847429E-3,0.000000E+0,138.553408E-3,0.000000E+0,470.531743E-3,0.000000E+0,-99.134866E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.007255E+0,3.020989E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.005310E+0,3.005283E+0,0.000000E+0,214.616378E+0,4.009996E-3,3.978859E-3,72.567644E+0,73.054819E+0,71.982481E+0,72.193423E+0,72.219206E+0,3.981583E-3,3.976588E-3,72.229173E+0,5.367514E+0,2.088125E+0,74.747717E+0,73.125536E+0,0.000000E+0,73.361420E+0,71.711188E+0,0.000000E+0,73.657786E+0,1.071538E+0,1.007198E+0,2.464916E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.443619E-3,72.066660E+0,76.281203E+0,0.000000E+0,1.549028E+0,1.559270E+0,1.009567E+0,60.000000E+0,1.000000E+0,1.576075E+0,905.320436E-3,2.000588E+0,60.000000E+0,1.870495E+0,0.000000E+0,73.416788E+0,1.328250E+0,1.318472E+0,1.010872E+0,50.000000E+0,1.000000E+0,86.603920E+0,3.360564E+0,2.411958E+0,2.502295E+0,60.000000E+0,0.000000E+0,1.552067E+0,1.545783E+0,999.936097E-3,60.000000E+0,3.987356E-3,73.909186E+0,9.876341E-3,64.350582E+0,1.194862E+0,76.323629E+0,0.000000E+0,1.590586E-3,0.000000E+0,43.779475E-3,0.000000E+0,26.095846E-3,0.000000E+0,21.650780E-3,0.000000E+0,17.946559E-3,2.020931E+0,2.013201E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.407634E+0,4.570919E+0,0.000000E+0,44.624867E-3,0.000000E+0,39.918497E-3,9.500000E+0,9.794568E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.701348E+0,0.000000E+0,44.004950E-3,995.750514E-3,3.027297E+0,997.472357E-3,3.025173E+0,997.552817E-3,3.025157E+0,997.633277E-3,3.023998E+0,-121.630032E-6,7.883212E+0,1.000000E+0,1.000000E+0,72.333665E+0,72.530675E+0,2.456831E+0,72.207882E+0,72.344896E+0,2.455219E+0,72.397775E+0,72.582151E+0,2.477378E+0,72.441716E+0,72.625766E+0,2.486309E+0
 10/20/2017,10:47:47.781,-204.229589E-6,72.608638E+0,3.975695E-3,996.945145E-3,993.927851E-3,0.000000E+0,1.007541E+0,3.082112E+0,0.000000E+0,72.646638E+0,3.979067E-3,996.123574E-3,1.023694E+0,0.000000E+0,1.066347E+0,2.827259E+0,0.000000E+0,71.803786E+0,76.274928E+0,71.945843E+0,3.971609E-3,3.964605E-3,0.000000E+0,993.946501E-3,1.000000E+0,44.000000E+0,101.805321E+0,63.070636E+0,10.510852E-3,13.512798E-3,1.000000E+0,2.757814E+0,1.000000E+0,20.000000E+0,7.180901E-3,47.742076E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.945797E+0,0.000000E+0,-123.362526E-3,0.000000E+0,135.849593E-3,0.000000E+0,144.347296E-3,0.000000E+0,472.368442E-3,0.000000E+0,-107.255008E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.925229E-3,0.000000E+0,1.009715E+0,3.018623E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.004655E+0,3.005347E+0,0.000000E+0,212.797433E+0,4.008374E-3,3.979183E-3,72.569142E+0,73.054071E+0,71.980890E+0,72.191879E+0,72.218224E+0,3.974383E-3,3.979313E-3,72.227161E+0,5.373313E+0,2.089027E+0,74.761387E+0,73.129186E+0,0.000000E+0,73.365772E+0,71.709784E+0,0.000000E+0,73.661016E+0,1.071346E+0,1.007390E+0,2.462764E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.449261E-3,72.063057E+0,76.247160E+0,0.000000E+0,1.538827E+0,1.547549E+0,1.007297E+0,60.000000E+0,1.000000E+0,1.559611E+0,895.877664E-3,1.991498E+0,60.000000E+0,1.862517E+0,0.000000E+0,73.416648E+0,1.316564E+0,1.304312E+0,999.194514E-3,50.000000E+0,1.000000E+0,90.414511E+0,3.349915E+0,2.419051E+0,2.655906E+0,60.000000E+0,0.000000E+0,1.547084E+0,1.534950E+0,1.004631E+0,60.000000E+0,3.985475E-3,73.911386E+0,9.842099E-3,63.856118E+0,1.149757E+0,76.383148E+0,0.000000E+0,-3.083549E-3,0.000000E+0,45.744323E-3,0.000000E+0,24.517525E-3,0.000000E+0,23.100258E-3,0.000000E+0,17.624453E-3,2.020867E+0,2.013523E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.722856E+0,5.195135E+0,0.000000E+0,42.626272E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.795341E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.700253E+0,0.000000E+0,42.877578E-3,995.364306E-3,3.027152E+0,996.168906E-3,3.025495E+0,996.394194E-3,3.024754E+0,997.134425E-3,3.024239E+0,522.739809E-6,9.395306E+0,1.000000E+0,1.000000E+0,72.335256E+0,72.529318E+0,2.457822E+0,72.208959E+0,72.345832E+0,2.454437E+0,72.396605E+0,72.581824E+0,2.476675E+0,72.443541E+0,72.623005E+0,2.490730E+0
 10/20/2017,10:47:57.781,-848.303215E-6,72.608311E+0,3.979391E-3,996.864599E-3,993.528655E-3,0.000000E+0,1.011165E+0,3.082853E+0,0.000000E+0,72.645842E+0,3.977835E-3,996.719616E-3,1.032340E+0,0.000000E+0,1.067178E+0,2.805173E+0,0.000000E+0,71.807482E+0,76.219017E+0,71.943363E+0,3.968107E-3,3.968107E-3,0.000000E+0,996.383662E-3,1.000000E+0,44.000000E+0,101.587201E+0,63.332358E+0,14.833782E-3,13.502616E-3,1.000000E+0,2.779552E+0,1.000000E+0,20.000000E+0,8.943322E-3,47.224087E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.945507E+0,0.000000E+0,-120.143700E-3,0.000000E+0,134.562062E-3,0.000000E+0,131.439801E-3,0.000000E+0,451.198072E-3,0.000000E+0,-114.634027E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,995.557410E-3,0.000000E+0,1.001409E+0,3.021616E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.011814E+0,3.005605E+0,0.000000E+0,212.266967E+0,6.026304E-3,3.981259E-3,72.568112E+0,73.055147E+0,71.981545E+0,72.194452E+0,72.215323E+0,3.980156E-3,3.979702E-3,72.226834E+0,5.378146E+0,2.089608E+0,74.751556E+0,73.128157E+0,0.000000E+0,73.363011E+0,71.706182E+0,0.000000E+0,73.661203E+0,1.074333E+0,1.001754E+0,2.467196E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.441414E-3,72.065397E+0,76.282187E+0,0.000000E+0,1.530062E+0,1.539310E+0,997.036841E-3,60.000000E+0,1.000000E+0,1.558765E+0,887.425504E-3,2.011021E+0,60.000000E+0,1.889239E+0,0.000000E+0,73.417350E+0,1.307863E+0,1.295036E+0,987.021451E-3,50.000000E+0,1.000000E+0,91.483735E+0,3.310734E+0,2.408412E+0,2.863062E+0,60.000000E+0,0.000000E+0,1.535378E+0,1.529598E+0,988.950077E-3,60.000000E+0,3.984178E-3,73.911573E+0,9.805782E-3,63.489668E+0,1.143313E+0,76.473433E+0,0.000000E+0,-762.599408E-6,0.000000E+0,43.231895E-3,0.000000E+0,21.940676E-3,0.000000E+0,24.936263E-3,0.000000E+0,19.460458E-3,2.021092E+0,2.013426E+0,2.018161E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.815983E+0,5.515335E+0,0.000000E+0,44.721574E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.796243E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.701799E+0,0.000000E+0,42.426629E-3,995.621778E-3,3.027860E+0,997.134425E-3,3.026299E+0,997.456265E-3,3.026766E+0,996.989597E-3,3.024980E+0,-1.410370E-3,9.632127E+0,1.000000E+0,1.000000E+0,72.332355E+0,72.528616E+0,2.462008E+0,72.210550E+0,72.346721E+0,2.453399E+0,72.395575E+0,72.581871E+0,2.477298E+0,72.438768E+0,72.626047E+0,2.486149E+0
