date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,10:48:07.781,600.862443E-6,72.608030E+0,3.982375E-3,996.880708E-3,1.002103E+0,0.000000E+0,1.011261E+0,3.083626E+0,0.000000E+0,72.647059E+0,3.978548E-3,997.074019E-3,1.021685E+0,0.000000E+0,1.069637E+0,2.794556E+0,0.000000E+0,71.807997E+0,76.160343E+0,71.941258E+0,3.972128E-3,3.970442E-3,0.000000E+0,991.971286E-3,1.000000E+0,44.000000E+0,100.765552E+0,63.760801E+0,16.383769E-3,13.530437E-3,1.000000E+0,2.799022E+0,1.000000E+0,20.000000E+0,10.396064E-3,46.766239E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.989583E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.943125E+0,0.000000E+0,-118.469910E-3,0.000000E+0,133.853921E-3,0.000000E+0,138.199337E-3,0.000000E+0,450.199166E-3,0.000000E+0,-114.150685E-3,0.000000E+0,209.237188E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.506838E-3,0.000000E+0,1.012095E+0,3.021198E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.015042E+0,3.005878E+0,0.000000E+0,213.127063E+0,5.083115E-3,3.978988E-3,72.567410E+0,73.053649E+0,71.981171E+0,72.193376E+0,72.217615E+0,3.977042E-3,3.979313E-3,72.227957E+0,5.376535E+0,2.088286E+0,74.734515E+0,73.130169E+0,0.000000E+0,73.364602E+0,71.705807E+0,0.000000E+0,73.664947E+0,1.077336E+0,1.006703E+0,2.468822E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.446083E-3,72.067316E+0,76.345264E+0,0.000000E+0,1.521937E+0,1.530608E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.554489E+0,885.572101E-3,2.001435E+0,60.000000E+0,1.861099E+0,0.000000E+0,73.416554E+0,1.302883E+0,1.293983E+0,988.970419E-3,50.000000E+0,1.000000E+0,93.888330E+0,3.321687E+0,2.419993E+0,2.865841E+0,60.000000E+0,0.000000E+0,1.527968E+0,1.524980E+0,999.648673E-3,60.000000E+0,3.986383E-3,73.911058E+0,9.819141E-3,63.418044E+0,1.117538E+0,76.568778E+0,0.000000E+0,-3.051314E-3,0.000000E+0,43.135263E-3,0.000000E+0,21.360885E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.170563E-3,2.020867E+0,2.013394E+0,2.018129E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.022172E+0,5.509081E+0,0.000000E+0,43.270980E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.795438E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.701090E+0,0.000000E+0,42.297787E-3,995.364306E-3,3.027249E+0,995.863158E-3,3.024770E+0,997.230977E-3,3.025495E+0,996.635573E-3,3.024561E+0,-1.732555E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.335350E+0,72.527820E+0,2.461385E+0,72.207742E+0,72.345177E+0,2.455092E+0,72.394546E+0,72.584257E+0,2.470062E+0,72.441622E+0,72.626141E+0,2.492805E+0
 10/20/2017,10:48:17.781,761.880850E-6,72.608545E+0,3.980234E-3,997.235112E-3,1.000028E+0,0.000000E+0,1.008515E+0,3.081822E+0,0.000000E+0,72.644017E+0,3.980040E-3,996.751834E-3,1.000054E+0,0.000000E+0,1.067306E+0,2.787726E+0,0.000000E+0,71.807014E+0,76.123959E+0,71.944533E+0,3.972841E-3,3.967783E-3,0.000000E+0,997.036757E-3,1.000000E+0,44.000000E+0,102.619312E+0,63.768183E+0,16.638837E-3,13.509360E-3,1.000000E+0,2.832228E+0,1.000000E+0,20.000000E+0,10.730400E-3,46.389758E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.945475E+0,0.000000E+0,-114.703882E-3,0.000000E+0,137.459006E-3,0.000000E+0,133.725168E-3,0.000000E+0,459.318214E-3,0.000000E+0,-111.701753E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.011137E+0,3.020409E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.004895E+0,3.005749E+0,0.000000E+0,214.980824E+0,4.011617E-3,3.980091E-3,72.568861E+0,73.054913E+0,71.983791E+0,72.195154E+0,72.217849E+0,3.979248E-3,3.976783E-3,72.226272E+0,5.373635E+0,2.091058E+0,74.745329E+0,73.130965E+0,0.000000E+0,73.369517E+0,71.703468E+0,0.000000E+0,73.662233E+0,1.070324E+0,1.005187E+0,2.467993E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.463788E-3,72.062823E+0,76.401739E+0,0.000000E+0,1.522065E+0,1.527175E+0,1.005651E+0,60.000000E+0,1.000000E+0,1.544917E+0,881.290100E-3,1.993383E+0,60.000000E+0,1.859455E+0,0.000000E+0,73.419550E+0,1.295651E+0,1.290263E+0,1.002150E+0,50.000000E+0,1.000000E+0,94.227632E+0,3.319164E+0,2.416335E+0,2.860427E+0,60.000000E+0,0.000000E+0,1.529373E+0,1.516529E+0,1.005541E+0,60.000000E+0,3.983724E-3,73.911479E+0,9.846054E-3,63.610772E+0,1.150079E+0,76.653682E+0,0.000000E+0,-2.761195E-3,0.000000E+0,46.710641E-3,0.000000E+0,24.614157E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.268665E-3,2.020963E+0,2.013748E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.060261E+0,5.778478E+0,0.000000E+0,49.911476E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.794407E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.702765E+0,0.000000E+0,52.315289E-3,995.589594E-3,3.028230E+0,996.120630E-3,3.026669E+0,996.941321E-3,3.024384E+0,997.134425E-3,3.024304E+0,1.167110E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.334976E+0,72.526183E+0,2.462184E+0,72.210643E+0,72.345037E+0,2.453080E+0,72.393142E+0,72.583930E+0,2.472075E+0,72.442605E+0,72.625205E+0,2.486229E+0
 10/20/2017,10:48:27.781,761.880850E-6,72.608358E+0,3.980040E-3,997.106238E-3,997.760130E-3,0.000000E+0,1.007269E+0,3.081999E+0,0.000000E+0,72.650475E+0,3.981596E-3,996.864599E-3,963.700956E-3,0.000000E+0,1.066938E+0,2.801322E+0,0.000000E+0,71.807622E+0,76.135946E+0,71.944159E+0,3.968302E-3,3.964216E-3,0.000000E+0,995.268621E-3,1.000000E+0,44.000000E+0,103.501178E+0,63.827476E+0,16.657061E-3,13.506442E-3,1.000000E+0,2.826143E+0,1.000000E+0,20.000000E+0,10.685186E-3,46.099378E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.946633E+0,0.000000E+0,-131.345217E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.169312E-3,0.000000E+0,467.373910E-3,0.000000E+0,-100.165995E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006025E+0,3.020908E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.014531E+0,3.006071E+0,0.000000E+0,217.207198E+0,4.007141E-3,3.980156E-3,72.568814E+0,73.055147E+0,71.981077E+0,72.193142E+0,72.217194E+0,3.976523E-3,3.976394E-3,72.227395E+0,5.373957E+0,2.087770E+0,74.742146E+0,73.133445E+0,0.000000E+0,73.369704E+0,71.701362E+0,0.000000E+0,73.664058E+0,1.071075E+0,1.007502E+0,2.463545E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.448677E-3,72.064836E+0,76.454140E+0,0.000000E+0,1.524172E+0,1.525275E+0,1.009167E+0,60.000000E+0,1.000000E+0,1.544183E+0,873.668777E-3,1.995715E+0,60.000000E+0,1.869754E+0,0.000000E+0,73.415759E+0,1.290367E+0,1.288539E+0,1.013780E+0,50.000000E+0,1.000000E+0,95.218457E+0,3.327051E+0,2.413524E+0,2.868236E+0,60.000000E+0,0.000000E+0,1.529038E+0,1.515298E+0,1.004806E+0,60.000000E+0,3.988524E-3,73.911152E+0,9.992361E-3,63.932701E+0,1.144602E+0,76.717325E+0,0.000000E+0,-1.826368E-3,0.000000E+0,48.127909E-3,0.000000E+0,26.031424E-3,0.000000E+0,21.715201E-3,0.000000E+0,17.721085E-3,2.020899E+0,2.013490E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.153209E+0,5.780766E+0,0.000000E+0,44.818280E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.796952E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.700478E+0,0.000000E+0,44.423688E-3,995.187295E-3,3.027925E+0,996.410286E-3,3.026508E+0,997.585001E-3,3.025334E+0,997.005689E-3,3.024111E+0,1.167110E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.335022E+0,72.529177E+0,2.452372E+0,72.210456E+0,72.345130E+0,2.454645E+0,72.394359E+0,72.583415E+0,2.473928E+0,72.442137E+0,72.625439E+0,2.493252E+0
 10/20/2017,10:48:37.781,1.405954E-3,72.609621E+0,3.982375E-3,997.122347E-3,1.004435E+0,0.000000E+0,1.011549E+0,3.083417E+0,0.000000E+0,72.645093E+0,3.980299E-3,996.800162E-3,993.625911E-3,0.000000E+0,1.068583E+0,2.797440E+0,0.000000E+0,71.805002E+0,76.164651E+0,71.942193E+0,3.969923E-3,3.965254E-3,0.000000E+0,993.930572E-3,1.000000E+0,44.000000E+0,104.010374E+0,63.935878E+0,16.720617E-3,13.489969E-3,1.000000E+0,2.834321E+0,1.000000E+0,20.000000E+0,10.607927E-3,45.875898E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.956194E+0,0.000000E+0,-128.480461E-3,0.000000E+0,135.720840E-3,0.000000E+0,141.643481E-3,0.000000E+0,462.282710E-3,0.000000E+0,-101.680466E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.201090E-3,0.000000E+0,1.001617E+0,3.020249E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.014195E+0,3.006216E+0,0.000000E+0,219.346407E+0,4.010450E-3,3.978405E-3,72.569610E+0,73.054445E+0,71.980609E+0,72.194499E+0,72.214901E+0,3.984437E-3,3.979443E-3,72.227770E+0,5.365258E+0,2.091010E+0,74.758578E+0,73.132650E+0,0.000000E+0,73.370125E+0,71.703374E+0,0.000000E+0,73.665416E+0,1.074221E+0,1.007214E+0,2.467355E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.458924E-3,72.065257E+0,76.479053E+0,0.000000E+0,1.519367E+0,1.524588E+0,995.582490E-3,60.000000E+0,1.000000E+0,1.543146E+0,875.761845E-3,2.008705E+0,60.000000E+0,1.878876E+0,0.000000E+0,73.418754E+0,1.285035E+0,1.277603E+0,1.007246E+0,50.000000E+0,1.000000E+0,96.040707E+0,3.324928E+0,2.401863E+0,2.895975E+0,60.000000E+0,0.000000E+0,1.522905E+0,1.516640E+0,1.006930E+0,60.000000E+0,3.985929E-3,73.910683E+0,9.874071E-3,63.977277E+0,1.162644E+0,76.765233E+0,0.000000E+0,-11.239110E-3,0.000000E+0,43.811686E-3,0.000000E+0,24.420893E-3,0.000000E+0,19.009509E-3,0.000000E+0,13.984653E-3,2.020802E+0,2.013587E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.233760E+0,5.934984E+0,0.000000E+0,44.334749E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.794568E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.701348E+0,0.000000E+0,43.135263E-3,996.056262E-3,3.029083E+0,997.617185E-3,3.026170E+0,997.343621E-3,3.024593E+0,997.536725E-3,3.024642E+0,3.422404E-3,9.813207E+0,1.000000E+0,1.000000E+0,72.333197E+0,72.528803E+0,2.456767E+0,72.210877E+0,72.345598E+0,2.456880E+0,72.392580E+0,72.583789E+0,2.470302E+0,72.445600E+0,72.627451E+0,2.491465E+0
 10/20/2017,10:48:47.781,761.880850E-6,72.609340E+0,3.980948E-3,997.557296E-3,996.450768E-3,0.000000E+0,1.012459E+0,3.084545E+0,0.000000E+0,72.645561E+0,3.980624E-3,996.816271E-3,980.402143E-3,0.000000E+0,1.070947E+0,2.783570E+0,0.000000E+0,71.808652E+0,76.209324E+0,71.944720E+0,3.973360E-3,3.968431E-3,0.000000E+0,997.020828E-3,1.000000E+0,44.000000E+0,104.993980E+0,63.975081E+0,16.776132E-3,13.490683E-3,1.000000E+0,2.844862E+0,1.000000E+0,20.000000E+0,10.655995E-3,45.649212E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.946827E+0,0.000000E+0,-136.012516E-3,0.000000E+0,137.330253E-3,0.000000E+0,131.954813E-3,0.000000E+0,473.431794E-3,0.000000E+0,-95.687028E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.009539E+0,3.019637E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.009273E+0,3.006297E+0,0.000000E+0,220.944427E+0,4.011228E-3,3.979961E-3,72.568674E+0,73.053977E+0,71.979674E+0,72.193423E+0,72.213778E+0,3.985475E-3,3.975875E-3,72.226319E+0,5.359781E+0,2.086868E+0,74.750947E+0,73.134475E+0,0.000000E+0,73.370921E+0,71.699912E+0,0.000000E+0,73.660641E+0,1.074860E+0,1.006703E+0,2.463417E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.455033E-3,72.066988E+0,76.511833E+0,0.000000E+0,1.517978E+0,1.525993E+0,1.014425E+0,60.000000E+0,1.000000E+0,1.541647E+0,869.258955E-3,1.994757E+0,60.000000E+0,1.874573E+0,0.000000E+0,73.417116E+0,1.281969E+0,1.279375E+0,1.013604E+0,50.000000E+0,1.000000E+0,96.387000E+0,3.329239E+0,2.405153E+0,2.853465E+0,60.000000E+0,0.000000E+0,1.516565E+0,1.511991E+0,1.006563E+0,60.000000E+0,3.987746E-3,73.911011E+0,9.856561E-3,64.071197E+0,1.185841E+0,76.801200E+0,0.000000E+0,-31.998718E-3,0.000000E+0,43.425158E-3,0.000000E+0,23.293522E-3,0.000000E+0,17.849927E-3,0.000000E+0,14.564444E-3,2.020802E+0,2.013168E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.276019E+0,5.935564E+0,0.000000E+0,44.109101E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.794117E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.701058E+0,0.000000E+0,44.810215E-3,995.718330E-3,3.029695E+0,996.764309E-3,3.024947E+0,997.826381E-3,3.024577E+0,997.311437E-3,3.024706E+0,3.100219E-3,9.894725E+0,1.000000E+0,1.000000E+0,72.334601E+0,72.529645E+0,2.455808E+0,72.211626E+0,72.347236E+0,2.457406E+0,72.395388E+0,72.582619E+0,2.478543E+0,72.440593E+0,72.627966E+0,2.493987E+0
 10/20/2017,10:48:57.781,761.880850E-6,72.609762E+0,3.985552E-3,997.943918E-3,1.011429E+0,0.000000E+0,1.012251E+0,3.084496E+0,0.000000E+0,72.644017E+0,3.976408E-3,996.252448E-3,973.877993E-3,0.000000E+0,1.070548E+0,2.800598E+0,0.000000E+0,71.807201E+0,76.245568E+0,71.941726E+0,3.968237E-3,3.968691E-3,0.000000E+0,996.081008E-3,1.000000E+0,44.000000E+0,105.276952E+0,64.126568E+0,16.841439E-3,13.486597E-3,1.000000E+0,2.861458E+0,1.000000E+0,20.000000E+0,10.670655E-3,45.469482E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.946666E+0,0.000000E+0,-135.594069E-3,0.000000E+0,136.396794E-3,0.000000E+0,134.690816E-3,0.000000E+0,472.497333E-3,0.000000E+0,-96.557043E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.024078E-3,0.000000E+0,1.005354E+0,3.020377E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.002322E+0,3.005637E+0,0.000000E+0,221.772473E+0,4.009347E-3,3.981583E-3,72.567691E+0,73.051731E+0,71.977194E+0,72.195856E+0,72.216071E+0,3.985800E-3,3.976978E-3,72.227068E+0,5.338516E+0,2.091155E+0,74.755863E+0,73.134756E+0,0.000000E+0,73.369704E+0,71.700427E+0,0.000000E+0,73.662280E+0,1.077496E+0,1.006384E+0,2.464230E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.473840E-3,72.068064E+0,76.528786E+0,0.000000E+0,1.513891E+0,1.523454E+0,997.628171E-3,60.000000E+0,1.000000E+0,1.536956E+0,866.367007E-3,1.993191E+0,60.000000E+0,1.885903E+0,0.000000E+0,73.418754E+0,1.283741E+0,1.280269E+0,998.683310E-3,50.000000E+0,1.000000E+0,97.054599E+0,3.317535E+0,2.415393E+0,2.878425E+0,60.000000E+0,0.000000E+0,1.518896E+0,1.512151E+0,1.015888E+0,60.000000E+0,3.985346E-3,73.911713E+0,9.761358E-3,64.142081E+0,1.178753E+0,76.822883E+0,0.000000E+0,-32.321072E-3,0.000000E+0,43.360737E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.435602E-3,2.021028E+0,2.013587E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.345631E+0,6.090427E+0,0.000000E+0,43.947924E-3,0.000000E+0,39.596142E-3,9.500000E+0,9.795599E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.701187E+0,0.000000E+0,42.007891E-3,995.106835E-3,3.028922E+0,995.541318E-3,3.025301E+0,996.844769E-3,3.025350E+0,997.102241E-3,3.024851E+0,3.422404E-3,9.894403E+0,1.000000E+0,1.000000E+0,72.334461E+0,72.528803E+0,2.458429E+0,72.210690E+0,72.347049E+0,2.455379E+0,72.394733E+0,72.583930E+0,2.478208E+0,72.440265E+0,72.625064E+0,2.495168E+0
 10/20/2017,10:49:07.781,1.083918E-3,72.609387E+0,3.979521E-3,996.896818E-3,1.000044E+0,0.000000E+0,1.011676E+0,3.086011E+0,0.000000E+0,72.646263E+0,3.980883E-3,996.751834E-3,976.206907E-3,0.000000E+0,1.071714E+0,2.799325E+0,0.000000E+0,71.806406E+0,76.271182E+0,71.943597E+0,3.966745E-3,3.963697E-3,0.000000E+0,993.532343E-3,1.000000E+0,44.000000E+0,105.928377E+0,64.172127E+0,16.799090E-3,13.510593E-3,1.000000E+0,2.864684E+0,1.000000E+0,20.000000E+0,10.633874E-3,45.321147E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.948146E+0,0.000000E+0,-127.514813E-3,0.000000E+0,135.849593E-3,0.000000E+0,137.780889E-3,0.000000E+0,474.720705E-3,0.000000E+0,-97.104830E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.014012E+0,3.022019E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.006141E+0,3.006908E+0,0.000000E+0,221.866056E+0,4.007206E-3,3.982167E-3,72.568721E+0,73.055568E+0,71.979019E+0,72.193517E+0,72.217756E+0,3.977107E-3,3.978340E-3,72.229875E+0,5.355915E+0,2.089285E+0,74.763868E+0,73.133773E+0,0.000000E+0,73.371108E+0,71.699912E+0,0.000000E+0,73.665275E+0,1.077448E+0,1.009003E+0,2.463210E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.461064E-3,72.066052E+0,76.542085E+0,0.000000E+0,1.514210E+0,1.521921E+0,1.003685E+0,60.000000E+0,1.000000E+0,1.536446E+0,867.613261E-3,1.990028E+0,60.000000E+0,1.890835E+0,0.000000E+0,73.417771E+0,1.278361E+0,1.271042E+0,1.001367E+0,50.000000E+0,1.000000E+0,97.336514E+0,3.322597E+0,2.424849E+0,2.862711E+0,60.000000E+0,0.000000E+0,1.512588E+0,1.511464E+0,1.006387E+0,60.000000E+0,3.983400E-3,73.912275E+0,9.778803E-3,64.212733E+0,1.186808E+0,76.833139E+0,0.000000E+0,-26.325284E-3,0.000000E+0,40.461781E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.338970E-3,2.020738E+0,2.012911E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.384215E+0,6.090523E+0,0.000000E+0,44.238042E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.795631E+0,0.000000E+0,24.034366E-3,10.000000E+0,9.699608E+0,0.000000E+0,45.067900E-3,995.959710E-3,3.030129E+0,997.053965E-3,3.024899E+0,997.424081E-3,3.025865E+0,997.343621E-3,3.024449E+0,4.066774E-3,9.938868E+0,1.000000E+0,1.000000E+0,72.333806E+0,72.527867E+0,2.450438E+0,72.211251E+0,72.345832E+0,2.460184E+0,72.394218E+0,72.584304E+0,2.473049E+0,72.439703E+0,72.628855E+0,2.490507E+0
 10/20/2017,10:49:17.781,-43.211183E-6,72.608826E+0,3.979456E-3,997.154565E-3,1.002710E+0,0.000000E+0,1.012203E+0,3.086156E+0,0.000000E+0,72.643175E+0,3.978289E-3,996.590742E-3,1.000788E+0,0.000000E+0,1.070260E+0,2.787066E+0,0.000000E+0,71.807155E+0,76.304851E+0,71.942474E+0,3.967394E-3,3.970572E-3,0.000000E+0,996.829678E-3,1.000000E+0,44.000000E+0,106.213373E+0,64.267405E+0,16.789686E-3,13.472135E-3,1.000000E+0,2.866377E+0,1.000000E+0,20.000000E+0,10.663001E-3,45.190932E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.953522E+0,0.000000E+0,-136.044704E-3,0.000000E+0,136.332417E-3,0.000000E+0,141.707858E-3,0.000000E+0,468.952826E-3,0.000000E+0,-100.133772E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.844769E-3,0.000000E+0,1.009875E+0,3.022019E+0,0.000000E+0,997.407989E-3,0.000000E+0,1.009145E+0,3.006763E+0,0.000000E+0,221.496492E+0,4.009152E-3,3.981259E-3,72.567972E+0,73.054211E+0,71.980656E+0,72.196137E+0,72.216586E+0,3.973410E-3,3.977691E-3,72.225617E+0,5.362681E+0,2.091525E+0,74.754505E+0,73.137611E+0,0.000000E+0,73.374197E+0,71.697713E+0,0.000000E+0,73.664526E+0,1.074126E+0,1.009833E+0,2.468280E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.462815E-3,72.067175E+0,76.542460E+0,0.000000E+0,1.511656E+0,1.519606E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.538232E+0,865.727902E-3,1.998783E+0,60.000000E+0,1.883486E+0,0.000000E+0,73.419597E+0,1.275392E+0,1.268392E+0,1.013173E+0,50.000000E+0,1.000000E+0,97.726414E+0,3.319803E+0,2.419929E+0,2.869594E+0,60.000000E+0,0.000000E+0,1.516213E+0,1.508732E+0,1.009086E+0,60.000000E+0,3.986383E-3,73.913351E+0,9.861879E-3,64.323853E+0,1.175209E+0,76.841335E+0,0.000000E+0,-7.435331E-3,0.000000E+0,44.198213E-3,0.000000E+0,24.807421E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.049074E-3,2.020834E+0,2.013555E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.432267E+0,6.209829E+0,0.000000E+0,44.818280E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.794117E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.702314E+0,0.000000E+0,43.811686E-3,995.493042E-3,3.029099E+0,995.798790E-3,3.024111E+0,997.552817E-3,3.026734E+0,998.099944E-3,3.024722E+0,3.422404E-3,9.897948E+0,1.000000E+0,1.000000E+0,72.332636E+0,72.529458E+0,2.457582E+0,72.212141E+0,72.346113E+0,2.456385E+0,72.394546E+0,72.585427E+0,2.471021E+0,72.439750E+0,72.628246E+0,2.490682E+0
 10/20/2017,10:49:27.781,117.807224E-6,72.608358E+0,3.981596E-3,996.445759E-3,998.957717E-3,0.000000E+0,1.007908E+0,3.085785E+0,0.000000E+0,72.647012E+0,3.978743E-3,996.655179E-3,1.003005E+0,0.000000E+0,1.069494E+0,2.773614E+0,0.000000E+0,71.809120E+0,76.320820E+0,71.942942E+0,3.969339E-3,3.970442E-3,0.000000E+0,993.516414E-3,1.000000E+0,44.000000E+0,106.585763E+0,64.309507E+0,16.798765E-3,13.466298E-3,1.000000E+0,2.866824E+0,1.000000E+0,20.000000E+0,10.625506E-3,45.064073E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.954134E+0,0.000000E+0,-135.561880E-3,0.000000E+0,134.980510E-3,0.000000E+0,142.448188E-3,0.000000E+0,466.858345E-3,0.000000E+0,-98.941529E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.037873E-3,0.000000E+0,1.010785E+0,3.021697E+0,0.000000E+0,997.552817E-3,0.000000E+0,1.010855E+0,3.006216E+0,0.000000E+0,221.022953E+0,4.009217E-3,3.980870E-3,72.569891E+0,73.052713E+0,71.984493E+0,72.197447E+0,72.214574E+0,3.977367E-3,3.976848E-3,72.228191E+0,5.366869E+0,2.089237E+0,74.744440E+0,73.137143E+0,0.000000E+0,73.373167E+0,71.695467E+0,0.000000E+0,73.662794E+0,1.075068E+0,1.004596E+0,2.467259E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.460869E-3,72.066239E+0,76.540446E+0,0.000000E+0,1.508096E+0,1.517754E+0,998.571101E-3,60.000000E+0,1.000000E+0,1.534068E+0,861.685566E-3,1.996450E+0,60.000000E+0,1.861615E+0,0.000000E+0,73.419737E+0,1.271545E+0,1.267993E+0,1.001255E+0,50.000000E+0,1.000000E+0,97.946876E+0,3.323602E+0,2.410265E+0,2.873762E+0,60.000000E+0,0.000000E+0,1.506998E+0,1.508268E+0,1.006291E+0,60.000000E+0,3.988589E-3,73.911713E+0,9.881140E-3,64.379554E+0,1.150723E+0,76.844988E+0,0.000000E+0,6.909430E-3,0.000000E+0,42.168944E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.233513E-3,0.000000E+0,15.820658E-3,2.020931E+0,2.013039E+0,2.018612E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.466850E+0,6.206058E+0,0.000000E+0,44.914986E-3,0.000000E+0,40.788853E-3,9.500000E+0,9.793892E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.700349E+0,0.000000E+0,43.070842E-3,995.911434E-3,3.028504E+0,996.667757E-3,3.026026E+0,995.863158E-3,3.026734E+0,997.086149E-3,3.026299E+0,2.455849E-3,9.886992E+0,1.000000E+0,1.000000E+0,72.332729E+0,72.529692E+0,2.455281E+0,72.210737E+0,72.346113E+0,2.460376E+0,72.393516E+0,72.584210E+0,2.473576E+0,72.441809E+0,72.627778E+0,2.488464E+0
 10/20/2017,10:49:37.781,922.899256E-6,72.607702E+0,3.983607E-3,996.687397E-3,1.002279E+0,0.000000E+0,1.008690E+0,3.085060E+0,0.000000E+0,72.645702E+0,3.979002E-3,996.784053E-3,987.372935E-3,0.000000E+0,1.069829E+0,2.762563E+0,0.000000E+0,71.806266E+0,76.332480E+0,71.942755E+0,3.972841E-3,3.966291E-3,0.000000E+0,993.548272E-3,1.000000E+0,44.000000E+0,106.766035E+0,64.379600E+0,16.794744E-3,13.475507E-3,1.000000E+0,2.877414E+0,1.000000E+0,20.000000E+0,10.684667E-3,44.966323E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.953586E+0,0.000000E+0,-137.300047E-3,0.000000E+0,135.334581E-3,0.000000E+0,141.707858E-3,0.000000E+0,466.665009E-3,0.000000E+0,-101.261570E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.424081E-3,0.000000E+0,1.008868E+0,3.021423E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.014483E+0,3.006924E+0,0.000000E+0,220.787905E+0,4.009347E-3,3.978599E-3,72.568346E+0,73.055802E+0,71.980984E+0,72.195248E+0,72.215229E+0,3.974837E-3,3.979313E-3,72.226319E+0,5.362036E+0,2.089301E+0,74.760451E+0,73.140700E+0,0.000000E+0,73.374899E+0,71.695514E+0,0.000000E+0,73.666258E+0,1.070276E+0,1.007598E+0,2.464629E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.464890E-3,72.068158E+0,76.535623E+0,0.000000E+0,1.504313E+0,1.516349E+0,1.010046E+0,60.000000E+0,1.000000E+0,1.528213E+0,863.027685E-3,1.995891E+0,60.000000E+0,1.866127E+0,0.000000E+0,73.421141E+0,1.270475E+0,1.272798E+0,1.003652E+0,50.000000E+0,1.000000E+0,98.266913E+0,3.319196E+0,2.403396E+0,2.844825E+0,60.000000E+0,0.000000E+0,1.508867E+0,1.504114E+0,1.000239E+0,60.000000E+0,3.987875E-3,73.913960E+0,9.851502E-3,64.468994E+0,1.162322E+0,76.832765E+0,0.000000E+0,-10.787814E-3,0.000000E+0,44.327056E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.661076E-3,2.021189E+0,2.013684E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.510098E+0,6.207734E+0,0.000000E+0,47.687232E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.795309E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.693907E+0,0.000000E+0,44.971268E-3,995.541318E-3,3.028874E+0,997.906841E-3,3.025173E+0,997.681553E-3,3.024577E+0,998.212588E-3,3.025527E+0,3.100219E-3,9.916313E+0,1.000000E+0,1.000000E+0,72.334414E+0,72.527540E+0,2.456991E+0,72.210784E+0,72.343726E+0,2.456560E+0,72.395856E+0,72.583321E+0,2.473353E+0,72.441201E+0,72.625017E+0,2.491688E+0
 10/20/2017,10:49:47.781,117.807224E-6,72.610323E+0,3.979132E-3,996.300776E-3,996.259154E-3,0.000000E+0,1.007077E+0,3.082338E+0,0.000000E+0,72.646497E+0,3.975500E-3,996.880708E-3,966.779590E-3,0.000000E+0,1.066060E+0,2.779881E+0,0.000000E+0,71.808745E+0,76.338614E+0,71.944533E+0,3.972063E-3,3.965578E-3,0.000000E+0,996.176583E-3,1.000000E+0,44.000000E+0,107.037890E+0,64.402030E+0,16.771527E-3,13.494379E-3,1.000000E+0,2.885384E+0,1.000000E+0,20.000000E+0,10.640297E-3,44.942666E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.949144E+0,0.000000E+0,-131.216464E-3,0.000000E+0,136.042723E-3,0.000000E+0,140.291574E-3,0.000000E+0,473.141788E-3,0.000000E+0,-96.589266E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.472357E-3,0.000000E+0,999.252544E-3,3.021439E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.007835E+0,3.007729E+0,0.000000E+0,220.963746E+0,4.007531E-3,3.981908E-3,72.569001E+0,73.051965E+0,71.979253E+0,72.197775E+0,72.215790E+0,3.976134E-3,3.981324E-3,72.226366E+0,5.361070E+0,2.088254E+0,74.775853E+0,73.141121E+0,0.000000E+0,73.375086E+0,71.694250E+0,0.000000E+0,73.667709E+0,1.072065E+0,1.004197E+0,2.464980E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.462426E-3,72.066239E+0,76.481160E+0,0.000000E+0,1.501184E+0,1.515710E+0,1.009215E+0,60.000000E+0,1.000000E+0,1.533446E+0,855.885692E-3,1.989421E+0,60.000000E+0,1.867159E+0,0.000000E+0,73.420626E+0,1.271369E+0,1.273341E+0,999.625843E-3,50.000000E+0,1.000000E+0,98.487067E+0,3.313432E+0,2.407613E+0,2.865202E+0,60.000000E+0,0.000000E+0,1.507461E+0,1.506399E+0,1.007601E+0,60.000000E+0,3.986189E-3,73.909139E+0,9.840283E-3,64.510817E+0,1.177787E+0,76.758911E+0,0.000000E+0,-29.323178E-3,0.000000E+0,42.619893E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.113495E-3,2.020834E+0,2.013394E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.545556E+0,6.207283E+0,0.000000E+0,49.492416E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.795438E+0,0.000000E+0,23.583417E-3,10.000000E+0,9.688721E+0,0.000000E+0,46.517378E-3,995.605686E-3,3.029839E+0,996.941321E-3,3.025639E+0,998.405692E-3,3.027088E+0,997.842473E-3,3.025285E+0,3.422404E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.333338E+0,72.530394E+0,2.458381E+0,72.210830E+0,72.345177E+0,2.454980E+0,72.394171E+0,72.585661E+0,2.476148E+0,72.441294E+0,72.627778E+0,2.495168E+0
 10/20/2017,10:49:57.781,2.372065E-3,72.608170E+0,3.977705E-3,996.268557E-3,1.022239E+0,0.000000E+0,1.006902E+0,3.082563E+0,0.000000E+0,72.645468E+0,3.975046E-3,997.186784E-3,985.059972E-3,0.000000E+0,1.066587E+0,2.800936E+0,0.000000E+0,71.811132E+0,76.340253E+0,71.943644E+0,3.969858E-3,3.970377E-3,0.000000E+0,993.819068E-3,1.000000E+0,44.000000E+0,107.294973E+0,64.426002E+0,16.737155E-3,13.464482E-3,1.000000E+0,2.881295E+0,1.000000E+0,20.000000E+0,10.686094E-3,44.945088E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.955132E+0,0.000000E+0,-129.832368E-3,0.000000E+0,136.879618E-3,0.000000E+0,140.001880E-3,0.000000E+0,469.371723E-3,0.000000E+0,-96.524820E-3,0.000000E+0,206.208246E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.311437E-3,0.000000E+0,1.007846E+0,3.021278E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.019900E+0,3.006844E+0,0.000000E+0,221.537393E+0,4.008828E-3,3.979183E-3,72.567364E+0,73.052901E+0,71.981311E+0,72.198383E+0,72.214433E+0,3.975810E-3,3.975745E-3,72.226740E+0,5.362359E+0,2.090623E+0,74.785543E+0,73.142946E+0,0.000000E+0,73.376022E+0,71.694905E+0,0.000000E+0,73.661905E+0,1.077688E+0,1.006400E+0,2.462046E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.462231E-3,72.068813E+0,76.316792E+0,0.000000E+0,1.504456E+0,1.513602E+0,1.003462E+0,60.000000E+0,1.000000E+0,1.530511E+0,865.024887E-3,1.999933E+0,60.000000E+0,1.894494E+0,0.000000E+0,73.417256E+0,1.268416E+0,1.271808E+0,996.350938E-3,50.000000E+0,1.000000E+0,98.572489E+0,3.312139E+0,2.413875E+0,2.902427E+0,60.000000E+0,0.000000E+0,1.506216E+0,1.502788E+0,1.000064E+0,60.000000E+0,3.987032E-3,73.914100E+0,9.864797E-3,64.578436E+0,1.183586E+0,76.563440E+0,0.000000E+0,-20.103849E-3,0.000000E+0,43.715054E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.467812E-3,2.021092E+0,2.013490E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.570152E+0,6.328749E+0,0.000000E+0,42.561801E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.795084E+0,0.000000E+0,24.743000E-3,10.000000E+0,9.686273E+0,0.000000E+0,42.909789E-3,995.718330E-3,3.029662E+0,996.780401E-3,3.025704E+0,996.410286E-3,3.025993E+0,997.810289E-3,3.025221E+0,3.100219E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.333385E+0,72.528335E+0,2.456096E+0,72.213123E+0,72.348546E+0,2.456401E+0,72.394405E+0,72.586082E+0,2.473305E+0,72.441060E+0,72.624830E+0,2.492071E+0
 10/20/2017,10:50:07.781,1.727991E-3,72.607936E+0,3.979262E-3,997.090128E-3,1.005808E+0,0.000000E+0,1.010814E+0,3.084529E+0,0.000000E+0,72.647153E+0,3.980364E-3,996.316885E-3,1.001107E+0,0.000000E+0,1.068663E+0,2.804625E+0,0.000000E+0,71.810102E+0,76.331168E+0,71.942849E+0,3.971998E-3,3.968367E-3,0.000000E+0,996.797820E-3,1.000000E+0,44.000000E+0,107.435856E+0,64.446096E+0,16.706090E-3,13.480436E-3,1.000000E+0,2.883707E+0,1.000000E+0,20.000000E+0,10.646719E-3,44.931163E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.955711E+0,0.000000E+0,-132.471806E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.426818E-3,0.000000E+0,467.341687E-3,0.000000E+0,-98.135960E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.279253E-3,0.000000E+0,1.001936E+0,3.022212E+0,0.000000E+0,996.619481E-3,0.000000E+0,1.001155E+0,3.007729E+0,0.000000E+0,222.381488E+0,4.006817E-3,3.979961E-3,72.566568E+0,73.054632E+0,71.980563E+0,72.196558E+0,72.216352E+0,3.975356E-3,3.979832E-3,72.226319E+0,5.363003E+0,2.088705E+0,74.764851E+0,73.142431E+0,0.000000E+0,73.378035E+0,71.692613E+0,0.000000E+0,73.663637E+0,1.071698E+0,1.005730E+0,2.462556E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.484994E-3,72.068766E+0,76.022019E+0,0.000000E+0,1.499524E+0,1.506225E+0,1.011564E+0,60.000000E+0,1.000000E+0,1.528006E+0,855.885692E-3,1.992728E+0,60.000000E+0,1.888659E+0,0.000000E+0,73.418801E+0,1.267059E+0,1.267817E+0,1.006287E+0,50.000000E+0,1.000000E+0,98.660357E+0,3.318924E+0,2.416942E+0,2.880006E+0,60.000000E+0,0.000000E+0,1.508547E+0,1.505968E+0,1.013365E+0,60.000000E+0,3.986967E-3,73.916020E+0,9.854356E-3,64.599932E+0,1.171987E+0,76.232924E+0,0.000000E+0,-15.204066E-3,0.000000E+0,43.006420E-3,0.000000E+0,24.485315E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.628865E-3,2.020899E+0,2.013813E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.595096E+0,6.359341E+0,0.000000E+0,44.528161E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.788545E+0,0.000000E+0,24.420893E-3,10.000000E+0,9.688657E+0,0.000000E+0,51.477813E-3,996.152814E-3,3.029646E+0,996.699941E-3,3.026879E+0,998.212588E-3,3.027313E+0,997.263161E-3,3.027297E+0,2.133664E-3,9.888926E+0,1.000000E+0,1.000000E+0,72.333525E+0,72.528663E+0,2.460778E+0,72.208959E+0,72.345645E+0,2.456704E+0,72.398149E+0,72.584725E+0,2.469407E+0,72.442324E+0,72.625626E+0,2.494051E+0
 10/20/2017,10:50:17.781,600.862443E-6,72.608170E+0,3.978873E-3,995.962481E-3,1.011476E+0,0.000000E+0,1.009569E+0,3.084770E+0,0.000000E+0,72.644672E+0,3.978613E-3,996.526305E-3,999.926742E-3,0.000000E+0,1.069174E+0,2.814693E+0,0.000000E+0,71.808137E+0,76.278768E+0,71.943644E+0,3.967913E-3,3.963373E-3,0.000000E+0,993.787210E-3,1.000000E+0,44.000000E+0,107.452619E+0,64.476003E+0,16.692471E-3,13.455857E-3,1.000000E+0,2.887844E+0,1.000000E+0,20.000000E+0,10.678699E-3,44.904992E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.951140E+0,0.000000E+0,-128.577026E-3,0.000000E+0,135.817405E-3,0.000000E+0,136.686488E-3,0.000000E+0,470.628411E-3,0.000000E+0,-95.493691E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.002958E+0,3.020940E+0,0.000000E+0,997.359713E-3,0.000000E+0,1.007995E+0,3.008195E+0,0.000000E+0,223.283935E+0,4.008698E-3,3.979053E-3,72.569516E+0,73.054913E+0,71.983745E+0,72.194780E+0,72.216352E+0,3.978470E-3,3.978275E-3,72.223699E+0,5.363970E+0,2.092138E+0,74.760544E+0,73.142572E+0,0.000000E+0,73.379486E+0,71.695280E+0,0.000000E+0,73.666258E+0,1.072592E+0,1.003526E+0,2.463146E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.482595E-3,72.068064E+0,75.643168E+0,0.000000E+0,1.500881E+0,1.509818E+0,996.045964E-3,60.000000E+0,1.000000E+0,1.528772E+0,856.077423E-3,1.998639E+0,60.000000E+0,1.885162E+0,0.000000E+0,73.417350E+0,1.264552E+0,1.261687E+0,994.705497E-3,50.000000E+0,1.000000E+0,98.825800E+0,3.319387E+0,2.413715E+0,2.869833E+0,60.000000E+0,0.000000E+0,1.508036E+0,1.502804E+0,1.003928E+0,60.000000E+0,3.986902E-3,73.919390E+0,9.664664E-3,64.638018E+0,1.164577E+0,75.834487E+0,0.000000E+0,-31.676364E-3,0.000000E+0,41.814627E-3,0.000000E+0,23.905524E-3,0.000000E+0,17.753295E-3,0.000000E+0,14.564444E-3,2.020770E+0,2.013394E+0,2.018612E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.626650E+0,6.343577E+0,0.000000E+0,43.335451E-3,0.000000E+0,38.886963E-3,9.500000E+0,9.786709E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.690718E+0,0.000000E+0,43.038631E-3,995.750514E-3,3.029646E+0,997.070057E-3,3.026170E+0,997.858565E-3,3.027715E+0,997.890749E-3,3.026782E+0,3.100219E-3,9.895048E+0,1.000000E+0,1.000000E+0,72.331653E+0,72.527867E+0,2.454689E+0,72.211111E+0,72.344662E+0,2.457662E+0,72.393750E+0,72.582385E+0,2.474103E+0,72.442792E+0,72.626843E+0,2.489006E+0
 10/20/2017,10:50:27.781,278.825630E-6,72.611446E+0,3.981985E-3,997.718389E-3,1.003796E+0,0.000000E+0,1.011469E+0,3.086349E+0,0.000000E+0,72.642847E+0,3.974009E-3,996.204120E-3,1.013693E+0,0.000000E+0,1.071187E+0,2.804705E+0,0.000000E+0,71.809167E+0,76.153132E+0,71.943597E+0,3.966810E-3,3.965837E-3,0.000000E+0,997.562420E-3,1.000000E+0,44.000000E+0,107.565300E+0,64.419180E+0,16.670291E-3,13.471616E-3,1.000000E+0,2.900142E+0,1.000000E+0,20.000000E+0,10.693619E-3,44.863266E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.937620E+0,0.000000E+0,-143.190500E-3,0.000000E+0,138.231525E-3,0.000000E+0,134.883945E-3,0.000000E+0,482.937515E-3,0.000000E+0,-92.496972E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.005897E+0,3.022212E+0,0.000000E+0,997.311437E-3,0.000000E+0,1.008922E+0,3.007761E+0,0.000000E+0,224.068143E+0,4.006752E-3,3.977951E-3,72.568861E+0,73.056411E+0,71.980890E+0,72.195388E+0,72.214433E+0,3.978405E-3,3.977561E-3,72.226647E+0,5.357848E+0,2.091203E+0,74.784841E+0,73.146503E+0,0.000000E+0,73.380516E+0,71.696730E+0,0.000000E+0,73.665603E+0,1.072975E+0,1.012036E+0,2.469077E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.482984E-3,72.068673E+0,75.264576E+0,0.000000E+0,1.504760E+0,1.508141E+0,1.006210E+0,60.000000E+0,1.000000E+0,1.523746E+0,851.971176E-3,1.973396E+0,60.000000E+0,1.866692E+0,0.000000E+0,73.418099E+0,1.267969E+0,1.265151E+0,1.004163E+0,50.000000E+0,1.000000E+0,98.895054E+0,3.321766E+0,2.408652E+0,2.923475E+0,60.000000E+0,0.000000E+0,1.502511E+0,1.499976E+0,1.010746E+0,60.000000E+0,3.985800E-3,73.916909E+0,9.844109E-3,64.646476E+0,1.184553E+0,75.447595E+0,0.000000E+0,-4.018376E-3,0.000000E+0,44.584741E-3,0.000000E+0,20.877725E-3,0.000000E+0,17.560032E-3,0.000000E+0,15.756237E-3,2.020834E+0,2.012814E+0,2.018612E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.650464E+0,6.341901E+0,0.000000E+0,44.076865E-3,0.000000E+0,51.910072E-3,9.500000E+0,9.763742E+0,0.000000E+0,20.297934E-3,10.000000E+0,9.667332E+0,0.000000E+0,43.618422E-3,995.589594E-3,3.029341E+0,996.876953E-3,3.026557E+0,997.520633E-3,3.027989E+0,997.488449E-3,3.026814E+0,4.388959E-3,9.886992E+0,1.000000E+0,1.000000E+0,72.335256E+0,72.530441E+0,2.461865E+0,72.210971E+0,72.346347E+0,2.455299E+0,72.395341E+0,72.585708E+0,2.475589E+0,72.441294E+0,72.627217E+0,2.493412E+0
 10/20/2017,10:50:37.781,1.083918E-3,72.609528E+0,3.979975E-3,997.943918E-3,1.013425E+0,0.000000E+0,1.012076E+0,3.086800E+0,0.000000E+0,72.646123E+0,3.978613E-3,996.671288E-3,980.465948E-3,0.000000E+0,1.069494E+0,2.806091E+0,0.000000E+0,71.809868E+0,75.947239E+0,71.943738E+0,3.968626E-3,3.963957E-3,0.000000E+0,996.256229E-3,1.000000E+0,44.000000E+0,107.689190E+0,64.315208E+0,16.656866E-3,13.471940E-3,1.000000E+0,2.890655E+0,1.000000E+0,20.000000E+0,10.624728E-3,44.787499E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.928736E+0,0.000000E+0,-148.179682E-3,0.000000E+0,137.233689E-3,0.000000E+0,139.776562E-3,0.000000E+0,488.866507E-3,0.000000E+0,-108.286138E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,588.840446E-3,3.023000E+0,0.000000E+0,997.762013E-3,0.000000E+0,996.473095E-3,3.008212E+0,0.000000E+0,224.583541E+0,9.807766E-3,3.981648E-3,72.565960E+0,73.053275E+0,71.979440E+0,72.195061E+0,72.212842E+0,3.974837E-3,3.981064E-3,72.227395E+0,5.368802E+0,2.087319E+0,74.778147E+0,73.146737E+0,0.000000E+0,73.379954E+0,71.693923E+0,0.000000E+0,73.667335E+0,1.075579E+0,1.006815E+0,2.462349E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.488172E-3,72.068345E+0,74.923650E+0,0.000000E+0,1.499220E+0,1.505171E+0,1.010158E+0,60.000000E+0,1.000000E+0,1.524624E+0,848.551967E-3,1.982615E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.419175E+0,1.264616E+0,1.262740E+0,1.007597E+0,50.000000E+0,1.000000E+0,98.944609E+0,3.319739E+0,2.407454E+0,2.907186E+0,60.000000E+0,0.000000E+0,1.501361E+0,1.499305E+0,1.006930E+0,60.000000E+0,3.988784E-3,73.916254E+0,9.936004E-3,64.666664E+0,1.184875E+0,75.113867E+0,0.000000E+0,53.296195E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.785506E-3,0.000000E+0,15.176446E-3,0.000000E+0,18.397508E-3,2.020867E+0,2.013684E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.672752E+0,6.350411E+0,0.000000E+0,42.046034E-3,0.000000E+0,48.267470E-3,9.500000E+0,9.755335E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.661534E+0,0.000000E+0,43.264105E-3,995.509134E-3,3.029630E+0,997.118333E-3,3.025961E+0,996.168906E-3,3.027747E+0,997.955116E-3,3.027651E+0,522.739809E-6,9.880548E+0,1.000000E+0,1.000000E+0,72.333946E+0,72.527118E+0,2.461129E+0,72.212515E+0,72.342088E+0,2.453655E+0,72.393469E+0,72.586737E+0,2.464520E+0,72.440312E+0,72.628387E+0,2.488527E+0
 10/20/2017,10:50:47.781,1.083918E-3,72.608311E+0,3.979262E-3,996.349103E-3,1.005473E+0,0.000000E+0,1.013305E+0,3.086043E+0,0.000000E+0,72.646263E+0,3.969339E-3,996.896818E-3,1.026119E+0,0.000000E+0,1.070356E+0,2.805962E+0,0.000000E+0,71.807014E+0,75.646305E+0,71.945516E+0,3.971739E-3,3.971090E-3,0.000000E+0,994.328801E-3,1.000000E+0,44.000000E+0,107.719610E+0,64.103531E+0,16.625153E-3,13.460591E-3,1.000000E+0,2.886039E+0,1.000000E+0,20.000000E+0,10.694592E-3,44.731478E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.926740E+0,0.000000E+0,-135.239998E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.879618E-3,0.000000E+0,475.945171E-3,0.000000E+0,-113.022887E-3,0.000000E+0,212.588357E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.182701E-3,0.000000E+0,868.161505E-3,3.021793E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.009481E+0,3.008051E+0,0.000000E+0,224.817164E+0,5.141951E-3,3.979637E-3,72.567410E+0,73.055475E+0,71.980188E+0,72.195669E+0,72.213919E+0,3.982232E-3,3.976978E-3,72.226881E+0,5.365903E+0,2.093637E+0,74.791536E+0,73.145380E+0,0.000000E+0,73.380422E+0,71.691677E+0,0.000000E+0,73.664994E+0,1.074030E+0,990.082516E-3,2.464422E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.506396E-3,72.068064E+0,74.644959E+0,0.000000E+0,1.493872E+0,1.502281E+0,1.007984E+0,60.000000E+0,1.000000E+0,1.518896E+0,849.223027E-3,1.995859E+0,60.000000E+0,1.880907E+0,0.000000E+0,73.420626E+0,1.259412E+0,1.253465E+0,999.881446E-3,50.000000E+0,1.000000E+0,98.937556E+0,3.318078E+0,2.402294E+0,2.934382E+0,60.000000E+0,0.000000E+0,1.495116E+0,1.492371E+0,1.009405E+0,60.000000E+0,3.987162E-3,73.919483E+0,9.876276E-3,64.622223E+0,1.086608E+0,74.840317E+0,0.000000E+0,53.650784E-3,0.000000E+0,44.004950E-3,0.000000E+0,13.469283E-3,0.000000E+0,18.107612E-3,0.000000E+0,23.261311E-3,2.021221E+0,2.013619E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.690405E+0,6.481323E+0,0.000000E+0,43.142038E-3,0.000000E+0,46.172168E-3,9.500000E+0,9.757750E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.661824E+0,0.000000E+0,37.691668E-3,995.557410E-3,3.029679E+0,996.683849E-3,3.027088E+0,995.927526E-3,3.027506E+0,996.941321E-3,3.027056E+0,1.167110E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.329969E+0,72.528335E+0,2.454641E+0,72.212608E+0,72.344662E+0,2.455890E+0,72.394312E+0,72.583649E+0,2.471356E+0,72.445272E+0,72.627217E+0,2.493300E+0
 10/20/2017,10:50:57.781,922.899256E-6,72.609528E+0,3.983282E-3,998.088901E-3,1.005425E+0,0.000000E+0,1.010910E+0,3.085978E+0,0.000000E+0,72.644953E+0,3.974981E-3,996.365213E-3,1.015655E+0,0.000000E+0,1.070005E+0,2.783940E+0,0.000000E+0,71.806874E+0,75.373900E+0,71.942849E+0,3.973490E-3,3.965902E-3,0.000000E+0,980.725302E-3,1.000000E+0,44.000000E+0,107.708308E+0,63.837896E+0,16.614387E-3,13.495223E-3,1.000000E+0,2.879283E+0,1.000000E+0,20.000000E+0,10.669034E-3,44.663630E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.919723E+0,0.000000E+0,-137.139105E-3,0.000000E+0,137.137124E-3,0.000000E+0,130.087893E-3,0.000000E+0,471.208421E-3,0.000000E+0,-119.112994E-3,0.000000E+0,206.208246E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.214885E-3,0.000000E+0,1.012782E+0,3.023386E+0,0.000000E+0,998.421784E-3,0.000000E+0,999.972768E-3,3.008598E+0,0.000000E+0,224.808748E+0,4.012850E-3,3.979118E-3,72.569048E+0,73.052854E+0,71.981826E+0,72.195856E+0,72.216305E+0,3.981972E-3,3.975745E-3,72.227863E+0,5.364292E+0,2.090720E+0,74.780534E+0,73.147486E+0,0.000000E+0,73.381873E+0,71.687887E+0,0.000000E+0,73.666913E+0,1.078662E+0,1.007438E+0,2.463991E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.505423E-3,72.070310E+0,74.425500E+0,0.000000E+0,1.491398E+0,1.503511E+0,1.009263E+0,60.000000E+0,1.000000E+0,1.512882E+0,842.176899E-3,1.989437E+0,60.000000E+0,1.884130E+0,0.000000E+0,73.420860E+0,1.257193E+0,1.256147E+0,1.006479E+0,50.000000E+0,1.000000E+0,98.872251E+0,3.323858E+0,2.404147E+0,2.914101E+0,60.000000E+0,0.000000E+0,1.498694E+0,1.491013E+0,1.013828E+0,60.000000E+0,3.985670E-3,73.920232E+0,9.816417E-3,64.497452E+0,1.087253E+0,74.622114E+0,0.000000E+0,44.173572E-3,0.000000E+0,45.325585E-3,0.000000E+0,14.918761E-3,0.000000E+0,19.138352E-3,0.000000E+0,23.454575E-3,2.020899E+0,2.013909E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.703192E+0,6.483160E+0,0.000000E+0,42.368388E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.755657E+0,0.000000E+0,15.530763E-3,10.000000E+0,9.661953E+0,0.000000E+0,40.687256E-3,995.734422E-3,3.029582E+0,996.973505E-3,3.027345E+0,998.099944E-3,3.026428E+0,996.957413E-3,3.026669E+0,-765.999872E-6,9.890537E+0,1.000000E+0,1.000000E+0,72.333385E+0,72.528897E+0,2.457534E+0,72.211813E+0,72.347376E+0,2.459195E+0,72.394733E+0,72.585100E+0,2.471995E+0,72.443213E+0,72.624830E+0,2.490060E+0
