date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,10:51:07.781,1.566973E-3,72.608545E+0,3.979197E-3,996.171902E-3,1.019444E+0,0.000000E+0,1.010064E+0,3.084512E+0,0.000000E+0,72.647012E+0,3.969988E-3,997.283439E-3,1.011523E+0,0.000000E+0,1.067897E+0,2.779913E+0,0.000000E+0,71.808137E+0,75.076881E+0,71.944018E+0,3.971350E-3,3.965059E-3,0.000000E+0,991.270403E-3,1.000000E+0,44.000000E+0,107.611917E+0,63.530549E+0,16.609264E-3,13.475637E-3,1.000000E+0,2.878500E+0,1.000000E+0,20.000000E+0,10.622198E-3,44.617482E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.920399E+0,0.000000E+0,-137.267858E-3,0.000000E+0,136.686488E-3,0.000000E+0,143.446024E-3,0.000000E+0,466.600563E-3,0.000000E+0,-120.917470E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.003949E+0,3.022389E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.002162E+0,3.007391E+0,0.000000E+0,224.678903E+0,4.008698E-3,3.981194E-3,72.568253E+0,73.052901E+0,71.979814E+0,72.195576E+0,72.212655E+0,3.975356E-3,3.980091E-3,72.225851E+0,5.359781E+0,2.087851E+0,74.803240E+0,73.147252E+0,0.000000E+0,73.381686E+0,71.688916E+0,0.000000E+0,73.665416E+0,1.071378E+0,1.004899E+0,2.463593E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.509638E-3,72.069889E+0,74.255106E+0,0.000000E+0,1.491446E+0,1.494457E+0,1.002790E+0,60.000000E+0,1.000000E+0,1.513759E+0,841.330086E-3,1.990619E+0,60.000000E+0,1.869496E+0,0.000000E+0,73.418239E+0,1.253888E+0,1.257265E+0,1.009658E+0,50.000000E+0,1.000000E+0,98.859322E+0,3.321926E+0,2.404706E+0,2.881795E+0,60.000000E+0,0.000000E+0,1.492417E+0,1.485453E+0,1.015106E+0,60.000000E+0,3.986189E-3,73.921637E+0,9.840672E-3,64.302545E+0,1.048268E+0,74.465712E+0,0.000000E+0,48.267470E-3,0.000000E+0,44.004950E-3,0.000000E+0,14.210127E-3,0.000000E+0,18.622982E-3,0.000000E+0,19.299405E-3,2.020834E+0,2.013490E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.720235E+0,6.480968E+0,0.000000E+0,43.754511E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.756559E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.662050E+0,0.000000E+0,38.754619E-3,995.316030E-3,3.030371E+0,996.635573E-3,3.027265E+0,996.619481E-3,3.026669E+0,996.732125E-3,3.026508E+0,-443.814952E-6,9.890537E+0,1.000000E+0,1.000000E+0,72.334320E+0,72.525808E+0,2.456975E+0,72.213404E+0,72.344662E+0,2.458748E+0,72.394359E+0,72.585755E+0,2.480093E+0,72.441669E+0,72.626328E+0,2.484936E+0
 10/20/2017,10:51:17.781,117.807224E-6,72.609621E+0,3.980170E-3,996.332994E-3,1.010471E+0,0.000000E+0,1.011054E+0,3.085141E+0,0.000000E+0,72.645702E+0,3.982375E-3,996.655179E-3,1.014650E+0,0.000000E+0,1.068999E+0,2.784150E+0,0.000000E+0,71.808839E+0,74.780581E+0,71.944252E+0,3.971609E-3,3.968042E-3,0.000000E+0,996.367733E-3,1.000000E+0,44.000000E+0,107.571469E+0,63.233171E+0,16.575670E-3,13.472200E-3,1.000000E+0,2.878356E+0,1.000000E+0,20.000000E+0,10.666114E-3,44.586469E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987004E+0,10.000000E+0,8.929573E+0,0.000000E+0,-149.724718E-3,0.000000E+0,139.132796E-3,0.000000E+0,135.205828E-3,0.000000E+0,490.413201E-3,0.000000E+0,-99.038198E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,688.065136E-3,3.023676E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.006684E+0,3.008389E+0,0.000000E+0,224.589167E+0,4.008504E-3,3.979507E-3,72.568253E+0,73.054679E+0,71.981639E+0,72.195716E+0,72.214995E+0,3.975615E-3,3.976005E-3,72.227676E+0,5.375246E+0,2.089930E+0,74.789897E+0,73.150013E+0,0.000000E+0,73.383698E+0,71.688308E+0,0.000000E+0,73.667662E+0,1.073774E+0,986.761517E-3,2.463752E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.486616E-3,72.069234E+0,74.137144E+0,0.000000E+0,1.480223E+0,1.491120E+0,1.006546E+0,60.000000E+0,1.000000E+0,1.506707E+0,838.901489E-3,1.983893E+0,60.000000E+0,1.876281E+0,0.000000E+0,73.421516E+0,1.253665E+0,1.250384E+0,1.006671E+0,50.000000E+0,1.000000E+0,98.769147E+0,3.317024E+0,2.412166E+0,2.880996E+0,60.000000E+0,0.000000E+0,1.488169E+0,1.483073E+0,1.004870E+0,60.000000E+0,3.985735E-3,73.923836E+0,9.836067E-3,64.053581E+0,1.201628E+0,74.352614E+0,0.000000E+0,52.167955E-3,0.000000E+0,44.327056E-3,0.000000E+0,17.688874E-3,0.000000E+0,15.820658E-3,0.000000E+0,18.429718E-3,2.020931E+0,2.013651E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.730820E+0,6.480356E+0,0.000000E+0,44.786045E-3,0.000000E+0,46.913582E-3,9.500000E+0,9.755753E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.662275E+0,0.000000E+0,51.026864E-3,995.814882E-3,3.030097E+0,997.005689E-3,3.027265E+0,996.860861E-3,3.026750E+0,997.424081E-3,3.027780E+0,1.489295E-3,9.889570E+0,1.000000E+0,1.000000E+0,72.331981E+0,72.529973E+0,2.454577E+0,72.209473E+0,72.343305E+0,2.455491E+0,72.395014E+0,72.585521E+0,2.473912E+0,72.444711E+0,72.625813E+0,2.491959E+0
 10/20/2017,10:51:27.781,1.244936E-3,72.610230E+0,3.979716E-3,998.362759E-3,1.004435E+0,0.000000E+0,1.012379E+0,3.086397E+0,0.000000E+0,72.645468E+0,3.967070E-3,996.896818E-3,984.182641E-3,0.000000E+0,1.071905E+0,2.782958E+0,0.000000E+0,71.808511E+0,74.537054E+0,71.944627E+0,3.968302E-3,3.968107E-3,0.000000E+0,997.036757E-3,1.000000E+0,44.000000E+0,107.456669E+0,62.994859E+0,16.570482E-3,13.478750E-3,1.000000E+0,2.874092E+0,1.000000E+0,20.000000E+0,10.662352E-3,44.555735E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.933371E+0,0.000000E+0,-135.014680E-3,0.000000E+0,135.559899E-3,0.000000E+0,134.079238E-3,0.000000E+0,476.782963E-3,0.000000E+0,-92.819200E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.182701E-3,0.000000E+0,1.001329E+0,3.024352E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.003456E+0,3.009097E+0,0.000000E+0,224.638027E+0,4.009412E-3,3.981194E-3,72.567270E+0,73.056317E+0,71.978878E+0,72.194874E+0,72.214995E+0,3.973021E-3,3.978470E-3,72.227255E+0,5.353015E+0,2.090929E+0,74.776929E+0,73.150341E+0,0.000000E+0,73.384587E+0,71.688776E+0,0.000000E+0,73.669113E+0,1.077592E+0,1.006496E+0,2.466861E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.507887E-3,72.066707E+0,74.050781E+0,0.000000E+0,1.487231E+0,1.487128E+0,1.006115E+0,60.000000E+0,1.000000E+0,1.511478E+0,839.556571E-3,1.995252E+0,60.000000E+0,1.858875E+0,0.000000E+0,73.418661E+0,1.249546E+0,1.248644E+0,998.715260E-3,50.000000E+0,1.000000E+0,98.710521E+0,3.316609E+0,2.416527E+0,2.896822E+0,60.000000E+0,0.000000E+0,1.489191E+0,1.479590E+0,1.007729E+0,60.000000E+0,3.986059E-3,73.924398E+0,9.762396E-3,63.748746E+0,1.184553E+0,74.280337E+0,0.000000E+0,-33.223664E-3,0.000000E+0,41.460311E-3,0.000000E+0,23.325732E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.176446E-3,2.020706E+0,2.013426E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.743883E+0,6.482806E+0,0.000000E+0,43.206509E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.754851E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.662082E+0,0.000000E+0,41.363679E-3,995.798790E-3,3.030596E+0,996.844769E-3,3.027152E+0,997.375805E-3,3.026782E+0,996.780401E-3,3.028037E+0,4.388959E-3,9.886670E+0,1.000000E+0,1.000000E+0,72.336988E+0,72.530535E+0,2.461817E+0,72.215790E+0,72.345177E+0,2.461142E+0,72.393984E+0,72.585801E+0,2.474758E+0,72.444336E+0,72.627451E+0,2.495232E+0
 10/20/2017,10:51:37.781,439.844037E-6,72.609060E+0,3.980559E-3,997.702280E-3,997.233192E-3,0.000000E+0,1.016212E+0,3.087090E+0,0.000000E+0,72.644906E+0,3.983607E-3,997.299549E-3,992.270036E-3,0.000000E+0,1.076633E+0,2.796844E+0,0.000000E+0,71.808278E+0,74.394698E+0,71.946826E+0,3.969534E-3,3.966940E-3,0.000000E+0,997.291624E-3,1.000000E+0,44.000000E+0,107.365132E+0,62.789305E+0,16.549794E-3,13.481668E-3,1.000000E+0,2.870434E+0,1.000000E+0,20.000000E+0,10.654633E-3,44.511171E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.944638E+0,0.000000E+0,-116.055789E-3,0.000000E+0,136.428982E-3,0.000000E+0,136.557735E-3,0.000000E+0,459.737110E-3,0.000000E+0,-110.735069E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.002255E+0,3.024078E+0,0.000000E+0,997.601093E-3,0.000000E+0,999.029934E-3,3.008984E+0,0.000000E+0,224.859918E+0,4.006947E-3,3.980805E-3,72.569282E+0,73.053743E+0,71.979206E+0,72.196043E+0,72.215884E+0,3.973994E-3,3.980545E-3,72.227442E+0,5.369125E+0,2.091252E+0,74.790178E+0,73.154272E+0,0.000000E+0,73.386740E+0,71.686296E+0,0.000000E+0,73.668364E+0,1.088182E+0,1.001930E+0,2.462030E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.486032E-3,72.069889E+0,73.988947E+0,0.000000E+0,1.471268E+0,1.486697E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.506915E+0,837.175907E-3,1.982311E+0,60.000000E+0,1.886467E+0,0.000000E+0,73.421469E+0,1.246896E+0,1.243264E+0,1.000552E+0,50.000000E+0,1.000000E+0,98.663460E+0,3.316945E+0,2.424162E+0,2.816735E+0,60.000000E+0,0.000000E+0,1.483937E+0,1.474205E+0,1.006531E+0,60.000000E+0,3.986708E-3,73.927534E+0,9.794822E-3,63.464859E+0,1.132681E+0,74.228565E+0,0.000000E+0,-1.181660E-3,0.000000E+0,44.810215E-3,0.000000E+0,22.488256E-3,0.000000E+0,23.808892E-3,0.000000E+0,17.849927E-3,2.020802E+0,2.013651E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.757812E+0,6.482580E+0,0.000000E+0,43.625570E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.751308E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.661212E+0,0.000000E+0,48.514436E-3,996.088446E-3,3.030564E+0,996.748217E-3,3.027136E+0,995.847066E-3,3.027056E+0,998.373508E-3,3.027233E+0,-1.410370E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.330203E+0,72.528897E+0,2.459675E+0,72.214059E+0,72.344147E+0,2.458093E+0,72.396464E+0,72.584398E+0,2.473656E+0,72.441294E+0,72.625907E+0,2.493412E+0
 10/20/2017,10:51:47.781,1.244936E-3,72.608358E+0,3.978808E-3,997.170675E-3,1.004275E+0,0.000000E+0,1.018910E+0,3.089442E+0,0.000000E+0,72.643643E+0,3.984709E-3,996.929036E-3,1.019451E+0,0.000000E+0,1.079044E+0,2.765849E+0,0.000000E+0,71.806453E+0,74.243731E+0,71.946405E+0,3.966486E-3,3.970312E-3,0.000000E+0,993.484556E-3,1.000000E+0,44.000000E+0,107.316915E+0,62.593008E+0,16.554658E-3,13.465131E-3,1.000000E+0,2.871217E+0,1.000000E+0,20.000000E+0,10.609678E-3,44.473686E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.931408E+0,0.000000E+0,-136.785034E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.171476E-3,0.000000E+0,463.926072E-3,0.000000E+0,-123.753076E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.909137E-3,0.000000E+0,1.002703E+0,3.024014E+0,0.000000E+0,997.552817E-3,0.000000E+0,1.005358E+0,3.008195E+0,0.000000E+0,225.241058E+0,4.007725E-3,3.981713E-3,72.571107E+0,73.056972E+0,71.978691E+0,72.194312E+0,72.214012E+0,3.979507E-3,3.976069E-3,72.227863E+0,5.349471E+0,2.089108E+0,74.785965E+0,73.155770E+0,0.000000E+0,73.384775E+0,71.685641E+0,0.000000E+0,73.668037E+0,1.087783E+0,1.009322E+0,2.468327E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.486940E-3,72.070731E+0,73.946585E+0,0.000000E+0,1.473407E+0,1.486122E+0,1.013658E+0,60.000000E+0,1.000000E+0,1.503070E+0,832.414578E-3,1.986737E+0,60.000000E+0,1.882293E+0,0.000000E+0,73.420579E+0,1.242777E+0,1.238730E+0,1.009451E+0,50.000000E+0,1.000000E+0,98.613484E+0,3.322581E+0,2.416958E+0,2.895049E+0,60.000000E+0,0.000000E+0,1.483282E+0,1.478072E+0,1.009804E+0,60.000000E+0,3.986124E-3,73.929500E+0,9.809608E-3,63.224388E+0,1.087253E+0,74.191631E+0,0.000000E+0,37.468605E-3,0.000000E+0,44.778004E-3,0.000000E+0,15.079814E-3,0.000000E+0,21.908465E-3,0.000000E+0,24.163209E-3,2.021124E+0,2.013619E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.771420E+0,6.482129E+0,0.000000E+0,44.979457E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.749891E+0,0.000000E+0,16.593713E-3,10.000000E+0,9.661180E+0,0.000000E+0,49.931703E-3,995.380398E-3,3.031079E+0,997.182701E-3,3.028005E+0,996.474654E-3,3.028407E+0,997.021781E-3,3.026895E+0,-1.732555E-3,9.908903E+0,1.000000E+0,1.000000E+0,72.331934E+0,72.530722E+0,2.461369E+0,72.211766E+0,72.347563E+0,2.459418E+0,72.394780E+0,72.584398E+0,2.470478E+0,72.443400E+0,72.628012E+0,2.486819E+0
 10/20/2017,10:51:57.781,600.862443E-6,72.608124E+0,3.979975E-3,996.574633E-3,1.013680E+0,0.000000E+0,1.019741E+0,3.090554E+0,0.000000E+0,72.643970E+0,3.981726E-3,997.235112E-3,998.794187E-3,0.000000E+0,1.079092E+0,2.773952E+0,0.000000E+0,71.808184E+0,74.157788E+0,71.946264E+0,3.971285E-3,3.962206E-3,0.000000E+0,1.000302E+0,1.000000E+0,44.000000E+0,107.261590E+0,62.478652E+0,16.547199E-3,13.458062E-3,1.000000E+0,2.875002E+0,1.000000E+0,20.000000E+0,10.686419E-3,44.441556E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.927320E+0,0.000000E+0,-151.559450E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.265877E-3,0.000000E+0,488.350943E-3,0.000000E+0,-109.381712E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.359713E-3,0.000000E+0,653.371631E-3,3.024046E+0,0.000000E+0,997.504541E-3,0.000000E+0,1.003249E+0,3.008533E+0,0.000000E+0,225.700290E+0,4.008633E-3,3.979313E-3,72.571201E+0,73.054585E+0,71.978831E+0,72.195248E+0,72.214995E+0,3.977951E-3,3.981324E-3,72.227863E+0,5.376213E+0,2.090075E+0,74.785216E+0,73.155348E+0,0.000000E+0,73.388379E+0,71.683068E+0,0.000000E+0,73.666211E+0,1.087671E+0,987.144709E-3,2.460675E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.490247E-3,72.072416E+0,73.903756E+0,0.000000E+0,1.477270E+0,1.481076E+0,1.011996E+0,60.000000E+0,1.000000E+0,1.501873E+0,828.100623E-3,1.995795E+0,60.000000E+0,1.884727E+0,0.000000E+0,73.417958E+0,1.240510E+0,1.239337E+0,1.004163E+0,50.000000E+0,1.000000E+0,98.579306E+0,3.325119E+0,2.400712E+0,2.895672E+0,60.000000E+0,0.000000E+0,1.480471E+0,1.478168E+0,999.664640E-3,60.000000E+0,3.986838E-3,73.929500E+0,9.819854E-3,63.013406E+0,1.209683E+0,74.160034E+0,0.000000E+0,50.459478E-3,0.000000E+0,44.713583E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.751825E-3,2.020867E+0,2.013523E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.786261E+0,6.478357E+0,0.000000E+0,47.719468E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.748055E+0,0.000000E+0,17.978770E-3,10.000000E+0,9.660182E+0,0.000000E+0,43.650633E-3,995.782698E-3,3.030982E+0,997.472357E-3,3.027233E+0,997.745921E-3,3.027233E+0,997.166609E-3,3.026911E+0,2.133664E-3,9.891181E+0,1.000000E+0,1.000000E+0,72.334461E+0,72.528569E+0,2.458573E+0,72.212281E+0,72.346206E+0,2.459450E+0,72.393189E+0,72.585521E+0,2.469535E+0,72.442886E+0,72.627264E+0,2.489198E+0
 10/20/2017,10:52:07.781,1.244936E-3,72.607983E+0,3.978808E-3,995.930263E-3,1.007852E+0,0.000000E+0,1.016659E+0,3.091359E+0,0.000000E+0,72.645093E+0,3.975176E-3,997.186784E-3,977.626587E-3,0.000000E+0,1.074540E+0,2.790561E+0,0.000000E+0,71.807576E+0,74.088697E+0,71.945375E+0,3.969858E-3,3.965578E-3,0.000000E+0,994.233226E-3,1.000000E+0,44.000000E+0,107.205323E+0,62.386955E+0,16.550183E-3,13.442108E-3,1.000000E+0,2.868310E+0,1.000000E+0,20.000000E+0,10.679023E-3,44.390241E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.939906E+0,0.000000E+0,-140.647627E-3,0.000000E+0,138.456843E-3,0.000000E+0,141.385975E-3,0.000000E+0,480.005242E-3,0.000000E+0,-92.142521E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.247069E-3,0.000000E+0,1.006776E+0,3.023322E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.007292E+0,3.008694E+0,0.000000E+0,226.171729E+0,4.007141E-3,3.982426E-3,72.568346E+0,73.052901E+0,71.981779E+0,72.195435E+0,72.216539E+0,3.977626E-3,3.978210E-3,72.226459E+0,5.354948E+0,2.087609E+0,74.777210E+0,73.154272E+0,0.000000E+0,73.389221E+0,71.680026E+0,0.000000E+0,73.666679E+0,1.081361E+0,1.010775E+0,2.467259E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.496214E-3,72.073305E+0,73.889714E+0,0.000000E+0,1.479537E+0,1.482609E+0,1.009583E+0,60.000000E+0,1.000000E+0,1.500820E+0,827.765093E-3,1.993750E+0,60.000000E+0,1.872977E+0,0.000000E+0,73.421796E+0,1.241676E+0,1.238028E+0,1.004674E+0,50.000000E+0,1.000000E+0,98.359665E+0,3.312171E+0,2.407693E+0,2.835914E+0,60.000000E+0,0.000000E+0,1.477118E+0,1.476490E+0,1.003082E+0,60.000000E+0,3.987162E-3,73.935585E+0,9.857923E-3,62.829902E+0,1.172310E+0,74.130544E+0,0.000000E+0,-32.030953E-3,0.000000E+0,41.556943E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.403391E-3,2.020931E+0,2.013168E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.785589E+0,6.597438E+0,0.000000E+0,41.917092E-3,0.000000E+0,46.591228E-3,9.500000E+0,9.750052E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.778366E+0,0.000000E+0,43.199684E-3,995.686146E-3,3.031304E+0,995.895342E-3,3.028536E+0,997.987300E-3,3.026879E+0,997.456265E-3,3.028343E+0,3.422404E-3,9.889570E+0,1.000000E+0,1.000000E+0,72.331092E+0,72.530441E+0,2.458493E+0,72.211579E+0,72.345785E+0,2.455060E+0,72.395622E+0,72.585427E+0,2.469887E+0,72.441107E+0,72.627685E+0,2.491177E+0
 10/20/2017,10:52:17.781,439.844037E-6,72.606392E+0,3.980948E-3,998.523851E-3,995.428827E-3,0.000000E+0,1.016323E+0,3.091649E+0,0.000000E+0,72.644485E+0,3.980559E-3,997.460641E-3,966.332948E-3,0.000000E+0,1.075179E+0,2.809409E+0,0.000000E+0,71.808933E+0,74.018764E+0,71.948089E+0,3.976019E-3,3.962919E-3,0.000000E+0,996.001362E-3,1.000000E+0,44.000000E+0,107.025507E+0,62.338327E+0,16.544216E-3,13.444962E-3,1.000000E+0,2.859142E+0,1.000000E+0,20.000000E+0,10.679672E-3,44.352571E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.948533E+0,0.000000E+0,-134.242161E-3,0.000000E+0,137.523383E-3,0.000000E+0,135.173640E-3,0.000000E+0,472.239551E-3,0.000000E+0,-101.358238E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.010370E+0,3.023741E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.009641E+0,3.007922E+0,0.000000E+0,226.546322E+0,4.009671E-3,3.981583E-3,72.570733E+0,73.054024E+0,71.980516E+0,72.195763E+0,72.212936E+0,3.976523E-3,3.980156E-3,72.228986E+0,5.370736E+0,2.089769E+0,74.767941E+0,73.157969E+0,0.000000E+0,73.387302E+0,71.672025E+0,0.000000E+0,73.666773E+0,1.079556E+0,1.007741E+0,2.462333E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.487978E-3,72.071714E+0,73.950330E+0,0.000000E+0,1.471667E+0,1.485212E+0,1.010030E+0,60.000000E+0,1.000000E+0,1.501028E+0,822.540414E-3,1.991897E+0,60.000000E+0,1.878022E+0,0.000000E+0,73.420111E+0,1.239489E+0,1.237804E+0,1.008204E+0,50.000000E+0,1.000000E+0,98.180885E+0,3.321383E+0,2.414850E+0,2.864771E+0,60.000000E+0,0.000000E+0,1.478507E+0,1.473438E+0,1.003992E+0,60.000000E+0,3.984891E-3,73.938066E+0,9.722447E-3,62.697416E+0,1.187452E+0,74.104190E+0,0.000000E+0,-3.019079E-3,0.000000E+0,45.840955E-3,0.000000E+0,25.709318E-3,0.000000E+0,22.133940E-3,0.000000E+0,17.173504E-3,2.020899E+0,2.013329E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.787957E+0,6.599114E+0,0.000000E+0,43.013097E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.748377E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.777915E+0,0.000000E+0,44.198213E-3,996.007986E-3,3.031207E+0,997.906841E-3,3.027667E+0,996.152814E-3,3.027780E+0,997.230977E-3,3.027088E+0,844.924729E-6,9.866693E+0,1.000000E+0,1.000000E+0,72.332917E+0,72.531564E+0,2.456223E+0,72.211205E+0,72.349903E+0,2.456608E+0,72.392393E+0,72.586035E+0,2.475349E+0,72.446208E+0,72.628480E+0,2.489166E+0
 10/20/2017,10:52:27.781,439.844037E-6,72.605409E+0,3.978029E-3,996.043028E-3,996.610446E-3,0.000000E+0,1.013401E+0,3.092551E+0,0.000000E+0,72.643456E+0,3.979521E-3,997.219002E-3,985.394953E-3,0.000000E+0,1.073231E+0,2.793348E+0,0.000000E+0,71.810102E+0,73.913258E+0,71.946919E+0,3.971544E-3,3.962789E-3,0.000000E+0,997.928790E-3,1.000000E+0,44.000000E+0,106.814247E+0,62.267512E+0,16.542595E-3,13.447945E-3,1.000000E+0,2.861346E+0,1.000000E+0,20.000000E+0,10.646200E-3,44.294040E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.946440E+0,0.000000E+0,-114.703882E-3,0.000000E+0,136.074911E-3,0.000000E+0,141.804423E-3,0.000000E+0,454.581465E-3,0.000000E+0,-114.150685E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.198793E-3,0.000000E+0,1.003086E+0,3.024803E+0,0.000000E+0,997.906840E-3,0.000000E+0,999.653163E-3,3.008501E+0,0.000000E+0,226.794750E+0,4.007271E-3,3.978534E-3,72.570826E+0,73.054211E+0,71.981171E+0,72.196465E+0,72.217849E+0,3.976329E-3,3.978859E-3,72.227629E+0,5.374602E+0,2.090849E+0,74.788025E+0,73.160497E+0,0.000000E+0,73.389689E+0,71.667066E+0,0.000000E+0,73.667288E+0,1.078726E+0,1.002696E+0,2.468184E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.485513E-3,72.071246E+0,73.921543E+0,0.000000E+0,1.469384E+0,1.480086E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.496752E+0,831.503854E-3,1.990571E+0,60.000000E+0,1.864435E+0,0.000000E+0,73.420018E+0,1.237860E+0,1.238012E+0,998.443682E-3,50.000000E+0,1.000000E+0,98.045311E+0,3.320856E+0,2.416000E+0,2.830995E+0,60.000000E+0,0.000000E+0,1.478220E+0,1.469045E+0,995.257458E-3,60.000000E+0,3.982751E-3,73.940547E+0,9.821087E-3,62.610152E+0,1.141380E+0,74.073484E+0,0.000000E+0,-536.951493E-6,0.000000E+0,45.422217E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.590771E-3,2.020963E+0,2.013458E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.793627E+0,6.600565E+0,0.000000E+0,44.205807E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.729952E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.778817E+0,0.000000E+0,40.526203E-3,995.396490E-3,3.031400E+0,996.732125E-3,3.027554E+0,997.987300E-3,3.027973E+0,997.922932E-3,3.026879E+0,-765.999872E-6,9.878293E+0,1.000000E+0,1.000000E+0,72.332963E+0,72.529084E+0,2.461034E+0,72.209286E+0,72.349482E+0,2.458588E+0,72.392112E+0,72.585053E+0,2.476036E+0,72.442605E+0,72.629463E+0,2.490235E+0
 10/20/2017,10:52:37.781,278.825630E-6,72.606158E+0,3.979521E-3,996.687397E-3,995.939797E-3,0.000000E+0,1.014854E+0,3.089120E+0,0.000000E+0,72.642192E+0,3.980688E-3,996.655179E-3,997.805196E-3,0.000000E+0,1.073981E+0,2.797923E+0,0.000000E+0,71.809354E+0,73.905020E+0,71.947762E+0,3.974592E-3,3.970377E-3,0.000000E+0,996.590741E-3,1.000000E+0,44.000000E+0,106.686421E+0,62.224771E+0,16.544800E-3,13.460980E-3,1.000000E+0,2.851858E+0,1.000000E+0,20.000000E+0,10.658525E-3,44.239932E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.932760E+0,0.000000E+0,-122.235937E-3,0.000000E+0,137.523383E-3,0.000000E+0,134.401121E-3,0.000000E+0,455.387034E-3,0.000000E+0,-111.057297E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.006185E+0,3.024400E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.006780E+0,3.009322E+0,0.000000E+0,226.948363E+0,4.010579E-3,3.980675E-3,72.568861E+0,73.051965E+0,71.983323E+0,72.194874E+0,72.215790E+0,3.975615E-3,3.978275E-3,72.229688E+0,5.328528E+0,2.089011E+0,74.793034E+0,73.159514E+0,0.000000E+0,73.390625E+0,71.661217E+0,0.000000E+0,73.668037E+0,1.081841E+0,1.001514E+0,2.468375E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.496733E-3,72.070872E+0,73.887654E+0,0.000000E+0,1.470852E+0,1.481140E+0,995.326780E-3,60.000000E+0,1.000000E+0,1.495173E+0,831.743518E-3,1.989405E+0,60.000000E+0,1.881439E+0,0.000000E+0,73.420626E+0,1.238611E+0,1.237932E+0,974.512909E-3,50.000000E+0,1.000000E+0,97.856527E+0,3.320665E+0,2.424977E+0,2.873347E+0,60.000000E+0,0.000000E+0,1.472390E+0,1.471473E+0,989.748479E-3,60.000000E+0,3.983075E-3,73.943870E+0,9.766417E-3,62.548256E+0,1.069210E+0,74.049470E+0,0.000000E+0,5.877896E-3,0.000000E+0,46.227482E-3,0.000000E+0,22.778152E-3,0.000000E+0,25.032895E-3,0.000000E+0,20.684462E-3,2.020995E+0,2.013651E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.794638E+0,6.600758E+0,0.000000E+0,41.755915E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.719322E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.777689E+0,0.000000E+0,44.520319E-3,996.104538E-3,3.031030E+0,997.504541E-3,3.027072E+0,997.053965E-3,3.028102E+0,998.196496E-3,3.027072E+0,-2.376924E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.331138E+0,72.528756E+0,2.456495E+0,72.212281E+0,72.346066E+0,2.456353E+0,72.397587E+0,72.584491E+0,2.471244E+0,72.443307E+0,72.629276E+0,2.488033E+0
 10/20/2017,10:52:47.781,-365.247996E-6,72.607422E+0,3.981596E-3,998.765490E-3,977.975989E-3,0.000000E+0,1.013130E+0,3.092245E+0,0.000000E+0,72.643409E+0,3.978224E-3,996.091355E-3,1.004999E+0,0.000000E+0,1.073343E+0,2.805334E+0,0.000000E+0,71.809962E+0,73.886765E+0,71.950054E+0,3.976603E-3,3.960455E-3,0.000000E+0,994.105793E-3,1.000000E+0,44.000000E+0,106.486049E+0,62.203657E+0,16.517108E-3,13.465650E-3,1.000000E+0,2.857321E+0,1.000000E+0,20.000000E+0,10.627128E-3,44.208549E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.936075E+0,0.000000E+0,-127.965449E-3,0.000000E+0,135.238016E-3,0.000000E+0,134.336745E-3,0.000000E+0,460.381566E-3,0.000000E+0,-116.954067E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.003326E+0,3.024497E+0,0.000000E+0,997.311437E-3,0.000000E+0,1.007883E+0,3.008839E+0,0.000000E+0,227.035636E+0,4.005844E-3,3.978275E-3,72.570218E+0,73.055990E+0,71.978551E+0,72.196277E+0,72.213217E+0,3.976005E-3,3.975680E-3,72.230577E+0,5.380401E+0,2.090881E+0,74.804738E+0,73.161760E+0,0.000000E+0,73.391561E+0,71.654807E+0,0.000000E+0,73.667756E+0,1.078774E+0,1.003893E+0,2.464501E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.492647E-3,72.073258E+0,73.851378E+0,0.000000E+0,1.477637E+0,1.480342E+0,992.529951E-3,60.000000E+0,1.000000E+0,1.502894E+0,827.205876E-3,1.995028E+0,60.000000E+0,1.883615E+0,0.000000E+0,73.420673E+0,1.237286E+0,1.235234E+0,1.004179E+0,50.000000E+0,1.000000E+0,97.722183E+0,3.330676E+0,2.423619E+0,2.849792E+0,60.000000E+0,0.000000E+0,1.478172E+0,1.475899E+0,981.812356E-3,60.000000E+0,3.987681E-3,73.946398E+0,9.889830E-3,62.484445E+0,1.104006E+0,74.018343E+0,0.000000E+0,34.148357E-3,0.000000E+0,41.750206E-3,0.000000E+0,17.109083E-3,0.000000E+0,24.388683E-3,0.000000E+0,22.939205E-3,2.021253E+0,2.013651E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.799870E+0,6.597857E+0,0.000000E+0,44.270278E-3,0.000000E+0,48.460882E-3,9.500000E+0,9.716069E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.103052E-3,995.686146E-3,3.031738E+0,997.939025E-3,3.027957E+0,996.925229E-3,3.026943E+0,998.373508E-3,3.027635E+0,-1.410370E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.333291E+0,72.529786E+0,2.456128E+0,72.212328E+0,72.348687E+0,2.465086E+0,72.394218E+0,72.586971E+0,2.469535E+0,72.443400E+0,72.629089E+0,2.492550E+0
 10/20/2017,10:52:57.781,600.862443E-6,72.609762E+0,3.983996E-3,997.090128E-3,1.007580E+0,0.000000E+0,1.014168E+0,3.092648E+0,0.000000E+0,72.645468E+0,3.982180E-3,996.880708E-3,1.021350E+0,0.000000E+0,1.073071E+0,2.783876E+0,0.000000E+0,71.808465E+0,73.866871E+0,71.950569E+0,3.970247E-3,3.968626E-3,0.000000E+0,993.564202E-3,1.000000E+0,44.000000E+0,106.333609E+0,62.195249E+0,16.541817E-3,13.470125E-3,1.000000E+0,2.854669E+0,1.000000E+0,20.000000E+0,10.650416E-3,44.189784E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.933886E+0,0.000000E+0,-135.175621E-3,0.000000E+0,134.851757E-3,0.000000E+0,140.001880E-3,0.000000E+0,463.056057E-3,0.000000E+0,-125.331992E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.013053E+0,3.024658E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.003249E+0,3.009064E+0,0.000000E+0,227.116414E+0,4.007725E-3,3.982167E-3,72.569610E+0,73.056879E+0,71.979814E+0,72.195997E+0,72.212515E+0,3.978988E-3,3.979378E-3,72.229267E+0,5.363325E+0,2.087093E+0,74.801976E+0,73.160403E+0,0.000000E+0,73.390625E+0,71.647367E+0,0.000000E+0,73.664667E+0,1.082224E+0,1.012435E+0,2.460404E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.504320E-3,72.071059E+0,73.818520E+0,0.000000E+0,1.471475E+0,1.469276E+0,1.006754E+0,60.000000E+0,1.000000E+0,1.496928E+0,826.279175E-3,1.993591E+0,60.000000E+0,1.879682E+0,0.000000E+0,73.420439E+0,1.237477E+0,1.230955E+0,1.008923E+0,50.000000E+0,1.000000E+0,97.564434E+0,3.323618E+0,2.416846E+0,2.861513E+0,60.000000E+0,0.000000E+0,1.480008E+0,1.474573E+0,1.002523E+0,60.000000E+0,3.985994E-3,73.949206E+0,9.840802E-3,62.443571E+0,1.075654E+0,73.987262E+0,0.000000E+0,34.793065E-3,0.000000E+0,45.712112E-3,0.000000E+0,16.754766E-3,0.000000E+0,23.905524E-3,0.000000E+0,24.002155E-3,2.020867E+0,2.013490E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.802928E+0,6.598566E+0,0.000000E+0,44.721574E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.718549E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.779268E+0,0.000000E+0,43.038631E-3,995.299938E-3,3.031867E+0,996.136722E-3,3.026380E+0,997.697645E-3,3.027570E+0,997.359713E-3,3.028230E+0,-765.999872E-6,9.883770E+0,1.000000E+0,1.000000E+0,72.333104E+0,72.530067E+0,2.456447E+0,72.211392E+0,72.347797E+0,2.457997E+0,72.396464E+0,72.587907E+0,2.474439E+0,72.443821E+0,72.627966E+0,2.483323E+0
 10/20/2017,10:53:07.781,1.405954E-3,72.608826E+0,3.980040E-3,996.606851E-3,996.546575E-3,0.000000E+0,1.013449E+0,3.093244E+0,0.000000E+0,72.645000E+0,3.978029E-3,996.832381E-3,985.777788E-3,0.000000E+0,1.073343E+0,2.768862E+0,0.000000E+0,71.807014E+0,73.834668E+0,71.946077E+0,3.969275E-3,3.969469E-3,0.000000E+0,981.935918E-3,1.000000E+0,44.000000E+0,106.201416E+0,62.170352E+0,16.530597E-3,13.481539E-3,1.000000E+0,2.852577E+0,1.000000E+0,20.000000E+0,10.686743E-3,44.162125E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.920463E+0,0.000000E+0,-133.920279E-3,0.000000E+0,138.328090E-3,0.000000E+0,135.559899E-3,0.000000E+0,473.431794E-3,0.000000E+0,-119.854118E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.295345E-3,0.000000E+0,1.011887E+0,3.024545E+0,0.000000E+0,997.263161E-3,0.000000E+0,997.495831E-3,3.009322E+0,0.000000E+0,227.233567E+0,4.010385E-3,3.980675E-3,72.568346E+0,73.053743E+0,71.981779E+0,72.195108E+0,72.216539E+0,3.977367E-3,3.977886E-3,72.230577E+0,5.370091E+0,2.090462E+0,74.811620E+0,73.162041E+0,0.000000E+0,73.392591E+0,71.643110E+0,0.000000E+0,73.665369E+0,1.080595E+0,1.007103E+0,2.463258E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.494074E-3,72.074194E+0,73.782853E+0,0.000000E+0,1.473965E+0,1.481220E+0,1.008192E+0,60.000000E+0,1.000000E+0,1.496162E+0,822.604324E-3,1.994757E+0,60.000000E+0,1.893704E+0,0.000000E+0,73.419550E+0,1.235418E+0,1.234643E+0,1.001591E+0,50.000000E+0,1.000000E+0,97.453786E+0,3.317200E+0,2.399850E+0,2.863829E+0,60.000000E+0,0.000000E+0,1.477373E+0,1.468917E+0,1.011577E+0,60.000000E+0,3.989173E-3,73.949815E+0,9.881269E-3,62.418813E+0,1.061478E+0,73.956977E+0,0.000000E+0,42.174976E-3,0.000000E+0,44.874636E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.267194E-3,0.000000E+0,24.130998E-3,2.020673E+0,2.013362E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.809648E+0,6.597824E+0,0.000000E+0,40.659911E-3,0.000000E+0,47.397113E-3,9.500000E+0,9.716520E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.778913E+0,0.000000E+0,43.103052E-3,996.136722E-3,3.031143E+0,997.810289E-3,3.027908E+0,996.909137E-3,3.027764E+0,997.504541E-3,3.028230E+0,-1.088185E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.333057E+0,72.529786E+0,2.459995E+0,72.212749E+0,72.350839E+0,2.457630E+0,72.398570E+0,72.589077E+0,2.472794E+0,72.441154E+0,72.629042E+0,2.487043E+0
 10/20/2017,10:53:17.781,2.211047E-3,72.607375E+0,3.981402E-3,997.847263E-3,1.018470E+0,0.000000E+0,1.016467E+0,3.091005E+0,0.000000E+0,72.644859E+0,3.978937E-3,997.557296E-3,1.003261E+0,0.000000E+0,1.075179E+0,2.770167E+0,0.000000E+0,71.809681E+0,73.801388E+0,71.949353E+0,3.970118E-3,3.966162E-3,0.000000E+0,986.985460E-3,1.000000E+0,44.000000E+0,106.077323E+0,62.129901E+0,16.510687E-3,13.483030E-3,1.000000E+0,2.853935E+0,1.000000E+0,20.000000E+0,10.653595E-3,44.137959E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.920174E+0,0.000000E+0,-132.858066E-3,0.000000E+0,137.555571E-3,0.000000E+0,135.592087E-3,0.000000E+0,472.078437E-3,0.000000E+0,-118.919657E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,999.412275E-3,3.024883E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.012981E+0,3.008308E+0,0.000000E+0,227.410528E+0,4.010060E-3,3.979702E-3,72.568533E+0,73.056458E+0,71.978363E+0,72.196465E+0,72.217896E+0,3.974902E-3,3.979313E-3,72.228097E+0,5.370091E+0,2.090075E+0,74.811339E+0,73.163445E+0,0.000000E+0,73.394369E+0,71.634875E+0,0.000000E+0,73.663918E+0,1.083374E+0,1.003766E+0,2.464103E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.497252E-3,72.071012E+0,73.750041E+0,0.000000E+0,1.469368E+0,1.482449E+0,1.003446E+0,60.000000E+0,1.000000E+0,1.496944E+0,820.447347E-3,2.002585E+0,60.000000E+0,1.894542E+0,0.000000E+0,73.420626E+0,1.234364E+0,1.235058E+0,1.004131E+0,50.000000E+0,1.000000E+0,97.357947E+0,3.298775E+0,2.386975E+0,2.862998E+0,60.000000E+0,0.000000E+0,1.472678E+0,1.465977E+0,1.003353E+0,60.000000E+0,3.984178E-3,73.953232E+0,9.882761E-3,62.405733E+0,1.095629E+0,73.927441E+0,0.000000E+0,41.626974E-3,0.000000E+0,45.454427E-3,0.000000E+0,14.854340E-3,0.000000E+0,19.653722E-3,0.000000E+0,23.969945E-3,2.021060E+0,2.013555E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.817418E+0,6.598566E+0,0.000000E+0,42.336153E-3,0.000000E+0,48.654295E-3,9.500000E+0,9.716938E+0,0.000000E+0,15.949501E-3,10.000000E+0,9.778849E+0,0.000000E+0,49.577386E-3,995.766606E-3,3.031899E+0,996.732125E-3,3.028987E+0,996.362010E-3,3.027812E+0,997.826381E-3,3.028665E+0,-443.814952E-6,9.889892E+0,1.000000E+0,1.000000E+0,72.331466E+0,72.531003E+0,2.454066E+0,72.212468E+0,72.349950E+0,2.457774E+0,72.395248E+0,72.587159E+0,2.474758E+0,72.442418E+0,72.631522E+0,2.490251E+0
 10/20/2017,10:53:27.781,-687.284809E-6,72.607281E+0,3.980170E-3,998.862145E-3,1.011524E+0,0.000000E+0,1.016499E+0,3.091230E+0,0.000000E+0,72.644859E+0,3.971090E-3,998.024464E-3,991.887201E-3,0.000000E+0,1.073933E+0,2.782088E+0,0.000000E+0,71.808699E+0,73.763053E+0,71.952300E+0,3.971609E-3,3.968561E-3,0.000000E+0,991.365978E-3,1.000000E+0,44.000000E+0,105.969474E+0,62.114486E+0,16.508482E-3,13.465715E-3,1.000000E+0,2.848808E+0,1.000000E+0,20.000000E+0,10.667282E-3,44.110161E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.931343E+0,0.000000E+0,-134.596232E-3,0.000000E+0,135.849593E-3,0.000000E+0,136.107099E-3,0.000000E+0,462.701606E-3,0.000000E+0,-127.652033E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.893045E-3,0.000000E+0,1.014635E+0,3.024867E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.008586E+0,3.008034E+0,0.000000E+0,227.653269E+0,4.011293E-3,3.979118E-3,72.571107E+0,73.056785E+0,71.980188E+0,72.195482E+0,72.214246E+0,3.975680E-3,3.978859E-3,72.230297E+0,5.363970E+0,2.090510E+0,74.816301E+0,73.164522E+0,0.000000E+0,73.393153E+0,71.627763E+0,0.000000E+0,73.665275E+0,1.083230E+0,1.008635E+0,2.464071E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.522479E-3,72.075130E+0,73.712783E+0,0.000000E+0,1.474109E+0,1.476797E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.495284E+0,818.641877E-3,1.983142E+0,60.000000E+0,1.862952E+0,0.000000E+0,73.421001E+0,1.232384E+0,1.233190E+0,1.007390E+0,50.000000E+0,1.000000E+0,97.253508E+0,3.288429E+0,2.389866E+0,2.882449E+0,60.000000E+0,0.000000E+0,1.477373E+0,1.473950E+0,1.013653E+0,60.000000E+0,3.989173E-3,73.953466E+0,9.709477E-3,62.379107E+0,1.081776E+0,73.896594E+0,0.000000E+0,32.504351E-3,0.000000E+0,45.454427E-3,0.000000E+0,21.070989E-3,0.000000E+0,27.255428E-3,0.000000E+0,25.065106E-3,2.021124E+0,2.013523E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.824311E+0,6.598469E+0,0.000000E+0,43.915688E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.717583E+0,0.000000E+0,3.355149E-3,10.000000E+0,9.778076E+0,0.000000E+0,42.072312E-3,995.830974E-3,3.031513E+0,995.493042E-3,3.027313E+0,996.860861E-3,3.029019E+0,997.263161E-3,3.028037E+0,-1.732555E-3,9.890215E+0,1.000000E+0,1.000000E+0,72.332028E+0,72.533108E+0,2.457022E+0,72.212421E+0,72.350231E+0,2.457869E+0,72.394593E+0,72.587673E+0,2.472123E+0,72.444009E+0,72.628200E+0,2.487139E+0
 10/20/2017,10:53:37.781,600.862443E-6,72.607188E+0,3.984515E-3,998.266103E-3,987.508783E-3,0.000000E+0,1.014168E+0,3.093421E+0,0.000000E+0,72.642707E+0,3.979716E-3,998.072792E-3,990.004927E-3,0.000000E+0,1.072624E+0,2.778286E+0,0.000000E+0,71.807669E+0,73.718494E+0,71.948697E+0,3.973490E-3,3.971609E-3,0.000000E+0,998.231444E-3,1.000000E+0,44.000000E+0,105.873395E+0,62.059835E+0,16.487275E-3,13.456506E-3,1.000000E+0,2.846044E+0,1.000000E+0,20.000000E+0,10.603386E-3,44.096146E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.931762E+0,0.000000E+0,-121.495607E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.459006E-3,0.000000E+0,456.289272E-3,0.000000E+0,-107.029449E-3,0.000000E+0,209.527193E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.504541E-3,0.000000E+0,1.008964E+0,3.025816E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.005214E+0,3.009901E+0,0.000000E+0,227.932542E+0,4.009671E-3,3.979897E-3,72.571014E+0,73.054632E+0,71.980469E+0,72.193657E+0,72.214714E+0,3.975356E-3,3.981583E-3,72.225570E+0,5.384590E+0,2.091558E+0,74.827864E+0,73.169249E+0,0.000000E+0,73.394463E+0,71.621166E+0,0.000000E+0,73.663075E+0,1.080020E+0,1.006256E+0,2.464820E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.521960E-3,72.073586E+0,73.673560E+0,0.000000E+0,1.465952E+0,1.476030E+0,993.057354E-3,60.000000E+0,1.000000E+0,1.493067E+0,821.885332E-3,1.995412E+0,60.000000E+0,1.867933E+0,0.000000E+0,73.421562E+0,1.235003E+0,1.232392E+0,987.995935E-3,50.000000E+0,1.000000E+0,97.146062E+0,3.287918E+0,2.391320E+0,2.888933E+0,60.000000E+0,0.000000E+0,1.474019E+0,1.466265E+0,993.309356E-3,60.000000E+0,3.985929E-3,73.957632E+0,9.820762E-3,62.339074E+0,1.101751E+0,73.863220E+0,0.000000E+0,2.525413E-3,0.000000E+0,44.133792E-3,0.000000E+0,23.615628E-3,0.000000E+0,25.870371E-3,0.000000E+0,20.426777E-3,2.020706E+0,2.013201E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.830780E+0,6.597889E+0,0.000000E+0,43.690040E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.716745E+0,0.000000E+0,23.680049E-3,10.000000E+0,9.777657E+0,0.000000E+0,40.429571E-3,996.201090E-3,3.031626E+0,997.681553E-3,3.028520E+0,996.297642E-3,3.028375E+0,997.472357E-3,3.028568E+0,-1.410370E-3,9.892470E+0,1.000000E+0,1.000000E+0,72.331653E+0,72.533249E+0,2.457454E+0,72.208959E+0,72.352804E+0,2.456321E+0,72.395154E+0,72.587018E+0,2.475381E+0,72.443728E+0,72.629744E+0,2.485478E+0
 10/20/2017,10:53:47.781,-43.211183E-6,72.606205E+0,3.981596E-3,996.204120E-3,1.008666E+0,0.000000E+0,1.015158E+0,3.090666E+0,0.000000E+0,72.645655E+0,3.980688E-3,995.833608E-3,1.009450E+0,0.000000E+0,1.076473E+0,2.793397E+0,0.000000E+0,71.808839E+0,73.676321E+0,71.949446E+0,3.969988E-3,3.968756E-3,0.000000E+0,993.580131E-3,1.000000E+0,44.000000E+0,105.765644E+0,62.033117E+0,16.519896E-3,13.418632E-3,1.000000E+0,2.841125E+0,1.000000E+0,20.000000E+0,10.666374E-3,44.064484E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.948629E+0,0.000000E+0,-134.145597E-3,0.000000E+0,136.107099E-3,0.000000E+0,136.171476E-3,0.000000E+0,468.372816E-3,0.000000E+0,-101.680466E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.053965E-3,0.000000E+0,1.009379E+0,3.025141E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.005310E+0,3.009483E+0,0.000000E+0,228.212408E+0,4.007985E-3,3.978859E-3,72.571809E+0,73.054726E+0,71.978223E+0,72.196886E+0,72.214527E+0,3.975356E-3,3.978340E-3,72.229407E+0,5.373635E+0,2.088028E+0,74.843548E+0,73.168032E+0,0.000000E+0,73.393995E+0,71.610638E+0,0.000000E+0,73.662888E+0,1.080723E+0,1.004309E+0,2.465394E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.528056E-3,72.073305E+0,73.635085E+0,0.000000E+0,1.468394E+0,1.474529E+0,1.006003E+0,60.000000E+0,1.000000E+0,1.495843E+0,822.476503E-3,1.996243E+0,60.000000E+0,1.869093E+0,0.000000E+0,73.420345E+0,1.234029E+0,1.234547E+0,1.009163E+0,50.000000E+0,1.000000E+0,97.094737E+0,3.284405E+0,2.385154E+0,2.848977E+0,60.000000E+0,0.000000E+0,1.470841E+0,1.468278E+0,1.003066E+0,60.000000E+0,3.986967E-3,73.960815E+0,9.877962E-3,62.312962E+0,1.190030E+0,73.823481E+0,0.000000E+0,2.364236E-3,0.000000E+0,44.069371E-3,0.000000E+0,26.063635E-3,0.000000E+0,20.555619E-3,0.000000E+0,17.849927E-3,2.021060E+0,2.013362E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.841746E+0,6.597760E+0,0.000000E+0,47.203701E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.717035E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.779107E+0,0.000000E+0,43.554001E-3,995.895342E-3,3.031191E+0,996.571205E-3,3.028423E+0,997.021781E-3,3.028906E+0,997.230977E-3,3.027683E+0,1.489295E-3,9.889892E+0,1.000000E+0,1.000000E+0,72.333151E+0,72.531237E+0,2.456191E+0,72.210877E+0,72.351213E+0,2.457470E+0,72.396698E+0,72.589124E+0,2.469583E+0,72.444243E+0,72.630399E+0,2.491305E+0
 10/20/2017,10:53:57.781,922.899256E-6,72.608124E+0,3.976927E-3,997.202893E-3,1.030542E+0,0.000000E+0,1.018511E+0,3.090376E+0,0.000000E+0,72.642520E+0,3.979780E-3,997.863372E-3,1.000708E+0,0.000000E+0,1.077144E+0,2.781765E+0,0.000000E+0,71.807014E+0,73.650531E+0,71.949306E+0,3.973620E-3,3.968042E-3,0.000000E+0,993.850926E-3,1.000000E+0,44.000000E+0,105.679359E+0,61.991779E+0,16.536758E-3,13.440682E-3,1.000000E+0,2.844223E+0,1.000000E+0,20.000000E+0,10.642048E-3,44.035103E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.943093E+0,0.000000E+0,-141.387957E-3,0.000000E+0,136.911806E-3,0.000000E+0,135.913970E-3,0.000000E+0,477.878538E-3,0.000000E+0,-88.533569E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.009699E+0,3.025269E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.008011E+0,3.009499E+0,0.000000E+0,228.503548E+0,4.013239E-3,3.980999E-3,72.570592E+0,73.053322E+0,71.980937E+0,72.194219E+0,72.214574E+0,3.974448E-3,3.974837E-3,72.228518E+0,5.366225E+0,2.089688E+0,74.822387E+0,73.167751E+0,0.000000E+0,73.394603E+0,71.603245E+0,0.000000E+0,73.666118E+0,1.085610E+0,1.002888E+0,2.467562E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.526565E-3,72.074849E+0,73.589216E+0,0.000000E+0,1.464595E+0,1.471400E+0,1.002039E+0,60.000000E+0,1.000000E+0,1.490466E+0,820.655056E-3,1.963171E+0,60.000000E+0,1.874009E+0,0.000000E+0,73.421188E+0,1.232049E+0,1.232504E+0,1.001191E+0,50.000000E+0,1.000000E+0,97.014931E+0,3.276566E+0,2.375985E+0,2.866224E+0,60.000000E+0,0.000000E+0,1.475313E+0,1.464923E+0,1.010331E+0,60.000000E+0,3.988784E-3,73.963015E+0,9.900465E-3,62.271716E+0,1.193574E+0,73.780512E+0,0.000000E+0,6.877194E-3,0.000000E+0,42.040102E-3,0.000000E+0,20.201302E-3,0.000000E+0,16.174975E-3,0.000000E+0,16.046133E-3,2.020834E+0,2.013394E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.850253E+0,6.598437E+0,0.000000E+0,44.399220E-3,0.000000E+0,40.917795E-3,9.500000E+0,9.709594E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.779622E+0,0.000000E+0,44.262634E-3,995.975802E-3,3.031706E+0,996.056262E-3,3.028407E+0,997.118333E-3,3.028761E+0,997.230977E-3,3.029405E+0,2.778034E-3,9.890859E+0,1.000000E+0,1.000000E+0,72.333151E+0,72.532172E+0,2.456048E+0,72.212842E+0,72.351775E+0,2.455794E+0,72.396090E+0,72.586269E+0,2.475748E+0,72.447565E+0,72.631943E+0,2.492151E+0
