date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,10:54:07.781,922.899256E-6,72.608264E+0,3.978937E-3,997.460641E-3,1.005441E+0,0.000000E+0,1.021290E+0,3.091987E+0,0.000000E+0,72.641958E+0,3.983153E-3,997.219002E-3,1.007280E+0,0.000000E+0,1.077862E+0,2.751931E+0,0.000000E+0,71.808886E+0,73.606768E+0,71.952113E+0,3.969469E-3,3.965383E-3,0.000000E+0,994.281014E-3,1.000000E+0,44.000000E+0,105.621602E+0,61.961745E+0,16.508871E-3,13.447686E-3,1.000000E+0,2.844735E+0,1.000000E+0,20.000000E+0,10.651130E-3,44.013219E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.925195E+0,0.000000E+0,-145.218361E-3,0.000000E+0,138.070584E-3,0.000000E+0,145.602638E-3,0.000000E+0,474.430700E-3,0.000000E+0,-114.279576E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.343621E-3,0.000000E+0,783.791724E-3,3.025092E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.009161E+0,3.009338E+0,0.000000E+0,228.726076E+0,4.006233E-3,3.981778E-3,72.569469E+0,73.054960E+0,71.979393E+0,72.196277E+0,72.213732E+0,3.978145E-3,3.983010E-3,72.229314E+0,5.378790E+0,2.090413E+0,74.832780E+0,73.168781E+0,0.000000E+0,73.395305E+0,71.594543E+0,0.000000E+0,73.664526E+0,1.084668E+0,987.911093E-3,2.461377E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.546474E-3,72.075504E+0,73.538058E+0,0.000000E+0,1.471188E+0,1.474769E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.493147E+0,819.121205E-3,1.998016E+0,60.000000E+0,1.870431E+0,0.000000E+0,73.419363E+0,1.232113E+0,1.230141E+0,1.005824E+0,50.000000E+0,1.000000E+0,96.935314E+0,3.267641E+0,2.366352E+0,2.887847E+0,60.000000E+0,0.000000E+0,1.472630E+0,1.465514E+0,1.013669E+0,60.000000E+0,3.987940E-3,73.967696E+0,9.845990E-3,62.244156E+0,1.116249E+0,73.731740E+0,0.000000E+0,53.425136E-3,0.000000E+0,44.037160E-3,0.000000E+0,13.533704E-3,0.000000E+0,17.173504E-3,0.000000E+0,24.581947E-3,2.021060E+0,2.013168E+0,2.018161E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.858643E+0,6.599049E+0,0.000000E+0,49.008884E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.707951E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.167473E-3,995.959710E-3,3.031787E+0,998.083852E-3,3.028987E+0,997.182701E-3,3.029019E+0,997.810289E-3,3.028407E+0,522.739809E-6,9.890215E+0,1.000000E+0,1.000000E+0,72.334414E+0,72.533623E+0,2.451381E+0,72.209567E+0,72.353179E+0,2.454134E+0,72.395856E+0,72.589311E+0,2.476275E+0,72.445366E+0,72.631195E+0,2.489517E+0
 10/20/2017,10:54:17.781,-43.211183E-6,72.607375E+0,3.983542E-3,997.251221E-3,1.007580E+0,0.000000E+0,1.016451E+0,3.094372E+0,0.000000E+0,72.644345E+0,3.978224E-3,995.898045E-3,1.021238E+0,0.000000E+0,1.072001E+0,2.741073E+0,0.000000E+0,71.808137E+0,73.567124E+0,71.950756E+0,3.972517E-3,3.965708E-3,0.000000E+0,989.135896E-3,1.000000E+0,44.000000E+0,105.533154E+0,61.914803E+0,16.497976E-3,13.451706E-3,1.000000E+0,2.842291E+0,1.000000E+0,20.000000E+0,10.637507E-3,44.001486E+0,0.000000E+0,1.990353E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.926322E+0,0.000000E+0,-139.392284E-3,0.000000E+0,136.718676E-3,0.000000E+0,143.156330E-3,0.000000E+0,465.472766E-3,0.000000E+0,-125.557552E-3,0.000000E+0,209.494970E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.011552E+0,3.024899E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.001826E+0,3.010207E+0,0.000000E+0,228.887829E+0,4.007206E-3,3.981713E-3,72.570405E+0,73.055241E+0,71.979346E+0,72.196043E+0,72.212983E+0,3.977432E-3,3.976653E-3,72.231092E+0,5.367836E+0,2.087738E+0,74.852162E+0,73.170325E+0,0.000000E+0,73.395165E+0,71.582799E+0,0.000000E+0,73.663824E+0,1.081026E+0,1.009418E+0,2.462238E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.523063E-3,72.075691E+0,73.479693E+0,0.000000E+0,1.466989E+0,1.474258E+0,1.011261E+0,60.000000E+0,1.000000E+0,1.490929E+0,818.689809E-3,1.978748E+0,60.000000E+0,1.903036E+0,0.000000E+0,73.423856E+0,1.229782E+0,1.228928E+0,1.010233E+0,50.000000E+0,1.000000E+0,96.869938E+0,3.265405E+0,2.357534E+0,2.866623E+0,60.000000E+0,0.000000E+0,1.471097E+0,1.464395E+0,1.015042E+0,60.000000E+0,3.987616E-3,73.966806E+0,9.759866E-3,62.205619E+0,1.091441E+0,73.672436E+0,0.000000E+0,36.146953E-3,0.000000E+0,45.712112E-3,0.000000E+0,16.754766E-3,0.000000E+0,24.259840E-3,0.000000E+0,24.002155E-3,2.020963E+0,2.013458E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.868088E+0,6.598018E+0,0.000000E+0,44.270278E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.695679E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.778624E+0,0.000000E+0,43.586211E-3,995.734422E-3,3.031835E+0,998.019484E-3,3.029180E+0,997.230977E-3,3.028971E+0,996.989597E-3,3.029003E+0,-2.054740E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.334882E+0,72.536805E+0,2.451973E+0,72.210971E+0,72.352804E+0,2.457007E+0,72.396652E+0,72.588048E+0,2.473432E+0,72.446770E+0,72.631335E+0,2.483531E+0
 10/20/2017,10:54:27.781,761.880850E-6,72.609668E+0,3.979391E-3,996.381322E-3,981.600686E-3,0.000000E+0,1.015190E+0,3.091987E+0,0.000000E+0,72.643315E+0,3.980364E-3,996.542414E-3,1.025577E+0,0.000000E+0,1.071777E+0,2.751931E+0,0.000000E+0,71.808371E+0,73.516903E+0,71.951926E+0,3.967848E-3,3.968367E-3,0.000000E+0,998.295161E-3,1.000000E+0,44.000000E+0,105.458641E+0,61.894578E+0,16.519637E-3,13.455468E-3,1.000000E+0,2.843696E+0,1.000000E+0,20.000000E+0,10.679023E-3,43.994595E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.941419E+0,0.000000E+0,-122.944079E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.298065E-3,0.000000E+0,455.548148E-3,0.000000E+0,-110.348396E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.359713E-3,0.000000E+0,1.010226E+0,3.025865E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.002881E+0,3.010706E+0,0.000000E+0,229.020372E+0,4.008568E-3,3.979183E-3,72.568814E+0,73.053977E+0,71.976819E+0,72.196418E+0,72.212702E+0,3.976264E-3,3.979961E-3,72.228378E+0,5.389423E+0,2.087690E+0,74.833295E+0,73.167845E+0,0.000000E+0,73.395867E+0,71.567733E+0,0.000000E+0,73.663169E+0,1.079157E+0,1.007055E+0,2.464693E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.542453E-3,72.075785E+0,73.408785E+0,0.000000E+0,1.463174E+0,1.476940E+0,994.895269E-3,60.000000E+0,1.000000E+0,1.497661E+0,818.929474E-3,2.000908E+0,60.000000E+0,1.889771E+0,0.000000E+0,73.423013E+0,1.232033E+0,1.231466E+0,978.410845E-3,50.000000E+0,1.000000E+0,96.799346E+0,3.258923E+0,2.345969E+0,2.875007E+0,60.000000E+0,0.000000E+0,1.472949E+0,1.466968E+0,991.936103E-3,60.000000E+0,3.987940E-3,73.969943E+0,9.860063E-3,62.175210E+0,1.099818E+0,73.602228E+0,0.000000E+0,172.227671E-6,0.000000E+0,44.842426E-3,0.000000E+0,23.261311E-3,0.000000E+0,25.612686E-3,0.000000E+0,20.201302E-3,2.021028E+0,2.013813E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.876988E+0,6.598211E+0,0.000000E+0,44.302513E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.677189E+0,0.000000E+0,21.972886E-3,10.000000E+0,9.773083E+0,0.000000E+0,44.069371E-3,995.573502E-3,3.031529E+0,997.762013E-3,3.029952E+0,997.166609E-3,3.029228E+0,997.568909E-3,3.028391E+0,-1.732555E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.334133E+0,72.534185E+0,2.458205E+0,72.213544E+0,72.354021E+0,2.457933E+0,72.394546E+0,72.589498E+0,2.472378E+0,72.445272E+0,72.632271E+0,2.482765E+0
 10/20/2017,10:54:37.781,278.825630E-6,72.608685E+0,3.988211E-3,997.605624E-3,1.006990E+0,0.000000E+0,1.013864E+0,3.094114E+0,0.000000E+0,72.644672E+0,3.984255E-3,996.059137E-3,995.093447E-3,0.000000E+0,1.073454E+0,2.763739E+0,0.000000E+0,71.808745E+0,73.474638E+0,71.951411E+0,3.974009E-3,3.969080E-3,0.000000E+0,995.778354E-3,1.000000E+0,44.000000E+0,105.385212E+0,61.850859E+0,16.556149E-3,13.456311E-3,1.000000E+0,2.840103E+0,1.000000E+0,20.000000E+0,10.678569E-3,43.972943E+0,0.000000E+0,1.988226E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.950882E+0,0.000000E+0,-135.336562E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.426818E-3,0.000000E+0,470.821748E-3,0.000000E+0,-99.940436E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.004476E+0,3.026862E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.013252E+0,3.009563E+0,0.000000E+0,229.101709E+0,4.004352E-3,3.977756E-3,72.570499E+0,73.056645E+0,71.979112E+0,72.197775E+0,72.217522E+0,3.978015E-3,3.980935E-3,72.228986E+0,5.373957E+0,2.087383E+0,74.815833E+0,73.168406E+0,0.000000E+0,73.393995E+0,71.561697E+0,0.000000E+0,73.661952E+0,1.082543E+0,1.004516E+0,2.467036E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.546345E-3,72.074007E+0,73.334087E+0,0.000000E+0,1.466542E+0,1.473843E+0,1.002503E+0,60.000000E+0,1.000000E+0,1.493035E+0,820.063884E-3,1.993335E+0,60.000000E+0,1.881890E+0,0.000000E+0,73.421235E+0,1.230022E+0,1.225416E+0,1.003508E+0,50.000000E+0,1.000000E+0,96.746850E+0,3.255586E+0,2.343893E+0,2.853928E+0,60.000000E+0,0.000000E+0,1.470889E+0,1.467287E+0,1.004774E+0,60.000000E+0,3.985670E-3,73.977151E+0,9.830620E-3,62.122474E+0,1.109483E+0,73.530242E+0,0.000000E+0,7.457432E-3,0.000000E+0,44.101581E-3,0.000000E+0,25.129527E-3,0.000000E+0,20.555619E-3,0.000000E+0,15.530763E-3,2.021253E+0,2.013458E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.887279E+0,6.598018E+0,0.000000E+0,43.077567E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.676770E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.740227E+0,0.000000E+0,44.133792E-3,995.509134E-3,3.032350E+0,997.810289E-3,3.029534E+0,996.844769E-3,3.029743E+0,997.520633E-3,3.029775E+0,2.133664E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.333010E+0,72.536244E+0,2.451349E+0,72.211298E+0,72.356548E+0,2.461829E+0,72.396652E+0,72.589218E+0,2.474726E+0,72.444289E+0,72.633488E+0,2.481903E+0
 10/20/2017,10:54:47.781,1.889010E-3,72.607843E+0,3.980364E-3,996.252448E-3,1.001209E+0,0.000000E+0,1.016260E+0,3.092165E+0,0.000000E+0,72.643830E+0,3.978289E-3,996.703507E-3,985.331147E-3,0.000000E+0,1.075403E+0,2.785326E+0,0.000000E+0,71.808699E+0,73.418052E+0,71.953470E+0,3.971480E-3,3.965448E-3,0.000000E+0,992.911106E-3,1.000000E+0,44.000000E+0,105.358664E+0,61.782572E+0,16.542530E-3,13.446259E-3,1.000000E+0,2.834832E+0,1.000000E+0,20.000000E+0,10.675975E-3,43.962747E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.983555E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.940131E+0,0.000000E+0,-134.145596E-3,0.000000E+0,136.622112E-3,0.000000E+0,136.976182E-3,0.000000E+0,477.330750E-3,0.000000E+0,-93.205873E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.011264E+0,3.025897E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.009944E+0,3.010014E+0,0.000000E+0,229.222177E+0,4.008828E-3,3.979378E-3,72.573073E+0,73.052667E+0,71.977568E+0,72.199927E+0,72.214199E+0,3.975226E-3,3.979767E-3,72.228986E+0,5.364614E+0,2.089156E+0,74.821685E+0,73.170465E+0,0.000000E+0,73.393340E+0,71.548222E+0,0.000000E+0,73.662420E+0,1.081361E+0,1.004245E+0,2.463051E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.544853E-3,72.074756E+0,73.256815E+0,0.000000E+0,1.467612E+0,1.474386E+0,1.000393E+0,60.000000E+0,1.000000E+0,1.489732E+0,823.834600E-3,1.978636E+0,60.000000E+0,1.883212E+0,0.000000E+0,73.420860E+0,1.229271E+0,1.227858E+0,1.001415E+0,50.000000E+0,1.000000E+0,96.672359E+0,3.252010E+0,2.352311E+0,2.839539E+0,60.000000E+0,0.000000E+0,1.471512E+0,1.459043E+0,1.007138E+0,60.000000E+0,3.988524E-3,73.977151E+0,9.824718E-3,62.102902E+0,1.187130E+0,73.453342E+0,0.000000E+0,-33.255899E-3,0.000000E+0,51.284549E-3,0.000000E+0,22.713731E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.112025E-3,2.021060E+0,2.013716E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.895650E+0,6.599501E+0,0.000000E+0,42.110505E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.677995E+0,0.000000E+0,21.747412E-3,10.000000E+0,9.739035E+0,0.000000E+0,45.422217E-3,995.605686E-3,3.032286E+0,997.182701E-3,3.030548E+0,997.247069E-3,3.029984E+0,996.603389E-3,3.029952E+0,3.744589E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.333759E+0,72.537039E+0,2.456144E+0,72.214761E+0,72.353553E+0,2.455363E+0,72.395716E+0,72.589873E+0,2.472155E+0,72.446021E+0,72.631897E+0,2.489964E+0
 10/20/2017,10:54:57.781,1.566973E-3,72.608311E+0,3.976668E-3,994.705961E-3,1.007325E+0,0.000000E+0,1.015046E+0,3.093437E+0,0.000000E+0,72.643549E+0,3.978937E-3,997.074019E-3,1.014794E+0,0.000000E+0,1.073646E+0,2.795024E+0,0.000000E+0,71.808044E+0,73.346958E+0,71.952956E+0,3.967653E-3,3.963373E-3,0.000000E+0,997.148262E-3,1.000000E+0,44.000000E+0,105.263349E+0,61.766411E+0,16.543308E-3,13.444508E-3,1.000000E+0,2.824610E+0,1.000000E+0,20.000000E+0,10.622133E-3,43.945659E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.931118E+0,0.000000E+0,-144.188336E-3,0.000000E+0,137.845266E-3,0.000000E+0,134.594251E-3,0.000000E+0,481.036371E-3,0.000000E+0,-96.234815E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,968.344638E-3,3.026460E+0,0.000000E+0,998.244772E-3,0.000000E+0,993.740474E-3,3.009628E+0,0.000000E+0,229.353429E+0,4.007466E-3,3.981713E-3,72.570733E+0,73.056270E+0,71.977147E+0,72.197681E+0,72.214901E+0,3.977432E-3,3.974577E-3,72.230437E+0,5.373957E+0,2.090188E+0,74.829597E+0,73.172010E+0,0.000000E+0,73.394697E+0,71.539052E+0,0.000000E+0,73.659846E+0,1.079077E+0,1.009322E+0,2.468742E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.548744E-3,72.077329E+0,73.173648E+0,0.000000E+0,1.467899E+0,1.477531E+0,1.006562E+0,60.000000E+0,1.000000E+0,1.491312E+0,815.717974E-3,1.972885E+0,60.000000E+0,1.870398E+0,0.000000E+0,73.421235E+0,1.228202E+0,1.229439E+0,1.014451E+0,50.000000E+0,1.000000E+0,96.522487E+0,3.247970E+0,2.350106E+0,2.865138E+0,60.000000E+0,0.000000E+0,1.470809E+0,1.466792E+0,1.002826E+0,60.000000E+0,3.986902E-3,73.981738E+0,9.844239E-3,62.052082E+0,1.229658E+0,73.372091E+0,0.000000E+0,6.490369E-3,0.000000E+0,43.972739E-3,0.000000E+0,19.750354E-3,0.000000E+0,15.401920E-3,0.000000E+0,15.949501E-3,2.020641E+0,2.013265E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.897614E+0,6.716228E+0,0.000000E+0,43.818982E-3,0.000000E+0,46.139932E-3,9.500000E+0,9.677995E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.740743E+0,0.000000E+0,38.690197E-3,995.525226E-3,3.033283E+0,996.056262E-3,3.029035E+0,997.182701E-3,3.029389E+0,997.906840E-3,3.029244E+0,2.133664E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.332776E+0,72.538162E+0,2.454561E+0,72.212983E+0,72.352149E+0,2.458811E+0,72.398102E+0,72.588656E+0,2.479518E+0,72.445366E+0,72.632411E+0,2.490203E+0
 10/20/2017,10:55:07.781,1.083918E-3,72.606205E+0,3.978808E-3,994.480431E-3,1.003061E+0,0.000000E+0,1.015733E+0,3.093373E+0,0.000000E+0,72.642566E+0,3.977446E-3,996.622960E-3,999.543906E-3,0.000000E+0,1.073981E+0,2.783280E+0,0.000000E+0,71.808090E+0,73.293041E+0,71.951833E+0,3.969534E-3,3.966810E-3,0.000000E+0,995.746496E-3,1.000000E+0,44.000000E+0,105.162858E+0,61.687522E+0,16.516394E-3,13.436985E-3,1.000000E+0,2.823587E+0,1.000000E+0,20.000000E+0,10.658719E-3,43.919957E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.944155E+0,0.000000E+0,-145.057420E-3,0.000000E+0,139.197173E-3,0.000000E+0,145.280755E-3,0.000000E+0,480.617475E-3,0.000000E+0,-107.093895E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.971208E-3,0.000000E+0,698.591397E-3,3.026685E+0,0.000000E+0,997.343621E-3,0.000000E+0,987.859744E-3,3.009016E+0,0.000000E+0,229.519292E+0,4.010125E-3,3.978664E-3,72.571294E+0,73.054726E+0,71.978223E+0,72.196699E+0,72.212187E+0,3.975875E-3,3.980545E-3,72.230250E+0,5.384912E+0,2.090075E+0,74.825570E+0,73.173040E+0,0.000000E+0,73.396850E+0,71.529273E+0,0.000000E+0,73.659565E+0,1.082528E+0,1.005490E+0,2.462684E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.553413E-3,72.078499E+0,73.096098E+0,0.000000E+0,1.466239E+0,1.471623E+0,1.005220E+0,60.000000E+0,1.000000E+0,1.492237E+0,817.986794E-3,1.978589E+0,60.000000E+0,1.891592E+0,0.000000E+0,73.424511E+0,1.229240E+0,1.223755E+0,1.004658E+0,50.000000E+0,1.000000E+0,96.329667E+0,3.244458E+0,2.344116E+0,2.901293E+0,60.000000E+0,0.000000E+0,1.467503E+0,1.460641E+0,1.007601E+0,60.000000E+0,3.986838E-3,73.986606E+0,9.855653E-3,61.993087E+0,1.215482E+0,73.294445E+0,0.000000E+0,26.573034E-3,0.000000E+0,43.103052E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.564444E-3,0.000000E+0,16.400449E-3,2.020834E+0,2.013458E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.895750E+0,6.714552E+0,0.000000E+0,42.465095E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.677930E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.736620E+0,0.000000E+0,41.363679E-3,996.265458E-3,3.032511E+0,995.943618E-3,3.030435E+0,997.021781E-3,3.029292E+0,997.391897E-3,3.029453E+0,1.489295E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.334087E+0,72.537226E+0,2.457118E+0,72.213076E+0,72.354957E+0,2.452569E+0,72.395341E+0,72.591651E+0,2.476787E+0,72.442745E+0,72.633675E+0,2.491848E+0
 10/20/2017,10:55:17.781,1.566973E-3,72.607001E+0,3.978483E-3,997.009582E-3,1.021536E+0,0.000000E+0,1.018687E+0,3.095370E+0,0.000000E+0,72.644064E+0,3.981726E-3,997.363986E-3,1.001697E+0,0.000000E+0,1.076313E+0,2.782249E+0,0.000000E+0,71.807435E+0,73.217080E+0,71.954827E+0,3.971090E-3,3.964735E-3,0.000000E+0,995.093400E-3,1.000000E+0,44.000000E+0,104.923522E+0,61.608962E+0,16.523593E-3,13.442887E-3,1.000000E+0,2.817694E+0,1.000000E+0,20.000000E+0,10.653854E-3,43.910645E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.932824E+0,0.000000E+0,-144.767725E-3,0.000000E+0,134.594251E-3,0.000000E+0,140.388139E-3,0.000000E+0,482.067500E-3,0.000000E+0,-99.328203E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.713737E-3,0.000000E+0,952.020155E-3,3.026492E+0,0.000000E+0,997.359713E-3,0.000000E+0,997.927298E-3,3.009145E+0,0.000000E+0,229.691705E+0,4.008439E-3,3.978794E-3,72.572418E+0,73.054585E+0,71.978785E+0,72.195435E+0,72.215276E+0,3.973021E-3,3.980935E-3,72.230109E+0,5.366547E+0,2.090720E+0,74.836291E+0,73.172665E+0,0.000000E+0,73.395727E+0,71.515611E+0,0.000000E+0,73.656382E+0,1.086217E+0,1.005267E+0,2.463003E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.550041E-3,72.075411E+0,73.021497E+0,0.000000E+0,1.463892E+0,1.470410E+0,998.459228E-3,60.000000E+0,1.000000E+0,1.489334E+0,820.718966E-3,1.961398E+0,60.000000E+0,1.887676E+0,0.000000E+0,73.422124E+0,1.228729E+0,1.224937E+0,1.005265E+0,50.000000E+0,1.000000E+0,96.239063E+0,3.233361E+0,2.339356E+0,2.884094E+0,60.000000E+0,0.000000E+0,1.467631E+0,1.465402E+0,1.001788E+0,60.000000E+0,3.986838E-3,73.987683E+0,9.896315E-3,61.967210E+0,1.166832E+0,73.223258E+0,0.000000E+0,5.072011E-3,0.000000E+0,44.133792E-3,0.000000E+0,20.072460E-3,0.000000E+0,16.368239E-3,0.000000E+0,15.659605E-3,2.020899E+0,2.013265E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.902082E+0,6.717389E+0,0.000000E+0,47.912880E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.678123E+0,0.000000E+0,19.814775E-3,10.000000E+0,9.735073E+0,0.000000E+0,42.297787E-3,995.830974E-3,3.032479E+0,997.552817E-3,3.029148E+0,997.021781E-3,3.029679E+0,997.053965E-3,3.028874E+0,3.100219E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.334648E+0,72.540549E+0,2.455712E+0,72.209567E+0,72.356501E+0,2.455762E+0,72.396277E+0,72.589779E+0,2.473353E+0,72.446442E+0,72.634190E+0,2.490076E+0
 10/20/2017,10:55:27.781,1.244936E-3,72.608217E+0,3.980170E-3,997.525078E-3,997.360934E-3,0.000000E+0,1.019964E+0,3.093437E+0,0.000000E+0,72.643783E+0,3.978743E-3,997.251221E-3,973.463254E-3,0.000000E+0,1.076984E+0,2.804850E+0,0.000000E+0,71.811132E+0,73.144584E+0,71.953236E+0,3.969923E-3,3.965254E-3,0.000000E+0,997.578349E-3,1.000000E+0,44.000000E+0,104.804635E+0,61.548384E+0,16.515875E-3,13.464158E-3,1.000000E+0,2.819451E+0,1.000000E+0,20.000000E+0,10.654633E-3,43.880334E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.990325E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.933500E+0,0.000000E+0,-140.454497E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.300229E-3,0.000000E+0,476.750740E-3,0.000000E+0,-88.436901E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.941321E-3,0.000000E+0,1.008357E+0,3.026991E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.002386E+0,3.009225E+0,0.000000E+0,229.891080E+0,4.009152E-3,3.980286E-3,72.571575E+0,73.055568E+0,71.979908E+0,72.196465E+0,72.215978E+0,3.975486E-3,3.978405E-3,72.231841E+0,5.363325E+0,2.090333E+0,74.822808E+0,73.175520E+0,0.000000E+0,73.396522E+0,71.504756E+0,0.000000E+0,73.659050E+0,1.081777E+0,1.011733E+0,2.465585E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.549004E-3,72.076206E+0,72.951344E+0,0.000000E+0,1.464323E+0,1.469947E+0,1.008592E+0,60.000000E+0,1.000000E+0,1.493147E+0,815.574175E-3,1.977215E+0,60.000000E+0,1.871108E+0,0.000000E+0,73.421937E+0,1.227292E+0,1.225687E+0,1.008189E+0,50.000000E+0,1.000000E+0,96.061336E+0,3.244729E+0,2.333557E+0,2.887895E+0,60.000000E+0,0.000000E+0,1.470378E+0,1.461839E+0,1.005653E+0,60.000000E+0,3.986448E-3,73.991474E+0,9.861230E-3,61.898034E+0,1.184553E+0,73.155863E+0,0.000000E+0,-27.840349E-3,0.000000E+0,44.004950E-3,0.000000E+0,22.327203E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.983182E-3,2.020931E+0,2.013426E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.901004E+0,6.715197E+0,0.000000E+0,41.594738E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.677060E+0,0.000000E+0,21.425306E-3,10.000000E+0,9.733463E+0,0.000000E+0,43.618422E-3,995.734422E-3,3.031980E+0,996.458562E-3,3.029485E+0,996.716033E-3,3.029308E+0,997.762013E-3,3.029807E+0,2.133664E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.334835E+0,72.540549E+0,2.450886E+0,72.213357E+0,72.357858E+0,2.453335E+0,72.398523E+0,72.590247E+0,2.472234E+0,72.447425E+0,72.637372E+0,2.483786E+0
 10/20/2017,10:55:37.781,761.880850E-6,72.607188E+0,3.979197E-3,996.155792E-3,1.000491E+0,0.000000E+0,1.021322E+0,3.093695E+0,0.000000E+0,72.644766E+0,3.969275E-3,996.574633E-3,977.163995E-3,0.000000E+0,1.079795E+0,2.809973E+0,0.000000E+0,71.808465E+0,73.048689E+0,71.955903E+0,3.968237E-3,3.969145E-3,0.000000E+0,994.504022E-3,1.000000E+0,44.000000E+0,104.672619E+0,61.458990E+0,16.511076E-3,13.448140E-3,1.000000E+0,2.821575E+0,1.000000E+0,20.000000E+0,10.663001E-3,43.845320E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.941097E+0,0.000000E+0,-135.497504E-3,0.000000E+0,137.684324E-3,0.000000E+0,144.121978E-3,0.000000E+0,476.041839E-3,0.000000E+0,-93.753661E-3,0.000000E+0,205.467122E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.002287E+0,3.026557E+0,0.000000E+0,997.182701E-3,0.000000E+0,1.001235E+0,3.010368E+0,0.000000E+0,230.108851E+0,4.009282E-3,3.980805E-3,72.570452E+0,73.054492E+0,71.978363E+0,72.194733E+0,72.211111E+0,3.977237E-3,3.978794E-3,72.230998E+0,5.360748E+0,2.091703E+0,74.841535E+0,73.173367E+0,0.000000E+0,73.397458E+0,71.490205E+0,0.000000E+0,73.657927E+0,1.085610E+0,1.008603E+0,2.463640E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.546799E-3,72.078639E+0,72.888866E+0,0.000000E+0,1.464020E+0,1.468861E+0,1.009135E+0,60.000000E+0,1.000000E+0,1.484771E+0,812.554407E-3,1.969242E+0,60.000000E+0,1.879746E+0,0.000000E+0,73.422873E+0,1.228010E+0,1.229742E+0,1.005297E+0,50.000000E+0,1.000000E+0,95.951940E+0,3.237672E+0,2.324420E+0,2.882178E+0,60.000000E+0,0.000000E+0,1.465092E+0,1.462095E+0,1.013094E+0,60.000000E+0,3.988135E-3,73.994891E+0,9.804809E-3,61.824889E+0,1.193252E+0,73.094600E+0,0.000000E+0,-28.452822E-3,0.000000E+0,47.966855E-3,0.000000E+0,22.069518E-3,0.000000E+0,18.010980E-3,0.000000E+0,14.306759E-3,2.020706E+0,2.013490E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.905323E+0,6.715616E+0,0.000000E+0,41.207913E-3,0.000000E+0,49.975947E-3,9.500000E+0,9.677447E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.710786E+0,0.000000E+0,44.101581E-3,995.863158E-3,3.032237E+0,996.313734E-3,3.029630E+0,996.136722E-3,3.030274E+0,998.180404E-3,3.029260E+0,3.100219E-3,9.890859E+0,1.000000E+0,1.000000E+0,72.334882E+0,72.538490E+0,2.453778E+0,72.212702E+0,72.354863E+0,2.455044E+0,72.399132E+0,72.591230E+0,2.473736E+0,72.447284E+0,72.633254E+0,2.491449E+0
 10/20/2017,10:55:47.781,922.899256E-6,72.608217E+0,3.980688E-3,997.074019E-3,1.001848E+0,0.000000E+0,1.018160E+0,3.097529E+0,0.000000E+0,72.643362E+0,3.977057E-3,997.380095E-3,991.344851E-3,0.000000E+0,1.075004E+0,2.811053E+0,0.000000E+0,71.807389E+0,72.995196E+0,71.954359E+0,3.970377E-3,3.962854E-3,0.000000E+0,997.275695E-3,1.000000E+0,44.000000E+0,104.525358E+0,61.403365E+0,16.525538E-3,13.461240E-3,1.000000E+0,2.814914E+0,1.000000E+0,20.000000E+0,10.691868E-3,43.822413E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.934208E+0,0.000000E+0,-144.284901E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.748701E-3,0.000000E+0,478.297434E-3,0.000000E+0,-101.938249E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,932.708707E-3,3.026943E+0,0.000000E+0,998.196496E-3,0.000000E+0,978.862868E-3,3.010175E+0,0.000000E+0,230.298468E+0,4.007271E-3,3.978080E-3,72.571154E+0,73.057487E+0,71.979720E+0,72.199038E+0,72.212702E+0,3.977107E-3,3.977886E-3,72.228612E+0,5.373957E+0,2.089189E+0,74.838819E+0,73.170980E+0,0.000000E+0,73.393667E+0,71.474297E+0,0.000000E+0,73.656382E+0,1.083518E+0,1.006256E+0,2.462477E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.553803E-3,72.076300E+0,72.827045E+0,0.000000E+0,1.460492E+0,1.471895E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.488392E+0,814.951048E-3,1.971830E+0,60.000000E+0,1.877248E+0,0.000000E+0,73.423669E+0,1.225153E+0,1.226070E+0,1.009259E+0,50.000000E+0,1.000000E+0,95.865712E+0,3.233505E+0,2.322184E+0,2.838182E+0,60.000000E+0,0.000000E+0,1.462984E+0,1.462830E+0,1.003657E+0,60.000000E+0,3.986124E-3,73.999479E+0,9.787364E-3,61.749970E+0,1.198084E+0,73.036848E+0,0.000000E+0,18.997711E-3,0.000000E+0,44.262634E-3,0.000000E+0,19.106141E-3,0.000000E+0,15.369710E-3,0.000000E+0,15.595184E-3,2.020738E+0,2.013490E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.911390E+0,6.715326E+0,0.000000E+0,41.949328E-3,0.000000E+0,49.943711E-3,9.500000E+0,9.677060E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.700221E+0,0.000000E+0,40.912730E-3,995.702238E-3,3.032575E+0,996.506838E-3,3.029389E+0,997.858565E-3,3.029904E+0,997.150517E-3,3.029325E+0,844.924729E-6,9.890215E+0,1.000000E+0,1.000000E+0,72.333899E+0,72.542889E+0,2.454354E+0,72.215603E+0,72.355987E+0,2.456975E+0,72.399740E+0,72.589311E+0,2.476866E+0,72.446723E+0,72.635032E+0,2.485590E+0
 10/20/2017,10:55:57.781,-687.284809E-6,72.606860E+0,3.979132E-3,993.658860E-3,1.007804E+0,0.000000E+0,1.015828E+0,3.094823E+0,0.000000E+0,72.643924E+0,3.978354E-3,996.832381E-3,1.026901E+0,0.000000E+0,1.076249E+0,2.817013E+0,0.000000E+0,71.810196E+0,72.920877E+0,71.954172E+0,3.970442E-3,3.971739E-3,0.000000E+0,999.505777E-3,1.000000E+0,44.000000E+0,104.446246E+0,61.309583E+0,16.549729E-3,13.483744E-3,1.000000E+0,2.813125E+0,1.000000E+0,20.000000E+0,10.602867E-3,43.811750E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.929122E+0,0.000000E+0,-151.881333E-3,0.000000E+0,135.913970E-3,0.000000E+0,135.946158E-3,0.000000E+0,489.478740E-3,0.000000E+0,-104.226066E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,649.378369E-3,3.026621E+0,0.000000E+0,997.407989E-3,0.000000E+0,1.010759E+0,3.010014E+0,0.000000E+0,230.455260E+0,4.009996E-3,3.978534E-3,72.572277E+0,73.055709E+0,71.979346E+0,72.197120E+0,72.213030E+0,3.981518E-3,3.975875E-3,72.229127E+0,5.378468E+0,2.088673E+0,74.827303E+0,73.171729E+0,0.000000E+0,73.398675E+0,71.456705E+0,0.000000E+0,73.656288E+0,1.082559E+0,990.018651E-3,2.460803E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.571053E-3,72.078686E+0,72.768687E+0,0.000000E+0,1.466574E+0,1.468781E+0,1.002391E+0,60.000000E+0,1.000000E+0,1.484898E+0,810.988601E-3,1.997713E+0,60.000000E+0,1.876604E+0,0.000000E+0,73.422732E+0,1.227276E+0,1.223037E+0,1.006096E+0,50.000000E+0,1.000000E+0,95.763932E+0,3.232754E+0,2.326976E+0,2.881763E+0,60.000000E+0,0.000000E+0,1.463750E+0,1.456758E+0,1.002842E+0,60.000000E+0,3.986902E-3,74.002334E+0,9.817585E-3,61.675285E+0,1.134936E+0,72.984010E+0,0.000000E+0,54.424434E-3,0.000000E+0,51.864340E-3,0.000000E+0,16.400449E-3,0.000000E+0,15.369710E-3,0.000000E+0,19.331616E-3,2.021253E+0,2.013651E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.916018E+0,6.713649E+0,0.000000E+0,42.787449E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.677705E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.700736E+0,0.000000E+0,43.457369E-3,996.152814E-3,3.032688E+0,995.750514E-3,3.028777E+0,997.053965E-3,3.029759E+0,997.005689E-3,3.029083E+0,2.133664E-3,9.919535E+0,1.000000E+0,1.000000E+0,72.334180E+0,72.542561E+0,2.454609E+0,72.215276E+0,72.355659E+0,2.455634E+0,72.398196E+0,72.592213E+0,2.467012E+0,72.446442E+0,72.635079E+0,2.491369E+0
 10/20/2017,10:56:07.781,1.566973E-3,72.607609E+0,3.980883E-3,997.186784E-3,1.004035E+0,0.000000E+0,1.015062E+0,3.093711E+0,0.000000E+0,72.641818E+0,3.979067E-3,997.911700E-3,991.344850E-3,0.000000E+0,1.076361E+0,2.787710E+0,0.000000E+0,71.810477E+0,72.852035E+0,71.954266E+0,3.975695E-3,3.971155E-3,0.000000E+0,984.166000E-3,1.000000E+0,44.000000E+0,104.328780E+0,61.240602E+0,16.576059E-3,13.462991E-3,1.000000E+0,2.819115E+0,1.000000E+0,20.000000E+0,10.620706E-3,43.825812E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.917856E+0,0.000000E+0,-132.793689E-3,0.000000E+0,137.072747E-3,0.000000E+0,134.980510E-3,0.000000E+0,477.105191E-3,0.000000E+0,-117.695191E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.002671E+0,3.027216E+0,0.000000E+0,997.118333E-3,0.000000E+0,1.007531E+0,3.009483E+0,0.000000E+0,230.620867E+0,4.009736E-3,3.977172E-3,72.572698E+0,73.055568E+0,71.980937E+0,72.196231E+0,72.213965E+0,3.974772E-3,3.979053E-3,72.229641E+0,5.365580E+0,2.090784E+0,74.829316E+0,73.172712E+0,0.000000E+0,73.394650E+0,71.444166E+0,0.000000E+0,73.656569E+0,1.082975E+0,1.004628E+0,2.463353E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.564309E-3,72.077423E+0,72.718379E+0,0.000000E+0,1.461689E+0,1.468334E+0,998.762884E-3,60.000000E+0,1.000000E+0,1.483957E+0,813.417198E-3,1.992536E+0,60.000000E+0,1.875991E+0,0.000000E+0,73.423575E+0,1.224291E+0,1.222239E+0,1.006080E+0,50.000000E+0,1.000000E+0,95.671551E+0,3.234926E+0,2.332583E+0,2.857281E+0,60.000000E+0,0.000000E+0,1.464517E+0,1.456630E+0,1.005669E+0,60.000000E+0,3.988135E-3,74.004581E+0,9.902865E-3,61.604665E+0,1.105939E+0,72.935198E+0,0.000000E+0,40.466499E-3,0.000000E+0,45.873165E-3,0.000000E+0,15.047603E-3,0.000000E+0,21.135410E-3,0.000000E+0,24.646368E-3,2.020867E+0,2.013877E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.921260E+0,6.714294E+0,0.000000E+0,43.303215E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.677382E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.701445E+0,0.000000E+0,43.811686E-3,996.104538E-3,3.032141E+0,997.939024E-3,3.029582E+0,997.247069E-3,3.029775E+0,998.083852E-3,3.030499E+0,-765.999872E-6,9.893114E+0,1.000000E+0,1.000000E+0,72.334882E+0,72.546539E+0,2.457294E+0,72.213685E+0,72.360432E+0,2.454357E+0,72.398243E+0,72.591277E+0,2.469839E+0,72.448548E+0,72.636998E+0,2.482621E+0
 10/20/2017,10:56:17.781,1.244936E-3,72.605503E+0,3.983931E-3,997.476750E-3,983.325212E-3,0.000000E+0,1.015956E+0,3.093437E+0,0.000000E+0,72.642426E+0,3.980364E-3,996.558523E-3,1.001235E+0,0.000000E+0,1.074844E+0,2.808958E+0,0.000000E+0,71.808278E+0,72.798497E+0,71.953798E+0,3.973814E-3,3.971480E-3,0.000000E+0,996.670387E-3,1.000000E+0,44.000000E+0,104.237106E+0,61.176759E+0,16.602519E-3,13.452939E-3,1.000000E+0,2.810538E+0,1.000000E+0,20.000000E+0,10.696019E-3,43.830049E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.935625E+0,0.000000E+0,-126.581353E-3,0.000000E+0,135.624275E-3,0.000000E+0,133.757356E-3,0.000000E+0,459.350437E-3,0.000000E+0,-121.046361E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.017670E+0,3.027522E+0,0.000000E+0,997.343621E-3,0.000000E+0,1.008506E+0,3.008807E+0,0.000000E+0,230.772902E+0,4.010774E-3,3.981389E-3,72.572652E+0,73.057160E+0,71.978691E+0,72.197915E+0,72.214574E+0,3.973994E-3,3.980610E-3,72.232636E+0,5.367836E+0,2.089849E+0,74.845888E+0,73.173461E+0,0.000000E+0,73.394837E+0,71.427556E+0,0.000000E+0,73.651795E+0,1.079397E+0,1.007438E+0,2.461010E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.568329E-3,72.078593E+0,72.666620E+0,0.000000E+0,1.465999E+0,1.468142E+0,988.406626E-3,60.000000E+0,1.000000E+0,1.488169E+0,814.120213E-3,1.993127E+0,60.000000E+0,1.869077E+0,0.000000E+0,73.422592E+0,1.222886E+0,1.219014E+0,1.001798E+0,50.000000E+0,1.000000E+0,95.586361E+0,3.237401E+0,2.342678E+0,2.868668E+0,60.000000E+0,0.000000E+0,1.460940E+0,1.461935E+0,994.107758E-3,60.000000E+0,3.987616E-3,74.009168E+0,9.848973E-3,61.525825E+0,1.083064E+0,72.888726E+0,0.000000E+0,34.083886E-3,0.000000E+0,45.100111E-3,0.000000E+0,17.398979E-3,0.000000E+0,24.259840E-3,0.000000E+0,22.939205E-3,2.020706E+0,2.013265E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.926947E+0,6.715229E+0,0.000000E+0,45.817578E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.676964E+0,0.000000E+0,19.396037E-3,10.000000E+0,9.699898E+0,0.000000E+0,44.359266E-3,996.297642E-3,3.033814E+0,996.764309E-3,3.030918E+0,997.520633E-3,3.029180E+0,997.617185E-3,3.029646E+0,-1.410370E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.331419E+0,72.544386E+0,2.457662E+0,72.214012E+0,72.356548E+0,2.460009E+0,72.398243E+0,72.593429E+0,2.472682E+0,72.445553E+0,72.638074E+0,2.484489E+0
 10/20/2017,10:56:27.781,922.899256E-6,72.606626E+0,3.979456E-3,998.604397E-3,1.016155E+0,0.000000E+0,1.015254E+0,3.093743E+0,0.000000E+0,72.642098E+0,3.981596E-3,997.670061E-3,1.007902E+0,0.000000E+0,1.073822E+0,2.817174E+0,0.000000E+0,71.809494E+0,72.746504E+0,71.956371E+0,3.971739E-3,3.965189E-3,0.000000E+0,992.273940E-3,1.000000E+0,44.000000E+0,104.155316E+0,61.120296E+0,16.602908E-3,13.448529E-3,1.000000E+0,2.811975E+0,1.000000E+0,20.000000E+0,10.680451E-3,43.821109E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.940517E+0,0.000000E+0,-118.019274E-3,0.000000E+0,135.817405E-3,0.000000E+0,138.778725E-3,0.000000E+0,448.588027E-3,0.000000E+0,-110.283950E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.003869E+0,3.026106E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.011335E+0,3.009435E+0,0.000000E+0,230.887485E+0,4.005455E-3,3.981713E-3,72.575272E+0,73.056411E+0,71.979580E+0,72.197681E+0,72.215089E+0,3.975680E-3,3.977756E-3,72.230343E+0,5.378146E+0,2.091042E+0,74.841301E+0,73.172525E+0,0.000000E+0,73.394229E+0,71.409543E+0,0.000000E+0,73.655399E+0,1.080147E+0,1.003175E+0,2.464310E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.552376E-3,72.079575E+0,72.619870E+0,0.000000E+0,1.457315E+0,1.464182E+0,1.001160E+0,60.000000E+0,1.000000E+0,1.484739E+0,810.557205E-3,2.001723E+0,60.000000E+0,1.858697E+0,0.000000E+0,73.424137E+0,1.222151E+0,1.226900E+0,984.497377E-3,50.000000E+0,1.000000E+0,95.499528E+0,3.236810E+0,2.343813E+0,2.883695E+0,60.000000E+0,0.000000E+0,1.463575E+0,1.459874E+0,1.003289E+0,60.000000E+0,3.985994E-3,74.014083E+0,9.798972E-3,61.453105E+0,1.070177E+0,72.841412E+0,0.000000E+0,268.933920E-6,0.000000E+0,44.778004E-3,0.000000E+0,18.848456E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.816246E-3,2.021253E+0,2.013426E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.932354E+0,6.716228E+0,0.000000E+0,43.367686E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.675257E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.700285E+0,0.000000E+0,39.141146E-3,995.525226E-3,3.032672E+0,995.605686E-3,3.029679E+0,996.522930E-3,3.028842E+0,997.810289E-3,3.029727E+0,-443.814952E-6,9.888604E+0,1.000000E+0,1.000000E+0,72.336333E+0,72.543544E+0,2.455776E+0,72.213310E+0,72.359730E+0,2.461637E+0,72.397073E+0,72.592587E+0,2.470925E+0,72.446068E+0,72.639571E+0,2.486755E+0
 10/20/2017,10:56:37.781,600.862443E-6,72.604895E+0,3.979132E-3,997.396204E-3,1.014415E+0,0.000000E+0,1.012443E+0,3.093808E+0,0.000000E+0,72.642286E+0,3.976603E-3,997.057910E-3,1.006084E+0,0.000000E+0,1.073550E+0,2.826324E+0,0.000000E+0,71.809167E+0,72.689972E+0,71.956699E+0,3.973101E-3,3.969275E-3,0.000000E+0,993.452697E-3,1.000000E+0,44.000000E+0,104.068492E+0,61.058976E+0,16.593764E-3,13.439060E-3,1.000000E+0,2.811752E+0,1.000000E+0,20.000000E+0,10.661574E-3,43.795129E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.947438E+0,0.000000E+0,-119.338993E-3,0.000000E+0,136.332417E-3,0.000000E+0,141.418163E-3,0.000000E+0,463.571621E-3,0.000000E+0,-104.097175E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.005562E+0,3.026541E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.006972E+0,3.009789E+0,0.000000E+0,231.012036E+0,4.009931E-3,3.978924E-3,72.573400E+0,73.052760E+0,71.980048E+0,72.196418E+0,72.214995E+0,3.974707E-3,3.975550E-3,72.228940E+0,5.374602E+0,2.088931E+0,74.815318E+0,73.170933E+0,0.000000E+0,73.396288E+0,71.397612E+0,0.000000E+0,73.655867E+0,1.077863E+0,1.002744E+0,2.467833E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.563271E-3,72.080698E+0,72.569235E+0,0.000000E+0,1.458097E+0,1.460382E+0,1.010126E+0,60.000000E+0,1.000000E+0,1.485537E+0,811.771504E-3,1.990507E+0,60.000000E+0,1.872026E+0,0.000000E+0,73.423107E+0,1.224067E+0,1.221856E+0,1.007725E+0,50.000000E+0,1.000000E+0,95.409783E+0,3.243164E+0,2.339643E+0,2.880134E+0,60.000000E+0,0.000000E+0,1.459215E+0,1.461440E+0,1.006180E+0,60.000000E+0,3.986838E-3,74.015581E+0,9.836132E-3,61.388186E+0,1.172954E+0,72.799199E+0,0.000000E+0,-2.986843E-3,0.000000E+0,46.227482E-3,0.000000E+0,25.290580E-3,0.000000E+0,23.551207E-3,0.000000E+0,18.300876E-3,2.020963E+0,2.013458E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.937375E+0,6.716680E+0,0.000000E+0,45.076163E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.676448E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.700833E+0,0.000000E+0,40.655045E-3,995.702238E-3,3.032543E+0,995.766606E-3,3.029437E+0,996.667757E-3,3.030387E+0,997.729829E-3,3.028954E+0,1.167110E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.336426E+0,72.545275E+0,2.456687E+0,72.213591E+0,72.358841E+0,2.454022E+0,72.399319E+0,72.592915E+0,2.475908E+0,72.444477E+0,72.637278E+0,2.488033E+0
 10/20/2017,10:56:47.781,1.405954E-3,72.607234E+0,3.977251E-3,997.299549E-3,993.848011E-3,0.000000E+0,1.012555E+0,3.094033E+0,0.000000E+0,72.641116E+0,3.978873E-3,996.912927E-3,1.023726E+0,0.000000E+0,1.074828E+0,2.838181E+0,0.000000E+0,71.809307E+0,72.645983E+0,71.957401E+0,3.971090E-3,3.969923E-3,0.000000E+0,993.962430E-3,1.000000E+0,44.000000E+0,103.979222E+0,61.011480E+0,16.607189E-3,13.432510E-3,1.000000E+0,2.811081E+0,1.000000E+0,20.000000E+0,10.586909E-3,43.765377E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.991098E+0,10.000000E+0,8.943511E+0,0.000000E+0,-118.856169E-3,0.000000E+0,135.849593E-3,0.000000E+0,135.141451E-3,0.000000E+0,450.779176E-3,0.000000E+0,-111.669530E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.000147E+0,3.027908E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008634E+0,3.010271E+0,0.000000E+0,231.119739E+0,5.219728E-3,3.978470E-3,72.574477E+0,73.056177E+0,71.980422E+0,72.199459E+0,72.214761E+0,3.976069E-3,3.982297E-3,72.229922E+0,5.376535E+0,2.088173E+0,74.823557E+0,73.173086E+0,0.000000E+0,73.393012E+0,71.388161E+0,0.000000E+0,73.650953E+0,1.080930E+0,1.004963E+0,2.462158E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.563012E-3,72.078171E+0,72.521971E+0,0.000000E+0,1.455687E+0,1.466785E+0,996.893004E-3,60.000000E+0,1.000000E+0,1.477863E+0,810.045922E-3,2.000477E+0,60.000000E+0,1.882873E+0,0.000000E+0,73.422545E+0,1.222183E+0,1.221185E+0,988.507140E-3,50.000000E+0,1.000000E+0,95.334464E+0,3.244186E+0,2.329212E+0,2.890450E+0,60.000000E+0,0.000000E+0,1.462585E+0,1.457445E+0,991.936102E-3,60.000000E+0,3.987421E-3,74.018155E+0,9.841515E-3,61.329572E+0,1.128815E+0,72.753243E+0,0.000000E+0,-2.309899E-3,0.000000E+0,44.488109E-3,0.000000E+0,22.005097E-3,0.000000E+0,24.775210E-3,0.000000E+0,19.073931E-3,2.020673E+0,2.013523E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.943448E+0,6.715068E+0,0.000000E+0,42.819684E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.674645E+0,0.000000E+0,25.483844E-3,10.000000E+0,9.701348E+0,0.000000E+0,44.520319E-3,996.136722E-3,3.033525E+0,996.748217E-3,3.030306E+0,996.329826E-3,3.030145E+0,998.212588E-3,3.029662E+0,-1.732555E-3,9.886670E+0,1.000000E+0,1.000000E+0,72.334695E+0,72.546726E+0,2.451845E+0,72.216680E+0,72.356829E+0,2.458221E+0,72.401144E+0,72.593195E+0,2.471148E+0,72.448173E+0,72.638776E+0,2.486037E+0
 10/20/2017,10:56:57.781,922.899256E-6,72.607656E+0,3.981985E-3,998.282212E-3,961.848480E-3,0.000000E+0,1.015924E+0,3.094629E+0,0.000000E+0,72.642941E+0,3.978808E-3,997.074019E-3,1.023375E+0,0.000000E+0,1.073327E+0,2.840195E+0,0.000000E+0,71.809354E+0,72.570171E+0,71.958430E+0,3.971026E-3,3.967783E-3,0.000000E+0,996.909324E-3,1.000000E+0,44.000000E+0,103.888588E+0,60.968702E+0,16.603816E-3,13.432056E-3,1.000000E+0,2.799134E+0,1.000000E+0,20.000000E+0,10.653595E-3,43.722356E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.935592E+0,0.000000E+0,-124.778810E-3,0.000000E+0,135.495522E-3,0.000000E+0,136.139288E-3,0.000000E+0,459.382659E-3,0.000000E+0,-112.765105E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.006249E+0,3.028053E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.004303E+0,3.009451E+0,0.000000E+0,231.271162E+0,5.230821E-3,3.980286E-3,72.575038E+0,73.056177E+0,71.979440E+0,72.196886E+0,72.214199E+0,3.974837E-3,3.979832E-3,72.231888E+0,5.372991E+0,2.087641E+0,74.825945E+0,73.174397E+0,0.000000E+0,73.395352E+0,71.377354E+0,0.000000E+0,73.651514E+0,1.081170E+0,1.000030E+0,2.461361E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.566125E-3,72.078405E+0,72.473116E+0,0.000000E+0,1.465425E+0,1.458115E+0,992.178350E-3,60.000000E+0,1.000000E+0,1.487435E+0,811.483907E-3,1.984963E+0,60.000000E+0,1.875443E+0,0.000000E+0,73.422592E+0,1.222024E+0,1.223404E+0,1.009866E+0,50.000000E+0,1.000000E+0,95.252381E+0,3.232579E+0,2.325283E+0,2.861753E+0,60.000000E+0,0.000000E+0,1.461946E+0,1.455816E+0,978.395193E-3,60.000000E+0,3.988654E-3,74.020074E+0,9.843914E-3,61.265121E+0,1.111417E+0,72.710142E+0,0.000000E+0,36.114717E-3,0.000000E+0,44.230424E-3,0.000000E+0,17.237925E-3,0.000000E+0,25.065106E-3,0.000000E+0,23.164679E-3,2.020834E+0,2.013619E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.948832E+0,6.715713E+0,0.000000E+0,44.366984E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.665045E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.700414E+0,0.000000E+0,43.103052E-3,996.394194E-3,3.034313E+0,998.341324E-3,3.030419E+0,997.713737E-3,3.030725E+0,997.665461E-3,3.030145E+0,200.554889E-6,9.872493E+0,1.000000E+0,1.000000E+0,72.335210E+0,72.545509E+0,2.458381E+0,72.214761E+0,72.356969E+0,2.456880E+0,72.401331E+0,72.592540E+0,2.471548E+0,72.444711E+0,72.638261E+0,2.484872E+0
