date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,10:57:07.781,1.083918E-3,72.607562E+0,3.985617E-3,990.292028E-3,1.004738E+0,0.000000E+0,1.013433E+0,3.094484E+0,0.000000E+0,72.642145E+0,3.979197E-3,997.202893E-3,1.009179E+0,0.000000E+0,1.072320E+0,2.828821E+0,0.000000E+0,71.809307E+0,72.539286E+0,71.957260E+0,3.974138E-3,3.967913E-3,0.000000E+0,985.742986E-3,1.000000E+0,44.000000E+0,103.806097E+0,60.921021E+0,16.620484E-3,13.437633E-3,1.000000E+0,2.799485E+0,1.000000E+0,20.000000E+0,10.648146E-3,43.688740E+0,0.000000E+0,1.990320E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.920882E+0,0.000000E+0,-134.081220E-3,0.000000E+0,137.426818E-3,0.000000E+0,141.160657E-3,0.000000E+0,468.501708E-3,0.000000E+0,-119.983009E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.893045E-3,0.000000E+0,1.008836E+0,3.027297E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.012789E+0,3.009644E+0,0.000000E+0,231.466261E+0,5.230237E-3,3.979767E-3,72.574430E+0,73.055849E+0,71.978130E+0,72.198196E+0,72.213732E+0,3.979118E-3,3.980610E-3,72.231888E+0,5.332073E+0,2.088060E+0,74.837649E+0,73.174490E+0,0.000000E+0,73.393387E+0,71.366967E+0,0.000000E+0,73.650391E+0,1.081090E+0,1.004708E+0,2.465872E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.550041E-3,72.078967E+0,72.428145E+0,0.000000E+0,1.457443E+0,1.463432E+0,1.008768E+0,60.000000E+0,1.000000E+0,1.482011E+0,808.048720E-3,2.006691E+0,60.000000E+0,1.877490E+0,0.000000E+0,73.423949E+0,1.218991E+0,1.214704E+0,1.014946E+0,50.000000E+0,1.000000E+0,95.176782E+0,3.233936E+0,2.321177E+0,2.886378E+0,60.000000E+0,0.000000E+0,1.458464E+0,1.454857E+0,1.005397E+0,60.000000E+0,3.988848E-3,74.023023E+0,9.782175E-3,61.227245E+0,1.084675E+0,72.663906E+0,0.000000E+0,49.556886E-3,0.000000E+0,44.810215E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.945088E-3,0.000000E+0,21.554148E-3,2.021060E+0,2.013555E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.954619E+0,6.715422E+0,0.000000E+0,42.658507E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.667461E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.700124E+0,0.000000E+0,39.785359E-3,995.476950E-3,3.034361E+0,997.955116E-3,3.030612E+0,996.619481E-3,3.030419E+0,997.585001E-3,3.029904E+0,200.554889E-6,9.881193E+0,1.000000E+0,1.000000E+0,72.338017E+0,72.544340E+0,2.455345E+0,72.214293E+0,72.362444E+0,2.455666E+0,72.400863E+0,72.592166E+0,2.469423E+0,72.443587E+0,72.636249E+0,2.483818E+0
 10/20/2017,10:57:17.781,-2.136450E-3,72.605831E+0,3.983218E-3,989.792642E-3,1.012754E+0,0.000000E+0,1.014599E+0,3.096997E+0,0.000000E+0,72.643549E+0,3.972841E-3,997.106238E-3,1.000054E+0,0.000000E+0,1.075994E+0,2.824053E+0,0.000000E+0,71.807014E+0,72.479480E+0,71.961799E+0,3.970572E-3,3.971220E-3,0.000000E+0,997.434986E-3,1.000000E+0,44.000000E+0,103.720737E+0,60.860310E+0,16.614906E-3,13.446648E-3,1.000000E+0,2.804197E+0,1.000000E+0,20.000000E+0,10.684991E-3,43.661829E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.932760E+0,0.000000E+0,-148.083117E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.330253E-3,0.000000E+0,492.249900E-3,0.000000E+0,-115.922938E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,598.328446E-3,3.027651E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.001507E+0,3.009692E+0,0.000000E+0,231.654721E+0,6.523263E-3,3.981518E-3,72.574243E+0,73.056317E+0,71.977194E+0,72.196137E+0,72.213310E+0,3.977432E-3,3.976329E-3,72.231700E+0,5.381046E+0,2.087641E+0,74.823979E+0,73.174256E+0,0.000000E+0,73.396569E+0,71.354475E+0,0.000000E+0,73.650344E+0,1.079988E+0,1.005809E+0,2.460771E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.574296E-3,72.078546E+0,72.382051E+0,0.000000E+0,1.454346E+0,1.465380E+0,1.009279E+0,60.000000E+0,1.000000E+0,1.481660E+0,810.157765E-3,1.984500E+0,60.000000E+0,1.876217E+0,0.000000E+0,73.423388E+0,1.221673E+0,1.215693E+0,1.009035E+0,50.000000E+0,1.000000E+0,95.147745E+0,3.239460E+0,2.329212E+0,2.862088E+0,60.000000E+0,0.000000E+0,1.462185E+0,1.452732E+0,1.007633E+0,60.000000E+0,3.989303E-3,74.024381E+0,9.824783E-3,61.171762E+0,1.183586E+0,72.624175E+0,0.000000E+0,49.750299E-3,0.000000E+0,43.038631E-3,0.000000E+0,17.978770E-3,0.000000E+0,16.110554E-3,0.000000E+0,19.460458E-3,2.020512E+0,2.013362E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.964161E+0,6.714745E+0,0.000000E+0,42.755213E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.651194E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.700510E+0,0.000000E+0,46.388535E-3,996.104538E-3,3.033573E+0,997.810289E-3,3.028069E+0,997.713737E-3,3.028761E+0,997.955116E-3,3.030612E+0,3.100219E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.336988E+0,72.549019E+0,2.453587E+0,72.216820E+0,72.360385E+0,2.453527E+0,72.401237E+0,72.592213E+0,2.465942E+0,72.445225E+0,72.637887E+0,2.483786E+0
 10/20/2017,10:57:27.781,1.244936E-3,72.607468E+0,3.982439E-3,994.609305E-3,1.001193E+0,0.000000E+0,1.019182E+0,3.091778E+0,0.000000E+0,72.641537E+0,3.982504E-3,996.349103E-3,1.021972E+0,0.000000E+0,1.076936E+0,2.823586E+0,0.000000E+0,71.810056E+0,72.420190E+0,71.958804E+0,3.975111E-3,3.970507E-3,0.000000E+0,996.144725E-3,1.000000E+0,44.000000E+0,103.671799E+0,60.833318E+0,16.625737E-3,13.448140E-3,1.000000E+0,2.793016E+0,1.000000E+0,20.000000E+0,10.659433E-3,43.634732E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.940099E+0,0.000000E+0,-143.544571E-3,0.000000E+0,135.624275E-3,0.000000E+0,139.583432E-3,0.000000E+0,482.969738E-3,0.000000E+0,-93.560324E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.989597E-3,0.000000E+0,1.005003E+0,3.028520E+0,0.000000E+0,997.922932E-3,0.000000E+0,997.911317E-3,3.009032E+0,0.000000E+0,231.801055E+0,6.529360E-3,3.979961E-3,72.574617E+0,73.056738E+0,71.978223E+0,72.197073E+0,72.214995E+0,3.972696E-3,3.981194E-3,72.232777E+0,5.363003E+0,2.087673E+0,74.831937E+0,73.171261E+0,0.000000E+0,73.396288E+0,71.345164E+0,0.000000E+0,73.649221E+0,1.085179E+0,1.008428E+0,2.461759E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.569886E-3,72.078031E+0,72.333759E+0,0.000000E+0,1.455639E+0,1.467791E+0,1.009806E+0,60.000000E+0,1.000000E+0,1.481580E+0,807.217885E-3,1.970153E+0,60.000000E+0,1.873783E+0,0.000000E+0,73.422966E+0,1.219661E+0,1.217226E+0,1.008891E+0,50.000000E+0,1.000000E+0,95.052979E+0,3.232818E+0,2.330746E+0,2.858447E+0,60.000000E+0,0.000000E+0,1.461195E+0,1.452381E+0,997.556857E-3,60.000000E+0,3.987162E-3,74.027564E+0,9.855004E-3,61.124032E+0,1.187452E+0,72.577940E+0,0.000000E+0,-6.403797E-3,0.000000E+0,48.578857E-3,0.000000E+0,20.716672E-3,0.000000E+0,17.173504E-3,0.000000E+0,15.079814E-3,2.020738E+0,2.013748E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.968176E+0,6.716164E+0,0.000000E+0,41.723680E-3,0.000000E+0,45.882049E-3,9.500000E+0,9.794987E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.699190E+0,0.000000E+0,46.903905E-3,996.378102E-3,3.034426E+0,996.555114E-3,3.029164E+0,997.874657E-3,3.029357E+0,997.456265E-3,3.030773E+0,3.422404E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.334835E+0,72.545416E+0,2.454721E+0,72.216305E+0,72.358046E+0,2.460041E+0,72.399974E+0,72.592868E+0,2.470877E+0,72.447565E+0,72.641209E+0,2.485670E+0
 10/20/2017,10:57:37.781,1.244936E-3,72.606486E+0,3.983088E-3,996.639070E-3,996.865931E-3,0.000000E+0,1.018016E+0,3.094146E+0,0.000000E+0,72.644345E+0,3.978094E-3,996.848490E-3,999.559858E-3,0.000000E+0,1.077527E+0,2.823908E+0,0.000000E+0,71.810290E+0,72.382707E+0,71.960676E+0,3.968107E-3,3.961752E-3,0.000000E+0,997.387199E-3,1.000000E+0,44.000000E+0,103.595099E+0,60.773869E+0,16.621975E-3,13.428035E-3,1.000000E+0,2.798575E+0,1.000000E+0,20.000000E+0,10.637572E-3,43.628959E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.948275E+0,0.000000E+0,-135.272186E-3,0.000000E+0,135.463334E-3,0.000000E+0,136.622112E-3,0.000000E+0,470.596189E-3,0.000000E+0,-97.620395E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.780401E-3,0.000000E+0,1.010210E+0,3.027522E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.010472E+0,3.009435E+0,0.000000E+0,231.973059E+0,6.531306E-3,3.980740E-3,72.573447E+0,73.056177E+0,71.981499E+0,72.198430E+0,72.211907E+0,3.978275E-3,3.978470E-3,72.230905E+0,5.362681E+0,2.088769E+0,74.837274E+0,73.175005E+0,0.000000E+0,73.395071E+0,71.334216E+0,0.000000E+0,73.647114E+0,1.090610E+0,1.010232E+0,2.469794E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.567227E-3,72.081260E+0,72.286777E+0,0.000000E+0,1.456006E+0,1.465348E+0,1.009487E+0,60.000000E+0,1.000000E+0,1.474145E+0,809.342907E-3,1.987200E+0,60.000000E+0,1.884743E+0,0.000000E+0,73.421843E+0,1.219358E+0,1.222606E+0,1.013476E+0,50.000000E+0,1.000000E+0,94.986169E+0,3.233169E+0,2.330315E+0,2.841232E+0,60.000000E+0,0.000000E+0,1.458863E+0,1.452301E+0,1.007936E+0,60.000000E+0,3.986708E-3,74.030279E+0,9.836327E-3,61.074154E+0,1.172632E+0,72.534746E+0,0.000000E+0,-17.557251E-3,0.000000E+0,43.006420E-3,0.000000E+0,24.034366E-3,0.000000E+0,14.918761E-3,0.000000E+0,22.037308E-3,2.021028E+0,2.013168E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.974364E+0,6.717647E+0,0.000000E+0,44.399220E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.793956E+0,0.000000E+0,24.292051E-3,10.000000E+0,9.700510E+0,0.000000E+0,44.327056E-3,995.814882E-3,3.033782E+0,995.493042E-3,3.030757E+0,997.681553E-3,3.030306E+0,997.536725E-3,3.030000E+0,3.744589E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.336426E+0,72.545743E+0,2.456096E+0,72.213123E+0,72.360104E+0,2.459594E+0,72.401659E+0,72.592353E+0,2.469759E+0,72.446114E+0,72.638963E+0,2.484457E+0
 10/20/2017,10:57:47.781,1.566973E-3,72.605831E+0,3.981856E-3,1.005274E+0,1.008858E+0,0.000000E+0,1.017409E+0,3.095032E+0,0.000000E+0,72.640648E+0,3.978159E-3,997.363986E-3,998.267789E-3,0.000000E+0,1.078852E+0,2.805124E+0,0.000000E+0,71.811132E+0,72.339047E+0,71.959694E+0,3.971544E-3,3.966291E-3,0.000000E+0,994.838534E-3,1.000000E+0,44.000000E+0,103.529552E+0,60.737257E+0,16.626969E-3,13.451253E-3,1.000000E+0,2.795588E+0,1.000000E+0,20.000000E+0,10.690116E-3,43.627283E+0,0.000000E+0,1.988194E+0,0.000000E+0,1.990131E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.949981E+0,0.000000E+0,-129.478297E-3,0.000000E+0,134.819569E-3,0.000000E+0,135.238016E-3,0.000000E+0,470.048401E-3,0.000000E+0,-102.389368E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.472357E-3,0.000000E+0,1.011137E+0,3.026879E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.009881E+0,3.010303E+0,0.000000E+0,232.129658E+0,6.528647E-3,3.980999E-3,72.575647E+0,73.053743E+0,71.978551E+0,72.197400E+0,72.211719E+0,3.976978E-3,3.981129E-3,72.233432E+0,5.369769E+0,2.090994E+0,74.845888E+0,73.175146E+0,0.000000E+0,73.396335E+0,71.323081E+0,0.000000E+0,73.650344E+0,1.084700E+0,1.008939E+0,2.468535E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.562104E-3,72.081213E+0,72.239094E+0,0.000000E+0,1.450131E+0,1.458721E+0,1.010270E+0,60.000000E+0,1.000000E+0,1.480288E+0,803.782699E-3,1.986992E+0,60.000000E+0,1.886419E+0,0.000000E+0,73.424324E+0,1.217602E+0,1.216061E+0,1.002981E+0,50.000000E+0,1.000000E+0,94.945200E+0,3.229864E+0,2.334436E+0,2.847220E+0,60.000000E+0,0.000000E+0,1.459390E+0,1.448594E+0,1.010954E+0,60.000000E+0,3.986578E-3,74.034024E+0,9.758180E-3,61.037119E+0,1.108195E+0,72.491881E+0,0.000000E+0,-4.501908E-3,0.000000E+0,44.906847E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.681520E-3,0.000000E+0,17.431189E-3,2.020609E+0,2.013490E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.982593E+0,6.715551E+0,0.000000E+0,45.398518E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.793924E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.700059E+0,0.000000E+0,42.007891E-3,996.426378E-3,3.034249E+0,996.442470E-3,3.030016E+0,996.378102E-3,3.030419E+0,997.826381E-3,3.029984E+0,1.167110E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.333385E+0,72.549487E+0,2.457726E+0,72.214340E+0,72.359496E+0,2.458157E+0,72.400489E+0,72.596097E+0,2.474039E+0,72.447799E+0,72.640086E+0,2.487665E+0
 10/20/2017,10:57:57.781,439.844037E-6,72.607001E+0,3.979586E-3,1.004194E+0,1.007564E+0,0.000000E+0,1.018671E+0,3.097787E+0,0.000000E+0,72.642707E+0,3.979132E-3,996.639070E-3,1.010375E+0,0.000000E+0,1.078868E+0,2.791496E+0,0.000000E+0,71.809728E+0,72.277699E+0,71.960723E+0,3.971220E-3,3.969534E-3,0.000000E+0,996.797820E-3,1.000000E+0,44.000000E+0,103.465888E+0,60.706109E+0,16.622818E-3,13.445935E-3,1.000000E+0,2.796946E+0,1.000000E+0,20.000000E+0,10.653789E-3,43.608333E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.939809E+0,0.000000E+0,-122.590008E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.686488E-3,0.000000E+0,452.132533E-3,0.000000E+0,-104.806077E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.150517E-3,0.000000E+0,1.009411E+0,3.027393E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.006605E+0,3.009740E+0,0.000000E+0,232.242439E+0,6.530204E-3,3.979248E-3,72.573073E+0,73.053883E+0,71.977802E+0,72.198430E+0,72.218177E+0,3.973994E-3,3.976264E-3,72.231841E+0,5.380401E+0,2.089366E+0,74.859699E+0,73.175192E+0,0.000000E+0,73.396710E+0,71.307408E+0,0.000000E+0,73.649127E+0,1.085035E+0,1.006320E+0,2.465219E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.576631E-3,72.080464E+0,72.191458E+0,0.000000E+0,1.444177E+0,1.460238E+0,986.712547E-3,60.000000E+0,1.000000E+0,1.474704E+0,803.351303E-3,1.988175E+0,60.000000E+0,1.886193E+0,0.000000E+0,73.426383E+0,1.217075E+0,1.217928E+0,976.270176E-3,50.000000E+0,1.000000E+0,94.890371E+0,3.236554E+0,2.332711E+0,2.899217E+0,60.000000E+0,0.000000E+0,1.459103E+0,1.455784E+0,978.778427E-3,60.000000E+0,3.986708E-3,74.034679E+0,9.882826E-3,60.983133E+0,1.128170E+0,72.448688E+0,0.000000E+0,5.104246E-3,0.000000E+0,44.294845E-3,0.000000E+0,22.294993E-3,0.000000E+0,25.999214E-3,0.000000E+0,21.360885E-3,2.020512E+0,2.013458E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.989600E+0,6.715745E+0,0.000000E+0,43.238745E-3,0.000000E+0,46.397815E-3,9.500000E+0,9.794278E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.700897E+0,0.000000E+0,44.166003E-3,995.959710E-3,3.033412E+0,997.939024E-3,3.031175E+0,998.003392E-3,3.030483E+0,997.520633E-3,3.030612E+0,-1.732555E-3,9.892470E+0,1.000000E+0,1.000000E+0,72.335771E+0,72.550049E+0,2.451397E+0,72.216399E+0,72.361368E+0,2.460408E+0,72.399178E+0,72.596378E+0,2.472506E+0,72.445740E+0,72.639431E+0,2.483116E+0
 10/20/2017,10:58:07.781,600.862443E-6,72.606392E+0,3.979975E-3,998.459414E-3,966.590926E-3,0.000000E+0,1.014966E+0,3.094823E+0,0.000000E+0,72.642145E+0,3.978937E-3,996.848490E-3,1.033505E+0,0.000000E+0,1.075499E+0,2.777126E+0,0.000000E+0,71.808605E+0,72.251681E+0,71.960536E+0,3.975565E-3,3.965967E-3,0.000000E+0,993.723493E-3,1.000000E+0,44.000000E+0,103.416670E+0,60.632232E+0,16.649862E-3,13.467206E-3,1.000000E+0,2.796690E+0,1.000000E+0,20.000000E+0,10.662093E-3,43.607356E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.937685E+0,0.000000E+0,-126.645730E-3,0.000000E+0,135.624275E-3,0.000000E+0,139.905315E-3,0.000000E+0,462.186042E-3,0.000000E+0,-129.778737E-3,0.000000E+0,209.688307E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.424081E-3,0.000000E+0,1.011855E+0,3.027056E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.004080E+0,3.009531E+0,0.000000E+0,232.342220E+0,6.531436E-3,3.979118E-3,72.574196E+0,73.054492E+0,71.978457E+0,72.195201E+0,72.215369E+0,3.980999E-3,3.976394E-3,72.232870E+0,5.353659E+0,2.090107E+0,74.856094E+0,73.176316E+0,0.000000E+0,73.395305E+0,71.298518E+0,0.000000E+0,73.646927E+0,1.083805E+0,1.004548E+0,2.461185E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.586683E-3,72.080745E+0,72.141997E+0,0.000000E+0,1.464020E+0,1.461739E+0,997.756025E-3,60.000000E+0,1.000000E+0,1.483702E+0,810.397429E-3,1.994581E+0,60.000000E+0,1.875491E+0,0.000000E+0,73.425260E+0,1.218959E+0,1.219094E+0,999.050738E-3,50.000000E+0,1.000000E+0,94.816656E+0,3.236730E+0,2.326976E+0,2.839890E+0,60.000000E+0,0.000000E+0,1.457346E+0,1.453403E+0,1.008383E+0,60.000000E+0,3.990470E-3,74.036130E+0,9.846444E-3,60.945539E+0,1.104651E+0,72.400255E+0,0.000000E+0,34.277299E-3,0.000000E+0,43.747265E-3,0.000000E+0,18.526350E-3,0.000000E+0,23.905524E-3,0.000000E+0,24.581947E-3,2.021060E+0,2.013651E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.994941E+0,6.714907E+0,0.000000E+0,42.400624E-3,0.000000E+0,49.589122E-3,9.500000E+0,9.794343E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.700124E+0,0.000000E+0,38.786829E-3,996.297642E-3,3.033718E+0,996.458562E-3,3.030596E+0,996.812585E-3,3.030274E+0,997.053965E-3,3.029582E+0,-765.999872E-6,9.888281E+0,1.000000E+0,1.000000E+0,72.338579E+0,72.549066E+0,2.455249E+0,72.213264E+0,72.360947E+0,2.457231E+0,72.398523E+0,72.593804E+0,2.469344E+0,72.446676E+0,72.641256E+0,2.482940E+0
 10/20/2017,10:58:17.781,600.862443E-6,72.607843E+0,3.981921E-3,990.888070E-3,992.267196E-3,0.000000E+0,1.015126E+0,3.095177E+0,0.000000E+0,72.640461E+0,3.980429E-3,996.961254E-3,978.679384E-3,0.000000E+0,1.073327E+0,2.789772E+0,0.000000E+0,71.808231E+0,72.178589E+0,71.960910E+0,3.971350E-3,3.970053E-3,0.000000E+0,992.704027E-3,1.000000E+0,44.000000E+0,103.339691E+0,60.596788E+0,16.629823E-3,13.465196E-3,1.000000E+0,2.793224E+0,1.000000E+0,20.000000E+0,10.643021E-3,43.635477E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.928704E+0,0.000000E+0,-132.439618E-3,0.000000E+0,135.495522E-3,0.000000E+0,137.137124E-3,0.000000E+0,464.022740E-3,0.000000E+0,-124.171972E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,997.112151E-3,3.026010E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.012661E+0,3.010529E+0,0.000000E+0,232.458617E+0,6.530852E-3,3.978210E-3,72.577893E+0,73.055100E+0,71.979440E+0,72.196465E+0,72.213030E+0,3.978210E-3,3.978210E-3,72.230390E+0,5.357526E+0,2.090446E+0,74.839007E+0,73.176643E+0,0.000000E+0,73.395493E+0,71.282471E+0,0.000000E+0,73.646600E+0,1.080419E+0,1.003909E+0,2.459798E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.590509E-3,72.083599E+0,72.095906E+0,0.000000E+0,1.454058E+0,1.455895E+0,1.007377E+0,60.000000E+0,1.000000E+0,1.473810E+0,808.000788E-3,1.988814E+0,60.000000E+0,1.882728E+0,0.000000E+0,73.423669E+0,1.217586E+0,1.217817E+0,1.011336E+0,50.000000E+0,1.000000E+0,94.767796E+0,3.237784E+0,2.322248E+0,2.878744E+0,60.000000E+0,0.000000E+0,1.457394E+0,1.448690E+0,1.007010E+0,60.000000E+0,3.985346E-3,74.039641E+0,9.818558E-3,60.896083E+0,1.110128E+0,72.356221E+0,0.000000E+0,35.985776E-3,0.000000E+0,46.034218E-3,0.000000E+0,16.851398E-3,0.000000E+0,24.517525E-3,0.000000E+0,24.388683E-3,2.020738E+0,2.013201E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.002230E+0,6.714391E+0,0.000000E+0,41.755915E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.792313E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.698932E+0,0.000000E+0,41.009362E-3,995.959710E-3,3.033814E+0,996.088446E-3,3.031336E+0,997.214885E-3,3.028777E+0,997.311437E-3,3.030676E+0,-1.088185E-3,9.886348E+0,1.000000E+0,1.000000E+0,72.335069E+0,72.550236E+0,2.454450E+0,72.214621E+0,72.362070E+0,2.454485E+0,72.399787E+0,72.593383E+0,2.469807E+0,72.447612E+0,72.639993E+0,2.482924E+0
 10/20/2017,10:58:27.781,-848.303215E-6,72.605316E+0,3.983088E-3,1.003179E+0,1.000794E+0,0.000000E+0,1.016164E+0,3.095499E+0,0.000000E+0,72.641864E+0,3.978289E-3,997.106238E-3,1.003994E+0,0.000000E+0,1.073774E+0,2.808250E+0,0.000000E+0,71.812302E+0,72.144898E+0,71.960957E+0,3.972712E-3,3.962271E-3,0.000000E+0,991.381907E-3,1.000000E+0,44.000000E+0,103.297908E+0,60.558075E+0,16.665622E-3,13.450474E-3,1.000000E+0,2.802185E+0,1.000000E+0,20.000000E+0,10.619668E-3,43.623977E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.933983E+0,0.000000E+0,-132.343053E-3,0.000000E+0,135.109263E-3,0.000000E+0,140.549080E-3,0.000000E+0,460.027115E-3,0.000000E+0,-123.495293E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.263161E-3,0.000000E+0,1.012910E+0,3.028600E+0,0.000000E+0,998.357416E-3,0.000000E+0,997.320048E-3,3.009306E+0,0.000000E+0,232.564277E+0,6.530268E-3,3.977432E-3,72.576348E+0,73.055849E+0,71.980329E+0,72.199974E+0,72.214761E+0,3.978340E-3,3.982686E-3,72.232917E+0,5.361392E+0,2.091203E+0,74.848463E+0,73.176550E+0,0.000000E+0,73.397365E+0,71.270166E+0,0.000000E+0,73.647021E+0,1.080898E+0,1.005235E+0,2.460564E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.571442E-3,72.082570E+0,72.048131E+0,0.000000E+0,1.451504E+0,1.457540E+0,1.010973E+0,60.000000E+0,1.000000E+0,1.477783E+0,804.134206E-3,1.991050E+0,60.000000E+0,1.889046E+0,0.000000E+0,73.423856E+0,1.216037E+0,1.212995E+0,1.003955E+0,50.000000E+0,1.000000E+0,94.710009E+0,3.242590E+0,2.320682E+0,2.852331E+0,60.000000E+0,0.000000E+0,1.456244E+0,1.451885E+0,1.007106E+0,60.000000E+0,3.986059E-3,74.041841E+0,9.811683E-3,60.844292E+0,1.096918E+0,72.311297E+0,0.000000E+0,35.018713E-3,0.000000E+0,45.840955E-3,0.000000E+0,17.012451E-3,0.000000E+0,23.518996E-3,0.000000E+0,23.035837E-3,2.020995E+0,2.013845E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.008694E+0,6.715713E+0,0.000000E+0,50.652891E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793827E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.696613E+0,0.000000E+0,43.811686E-3,995.396490E-3,3.033525E+0,995.106835E-3,3.028842E+0,996.458562E-3,3.029550E+0,998.437876E-3,3.030210E+0,-2.054740E-3,9.889248E+0,1.000000E+0,1.000000E+0,72.334601E+0,72.553699E+0,2.456575E+0,72.216446E+0,72.361462E+0,2.457087E+0,72.400536E+0,72.594038E+0,2.471085E+0,72.445506E+0,72.640835E+0,2.483068E+0
 10/20/2017,10:58:37.781,922.899256E-6,72.607328E+0,3.976343E-3,997.444532E-3,971.796439E-3,0.000000E+0,1.014806E+0,3.095338E+0,0.000000E+0,72.641162E+0,3.977770E-3,997.041801E-3,1.023248E+0,0.000000E+0,1.073518E+0,2.803513E+0,0.000000E+0,71.806921E+0,72.095812E+0,71.960910E+0,3.971544E-3,3.965902E-3,0.000000E+0,996.495166E-3,1.000000E+0,44.000000E+0,103.247468E+0,60.493353E+0,16.664714E-3,13.461888E-3,1.000000E+0,2.788736E+0,1.000000E+0,20.000000E+0,10.700171E-3,43.615643E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.935818E+0,0.000000E+0,-125.197258E-3,0.000000E+0,135.656464E-3,0.000000E+0,135.656464E-3,0.000000E+0,460.607125E-3,0.000000E+0,-124.268640E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,995.706520E-3,3.028858E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.010680E+0,3.010030E+0,0.000000E+0,232.713043E+0,4.081935E-3,3.980999E-3,72.577799E+0,73.053135E+0,71.976679E+0,72.198711E+0,72.216305E+0,3.983075E-3,3.973540E-3,72.233011E+0,5.363970E+0,2.088318E+0,74.844156E+0,73.176362E+0,0.000000E+0,73.394089E+0,71.254399E+0,0.000000E+0,73.645570E+0,1.079860E+0,1.001291E+0,2.460165E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.585061E-3,72.085939E+0,71.997689E+0,0.000000E+0,1.456405E+0,1.455815E+0,982.749041E-3,60.000000E+0,1.000000E+0,1.476283E+0,803.574990E-3,1.996802E+0,60.000000E+0,1.880375E+0,0.000000E+0,73.423481E+0,1.215303E+0,1.215997E+0,1.011463E+0,50.000000E+0,1.000000E+0,94.510862E+0,3.234399E+0,2.321976E+0,2.841424E+0,60.000000E+0,0.000000E+0,1.456564E+0,1.448961E+0,982.706568E-3,60.000000E+0,3.985605E-3,74.042870E+0,9.828091E-3,60.799974E+0,1.142991E+0,72.265252E+0,0.000000E+0,36.243659E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.753295E-3,0.000000E+0,22.456046E-3,0.000000E+0,23.261311E-3,2.020899E+0,2.013651E+0,2.018515E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.003282E+0,6.794498E+0,0.000000E+0,41.530267E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.793344E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.678059E+0,0.000000E+0,43.457369E-3,995.509134E-3,3.034925E+0,998.067760E-3,3.029405E+0,997.713737E-3,3.032157E+0,998.389600E-3,3.030113E+0,-1.088185E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.334742E+0,72.551921E+0,2.453075E+0,72.218317E+0,72.362538E+0,2.459594E+0,72.402080E+0,72.596986E+0,2.469966E+0,72.444477E+0,72.643549E+0,2.482302E+0
 10/20/2017,10:58:47.781,439.844037E-6,72.605643E+0,3.982958E-3,996.574633E-3,986.534745E-3,0.000000E+0,1.017282E+0,3.094420E+0,0.000000E+0,72.642847E+0,3.982634E-3,997.444532E-3,991.663880E-3,0.000000E+0,1.075451E+0,2.812841E+0,0.000000E+0,71.809073E+0,72.053980E+0,71.962782E+0,3.970247E-3,3.969923E-3,0.000000E+0,996.973041E-3,1.000000E+0,44.000000E+0,103.097798E+0,60.457910E+0,16.660822E-3,13.422199E-3,1.000000E+0,2.789407E+0,1.000000E+0,20.000000E+0,10.652038E-3,43.625188E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.933275E+0,0.000000E+0,-123.459091E-3,0.000000E+0,135.173640E-3,0.000000E+0,136.428982E-3,0.000000E+0,457.384847E-3,0.000000E+0,-107.641682E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.925229E-3,0.000000E+0,1.002767E+0,3.028391E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.009609E+0,3.010690E+0,0.000000E+0,232.875491E+0,4.013498E-3,3.980416E-3,72.578267E+0,73.054071E+0,71.979908E+0,72.195061E+0,72.215135E+0,3.977367E-3,3.979378E-3,72.233151E+0,5.384912E+0,2.087367E+0,74.857031E+0,73.176830E+0,0.000000E+0,73.395025E+0,71.243217E+0,0.000000E+0,73.646225E+0,1.083901E+0,1.011094E+0,2.463991E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.585386E-3,72.085097E+0,71.947808E+0,0.000000E+0,1.458496E+0,1.463863E+0,980.191940E-3,60.000000E+0,1.000000E+0,1.477735E+0,805.700012E-3,1.987088E+0,60.000000E+0,1.856957E+0,0.000000E+0,73.424511E+0,1.218416E+0,1.214975E+0,1.012965E+0,50.000000E+0,1.000000E+0,94.314258E+0,3.235788E+0,2.324372E+0,2.847268E+0,60.000000E+0,0.000000E+0,1.459646E+0,1.451805E+0,986.650677E-3,60.000000E+0,3.988848E-3,74.041045E+0,9.867845E-3,60.767518E+0,1.104328E+0,72.219440E+0,0.000000E+0,22.446901E-3,0.000000E+0,44.616951E-3,0.000000E+0,18.977299E-3,0.000000E+0,25.161738E-3,0.000000E+0,22.971416E-3,2.020867E+0,2.013362E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.997750E+0,6.794305E+0,0.000000E+0,44.431455E-3,0.000000E+0,45.688636E-3,9.500000E+0,9.793376E+0,0.000000E+0,22.005097E-3,10.000000E+0,9.690428E+0,0.000000E+0,43.747265E-3,996.201090E-3,3.033895E+0,995.847066E-3,3.032318E+0,997.070057E-3,3.030692E+0,997.906840E-3,3.030869E+0,-2.054740E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.338064E+0,72.555618E+0,2.453331E+0,72.217007E+0,72.361976E+0,2.455586E+0,72.402080E+0,72.595535E+0,2.469040E+0,72.445600E+0,72.643034E+0,2.484840E+0
 10/20/2017,10:58:57.781,761.880850E-6,72.607656E+0,3.982958E-3,998.829927E-3,979.349222E-3,0.000000E+0,1.015365E+0,3.094710E+0,0.000000E+0,72.642239E+0,3.977640E-3,997.283439E-3,1.031112E+0,0.000000E+0,1.074524E+0,2.823634E+0,0.000000E+0,71.811553E+0,72.005924E+0,71.961940E+0,3.976473E-3,3.967588E-3,0.000000E+0,994.153580E-3,1.000000E+0,44.000000E+0,102.865325E+0,60.405750E+0,16.685013E-3,13.469217E-3,1.000000E+0,2.791834E+0,1.000000E+0,20.000000E+0,10.665790E-3,43.647489E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.933049E+0,0.000000E+0,-123.137209E-3,0.000000E+0,136.461170E-3,0.000000E+0,140.034068E-3,0.000000E+0,455.999267E-3,0.000000E+0,-105.869429E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.001425E+0,3.028842E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.003872E+0,3.008887E+0,0.000000E+0,233.058654E+0,4.004157E-3,3.978210E-3,72.578876E+0,73.057394E+0,71.976305E+0,72.196605E+0,72.213357E+0,3.976264E-3,3.975031E-3,72.233432E+0,5.386845E+0,2.090204E+0,74.843501E+0,73.174210E+0,0.000000E+0,73.394650E+0,71.227591E+0,0.000000E+0,73.643744E+0,1.077991E+0,1.002760E+0,2.463975E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.589925E-3,72.084208E+0,71.897835E+0,0.000000E+0,1.442788E+0,1.460190E+0,992.370132E-3,60.000000E+0,1.000000E+0,1.477799E+0,801.689632E-3,2.003496E+0,60.000000E+0,1.875330E+0,0.000000E+0,73.422920E+0,1.216628E+0,1.212277E+0,985.807339E-3,50.000000E+0,1.000000E+0,94.190521E+0,3.232355E+0,2.328078E+0,2.845687E+0,60.000000E+0,0.000000E+0,1.458272E+0,1.449009E+0,991.169636E-3,60.000000E+0,3.987227E-3,74.047739E+0,9.806430E-3,60.708444E+0,1.119471E+0,72.169699E+0,0.000000E+0,2.525413E-3,0.000000E+0,41.234836E-3,0.000000E+0,23.261311E-3,0.000000E+0,26.031424E-3,0.000000E+0,20.620040E-3,2.021285E+0,2.013555E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.997962E+0,6.792274E+0,0.000000E+0,47.364878E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792378E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.662726E+0,0.000000E+0,43.296316E-3,996.233274E-3,3.034056E+0,998.260864E-3,3.031722E+0,997.182701E-3,3.032141E+0,998.550520E-3,3.030338E+0,-2.699109E-3,9.888926E+0,1.000000E+0,1.000000E+0,72.334320E+0,72.551125E+0,2.456991E+0,72.214948E+0,72.363988E+0,2.458269E+0,72.402735E+0,72.596518E+0,2.468880E+0,72.443915E+0,72.641537E+0,2.485462E+0
 10/20/2017,10:59:07.781,278.825630E-6,72.606673E+0,3.978483E-3,995.575860E-3,1.001912E+0,0.000000E+0,1.013018E+0,3.098673E+0,0.000000E+0,72.641209E+0,3.971869E-3,997.396204E-3,1.007488E+0,0.000000E+0,1.073422E+0,2.844528E+0,0.000000E+0,71.809354E+0,71.935034E+0,71.962548E+0,3.973166E-3,3.968821E-3,0.000000E+0,995.364196E-3,1.000000E+0,44.000000E+0,102.752644E+0,60.363490E+0,16.666854E-3,13.481085E-3,1.000000E+0,2.793048E+0,1.000000E+0,20.000000E+0,10.641529E-3,43.679335E+0,0.000000E+0,1.988000E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.946923E+0,0.000000E+0,-119.725252E-3,0.000000E+0,139.100608E-3,0.000000E+0,141.096281E-3,0.000000E+0,450.489171E-3,0.000000E+0,-109.703940E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.011472E+0,3.029003E+0,0.000000E+0,1.000337E+0,0.000000E+0,1.002562E+0,3.010303E+0,0.000000E+0,233.208589E+0,4.010644E-3,3.980221E-3,72.576629E+0,73.056551E+0,71.977802E+0,72.199459E+0,72.213217E+0,3.975486E-3,3.979961E-3,72.232402E+0,5.379113E+0,2.089221E+0,74.838632E+0,73.172899E+0,0.000000E+0,73.396522E+0,71.214818E+0,0.000000E+0,73.640889E+0,1.080547E+0,1.004452E+0,2.462732E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.589342E-3,72.084910E+0,71.844166E+0,0.000000E+0,1.444320E+0,1.459759E+0,999.242341E-3,60.000000E+0,1.000000E+0,1.474257E+0,804.214094E-3,1.991098E+0,60.000000E+0,1.873525E+0,0.000000E+0,73.426992E+0,1.214361E+0,1.213331E+0,1.000425E+0,50.000000E+0,1.000000E+0,94.027609E+0,3.232068E+0,2.331305E+0,2.837463E+0,60.000000E+0,0.000000E+0,1.452236E+0,1.453882E+0,997.924123E-3,60.000000E+0,3.986383E-3,74.045398E+0,9.763952E-3,60.664360E+0,1.169410E+0,72.121408E+0,0.000000E+0,-1.632956E-3,0.000000E+0,44.971268E-3,0.000000E+0,22.423835E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.784035E-3,2.020834E+0,2.013490E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.994704E+0,6.792306E+0,0.000000E+0,45.011693E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793087E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.661341E+0,0.000000E+0,41.524732E-3,996.072354E-3,3.034490E+0,997.681553E-3,3.031191E+0,997.263161E-3,3.029518E+0,997.971208E-3,3.030644E+0,-443.814952E-6,9.878293E+0,1.000000E+0,1.000000E+0,72.333853E+0,72.552810E+0,2.458061E+0,72.217101E+0,72.367732E+0,2.454645E+0,72.402501E+0,72.595020E+0,2.470653E+0,72.447238E+0,72.641256E+0,2.482190E+0
 10/20/2017,10:59:17.781,600.862443E-6,72.604941E+0,3.976019E-3,997.476750E-3,1.000379E+0,0.000000E+0,1.018942E+0,3.092084E+0,0.000000E+0,72.642379E+0,3.977835E-3,997.138456E-3,996.848108E-3,0.000000E+0,1.077048E+0,2.826389E+0,0.000000E+0,71.809868E+0,71.889974E+0,71.964092E+0,3.972323E-3,3.962725E-3,0.000000E+0,992.194294E-3,1.000000E+0,44.000000E+0,102.602987E+0,60.290551E+0,16.668864E-3,13.465326E-3,1.000000E+0,2.782347E+0,1.000000E+0,20.000000E+0,10.663455E-3,43.688926E+0,0.000000E+0,1.988065E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.948919E+0,0.000000E+0,-122.783138E-3,0.000000E+0,135.012698E-3,0.000000E+0,134.143615E-3,0.000000E+0,466.020553E-3,0.000000E+0,-103.291606E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.007479E+0,3.028021E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.009145E+0,3.010014E+0,0.000000E+0,233.347113E+0,4.008114E-3,3.980999E-3,72.577986E+0,73.057628E+0,71.977100E+0,72.198945E+0,72.215135E+0,3.978405E-3,3.979832E-3,72.233104E+0,5.382334E+0,2.091316E+0,74.835355E+0,73.176082E+0,0.000000E+0,73.394697E+0,71.202514E+0,0.000000E+0,73.641404E+0,1.081505E+0,1.002903E+0,2.462875E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.587720E-3,72.086079E+0,71.791152E+0,0.000000E+0,1.454729E+0,1.458881E+0,1.007105E+0,60.000000E+0,1.000000E+0,1.472359E+0,798.430199E-3,1.998959E+0,60.000000E+0,1.884968E+0,0.000000E+0,73.425119E+0,1.213339E+0,1.211335E+0,998.779161E-3,50.000000E+0,1.000000E+0,93.919662E+0,3.234303E+0,2.338429E+0,2.851468E+0,60.000000E+0,0.000000E+0,1.452220E+0,1.447939E+0,1.003082E+0,60.000000E+0,3.988330E-3,74.047130E+0,9.954552E-3,60.616821E+0,1.113672E+0,72.072463E+0,0.000000E+0,-4.050612E-3,0.000000E+0,43.392948E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.262782E-3,0.000000E+0,17.753295E-3,2.020834E+0,2.013168E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.995754E+0,6.795465E+0,0.000000E+0,46.139932E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.794858E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.660310E+0,0.000000E+0,43.070842E-3,995.863158E-3,3.033895E+0,995.637870E-3,3.032302E+0,996.957413E-3,3.031803E+0,998.582704E-3,3.030113E+0,200.554889E-6,9.879904E+0,1.000000E+0,1.000000E+0,72.333244E+0,72.554962E+0,2.450534E+0,72.213732E+0,72.366703E+0,2.457822E+0,72.403764E+0,72.599045E+0,2.467459E+0,72.447705E+0,72.641958E+0,2.482046E+0
 10/20/2017,10:59:27.781,1.244936E-3,72.605222E+0,3.976473E-3,997.976137E-3,1.018822E+0,0.000000E+0,1.019038E+0,3.095483E+0,0.000000E+0,72.643549E+0,3.976538E-3,997.396204E-3,981.678261E-3,0.000000E+0,1.074956E+0,2.832945E+0,0.000000E+0,71.810570E+0,71.843745E+0,71.963764E+0,3.969599E-3,3.961622E-3,0.000000E+0,995.013755E-3,1.000000E+0,44.000000E+0,102.463354E+0,60.244977E+0,16.659525E-3,13.446907E-3,1.000000E+0,2.775894E+0,1.000000E+0,20.000000E+0,10.672731E-3,43.677007E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.949885E+0,0.000000E+0,-137.460988E-3,0.000000E+0,135.720840E-3,0.000000E+0,135.913970E-3,0.000000E+0,470.757302E-3,0.000000E+0,-100.069327E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.003278E+0,3.028262E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.006381E+0,3.008614E+0,0.000000E+0,233.440363E+0,4.010385E-3,3.981194E-3,72.578501E+0,73.058470E+0,71.977006E+0,72.197634E+0,72.214527E+0,3.973929E-3,3.978664E-3,72.233759E+0,5.374280E+0,2.088318E+0,74.826226E+0,73.177767E+0,0.000000E+0,73.395774E+0,71.188665E+0,0.000000E+0,73.641404E+0,1.085259E+0,1.013218E+0,2.461536E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.570664E-3,72.087483E+0,71.741461E+0,0.000000E+0,1.450562E+0,1.461899E+0,1.005363E+0,60.000000E+0,1.000000E+0,1.476778E+0,804.645489E-3,1.991769E+0,60.000000E+0,1.881777E+0,0.000000E+0,73.424371E+0,1.211615E+0,1.213666E+0,1.010968E+0,50.000000E+0,1.000000E+0,93.820735E+0,3.237832E+0,2.328014E+0,2.870600E+0,60.000000E+0,0.000000E+0,1.452619E+0,1.450288E+0,1.006275E+0,60.000000E+0,3.986319E-3,74.047411E+0,9.817455E-3,60.556534E+0,1.143957E+0,72.021319E+0,0.000000E+0,-21.184825E-6,0.000000E+0,42.684314E-3,0.000000E+0,26.224688E-3,0.000000E+0,21.328674E-3,0.000000E+0,17.721085E-3,2.020899E+0,2.013265E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.997376E+0,6.791661E+0,0.000000E+0,45.430753E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.793795E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.661180E+0,0.000000E+0,43.199684E-3,995.766606E-3,3.034023E+0,997.971208E-3,3.031722E+0,997.504541E-3,3.032334E+0,998.148220E-3,3.031545E+0,1.167110E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.335490E+0,72.553933E+0,2.451365E+0,72.216305E+0,72.365112E+0,2.455523E+0,72.400770E+0,72.596846E+0,2.468273E+0,72.448220E+0,72.644859E+0,2.484074E+0
 10/20/2017,10:59:37.781,-365.247996E-6,72.606065E+0,3.976214E-3,993.513877E-3,1.015660E+0,0.000000E+0,1.015605E+0,3.092825E+0,0.000000E+0,72.641303E+0,3.972777E-3,997.106238E-3,973.399448E-3,0.000000E+0,1.073279E+0,2.819043E+0,0.000000E+0,71.811366E+0,71.806312E+0,71.965262E+0,3.969404E-3,3.967588E-3,0.000000E+0,996.017292E-3,1.000000E+0,44.000000E+0,102.344283E+0,60.205193E+0,16.644220E-3,13.438152E-3,1.000000E+0,2.771518E+0,1.000000E+0,20.000000E+0,10.617657E-3,43.686179E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.956033E+0,0.000000E+0,-130.733640E-3,0.000000E+0,136.911806E-3,0.000000E+0,139.036232E-3,0.000000E+0,467.373910E-3,0.000000E+0,-98.425965E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.230977E-3,0.000000E+0,1.012414E+0,3.028777E+0,0.000000E+0,997.247069E-3,0.000000E+0,1.011095E+0,3.008308E+0,0.000000E+0,233.528220E+0,4.005779E-3,3.977432E-3,72.579718E+0,73.058189E+0,71.978223E+0,72.199974E+0,72.216913E+0,3.979637E-3,3.976329E-3,72.233432E+0,5.370091E+0,2.090123E+0,74.842050E+0,73.176269E+0,0.000000E+0,73.392357E+0,71.175519E+0,0.000000E+0,73.640234E+0,1.082959E+0,1.004660E+0,2.464119E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.587591E-3,72.081868E+0,71.780016E+0,0.000000E+0,1.454585E+0,1.450769E+0,1.009215E+0,60.000000E+0,1.000000E+0,1.477735E+0,801.034550E-3,2.007874E+0,60.000000E+0,1.890948E+0,0.000000E+0,73.424043E+0,1.215925E+0,1.211335E+0,1.002741E+0,50.000000E+0,1.000000E+0,93.709268E+0,3.235820E+0,2.331896E+0,2.855365E+0,60.000000E+0,0.000000E+0,1.459598E+0,1.448850E+0,1.001804E+0,60.000000E+0,3.986838E-3,74.049283E+0,9.839310E-3,60.492466E+0,1.182619E+0,71.969286E+0,0.000000E+0,-9.627339E-3,0.000000E+0,41.846838E-3,0.000000E+0,24.710789E-3,0.000000E+0,19.428248E-3,0.000000E+0,14.306759E-3,2.020995E+0,2.013426E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.997789E+0,6.793692E+0,0.000000E+0,46.494522E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.794600E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.778624E+0,0.000000E+0,42.394419E-3,995.814882E-3,3.034313E+0,997.456265E-3,3.030483E+0,997.665461E-3,3.032479E+0,997.681553E-3,3.030290E+0,2.778034E-3,9.886348E+0,1.000000E+0,1.000000E+0,72.337690E+0,72.557021E+0,2.450854E+0,72.214621E+0,72.365252E+0,2.458396E+0,72.400021E+0,72.596986E+0,2.475828E+0,72.446068E+0,72.643736E+0,2.483355E+0
 10/20/2017,10:59:47.781,117.807224E-6,72.606111E+0,3.978419E-3,997.299549E-3,1.004147E+0,0.000000E+0,1.019613E+0,3.096482E+0,0.000000E+0,72.639993E+0,3.978548E-3,997.315658E-3,985.315196E-3,0.000000E+0,1.077958E+0,2.801596E+0,0.000000E+0,71.810898E+0,71.757510E+0,71.964607E+0,3.972582E-3,3.968496E-3,0.000000E+0,993.022610E-3,1.000000E+0,44.000000E+0,102.247467E+0,60.111010E+0,16.649473E-3,13.446194E-3,1.000000E+0,2.772029E+0,1.000000E+0,20.000000E+0,10.654892E-3,43.679196E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.936172E+0,0.000000E+0,-132.278677E-3,0.000000E+0,138.682161E-3,0.000000E+0,132.534202E-3,0.000000E+0,475.429606E-3,0.000000E+0,-89.532475E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.004939E+0,3.028102E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.002082E+0,3.009692E+0,0.000000E+0,233.611407E+0,4.009152E-3,3.980870E-3,72.578595E+0,73.054913E+0,71.977615E+0,72.198804E+0,72.214012E+0,3.976978E-3,3.976459E-3,72.230343E+0,5.360425E+0,2.091429E+0,74.844765E+0,73.175146E+0,0.000000E+0,73.394463E+0,71.161389E+0,0.000000E+0,73.639392E+0,1.084812E+0,1.007326E+0,2.464246E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.576825E-3,72.086734E+0,71.757510E+0,0.000000E+0,1.454042E+0,1.460462E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.474784E+0,805.412415E-3,1.970920E+0,60.000000E+0,1.878699E+0,0.000000E+0,73.425213E+0,1.212940E+0,1.214704E+0,1.005409E+0,50.000000E+0,1.000000E+0,93.619411E+0,3.237959E+0,2.323685E+0,2.884206E+0,60.000000E+0,0.000000E+0,1.457777E+0,1.450016E+0,1.012822E+0,60.000000E+0,3.988135E-3,74.053028E+0,9.837300E-3,60.452260E+0,1.216449E+0,71.920014E+0,0.000000E+0,-28.291645E-3,0.000000E+0,43.328527E-3,0.000000E+0,22.391624E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.820658E-3,2.020899E+0,2.013555E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.999816E+0,6.791822E+0,0.000000E+0,43.270980E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.794504E+0,0.000000E+0,21.135410E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.135263E-3,996.072354E-3,3.034136E+0,998.180404E-3,3.030644E+0,996.458562E-3,3.031384E+0,997.649369E-3,3.032623E+0,3.744589E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.335303E+0,72.556366E+0,2.451813E+0,72.215089E+0,72.366328E+0,2.452585E+0,72.403764E+0,72.596892E+0,2.471979E+0,72.446302E+0,72.645093E+0,2.484744E+0
 10/20/2017,10:59:57.781,1.244936E-3,72.607141E+0,3.978224E-3,997.992246E-3,992.187357E-3,0.000000E+0,1.007988E+0,3.096095E+0,0.000000E+0,72.643783E+0,3.981207E-3,997.525078E-3,983.815757E-3,0.000000E+0,1.068392E+0,2.785761E+0,0.000000E+0,71.811225E+0,71.702251E+0,71.964841E+0,3.974528E-3,3.968367E-3,0.000000E+0,997.068616E-3,1.000000E+0,44.000000E+0,102.147923E+0,60.086823E+0,16.635270E-3,13.424598E-3,1.000000E+0,2.772253E+0,1.000000E+0,20.000000E+0,10.655411E-3,43.673795E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.943543E+0,0.000000E+0,-145.121796E-3,0.000000E+0,133.435473E-3,0.000000E+0,139.036232E-3,0.000000E+0,480.263024E-3,0.000000E+0,-94.430339E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,999.204626E-3,3.026798E+0,0.000000E+0,997.762013E-3,0.000000E+0,997.304068E-3,3.009708E+0,0.000000E+0,233.710153E+0,4.005844E-3,3.981778E-3,72.580794E+0,73.055802E+0,71.977100E+0,72.198430E+0,72.214621E+0,3.980091E-3,3.975875E-3,72.233853E+0,5.365258E+0,2.084692E+0,74.857826E+0,73.175473E+0,0.000000E+0,73.393433E+0,71.147494E+0,0.000000E+0,73.638830E+0,1.083742E+0,1.004803E+0,2.462859E+0,60.000000E+0,97.000000E+0,45.400000E+0,11.578057E-3,72.085284E+0,71.701830E+0,0.000000E+0,1.456645E+0,1.461500E+0,1.005268E+0,60.000000E+0,1.000000E+0,1.478772E+0,801.849408E-3,1.952802E+0,60.000000E+0,1.885871E+0,0.000000E+0,73.427319E+0,1.212844E+0,1.211830E+0,1.009483E+0,50.000000E+0,1.000000E+0,93.550833E+0,3.231589E+0,2.316673E+0,2.895385E+0,60.000000E+0,0.000000E+0,1.459901E+0,1.448642E+0,1.004263E+0,60.000000E+0,3.986838E-3,74.050875E+0,9.795924E-3,60.397251E+0,1.221282E+0,71.868638E+0,0.000000E+0,978.113180E-6,0.000000E+0,44.069371E-3,0.000000E+0,19.943617E-3,0.000000E+0,16.561502E-3,0.000000E+0,15.691816E-3,2.020963E+0,2.013684E+0,2.018612E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.003467E+0,6.792371E+0,0.000000E+0,48.331941E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.794278E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.777367E+0,0.000000E+0,48.900963E-3,995.798790E-3,3.034104E+0,995.187295E-3,3.029566E+0,996.426378E-3,3.031304E+0,997.906841E-3,3.031867E+0,3.422404E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.338251E+0,72.557957E+0,2.455456E+0,72.217147E+0,72.366422E+0,2.455044E+0,72.401144E+0,72.598437E+0,2.476275E+0,72.446816E+0,72.643924E+0,2.484217E+0
