date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:00:07.781,1.083918E-3,72.607188E+0,3.985487E-3,998.556069E-3,1.019444E+0,0.000000E+0,1.017170E+0,3.091440E+0,0.000000E+0,72.643315E+0,3.971350E-3,997.251221E-3,979.062219E-3,0.000000E+0,1.076824E+0,2.787597E+0,0.000000E+0,71.810570E+0,71.692379E+0,71.967882E+0,3.970507E-3,3.967134E-3,0.000000E+0,996.909324E-3,1.000000E+0,44.000000E+0,102.048052E+0,60.080846E+0,16.609069E-3,13.424663E-3,1.000000E+0,2.770384E+0,1.000000E+0,20.000000E+0,10.641075E-3,43.645254E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.938844E+0,0.000000E+0,-142.997370E-3,0.000000E+0,139.229361E-3,0.000000E+0,138.907479E-3,0.000000E+0,479.521900E-3,0.000000E+0,-90.982501E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.003933E+0,3.027538E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.004943E+0,3.009998E+0,0.000000E+0,233.835346E+0,4.013693E-3,3.980091E-3,72.580186E+0,73.056317E+0,71.978972E+0,72.197400E+0,72.216024E+0,3.975680E-3,3.976913E-3,72.235491E+0,5.366225E+0,2.085675E+0,74.861384E+0,73.175286E+0,0.000000E+0,73.391421E+0,71.132570E+0,0.000000E+0,73.636536E+0,1.083230E+0,1.014830E+0,2.465426E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.568265E-3,72.083880E+0,71.651017E+0,0.000000E+0,1.451392E+0,1.457811E+0,1.008400E+0,60.000000E+0,1.000000E+0,1.481373E+0,802.728176E-3,1.963938E+0,60.000000E+0,1.864709E+0,0.000000E+0,73.426664E+0,1.213004E+0,1.212916E+0,1.005553E+0,50.000000E+0,1.000000E+0,93.470278E+0,3.228811E+0,2.321673E+0,2.883695E+0,60.000000E+0,0.000000E+0,1.453577E+0,1.446197E+0,1.006116E+0,60.000000E+0,3.986902E-3,74.052326E+0,9.825626E-3,60.340142E+0,1.211294E+0,71.819507E+0,0.000000E+0,-2.922372E-3,0.000000E+0,44.391477E-3,0.000000E+0,15.788448E-3,0.000000E+0,17.044662E-3,0.000000E+0,23.132469E-3,2.020738E+0,2.013619E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.006005E+0,6.792919E+0,0.000000E+0,43.818982E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.794858E+0,0.000000E+0,20.555619E-3,10.000000E+0,9.777593E+0,0.000000E+0,45.808744E-3,995.927526E-3,3.034989E+0,997.343621E-3,3.030290E+0,997.230977E-3,3.031143E+0,997.311437E-3,3.032173E+0,2.778034E-3,9.887637E+0,1.000000E+0,1.000000E+0,72.336988E+0,72.559174E+0,2.454370E+0,72.216867E+0,72.366281E+0,2.451547E+0,72.399927E+0,72.596658E+0,2.474039E+0,72.445319E+0,72.643970E+0,2.483467E+0
 10/20/2017,11:00:17.781,922.899256E-6,72.606158E+0,3.978289E-3,1.000521E+0,996.594478E-3,0.000000E+0,1.013641E+0,3.097513E+0,0.000000E+0,72.639525E+0,3.978937E-3,997.363986E-3,961.037061E-3,0.000000E+0,1.072097E+0,2.783312E+0,0.000000E+0,71.811553E+0,71.674271E+0,71.967835E+0,3.972258E-3,3.966875E-3,0.000000E+0,993.500485E-3,1.000000E+0,44.000000E+0,101.972315E+0,60.078371E+0,16.628785E-3,13.420123E-3,1.000000E+0,2.774888E+0,1.000000E+0,20.000000E+0,10.648859E-3,43.611686E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.959026E+0,0.000000E+0,-132.085547E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.748701E-3,0.000000E+0,472.207328E-3,0.000000E+0,-95.332577E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,999.156705E-3,3.027699E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.000117E+0,3.010641E+0,0.000000E+0,233.997972E+0,4.010709E-3,3.980545E-3,72.580420E+0,73.058751E+0,71.980563E+0,72.198056E+0,72.216258E+0,3.975161E-3,3.976394E-3,72.236333E+0,5.366225E+0,2.088141E+0,74.866721E+0,73.175286E+0,0.000000E+0,73.392872E+0,71.116008E+0,0.000000E+0,73.637753E+0,1.080818E+0,1.007853E+0,2.462014E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.569043E-3,72.083833E+0,71.597911E+0,0.000000E+0,1.449620E+0,1.457604E+0,1.004676E+0,60.000000E+0,1.000000E+0,1.474337E+0,799.916117E-3,1.993623E+0,60.000000E+0,1.892527E+0,0.000000E+0,73.426477E+0,1.214680E+0,1.208988E+0,1.006144E+0,50.000000E+0,1.000000E+0,93.372440E+0,3.231589E+0,2.322998E+0,2.863861E+0,60.000000E+0,0.000000E+0,1.448211E+0,1.449617E+0,1.005669E+0,60.000000E+0,3.988784E-3,74.055837E+0,9.730294E-3,60.301478E+0,1.186808E+0,71.770377E+0,0.000000E+0,-11.496993E-3,0.000000E+0,43.908318E-3,0.000000E+0,24.936263E-3,0.000000E+0,19.782564E-3,0.000000E+0,14.403391E-3,2.020899E+0,2.013813E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.006969E+0,6.793209E+0,0.000000E+0,48.041822E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.789865E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.780427E+0,0.000000E+0,42.748735E-3,996.040170E-3,3.034619E+0,996.072354E-3,3.032173E+0,997.649369E-3,3.031079E+0,997.552817E-3,3.032511E+0,1.167110E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.336426E+0,72.556975E+0,2.450199E+0,72.217662E+0,72.366469E+0,2.462196E+0,72.404420E+0,72.599279E+0,2.473416E+0,72.447284E+0,72.646170E+0,2.482781E+0
 10/20/2017,11:00:27.781,1.083918E-3,72.605269E+0,3.983542E-3,995.994700E-3,999.484656E-3,0.000000E+0,1.013178E+0,3.095274E+0,0.000000E+0,72.641958E+0,3.979197E-3,997.170675E-3,1.004983E+0,0.000000E+0,1.072560E+0,2.774436E+0,0.000000E+0,71.814454E+0,71.639834E+0,71.967321E+0,3.970507E-3,3.963438E-3,0.000000E+0,997.004899E-3,1.000000E+0,44.000000E+0,101.915537E+0,59.997919E+0,16.621975E-3,13.436466E-3,1.000000E+0,2.769953E+0,1.000000E+0,20.000000E+0,10.639064E-3,43.595018E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.946118E+0,0.000000E+0,-119.628687E-3,0.000000E+0,136.074911E-3,0.000000E+0,139.325926E-3,0.000000E+0,465.537211E-3,0.000000E+0,-106.159434E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,998.374024E-3,3.027764E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.012933E+0,3.009370E+0,0.000000E+0,234.156652E+0,4.012201E-3,3.977367E-3,72.580654E+0,73.058096E+0,71.980095E+0,72.201425E+0,72.216024E+0,3.977042E-3,3.979118E-3,72.233759E+0,5.378468E+0,2.086900E+0,74.869858E+0,73.174069E+0,0.000000E+0,73.392170E+0,71.102207E+0,0.000000E+0,73.637707E+0,1.077144E+0,1.002440E+0,2.461393E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.572350E-3,72.089168E+0,71.546772E+0,0.000000E+0,1.450307E+0,1.455544E+0,998.778866E-3,60.000000E+0,1.000000E+0,1.469423E+0,802.360691E-3,2.005653E+0,60.000000E+0,1.888240E+0,0.000000E+0,73.422686E+0,1.213515E+0,1.213969E+0,1.001942E+0,50.000000E+0,1.000000E+0,93.286862E+0,3.226432E+0,2.323046E+0,2.871414E+0,60.000000E+0,0.000000E+0,1.448930E+0,1.445271E+0,999.217535E-3,60.000000E+0,3.986708E-3,74.055602E+0,9.888403E-3,60.287983E+0,1.131070E+0,71.719283E+0,0.000000E+0,-2.019781E-3,0.000000E+0,43.103052E-3,0.000000E+0,23.551207E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.139823E-3,2.020802E+0,2.013523E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.008792E+0,6.794337E+0,0.000000E+0,44.399220E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.778752E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.779139E+0,0.000000E+0,42.297787E-3,995.895342E-3,3.034281E+0,996.458562E-3,3.031111E+0,997.053965E-3,3.030934E+0,997.375805E-3,3.032141E+0,522.739809E-6,9.884093E+0,1.000000E+0,1.000000E+0,72.336613E+0,72.561093E+0,2.455456E+0,72.217147E+0,72.368106E+0,2.456289E+0,72.403484E+0,72.598671E+0,2.478000E+0,72.446395E+0,72.647667E+0,2.481631E+0
 10/20/2017,11:00:37.781,1.244936E-3,72.605082E+0,3.977446E-3,997.492859E-3,991.452837E-3,0.000000E+0,1.013641E+0,3.096063E+0,0.000000E+0,72.640601E+0,3.978094E-3,997.476750E-3,997.741390E-3,0.000000E+0,1.073023E+0,2.756780E+0,0.000000E+0,71.811834E+0,71.593420E+0,71.967367E+0,3.969599E-3,3.968302E-3,0.000000E+0,993.500485E-3,1.000000E+0,44.000000E+0,101.820515E+0,59.972705E+0,16.591624E-3,13.434715E-3,1.000000E+0,2.763755E+0,1.000000E+0,20.000000E+0,10.658914E-3,43.587941E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.935110E+0,0.000000E+0,-124.231610E-3,0.000000E+0,135.978346E-3,0.000000E+0,137.491195E-3,0.000000E+0,456.192604E-3,0.000000E+0,-106.352770E-3,0.000000E+0,209.140519E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.010082E+0,3.028697E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.009145E+0,3.010110E+0,0.000000E+0,234.338942E+0,4.006039E-3,3.979702E-3,72.581730E+0,73.055007E+0,71.979019E+0,72.199740E+0,72.214527E+0,3.975875E-3,3.978859E-3,72.233245E+0,5.389745E+0,2.088350E+0,74.863070E+0,73.174537E+0,0.000000E+0,73.391421E+0,71.091399E+0,0.000000E+0,73.636536E+0,1.078215E+0,1.003734E+0,2.462142E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.568719E-3,72.086594E+0,71.493012E+0,0.000000E+0,1.448982E+0,1.455911E+0,992.050494E-3,60.000000E+0,1.000000E+0,1.472933E+0,802.616333E-3,1.989005E+0,60.000000E+0,1.882454E+0,0.000000E+0,73.427600E+0,1.212078E+0,1.211064E+0,979.944460E-3,50.000000E+0,1.000000E+0,93.214296E+0,3.241376E+0,2.331720E+0,2.880804E+0,60.000000E+0,0.000000E+0,1.450655E+0,1.444903E+0,986.666645E-3,60.000000E+0,3.990146E-3,74.054900E+0,9.896898E-3,60.267530E+0,1.123982E+0,71.669686E+0,0.000000E+0,9.971794E-3,0.000000E+0,45.003479E-3,0.000000E+0,21.167621E-3,0.000000E+0,25.322791E-3,0.000000E+0,22.101729E-3,2.020673E+0,2.013394E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.011556E+0,6.793789E+0,0.000000E+0,43.238745E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.754046E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.779010E+0,0.000000E+0,38.851251E-3,995.766606E-3,3.034361E+0,998.148220E-3,3.032623E+0,998.276956E-3,3.032817E+0,998.083852E-3,3.031240E+0,-3.343479E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.335818E+0,72.562075E+0,2.454098E+0,72.218177E+0,72.367592E+0,2.457614E+0,72.402361E+0,72.596799E+0,2.468593E+0,72.445880E+0,72.644625E+0,2.480801E+0
 10/20/2017,11:00:47.781,439.844037E-6,72.604333E+0,3.977122E-3,995.269784E-3,964.068009E-3,0.000000E+0,1.016196E+0,3.095596E+0,0.000000E+0,72.641116E+0,3.979391E-3,997.106238E-3,1.018957E+0,0.000000E+0,1.074668E+0,2.756409E+0,0.000000E+0,71.812535E+0,71.538537E+0,71.966759E+0,3.974463E-3,3.967134E-3,0.000000E+0,996.590741E-3,1.000000E+0,44.000000E+0,101.737584E+0,59.956736E+0,16.570028E-3,13.428100E-3,1.000000E+0,2.766534E+0,1.000000E+0,20.000000E+0,10.670720E-3,43.597718E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.935947E+0,0.000000E+0,-126.838859E-3,0.000000E+0,134.111427E-3,0.000000E+0,139.679997E-3,0.000000E+0,460.542680E-3,0.000000E+0,-113.828457E-3,0.000000E+0,209.301633E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.011919E+0,3.029148E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.012981E+0,3.010336E+0,0.000000E+0,234.493007E+0,4.012007E-3,3.981518E-3,72.584257E+0,73.056738E+0,71.981124E+0,72.201331E+0,72.215650E+0,3.976329E-3,3.975810E-3,72.236146E+0,5.375891E+0,2.088302E+0,74.853285E+0,73.173835E+0,0.000000E+0,73.393199E+0,71.080873E+0,0.000000E+0,73.638362E+0,1.079205E+0,1.005474E+0,2.464358E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.578836E-3,72.089682E+0,71.440937E+0,0.000000E+0,1.450514E+0,1.453069E+0,992.945480E-3,60.000000E+0,1.000000E+0,1.475023E+0,796.928304E-3,2.000940E+0,60.000000E+0,1.871172E+0,0.000000E+0,73.425681E+0,1.210322E+0,1.207711E+0,1.018397E+0,50.000000E+0,1.000000E+0,93.145253E+0,3.239013E+0,2.334116E+0,2.864324E+0,60.000000E+0,0.000000E+0,1.451325E+0,1.453052E+0,986.443092E-3,60.000000E+0,3.988005E-3,74.056866E+0,9.837429E-3,60.219481E+0,1.102073E+0,71.621540E+0,0.000000E+0,34.567417E-3,0.000000E+0,45.454427E-3,0.000000E+0,17.173504E-3,0.000000E+0,24.549736E-3,0.000000E+0,23.357943E-3,2.020770E+0,2.013490E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.014493E+0,6.793499E+0,0.000000E+0,49.524651E-3,0.000000E+0,49.266768E-3,9.500000E+0,9.755012E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.778076E+0,0.000000E+0,41.814627E-3,996.233274E-3,3.035037E+0,997.633277E-3,3.033348E+0,996.860861E-3,3.032865E+0,998.035576E-3,3.032495E+0,-1.732555E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.336333E+0,72.560391E+0,2.454242E+0,72.218458E+0,72.366983E+0,2.460041E+0,72.402220E+0,72.597781E+0,2.473273E+0,72.446863E+0,72.650148E+0,2.480897E+0
 10/20/2017,11:00:57.781,3.177157E-3,72.604801E+0,3.977446E-3,998.088901E-3,1.001177E+0,0.000000E+0,1.019230E+0,3.093518E+0,0.000000E+0,72.643128E+0,3.976343E-3,997.621733E-3,1.006371E+0,0.000000E+0,1.076329E+0,2.774017E+0,0.000000E+0,71.812395E+0,71.481315E+0,71.965309E+0,3.969793E-3,3.962141E-3,0.000000E+0,996.988970E-3,1.000000E+0,44.000000E+0,101.665426E+0,59.888285E+0,16.595515E-3,13.413443E-3,1.000000E+0,2.770464E+0,1.000000E+0,20.000000E+0,10.619928E-3,43.614991E+0,0.000000E+0,1.988033E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.933822E+0,0.000000E+0,-123.748786E-3,0.000000E+0,135.624275E-3,0.000000E+0,136.107099E-3,0.000000E+0,456.708168E-3,0.000000E+0,-114.440690E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.070057E-3,0.000000E+0,999.284490E-3,3.028938E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.004719E+0,3.010481E+0,0.000000E+0,234.649052E+0,4.006817E-3,3.978340E-3,72.580981E+0,73.058376E+0,71.981218E+0,72.198804E+0,72.214059E+0,3.974058E-3,3.977496E-3,72.235537E+0,5.391356E+0,2.088318E+0,74.869156E+0,73.175005E+0,0.000000E+0,73.390017E+0,71.069785E+0,0.000000E+0,73.638877E+0,1.084301E+0,1.003414E+0,2.462062E+0,60.000000E+0,97.000000E+0,45.500000E+0,11.560807E-3,72.089308E+0,71.388395E+0,0.000000E+0,1.449573E+0,1.453053E+0,979.312937E-3,60.000000E+0,1.000000E+0,1.464764E+0,797.503498E-3,1.995076E+0,60.000000E+0,1.877361E+0,0.000000E+0,73.426898E+0,1.210673E+0,1.212341E+0,988.107761E-3,50.000000E+0,1.000000E+0,93.092931E+0,3.232866E+0,2.334564E+0,2.873634E+0,60.000000E+0,0.000000E+0,1.450559E+0,1.446469E+0,977.453078E-3,60.000000E+0,3.989108E-3,74.058832E+0,9.843915E-3,60.178343E+0,1.104328E+0,71.574190E+0,0.000000E+0,12.679569E-3,0.000000E+0,43.392948E-3,0.000000E+0,20.620040E-3,0.000000E+0,25.644897E-3,0.000000E+0,21.876255E-3,2.021028E+0,2.014006E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.018708E+0,6.794466E+0,0.000000E+0,44.012395E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.755689E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.779590E+0,0.000000E+0,41.911259E-3,995.541318E-3,3.034925E+0,998.470060E-3,3.030869E+0,996.957413E-3,3.032189E+0,998.341324E-3,3.032414E+0,-2.699109E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.335912E+0,72.560578E+0,2.457646E+0,72.219955E+0,72.366469E+0,2.454964E+0,72.403577E+0,72.599279E+0,2.472905E+0,72.444991E+0,72.646263E+0,2.481855E+0
 10/20/2017,11:01:07.781,761.880850E-6,72.605690E+0,3.981791E-3,997.299549E-3,994.055593E-3,0.000000E+0,1.015557E+0,3.098737E+0,0.000000E+0,72.641443E+0,3.974917E-3,997.331767E-3,994.758465E-3,0.000000E+0,1.074652E+0,2.779285E+0,0.000000E+0,71.812769E+0,71.435604E+0,71.967835E+0,3.970442E-3,3.970572E-3,0.000000E+0,995.762425E-3,1.000000E+0,44.000000E+0,101.594492E+0,59.847709E+0,16.576383E-3,13.427776E-3,1.000000E+0,2.761024E+0,1.000000E+0,20.000000E+0,10.686548E-3,43.597904E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.945636E+0,0.000000E+0,-120.369017E-3,0.000000E+0,136.332417E-3,0.000000E+0,134.916133E-3,0.000000E+0,452.583652E-3,0.000000E+0,-108.833925E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.021781E-3,0.000000E+0,1.005530E+0,3.027377E+0,0.000000E+0,997.359713E-3,0.000000E+0,1.005742E+0,3.009612E+0,0.000000E+0,234.800283E+0,4.008698E-3,3.978924E-3,72.581356E+0,73.058891E+0,71.981405E+0,72.199834E+0,72.215603E+0,3.978405E-3,3.978924E-3,72.234274E+0,5.383623E+0,2.087867E+0,74.866066E+0,73.174303E+0,0.000000E+0,73.393761E+0,71.058089E+0,0.000000E+0,73.637051E+0,1.083694E+0,1.009019E+0,2.467738E+0,60.000000E+0,98.000000E+0,45.500000E+0,11.553738E-3,72.089308E+0,71.337772E+0,0.000000E+0,1.443363E+0,1.457747E+0,1.002231E+0,60.000000E+0,1.000000E+0,1.468641E+0,799.165169E-3,1.992073E+0,60.000000E+0,1.893833E+0,0.000000E+0,73.425073E+0,1.208789E+0,1.209914E+0,991.079138E-3,50.000000E+0,1.000000E+0,93.055686E+0,3.233824E+0,2.331640E+0,2.849153E+0,60.000000E+0,0.000000E+0,1.449537E+0,1.445830E+0,1.004263E+0,60.000000E+0,3.987097E-3,74.056726E+0,9.841645E-3,60.150980E+0,1.189385E+0,71.529460E+0,0.000000E+0,-3.244726E-3,0.000000E+0,45.808744E-3,0.000000E+0,24.388683E-3,0.000000E+0,22.874784E-3,0.000000E+0,14.338970E-3,2.020931E+0,2.013780E+0,2.018129E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.024093E+0,6.794885E+0,0.000000E+0,45.559695E-3,0.000000E+0,49.750299E-3,9.500000E+0,9.753434E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.779203E+0,0.000000E+0,42.362208E-3,996.281550E-3,3.035440E+0,998.244772E-3,3.032817E+0,996.989597E-3,3.031384E+0,998.647072E-3,3.032623E+0,522.739809E-6,9.890537E+0,1.000000E+0,1.000000E+0,72.335771E+0,72.561514E+0,2.460043E+0,72.217522E+0,72.367685E+0,2.458205E+0,72.402407E+0,72.599747E+0,2.476116E+0,72.446676E+0,72.647621E+0,2.482302E+0
 10/20/2017,11:01:17.781,1.405954E-3,72.605269E+0,3.985682E-3,994.931490E-3,1.011652E+0,0.000000E+0,1.016739E+0,3.096546E+0,0.000000E+0,72.640414E+0,3.980559E-3,996.445759E-3,960.510662E-3,0.000000E+0,1.075642E+0,2.802370E+0,0.000000E+0,71.814594E+0,71.392092E+0,71.968022E+0,3.971609E-3,3.970572E-3,0.000000E+0,993.373052E-3,1.000000E+0,44.000000E+0,101.563400E+0,59.789625E+0,16.608291E-3,13.427322E-3,1.000000E+0,2.761934E+0,1.000000E+0,20.000000E+0,10.620447E-3,43.585753E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.951784E+0,0.000000E+0,-141.387957E-3,0.000000E+0,136.525547E-3,0.000000E+0,135.753028E-3,0.000000E+0,471.369535E-3,0.000000E+0,-97.684841E-3,0.000000E+0,205.724904E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.005817E+0,3.028971E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.010056E+0,3.009595E+0,0.000000E+0,234.944388E+0,4.010190E-3,3.978664E-3,72.582198E+0,73.056130E+0,71.981732E+0,72.199927E+0,72.216399E+0,3.976913E-3,3.977237E-3,72.237035E+0,5.377179E+0,2.088109E+0,74.847995E+0,73.175052E+0,0.000000E+0,73.392872E+0,71.048030E+0,0.000000E+0,73.638689E+0,1.083246E+0,1.003526E+0,2.463369E+0,60.000000E+0,98.000000E+0,45.500000E+0,11.569627E-3,72.088700E+0,71.287570E+0,0.000000E+0,1.446380E+0,1.455176E+0,1.001991E+0,60.000000E+0,1.000000E+0,1.471736E+0,796.800483E-3,1.997569E+0,60.000000E+0,1.881535E+0,0.000000E+0,73.426570E+0,1.210370E+0,1.212900E+0,1.000217E+0,50.000000E+0,1.000000E+0,93.006183E+0,3.230040E+0,2.327311E+0,2.896502E+0,60.000000E+0,0.000000E+0,1.452874E+0,1.448754E+0,1.004136E+0,60.000000E+0,3.988719E-3,74.056211E+0,9.772577E-3,60.095788E+0,1.175531E+0,71.478274E+0,0.000000E+0,7.264019E-3,0.000000E+0,43.231895E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.653722E-3,0.000000E+0,15.724026E-3,2.020802E+0,2.013619E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.028394E+0,6.794047E+0,0.000000E+0,42.078270E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.756043E+0,0.000000E+0,25.870371E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.586211E-3,996.249366E-3,3.035214E+0,998.116036E-3,3.031336E+0,997.407989E-3,3.032511E+0,997.810289E-3,3.032076E+0,1.489295E-3,9.886992E+0,1.000000E+0,1.000000E+0,72.335069E+0,72.560204E+0,2.452836E+0,72.216399E+0,72.370399E+0,2.464303E+0,72.402969E+0,72.600449E+0,2.474503E+0,72.446021E+0,72.648276E+0,2.481424E+0
 10/20/2017,11:01:27.781,-1.653395E-3,72.605035E+0,3.981661E-3,996.606851E-3,1.001113E+0,0.000000E+0,1.014232E+0,3.096240E+0,0.000000E+0,72.641022E+0,3.982699E-3,997.299549E-3,997.518070E-3,0.000000E+0,1.073822E+0,2.811939E+0,0.000000E+0,71.812769E+0,71.350171E+0,71.969988E+0,3.974333E-3,3.963438E-3,0.000000E+0,995.061542E-3,1.000000E+0,44.000000E+0,101.498629E+0,59.739899E+0,16.628720E-3,13.435947E-3,1.000000E+0,2.768882E+0,1.000000E+0,20.000000E+0,10.662028E-3,43.597299E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.938007E+0,0.000000E+0,-136.849411E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.040559E-3,0.000000E+0,476.911854E-3,0.000000E+0,-91.208060E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.002735E+0,3.028439E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.005278E+0,3.009161E+0,0.000000E+0,234.985967E+0,4.007725E-3,3.982945E-3,72.582526E+0,73.060670E+0,71.976726E+0,72.201144E+0,72.217896E+0,3.975031E-3,3.981713E-3,72.235257E+0,5.368480E+0,2.088383E+0,74.853098E+0,73.174397E+0,0.000000E+0,73.392591E+0,71.032638E+0,0.000000E+0,73.636022E+0,1.081314E+0,1.002233E+0,2.461791E+0,60.000000E+0,98.000000E+0,45.500000E+0,11.571313E-3,72.089261E+0,71.237977E+0,0.000000E+0,1.446523E+0,1.454139E+0,1.010062E+0,60.000000E+0,1.000000E+0,1.472135E+0,800.619132E-3,1.974754E+0,60.000000E+0,1.866627E+0,0.000000E+0,73.426196E+0,1.210035E+0,1.208350E+0,1.001399E+0,50.000000E+0,1.000000E+0,93.004633E+0,3.225809E+0,2.319468E+0,2.853720E+0,60.000000E+0,0.000000E+0,1.451788E+0,1.446597E+0,1.009900E+0,60.000000E+0,3.987162E-3,74.058317E+0,9.991064E-3,60.056892E+0,1.200662E+0,71.427650E+0,0.000000E+0,-18.653255E-3,0.000000E+0,45.454427E-3,0.000000E+0,21.360885E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.886550E-3,2.020931E+0,2.013072E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.036608E+0,6.793467E+0,0.000000E+0,41.272384E-3,0.000000E+0,41.207913E-3,9.500000E+0,9.755045E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.778301E+0,0.000000E+0,43.908318E-3,996.394194E-3,3.034394E+0,997.391897E-3,3.030805E+0,997.762013E-3,3.032108E+0,998.260864E-3,3.032028E+0,3.422404E-3,9.899236E+0,1.000000E+0,1.000000E+0,72.338251E+0,72.560625E+0,2.455073E+0,72.217522E+0,72.369838E+0,2.454613E+0,72.401799E+0,72.599981E+0,2.477266E+0,72.446068E+0,72.648182E+0,2.483260E+0
 10/20/2017,11:01:37.781,600.862443E-6,72.603538E+0,3.981272E-3,996.816271E-3,1.004147E+0,0.000000E+0,1.015333E+0,3.097030E+0,0.000000E+0,72.640086E+0,3.978224E-3,996.526305E-3,1.006371E+0,0.000000E+0,1.072784E+0,2.796812E+0,0.000000E+0,71.814547E+0,71.285886E+0,71.965543E+0,3.972128E-3,3.972128E-3,0.000000E+0,998.996044E-3,1.000000E+0,44.000000E+0,101.497312E+0,59.701286E+0,16.606216E-3,13.427711E-3,1.000000E+0,2.761136E+0,1.000000E+0,20.000000E+0,10.648081E-3,43.599720E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.938071E+0,0.000000E+0,-146.377139E-3,0.000000E+0,137.491195E-3,0.000000E+0,139.132796E-3,0.000000E+0,484.613100E-3,0.000000E+0,-109.027262E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.568909E-3,0.000000E+0,624.763865E-3,3.027973E+0,0.000000E+0,997.729829E-3,0.000000E+0,991.135694E-3,3.009869E+0,0.000000E+0,235.066622E+0,4.009412E-3,3.981972E-3,72.583789E+0,73.057160E+0,71.978083E+0,72.200582E+0,72.217194E+0,3.978340E-3,3.981713E-3,72.234180E+0,5.393289E+0,2.084595E+0,74.852724E+0,73.171121E+0,0.000000E+0,73.395165E+0,71.018322E+0,0.000000E+0,73.633868E+0,1.078454E+0,1.008284E+0,2.465123E+0,60.000000E+0,98.000000E+0,45.500000E+0,11.570275E-3,72.090712E+0,71.187870E+0,0.000000E+0,1.448934E+0,1.451025E+0,1.005619E+0,60.000000E+0,1.000000E+0,1.472502E+0,794.339931E-3,1.980314E+0,60.000000E+0,1.889094E+0,0.000000E+0,73.425541E+0,1.208294E+0,1.209451E+0,1.009802E+0,50.000000E+0,1.000000E+0,92.993408E+0,3.222153E+0,2.314500E+0,2.843052E+0,60.000000E+0,0.000000E+0,1.450447E+0,1.449872E+0,1.003497E+0,60.000000E+0,3.988524E-3,74.056726E+0,9.861230E-3,59.990308E+0,1.197118E+0,71.382594E+0,0.000000E+0,47.461584E-3,0.000000E+0,44.584741E-3,0.000000E+0,17.721085E-3,0.000000E+0,14.081285E-3,0.000000E+0,18.365297E-3,2.020995E+0,2.013587E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.044014E+0,6.793692E+0,0.000000E+0,45.076163E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.753756E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.779848E+0,0.000000E+0,43.489580E-3,995.525226E-3,3.034361E+0,997.778105E-3,3.031545E+0,998.550520E-3,3.031481E+0,998.759716E-3,3.031931E+0,1.167110E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.337877E+0,72.563339E+0,2.451094E+0,72.219628E+0,72.368387E+0,2.456991E+0,72.404466E+0,72.599092E+0,2.473848E+0,72.446348E+0,72.647948E+0,2.480402E+0
 10/20/2017,11:01:47.781,1.083918E-3,72.604848E+0,3.981207E-3,995.285893E-3,995.125438E-3,0.000000E+0,1.009473E+0,3.096272E+0,0.000000E+0,72.642005E+0,3.978159E-3,997.347876E-3,989.271160E-3,0.000000E+0,1.070037E+0,2.785583E+0,0.000000E+0,71.812302E+0,71.239428E+0,71.967695E+0,3.973944E-3,3.967199E-3,0.000000E+0,995.858000E-3,1.000000E+0,44.000000E+0,101.496606E+0,59.642363E+0,16.611274E-3,13.416362E-3,1.000000E+0,2.766758E+0,1.000000E+0,20.000000E+0,10.584379E-3,43.580212E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.927835E+0,0.000000E+0,-155.840490E-3,0.000000E+0,135.366769E-3,0.000000E+0,134.143615E-3,0.000000E+0,482.067500E-3,0.000000E+0,-100.488223E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.424081E-3,0.000000E+0,641.455724E-3,3.027361E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.001379E+0,3.010223E+0,0.000000E+0,235.141737E+0,4.007855E-3,3.980286E-3,72.582151E+0,73.058517E+0,71.979767E+0,72.201097E+0,72.219019E+0,3.974448E-3,3.975680E-3,72.234742E+0,5.382979E+0,2.087899E+0,74.869671E+0,73.172150E+0,0.000000E+0,73.392918E+0,71.005083E+0,0.000000E+0,73.636583E+0,1.077049E+0,987.208574E-3,2.465027E+0,60.000000E+0,98.000000E+0,45.500000E+0,11.568265E-3,72.091975E+0,71.134909E+0,0.000000E+0,1.451696E+0,1.451328E+0,1.001991E+0,60.000000E+0,1.000000E+0,1.470029E+0,797.759140E-3,2.002569E+0,60.000000E+0,1.890239E+0,0.000000E+0,73.425962E+0,1.207879E+0,1.206769E+0,1.007502E+0,50.000000E+0,1.000000E+0,92.968657E+0,3.224979E+0,2.307328E+0,2.880900E+0,60.000000E+0,0.000000E+0,1.447908E+0,1.442107E+0,1.005717E+0,60.000000E+0,3.986643E-3,74.059722E+0,9.865705E-3,59.957576E+0,1.160066E+0,71.331222E+0,0.000000E+0,54.650082E-3,0.000000E+0,45.293374E-3,0.000000E+0,15.562973E-3,0.000000E+0,15.305288E-3,0.000000E+0,20.458987E-3,2.020995E+0,2.012975E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.050273E+0,6.793531E+0,0.000000E+0,42.529565E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.753917E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.773695E+0,0.000000E+0,42.233366E-3,995.653962E-3,3.034957E+0,997.697645E-3,3.031465E+0,996.394194E-3,3.032463E+0,998.228680E-3,3.032189E+0,1.489295E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.339140E+0,72.563011E+0,2.452612E+0,72.217943E+0,72.370587E+0,2.458045E+0,72.405870E+0,72.600636E+0,2.466261E+0,72.448548E+0,72.649446E+0,2.486245E+0
 10/20/2017,11:01:57.781,761.880850E-6,72.606392E+0,3.980948E-3,998.185557E-3,1.004131E+0,0.000000E+0,1.013449E+0,3.094259E+0,0.000000E+0,72.641069E+0,3.979780E-3,997.315658E-3,1.008796E+0,0.000000E+0,1.072288E+0,2.787629E+0,0.000000E+0,71.810336E+0,71.198397E+0,71.967695E+0,3.975241E-3,3.969729E-3,0.000000E+0,997.466845E-3,1.000000E+0,44.000000E+0,101.459729E+0,59.601463E+0,16.610950E-3,13.431602E-3,1.000000E+0,2.766566E+0,1.000000E+0,20.000000E+0,10.616360E-3,43.567455E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.928607E+0,0.000000E+0,-145.958691E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.074911E-3,0.000000E+0,474.140695E-3,0.000000E+0,-111.282857E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,727.742223E-3,3.027747E+0,0.000000E+0,997.407989E-3,0.000000E+0,1.016353E+0,3.010078E+0,0.000000E+0,235.218106E+0,4.005909E-3,3.980221E-3,72.584351E+0,73.057206E+0,71.980329E+0,72.199647E+0,72.216539E+0,3.974253E-3,3.975486E-3,72.233713E+0,5.383301E+0,2.087786E+0,74.855579E+0,73.171916E+0,0.000000E+0,73.392965E+0,70.998720E+0,0.000000E+0,73.636490E+0,1.079205E+0,986.777483E-3,2.463752E+0,60.000000E+0,98.000000E+0,45.500000E+0,11.560223E-3,72.087156E+0,71.082089E+0,0.000000E+0,1.452702E+0,1.450195E+0,1.010765E+0,60.000000E+0,1.000000E+0,1.466902E+0,798.845617E-3,1.986832E+0,60.000000E+0,1.882841E+0,0.000000E+0,73.426758E+0,1.206842E+0,1.211399E+0,1.016560E+0,50.000000E+0,1.000000E+0,92.962505E+0,3.222871E+0,2.312264E+0,2.868875E+0,60.000000E+0,0.000000E+0,1.447748E+0,1.445926E+0,1.006371E+0,60.000000E+0,3.987940E-3,74.059394E+0,9.749879E-3,59.914853E+0,1.164577E+0,71.286775E+0,0.000000E+0,55.455968E-3,0.000000E+0,43.779475E-3,0.000000E+0,14.081285E-3,0.000000E+0,16.948030E-3,0.000000E+0,23.486786E-3,2.020995E+0,2.013587E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.058042E+0,6.791210E+0,0.000000E+0,45.108399E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.754272E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.740904E+0,0.000000E+0,41.363679E-3,995.879250E-3,3.034233E+0,997.407989E-3,3.030934E+0,997.601093E-3,3.032656E+0,998.035576E-3,3.032640E+0,2.455849E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.339187E+0,72.562169E+0,2.455568E+0,72.219440E+0,72.369464E+0,2.456704E+0,72.400676E+0,72.597501E+0,2.468050E+0,72.446021E+0,72.649258E+0,2.484473E+0
 10/20/2017,11:02:07.781,922.899256E-6,72.607188E+0,3.984061E-3,997.251221E-3,1.001481E+0,0.000000E+0,1.016020E+0,3.097577E+0,0.000000E+0,72.640928E+0,3.980559E-3,997.170675E-3,991.759589E-3,0.000000E+0,1.072576E+0,2.809216E+0,0.000000E+0,71.815764E+0,71.132944E+0,71.970222E+0,3.971480E-3,3.962660E-3,0.000000E+0,999.951793E-3,1.000000E+0,44.000000E+0,101.433341E+0,59.556734E+0,16.602714E-3,13.428424E-3,1.000000E+0,2.768100E+0,1.000000E+0,20.000000E+0,10.633485E-3,43.558842E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.989938E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.930442E+0,0.000000E+0,-151.237567E-3,0.000000E+0,138.907479E-3,0.000000E+0,134.079238E-3,0.000000E+0,487.480928E-3,0.000000E+0,-105.386087E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,709.293340E-3,3.030016E+0,0.000000E+0,997.713737E-3,0.000000E+0,996.345253E-3,3.010641E+0,0.000000E+0,235.350946E+0,4.009541E-3,3.982751E-3,72.582947E+0,73.057066E+0,71.981732E+0,72.201004E+0,72.216960E+0,3.977172E-3,3.981583E-3,72.235304E+0,5.384590E+0,2.086997E+0,74.858622E+0,73.175099E+0,0.000000E+0,73.391140E+0,70.987445E+0,0.000000E+0,73.639251E+0,1.083326E+0,977.740530E-3,2.462684E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.571507E-3,72.091882E+0,71.036334E+0,0.000000E+0,1.449509E+0,1.452845E+0,1.009391E+0,60.000000E+0,1.000000E+0,1.470620E+0,796.321155E-3,1.996898E+0,60.000000E+0,1.899006E+0,0.000000E+0,73.425962E+0,1.210354E+0,1.210840E+0,1.005313E+0,50.000000E+0,1.000000E+0,92.948321E+0,3.226272E+0,2.315411E+0,2.880645E+0,60.000000E+0,0.000000E+0,1.443899E+0,1.445622E+0,1.007808E+0,60.000000E+0,3.985994E-3,74.058739E+0,9.823810E-3,59.840986E+0,1.155878E+0,71.238539E+0,0.000000E+0,54.972436E-3,0.000000E+0,45.003479E-3,0.000000E+0,17.366768E-3,0.000000E+0,15.852869E-3,0.000000E+0,18.719614E-3,2.021060E+0,2.013716E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.065131E+0,6.793176E+0,0.000000E+0,44.431455E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.748796E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.721867E+0,0.000000E+0,44.327056E-3,995.476950E-3,3.034651E+0,997.053965E-3,3.032302E+0,997.585001E-3,3.030869E+0,998.695348E-3,3.032897E+0,522.739809E-6,9.873782E+0,1.000000E+0,1.000000E+0,72.337877E+0,72.564088E+0,2.455856E+0,72.219440E+0,72.368949E+0,2.455251E+0,72.405309E+0,72.601478E+0,2.466772E+0,72.444991E+0,72.648603E+0,2.483659E+0
 10/20/2017,11:02:17.781,278.825630E-6,72.605456E+0,3.982375E-3,997.492859E-3,1.009129E+0,0.000000E+0,1.017106E+0,3.096643E+0,0.000000E+0,72.639244E+0,3.979197E-3,997.718389E-3,989.063790E-3,0.000000E+0,1.075227E+0,2.820090E+0,0.000000E+0,71.814173E+0,71.103750E+0,71.970456E+0,3.971869E-3,3.967524E-3,0.000000E+0,994.201368E-3,1.000000E+0,44.000000E+0,101.416079E+0,59.535537E+0,16.626061E-3,13.415584E-3,1.000000E+0,2.749604E+0,1.000000E+0,20.000000E+0,10.640880E-3,43.541104E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.934916E+0,0.000000E+0,-146.023068E-3,0.000000E+0,134.240180E-3,0.000000E+0,138.875290E-3,0.000000E+0,485.934234E-3,0.000000E+0,-114.118462E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.665461E-3,0.000000E+0,593.073308E-3,3.030065E+0,0.000000E+0,997.697645E-3,0.000000E+0,998.966013E-3,3.009949E+0,0.000000E+0,235.446303E+0,4.010450E-3,3.979378E-3,72.583415E+0,73.056083E+0,71.979908E+0,72.200676E+0,72.214855E+0,3.975810E-3,3.975680E-3,72.238766E+0,5.391034E+0,2.087851E+0,74.858903E+0,73.175005E+0,0.000000E+0,73.394416E+0,70.984732E+0,0.000000E+0,73.635975E+0,1.083119E+0,1.006352E+0,2.465187E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.588499E-3,72.091835E+0,70.985246E+0,0.000000E+0,1.446795E+0,1.451632E+0,1.002295E+0,60.000000E+0,1.000000E+0,1.470939E+0,796.848416E-3,1.980793E+0,60.000000E+0,1.881100E+0,0.000000E+0,73.427600E+0,1.208885E+0,1.208909E+0,1.003700E+0,50.000000E+0,1.000000E+0,92.902482E+0,3.224212E+0,2.320666E+0,2.847540E+0,60.000000E+0,0.000000E+0,1.447924E+0,1.440110E+0,1.004790E+0,60.000000E+0,3.987681E-3,74.059066E+0,9.687297E-3,59.802745E+0,1.189708E+0,71.188665E+0,0.000000E+0,49.492416E-3,0.000000E+0,44.971268E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.371180E-3,0.000000E+0,17.624453E-3,2.020899E+0,2.012975E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.069558E+0,6.792757E+0,0.000000E+0,43.270980E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.754272E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.738713E+0,0.000000E+0,44.391477E-3,996.056262E-3,3.034764E+0,997.230977E-3,3.031658E+0,998.373508E-3,3.031497E+0,997.987300E-3,3.032800E+0,2.133664E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.337128E+0,72.564135E+0,2.455888E+0,72.219300E+0,72.370961E+0,2.455076E+0,72.405777E+0,72.602227E+0,2.466564E+0,72.445646E+0,72.647621E+0,2.480370E+0
 10/20/2017,11:02:27.781,2.372065E-3,72.604333E+0,3.982310E-3,997.831154E-3,990.382992E-3,0.000000E+0,1.016052E+0,3.097883E+0,0.000000E+0,72.641677E+0,3.980818E-3,997.138456E-3,993.099512E-3,0.000000E+0,1.072129E+0,2.822345E+0,0.000000E+0,71.814454E+0,71.047703E+0,71.969286E+0,3.971869E-3,3.964411E-3,0.000000E+0,997.673924E-3,1.000000E+0,44.000000E+0,101.362222E+0,59.492256E+0,16.627358E-3,13.429851E-3,1.000000E+0,2.763947E+0,1.000000E+0,20.000000E+0,10.642437E-3,43.536122E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.939262E+0,0.000000E+0,-147.632481E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.010534E-3,0.000000E+0,484.870882E-3,0.000000E+0,-107.255008E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,651.934050E-3,3.029019E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.001411E+0,3.010287E+0,0.000000E+0,235.569319E+0,4.008958E-3,3.981194E-3,72.585614E+0,73.057768E+0,71.980703E+0,72.198383E+0,72.218598E+0,3.975486E-3,3.975615E-3,72.236146E+0,5.389423E+0,2.088431E+0,74.855345E+0,73.172057E+0,0.000000E+0,73.392965E+0,70.977012E+0,0.000000E+0,73.636443E+0,1.083805E+0,1.003750E+0,2.463895E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.591676E-3,72.091835E+0,70.930556E+0,0.000000E+0,1.445837E+0,1.452845E+0,1.013386E+0,60.000000E+0,1.000000E+0,1.466663E+0,796.528864E-3,1.984596E+0,60.000000E+0,1.882954E+0,0.000000E+0,73.428021E+0,1.206858E+0,1.209467E+0,1.011400E+0,50.000000E+0,1.000000E+0,92.868338E+0,3.240562E+0,2.324787E+0,2.850047E+0,60.000000E+0,0.000000E+0,1.446646E+0,1.446261E+0,1.005429E+0,60.000000E+0,3.986902E-3,74.053824E+0,9.874784E-3,59.759323E+0,1.180364E+0,71.139728E+0,0.000000E+0,50.330536E-3,0.000000E+0,44.423688E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.208656E-3,0.000000E+0,17.785506E-3,2.020995E+0,2.013426E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.074884E+0,6.754396E+0,0.000000E+0,43.238745E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.749955E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.739970E+0,0.000000E+0,45.518849E-3,995.493042E-3,3.035359E+0,996.699941E-3,3.033203E+0,997.568909E-3,3.031513E+0,997.472357E-3,3.032945E+0,2.455849E-3,9.892470E+0,1.000000E+0,1.000000E+0,72.336754E+0,72.562684E+0,2.457390E+0,72.218832E+0,72.369651E+0,2.454469E+0,72.402033E+0,72.600636E+0,2.464648E+0,72.447659E+0,72.648088E+0,2.481121E+0
 10/20/2017,11:02:37.781,922.899256E-6,72.604239E+0,3.981142E-3,999.587061E-3,1.009097E+0,0.000000E+0,1.016307E+0,3.095709E+0,0.000000E+0,72.642520E+0,3.978159E-3,997.621733E-3,995.332718E-3,0.000000E+0,1.074556E+0,2.805463E+0,0.000000E+0,71.813658E+0,70.993433E+0,71.969145E+0,3.972323E-3,3.970312E-3,0.000000E+0,996.861537E-3,1.000000E+0,44.000000E+0,101.339080E+0,59.439918E+0,16.594024E-3,13.452290E-3,1.000000E+0,2.761072E+0,1.000000E+0,20.000000E+0,10.665920E-3,43.531885E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.927384E+0,0.000000E+0,-152.460721E-3,0.000000E+0,134.240180E-3,0.000000E+0,138.392466E-3,0.000000E+0,480.907480E-3,0.000000E+0,-105.096082E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,674.184540E-3,3.027780E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.002274E+0,3.009209E+0,0.000000E+0,235.687953E+0,4.011228E-3,3.979378E-3,72.585474E+0,73.057862E+0,71.981265E+0,72.201378E+0,72.219628E+0,3.977756E-3,3.974123E-3,72.236146E+0,5.384590E+0,2.084853E+0,74.852115E+0,73.171495E+0,0.000000E+0,73.392216E+0,70.969808E+0,0.000000E+0,73.633634E+0,1.085515E+0,986.330425E-3,2.461122E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.574296E-3,72.093145E+0,70.879469E+0,0.000000E+0,1.450435E+0,1.450993E+0,1.004772E+0,60.000000E+0,1.000000E+0,1.471258E+0,792.310775E-3,1.991226E+0,60.000000E+0,1.872413E+0,0.000000E+0,73.426056E+0,1.205948E+0,1.208924E+0,1.007534E+0,50.000000E+0,1.000000E+0,92.696401E+0,3.225777E+0,2.328382E+0,2.892893E+0,60.000000E+0,0.000000E+0,1.446614E+0,1.445478E+0,1.008319E+0,60.000000E+0,3.988005E-3,74.056960E+0,9.920440E-3,59.736537E+0,1.161677E+0,71.094674E+0,0.000000E+0,55.230320E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.918761E-3,0.000000E+0,16.046133E-3,0.000000E+0,20.781094E-3,2.020899E+0,2.013329E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.068669E+0,6.906197E+0,0.000000E+0,44.205807E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.736169E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.728857E+0,0.000000E+0,42.974210E-3,995.493042E-3,3.034989E+0,996.716033E-3,3.031980E+0,997.279253E-3,3.031610E+0,998.968912E-3,3.033798E+0,1.167110E-3,9.889248E+0,1.000000E+0,1.000000E+0,72.337643E+0,72.565351E+0,2.454498E+0,72.218083E+0,72.370961E+0,2.452282E+0,72.406900E+0,72.600309E+0,2.467539E+0,72.446957E+0,72.651411E+0,2.486021E+0
 10/20/2017,11:02:47.781,922.899256E-6,72.602882E+0,3.978743E-3,996.977364E-3,1.005345E+0,0.000000E+0,1.016978E+0,3.099253E+0,0.000000E+0,72.641818E+0,3.976019E-3,996.993473E-3,988.377877E-3,0.000000E+0,1.074157E+0,2.793445E+0,0.000000E+0,71.815577E+0,70.954042E+0,71.969801E+0,3.972582E-3,3.964865E-3,0.000000E+0,979.084599E-3,1.000000E+0,44.000000E+0,101.239083E+0,59.379364E+0,16.590846E-3,13.438347E-3,1.000000E+0,2.758676E+0,1.000000E+0,20.000000E+0,10.622458E-3,43.529138E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.921719E+0,0.000000E+0,-134.531856E-3,0.000000E+0,136.847429E-3,0.000000E+0,135.527710E-3,0.000000E+0,470.080624E-3,0.000000E+0,-117.662969E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.006377E+0,3.030435E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.000053E+0,3.008437E+0,0.000000E+0,235.810734E+0,4.006103E-3,3.978924E-3,72.586129E+0,73.060763E+0,71.981311E+0,72.201472E+0,72.219206E+0,3.976134E-3,3.979832E-3,72.238018E+0,5.370736E+0,2.086481E+0,74.856890E+0,73.174069E+0,0.000000E+0,73.393059E+0,70.961153E+0,0.000000E+0,73.634477E+0,1.081409E+0,1.006161E+0,2.463800E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.571183E-3,72.089074E+0,70.830301E+0,0.000000E+0,1.446763E+0,1.450945E+0,1.012140E+0,60.000000E+0,1.000000E+0,1.463919E+0,793.796692E-3,1.987136E+0,60.000000E+0,1.879569E+0,0.000000E+0,73.426711E+0,1.205996E+0,1.208015E+0,1.007150E+0,50.000000E+0,1.000000E+0,92.524938E+0,3.228651E+0,2.326273E+0,2.866815E+0,60.000000E+0,0.000000E+0,1.444634E+0,1.443401E+0,1.013030E+0,60.000000E+0,3.987292E-3,74.055462E+0,9.904032E-3,59.684851E+0,1.113994E+0,71.044896E+0,0.000000E+0,39.918497E-3,0.000000E+0,42.941999E-3,0.000000E+0,14.918761E-3,0.000000E+0,20.072460E-3,0.000000E+0,24.259840E-3,2.020706E+0,2.013265E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.062208E+0,6.893754E+0,0.000000E+0,43.915688E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.720804E+0,0.000000E+0,16.110554E-3,10.000000E+0,9.720707E+0,0.000000E+0,39.076725E-3,995.750514E-3,3.034506E+0,997.134425E-3,3.032527E+0,996.989597E-3,3.031577E+0,998.309140E-3,3.032994E+0,-443.814952E-6,9.884415E+0,1.000000E+0,1.000000E+0,72.339842E+0,72.565679E+0,2.453299E+0,72.222622E+0,72.370774E+0,2.457742E+0,72.404232E+0,72.599092E+0,2.468705E+0,72.448080E+0,72.648322E+0,2.478120E+0
 10/20/2017,11:02:57.781,3.660212E-3,72.604473E+0,3.976084E-3,997.702280E-3,976.874208E-3,0.000000E+0,1.015637E+0,3.097626E+0,0.000000E+0,72.640882E+0,3.983801E-3,997.670061E-3,1.000118E+0,0.000000E+0,1.075419E+0,2.800630E+0,0.000000E+0,71.813799E+0,70.900288E+0,71.971672E+0,3.974074E-3,3.970312E-3,0.000000E+0,996.367733E-3,1.000000E+0,44.000000E+0,101.030532E+0,59.326887E+0,16.590846E-3,13.435688E-3,1.000000E+0,2.749716E+0,1.000000E+0,20.000000E+0,10.643735E-3,43.512052E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.936429E+0,0.000000E+0,-126.999801E-3,0.000000E+0,134.690816E-3,0.000000E+0,133.403285E-3,0.000000E+0,458.641535E-3,0.000000E+0,-107.673905E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.005386E+0,3.029051E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.009753E+0,3.009708E+0,0.000000E+0,235.898725E+0,4.010709E-3,3.981648E-3,72.587907E+0,73.058376E+0,71.982154E+0,72.200442E+0,72.219113E+0,3.976264E-3,3.978145E-3,72.236895E+0,5.385556E+0,2.083983E+0,74.865832E+0,73.174912E+0,0.000000E+0,73.392731E+0,70.955164E+0,0.000000E+0,73.632792E+0,1.082751E+0,1.010791E+0,2.462748E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.571313E-3,72.092116E+0,70.780057E+0,0.000000E+0,1.447417E+0,1.448582E+0,977.938495E-3,60.000000E+0,1.000000E+0,1.468960E+0,794.867192E-3,1.976512E+0,60.000000E+0,1.882905E+0,0.000000E+0,73.427881E+0,1.207863E+0,1.205317E+0,1.013652E+0,50.000000E+0,1.000000E+0,92.447310E+0,3.228172E+0,2.328190E+0,2.841408E+0,60.000000E+0,0.000000E+0,1.453146E+0,1.443609E+0,981.812357E-3,60.000000E+0,3.986773E-3,74.056632E+0,9.870244E-3,59.641336E+0,1.142024E+0,70.994837E+0,0.000000E+0,15.612992E-3,0.000000E+0,45.325585E-3,0.000000E+0,20.394566E-3,0.000000E+0,25.612686E-3,0.000000E+0,22.037308E-3,2.020706E+0,2.013555E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.063281E+0,6.887403E+0,0.000000E+0,44.560397E-3,0.000000E+0,46.172168E-3,9.500000E+0,9.714297E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.701090E+0,0.000000E+0,44.198213E-3,996.168906E-3,3.034732E+0,996.474654E-3,3.031159E+0,997.536725E-3,3.031433E+0,997.713737E-3,3.033573E+0,-1.732555E-3,9.886992E+0,1.000000E+0,1.000000E+0,72.336567E+0,72.566194E+0,2.453075E+0,72.221920E+0,72.371850E+0,2.461797E+0,72.406104E+0,72.600823E+0,2.468816E+0,72.444477E+0,72.650850E+0,2.484441E+0
