date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:03:07.781,439.844037E-6,72.604473E+0,3.980883E-3,998.298322E-3,1.020498E+0,0.000000E+0,1.017553E+0,3.096144E+0,0.000000E+0,72.639805E+0,3.979975E-3,997.557296E-3,1.020345E+0,0.000000E+0,1.073614E+0,2.833316E+0,0.000000E+0,71.814922E+0,70.846909E+0,71.973076E+0,3.970507E-3,3.973360E-3,0.000000E+0,994.392518E-3,1.000000E+0,44.000000E+0,100.937830E+0,59.276045E+0,16.575281E-3,13.449242E-3,1.000000E+0,2.751984E+0,1.000000E+0,20.000000E+0,10.611430E-3,43.515031E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.946473E+0,0.000000E+0,-129.542674E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.235852E-3,0.000000E+0,474.785151E-3,0.000000E+0,-99.972658E-3,0.000000E+0,205.789350E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.007974E+0,3.027168E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.012501E+0,3.010303E+0,0.000000E+0,236.012018E+0,4.009412E-3,3.981194E-3,72.587580E+0,73.057674E+0,71.980188E+0,72.203296E+0,72.219908E+0,3.977496E-3,3.976653E-3,72.236567E+0,5.375246E+0,2.087947E+0,74.867470E+0,73.175801E+0,0.000000E+0,73.392731E+0,70.949129E+0,0.000000E+0,73.635881E+0,1.082400E+0,1.003941E+0,2.461552E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.557240E-3,72.093145E+0,70.730936E+0,0.000000E+0,1.442469E+0,1.450322E+0,1.005635E+0,60.000000E+0,1.000000E+0,1.469902E+0,791.320163E-3,1.994469E+0,60.000000E+0,1.867900E+0,0.000000E+0,73.431344E+0,1.206379E+0,1.204566E+0,1.007006E+0,50.000000E+0,1.000000E+0,92.313799E+0,3.223430E+0,2.325586E+0,2.870967E+0,60.000000E+0,0.000000E+0,1.446375E+0,1.435844E+0,1.011178E+0,60.000000E+0,3.987875E-3,74.052794E+0,9.792941E-3,59.576344E+0,1.149434E+0,70.947398E+0,0.000000E+0,-1.342837E-3,0.000000E+0,42.909789E-3,0.000000E+0,26.095846E-3,0.000000E+0,20.716672E-3,0.000000E+0,17.624453E-3,2.021092E+0,2.013523E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.059567E+0,6.907648E+0,0.000000E+0,45.205105E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.715167E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.700961E+0,0.000000E+0,43.972739E-3,995.460858E-3,3.035214E+0,996.571206E-3,3.033219E+0,997.407989E-3,3.032398E+0,998.486152E-3,3.031883E+0,1.489295E-3,9.886026E+0,1.000000E+0,1.000000E+0,72.337362E+0,72.565585E+0,2.451046E+0,72.222342E+0,72.372318E+0,2.455858E+0,72.406713E+0,72.602836E+0,2.472634E+0,72.448127E+0,72.648229E+0,2.478567E+0
 10/20/2017,11:03:17.781,1.083918E-3,72.604707E+0,3.982569E-3,997.686170E-3,1.003764E+0,0.000000E+0,1.015733E+0,3.098963E+0,0.000000E+0,72.640133E+0,3.979780E-3,997.653952E-3,990.818452E-3,0.000000E+0,1.075403E+0,2.818109E+0,0.000000E+0,71.814781E+0,70.806442E+0,71.971485E+0,3.974981E-3,3.970118E-3,0.000000E+0,994.058005E-3,1.000000E+0,44.000000E+0,100.811972E+0,59.215212E+0,16.562116E-3,13.407477E-3,1.000000E+0,2.740931E+0,1.000000E+0,20.000000E+0,10.617398E-3,43.519082E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.939166E+0,0.000000E+0,-142.450170E-3,0.000000E+0,137.587760E-3,0.000000E+0,135.495522E-3,0.000000E+0,479.425231E-3,0.000000E+0,-91.916962E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.001696E+0,3.028198E+0,0.000000E+0,997.214885E-3,0.000000E+0,1.013125E+0,3.009933E+0,0.000000E+0,236.113409E+0,4.009347E-3,3.979637E-3,72.588984E+0,73.058470E+0,71.981499E+0,72.202782E+0,72.220423E+0,3.974642E-3,3.980805E-3,72.238345E+0,5.372669E+0,2.088463E+0,74.873229E+0,73.175660E+0,0.000000E+0,73.393621E+0,70.939632E+0,0.000000E+0,73.636022E+0,1.082432E+0,1.003670E+0,2.469475E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.555424E-3,72.091882E+0,70.681348E+0,0.000000E+0,1.441974E+0,1.444973E+0,997.420406E-3,60.000000E+0,1.000000E+0,1.469790E+0,796.401043E-3,1.967932E+0,60.000000E+0,1.869174E+0,0.000000E+0,73.429519E+0,1.203840E+0,1.205955E+0,1.002453E+0,50.000000E+0,1.000000E+0,92.221193E+0,3.232850E+0,2.325299E+0,2.864084E+0,60.000000E+0,0.000000E+0,1.444538E+0,1.440781E+0,1.004391E+0,60.000000E+0,3.987356E-3,74.051062E+0,9.808830E-3,59.535210E+0,1.209361E+0,70.901972E+0,0.000000E+0,11.486859E-3,0.000000E+0,44.391477E-3,0.000000E+0,20.008039E-3,0.000000E+0,15.724026E-3,0.000000E+0,15.498552E-3,2.020867E+0,2.013909E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.059039E+0,6.894398E+0,0.000000E+0,49.331239E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.717164E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.700221E+0,0.000000E+0,39.914201E-3,995.814882E-3,3.035086E+0,996.249366E-3,3.032076E+0,998.260864E-3,3.032125E+0,997.166609E-3,3.033863E+0,2.133664E-3,9.886026E+0,1.000000E+0,1.000000E+0,72.337081E+0,72.566896E+0,2.446651E+0,72.217662E+0,72.373581E+0,2.450893E+0,72.403718E+0,72.600543E+0,2.474886E+0,72.446910E+0,72.647012E+0,2.485494E+0
 10/20/2017,11:03:27.781,2.211047E-3,72.603491E+0,3.980170E-3,997.621733E-3,1.003540E+0,0.000000E+0,1.017681E+0,3.100042E+0,0.000000E+0,72.639852E+0,3.979456E-3,997.444532E-3,1.024173E+0,0.000000E+0,1.073997E+0,2.789917E+0,0.000000E+0,71.815624E+0,70.743427E+0,71.968631E+0,3.975111E-3,3.969664E-3,0.000000E+0,993.548272E-3,1.000000E+0,44.000000E+0,100.697216E+0,59.184959E+0,16.594542E-3,13.418113E-3,1.000000E+0,2.750355E+0,1.000000E+0,20.000000E+0,10.649703E-3,43.518942E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.929702E+0,0.000000E+0,-153.007922E-3,0.000000E+0,136.718676E-3,0.000000E+0,139.583432E-3,0.000000E+0,479.876351E-3,0.000000E+0,-104.870522E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,682.298857E-3,3.027136E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.002370E+0,3.009885E+0,0.000000E+0,236.172924E+0,4.009736E-3,3.983400E-3,72.589732E+0,73.056551E+0,71.980563E+0,72.201706E+0,72.219674E+0,3.976588E-3,3.976913E-3,72.237456E+0,5.381046E+0,2.085304E+0,74.876225E+0,73.172572E+0,0.000000E+0,73.391093E+0,70.929808E+0,0.000000E+0,73.638034E+0,1.080084E+0,986.282526E-3,2.464549E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.575658E-3,72.093098E+0,70.632041E+0,0.000000E+0,1.443267E+0,1.450274E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.464972E+0,797.391654E-3,1.997361E+0,60.000000E+0,1.877474E+0,0.000000E+0,73.429893E+0,1.204192E+0,1.200368E+0,1.006032E+0,50.000000E+0,1.000000E+0,92.154088E+0,3.226927E+0,2.321784E+0,2.875934E+0,60.000000E+0,0.000000E+0,1.448099E+0,1.439839E+0,1.007617E+0,60.000000E+0,3.987811E-3,74.049049E+0,9.835030E-3,59.486794E+0,1.154589E+0,70.856125E+0,0.000000E+0,55.327026E-3,0.000000E+0,44.681373E-3,0.000000E+0,13.984653E-3,0.000000E+0,15.917290E-3,0.000000E+0,21.940676E-3,2.020738E+0,2.013716E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.060483E+0,6.908486E+0,0.000000E+0,42.368388E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.716165E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.700446E+0,0.000000E+0,42.619893E-3,995.525226E-3,3.035279E+0,997.810289E-3,3.031610E+0,997.520633E-3,3.032511E+0,997.311437E-3,3.032527E+0,2.133664E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.339000E+0,72.563760E+0,2.452308E+0,72.221125E+0,72.371710E+0,2.454421E+0,72.403998E+0,72.600823E+0,2.465622E+0,72.446816E+0,72.652909E+0,2.487538E+0
 10/20/2017,11:03:37.781,1.727991E-3,72.604333E+0,3.979975E-3,997.847263E-3,1.003237E+0,0.000000E+0,1.015876E+0,3.096595E+0,0.000000E+0,72.639478E+0,3.976214E-3,997.315658E-3,1.024221E+0,0.000000E+0,1.073231E+0,2.791367E+0,0.000000E+0,71.816045E+0,70.700528E+0,71.973404E+0,3.973166E-3,3.962789E-3,0.000000E+0,990.394300E-3,1.000000E+0,44.000000E+0,100.639133E+0,59.114837E+0,16.557187E-3,13.411174E-3,1.000000E+0,2.748821E+0,1.000000E+0,20.000000E+0,10.640232E-3,43.521410E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.923779E+0,0.000000E+0,-137.525365E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.332417E-3,0.000000E+0,465.988330E-3,0.000000E+0,-121.304144E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.472357E-3,0.000000E+0,999.811602E-3,3.029469E+0,0.000000E+0,997.552817E-3,0.000000E+0,1.000708E+0,3.010271E+0,0.000000E+0,236.260102E+0,4.011812E-3,3.978275E-3,72.588095E+0,73.056926E+0,71.980188E+0,72.201752E+0,72.221265E+0,3.975615E-3,3.981064E-3,72.234882E+0,5.365258E+0,2.086223E+0,74.882171E+0,73.174350E+0,0.000000E+0,73.392731E+0,70.919937E+0,0.000000E+0,73.634758E+0,1.080004E+0,1.003782E+0,2.460101E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.564309E-3,72.092677E+0,70.582032E+0,0.000000E+0,1.439372E+0,1.445436E+0,1.014249E+0,60.000000E+0,1.000000E+0,1.467732E+0,796.353110E-3,1.978125E+0,60.000000E+0,1.888224E+0,0.000000E+0,73.432046E+0,1.202611E+0,1.203545E+0,1.004179E+0,50.000000E+0,1.000000E+0,92.075431E+0,3.218241E+0,2.308478E+0,2.883918E+0,60.000000E+0,0.000000E+0,1.448019E+0,1.439247E+0,1.008559E+0,60.000000E+0,3.988848E-3,74.045773E+0,9.875562E-3,59.428386E+0,1.133003E+0,70.811027E+0,0.000000E+0,35.760128E-3,0.000000E+0,44.423688E-3,0.000000E+0,16.625924E-3,0.000000E+0,24.710789E-3,0.000000E+0,23.518996E-3,2.021028E+0,2.013458E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.060851E+0,6.910775E+0,0.000000E+0,50.072653E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.716616E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.700156E+0,0.000000E+0,49.609597E-3,996.490746E-3,3.036276E+0,997.794197E-3,3.031079E+0,997.311437E-3,3.032430E+0,997.327529E-3,3.031964E+0,-765.999872E-6,9.885059E+0,1.000000E+0,1.000000E+0,72.336239E+0,72.565960E+0,2.452037E+0,72.219160E+0,72.371242E+0,2.453942E+0,72.400863E+0,72.603865E+0,2.473337E+0,72.448173E+0,72.652253E+0,2.479444E+0
 10/20/2017,11:03:47.781,1.566973E-3,72.603772E+0,3.981985E-3,999.393750E-3,1.002582E+0,0.000000E+0,1.014295E+0,3.096740E+0,0.000000E+0,72.640648E+0,3.977446E-3,997.347876E-3,1.007456E+0,0.000000E+0,1.072209E+0,2.809909E+0,0.000000E+0,71.816045E+0,70.643970E+0,71.971813E+0,3.972258E-3,3.961622E-3,0.000000E+0,998.215515E-3,1.000000E+0,44.000000E+0,100.554386E+0,59.060168E+0,16.538444E-3,13.409617E-3,1.000000E+0,2.746873E+0,1.000000E+0,20.000000E+0,10.654762E-3,43.542919E+0,0.000000E+0,1.988226E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.936172E+0,0.000000E+0,-126.034153E-3,0.000000E+0,135.077075E-3,0.000000E+0,138.843102E-3,0.000000E+0,457.223733E-3,0.000000E+0,-110.412842E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.343621E-3,0.000000E+0,1.008996E+0,3.029244E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.005454E+0,3.008952E+0,0.000000E+0,236.349306E+0,4.013044E-3,3.981324E-3,72.589358E+0,73.059078E+0,71.981873E+0,72.202875E+0,72.220657E+0,3.973994E-3,3.972761E-3,72.237877E+0,5.391678E+0,2.081533E+0,74.856141E+0,73.173508E+0,0.000000E+0,73.392918E+0,70.910814E+0,0.000000E+0,73.636162E+0,1.078822E+0,1.005203E+0,2.464438E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.555618E-3,72.095532E+0,70.536796E+0,0.000000E+0,1.434279E+0,1.446953E+0,989.940887E-3,60.000000E+0,1.000000E+0,1.468721E+0,790.425417E-3,1.985522E+0,60.000000E+0,1.874734E+0,0.000000E+0,73.426383E+0,1.205102E+0,1.205508E+0,994.785373E-3,50.000000E+0,1.000000E+0,92.020443E+0,3.222664E+0,2.307551E+0,2.890658E+0,60.000000E+0,0.000000E+0,1.440529E+0,1.437266E+0,984.015949E-3,60.000000E+0,3.987032E-3,74.044087E+0,9.838791E-3,59.371754E+0,1.140735E+0,70.769391E+0,0.000000E+0,3.202357E-3,0.000000E+0,45.808744E-3,0.000000E+0,27.094375E-3,0.000000E+0,26.450162E-3,0.000000E+0,58.145411E-3,2.021028E+0,2.013877E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.063061E+0,6.903457E+0,0.000000E+0,51.200893E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.715746E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.699995E+0,0.000000E+0,44.552530E-3,996.184998E-3,3.035681E+0,997.810289E-3,3.031787E+0,997.118333E-3,3.031964E+0,997.762013E-3,3.032511E+0,-2.699109E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.336660E+0,72.567036E+0,2.457390E+0,72.217709E+0,72.373956E+0,2.455698E+0,72.406385E+0,72.602695E+0,2.468992E+0,72.450373E+0,72.653517E+0,2.482382E+0
 10/20/2017,11:03:57.781,1.566973E-3,72.604380E+0,3.979910E-3,999.055456E-3,1.021233E+0,0.000000E+0,1.014263E+0,3.097287E+0,0.000000E+0,72.642520E+0,3.982439E-3,997.315658E-3,986.431798E-3,0.000000E+0,1.072784E+0,2.805253E+0,0.000000E+0,71.813705E+0,70.592230E+0,71.973029E+0,3.972387E-3,3.969923E-3,0.000000E+0,991.859782E-3,1.000000E+0,44.000000E+0,100.482102E+0,59.000878E+0,16.493955E-3,13.392820E-3,1.000000E+0,2.743279E+0,1.000000E+0,20.000000E+0,10.640491E-3,43.538683E+0,0.000000E+0,1.988129E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.947342E+0,0.000000E+0,-112.965716E-3,0.000000E+0,136.139288E-3,0.000000E+0,135.077075E-3,0.000000E+0,454.645910E-3,0.000000E+0,-109.961723E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.000323E+0,3.029228E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.007675E+0,3.008887E+0,0.000000E+0,236.459860E+0,4.012915E-3,3.982945E-3,72.590341E+0,73.058610E+0,71.981031E+0,72.201144E+0,72.220236E+0,3.976329E-3,3.979961E-3,72.238579E+0,5.378790E+0,2.085981E+0,74.842143E+0,73.172572E+0,0.000000E+0,73.393527E+0,70.899960E+0,0.000000E+0,73.634337E+0,1.079381E+0,1.006177E+0,2.466940E+0,60.000000E+0,98.000000E+0,45.600000E+0,11.545307E-3,72.093847E+0,70.490764E+0,0.000000E+0,1.435381E+0,1.445963E+0,999.210377E-3,60.000000E+0,1.000000E+0,1.465594E+0,790.169775E-3,2.004838E+0,60.000000E+0,1.891061E+0,0.000000E+0,73.432187E+0,1.202707E+0,1.205396E+0,989.257972E-3,50.000000E+0,1.000000E+0,91.962168E+0,3.227581E+0,2.312104E+0,2.828376E+0,60.000000E+0,0.000000E+0,1.444362E+0,1.439327E+0,995.353266E-3,60.000000E+0,3.989303E-3,74.039547E+0,9.828804E-3,59.314888E+0,1.139769E+0,70.726679E+0,0.000000E+0,-1.020483E-3,0.000000E+0,43.618422E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.236455E-3,2.020963E+0,2.013651E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.064906E+0,6.912515E+0,0.000000E+0,45.624165E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.715875E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.700124E+0,0.000000E+0,51.574445E-3,995.525226E-3,3.035375E+0,996.571206E-3,3.033364E+0,997.488449E-3,3.032382E+0,997.906841E-3,3.033975E+0,-765.999872E-6,9.877004E+0,1.000000E+0,1.000000E+0,72.335818E+0,72.567176E+0,2.451030E+0,72.220329E+0,72.373722E+0,2.455650E+0,72.405402E+0,72.602695E+0,2.474359E+0,72.446816E+0,72.650896E+0,2.484856E+0
 10/20/2017,11:04:07.781,922.899256E-6,72.604801E+0,3.981661E-3,999.232658E-3,992.187357E-3,0.000000E+0,1.014615E+0,3.097722E+0,0.000000E+0,72.642192E+0,3.972063E-3,998.185557E-3,995.906971E-3,0.000000E+0,1.073742E+0,2.799663E+0,0.000000E+0,71.814407E+0,70.542456E+0,71.971391E+0,3.972387E-3,3.968561E-3,0.000000E+0,997.434986E-3,1.000000E+0,44.000000E+0,100.437848E+0,58.946817E+0,16.454784E-3,13.408385E-3,1.000000E+0,2.744828E+0,1.000000E+0,20.000000E+0,10.609873E-3,43.513122E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.945185E+0,0.000000E+0,-120.723088E-3,0.000000E+0,137.491195E-3,0.000000E+0,141.160657E-3,0.000000E+0,448.298022E-3,0.000000E+0,-109.413935E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,996.925229E-3,0.000000E+0,1.008597E+0,3.029260E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.004080E+0,3.010014E+0,0.000000E+0,236.580875E+0,4.009217E-3,3.981778E-3,72.592306E+0,73.058096E+0,71.982060E+0,72.202969E+0,72.222622E+0,3.978405E-3,3.974577E-3,72.236333E+0,5.383301E+0,2.085707E+0,74.865879E+0,73.173274E+0,0.000000E+0,73.393714E+0,70.890697E+0,0.000000E+0,73.637332E+0,1.081026E+0,1.008029E+0,2.463417E+0,60.000000E+0,98.000000E+0,45.700000E+0,11.568200E-3,72.096327E+0,70.445950E+0,0.000000E+0,1.431549E+0,1.449412E+0,998.874757E-3,60.000000E+0,1.000000E+0,1.461781E+0,789.946088E-3,1.991993E+0,60.000000E+0,1.859826E+0,0.000000E+0,73.432655E+0,1.201717E+0,1.205588E+0,991.430592E-3,50.000000E+0,1.000000E+0,91.901311E+0,3.225362E+0,2.307152E+0,2.891440E+0,60.000000E+0,0.000000E+0,1.447093E+0,1.436963E+0,997.061848E-3,60.000000E+0,3.985994E-3,74.040670E+0,9.863435E-3,59.271749E+0,1.116894E+0,70.683921E+0,0.000000E+0,-1.987545E-3,0.000000E+0,42.458840E-3,0.000000E+0,22.906994E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.138352E-3,2.020706E+0,2.013329E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.066438E+0,6.879473E+0,0.000000E+0,44.689338E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.711495E+0,0.000000E+0,25.226159E-3,10.000000E+0,9.700317E+0,0.000000E+0,43.038631E-3,996.345918E-3,3.036791E+0,996.297642E-3,3.031545E+0,997.697645E-3,3.033074E+0,997.552817E-3,3.032736E+0,-443.814952E-6,9.880871E+0,1.000000E+0,1.000000E+0,72.340029E+0,72.568908E+0,2.455888E+0,72.220470E+0,72.376530E+0,2.457694E+0,72.404466E+0,72.602602E+0,2.468593E+0,72.447284E+0,72.653236E+0,2.481663E+0
 10/20/2017,11:04:17.781,278.825630E-6,72.605175E+0,3.983542E-3,997.041801E-3,1.003972E+0,0.000000E+0,1.012028E+0,3.096305E+0,0.000000E+0,72.639103E+0,3.974203E-3,997.670061E-3,999.751275E-3,0.000000E+0,1.072097E+0,2.809264E+0,0.000000E+0,71.817261E+0,70.514716E+0,71.972795E+0,3.978094E-3,3.966616E-3,0.000000E+0,997.976578E-3,1.000000E+0,44.000000E+0,100.368199E+0,58.936547E+0,16.457702E-3,13.415778E-3,1.000000E+0,2.742305E+0,1.000000E+0,20.000000E+0,10.672666E-3,43.518011E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.943833E+0,0.000000E+0,-118.823981E-3,0.000000E+0,136.396794E-3,0.000000E+0,134.304556E-3,0.000000E+0,449.490265E-3,0.000000E+0,-108.962816E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.198793E-3,0.000000E+0,1.002575E+0,3.030692E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.007276E+0,3.010641E+0,0.000000E+0,236.641263E+0,4.011293E-3,3.979313E-3,72.593476E+0,73.058657E+0,71.979861E+0,72.202127E+0,72.225430E+0,3.976394E-3,3.980870E-3,72.239843E+0,5.385234E+0,2.084579E+0,74.872246E+0,73.172618E+0,0.000000E+0,73.394042E+0,70.887656E+0,0.000000E+0,73.632745E+0,1.075547E+0,1.003606E+0,2.468598E+0,60.000000E+0,98.000000E+0,45.700000E+0,11.579030E-3,72.095157E+0,70.398937E+0,0.000000E+0,1.439595E+0,1.445021E+0,997.772008E-3,60.000000E+0,1.000000E+0,1.459149E+0,791.192342E-3,1.981257E+0,60.000000E+0,1.866547E+0,0.000000E+0,73.429191E+0,1.200616E+0,1.204119E+0,978.187193E-3,50.000000E+0,1.000000E+0,91.861538E+0,3.227885E+0,2.319516E+0,2.856339E+0,60.000000E+0,0.000000E+0,1.443388E+0,1.437921E+0,994.331311E-3,60.000000E+0,3.989367E-3,74.035849E+0,9.835484E-3,59.207462E+0,1.176498E+0,70.636672E+0,0.000000E+0,-1.117189E-3,0.000000E+0,44.616951E-3,0.000000E+0,21.844044E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.751825E-3,2.020867E+0,2.013651E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.069626E+0,6.889982E+0,0.000000E+0,43.238745E-3,0.000000E+0,48.912178E-3,9.500000E+0,9.691749E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.699737E+0,0.000000E+0,42.362208E-3,996.297642E-3,3.035552E+0,997.536725E-3,3.032865E+0,997.375805E-3,3.031674E+0,997.488449E-3,3.033943E+0,-121.630032E-6,9.875071E+0,1.000000E+0,1.000000E+0,72.337315E+0,72.569189E+0,2.458365E+0,72.222201E+0,72.373488E+0,2.453974E+0,72.405683E+0,72.603304E+0,2.471116E+0,72.446910E+0,72.652909E+0,2.482637E+0
 10/20/2017,11:04:27.781,117.807224E-6,72.604848E+0,3.981402E-3,996.026918E-3,1.015596E+0,0.000000E+0,1.014104E+0,3.095709E+0,0.000000E+0,72.639150E+0,3.976668E-3,996.800162E-3,1.010487E+0,0.000000E+0,1.070212E+0,2.809409E+0,0.000000E+0,71.816934E+0,70.453060E+0,71.974620E+0,3.970701E-3,3.964670E-3,0.000000E+0,996.399591E-3,1.000000E+0,44.000000E+0,100.334574E+0,58.869462E+0,16.480919E-3,13.414676E-3,1.000000E+0,2.731172E+0,1.000000E+0,20.000000E+0,10.640686E-3,43.539288E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.949531E+0,0.000000E+0,-122.590008E-3,0.000000E+0,136.718676E-3,0.000000E+0,136.042723E-3,0.000000E+0,466.890568E-3,0.000000E+0,-105.611646E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.007814E+0,3.030258E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.012965E+0,3.010255E+0,0.000000E+0,236.715243E+0,4.012201E-3,3.981518E-3,72.592587E+0,73.057908E+0,71.981873E+0,72.199413E+0,72.220797E+0,3.976134E-3,3.978015E-3,72.235304E+0,5.378790E+0,2.084112E+0,74.880158E+0,73.175192E+0,0.000000E+0,73.389783E+0,70.878206E+0,0.000000E+0,73.636396E+0,1.076633E+0,1.008428E+0,2.464661E+0,60.000000E+0,98.000000E+0,45.700000E+0,11.575463E-3,72.097310E+0,70.351784E+0,0.000000E+0,1.439420E+0,1.443424E+0,1.007889E+0,60.000000E+0,1.000000E+0,1.462228E+0,787.581402E-3,1.999710E+0,60.000000E+0,1.881487E+0,0.000000E+0,73.430081E+0,1.198892E+0,1.200751E+0,999.625844E-3,50.000000E+0,1.000000E+0,91.778754E+0,3.222153E+0,2.314213E+0,2.874656E+0,60.000000E+0,0.000000E+0,1.439140E+0,1.439966E+0,1.004647E+0,60.000000E+0,3.985929E-3,74.036270E+0,9.853124E-3,59.167965E+0,1.151367E+0,70.595177E+0,0.000000E+0,-3.567081E-3,0.000000E+0,45.518849E-3,0.000000E+0,25.387212E-3,0.000000E+0,23.261311E-3,0.000000E+0,17.978770E-3,2.020867E+0,2.013394E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.069163E+0,6.891755E+0,0.000000E+0,45.108399E-3,0.000000E+0,52.071249E-3,9.500000E+0,9.677382E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.700607E+0,0.000000E+0,51.638866E-3,995.573502E-3,3.036518E+0,997.617185E-3,3.031658E+0,997.955116E-3,3.032108E+0,998.067760E-3,3.034040E+0,200.554889E-6,9.886992E+0,1.000000E+0,1.000000E+0,72.336707E+0,72.568814E+0,2.447674E+0,72.221219E+0,72.375360E+0,2.456528E+0,72.403671E+0,72.602695E+0,2.474790E+0,72.448127E+0,72.651832E+0,2.484010E+0
 10/20/2017,11:04:37.781,1.727991E-3,72.607281E+0,3.983542E-3,997.734498E-3,1.010694E+0,0.000000E+0,1.013225E+0,3.099688E+0,0.000000E+0,72.639337E+0,3.977381E-3,997.460641E-3,994.822271E-3,0.000000E+0,1.073103E+0,2.797134E+0,0.000000E+0,71.816559E+0,70.398235E+0,71.972655E+0,3.973425E-3,3.972258E-3,0.000000E+0,993.261548E-3,1.000000E+0,44.000000E+0,100.225847E+0,58.857371E+0,16.523787E-3,13.415195E-3,1.000000E+0,2.740899E+0,1.000000E+0,20.000000E+0,10.651843E-3,43.538031E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.956773E+0,0.000000E+0,-135.143433E-3,0.000000E+0,137.426818E-3,0.000000E+0,135.592087E-3,0.000000E+0,464.731642E-3,0.000000E+0,-94.752567E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.504541E-3,0.000000E+0,1.000946E+0,3.030580E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.015186E+0,3.009821E+0,0.000000E+0,236.775295E+0,4.007920E-3,3.980740E-3,72.592259E+0,73.060108E+0,71.982388E+0,72.203530E+0,72.223511E+0,3.976653E-3,3.979183E-3,72.239889E+0,5.367514E+0,2.084418E+0,74.870935E+0,73.173040E+0,0.000000E+0,73.393948E+0,70.873200E+0,0.000000E+0,73.636349E+0,1.080227E+0,1.005171E+0,2.465107E+0,60.000000E+0,98.000000E+0,45.700000E+0,11.554905E-3,72.096982E+0,70.305427E+0,0.000000E+0,1.437552E+0,1.439049E+0,1.005252E+0,60.000000E+0,1.000000E+0,1.461797E+0,789.227096E-3,2.004519E+0,60.000000E+0,1.881761E+0,0.000000E+0,73.428255E+0,1.203106E+0,1.203832E+0,1.005537E+0,50.000000E+0,1.000000E+0,91.758844E+0,3.222775E+0,2.316401E+0,2.880549E+0,60.000000E+0,0.000000E+0,1.443484E+0,1.438145E+0,1.006387E+0,60.000000E+0,3.987616E-3,74.030981E+0,9.851113E-3,59.141774E+0,1.194862E+0,70.549614E+0,0.000000E+0,-23.681980E-3,0.000000E+0,42.716525E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.403391E-3,2.020802E+0,2.013458E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.073802E+0,6.905875E+0,0.000000E+0,44.044630E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.676062E+0,0.000000E+0,24.163209E-3,10.000000E+0,9.700478E+0,0.000000E+0,42.265576E-3,995.283846E-3,3.036840E+0,997.279253E-3,3.032833E+0,996.619481E-3,3.031674E+0,999.017188E-3,3.032800E+0,3.100219E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.335303E+0,72.567925E+0,2.451461E+0,72.219487E+0,72.373581E+0,2.455347E+0,72.404045E+0,72.605503E+0,2.468816E+0,72.446536E+0,72.652207E+0,2.484265E+0
 10/20/2017,11:04:47.781,-1.009322E-3,72.607656E+0,3.980883E-3,996.332994E-3,1.009928E+0,0.000000E+0,1.016755E+0,3.096385E+0,0.000000E+0,72.641022E+0,3.976538E-3,997.686170E-3,1.000980E+0,0.000000E+0,1.074317E+0,2.781604E+0,0.000000E+0,71.816840E+0,70.348463E+0,71.973591E+0,3.976408E-3,3.966681E-3,0.000000E+0,996.224371E-3,1.000000E+0,44.000000E+0,100.217665E+0,58.779596E+0,16.637216E-3,13.415065E-3,1.000000E+0,2.733408E+0,1.000000E+0,20.000000E+0,10.611365E-3,43.524948E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.940228E+0,0.000000E+0,-147.149657E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.426818E-3,0.000000E+0,482.647510E-3,0.000000E+0,-109.156153E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.681553E-3,0.000000E+0,625.834069E-3,3.030306E+0,0.000000E+0,998.148220E-3,0.000000E+0,987.124653E-3,3.009692E+0,0.000000E+0,236.849759E+0,4.012331E-3,3.984178E-3,72.593757E+0,73.060482E+0,71.981171E+0,72.203530E+0,72.222435E+0,3.975226E-3,3.981453E-3,72.237596E+0,5.390711E+0,2.087786E+0,74.873744E+0,73.174678E+0,0.000000E+0,73.393012E+0,70.869364E+0,0.000000E+0,73.637051E+0,1.079764E+0,1.007087E+0,2.461520E+0,60.000000E+0,98.000000E+0,45.700000E+0,11.541416E-3,72.098479E+0,70.256871E+0,0.000000E+0,1.437264E+0,1.445436E+0,1.005204E+0,60.000000E+0,1.000000E+0,1.463727E+0,791.064521E-3,1.980921E+0,60.000000E+0,1.869528E+0,0.000000E+0,73.429753E+0,1.200568E+0,1.197111E+0,1.008220E+0,50.000000E+0,1.000000E+0,91.687096E+0,3.219247E+0,2.326768E+0,2.869083E+0,60.000000E+0,0.000000E+0,1.446007E+0,1.441900E+0,1.004567E+0,60.000000E+0,3.985151E-3,74.029296E+0,9.848714E-3,59.095462E+0,1.225792E+0,70.505032E+0,0.000000E+0,43.593334E-3,0.000000E+0,41.911259E-3,0.000000E+0,15.208656E-3,0.000000E+0,13.823600E-3,0.000000E+0,21.038778E-3,2.020834E+0,2.013684E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.074088E+0,6.899943E+0,0.000000E+0,43.013097E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.676932E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.700865E+0,0.000000E+0,41.492521E-3,995.251662E-3,3.036759E+0,996.748217E-3,3.030725E+0,997.617185E-3,3.032060E+0,997.939024E-3,3.032849E+0,2.133664E-3,9.887637E+0,1.000000E+0,1.000000E+0,72.337877E+0,72.568955E+0,2.456367E+0,72.222856E+0,72.373581E+0,2.453511E+0,72.406572E+0,72.602461E+0,2.469184E+0,72.447378E+0,72.654079E+0,2.484409E+0
 10/20/2017,11:04:57.781,278.825630E-6,72.603023E+0,3.981921E-3,996.622960E-3,1.017832E+0,0.000000E+0,1.011581E+0,3.098576E+0,0.000000E+0,72.639525E+0,3.978873E-3,997.380095E-3,988.696907E-3,0.000000E+0,1.068727E+0,2.784117E+0,0.000000E+0,71.817870E+0,70.313005E+0,71.976164E+0,3.972128E-3,3.966681E-3,0.000000E+0,992.496948E-3,1.000000E+0,44.000000E+0,100.161985E+0,58.752380E+0,16.729891E-3,13.406375E-3,1.000000E+0,2.746457E+0,1.000000E+0,20.000000E+0,10.659757E-3,43.504882E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.924970E+0,0.000000E+0,-137.718494E-3,0.000000E+0,137.555571E-3,0.000000E+0,140.645645E-3,0.000000E+0,463.829404E-3,0.000000E+0,-115.729601E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.007367E+0,3.028793E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.007851E+0,3.009032E+0,0.000000E+0,236.942345E+0,4.005130E-3,3.975810E-3,72.594974E+0,73.057581E+0,71.981405E+0,72.203203E+0,72.224775E+0,3.977626E-3,3.978015E-3,72.237643E+0,5.378146E+0,2.086030E+0,74.889661E+0,73.175239E+0,0.000000E+0,73.390297E+0,70.866838E+0,0.000000E+0,73.636209E+0,1.075675E+0,1.004740E+0,2.465458E+0,60.000000E+0,98.000000E+0,45.700000E+0,11.555164E-3,72.098760E+0,70.207100E+0,0.000000E+0,1.436530E+0,1.451201E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.461877E+0,789.179163E-3,1.981209E+0,60.000000E+0,1.901714E+0,0.000000E+0,73.432514E+0,1.199482E+0,1.199809E+0,1.008796E+0,50.000000E+0,1.000000E+0,91.668314E+0,3.229593E+0,2.328126E+0,2.893899E+0,60.000000E+0,0.000000E+0,1.442302E+0,1.434774E+0,1.011449E+0,60.000000E+0,3.988265E-3,74.021526E+0,9.853318E-3,59.052465E+0,1.115283E+0,70.458767E+0,0.000000E+0,46.236638E-3,0.000000E+0,45.164532E-3,0.000000E+0,14.306759E-3,0.000000E+0,18.236455E-3,0.000000E+0,22.584888E-3,2.020963E+0,2.013587E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.078668E+0,6.891207E+0,0.000000E+0,43.625570E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.677640E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.701155E+0,0.000000E+0,43.586211E-3,995.750514E-3,3.035955E+0,997.247069E-3,3.032897E+0,997.295345E-3,3.032994E+0,997.472357E-3,3.033814E+0,844.924729E-6,9.886026E+0,1.000000E+0,1.000000E+0,72.336286E+0,72.571014E+0,2.457710E+0,72.222482E+0,72.377044E+0,2.454325E+0,72.403390E+0,72.604005E+0,2.472091E+0,72.446442E+0,72.655623E+0,2.481839E+0
 10/20/2017,11:05:07.781,1.566973E-3,72.605035E+0,3.980105E-3,997.686170E-3,983.804246E-3,0.000000E+0,1.013018E+0,3.095000E+0,0.000000E+0,72.640180E+0,3.978613E-3,997.911700E-3,1.021812E+0,0.000000E+0,1.071266E+0,2.782136E+0,0.000000E+0,71.818852E+0,70.266648E+0,71.975182E+0,3.969923E-3,3.964800E-3,0.000000E+0,997.403128E-3,1.000000E+0,44.000000E+0,100.128033E+0,58.690666E+0,16.803240E-3,13.414416E-3,1.000000E+0,2.735293E+0,1.000000E+0,20.000000E+0,10.651649E-3,43.476947E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.936880E+0,0.000000E+0,-123.233773E-3,0.000000E+0,136.010534E-3,0.000000E+0,138.134960E-3,0.000000E+0,458.867095E-3,0.000000E+0,-106.546107E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.004460E+0,3.028375E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.011958E+0,3.010078E+0,0.000000E+0,237.026933E+0,4.005455E-3,3.980156E-3,72.596331E+0,73.059593E+0,71.982668E+0,72.203998E+0,72.224868E+0,3.977107E-3,3.977237E-3,72.239375E+0,5.394900E+0,2.085046E+0,74.904221E+0,73.174022E+0,0.000000E+0,73.390532E+0,70.866978E+0,0.000000E+0,73.638455E+0,1.079780E+0,1.006560E+0,2.466972E+0,60.000000E+0,98.000000E+0,45.800000E+0,11.532401E-3,72.100164E+0,70.159949E+0,0.000000E+0,1.435540E+0,1.444845E+0,983.180552E-3,60.000000E+0,1.000000E+0,1.463041E+0,786.383082E-3,1.989181E+0,60.000000E+0,1.880117E+0,0.000000E+0,73.430736E+0,1.197838E+0,1.197398E+0,1.005968E+0,50.000000E+0,1.000000E+0,91.647043E+0,3.225777E+0,2.324995E+0,2.853544E+0,60.000000E+0,0.000000E+0,1.442206E+0,1.433943E+0,975.361264E-3,60.000000E+0,3.986513E-3,74.017360E+0,9.836651E-3,58.988787E+0,1.156522E+0,70.414140E+0,0.000000E+0,5.910132E-3,0.000000E+0,45.228953E-3,0.000000E+0,22.391624E-3,0.000000E+0,25.419423E-3,0.000000E+0,21.393095E-3,2.020899E+0,2.013587E+0,2.018483E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.083009E+0,6.893496E+0,0.000000E+0,44.882751E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.675611E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.700446E+0,0.000000E+0,42.394419E-3,995.863158E-3,3.036518E+0,997.971208E-3,3.031690E+0,997.665461E-3,3.032012E+0,997.375805E-3,3.033766E+0,-1.732555E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.337175E+0,72.570218E+0,2.455568E+0,72.223090E+0,72.374096E+0,2.454597E+0,72.403998E+0,72.604520E+0,2.471548E+0,72.449109E+0,72.652909E+0,2.484585E+0
 10/20/2017,11:05:17.781,600.862443E-6,72.604286E+0,3.979521E-3,996.784053E-3,1.002439E+0,0.000000E+0,1.014072E+0,3.095660E+0,0.000000E+0,72.637559E+0,3.972777E-3,996.397431E-3,982.156804E-3,0.000000E+0,1.072177E+0,2.797537E+0,0.000000E+0,71.816887E+0,70.211591E+0,71.977615E+0,3.973230E-3,3.969534E-3,0.000000E+0,995.634992E-3,1.000000E+0,44.000000E+0,100.096102E+0,58.679603E+0,16.884307E-3,13.414027E-3,1.000000E+0,2.727498E+0,1.000000E+0,20.000000E+0,10.619668E-3,43.476063E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.948758E+0,0.000000E+0,-131.409594E-3,0.000000E+0,135.624275E-3,0.000000E+0,141.096281E-3,0.000000E+0,469.597282E-3,0.000000E+0,-101.197124E-3,0.000000E+0,205.692682E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.011967E+0,3.029276E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.007068E+0,3.010609E+0,0.000000E+0,237.084289E+0,4.010255E-3,3.980480E-3,72.595956E+0,73.060623E+0,71.983838E+0,72.202220E+0,72.225009E+0,3.977107E-3,3.978145E-3,72.237830E+0,5.372669E+0,2.088512E+0,74.881749E+0,73.174210E+0,0.000000E+0,73.391702E+0,70.867774E+0,0.000000E+0,73.640281E+0,1.080866E+0,1.006336E+0,2.465075E+0,60.000000E+0,98.000000E+0,45.800000E+0,11.537460E-3,72.099369E+0,70.112096E+0,0.000000E+0,1.437791E+0,1.444239E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.465498E+0,789.706424E-3,1.997489E+0,60.000000E+0,1.888546E+0,0.000000E+0,73.432561E+0,1.197934E+0,1.196616E+0,1.011144E+0,50.000000E+0,1.000000E+0,91.629670E+0,3.222296E+0,2.322919E+0,2.896646E+0,60.000000E+0,0.000000E+0,1.443037E+0,1.431690E+0,1.002986E+0,60.000000E+0,3.987486E-3,74.013755E+0,9.809997E-3,58.948778E+0,1.192285E+0,70.367081E+0,0.000000E+0,-1.181660E-3,0.000000E+0,43.521790E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.554148E-3,0.000000E+0,17.431189E-3,2.020899E+0,2.013426E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.087639E+0,6.897461E+0,0.000000E+0,44.463690E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.676513E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.700865E+0,0.000000E+0,39.720937E-3,996.249366E-3,3.036920E+0,998.293048E-3,3.031851E+0,996.732125E-3,3.032237E+0,998.051668E-3,3.034023E+0,200.554889E-6,9.885704E+0,1.000000E+0,1.000000E+0,72.335537E+0,72.571856E+0,2.455153E+0,72.218879E+0,72.373769E+0,2.453447E+0,72.405496E+0,72.604614E+0,2.474295E+0,72.445085E+0,72.653189E+0,2.483547E+0
 10/20/2017,11:05:27.781,-204.229589E-6,72.604052E+0,3.982828E-3,997.074019E-3,1.010119E+0,0.000000E+0,1.014232E+0,3.098173E+0,0.000000E+0,72.638448E+0,3.976343E-3,997.831154E-3,964.961122E-3,0.000000E+0,1.071139E+0,2.786018E+0,0.000000E+0,71.817168E+0,70.170988E+0,71.974854E+0,3.971544E-3,3.962789E-3,0.000000E+0,993.373052E-3,1.000000E+0,44.000000E+0,100.048512E+0,58.632454E+0,16.900520E-3,13.394377E-3,1.000000E+0,2.736794E+0,1.000000E+0,20.000000E+0,10.650351E-3,43.496827E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.945088E+0,0.000000E+0,-128.963285E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.171476E-3,0.000000E+0,475.751834E-3,0.000000E+0,-90.241377E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.000243E+0,3.029791E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.010008E+0,3.009386E+0,0.000000E+0,237.185942E+0,4.009996E-3,3.978924E-3,72.596518E+0,73.060295E+0,71.980984E+0,72.202454E+0,72.224868E+0,3.976653E-3,3.980416E-3,72.238111E+0,5.360425E+0,2.084724E+0,74.884231E+0,73.175192E+0,0.000000E+0,73.389408E+0,70.866464E+0,0.000000E+0,73.637987E+0,1.078231E+0,1.002568E+0,2.466319E+0,60.000000E+0,98.000000E+0,45.800000E+0,11.540638E-3,72.099696E+0,70.066162E+0,0.000000E+0,1.432332E+0,1.443552E+0,1.000952E+0,60.000000E+0,1.000000E+0,1.463217E+0,786.574813E-3,1.988222E+0,60.000000E+0,1.881616E+0,0.000000E+0,73.433965E+0,1.197487E+0,1.199905E+0,1.006096E+0,50.000000E+0,1.000000E+0,91.649485E+0,3.214425E+0,2.324340E+0,2.885819E+0,60.000000E+0,0.000000E+0,1.438932E+0,1.440398E+0,1.002076E+0,60.000000E+0,3.986838E-3,74.007296E+0,9.794822E-3,58.900553E+0,1.213549E+0,70.321144E+0,0.000000E+0,-32.192130E-3,0.000000E+0,41.782417E-3,0.000000E+0,22.359414E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.467812E-3,2.020738E+0,2.013362E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.095340E+0,6.896075E+0,0.000000E+0,40.724382E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.675804E+0,0.000000E+0,21.232042E-3,10.000000E+0,9.696001E+0,0.000000E+0,44.327056E-3,995.621778E-3,3.036180E+0,996.088446E-3,3.031594E+0,997.150517E-3,3.031915E+0,999.242476E-3,3.034587E+0,3.100219E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.338672E+0,72.570078E+0,2.452724E+0,72.219440E+0,72.375126E+0,2.451068E+0,72.403952E+0,72.603444E+0,2.472809E+0,72.446957E+0,72.653798E+0,2.482046E+0
 10/20/2017,11:05:37.781,1.083918E-3,72.603678E+0,3.981661E-3,996.188011E-3,998.303036E-3,0.000000E+0,1.016595E+0,3.097497E+0,0.000000E+0,72.641537E+0,3.978743E-3,997.202893E-3,1.003931E+0,0.000000E+0,1.072640E+0,2.785293E+0,0.000000E+0,71.818337E+0,70.121779E+0,71.973637E+0,3.971220E-3,3.964346E-3,0.000000E+0,998.661531E-3,1.000000E+0,44.000000E+0,100.076775E+0,58.573775E+0,16.962131E-3,13.410849E-3,1.000000E+0,2.734734E+0,1.000000E+0,20.000000E+0,10.653335E-3,43.500552E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.942127E+0,0.000000E+0,-145.572432E-3,0.000000E+0,136.300229E-3,0.000000E+0,140.291574E-3,0.000000E+0,481.261930E-3,0.000000E+0,-107.351677E-3,0.000000E+0,205.660459E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,606.011497E-3,3.030982E+0,0.000000E+0,997.601093E-3,0.000000E+0,991.934706E-3,3.010802E+0,0.000000E+0,237.250867E+0,4.004352E-3,3.983010E-3,72.598530E+0,73.060248E+0,71.980376E+0,72.205028E+0,72.226647E+0,3.977496E-3,3.974707E-3,72.239421E+0,5.380401E+0,2.087512E+0,74.870794E+0,73.176362E+0,0.000000E+0,73.393106E+0,70.865715E+0,0.000000E+0,73.636911E+0,1.079429E+0,1.010839E+0,2.467945E+0,60.000000E+0,98.000000E+0,45.800000E+0,11.515021E-3,72.100585E+0,70.013773E+0,0.000000E+0,1.441144E+0,1.443728E+0,998.491192E-3,60.000000E+0,1.000000E+0,1.465658E+0,788.540059E-3,1.988686E+0,60.000000E+0,1.863388E+0,0.000000E+0,73.433685E+0,1.198476E+0,1.201309E+0,1.004354E+0,50.000000E+0,1.000000E+0,91.641127E+0,3.219678E+0,2.318190E+0,2.870807E+0,60.000000E+0,0.000000E+0,1.439906E+0,1.439391E+0,1.006802E+0,60.000000E+0,3.989692E-3,73.998028E+0,9.787947E-3,58.876604E+0,1.223215E+0,70.278670E+0,0.000000E+0,47.977351E-3,0.000000E+0,49.480754E-3,0.000000E+0,14.145706E-3,0.000000E+0,23.680049E-3,0.000000E+0,21.135410E-3,2.021092E+0,2.013362E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.100726E+0,6.884792E+0,0.000000E+0,42.110505E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.676835E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.693005E+0,0.000000E+0,43.264105E-3,996.088446E-3,3.036759E+0,997.359713E-3,3.032881E+0,997.440173E-3,3.031674E+0,997.118333E-3,3.032704E+0,2.133664E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.336052E+0,72.570873E+0,2.453043E+0,72.221031E+0,72.375406E+0,2.454501E+0,72.403063E+0,72.604052E+0,2.467379E+0,72.446910E+0,72.653096E+0,2.484026E+0
 10/20/2017,11:05:47.781,1.889010E-3,72.605971E+0,3.979910E-3,996.655179E-3,1.011173E+0,0.000000E+0,1.015749E+0,3.097175E+0,0.000000E+0,72.638776E+0,3.979262E-3,996.687397E-3,1.021764E+0,0.000000E+0,1.075834E+0,2.787082E+0,0.000000E+0,71.817963E+0,70.090626E+0,71.979767E+0,3.972712E-3,3.967913E-3,0.000000E+0,997.100474E-3,1.000000E+0,44.000000E+0,100.063890E+0,58.519905E+0,16.982235E-3,13.402029E-3,1.000000E+0,2.732961E+0,1.000000E+0,20.000000E+0,10.641659E-3,43.484024E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.924841E+0,0.000000E+0,-136.817223E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.748701E-3,0.000000E+0,470.435075E-3,0.000000E+0,-115.600710E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,949.001239E-3,3.030612E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.004511E+0,3.010207E+0,0.000000E+0,237.308901E+0,4.008568E-3,3.980156E-3,72.601572E+0,73.061746E+0,71.982481E+0,72.202875E+0,72.226506E+0,3.975226E-3,3.978210E-3,72.240030E+0,5.357848E+0,2.088028E+0,74.880485E+0,73.175801E+0,0.000000E+0,73.393153E+0,70.863937E+0,0.000000E+0,73.637004E+0,1.081793E+0,1.001179E+0,2.461424E+0,60.000000E+0,98.000000E+0,45.800000E+0,11.535903E-3,72.101802E+0,69.969056E+0,0.000000E+0,1.430927E+0,1.445356E+0,1.009487E+0,60.000000E+0,1.000000E+0,1.453852E+0,783.539067E-3,1.988334E+0,60.000000E+0,1.868062E+0,0.000000E+0,73.433497E+0,1.197024E+0,1.193710E+0,1.016831E+0,50.000000E+0,1.000000E+0,91.651410E+0,3.220492E+0,2.310746E+0,2.839204E+0,60.000000E+0,0.000000E+0,1.441280E+0,1.437442E+0,1.008112E+0,60.000000E+0,3.987097E-3,73.986887E+0,9.841580E-3,58.819977E+0,1.165544E+0,70.231986E+0,0.000000E+0,52.748193E-3,0.000000E+0,43.296316E-3,0.000000E+0,14.274548E-3,0.000000E+0,18.880667E-3,0.000000E+0,22.327203E-3,2.020963E+0,2.013265E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.107652E+0,6.882503E+0,0.000000E+0,42.851920E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.677125E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.691330E+0,0.000000E+0,40.977151E-3,996.362010E-3,3.036099E+0,997.230977E-3,3.032092E+0,998.598796E-3,3.032012E+0,997.922932E-3,3.033267E+0,-121.630032E-6,9.881193E+0,1.000000E+0,1.000000E+0,72.339187E+0,72.569235E+0,2.452100E+0,72.221172E+0,72.374892E+0,2.457135E+0,72.404700E+0,72.602742E+0,2.468417E+0,72.447986E+0,72.654921E+0,2.478327E+0
 10/20/2017,11:05:57.781,278.825630E-6,72.601572E+0,3.978873E-3,999.264876E-3,982.894081E-3,0.000000E+0,1.016611E+0,3.098061E+0,0.000000E+0,72.640835E+0,3.979132E-3,997.960028E-3,1.013007E+0,0.000000E+0,1.075770E+0,2.801645E+0,0.000000E+0,71.819694E+0,70.035945E+0,71.978270E+0,3.969339E-3,3.966681E-3,0.000000E+0,995.682779E-3,1.000000E+0,44.000000E+0,100.062902E+0,58.504547E+0,16.963233E-3,13.415584E-3,1.000000E+0,2.736491E+0,1.000000E+0,20.000000E+0,10.646913E-3,43.483558E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.937942E+0,0.000000E+0,-127.289495E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.102772E-3,0.000000E+0,461.090467E-3,0.000000E+0,-120.208569E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.006536E+0,3.029019E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.002849E+0,3.009917E+0,0.000000E+0,237.385733E+0,4.010579E-3,3.982751E-3,72.601946E+0,73.061418E+0,71.981124E+0,72.202641E+0,72.228144E+0,3.978405E-3,3.977042E-3,72.238953E+0,5.357203E+0,2.083838E+0,74.880017E+0,73.179030E+0,0.000000E+0,73.392450E+0,70.860943E+0,0.000000E+0,73.637987E+0,1.085419E+0,1.008619E+0,2.460436E+0,60.000000E+0,98.000000E+0,45.800000E+0,11.530780E-3,72.101989E+0,69.920176E+0,0.000000E+0,1.441319E+0,1.442690E+0,991.666930E-3,60.000000E+0,1.000000E+0,1.460058E+0,787.916932E-3,1.992632E+0,60.000000E+0,1.873525E+0,0.000000E+0,73.430923E+0,1.196513E+0,1.197542E+0,1.012326E+0,50.000000E+0,1.000000E+0,91.674981E+0,3.213371E+0,2.303159E+0,2.872452E+0,60.000000E+0,0.000000E+0,1.440481E+0,1.429565E+0,983.025929E-3,60.000000E+0,3.990081E-3,73.977666E+0,9.730748E-3,58.780157E+0,1.119793E+0,70.184928E+0,0.000000E+0,34.889772E-3,0.000000E+0,43.908318E-3,0.000000E+0,17.366768E-3,0.000000E+0,23.196890E-3,0.000000E+0,22.906994E-3,2.020963E+0,2.013490E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.115702E+0,6.869093E+0,0.000000E+0,42.432859E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.677576E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.681634E+0,0.000000E+0,50.640337E-3,996.249366E-3,3.036389E+0,997.182701E-3,3.032237E+0,996.506838E-3,3.032784E+0,998.357416E-3,3.033718E+0,-1.410370E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.339515E+0,72.570125E+0,2.455648E+0,72.221172E+0,72.375266E+0,2.456081E+0,72.403577E+0,72.606860E+0,2.469072E+0,72.450466E+0,72.656465E+0,2.480690E+0
