date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:06:07.781,1.244936E-3,72.604239E+0,3.982310E-3,999.007128E-3,1.005872E+0,0.000000E+0,1.015669E+0,3.097851E+0,0.000000E+0,72.637887E+0,3.977446E-3,998.153338E-3,1.019786E+0,0.000000E+0,1.074556E+0,2.806510E+0,0.000000E+0,71.817682E+0,69.978972E+0,71.978457E+0,3.971285E-3,3.970442E-3,0.000000E+0,993.500485E-3,1.000000E+0,44.000000E+0,100.075599E+0,58.457540E+0,16.979901E-3,13.412017E-3,1.000000E+0,2.734063E+0,1.000000E+0,20.000000E+0,10.650157E-3,43.514426E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.951140E+0,0.000000E+0,-125.776647E-3,0.000000E+0,137.137124E-3,0.000000E+0,139.068420E-3,0.000000E+0,471.176199E-3,0.000000E+0,-99.231534E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.007846E+0,3.029518E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.013971E+0,3.010014E+0,0.000000E+0,237.438418E+0,4.012525E-3,3.980610E-3,72.601853E+0,73.057908E+0,71.983651E+0,72.205636E+0,72.227208E+0,3.977496E-3,3.976653E-3,72.240170E+0,5.364292E+0,2.087464E+0,74.893594E+0,73.177252E+0,0.000000E+0,73.393855E+0,70.860616E+0,0.000000E+0,73.642059E+0,1.080627E+0,1.001610E+0,2.466303E+0,60.000000E+0,98.000000E+0,45.800000E+0,11.534152E-3,72.103112E+0,69.875647E+0,0.000000E+0,1.432012E+0,1.441077E+0,1.004804E+0,60.000000E+0,1.000000E+0,1.460983E+0,784.897164E-3,2.006244E+0,60.000000E+0,1.866579E+0,0.000000E+0,73.435089E+0,1.196178E+0,1.196903E+0,1.016224E+0,50.000000E+0,1.000000E+0,91.689491E+0,3.214010E+0,2.301641E+0,2.847763E+0,60.000000E+0,0.000000E+0,1.434812E+0,1.431946E+0,1.004247E+0,60.000000E+0,3.986643E-3,73.968164E+0,9.791644E-3,58.741410E+0,1.202595E+0,70.142969E+0,0.000000E+0,-3.212491E-3,0.000000E+0,44.520319E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.456046E-3,0.000000E+0,18.172033E-3,2.020802E+0,2.013362E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.123036E+0,6.870963E+0,0.000000E+0,44.270278E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.678800E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.664208E+0,0.000000E+0,43.392948E-3,996.506838E-3,3.036276E+0,997.118333E-3,3.031674E+0,998.293048E-3,3.031996E+0,999.081556E-3,3.034249E+0,1.811479E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.338017E+0,72.572652E+0,2.448537E+0,72.222248E+0,72.374611E+0,2.458380E+0,72.406479E+0,72.604661E+0,2.474039E+0,72.449718E+0,72.655389E+0,2.477194E+0
 10/20/2017,11:06:17.781,1.405954E-3,72.601572E+0,3.982245E-3,998.781599E-3,1.008427E+0,0.000000E+0,1.015573E+0,3.099623E+0,0.000000E+0,72.639946E+0,3.978289E-3,996.832381E-3,1.017872E+0,0.000000E+0,1.074061E+0,2.819123E+0,0.000000E+0,71.819554E+0,69.935097E+0,71.977428E+0,3.974009E-3,3.971155E-3,0.000000E+0,993.723493E-3,1.000000E+0,44.000000E+0,100.111385E+0,58.397416E+0,16.978928E-3,13.411692E-3,1.000000E+0,2.734318E+0,1.000000E+0,20.000000E+0,10.667736E-3,43.530814E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.937846E+0,0.000000E+0,-139.778543E-3,0.000000E+0,135.785217E-3,0.000000E+0,138.231525E-3,0.000000E+0,477.459642E-3,0.000000E+0,-85.053508E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.000882E+0,3.029196E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.014739E+0,3.010658E+0,0.000000E+0,237.491247E+0,4.011682E-3,3.982881E-3,72.604380E+0,73.059640E+0,71.982200E+0,72.205121E+0,72.228425E+0,3.976329E-3,3.980545E-3,72.239515E+0,5.353982E+0,2.084950E+0,74.892330E+0,73.176503E+0,0.000000E+0,73.393246E+0,70.856172E+0,0.000000E+0,73.639579E+0,1.079812E+0,1.002185E+0,2.465155E+0,60.000000E+0,98.000000E+0,45.900000E+0,11.538627E-3,72.101895E+0,69.825972E+0,0.000000E+0,1.434726E+0,1.443584E+0,1.002726E+0,60.000000E+0,1.000000E+0,1.461845E+0,784.369903E-3,1.969753E+0,60.000000E+0,1.897185E+0,0.000000E+0,73.434340E+0,1.195252E+0,1.194732E+0,1.004993E+0,50.000000E+0,1.000000E+0,91.694186E+0,3.216804E+0,2.305651E+0,2.886921E+0,60.000000E+0,0.000000E+0,1.437176E+0,1.436100E+0,1.005301E+0,60.000000E+0,3.986383E-3,73.956836E+0,9.784121E-3,58.695381E+0,1.260910E+0,70.097455E+0,0.000000E+0,-7.693214E-3,0.000000E+0,44.971268E-3,0.000000E+0,20.877725E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.401920E-3,2.021092E+0,2.013201E+0,2.018354E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.129576E+0,6.870479E+0,0.000000E+0,43.754511E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.677028E+0,0.000000E+0,20.394566E-3,10.000000E+0,9.661019E+0,0.000000E+0,44.294845E-3,997.005689E-3,3.036292E+0,997.053965E-3,3.032961E+0,996.957413E-3,3.033283E+0,997.488449E-3,3.032672E+0,3.744589E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.336894E+0,72.571950E+0,2.452740E+0,72.223886E+0,72.374096E+0,2.455954E+0,72.407368E+0,72.604099E+0,2.474295E+0,72.450466E+0,72.653845E+0,2.483579E+0
 10/20/2017,11:06:27.781,1.083918E-3,72.604380E+0,3.981856E-3,997.057910E-3,1.005361E+0,0.000000E+0,1.015381E+0,3.099672E+0,0.000000E+0,72.639805E+0,3.980559E-3,996.784053E-3,990.882258E-3,0.000000E+0,1.073167E+0,2.792349E+0,0.000000E+0,71.818244E+0,69.888977E+0,71.980235E+0,3.972452E-3,3.961817E-3,0.000000E+0,995.188975E-3,1.000000E+0,44.000000E+0,100.123471E+0,58.345042E+0,16.976204E-3,13.411498E-3,1.000000E+0,2.744892E+0,1.000000E+0,20.000000E+0,10.613635E-3,43.513914E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.931891E+0,0.000000E+0,-150.722555E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.525547E-3,0.000000E+0,487.738710E-3,0.000000E+0,-104.548294E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.971208E-3,0.000000E+0,699.917150E-3,3.028407E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.007835E+0,3.010207E+0,0.000000E+0,237.532750E+0,4.011423E-3,3.981648E-3,72.603397E+0,73.062120E+0,71.982855E+0,72.203296E+0,72.231560E+0,3.976394E-3,3.980805E-3,72.240123E+0,5.372024E+0,2.088479E+0,74.884324E+0,73.179030E+0,0.000000E+0,73.395071E+0,70.852897E+0,0.000000E+0,73.637847E+0,1.080930E+0,980.135482E-3,2.461823E+0,60.000000E+0,98.000000E+0,45.900000E+0,11.530715E-3,72.103159E+0,69.776018E+0,0.000000E+0,1.433976E+0,1.437229E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.461446E+0,779.608575E-3,1.995843E+0,60.000000E+0,1.882793E+0,0.000000E+0,73.431578E+0,1.197551E+0,1.193503E+0,1.007166E+0,50.000000E+0,1.000000E+0,91.718462E+0,3.217491E+0,2.302807E+0,2.837623E+0,60.000000E+0,0.000000E+0,1.434636E+0,1.430540E+0,1.006563E+0,60.000000E+0,3.987486E-3,73.943964E+0,9.749231E-3,58.663871E+0,1.205495E+0,70.051802E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.422217E-3,0.000000E+0,15.112025E-3,0.000000E+0,15.595184E-3,0.000000E+0,21.038778E-3,2.021318E+0,2.013426E+0,2.018258E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.137756E+0,6.868416E+0,0.000000E+0,43.303215E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.677608E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.661148E+0,0.000000E+0,43.908318E-3,996.362010E-3,3.036856E+0,998.405692E-3,3.033332E+0,997.134425E-3,3.032607E+0,996.893045E-3,3.032849E+0,2.133664E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.336567E+0,72.573166E+0,2.454897E+0,72.223465E+0,72.374190E+0,2.457295E+0,72.404747E+0,72.603865E+0,2.467539E+0,72.448127E+0,72.655295E+0,2.487665E+0
 10/20/2017,11:06:37.781,922.899256E-6,72.604239E+0,3.982375E-3,996.477977E-3,1.007756E+0,0.000000E+0,1.015796E+0,3.099285E+0,0.000000E+0,72.638916E+0,3.972906E-3,997.331767E-3,1.011715E+0,0.000000E+0,1.072959E+0,2.796651E+0,0.000000E+0,71.819133E+0,69.842998E+0,71.976632E+0,3.972582E-3,3.965643E-3,0.000000E+0,981.330610E-3,1.000000E+0,44.000000E+0,100.110821E+0,58.327490E+0,16.999681E-3,13.413249E-3,1.000000E+0,2.732146E+0,1.000000E+0,20.000000E+0,10.678634E-3,43.492730E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.920077E+0,0.000000E+0,-143.029559E-3,0.000000E+0,136.493358E-3,0.000000E+0,134.272368E-3,0.000000E+0,469.178386E-3,0.000000E+0,-118.017419E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.005211E+0,3.029003E+0,0.000000E+0,998.663164E-3,0.000000E+0,997.096325E-3,3.008710E+0,0.000000E+0,237.597342E+0,4.011358E-3,3.978859E-3,72.605222E+0,73.060763E+0,71.984400E+0,72.203718E+0,72.230250E+0,3.977691E-3,3.981259E-3,72.241808E+0,5.356237E+0,2.086545E+0,74.899867E+0,73.177252E+0,0.000000E+0,73.393761E+0,70.849341E+0,0.000000E+0,73.641545E+0,1.078918E+0,1.008683E+0,2.465235E+0,60.000000E+0,98.000000E+0,45.900000E+0,11.552246E-3,72.102878E+0,69.728449E+0,0.000000E+0,1.434758E+0,1.438027E+0,1.011452E+0,60.000000E+0,1.000000E+0,1.455990E+0,780.023993E-3,1.979931E+0,60.000000E+0,1.897669E+0,0.000000E+0,73.437148E+0,1.196481E+0,1.194844E+0,1.005824E+0,50.000000E+0,1.000000E+0,91.716208E+0,3.212349E+0,2.307935E+0,2.896375E+0,60.000000E+0,0.000000E+0,1.440386E+0,1.431978E+0,1.014291E+0,60.000000E+0,3.987162E-3,73.932356E+0,9.731396E-3,58.608179E+0,1.085964E+0,70.002781E+0,0.000000E+0,37.017309E-3,0.000000E+0,45.583270E-3,0.000000E+0,15.917290E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.130998E-3,2.020931E+0,2.013136E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.143766E+0,6.872059E+0,0.000000E+0,42.626272E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.676352E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.659634E+0,0.000000E+0,37.433983E-3,995.847066E-3,3.036373E+0,996.651665E-3,3.035230E+0,996.539022E-3,3.032092E+0,997.488449E-3,3.034200E+0,-1.410370E-3,9.915347E+0,1.000000E+0,1.000000E+0,72.338485E+0,72.570780E+0,2.452069E+0,72.221499E+0,72.378214E+0,2.453591E+0,72.405636E+0,72.607749E+0,2.464568E+0,72.446770E+0,72.655249E+0,2.478279E+0
 10/20/2017,11:06:47.781,1.889010E-3,72.602602E+0,3.984320E-3,998.684943E-3,971.940149E-3,0.000000E+0,1.013816E+0,3.099204E+0,0.000000E+0,72.639010E+0,3.982439E-3,996.784053E-3,1.001139E+0,0.000000E+0,1.071218E+0,2.815048E+0,0.000000E+0,71.821753E+0,69.797721E+0,71.978176E+0,3.972777E-3,3.968237E-3,0.000000E+0,996.160654E-3,1.000000E+0,44.000000E+0,100.113219E+0,58.301303E+0,17.007593E-3,13.415778E-3,1.000000E+0,2.725661E+0,1.000000E+0,20.000000E+0,10.629723E-3,43.480160E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.990067E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.935432E+0,0.000000E+0,-124.650057E-3,0.000000E+0,137.008371E-3,0.000000E+0,134.014862E-3,0.000000E+0,458.834872E-3,0.000000E+0,-110.799515E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.182701E-3,0.000000E+0,1.014874E+0,3.030065E+0,0.000000E+0,998.936728E-3,0.000000E+0,999.509341E-3,3.009644E+0,0.000000E+0,237.622986E+0,4.012201E-3,3.978405E-3,72.605175E+0,73.061325E+0,71.982809E+0,72.205823E+0,72.233619E+0,3.977042E-3,3.973994E-3,72.240638E+0,5.372991E+0,2.088495E+0,74.863163E+0,73.178422E+0,0.000000E+0,73.391561E+0,70.843119E+0,0.000000E+0,73.640796E+0,1.074493E+0,1.009162E+0,2.461727E+0,60.000000E+0,98.000000E+0,45.900000E+0,11.542778E-3,72.102223E+0,69.679524E+0,0.000000E+0,1.434072E+0,1.438474E+0,980.703361E-3,60.000000E+0,1.000000E+0,1.463456E+0,786.926320E-3,1.987887E+0,60.000000E+0,1.876233E+0,0.000000E+0,73.435838E+0,1.195028E+0,1.192625E+0,1.011096E+0,50.000000E+0,1.000000E+0,91.692261E+0,3.220093E+0,2.308590E+0,2.853097E+0,60.000000E+0,0.000000E+0,1.436840E+0,1.432329E+0,985.596786E-3,60.000000E+0,3.986513E-3,73.917658E+0,9.910063E-3,58.569994E+0,1.156200E+0,69.959186E+0,0.000000E+0,7.521903E-3,0.000000E+0,45.067900E-3,0.000000E+0,21.811833E-3,0.000000E+0,25.870371E-3,0.000000E+0,22.262782E-3,2.020802E+0,2.013716E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.147964E+0,6.871124E+0,0.000000E+0,46.430051E-3,0.000000E+0,46.816876E-3,9.500000E+0,9.676642E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.661019E+0,0.000000E+0,41.524732E-3,996.345918E-3,3.036840E+0,997.118333E-3,3.033332E+0,996.571205E-3,3.033235E+0,997.407989E-3,3.032446E+0,-2.699109E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.340263E+0,72.575787E+0,2.457742E+0,72.226459E+0,72.378823E+0,2.458556E+0,72.403764E+0,72.604754E+0,2.471148E+0,72.449343E+0,72.652909E+0,2.483435E+0
 10/20/2017,11:06:57.781,-1.170340E-3,72.603678E+0,3.982180E-3,998.765490E-3,995.013663E-3,0.000000E+0,1.015621E+0,3.099833E+0,0.000000E+0,72.641069E+0,3.974398E-3,996.816271E-3,1.006004E+0,0.000000E+0,1.073279E+0,2.829579E+0,0.000000E+0,71.818337E+0,69.762360E+0,71.981452E+0,3.973490E-3,3.970507E-3,0.000000E+0,994.918180E-3,1.000000E+0,44.000000E+0,100.073577E+0,58.258265E+0,17.009604E-3,13.378942E-3,1.000000E+0,2.731875E+0,1.000000E+0,20.000000E+0,10.610522E-3,43.458324E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.983942E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.953039E+0,0.000000E+0,-130.476134E-3,0.000000E+0,137.974019E-3,0.000000E+0,143.735719E-3,0.000000E+0,472.819561E-3,0.000000E+0,-97.362613E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.011472E+0,3.029325E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.006477E+0,3.010078E+0,0.000000E+0,237.702812E+0,4.013953E-3,3.982556E-3,72.609294E+0,73.060061E+0,71.982294E+0,72.203764E+0,72.232402E+0,3.976394E-3,3.980156E-3,72.241527E+0,5.361714E+0,2.086465E+0,74.882311E+0,73.176924E+0,0.000000E+0,73.396429E+0,70.839470E+0,0.000000E+0,73.638783E+0,1.078902E+0,1.005969E+0,2.464294E+0,60.000000E+0,98.000000E+0,45.900000E+0,11.542518E-3,72.107043E+0,69.630741E+0,0.000000E+0,1.433449E+0,1.439384E+0,998.970648E-3,60.000000E+0,1.000000E+0,1.449975E+0,784.433813E-3,1.995028E+0,60.000000E+0,1.860777E+0,0.000000E+0,73.436399E+0,1.194198E+0,1.192290E+0,1.008268E+0,50.000000E+0,1.000000E+0,91.688505E+0,3.209428E+0,2.305826E+0,2.887879E+0,60.000000E+0,0.000000E+0,1.438964E+0,1.431483E+0,1.005477E+0,60.000000E+0,3.988913E-3,73.906564E+0,9.831074E-3,58.528681E+0,1.164577E+0,69.912645E+0,0.000000E+0,8.940261E-3,0.000000E+0,42.652104E-3,0.000000E+0,25.065106E-3,0.000000E+0,20.684462E-3,0.000000E+0,16.851398E-3,2.020867E+0,2.013168E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.153805E+0,6.871059E+0,0.000000E+0,44.786045E-3,0.000000E+0,40.885559E-3,9.500000E+0,9.670425E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.661728E+0,0.000000E+0,42.619893E-3,996.088446E-3,3.036518E+0,997.552817E-3,3.033541E+0,998.405692E-3,3.032559E+0,997.601093E-3,3.034973E+0,2.133664E-3,9.886026E+0,1.000000E+0,1.000000E+0,72.336286E+0,72.570312E+0,2.451493E+0,72.222716E+0,72.374798E+0,2.459083E+0,72.408210E+0,72.607515E+0,2.472139E+0,72.451122E+0,72.656699E+0,2.485095E+0
 10/20/2017,11:07:07.781,-43.211183E-6,72.605316E+0,3.984579E-3,999.055456E-3,1.021536E+0,0.000000E+0,1.011756E+0,3.100171E+0,0.000000E+0,72.636998E+0,3.978419E-3,997.009582E-3,1.015400E+0,0.000000E+0,1.071921E+0,2.818962E+0,0.000000E+0,71.818899E+0,69.699263E+0,71.979814E+0,3.969664E-3,3.967199E-3,0.000000E+0,995.650921E-3,1.000000E+0,44.000000E+0,100.064172E+0,58.221623E+0,17.035869E-3,13.365323E-3,1.000000E+0,2.732977E+0,1.000000E+0,20.000000E+0,10.616944E-3,43.465587E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.944766E+0,0.000000E+0,-144.606784E-3,0.000000E+0,136.235852E-3,0.000000E+0,137.072747E-3,0.000000E+0,483.034183E-3,0.000000E+0,-107.835019E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,664.281261E-3,3.030660E+0,0.000000E+0,998.791900E-3,0.000000E+0,981.275884E-3,3.009966E+0,0.000000E+0,237.742388E+0,4.006882E-3,3.982816E-3,72.610417E+0,73.059406E+0,71.982200E+0,72.206666E+0,72.232309E+0,3.975940E-3,3.981389E-3,72.241200E+0,5.375568E+0,2.086658E+0,74.883154E+0,73.178328E+0,0.000000E+0,73.396288E+0,70.840967E+0,0.000000E+0,73.641264E+0,1.080068E+0,1.007614E+0,2.463051E+0,60.000000E+0,98.000000E+0,45.900000E+0,11.551014E-3,72.107557E+0,69.654641E+0,0.000000E+0,1.430336E+0,1.443137E+0,1.004165E+0,60.000000E+0,1.000000E+0,1.455160E+0,781.765553E-3,1.976016E+0,60.000000E+0,1.900537E+0,0.000000E+0,73.436774E+0,1.192921E+0,1.193327E+0,1.003779E+0,50.000000E+0,1.000000E+0,91.687800E+0,3.209380E+0,2.312216E+0,2.882242E+0,60.000000E+0,0.000000E+0,1.435706E+0,1.426322E+0,1.002810E+0,60.000000E+0,3.988330E-3,73.891960E+0,9.771605E-3,58.498105E+0,1.243190E+0,69.866385E+0,0.000000E+0,40.079674E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.560032E-3,2.021092E+0,2.013362E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.159893E+0,6.870963E+0,0.000000E+0,42.497330E-3,0.000000E+0,41.078972E-3,9.500000E+0,9.661663E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.778044E+0,0.000000E+0,50.640337E-3,995.428674E-3,3.035423E+0,997.263161E-3,3.032559E+0,997.166609E-3,3.033557E+0,998.807992E-3,3.033171E+0,2.455849E-3,9.892148E+0,1.000000E+0,1.000000E+0,72.337035E+0,72.573587E+0,2.453091E+0,72.223184E+0,72.372973E+0,2.453782E+0,72.406666E+0,72.606252E+0,2.472905E+0,72.447752E+0,72.655389E+0,2.481903E+0
 10/20/2017,11:07:17.781,761.880850E-6,72.603116E+0,3.981013E-3,996.751834E-3,1.000347E+0,0.000000E+0,1.014407E+0,3.097787E+0,0.000000E+0,72.637933E+0,3.972906E-3,997.315658E-3,1.016452E+0,0.000000E+0,1.073023E+0,2.792204E+0,0.000000E+0,71.819788E+0,69.648982E+0,71.980609E+0,3.970182E-3,3.968950E-3,0.000000E+0,988.196076E-3,1.000000E+0,44.000000E+0,100.081806E+0,58.178912E+0,17.024585E-3,13.373948E-3,1.000000E+0,2.738583E+0,1.000000E+0,20.000000E+0,10.619603E-3,43.529557E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.918596E+0,0.000000E+0,-136.945976E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.589923E-3,0.000000E+0,471.401758E-3,0.000000E+0,-119.950787E-3,0.000000E+0,210.300540E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.006824E+0,3.029534E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.014339E+0,3.009660E+0,0.000000E+0,237.788761E+0,4.005585E-3,3.981713E-3,72.613552E+0,73.060904E+0,71.981826E+0,72.206011E+0,72.233900E+0,3.977237E-3,3.979378E-3,72.241434E+0,5.355915E+0,2.084563E+0,74.884605E+0,73.176596E+0,0.000000E+0,73.395025E+0,70.837786E+0,0.000000E+0,73.641170E+0,1.080946E+0,1.006464E+0,2.464374E+0,60.000000E+0,98.000000E+0,46.000000E+0,11.565606E-3,72.105826E+0,69.662546E+0,0.000000E+0,1.434966E+0,1.439752E+0,1.004660E+0,60.000000E+0,1.000000E+0,1.455336E+0,781.525888E-3,1.998000E+0,60.000000E+0,1.918315E+0,0.000000E+0,73.435135E+0,1.197758E+0,1.196887E+0,1.009930E+0,50.000000E+0,1.000000E+0,91.693435E+0,3.210082E+0,2.316609E+0,2.873123E+0,60.000000E+0,0.000000E+0,1.436888E+0,1.435349E+0,1.004551E+0,60.000000E+0,3.988719E-3,73.879088E+0,9.780295E-3,58.480880E+0,1.108839E+0,69.821295E+0,0.000000E+0,37.468605E-3,0.000000E+0,48.450015E-3,0.000000E+0,15.498552E-3,0.000000E+0,23.261311E-3,0.000000E+0,23.680049E-3,2.020995E+0,2.013297E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.166509E+0,6.873058E+0,0.000000E+0,44.270278E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.646169E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.778591E+0,0.000000E+0,50.833600E-3,997.102241E-3,3.036132E+0,998.148220E-3,3.032800E+0,996.442470E-3,3.033090E+0,998.679256E-3,3.032961E+0,-121.630032E-6,9.868949E+0,1.000000E+0,1.000000E+0,72.338204E+0,72.573494E+0,2.449096E+0,72.222388E+0,72.378963E+0,2.458811E+0,72.406525E+0,72.607047E+0,2.472634E+0,72.444336E+0,72.656044E+0,2.483020E+0
 10/20/2017,11:07:27.781,439.844037E-6,72.603538E+0,3.982245E-3,996.461868E-3,988.003785E-3,0.000000E+0,1.015924E+0,3.098367E+0,0.000000E+0,72.636904E+0,3.980818E-3,997.283439E-3,1.022418E+0,0.000000E+0,1.073614E+0,2.816836E+0,0.000000E+0,71.820022E+0,69.614791E+0,71.980422E+0,3.973814E-3,3.966551E-3,0.000000E+0,994.312872E-3,1.000000E+0,44.000000E+0,100.082747E+0,58.103294E+0,17.018618E-3,13.395868E-3,1.000000E+0,2.733919E+0,1.000000E+0,20.000000E+0,10.664428E-3,43.539893E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.983426E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.947760E+0,0.000000E+0,-118.727416E-3,0.000000E+0,135.463334E-3,0.000000E+0,135.720840E-3,0.000000E+0,469.951733E-3,0.000000E+0,-100.552669E-3,0.000000E+0,205.531568E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.004875E+0,3.031175E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.005374E+0,3.010690E+0,0.000000E+0,237.830699E+0,4.011163E-3,3.980805E-3,72.613786E+0,73.059125E+0,71.984400E+0,72.203858E+0,72.232917E+0,3.975680E-3,3.974577E-3,72.242323E+0,5.368802E+0,2.087416E+0,74.882452E+0,73.181230E+0,0.000000E+0,73.394837E+0,70.836008E+0,0.000000E+0,73.641732E+0,1.080275E+0,1.005777E+0,2.461345E+0,60.000000E+0,98.000000E+0,46.000000E+0,11.573842E-3,72.107511E+0,69.616148E+0,0.000000E+0,1.427271E+0,1.444494E+0,1.002071E+0,60.000000E+0,1.000000E+0,1.456006E+0,783.283425E-3,2.000828E+0,60.000000E+0,1.870882E+0,0.000000E+0,73.433872E+0,1.195140E+0,1.196185E+0,1.006192E+0,50.000000E+0,1.000000E+0,91.606568E+0,3.215064E+0,2.318030E+0,2.895864E+0,60.000000E+0,0.000000E+0,1.434716E+0,1.434231E+0,1.003210E+0,60.000000E+0,3.989627E-3,73.863829E+0,9.855134E-3,58.419682E+0,1.172310E+0,69.769142E+0,0.000000E+0,-3.792729E-3,0.000000E+0,51.220128E-3,0.000000E+0,25.870371E-3,0.000000E+0,22.520467E-3,0.000000E+0,18.075402E-3,2.020899E+0,2.013619E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.165426E+0,6.949555E+0,0.000000E+0,46.043226E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.793151E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.777818E+0,0.000000E+0,43.779475E-3,995.975802E-3,3.035472E+0,996.345918E-3,3.033621E+0,997.858565E-3,3.032817E+0,998.228680E-3,3.032817E+0,1.811479E-3,9.886026E+0,1.000000E+0,1.000000E+0,72.336567E+0,72.571856E+0,2.448089E+0,72.223090E+0,72.375266E+0,2.454533E+0,72.404420E+0,72.604988E+0,2.467028E+0,72.449905E+0,72.656465E+0,2.483515E+0
 10/20/2017,11:07:37.781,761.880850E-6,72.605690E+0,3.980429E-3,998.862145E-3,1.006958E+0,0.000000E+0,1.016180E+0,3.098786E+0,0.000000E+0,72.637980E+0,3.976343E-3,996.929036E-3,1.024380E+0,0.000000E+0,1.074604E+0,2.801419E+0,0.000000E+0,71.818431E+0,69.605998E+0,71.980048E+0,3.972712E-3,3.965837E-3,0.000000E+0,998.231444E-3,1.000000E+0,44.000000E+0,100.037320E+0,58.078695E+0,17.035026E-3,13.392237E-3,1.000000E+0,2.727418E+0,1.000000E+0,20.000000E+0,10.634458E-3,43.512098E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.938361E+0,0.000000E+0,-148.469376E-3,0.000000E+0,136.042723E-3,0.000000E+0,135.881781E-3,0.000000E+0,490.058750E-3,0.000000E+0,-106.868335E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,619.301081E-3,3.030918E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.003888E+0,3.009837E+0,0.000000E+0,237.866612E+0,4.009477E-3,3.980026E-3,72.616500E+0,73.060997E+0,71.985008E+0,72.205168E+0,72.234929E+0,3.974642E-3,3.977626E-3,72.244241E+0,5.370091E+0,2.086835E+0,74.909418E+0,73.178469E+0,0.000000E+0,73.395680E+0,70.834886E+0,0.000000E+0,73.642340E+0,1.082160E+0,991.248060E-3,2.465920E+0,60.000000E+0,98.000000E+0,46.000000E+0,11.585969E-3,72.107183E+0,69.565680E+0,0.000000E+0,1.436195E+0,1.442131E+0,1.004804E+0,60.000000E+0,1.000000E+0,1.458766E+0,782.340747E-3,1.985427E+0,60.000000E+0,1.880472E+0,0.000000E+0,73.436259E+0,1.193544E+0,1.189719E+0,1.008157E+0,50.000000E+0,1.000000E+0,91.480871E+0,3.225378E+0,2.321209E+0,2.853481E+0,60.000000E+0,0.000000E+0,1.438421E+0,1.432441E+0,1.004008E+0,60.000000E+0,3.984243E-3,73.854046E+0,9.800204E-3,58.367681E+0,1.219671E+0,69.724660E+0,0.000000E+0,54.650082E-3,0.000000E+0,43.811686E-3,0.000000E+0,17.624453E-3,0.000000E+0,16.013922E-3,0.000000E+0,18.655193E-3,2.021060E+0,2.013136E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.160962E+0,6.947879E+0,0.000000E+0,45.430753E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.794278E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.778624E+0,0.000000E+0,42.684314E-3,996.925229E-3,3.036856E+0,997.407989E-3,3.033476E+0,997.182701E-3,3.032704E+0,998.325232E-3,3.033299E+0,2.133664E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.339983E+0,72.574009E+0,2.453139E+0,72.225102E+0,72.378542E+0,2.454150E+0,72.405777E+0,72.607001E+0,2.466708E+0,72.447518E+0,72.656652E+0,2.483100E+0
 10/20/2017,11:07:47.781,922.899256E-6,72.604333E+0,3.982375E-3,998.668834E-3,1.009113E+0,0.000000E+0,1.015285E+0,3.100300E+0,0.000000E+0,72.636530E+0,3.982634E-3,998.185557E-3,1.018638E+0,0.000000E+0,1.071682E+0,2.782055E+0,0.000000E+0,71.822829E+0,69.590516E+0,71.980001E+0,3.970182E-3,3.966227E-3,0.000000E+0,994.965967E-3,1.000000E+0,44.000000E+0,99.870383E+0,58.101427E+0,17.032562E-3,13.372068E-3,1.000000E+0,2.722978E+0,1.000000E+0,20.000000E+0,10.661703E-3,43.488400E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.938103E+0,0.000000E+0,-131.731476E-3,0.000000E+0,134.851757E-3,0.000000E+0,137.523383E-3,0.000000E+0,464.634973E-3,0.000000E+0,-128.522048E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.008996E+0,3.031320E+0,0.000000E+0,997.263161E-3,0.000000E+0,1.006892E+0,3.010094E+0,0.000000E+0,237.907491E+0,4.009412E-3,3.975226E-3,72.617062E+0,73.063899E+0,71.984306E+0,72.204887E+0,72.234274E+0,3.975356E-3,3.981908E-3,72.241246E+0,5.347860E+0,2.084756E+0,74.892704E+0,73.177860E+0,0.000000E+0,73.397037E+0,70.833342E+0,0.000000E+0,73.641451E+0,1.079221E+0,1.012100E+0,2.464039E+0,60.000000E+0,98.000000E+0,46.000000E+0,11.587850E-3,72.108727E+0,69.512501E+0,0.000000E+0,1.436227E+0,1.438442E+0,1.001464E+0,60.000000E+0,1.000000E+0,1.460537E+0,781.270247E-3,1.984084E+0,60.000000E+0,1.904099E+0,0.000000E+0,73.435323E+0,1.194565E+0,1.189911E+0,1.006958E+0,50.000000E+0,1.000000E+0,91.421804E+0,3.220843E+0,2.326177E+0,2.880980E+0,60.000000E+0,0.000000E+0,1.433950E+0,1.428782E+0,988.662652E-3,60.000000E+0,3.987875E-3,73.842110E+0,9.816223E-3,58.326463E+0,1.119149E+0,69.675315E+0,0.000000E+0,34.309534E-3,0.000000E+0,43.264105E-3,0.000000E+0,17.849927E-3,0.000000E+0,22.327203E-3,0.000000E+0,24.292051E-3,2.020738E+0,2.013555E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.161841E+0,6.950329E+0,0.000000E+0,45.624165E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.790510E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.779042E+0,0.000000E+0,42.684314E-3,995.830974E-3,3.036759E+0,997.150517E-3,3.032929E+0,998.099944E-3,3.033074E+0,997.279253E-3,3.034925E+0,-765.999872E-6,9.878615E+0,1.000000E+0,1.000000E+0,72.339515E+0,72.574523E+0,2.450710E+0,72.223090E+0,72.375079E+0,2.455411E+0,72.405309E+0,72.607468E+0,2.473193E+0,72.450466E+0,72.655623E+0,2.483451E+0
 10/20/2017,11:07:57.781,-204.229589E-6,72.602461E+0,3.983023E-3,998.717162E-3,995.013663E-3,0.000000E+0,1.014551E+0,3.100284E+0,0.000000E+0,72.637887E+0,3.979197E-3,998.040574E-3,999.990548E-3,0.000000E+0,1.072001E+0,2.800259E+0,0.000000E+0,71.823297E+0,69.557449E+0,71.982715E+0,3.973620E-3,3.970247E-3,0.000000E+0,996.001362E-3,1.000000E+0,44.000000E+0,99.820585E+0,58.082290E+0,17.019786E-3,13.373365E-3,1.000000E+0,2.730246E+0,1.000000E+0,20.000000E+0,10.628685E-3,43.493615E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.949273E+0,0.000000E+0,-138.845084E-3,0.000000E+0,135.592087E-3,0.000000E+0,137.684324E-3,0.000000E+0,466.922791E-3,0.000000E+0,-96.782603E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.007495E+0,3.030113E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.007723E+0,3.009869E+0,0.000000E+0,237.904840E+0,4.006428E-3,3.981194E-3,72.620712E+0,73.060576E+0,71.986505E+0,72.206900E+0,72.236052E+0,3.974383E-3,3.976134E-3,72.243071E+0,5.361070E+0,2.084515E+0,74.881796E+0,73.184646E+0,0.000000E+0,73.398395E+0,70.832079E+0,0.000000E+0,73.643323E+0,1.077240E+0,1.009258E+0,2.465378E+0,60.000000E+0,98.000000E+0,46.000000E+0,11.591157E-3,72.107932E+0,69.465356E+0,0.000000E+0,1.434471E+0,1.438858E+0,1.009039E+0,60.000000E+0,1.000000E+0,1.461302E+0,779.688464E-3,1.990827E+0,60.000000E+0,1.873187E+0,0.000000E+0,73.434527E+0,1.192825E+0,1.194381E+0,1.010329E+0,50.000000E+0,1.000000E+0,91.273151E+0,3.235213E+0,2.326944E+0,2.869179E+0,60.000000E+0,0.000000E+0,1.433710E+0,1.426450E+0,1.002491E+0,60.000000E+0,3.984827E-3,73.824604E+0,9.812007E-3,58.295888E+0,1.196473E+0,69.627513E+0,0.000000E+0,6.877194E-3,0.000000E+0,39.914201E-3,0.000000E+0,25.226159E-3,0.000000E+0,20.233513E-3,0.000000E+0,15.401920E-3,2.020802E+0,2.013845E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.155157E+0,6.948620E+0,0.000000E+0,45.430753E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793344E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.778591E+0,0.000000E+0,44.294845E-3,996.217182E-3,3.037483E+0,996.973505E-3,3.033927E+0,998.067760E-3,3.032463E+0,999.178108E-3,3.032945E+0,2.455849E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.341012E+0,72.574617E+0,2.451046E+0,72.226038E+0,72.378401E+0,2.457582E+0,72.404747E+0,72.607094E+0,2.466165E+0,72.448314E+0,72.657542E+0,2.483659E+0
 10/20/2017,11:08:07.781,1.727991E-3,72.604333E+0,3.983282E-3,998.523851E-3,992.570585E-3,0.000000E+0,1.014391E+0,3.097948E+0,0.000000E+0,72.639384E+0,3.980364E-3,996.784053E-3,1.019451E+0,0.000000E+0,1.070388E+0,2.780477E+0,0.000000E+0,71.823110E+0,69.519189E+0,71.984166E+0,3.970636E-3,3.962271E-3,0.000000E+0,997.976578E-3,1.000000E+0,44.000000E+0,99.696586E+0,58.032579E+0,17.014792E-3,13.374532E-3,1.000000E+0,2.722786E+0,1.000000E+0,20.000000E+0,10.620122E-3,43.505021E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.937105E+0,0.000000E+0,-149.402836E-3,0.000000E+0,137.426818E-3,0.000000E+0,140.999716E-3,0.000000E+0,492.378791E-3,0.000000E+0,-109.059484E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,674.184531E-3,3.029727E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.001155E+0,3.009966E+0,0.000000E+0,237.966110E+0,4.009477E-3,3.980805E-3,72.619870E+0,73.060482E+0,71.983885E+0,72.207461E+0,72.238439E+0,3.975875E-3,3.978210E-3,72.242650E+0,5.366547E+0,2.083983E+0,74.885448E+0,73.182493E+0,0.000000E+0,73.397973E+0,70.830722E+0,0.000000E+0,73.641311E+0,1.076809E+0,973.525415E-3,2.461807E+0,60.000000E+0,98.000000E+0,46.000000E+0,11.579614E-3,72.109710E+0,69.414469E+0,0.000000E+0,1.431757E+0,1.442051E+0,1.006530E+0,60.000000E+0,1.000000E+0,1.455527E+0,785.504313E-3,1.987535E+0,60.000000E+0,1.898297E+0,0.000000E+0,73.439020E+0,1.192809E+0,1.192816E+0,1.008604E+0,50.000000E+0,1.000000E+0,91.203381E+0,3.230950E+0,2.323669E+0,2.864420E+0,60.000000E+0,0.000000E+0,1.436792E+0,1.429501E+0,1.009373E+0,60.000000E+0,3.989497E-3,73.812903E+0,9.938339E-3,58.293555E+0,1.230947E+0,69.580367E+0,0.000000E+0,54.843495E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.753295E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.333086E-3,2.020738E+0,2.013684E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.154798E+0,6.945944E+0,0.000000E+0,44.076865E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791766E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.776240E+0,0.000000E+0,40.526203E-3,995.895342E-3,3.036180E+0,997.037873E-3,3.032253E+0,999.001096E-3,3.033525E+0,997.086149E-3,3.034909E+0,1.489295E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.337877E+0,72.573634E+0,2.456160E+0,72.222856E+0,72.378448E+0,2.454660E+0,72.406572E+0,72.609106E+0,2.466245E+0,72.448127E+0,72.656465E+0,2.482621E+0
 10/20/2017,11:08:17.781,600.862443E-6,72.603584E+0,3.983153E-3,996.413540E-3,1.016922E+0,0.000000E+0,1.016004E+0,3.098028E+0,0.000000E+0,72.637419E+0,3.978613E-3,997.492859E-3,1.017378E+0,0.000000E+0,1.072847E+0,2.780058E+0,0.000000E+0,71.821098E+0,69.463298E+0,71.984119E+0,3.970507E-3,3.961492E-3,0.000000E+0,986.300507E-3,1.000000E+0,44.000000E+0,99.614063E+0,57.994677E+0,17.006620E-3,13.375894E-3,1.000000E+0,2.724256E+0,1.000000E+0,20.000000E+0,10.631345E-3,43.485560E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.990164E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.921912E+0,0.000000E+0,-133.083384E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.523383E-3,0.000000E+0,465.666102E-3,0.000000E+0,-122.367496E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.014235E+0,3.031320E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.008203E+0,3.010255E+0,0.000000E+0,237.967942E+0,4.009866E-3,3.981324E-3,72.624035E+0,73.061559E+0,71.985523E+0,72.209941E+0,72.237128E+0,3.975096E-3,3.978794E-3,72.243258E+0,5.353659E+0,2.085465E+0,74.890129E+0,73.183944E+0,0.000000E+0,73.398675E+0,70.827681E+0,0.000000E+0,73.644681E+0,1.080100E+0,1.009450E+0,2.464884E+0,60.000000E+0,98.000000E+0,46.000000E+0,11.575917E-3,72.108072E+0,69.365266E+0,0.000000E+0,1.423248E+0,1.433221E+0,1.010094E+0,60.000000E+0,1.000000E+0,1.456915E+0,779.352934E-3,1.990875E+0,60.000000E+0,1.876249E+0,0.000000E+0,73.436680E+0,1.196561E+0,1.193663E+0,1.011016E+0,50.000000E+0,1.000000E+0,91.096474E+0,3.228396E+0,2.325602E+0,2.840002E+0,60.000000E+0,0.000000E+0,1.436808E+0,1.431131E+0,1.011944E+0,60.000000E+0,3.990081E-3,73.796848E+0,9.817390E-3,58.289820E+0,1.095307E+0,69.531771E+0,0.000000E+0,35.760128E-3,0.000000E+0,45.873165E-3,0.000000E+0,17.173504E-3,0.000000E+0,24.002155E-3,0.000000E+0,24.227630E-3,2.020545E+0,2.013941E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.151228E+0,6.950006E+0,0.000000E+0,43.754511E-3,0.000000E+0,48.847707E-3,9.500000E+0,9.794021E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.776949E+0,0.000000E+0,43.554001E-3,996.217182E-3,3.036550E+0,997.214885E-3,3.033219E+0,997.037873E-3,3.033154E+0,998.164312E-3,3.034490E+0,522.739809E-6,9.879582E+0,1.000000E+0,1.000000E+0,72.339094E+0,72.571809E+0,2.453507E+0,72.226740E+0,72.378074E+0,2.454325E+0,72.407742E+0,72.609340E+0,2.468880E+0,72.446161E+0,72.661192E+0,2.478120E+0
 10/20/2017,11:08:27.781,278.825630E-6,72.603444E+0,3.978937E-3,998.411086E-3,987.492815E-3,0.000000E+0,1.013928E+0,3.097980E+0,0.000000E+0,72.638776E+0,3.977835E-3,997.138456E-3,1.008732E+0,0.000000E+0,1.070755E+0,2.815966E+0,0.000000E+0,71.823625E+0,69.416480E+0,71.987020E+0,3.972906E-3,3.970442E-3,0.000000E+0,998.056223E-3,1.000000E+0,44.000000E+0,99.503798E+0,57.932878E+0,17.009604E-3,13.404624E-3,1.000000E+0,2.720582E+0,1.000000E+0,20.000000E+0,10.623885E-3,43.467543E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.943093E+0,0.000000E+0,-118.663039E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.684324E-3,0.000000E+0,453.582558E-3,0.000000E+0,-107.093895E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.010689E+0,3.029325E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.003472E+0,3.011028E+0,0.000000E+0,237.993009E+0,4.006752E-3,3.979637E-3,72.624830E+0,73.059874E+0,71.985335E+0,72.207227E+0,72.240451E+0,3.976653E-3,3.975940E-3,72.243446E+0,5.367836E+0,2.087351E+0,74.901740E+0,73.184319E+0,0.000000E+0,73.398769E+0,70.828617E+0,0.000000E+0,73.646225E+0,1.077656E+0,1.003782E+0,2.464230E+0,60.000000E+0,98.000000E+0,46.000000E+0,11.574944E-3,72.108774E+0,69.309657E+0,0.000000E+0,1.429346E+0,1.436111E+0,1.001000E+0,60.000000E+0,1.000000E+0,1.459308E+0,776.988248E-3,2.000333E+0,60.000000E+0,1.878102E+0,0.000000E+0,73.438131E+0,1.193240E+0,1.193599E+0,985.919165E-3,50.000000E+0,1.000000E+0,91.025954E+0,3.226607E+0,2.322008E+0,2.891696E+0,60.000000E+0,0.000000E+0,1.437575E+0,1.426689E+0,1.000766E+0,60.000000E+0,3.990535E-3,73.781916E+0,9.773810E-3,58.240854E+0,1.174887E+0,69.483269E+0,0.000000E+0,-988.247323E-6,0.000000E+0,45.390006E-3,0.000000E+0,22.294993E-3,0.000000E+0,24.130998E-3,0.000000E+0,17.882138E-3,2.020834E+0,2.013587E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.150512E+0,6.951199E+0,0.000000E+0,47.880645E-3,0.000000E+0,45.656401E-3,9.500000E+0,9.793634E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.778462E+0,0.000000E+0,49.126438E-3,996.104538E-3,3.036791E+0,997.279253E-3,3.033042E+0,997.053965E-3,3.032817E+0,999.065464E-3,3.033042E+0,-443.814952E-6,9.877326E+0,1.000000E+0,1.000000E+0,72.339749E+0,72.573213E+0,2.457486E+0,72.226179E+0,72.379524E+0,2.457023E+0,72.406759E+0,72.607890E+0,2.470797E+0,72.449156E+0,72.657027E+0,2.481264E+0
 10/20/2017,11:08:37.781,922.899256E-6,72.605831E+0,3.979197E-3,996.784053E-3,1.016043E+0,0.000000E+0,1.013960E+0,3.097287E+0,0.000000E+0,72.639103E+0,3.976732E-3,997.605624E-3,973.750381E-3,0.000000E+0,1.070228E+0,2.822072E+0,0.000000E+0,71.821239E+0,69.382478E+0,71.985897E+0,3.969210E-3,3.961946E-3,0.000000E+0,993.803139E-3,1.000000E+0,44.000000E+0,99.416340E+0,57.885969E+0,16.981198E-3,13.388151E-3,1.000000E+0,2.724639E+0,1.000000E+0,20.000000E+0,10.636275E-3,43.479927E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.954295E+0,0.000000E+0,-133.437454E-3,0.000000E+0,135.173640E-3,0.000000E+0,140.291574E-3,0.000000E+0,469.822842E-3,0.000000E+0,-97.684841E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.003581E+0,3.030210E+0,0.000000E+0,1.000337E+0,0.000000E+0,1.016784E+0,3.009595E+0,0.000000E+0,238.050520E+0,4.009606E-3,3.979702E-3,72.625532E+0,73.061699E+0,71.985569E+0,72.209005E+0,72.240732E+0,3.978015E-3,3.980286E-3,72.245083E+0,5.355270E+0,2.086416E+0,74.908528E+0,73.184927E+0,0.000000E+0,73.398441E+0,70.831611E+0,0.000000E+0,73.644072E+0,1.077911E+0,999.726190E-3,2.465777E+0,60.000000E+0,98.000000E+0,46.000000E+0,11.577409E-3,72.110926E+0,69.260549E+0,0.000000E+0,1.435253E+0,1.436414E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.453214E+0,776.924337E-3,2.005621E+0,60.000000E+0,1.885436E+0,0.000000E+0,73.437616E+0,1.191963E+0,1.194365E+0,998.220030E-3,50.000000E+0,1.000000E+0,90.945576E+0,3.221562E+0,2.316161E+0,2.851436E+0,60.000000E+0,0.000000E+0,1.433918E+0,1.428974E+0,1.003417E+0,60.000000E+0,3.987681E-3,73.769185E+0,9.825367E-3,58.205752E+0,1.206461E+0,69.438182E+0,0.000000E+0,1.783999E-3,0.000000E+0,41.234836E-3,0.000000E+0,25.065106E-3,0.000000E+0,18.751825E-3,0.000000E+0,15.305288E-3,2.020963E+0,2.013780E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.148857E+0,6.949071E+0,0.000000E+0,46.043226E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.793860E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.778688E+0,0.000000E+0,42.877578E-3,995.959710E-3,3.035423E+0,997.118333E-3,3.033830E+0,997.311437E-3,3.032817E+0,999.097648E-3,3.035246E+0,2.133664E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.340170E+0,72.572932E+0,2.451062E+0,72.222997E+0,72.374751E+0,2.458348E+0,72.405870E+0,72.607094E+0,2.466820E+0,72.449811E+0,72.660349E+0,2.484010E+0
 10/20/2017,11:08:47.781,922.899256E-6,72.602555E+0,3.980364E-3,999.184330E-3,1.010694E+0,0.000000E+0,1.015621E+0,3.097755E+0,0.000000E+0,72.639337E+0,3.972323E-3,996.590742E-3,992.158376E-3,0.000000E+0,1.072959E+0,2.824858E+0,0.000000E+0,71.823110E+0,69.319665E+0,71.984540E+0,3.972193E-3,3.968691E-3,0.000000E+0,996.893395E-3,1.000000E+0,44.000000E+0,99.332551E+0,57.856330E+0,16.980160E-3,13.390680E-3,1.000000E+0,2.711925E+0,1.000000E+0,20.000000E+0,10.618565E-3,43.465448E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.939391E+0,0.000000E+0,-138.877272E-3,0.000000E+0,137.845266E-3,0.000000E+0,136.461170E-3,0.000000E+0,476.331844E-3,0.000000E+0,-91.788071E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.007926E+0,3.030194E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.003968E+0,3.010110E+0,0.000000E+0,238.062572E+0,4.008114E-3,3.983140E-3,72.628012E+0,73.060482E+0,71.983698E+0,72.208631E+0,72.239375E+0,3.979897E-3,3.974448E-3,72.242463E+0,5.347538E+0,2.088560E+0,74.877068E+0,73.183055E+0,0.000000E+0,73.398816E+0,70.831985E+0,0.000000E+0,73.645944E+0,1.081314E+0,1.007246E+0,2.466669E+0,60.000000E+0,98.000000E+0,46.000000E+0,11.571248E-3,72.110365E+0,69.211254E+0,0.000000E+0,1.435971E+0,1.439528E+0,1.011341E+0,60.000000E+0,1.000000E+0,1.455128E+0,782.196948E-3,1.966382E+0,60.000000E+0,1.878183E+0,0.000000E+0,73.438131E+0,1.192538E+0,1.188442E+0,1.001687E+0,50.000000E+0,1.000000E+0,90.876749E+0,3.224835E+0,2.312983E+0,2.859565E+0,60.000000E+0,0.000000E+0,1.438725E+0,1.428926E+0,1.012263E+0,60.000000E+0,3.990340E-3,73.752475E+0,9.818168E-3,58.150112E+0,1.241257E+0,69.389119E+0,0.000000E+0,-160.070022E-3,0.000000E+0,48.288962E-3,0.000000E+0,21.908465E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.628865E-3,2.020802E+0,2.013780E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.148031E+0,6.948620E+0,0.000000E+0,43.335451E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.794633E+0,0.000000E+0,21.135410E-3,10.000000E+0,9.779397E+0,0.000000E+0,40.043043E-3,995.975802E-3,3.037451E+0,998.067760E-3,3.034297E+0,997.665461E-3,3.032511E+0,998.711440E-3,3.035214E+0,3.100219E-3,9.844139E+0,1.000000E+0,1.000000E+0,72.337549E+0,72.574243E+0,2.451973E+0,72.226085E+0,72.375781E+0,2.448977E+0,72.405215E+0,72.609715E+0,2.468449E+0,72.448501E+0,72.657401E+0,2.481520E+0
 10/20/2017,11:08:57.781,761.880850E-6,72.603959E+0,3.978029E-3,996.429650E-3,1.015229E+0,0.000000E+0,1.015589E+0,3.097722E+0,0.000000E+0,72.638401E+0,3.980234E-3,997.557296E-3,1.001873E+0,0.000000E+0,1.072927E+0,2.812196E+0,0.000000E+0,71.821519E+0,69.281829E+0,71.984914E+0,3.970636E-3,3.965383E-3,0.000000E+0,997.243836E-3,1.000000E+0,44.000000E+0,99.263245E+0,57.824684E+0,16.994039E-3,13.396322E-3,1.000000E+0,2.702853E+0,1.000000E+0,20.000000E+0,10.657227E-3,43.471174E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.934208E+0,0.000000E+0,-144.445842E-3,0.000000E+0,137.394630E-3,0.000000E+0,135.334581E-3,0.000000E+0,480.456361E-3,0.000000E+0,-103.001600E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,884.246410E-3,3.030805E+0,0.000000E+0,997.922932E-3,0.000000E+0,987.300436E-3,3.010207E+0,0.000000E+0,238.116565E+0,4.010125E-3,3.980675E-3,72.632271E+0,73.061372E+0,71.985944E+0,72.208537E+0,72.240264E+0,3.976069E-3,3.977821E-3,72.243867E+0,5.368158E+0,2.083725E+0,74.882124E+0,73.182025E+0,0.000000E+0,73.398207E+0,70.833061E+0,0.000000E+0,73.645476E+0,1.080914E+0,1.006863E+0,2.466398E+0,60.000000E+0,98.000000E+0,46.100000E+0,11.578641E-3,72.108868E+0,69.161305E+0,0.000000E+0,1.428692E+0,1.440343E+0,1.007697E+0,60.000000E+0,1.000000E+0,1.457872E+0,784.913142E-3,1.960167E+0,60.000000E+0,1.891238E+0,0.000000E+0,73.438786E+0,1.190750E+0,1.192018E+0,1.001623E+0,50.000000E+0,1.000000E+0,90.797172E+0,3.233808E+0,2.313126E+0,2.850766E+0,60.000000E+0,0.000000E+0,1.433327E+0,1.430013E+0,1.006483E+0,60.000000E+0,3.985800E-3,73.739931E+0,9.758959E-3,58.111230E+0,1.230625E+0,69.342817E+0,0.000000E+0,18.868769E-3,0.000000E+0,44.004950E-3,0.000000E+0,19.073931E-3,0.000000E+0,14.983182E-3,0.000000E+0,16.046133E-3,2.020673E+0,2.013233E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.146194E+0,6.948620E+0,0.000000E+0,45.720872E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792893E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.778978E+0,0.000000E+0,43.425158E-3,995.782698E-3,3.035568E+0,996.506838E-3,3.034458E+0,997.407989E-3,3.034329E+0,996.780401E-3,3.034828E+0,3.422404E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.337175E+0,72.576863E+0,2.451845E+0,72.224447E+0,72.380928E+0,2.454660E+0,72.405496E+0,72.607702E+0,2.471755E+0,72.451636E+0,72.657682E+0,2.481360E+0
