date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:09:07.781,2.050028E-3,72.603818E+0,3.982569E-3,998.878254E-3,1.004738E+0,0.000000E+0,1.016339E+0,3.098866E+0,0.000000E+0,72.637699E+0,3.978483E-3,997.186784E-3,990.180393E-3,0.000000E+0,1.071266E+0,2.810295E+0,0.000000E+0,71.825075E+0,69.232019E+0,71.988096E+0,3.971739E-3,3.972712E-3,0.000000E+0,997.259766E-3,1.000000E+0,44.000000E+0,99.180117E+0,57.772128E+0,17.004026E-3,13.410266E-3,1.000000E+0,2.719656E+0,1.000000E+0,20.000000E+0,10.631280E-3,43.491240E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.934273E+0,0.000000E+0,-148.244058E-3,0.000000E+0,138.360278E-3,0.000000E+0,139.390303E-3,0.000000E+0,485.740897E-3,0.000000E+0,-100.520446E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,652.013926E-3,3.029566E+0,0.000000E+0,999.419487E-3,0.000000E+0,998.806211E-3,3.010802E+0,0.000000E+0,238.164194E+0,4.004611E-3,3.980740E-3,72.631382E+0,73.062729E+0,71.985710E+0,72.210690E+0,72.243586E+0,3.976329E-3,3.976199E-3,72.243446E+0,5.372346E+0,2.085030E+0,74.890972E+0,73.186004E+0,0.000000E+0,73.399565E+0,70.839283E+0,0.000000E+0,73.644868E+0,1.077975E+0,985.723704E-3,2.464597E+0,60.000000E+0,98.000000E+0,46.100000E+0,11.568265E-3,72.113734E+0,69.113461E+0,0.000000E+0,1.428005E+0,1.436079E+0,999.625905E-3,60.000000E+0,1.000000E+0,1.456245E+0,778.026792E-3,1.999071E+0,60.000000E+0,1.878102E+0,0.000000E+0,73.438880E+0,1.190814E+0,1.191651E+0,1.003971E+0,50.000000E+0,1.000000E+0,90.735623E+0,3.222009E+0,2.314117E+0,2.880932E+0,60.000000E+0,0.000000E+0,1.433534E+0,1.429054E+0,1.008048E+0,60.000000E+0,3.984243E-3,73.724251E+0,9.821800E-3,58.055404E+0,1.244157E+0,69.297543E+0,0.000000E+0,54.198786E-3,0.000000E+0,44.778004E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.176446E-3,0.000000E+0,18.075402E-3,2.020770E+0,2.013684E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.145727E+0,6.948072E+0,0.000000E+0,46.462286E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.794633E+0,0.000000E+0,16.110554E-3,10.000000E+0,9.779075E+0,0.000000E+0,44.069371E-3,995.332122E-3,3.036904E+0,997.214885E-3,3.035102E+0,998.582704E-3,3.033589E+0,997.375805E-3,3.034184E+0,1.811479E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.340357E+0,72.577472E+0,2.450007E+0,72.226459E+0,72.377372E+0,2.455491E+0,72.406245E+0,72.609949E+0,2.464360E+0,72.449765E+0,72.657261E+0,2.481951E+0
 10/20/2017,11:09:17.781,1.889010E-3,72.603304E+0,3.982569E-3,998.169448E-3,995.572537E-3,0.000000E+0,1.016930E+0,3.098479E+0,0.000000E+0,72.638495E+0,3.978029E-3,997.412313E-3,995.045592E-3,0.000000E+0,1.071202E+0,2.810392E+0,0.000000E+0,71.822783E+0,69.167057E+0,71.986552E+0,3.973360E-3,3.965513E-3,0.000000E+0,996.176583E-3,1.000000E+0,44.000000E+0,99.134462E+0,57.691148E+0,17.030551E-3,13.409812E-3,1.000000E+0,2.710216E+0,1.000000E+0,20.000000E+0,10.655735E-3,43.507861E+0,0.000000E+0,1.990772E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.926901E+0,0.000000E+0,-133.019007E-3,0.000000E+0,138.006207E-3,0.000000E+0,137.201500E-3,0.000000E+0,471.820654E-3,0.000000E+0,-116.664062E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,941.957112E-3,3.030564E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.004016E+0,3.008775E+0,0.000000E+0,238.206811E+0,4.004157E-3,3.979313E-3,72.635500E+0,73.062401E+0,71.987535E+0,72.209426E+0,72.243165E+0,3.975680E-3,3.983529E-3,72.245645E+0,5.363970E+0,2.083209E+0,74.894390E+0,73.185910E+0,0.000000E+0,73.400033E+0,70.837225E+0,0.000000E+0,73.647114E+0,1.078918E+0,1.003542E+0,2.460404E+0,60.000000E+0,98.000000E+0,46.100000E+0,11.592195E-3,72.112845E+0,69.062016E+0,0.000000E+0,1.425260E+0,1.435840E+0,1.009407E+0,60.000000E+0,1.000000E+0,1.450502E+0,780.263657E-3,1.989389E+0,60.000000E+0,1.898039E+0,0.000000E+0,73.439301E+0,1.194230E+0,1.190645E+0,1.017071E+0,50.000000E+0,1.000000E+0,90.676141E+0,3.227262E+0,2.315139E+0,2.863925E+0,60.000000E+0,0.000000E+0,1.441535E+0,1.432042E+0,1.002778E+0,60.000000E+0,3.986578E-3,73.710490E+0,9.707142E-3,58.036920E+0,1.170699E+0,69.251896E+0,0.000000E+0,50.523949E-3,0.000000E+0,43.360737E-3,0.000000E+0,13.920232E-3,0.000000E+0,19.557090E-3,0.000000E+0,23.003626E-3,2.020770E+0,2.013716E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.145329E+0,6.947395E+0,0.000000E+0,41.884857E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792378E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.779236E+0,0.000000E+0,45.840955E-3,995.991894E-3,3.036083E+0,997.504541E-3,3.034619E+0,997.955116E-3,3.033444E+0,997.552817E-3,3.034571E+0,-443.814952E-6,9.888281E+0,1.000000E+0,1.000000E+0,72.341106E+0,72.574757E+0,2.455504E+0,72.226225E+0,72.376810E+0,2.456912E+0,72.403858E+0,72.611493E+0,2.470510E+0,72.448080E+0,72.658244E+0,2.479173E+0
 10/20/2017,11:09:27.781,-43.211183E-6,72.605409E+0,3.981921E-3,999.039347E-3,1.005856E+0,0.000000E+0,1.014774E+0,3.100831E+0,0.000000E+0,72.641209E+0,3.980948E-3,997.235112E-3,1.000724E+0,0.000000E+0,1.072879E+0,2.823699E+0,0.000000E+0,71.825169E+0,69.134413E+0,71.984680E+0,3.972647E-3,3.964411E-3,0.000000E+0,989.151825E-3,1.000000E+0,44.000000E+0,99.074891E+0,57.655863E+0,16.978085E-3,13.371354E-3,1.000000E+0,2.709929E+0,1.000000E+0,20.000000E+0,10.653335E-3,43.482860E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.931762E+0,0.000000E+0,-137.686306E-3,0.000000E+0,135.463334E-3,0.000000E+0,137.845266E-3,0.000000E+0,466.149444E-3,0.000000E+0,-120.563020E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.012686E+0,3.030805E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.013492E+0,3.009612E+0,0.000000E+0,238.269675E+0,4.012331E-3,3.980610E-3,72.638027E+0,73.060810E+0,71.986365E+0,72.206712E+0,72.244709E+0,3.980221E-3,3.981713E-3,72.244335E+0,5.354304E+0,2.081775E+0,74.886618E+0,73.183991E+0,0.000000E+0,73.399424E+0,70.839049E+0,0.000000E+0,73.645991E+0,1.078918E+0,1.000061E+0,2.460181E+0,60.000000E+0,98.000000E+0,46.100000E+0,11.587007E-3,72.114997E+0,69.011226E+0,0.000000E+0,1.427223E+0,1.432934E+0,1.003126E+0,60.000000E+0,1.000000E+0,1.454378E+0,782.724209E-3,1.993479E+0,60.000000E+0,1.874041E+0,0.000000E+0,73.440518E+0,1.192155E+0,1.192226E+0,1.007757E+0,50.000000E+0,1.000000E+0,90.608819E+0,3.227869E+0,2.315762E+0,2.868668E+0,60.000000E+0,0.000000E+0,1.432832E+0,1.431403E+0,1.004886E+0,60.000000E+0,3.988524E-3,73.696261E+0,9.822060E-3,57.967138E+0,1.127526E+0,69.201760E+0,0.000000E+0,34.728594E-3,0.000000E+0,43.392948E-3,0.000000E+0,16.593713E-3,0.000000E+0,24.485315E-3,0.000000E+0,24.646368E-3,2.020995E+0,2.013297E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.144179E+0,6.949297E+0,0.000000E+0,48.074057E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.793312E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.765610E+0,0.000000E+0,42.491050E-3,996.362010E-3,3.036421E+0,997.665461E-3,3.034683E+0,997.810289E-3,3.034377E+0,997.005689E-3,3.035021E+0,-765.999872E-6,9.885381E+0,1.000000E+0,1.000000E+0,72.339749E+0,72.575927E+0,2.454306E+0,72.227489E+0,72.380975E+0,2.457646E+0,72.407602E+0,72.608732E+0,2.472171E+0,72.451309E+0,72.660911E+0,2.483419E+0
 10/20/2017,11:09:37.781,-204.229589E-6,72.606158E+0,3.982699E-3,996.397431E-3,988.818145E-3,0.000000E+0,1.015142E+0,3.100252E+0,0.000000E+0,72.637138E+0,3.977446E-3,997.170675E-3,988.170508E-3,0.000000E+0,1.074461E+0,2.840597E+0,0.000000E+0,71.825496E+0,69.094473E+0,71.990857E+0,3.972517E-3,3.964994E-3,0.000000E+0,994.201368E-3,1.000000E+0,44.000000E+0,98.984807E+0,57.622818E+0,16.950652E-3,13.416232E-3,1.000000E+0,2.717436E+0,1.000000E+0,20.000000E+0,10.655800E-3,43.474480E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.933661E+0,0.000000E+0,-123.684409E-3,0.000000E+0,135.785217E-3,0.000000E+0,136.300229E-3,0.000000E+0,458.609313E-3,0.000000E+0,-107.158340E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.003821E+0,3.031014E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.009066E+0,3.009724E+0,0.000000E+0,238.324586E+0,4.010255E-3,3.981324E-3,72.638823E+0,73.062729E+0,71.987160E+0,72.208350E+0,72.247844E+0,3.976264E-3,3.973994E-3,72.245551E+0,5.375891E+0,2.084321E+0,74.903706E+0,73.185910E+0,0.000000E+0,73.400407E+0,70.838441E+0,0.000000E+0,73.648144E+0,1.080068E+0,1.006927E+0,2.461791E+0,60.000000E+0,98.000000E+0,46.100000E+0,11.593298E-3,72.113360E+0,68.960016E+0,0.000000E+0,1.433928E+0,1.429964E+0,979.504719E-3,60.000000E+0,1.000000E+0,1.454474E+0,777.259867E-3,1.995300E+0,60.000000E+0,1.874218E+0,0.000000E+0,73.441828E+0,1.191516E+0,1.193072E+0,986.781823E-3,50.000000E+0,1.000000E+0,90.606941E+0,3.225697E+0,2.316992E+0,2.874784E+0,60.000000E+0,0.000000E+0,1.430228E+0,1.425140E+0,974.546892E-3,60.000000E+0,3.986059E-3,73.680861E+0,9.763758E-3,57.909120E+0,1.106262E+0,69.160369E+0,0.000000E+0,13.936751E-3,0.000000E+0,45.003479E-3,0.000000E+0,20.748883E-3,0.000000E+0,25.419423E-3,0.000000E+0,21.715201E-3,2.020867E+0,2.013587E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.148371E+0,6.952263E+0,0.000000E+0,49.170061E-3,0.000000E+0,47.042524E-3,9.500000E+0,9.792958E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.740614E+0,0.000000E+0,40.365150E-3,995.895342E-3,3.037290E+0,996.458562E-3,3.034522E+0,997.150517E-3,3.033589E+0,997.488449E-3,3.035778E+0,-3.021294E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.339000E+0,72.576349E+0,2.453587E+0,72.224915E+0,72.380648E+0,2.452234E+0,72.406338E+0,72.609574E+0,2.469823E+0,72.449343E+0,72.660958E+0,2.483132E+0
 10/20/2017,11:09:47.781,-848.303215E-6,72.602742E+0,3.979651E-3,996.413540E-3,991.277191E-3,0.000000E+0,1.016563E+0,3.097674E+0,0.000000E+0,72.637887E+0,3.975760E-3,996.961255E-3,999.942693E-3,0.000000E+0,1.072624E+0,2.856739E+0,0.000000E+0,71.824701E+0,69.034376E+0,71.987956E+0,3.969923E-3,3.963827E-3,0.000000E+0,994.408447E-3,1.000000E+0,44.000000E+0,98.957397E+0,57.603215E+0,16.920625E-3,13.395350E-3,1.000000E+0,2.710424E+0,1.000000E+0,20.000000E+0,10.626025E-3,43.472292E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989841E+0,10.000000E+0,8.946730E+0,0.000000E+0,-117.053626E-3,0.000000E+0,138.006207E-3,0.000000E+0,135.044886E-3,0.000000E+0,456.965951E-3,0.000000E+0,-108.962816E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.011600E+0,3.030757E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.009257E+0,3.010014E+0,0.000000E+0,238.329744E+0,4.012980E-3,3.982102E-3,72.639244E+0,73.063618E+0,71.989172E+0,72.208631E+0,72.248687E+0,3.976653E-3,3.977496E-3,72.243773E+0,5.366547E+0,2.087222E+0,74.915550E+0,73.186706E+0,0.000000E+0,73.401016E+0,70.844663E+0,0.000000E+0,73.648097E+0,1.079636E+0,1.008364E+0,2.465075E+0,60.000000E+0,98.000000E+0,46.100000E+0,11.579938E-3,72.115746E+0,68.910023E+0,0.000000E+0,1.420742E+0,1.428862E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.451714E+0,778.074725E-3,1.982231E+0,60.000000E+0,1.885404E+0,0.000000E+0,73.441267E+0,1.189457E+0,1.196105E+0,1.000217E+0,50.000000E+0,1.000000E+0,90.558446E+0,3.220716E+0,2.314085E+0,2.895001E+0,60.000000E+0,0.000000E+0,1.429334E+0,1.425603E+0,1.005158E+0,60.000000E+0,3.987421E-3,73.664199E+0,9.794563E-3,57.868745E+0,1.144602E+0,69.111029E+0,0.000000E+0,-1.858604E-3,0.000000E+0,43.779475E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.549736E-3,0.000000E+0,18.461929E-3,2.021028E+0,2.013651E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.148675E+0,6.950522E+0,0.000000E+0,46.172168E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792217E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.739325E+0,0.000000E+0,50.736969E-3,995.927526E-3,3.037322E+0,998.357416E-3,3.035456E+0,996.748217E-3,3.034796E+0,999.162016E-3,3.033492E+0,-1.410370E-3,9.892148E+0,1.000000E+0,1.000000E+0,72.339468E+0,72.576582E+0,2.458509E+0,72.223090E+0,72.378916E+0,2.454597E+0,72.407040E+0,72.610417E+0,2.471356E+0,72.449063E+0,72.658197E+0,2.481552E+0
 10/20/2017,11:09:57.781,278.825630E-6,72.604941E+0,3.982310E-3,997.025691E-3,1.014255E+0,0.000000E+0,1.014727E+0,3.100171E+0,0.000000E+0,72.636342E+0,3.980624E-3,996.977364E-3,985.139729E-3,0.000000E+0,1.071442E+0,2.845189E+0,0.000000E+0,71.826011E+0,68.988544E+0,71.987441E+0,3.971739E-3,3.970961E-3,0.000000E+0,994.185439E-3,1.000000E+0,44.000000E+0,98.936381E+0,57.491200E+0,16.922376E-3,13.395090E-3,1.000000E+0,2.714241E+0,1.000000E+0,20.000000E+0,10.680451E-3,43.486398E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.950689E+0,0.000000E+0,-129.542674E-3,0.000000E+0,135.720840E-3,0.000000E+0,135.173640E-3,0.000000E+0,469.146163E-3,0.000000E+0,-95.977033E-3,0.000000E+0,205.789350E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.000466E+0,3.031272E+0,0.000000E+0,997.520633E-3,0.000000E+0,1.008938E+0,3.010931E+0,0.000000E+0,238.352403E+0,4.010839E-3,3.980351E-3,72.645749E+0,73.060950E+0,71.987488E+0,72.209754E+0,72.251962E+0,3.976459E-3,3.976783E-3,72.243025E+0,5.361070E+0,2.084176E+0,74.918359E+0,73.186050E+0,0.000000E+0,73.402607E+0,70.839564E+0,0.000000E+0,73.649127E+0,1.076362E+0,1.000972E+0,2.465410E+0,60.000000E+0,98.000000E+0,46.200000E+0,11.572675E-3,72.117056E+0,68.861666E+0,0.000000E+0,1.422737E+0,1.435808E+0,1.000968E+0,60.000000E+0,1.000000E+0,1.450135E+0,776.572830E-3,1.990092E+0,60.000000E+0,1.891528E+0,0.000000E+0,73.438786E+0,1.188595E+0,1.186846E+0,1.007198E+0,50.000000E+0,1.000000E+0,90.522109E+0,3.227917E+0,2.321625E+0,2.882162E+0,60.000000E+0,0.000000E+0,1.432321E+0,1.424053E+0,1.011305E+0,60.000000E+0,3.987421E-3,73.651561E+0,9.889116E-3,57.828978E+0,1.185197E+0,69.060800E+0,0.000000E+0,-279.068154E-6,0.000000E+0,43.231895E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.618570E-3,0.000000E+0,17.946559E-3,2.020834E+0,2.013265E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.149911E+0,6.947846E+0,0.000000E+0,51.652188E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793215E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.739744E+0,0.000000E+0,41.975681E-3,996.522930E-3,3.036019E+0,997.311437E-3,3.035102E+0,998.775808E-3,3.034120E+0,999.387303E-3,3.033895E+0,844.924729E-6,9.887959E+0,1.000000E+0,1.000000E+0,72.340778E+0,72.575506E+0,2.443199E+0,72.223745E+0,72.379478E+0,2.457486E+0,72.406572E+0,72.611399E+0,2.472442E+0,72.449016E+0,72.660115E+0,2.480849E+0
 10/20/2017,11:10:07.781,1.566973E-3,72.601525E+0,3.978678E-3,998.233885E-3,1.007229E+0,0.000000E+0,1.013401E+0,3.100622E+0,0.000000E+0,72.637231E+0,3.979132E-3,997.444532E-3,986.320138E-3,0.000000E+0,1.071777E+0,2.830787E+0,0.000000E+0,71.826432E+0,68.943742E+0,71.987956E+0,3.970961E-3,3.968561E-3,0.000000E+0,994.663313E-3,1.000000E+0,44.000000E+0,98.878269E+0,57.477012E+0,16.922181E-3,13.393015E-3,1.000000E+0,2.707836E+0,1.000000E+0,20.000000E+0,10.616749E-3,43.474666E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.989873E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.951752E+0,0.000000E+0,-137.782871E-3,0.000000E+0,137.072747E-3,0.000000E+0,139.583432E-3,0.000000E+0,467.341687E-3,0.000000E+0,-95.493691E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.013708E+0,3.031417E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.008506E+0,3.011398E+0,0.000000E+0,238.381329E+0,4.010579E-3,3.983010E-3,72.646217E+0,73.064273E+0,71.987628E+0,72.211673E+0,72.251120E+0,3.976783E-3,3.976199E-3,72.246768E+0,5.358170E+0,2.088109E+0,74.918313E+0,73.189280E+0,0.000000E+0,73.402607E+0,70.845599E+0,0.000000E+0,73.648238E+0,1.075084E+0,1.007789E+0,2.466048E+0,60.000000E+0,98.000000E+0,46.200000E+0,11.595567E-3,72.115138E+0,68.813217E+0,0.000000E+0,1.425132E+0,1.433987E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.451060E+0,779.049359E-3,1.999837E+0,60.000000E+0,1.883228E+0,0.000000E+0,73.443701E+0,1.191708E+0,1.187979E+0,1.010569E+0,50.000000E+0,1.000000E+0,90.496242E+0,3.220508E+0,2.322647E+0,2.843771E+0,60.000000E+0,0.000000E+0,1.427673E+0,1.423814E+0,1.006691E+0,60.000000E+0,3.987746E-3,73.632324E+0,9.778738E-3,57.793645E+0,1.197762E+0,69.016745E+0,0.000000E+0,5.781190E-3,0.000000E+0,44.874636E-3,0.000000E+0,25.161738E-3,0.000000E+0,19.202773E-3,0.000000E+0,15.401920E-3,2.020738E+0,2.013362E+0,2.018644E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.151959E+0,6.950038E+0,0.000000E+0,48.557588E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.787836E+0,0.000000E+0,25.355001E-3,10.000000E+0,9.738359E+0,0.000000E+0,44.262634E-3,995.895342E-3,3.037065E+0,997.842473E-3,3.034474E+0,998.357416E-3,3.033525E+0,996.506838E-3,3.036630E+0,2.133664E-3,9.903425E+0,1.000000E+0,1.000000E+0,72.342322E+0,72.574430E+0,2.450678E+0,72.229829E+0,72.384064E+0,2.458205E+0,72.406525E+0,72.609715E+0,2.473209E+0,72.448548E+0,72.660396E+0,2.483595E+0
 10/20/2017,11:10:17.781,2.372065E-3,72.601946E+0,3.978613E-3,998.926582E-3,1.001816E+0,0.000000E+0,1.015828E+0,3.099382E+0,0.000000E+0,72.638074E+0,3.979521E-3,997.041801E-3,981.949436E-3,0.000000E+0,1.073902E+0,2.814871E+0,0.000000E+0,71.826479E+0,68.891690E+0,71.988003E+0,3.971544E-3,3.963762E-3,0.000000E+0,994.472163E-3,1.000000E+0,44.000000E+0,98.861673E+0,57.406397E+0,16.883334E-3,13.375310E-3,1.000000E+0,2.715902E+0,1.000000E+0,20.000000E+0,10.642502E-3,43.458324E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.961956E+0,0.000000E+0,-138.136942E-3,0.000000E+0,135.785217E-3,0.000000E+0,135.173640E-3,0.000000E+0,469.822842E-3,0.000000E+0,-92.368081E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.006968E+0,3.031207E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.009833E+0,3.011140E+0,0.000000E+0,238.410545E+0,4.007660E-3,3.979637E-3,72.647621E+0,73.062542E+0,71.988517E+0,72.211205E+0,72.250512E+0,3.977172E-3,3.978664E-3,72.243165E+0,5.349793E+0,2.084305E+0,74.928285E+0,73.188297E+0,0.000000E+0,73.401905E+0,70.847657E+0,0.000000E+0,73.648004E+0,1.079636E+0,1.005682E+0,2.463369E+0,60.000000E+0,98.000000E+0,46.200000E+0,11.592779E-3,72.115793E+0,68.764441E+0,0.000000E+0,1.429602E+0,1.437963E+0,998.906721E-3,60.000000E+0,1.000000E+0,1.457825E+0,780.806896E-3,2.002394E+0,60.000000E+0,1.906581E+0,0.000000E+0,73.442109E+0,1.190255E+0,1.187740E+0,999.290365E-3,50.000000E+0,1.000000E+0,90.469718E+0,3.218337E+0,2.323414E+0,2.870296E+0,60.000000E+0,0.000000E+0,1.427769E+0,1.423750E+0,1.003194E+0,60.000000E+0,3.987356E-3,73.622635E+0,9.788142E-3,57.724100E+0,1.224504E+0,68.970866E+0,0.000000E+0,-16.557953E-3,0.000000E+0,47.161590E-3,0.000000E+0,24.324262E-3,0.000000E+0,15.530763E-3,0.000000E+0,21.940676E-3,2.020931E+0,2.013426E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.153909E+0,6.949716E+0,0.000000E+0,54.907966E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.785195E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.732819E+0,0.000000E+0,44.037160E-3,995.686146E-3,3.037033E+0,997.118333E-3,3.035343E+0,997.842473E-3,3.034571E+0,997.858565E-3,3.036341E+0,3.744589E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.341714E+0,72.578969E+0,2.452644E+0,72.230343E+0,72.380273E+0,2.457199E+0,72.410222E+0,72.609387E+0,2.469903E+0,72.450607E+0,72.660349E+0,2.486069E+0
 10/20/2017,11:10:27.781,761.880850E-6,72.600121E+0,3.981791E-3,998.475523E-3,1.018215E+0,0.000000E+0,1.014168E+0,3.099784E+0,0.000000E+0,72.639197E+0,3.980299E-3,997.380095E-3,975.154110E-3,0.000000E+0,1.072752E+0,2.809893E+0,0.000000E+0,71.829380E+0,68.836319E+0,71.988143E+0,3.973036E-3,3.969275E-3,0.000000E+0,997.020828E-3,1.000000E+0,44.000000E+0,98.830972E+0,57.377368E+0,16.901947E-3,13.393923E-3,1.000000E+0,2.715695E+0,1.000000E+0,20.000000E+0,10.669617E-3,43.452598E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.937685E+0,0.000000E+0,-139.649790E-3,0.000000E+0,136.493358E-3,0.000000E+0,134.883945E-3,0.000000E+0,477.620756E-3,0.000000E+0,-88.791351E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.010721E+0,3.031417E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.002226E+0,3.010400E+0,0.000000E+0,238.467626E+0,4.009606E-3,3.982945E-3,72.650850E+0,73.062963E+0,71.988049E+0,72.209052E+0,72.255846E+0,3.976588E-3,3.982621E-3,72.245505E+0,5.350115E+0,2.081565E+0,74.942657E+0,73.189280E+0,0.000000E+0,73.402607E+0,70.845833E+0,0.000000E+0,73.649923E+0,1.078390E+0,1.012196E+0,2.465235E+0,60.000000E+0,98.000000E+0,46.200000E+0,11.592001E-3,72.117711E+0,68.718564E+0,0.000000E+0,1.423392E+0,1.432965E+0,1.006898E+0,60.000000E+0,1.000000E+0,1.446689E+0,776.093502E-3,1.970536E+0,60.000000E+0,1.886338E+0,0.000000E+0,73.439629E+0,1.187653E+0,1.192848E+0,1.014627E+0,50.000000E+0,1.000000E+0,90.456010E+0,3.218880E+0,2.327311E+0,2.866464E+0,60.000000E+0,0.000000E+0,1.426124E+0,1.421545E+0,999.952066E-3,60.000000E+0,3.985540E-3,73.604521E+0,9.863954E-3,57.685034E+0,1.246734E+0,68.925643E+0,0.000000E+0,-14.527122E-3,0.000000E+0,44.262634E-3,0.000000E+0,18.655193E-3,0.000000E+0,16.497081E-3,0.000000E+0,14.564444E-3,2.020641E+0,2.013362E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.156882E+0,6.950296E+0,0.000000E+0,51.329834E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.755141E+0,0.000000E+0,74.927143E-3,10.000000E+0,9.724089E+0,0.000000E+0,41.170415E-3,996.329826E-3,3.036775E+0,997.359713E-3,3.034941E+0,996.571205E-3,3.035134E+0,997.182701E-3,3.033879E+0,3.422404E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.343212E+0,72.576395E+0,2.452037E+0,72.227583E+0,72.380694E+0,2.454708E+0,72.406713E+0,72.609106E+0,2.470190E+0,72.450747E+0,72.661847E+0,2.481312E+0
 10/20/2017,11:10:37.781,1.566973E-3,72.601338E+0,3.981013E-3,998.894364E-3,993.576558E-3,0.000000E+0,1.014327E+0,3.099237E+0,0.000000E+0,72.638074E+0,3.975825E-3,996.687397E-3,1.019691E+0,0.000000E+0,1.075099E+0,2.792511E+0,0.000000E+0,71.827134E+0,68.807792E+0,71.992401E+0,3.972582E-3,3.968172E-3,0.000000E+0,996.734104E-3,1.000000E+0,44.000000E+0,98.812589E+0,57.320382E+0,16.902077E-3,13.373170E-3,1.000000E+0,2.716941E+0,1.000000E+0,20.000000E+0,10.593266E-3,43.433696E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.929991E+0,0.000000E+0,-147.600293E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.617784E-3,0.000000E+0,487.190923E-3,0.000000E+0,-107.222786E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,601.363329E-3,3.030419E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.006621E+0,3.010126E+0,0.000000E+0,238.497758E+0,4.011163E-3,3.983983E-3,72.653751E+0,73.062776E+0,71.987535E+0,72.213778E+0,72.253600E+0,3.976783E-3,3.980221E-3,72.245598E+0,5.364936E+0,2.083967E+0,74.931796E+0,73.186612E+0,0.000000E+0,73.406445E+0,70.845552E+0,0.000000E+0,73.649314E+0,1.077017E+0,994.856454E-3,2.460595E+0,60.000000E+0,98.000000E+0,46.200000E+0,11.594141E-3,72.117571E+0,68.675774E+0,0.000000E+0,1.424270E+0,1.433971E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.449624E+0,773.329375E-3,1.999486E+0,60.000000E+0,1.871994E+0,0.000000E+0,73.442156E+0,1.188148E+0,1.188171E+0,1.012039E+0,50.000000E+0,1.000000E+0,90.469859E+0,3.227917E+0,2.321960E+0,2.897349E+0,60.000000E+0,0.000000E+0,1.429190E+0,1.421657E+0,1.000687E+0,60.000000E+0,3.986967E-3,73.590433E+0,9.797934E-3,57.614790E+0,1.253178E+0,68.881636E+0,0.000000E+0,53.908668E-3,0.000000E+0,48.514436E-3,0.000000E+0,17.592242E-3,0.000000E+0,14.757708E-3,0.000000E+0,17.946559E-3,2.021060E+0,2.013619E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.162130E+0,6.947073E+0,0.000000E+0,55.133614E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.755947E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.702153E+0,0.000000E+0,44.939057E-3,995.509134E-3,3.038706E+0,998.196496E-3,3.033557E+0,997.971208E-3,3.034651E+0,996.539022E-3,3.034233E+0,3.744589E-3,9.886348E+0,1.000000E+0,1.000000E+0,72.341433E+0,72.576068E+0,2.453858E+0,72.228518E+0,72.380133E+0,2.456848E+0,72.406759E+0,72.607936E+0,2.469439E+0,72.449484E+0,72.664280E+0,2.482876E+0
 10/20/2017,11:10:47.781,278.825630E-6,72.603163E+0,3.981207E-3,997.219002E-3,995.716248E-3,0.000000E+0,1.016994E+0,3.099140E+0,0.000000E+0,72.636483E+0,3.976019E-3,996.816271E-3,1.014969E+0,0.000000E+0,1.074109E+0,2.779945E+0,0.000000E+0,71.826058E+0,68.748774E+0,71.993243E+0,3.976732E-3,3.969404E-3,0.000000E+0,993.548272E-3,1.000000E+0,44.000000E+0,98.803280E+0,57.307874E+0,16.900391E-3,13.390875E-3,1.000000E+0,2.713922E+0,1.000000E+0,20.000000E+0,10.682526E-3,43.450689E+0,0.000000E+0,1.990546E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.925646E+0,0.000000E+0,-134.821550E-3,0.000000E+0,136.332417E-3,0.000000E+0,135.688652E-3,0.000000E+0,470.080624E-3,0.000000E+0,-115.600710E-3,0.000000E+0,209.623861E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.247069E-3,0.000000E+0,999.396302E-3,3.031771E+0,0.000000E+0,997.053965E-3,0.000000E+0,1.003840E+0,3.010030E+0,0.000000E+0,238.505472E+0,4.011747E-3,3.981648E-3,72.655202E+0,73.065256E+0,71.986271E+0,72.211673E+0,72.257063E+0,3.976718E-3,3.977432E-3,72.243820E+0,5.346571E+0,2.084047E+0,74.922198E+0,73.190169E+0,0.000000E+0,73.406866E+0,70.851493E+0,0.000000E+0,73.648612E+0,1.081713E+0,1.001977E+0,2.463624E+0,60.000000E+0,98.000000E+0,46.200000E+0,11.592584E-3,72.117197E+0,68.624614E+0,0.000000E+0,1.427079E+0,1.434610E+0,1.007201E+0,60.000000E+0,1.000000E+0,1.444184E+0,775.086912E-3,1.996850E+0,60.000000E+0,1.888353E+0,0.000000E+0,73.441407E+0,1.185322E+0,1.186367E+0,1.000664E+0,50.000000E+0,1.000000E+0,90.441316E+0,3.222025E+0,2.325922E+0,2.881555E+0,60.000000E+0,0.000000E+0,1.427641E+0,1.421097E+0,1.012279E+0,60.000000E+0,3.989367E-3,73.573443E+0,9.787623E-3,57.577918E+0,1.148790E+0,68.839172E+0,0.000000E+0,48.299705E-3,0.000000E+0,44.455898E-3,0.000000E+0,14.081285E-3,0.000000E+0,18.397508E-3,0.000000E+0,22.423835E-3,2.020899E+0,2.014006E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.163868E+0,6.947460E+0,0.000000E+0,57.099974E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.754111E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.701380E+0,0.000000E+0,42.813157E-3,995.412582E-3,3.036325E+0,997.134425E-3,3.035552E+0,997.649369E-3,3.034989E+0,998.421784E-3,3.033879E+0,-443.814952E-6,9.880871E+0,1.000000E+0,1.000000E+0,72.340731E+0,72.576816E+0,2.452340E+0,72.228940E+0,72.381817E+0,2.458157E+0,72.405917E+0,72.612757E+0,2.468625E+0,72.447659E+0,72.661847E+0,2.477609E+0
 10/20/2017,11:10:57.781,761.880850E-6,72.602836E+0,3.982375E-3,998.459414E-3,994.774146E-3,0.000000E+0,1.015206E+0,3.098399E+0,0.000000E+0,72.636810E+0,3.979391E-3,997.460641E-3,1.005494E+0,0.000000E+0,1.072672E+0,2.778656E+0,0.000000E+0,71.829053E+0,68.703927E+0,71.992869E+0,3.973425E-3,3.965059E-3,0.000000E+0,992.942964E-3,1.000000E+0,44.000000E+0,98.788141E+0,57.236888E+0,16.883075E-3,13.388800E-3,1.000000E+0,2.714976E+0,1.000000E+0,20.000000E+0,10.610781E-3,43.441378E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.937266E+0,0.000000E+0,-133.630584E-3,0.000000E+0,136.300229E-3,0.000000E+0,134.883945E-3,0.000000E+0,461.734923E-3,0.000000E+0,-125.654220E-3,0.000000E+0,210.558322E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.327529E-3,0.000000E+0,1.010098E+0,3.031175E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.003904E+0,3.009177E+0,0.000000E+0,238.516753E+0,4.010579E-3,3.979897E-3,72.659788E+0,73.064133E+0,71.988845E+0,72.214808E+0,72.259262E+0,3.974058E-3,3.982102E-3,72.244616E+0,5.347538E+0,2.083483E+0,74.931047E+0,73.192369E+0,0.000000E+0,73.405509E+0,70.851774E+0,0.000000E+0,73.650812E+0,1.080595E+0,1.010120E+0,2.459926E+0,60.000000E+0,98.000000E+0,46.300000E+0,11.596605E-3,72.117945E+0,68.580188E+0,0.000000E+0,1.426856E+0,1.430586E+0,1.009247E+0,60.000000E+0,1.000000E+0,1.451587E+0,779.065337E-3,1.992584E+0,60.000000E+0,1.894381E+0,0.000000E+0,73.441969E+0,1.188132E+0,1.185537E+0,1.011208E+0,50.000000E+0,1.000000E+0,90.432678E+0,3.232068E+0,2.326848E+0,2.874305E+0,60.000000E+0,0.000000E+0,1.433694E+0,1.425427E+0,1.004663E+0,60.000000E+0,3.986773E-3,73.558512E+0,9.855329E-3,57.534746E+0,1.086286E+0,68.795773E+0,0.000000E+0,35.050949E-3,0.000000E+0,45.873165E-3,0.000000E+0,17.914348E-3,0.000000E+0,22.552678E-3,0.000000E+0,23.969945E-3,2.021092E+0,2.013651E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.167217E+0,6.947879E+0,0.000000E+0,54.488905E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.754336E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.700156E+0,0.000000E+0,50.157177E-3,995.573502E-3,3.037338E+0,998.164312E-3,3.035375E+0,997.488449E-3,3.034555E+0,997.375805E-3,3.033879E+0,200.554889E-6,9.866693E+0,1.000000E+0,1.000000E+0,72.340872E+0,72.575927E+0,2.451493E+0,72.224962E+0,72.379665E+0,2.457183E+0,72.408584E+0,72.610136E+0,2.469711E+0,72.450888E+0,72.661285E+0,2.482669E+0
 10/20/2017,11:11:07.781,278.825630E-6,72.604333E+0,3.981467E-3,997.186784E-3,980.371163E-3,0.000000E+0,1.017697E+0,3.100397E+0,0.000000E+0,72.639010E+0,3.976278E-3,997.315658E-3,1.005717E+0,0.000000E+0,1.073726E+0,2.806945E+0,0.000000E+0,71.830363E+0,68.650007E+0,71.994881E+0,3.971155E-3,3.965643E-3,0.000000E+0,996.096937E-3,1.000000E+0,44.000000E+0,98.757394E+0,57.243282E+0,16.826587E-3,13.391783E-3,1.000000E+0,2.712948E+0,1.000000E+0,20.000000E+0,10.575687E-3,43.459861E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.930925E+0,0.000000E+0,-122.557820E-3,0.000000E+0,135.044886E-3,0.000000E+0,137.619948E-3,0.000000E+0,457.352624E-3,0.000000E+0,-104.902745E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006776E+0,3.030644E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.001747E+0,3.012251E+0,0.000000E+0,238.547271E+0,4.011552E-3,3.978405E-3,72.661098E+0,73.062261E+0,71.988143E+0,72.213919E+0,72.260947E+0,3.977367E-3,3.974967E-3,72.246253E+0,5.370413E+0,2.084772E+0,74.939240E+0,73.189420E+0,0.000000E+0,73.407989E+0,70.849809E+0,0.000000E+0,73.651467E+0,1.076266E+0,1.004021E+0,2.466175E+0,60.000000E+0,98.000000E+0,46.300000E+0,11.596994E-3,72.119068E+0,68.534968E+0,0.000000E+0,1.423679E+0,1.432391E+0,988.454572E-3,60.000000E+0,1.000000E+0,1.451858E+0,778.586009E-3,2.006340E+0,60.000000E+0,1.876539E+0,0.000000E+0,73.445292E+0,1.188994E+0,1.183797E+0,1.002837E+0,50.000000E+0,1.000000E+0,90.426294E+0,3.234766E+0,2.329180E+0,2.850542E+0,60.000000E+0,0.000000E+0,1.431570E+0,1.420331E+0,984.095788E-3,60.000000E+0,3.985475E-3,73.543160E+0,9.777182E-3,57.509029E+0,1.143313E+0,68.752702E+0,0.000000E+0,6.103544E-3,0.000000E+0,45.067900E-3,0.000000E+0,20.072460E-3,0.000000E+0,25.032895E-3,0.000000E+0,22.037308E-3,2.021028E+0,2.013555E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.170739E+0,6.909356E+0,0.000000E+0,59.517630E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.754433E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.699931E+0,0.000000E+0,44.455898E-3,996.297642E-3,3.037049E+0,996.796493E-3,3.034715E+0,997.794197E-3,3.034136E+0,998.775808E-3,3.033782E+0,-2.376924E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.341012E+0,72.576536E+0,2.451030E+0,72.229735E+0,72.378869E+0,2.454804E+0,72.410316E+0,72.610557E+0,2.472953E+0,72.449671E+0,72.662268E+0,2.481041E+0
 10/20/2017,11:11:17.781,2.855120E-3,72.606767E+0,3.979845E-3,998.862145E-3,997.680291E-3,0.000000E+0,1.016627E+0,3.100751E+0,0.000000E+0,72.639712E+0,3.980688E-3,997.428423E-3,1.004154E+0,0.000000E+0,1.071362E+0,2.829740E+0,0.000000E+0,71.830176E+0,68.626531E+0,71.994553E+0,3.973944E-3,3.961492E-3,0.000000E+0,995.873929E-3,1.000000E+0,44.000000E+0,98.746863E+0,57.169777E+0,16.843384E-3,13.400603E-3,1.000000E+0,2.710919E+0,1.000000E+0,20.000000E+0,10.655865E-3,43.482720E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.947664E+0,0.000000E+0,-116.763931E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.268041E-3,0.000000E+0,451.810305E-3,0.000000E+0,-110.509510E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.009108E+0,3.031384E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.007995E+0,3.010674E+0,0.000000E+0,238.588155E+0,4.014601E-3,3.978275E-3,72.664234E+0,73.065209E+0,71.988845E+0,72.213217E+0,72.264035E+0,3.977172E-3,3.978080E-3,72.250980E+0,5.362036E+0,2.081211E+0,74.928472E+0,73.192181E+0,0.000000E+0,73.407474E+0,70.853365E+0,0.000000E+0,73.652965E+0,1.083614E+0,1.004660E+0,2.461233E+0,60.000000E+0,98.000000E+0,46.300000E+0,11.612234E-3,72.121408E+0,68.491244E+0,0.000000E+0,1.419018E+0,1.433892E+0,1.001224E+0,60.000000E+0,1.000000E+0,1.447789E+0,778.426232E-3,1.984835E+0,60.000000E+0,1.879650E+0,0.000000E+0,73.443794E+0,1.185945E+0,1.187037E+0,998.587459E-3,50.000000E+0,1.000000E+0,90.405732E+0,3.230359E+0,2.324772E+0,2.881092E+0,60.000000E+0,0.000000E+0,1.426811E+0,1.429613E+0,997.876219E-3,60.000000E+0,3.987032E-3,73.527761E+0,9.793979E-3,57.458716E+0,1.116571E+0,68.711689E+0,0.000000E+0,172.227669E-6,0.000000E+0,43.103052E-3,0.000000E+0,22.230571E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.300876E-3,2.020448E+0,2.013104E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.173070E+0,6.908808E+0,0.000000E+0,57.712447E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.750664E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.700253E+0,0.000000E+0,43.006420E-3,995.975802E-3,3.037338E+0,995.911434E-3,3.035134E+0,997.230977E-3,3.034909E+0,999.049372E-3,3.033863E+0,-765.999872E-6,9.872493E+0,1.000000E+0,1.000000E+0,72.340825E+0,72.574336E+0,2.454258E+0,72.230577E+0,72.379197E+0,2.453974E+0,72.407508E+0,72.611727E+0,2.471771E+0,72.450420E+0,72.660771E+0,2.485909E+0
 10/20/2017,11:11:27.781,761.880850E-6,72.603210E+0,3.985358E-3,998.105011E-3,1.003892E+0,0.000000E+0,1.018320E+0,3.098963E+0,0.000000E+0,72.639852E+0,3.979910E-3,997.170675E-3,1.024317E+0,0.000000E+0,1.074269E+0,2.825777E+0,0.000000E+0,71.829286E+0,68.559706E+0,71.991559E+0,3.973425E-3,3.968496E-3,0.000000E+0,996.224371E-3,1.000000E+0,44.000000E+0,98.737648E+0,57.126701E+0,16.880610E-3,13.400214E-3,1.000000E+0,2.703444E+0,1.000000E+0,20.000000E+0,10.595018E-3,43.474666E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.949112E+0,0.000000E+0,-129.027662E-3,0.000000E+0,136.461170E-3,0.000000E+0,141.289410E-3,0.000000E+0,466.826123E-3,0.000000E+0,-102.614927E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.001728E+0,3.031851E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.003201E+0,3.009515E+0,0.000000E+0,238.646106E+0,4.007466E-3,3.983983E-3,72.667041E+0,73.064507E+0,71.989500E+0,72.212702E+0,72.265626E+0,3.976783E-3,3.983724E-3,72.246487E+0,5.360425E+0,2.084498E+0,74.932873E+0,73.193445E+0,0.000000E+0,73.408738E+0,70.854908E+0,0.000000E+0,73.653948E+0,1.080595E+0,1.005825E+0,2.462030E+0,60.000000E+0,98.000000E+0,46.300000E+0,11.602766E-3,72.118834E+0,68.446399E+0,0.000000E+0,1.425483E+0,1.433045E+0,1.002838E+0,60.000000E+0,1.000000E+0,1.456181E+0,774.975069E-3,1.990986E+0,60.000000E+0,1.881535E+0,0.000000E+0,73.444964E+0,1.185067E+0,1.185201E+0,1.007518E+0,50.000000E+0,1.000000E+0,90.397845E+0,3.228954E+0,2.326337E+0,2.849680E+0,60.000000E+0,0.000000E+0,1.425661E+0,1.422216E+0,1.006355E+0,60.000000E+0,3.989757E-3,73.513533E+0,9.841515E-3,57.441588E+0,1.201628E+0,68.670957E+0,0.000000E+0,-3.567081E-3,0.000000E+0,44.649162E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.713731E-3,0.000000E+0,18.494140E-3,2.020931E+0,2.013716E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.176422E+0,6.911065E+0,0.000000E+0,64.643062E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.748119E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.007891E-3,995.380398E-3,3.036984E+0,997.745921E-3,3.034265E+0,997.617185E-3,3.034313E+0,997.472357E-3,3.034538E+0,-121.630032E-6,9.870238E+0,1.000000E+0,1.000000E+0,72.341995E+0,72.578735E+0,2.447802E+0,72.224026E+0,72.382005E+0,2.455267E+0,72.409754E+0,72.612991E+0,2.472985E+0,72.453321E+0,72.662830E+0,2.480865E+0
 10/20/2017,11:11:37.781,600.862443E-6,72.602414E+0,3.985941E-3,996.590742E-3,1.022654E+0,0.000000E+0,1.015270E+0,3.100219E+0,0.000000E+0,72.637419E+0,3.981467E-3,996.606851E-3,957.304418E-3,0.000000E+0,1.072640E+0,2.819107E+0,0.000000E+0,71.833264E+0,68.505834E+0,71.995957E+0,3.971804E-3,3.970312E-3,0.000000E+0,993.564202E-3,1.000000E+0,44.000000E+0,98.714376E+0,57.089692E+0,16.899418E-3,13.414546E-3,1.000000E+0,2.712053E+0,1.000000E+0,20.000000E+0,10.613376E-3,43.471593E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.957868E+0,0.000000E+0,-130.315192E-3,0.000000E+0,136.525547E-3,0.000000E+0,138.843102E-3,0.000000E+0,464.828310E-3,0.000000E+0,-94.172557E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,992.831365E-3,3.030853E+0,0.000000E+0,997.279253E-3,0.000000E+0,1.005901E+0,3.010303E+0,0.000000E+0,238.670550E+0,4.012655E-3,3.976588E-3,72.670177E+0,73.064694E+0,71.988845E+0,72.214948E+0,72.264784E+0,3.980935E-3,3.978664E-3,72.248312E+0,5.350760E+0,2.078648E+0,74.946590E+0,73.192369E+0,0.000000E+0,73.410563E+0,70.851914E+0,0.000000E+0,73.654931E+0,1.082048E+0,1.006001E+0,2.465155E+0,60.000000E+0,98.000000E+0,46.300000E+0,11.595632E-3,72.123888E+0,68.400712E+0,0.000000E+0,1.426122E+0,1.431480E+0,997.772007E-3,60.000000E+0,1.000000E+0,1.446019E+0,772.051167E-3,2.005445E+0,60.000000E+0,1.883663E+0,0.000000E+0,73.443467E+0,1.184923E+0,1.188889E+0,1.003476E+0,50.000000E+0,1.000000E+0,90.385781E+0,3.225410E+0,2.321720E+0,2.885212E+0,60.000000E+0,0.000000E+0,1.426475E+0,1.420027E+0,1.013030E+0,60.000000E+0,3.987875E-3,73.497900E+0,9.802734E-3,57.396270E+0,1.210972E+0,68.626952E+0,0.000000E+0,-26.389755E-3,0.000000E+0,41.556943E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.532233E-3,2.020770E+0,2.013329E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.179413E+0,6.909034E+0,0.000000E+0,65.642360E-3,0.000000E+0,41.207913E-3,9.500000E+0,9.749826E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.700027E+0,0.000000E+0,43.843896E-3,995.653962E-3,3.037612E+0,998.614888E-3,3.034297E+0,997.794197E-3,3.034152E+0,998.035576E-3,3.036743E+0,3.422404E-3,9.887315E+0,1.000000E+0,1.000000E+0,72.340591E+0,72.577986E+0,2.451781E+0,72.228004E+0,72.382800E+0,2.456337E+0,72.408023E+0,72.611353E+0,2.471851E+0,72.451870E+0,72.663110E+0,2.483307E+0
 10/20/2017,11:11:47.781,1.566973E-3,72.602321E+0,3.982569E-3,998.008355E-3,1.003061E+0,0.000000E+0,1.014040E+0,3.100477E+0,0.000000E+0,72.638495E+0,3.979586E-3,997.347876E-3,982.061096E-3,0.000000E+0,1.073502E+0,2.821169E+0,0.000000E+0,71.829380E+0,68.476046E+0,71.997782E+0,3.970961E-3,3.969664E-3,0.000000E+0,994.981896E-3,1.000000E+0,44.000000E+0,98.717855E+0,57.038123E+0,16.906552E-3,13.393339E-3,1.000000E+0,2.705185E+0,1.000000E+0,20.000000E+0,10.626804E-3,43.473968E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.943157E+0,0.000000E+0,-143.415818E-3,0.000000E+0,138.489031E-3,0.000000E+0,135.785217E-3,0.000000E+0,478.587439E-3,0.000000E+0,-89.596921E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.008453E+0,3.030950E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.003776E+0,3.011575E+0,0.000000E+0,238.723006E+0,4.007076E-3,3.982362E-3,72.671534E+0,73.065677E+0,71.991044E+0,72.213872E+0,72.269089E+0,3.978794E-3,3.980935E-3,72.246581E+0,5.341416E+0,2.081726E+0,74.944717E+0,73.195785E+0,0.000000E+0,73.408270E+0,70.851166E+0,0.000000E+0,73.653761E+0,1.080275E+0,1.006767E+0,2.461552E+0,60.000000E+0,98.000000E+0,46.300000E+0,11.618720E-3,72.122110E+0,68.353201E+0,0.000000E+0,1.424477E+0,1.432311E+0,1.008448E+0,60.000000E+0,1.000000E+0,1.454171E+0,770.756980E-3,1.966590E+0,60.000000E+0,1.874847E+0,0.000000E+0,73.445573E+0,1.186168E+0,1.186175E+0,1.010936E+0,50.000000E+0,1.000000E+0,90.350384E+0,3.238774E+0,2.333158E+0,2.877818E+0,60.000000E+0,0.000000E+0,1.427609E+0,1.416416E+0,1.002443E+0,60.000000E+0,3.987811E-3,73.478523E+0,9.785678E-3,57.345024E+0,1.248345E+0,68.583275E+0,0.000000E+0,-23.649745E-3,0.000000E+0,44.262634E-3,0.000000E+0,21.489727E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.661076E-3,2.021028E+0,2.013813E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.180439E+0,6.908647E+0,0.000000E+0,56.616443E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.739293E+0,0.000000E+0,21.489727E-3,10.000000E+0,9.700575E+0,0.000000E+0,43.070842E-3,996.072354E-3,3.037097E+0,998.856268E-3,3.034941E+0,997.665461E-3,3.034683E+0,997.295345E-3,3.036534E+0,3.422404E-3,9.891181E+0,1.000000E+0,1.000000E+0,72.345458E+0,72.576957E+0,2.451733E+0,72.225758E+0,72.381583E+0,2.453112E+0,72.408725E+0,72.613599E+0,2.468944E+0,72.451168E+0,72.663298E+0,2.483276E+0
 10/20/2017,11:11:57.781,761.880850E-6,72.603631E+0,3.982569E-3,997.782826E-3,1.010934E+0,0.000000E+0,1.017266E+0,3.099607E+0,0.000000E+0,72.638635E+0,3.971350E-3,997.879481E-3,1.005334E+0,0.000000E+0,1.075562E+0,2.805076E+0,0.000000E+0,71.832936E+0,68.418949E+0,71.996472E+0,3.970701E-3,3.970636E-3,0.000000E+0,993.707564E-3,1.000000E+0,44.000000E+0,98.662378E+0,57.035463E+0,16.905125E-3,13.414935E-3,1.000000E+0,2.708172E+0,1.000000E+0,20.000000E+0,10.637702E-3,43.465727E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.983265E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.939326E+0,0.000000E+0,-140.261367E-3,0.000000E+0,135.495522E-3,0.000000E+0,138.070584E-3,0.000000E+0,477.942983E-3,0.000000E+0,-89.500253E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.000195E+0,3.031288E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.010807E+0,3.012041E+0,0.000000E+0,238.736891E+0,4.010904E-3,3.979637E-3,72.677243E+0,73.062729E+0,71.992354E+0,72.216960E+0,72.273160E+0,3.977172E-3,3.981583E-3,72.245598E+0,5.341416E+0,2.078487E+0,74.923977E+0,73.193492E+0,0.000000E+0,73.410751E+0,70.849388E+0,0.000000E+0,73.653340E+0,1.082719E+0,1.008284E+0,2.467307E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.596281E-3,72.121736E+0,68.309994E+0,0.000000E+0,1.423009E+0,1.426243E+0,1.003733E+0,60.000000E+0,1.000000E+0,1.446561E+0,770.229719E-3,1.974291E+0,60.000000E+0,1.885194E+0,0.000000E+0,73.447913E+0,1.185977E+0,1.182488E+0,998.315881E-3,50.000000E+0,1.000000E+0,90.316866E+0,3.248641E+0,2.331944E+0,2.872676E+0,60.000000E+0,0.000000E+0,1.428839E+0,1.421433E+0,1.012104E+0,60.000000E+0,3.987292E-3,73.464622E+0,9.796962E-3,57.303021E+0,1.234169E+0,68.543151E+0,0.000000E+0,-26.937757E-3,0.000000E+0,41.717996E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.628865E-3,2.020963E+0,2.013362E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.181564E+0,6.908550E+0,0.000000E+0,67.737662E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.743610E+0,0.000000E+0,21.135410E-3,10.000000E+0,9.700092E+0,0.000000E+0,45.067900E-3,995.476950E-3,3.037692E+0,995.444766E-3,3.034361E+0,997.778105E-3,3.034844E+0,999.387303E-3,3.036614E+0,5.355514E-3,9.849294E+0,1.000000E+0,1.000000E+0,72.341995E+0,72.577846E+0,2.449416E+0,72.229267E+0,72.381864E+0,2.452074E+0,72.408304E+0,72.612803E+0,2.469759E+0,72.452104E+0,72.661332E+0,2.484393E+0
