date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:12:07.781,2.533083E-3,72.604333E+0,3.980364E-3,997.186784E-3,1.018854E+0,0.000000E+0,1.018080E+0,3.101428E+0,0.000000E+0,72.636998E+0,3.972906E-3,997.637843E-3,969.124455E-3,0.000000E+0,1.074908E+0,2.796216E+0,0.000000E+0,71.831111E+0,68.385982E+0,71.997501E+0,3.976797E-3,3.970766E-3,0.000000E+0,993.627918E-3,1.000000E+0,44.000000E+0,98.657959E+0,56.971481E+0,16.904282E-3,13.387113E-3,1.000000E+0,2.704227E+0,1.000000E+0,20.000000E+0,10.634393E-3,43.444124E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.949917E+0,0.000000E+0,-130.765828E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.493358E-3,0.000000E+0,474.817373E-3,0.000000E+0,-92.368081E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.006249E+0,3.031191E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.022105E+0,3.010014E+0,0.000000E+0,238.763746E+0,4.009801E-3,3.976848E-3,72.679724E+0,73.064975E+0,71.987348E+0,72.214995E+0,72.273628E+0,3.973734E-3,3.981972E-3,72.249061E+0,5.345282E+0,2.080824E+0,74.933809E+0,73.195177E+0,0.000000E+0,73.411078E+0,70.845739E+0,0.000000E+0,73.651514E+0,1.084636E+0,1.005554E+0,2.464948E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.588434E-3,72.121829E+0,68.264729E+0,0.000000E+0,1.417198E+0,1.437037E+0,1.000968E+0,60.000000E+0,1.000000E+0,1.446322E+0,769.287041E-3,2.009200E+0,60.000000E+0,1.883195E+0,0.000000E+0,73.445854E+0,1.184572E+0,1.185138E+0,1.002437E+0,50.000000E+0,1.000000E+0,90.250018E+0,3.247028E+0,2.334260E+0,2.897812E+0,60.000000E+0,0.000000E+0,1.424447E+0,1.418765E+0,1.002603E+0,60.000000E+0,3.986708E-3,73.450347E+0,9.884188E-3,57.258637E+0,1.188419E+0,68.497697E+0,0.000000E+0,-28.775176E-3,0.000000E+0,47.483696E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.757708E-3,2.020738E+0,2.013845E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.179854E+0,6.909840E+0,0.000000E+0,64.385178E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.746734E+0,0.000000E+0,24.034366E-3,10.000000E+0,9.700253E+0,0.000000E+0,45.679902E-3,996.265458E-3,3.037226E+0,995.895342E-3,3.035230E+0,997.874657E-3,3.034442E+0,999.499947E-3,3.034892E+0,3.422404E-3,9.889570E+0,1.000000E+0,1.000000E+0,72.339936E+0,72.578922E+0,2.451573E+0,72.231934E+0,72.383221E+0,2.458476E+0,72.406900E+0,72.613318E+0,2.471292E+0,72.450232E+0,72.661519E+0,2.485287E+0
 10/20/2017,11:12:17.781,-1.009322E-3,72.601853E+0,3.983218E-3,998.862145E-3,1.007485E+0,0.000000E+0,1.016499E+0,3.099462E+0,0.000000E+0,72.637185E+0,3.978029E-3,997.283439E-3,991.344851E-3,0.000000E+0,1.076521E+0,2.785777E+0,0.000000E+0,71.833638E+0,68.345299E+0,71.996519E+0,3.973879E-3,3.970182E-3,0.000000E+0,992.719956E-3,1.000000E+0,44.000000E+0,98.566095E+0,56.934940E+0,16.884112E-3,13.393015E-3,1.000000E+0,2.700633E+0,1.000000E+0,20.000000E+0,10.606954E-3,43.420474E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.946955E+0,0.000000E+0,-121.334666E-3,0.000000E+0,134.883945E-3,0.000000E+0,138.424655E-3,0.000000E+0,465.504989E-3,0.000000E+0,-98.168182E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.004092E+0,3.029952E+0,0.000000E+0,997.552817E-3,0.000000E+0,1.006924E+0,3.009628E+0,0.000000E+0,238.813696E+0,4.009217E-3,3.982556E-3,72.681081E+0,73.064414E+0,71.987769E+0,72.213591E+0,72.276342E+0,3.977302E-3,3.977886E-3,72.245505E+0,5.355593E+0,2.077391E+0,74.913959E+0,73.194007E+0,0.000000E+0,73.411406E+0,70.839751E+0,0.000000E+0,73.654463E+0,1.079876E+0,1.002888E+0,2.464469E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.590120E-3,72.123654E+0,68.213946E+0,0.000000E+0,1.422610E+0,1.421293E+0,1.000089E+0,60.000000E+0,1.000000E+0,1.445333E+0,770.884801E-3,1.991514E+0,60.000000E+0,1.888482E+0,0.000000E+0,73.446134E+0,1.183582E+0,1.184691E+0,1.007470E+0,50.000000E+0,1.000000E+0,90.198944E+0,3.238231E+0,2.331784E+0,2.876189E+0,60.000000E+0,0.000000E+0,1.429717E+0,1.422551E+0,1.002204E+0,60.000000E+0,3.986448E-3,73.436586E+0,9.791644E-3,57.223868E+0,1.176176E+0,68.455424E+0,0.000000E+0,-2.213193E-3,0.000000E+0,45.744323E-3,0.000000E+0,24.195419E-3,0.000000E+0,23.486786E-3,0.000000E+0,18.429718E-3,2.020641E+0,2.013490E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.179348E+0,6.909614E+0,0.000000E+0,68.736960E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.733946E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.698996E+0,0.000000E+0,42.362208E-3,996.587297E-3,3.037644E+0,996.716033E-3,3.035858E+0,997.858565E-3,3.035150E+0,997.037873E-3,3.036775E+0,-121.630032E-6,9.879260E+0,1.000000E+0,1.000000E+0,72.340825E+0,72.579156E+0,2.453587E+0,72.230203E+0,72.381022E+0,2.451883E+0,72.409239E+0,72.613459E+0,2.467778E+0,72.451636E+0,72.663859E+0,2.481823E+0
 10/20/2017,11:12:27.781,761.880850E-6,72.604614E+0,3.984450E-3,998.459414E-3,990.430896E-3,0.000000E+0,1.023621E+0,3.098045E+0,0.000000E+0,72.637887E+0,3.983282E-3,997.879481E-3,1.021700E+0,0.000000E+0,1.083372E+0,2.758970E+0,0.000000E+0,71.835510E+0,68.293253E+0,71.996612E+0,3.975176E-3,3.967978E-3,0.000000E+0,993.213760E-3,1.000000E+0,44.000000E+0,98.531823E+0,56.871426E+0,16.849351E-3,13.373819E-3,1.000000E+0,2.697950E+0,1.000000E+0,20.000000E+0,10.592358E-3,43.425362E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.933919E+0,0.000000E+0,-131.892418E-3,0.000000E+0,135.946158E-3,0.000000E+0,138.810914E-3,0.000000E+0,461.670477E-3,0.000000E+0,-125.428660E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.002846E+0,3.030419E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.007068E+0,3.009338E+0,0.000000E+0,238.831824E+0,4.004287E-3,3.980675E-3,72.685667E+0,73.065537E+0,71.991512E+0,72.214901E+0,72.278682E+0,3.975550E-3,3.980805E-3,72.247283E+0,5.344316E+0,2.081501E+0,74.900148E+0,73.194896E+0,0.000000E+0,73.412061E+0,70.835213E+0,0.000000E+0,73.653574E+0,1.082879E+0,1.004963E+0,2.465681E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.593687E-3,72.124824E+0,68.167139E+0,0.000000E+0,1.420343E+0,1.424519E+0,1.007968E+0,60.000000E+0,1.000000E+0,1.452320E+0,772.993846E-3,2.005765E+0,60.000000E+0,1.893881E+0,0.000000E+0,73.447258E+0,1.183023E+0,1.183733E+0,1.007406E+0,50.000000E+0,1.000000E+0,90.162469E+0,3.252968E+0,2.330043E+0,2.878265E+0,60.000000E+0,0.000000E+0,1.425996E+0,1.421193E+0,1.012966E+0,60.000000E+0,3.987875E-3,73.416040E+0,9.766546E-3,57.186158E+0,1.111094E+0,68.410204E+0,0.000000E+0,35.921305E-3,0.000000E+0,43.908318E-3,0.000000E+0,16.078343E-3,0.000000E+0,23.873313E-3,0.000000E+0,25.097316E-3,2.020899E+0,2.013490E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.179974E+0,6.910001E+0,0.000000E+0,57.873624E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.725378E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.698932E+0,0.000000E+0,43.554001E-3,996.136722E-3,3.037837E+0,997.102241E-3,3.034555E+0,997.263161E-3,3.035552E+0,996.667757E-3,3.034651E+0,-765.999872E-6,9.836728E+0,1.000000E+0,1.000000E+0,72.343445E+0,72.579343E+0,2.456495E+0,72.230718E+0,72.383783E+0,2.449855E+0,72.409941E+0,72.613926E+0,2.474582E+0,72.451075E+0,72.664982E+0,2.477705E+0
 10/20/2017,11:12:37.781,-365.247996E-6,72.602180E+0,3.978548E-3,997.251221E-3,1.004163E+0,0.000000E+0,1.017106E+0,3.099092E+0,0.000000E+0,72.637840E+0,3.978937E-3,998.024464E-3,1.020456E+0,0.000000E+0,1.073359E+0,2.770892E+0,0.000000E+0,71.835182E+0,68.237514E+0,72.001011E+0,3.975889E-3,3.969923E-3,0.000000E+0,995.029684E-3,1.000000E+0,44.000000E+0,98.467745E+0,56.862606E+0,16.847211E-3,13.394636E-3,1.000000E+0,2.708060E+0,1.000000E+0,20.000000E+0,10.606175E-3,43.425362E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.930346E+0,0.000000E+0,-149.724718E-3,0.000000E+0,137.974019E-3,0.000000E+0,140.645645E-3,0.000000E+0,490.574315E-3,0.000000E+0,-101.777135E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,709.469040E-3,3.030177E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.001810E+0,3.009901E+0,0.000000E+0,238.847349E+0,4.002730E-3,3.979637E-3,72.686556E+0,73.066379E+0,71.990997E+0,72.216118E+0,72.278682E+0,3.978470E-3,3.981259E-3,72.248219E+0,5.366547E+0,2.077890E+0,74.920934E+0,73.194568E+0,0.000000E+0,73.410517E+0,70.825342E+0,0.000000E+0,73.652450E+0,1.085099E+0,973.461550E-3,2.463880E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.589796E-3,72.122952E+0,68.124119E+0,0.000000E+0,1.417900E+0,1.424694E+0,1.003462E+0,60.000000E+0,1.000000E+0,1.449959E+0,773.313398E-3,1.988909E+0,60.000000E+0,1.888756E+0,0.000000E+0,73.446930E+0,1.186599E+0,1.182583E+0,1.004450E+0,50.000000E+0,1.000000E+0,90.138857E+0,3.245224E+0,2.331033E+0,2.854183E+0,60.000000E+0,0.000000E+0,1.425773E+0,1.419052E+0,1.013365E+0,60.000000E+0,3.990146E-3,73.401016E+0,9.688594E-3,57.131275E+0,1.233847E+0,68.365032E+0,0.000000E+0,53.392901E-3,0.000000E+0,44.488109E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.880667E-3,2.020931E+0,2.013329E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.181610E+0,6.908808E+0,0.000000E+0,66.867306E-3,0.000000E+0,48.331941E-3,9.500000E+0,9.715650E+0,0.000000E+0,17.044662E-3,10.000000E+0,9.700446E+0,0.000000E+0,51.799919E-3,995.798790E-3,3.037660E+0,997.182701E-3,3.033492E+0,997.858565E-3,3.035086E+0,999.467763E-3,3.035375E+0,2.778034E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.339328E+0,72.577752E+0,2.454098E+0,72.231607E+0,72.385374E+0,2.454421E+0,72.406479E+0,72.614535E+0,2.464600E+0,72.452104E+0,72.663719E+0,2.480881E+0
 10/20/2017,11:12:47.781,439.844037E-6,72.603257E+0,3.979391E-3,996.880708E-3,1.006974E+0,0.000000E+0,1.014072E+0,3.099414E+0,0.000000E+0,72.639571E+0,3.977251E-3,996.993473E-3,998.762285E-3,0.000000E+0,1.071905E+0,2.799180E+0,0.000000E+0,71.834855E+0,68.202162E+0,71.999607E+0,3.973944E-3,3.967718E-3,0.000000E+0,994.440305E-3,1.000000E+0,44.000000E+0,98.440666E+0,56.791019E+0,16.843903E-3,13.374856E-3,1.000000E+0,2.698716E+0,1.000000E+0,20.000000E+0,10.674937E-3,43.429878E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.952589E+0,0.000000E+0,-132.246489E-3,0.000000E+0,136.879618E-3,0.000000E+0,134.626439E-3,0.000000E+0,472.851783E-3,0.000000E+0,-95.558137E-3,0.000000E+0,209.946089E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.008709E+0,3.030000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.000037E+0,3.009740E+0,0.000000E+0,238.875121E+0,4.005649E-3,3.977432E-3,72.688241E+0,73.063478E+0,71.990576E+0,72.215416E+0,72.282893E+0,3.974513E-3,3.979378E-3,72.249435E+0,5.339161E+0,2.079405E+0,74.926552E+0,73.192977E+0,0.000000E+0,73.411359E+0,70.814442E+0,0.000000E+0,73.655025E+0,1.075004E+0,1.006719E+0,2.467913E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.576501E-3,72.127632E+0,68.074881E+0,0.000000E+0,1.422482E+0,1.427984E+0,1.010350E+0,60.000000E+0,1.000000E+0,1.440945E+0,774.272054E-3,2.002793E+0,60.000000E+0,1.891302E+0,0.000000E+0,73.447164E+0,1.183710E+0,1.187405E+0,1.005025E+0,50.000000E+0,1.000000E+0,90.103415E+0,3.235357E+0,2.327343E+0,2.865745E+0,60.000000E+0,0.000000E+0,1.425373E+0,1.422871E+0,1.012567E+0,60.000000E+0,3.989886E-3,73.389361E+0,9.789309E-3,57.090346E+0,1.205817E+0,68.322245E+0,0.000000E+0,-17.363839E-3,0.000000E+0,43.908318E-3,0.000000E+0,24.904053E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.564444E-3,2.020834E+0,2.013265E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.182221E+0,6.910517E+0,0.000000E+0,66.319303E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.714394E+0,0.000000E+0,24.453104E-3,10.000000E+0,9.700349E+0,0.000000E+0,44.423688E-3,995.428674E-3,3.037709E+0,998.904544E-3,3.034876E+0,997.295345E-3,3.035375E+0,997.552817E-3,3.034088E+0,3.422404E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.339562E+0,72.580794E+0,2.448968E+0,72.232028E+0,72.386825E+0,2.459977E+0,72.409240E+0,72.614582E+0,2.469950E+0,72.453274E+0,72.663672E+0,2.486532E+0
 10/20/2017,11:12:57.781,922.899256E-6,72.602882E+0,3.980299E-3,998.556069E-3,996.434800E-3,0.000000E+0,1.014088E+0,3.098641E+0,0.000000E+0,72.638916E+0,3.981726E-3,997.267330E-3,1.024923E+0,0.000000E+0,1.070516E+0,2.790996E+0,0.000000E+0,71.836492E+0,68.164380E+0,72.000964E+0,3.971285E-3,3.965124E-3,0.000000E+0,997.419057E-3,1.000000E+0,44.000000E+0,98.403856E+0,56.779399E+0,16.812255E-3,13.363831E-3,1.000000E+0,2.702486E+0,1.000000E+0,20.000000E+0,10.648081E-3,43.435092E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.934337E+0,0.000000E+0,-125.165069E-3,0.000000E+0,136.654300E-3,0.000000E+0,135.173640E-3,0.000000E+0,457.384847E-3,0.000000E+0,-107.867241E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.006377E+0,3.030371E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.000228E+0,3.011172E+0,0.000000E+0,238.921600E+0,4.011747E-3,3.978534E-3,72.691797E+0,73.065724E+0,71.991512E+0,72.218083E+0,72.286496E+0,3.972761E-3,3.982881E-3,72.250278E+0,5.363970E+0,2.081243E+0,74.945981E+0,73.194990E+0,0.000000E+0,73.412108E+0,70.800454E+0,0.000000E+0,73.654276E+0,1.079237E+0,1.001706E+0,2.465043E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.560936E-3,72.126181E+0,68.028636E+0,0.000000E+0,1.420119E+0,1.425732E+0,986.936293E-3,60.000000E+0,1.000000E+0,1.446864E+0,768.312406E-3,1.988957E+0,60.000000E+0,1.864661E+0,0.000000E+0,73.448100E+0,1.182784E+0,1.183334E+0,1.007326E+0,50.000000E+0,1.000000E+0,90.083981E+0,3.249455E+0,2.329532E+0,2.882353E+0,60.000000E+0,0.000000E+0,1.423026E+0,1.420954E+0,978.842299E-3,60.000000E+0,3.987940E-3,73.371576E+0,9.772967E-3,57.057818E+0,1.077265E+0,68.276653E+0,0.000000E+0,31.827407E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.066577E-3,0.000000E+0,22.713731E-3,2.021060E+0,2.013813E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.184107E+0,6.910065E+0,0.000000E+0,73.862391E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.713782E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.699383E+0,0.000000E+0,41.814627E-3,996.265458E-3,3.037644E+0,996.120630E-3,3.035263E+0,996.989597E-3,3.035118E+0,997.681553E-3,3.036984E+0,-1.088185E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.343305E+0,72.578548E+0,2.448121E+0,72.231373E+0,72.381771E+0,2.457502E+0,72.407040E+0,72.615284E+0,2.466069E+0,72.453836E+0,72.664046E+0,2.483020E+0
 10/20/2017,11:13:07.781,278.825630E-6,72.602555E+0,3.979262E-3,998.813817E-3,1.022798E+0,0.000000E+0,1.015062E+0,3.100042E+0,0.000000E+0,72.636998E+0,3.976668E-3,997.557296E-3,1.010295E+0,0.000000E+0,1.073806E+0,2.797102E+0,0.000000E+0,71.835790E+0,68.124540E+0,72.000215E+0,3.974722E-3,3.969015E-3,0.000000E+0,994.344730E-3,1.000000E+0,44.000000E+0,98.385239E+0,56.701653E+0,16.803889E-3,13.376024E-3,1.000000E+0,2.699403E+0,1.000000E+0,20.000000E+0,10.630890E-3,43.428109E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.930796E+0,0.000000E+0,-149.821283E-3,0.000000E+0,136.428982E-3,0.000000E+0,142.029740E-3,0.000000E+0,483.356411E-3,0.000000E+0,-102.324922E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,684.039922E-3,3.031513E+0,0.000000E+0,998.357416E-3,0.000000E+0,999.285618E-3,3.010368E+0,0.000000E+0,238.937414E+0,4.013434E-3,3.981389E-3,72.696103E+0,73.066473E+0,71.992073E+0,72.218130E+0,72.287526E+0,3.976718E-3,3.977626E-3,72.247798E+0,5.362359E+0,2.079019E+0,74.913865E+0,73.196160E+0,0.000000E+0,73.411312E+0,70.789787E+0,0.000000E+0,73.651187E+0,1.079796E+0,975.920367E-3,2.464788E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.550041E-3,72.125526E+0,67.980895E+0,0.000000E+0,1.427590E+0,1.430778E+0,1.007617E+0,60.000000E+0,1.000000E+0,1.450007E+0,770.517316E-3,2.000045E+0,60.000000E+0,1.875620E+0,0.000000E+0,73.449738E+0,1.180692E+0,1.182871E+0,1.011671E+0,50.000000E+0,1.000000E+0,90.063092E+0,3.237480E+0,2.329292E+0,2.855541E+0,60.000000E+0,0.000000E+0,1.431841E+0,1.416464E+0,1.005637E+0,60.000000E+0,3.988005E-3,73.355242E+0,9.722447E-3,57.021276E+0,1.279919E+0,68.231107E+0,0.000000E+0,53.683020E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.918761E-3,0.000000E+0,18.172033E-3,2.021028E+0,2.013845E+0,2.018547E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.185840E+0,6.909356E+0,0.000000E+0,75.216279E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.716326E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.694133E+0,0.000000E+0,44.262634E-3,996.394194E-3,3.038224E+0,996.136722E-3,3.035906E+0,997.504541E-3,3.035230E+0,996.474654E-3,3.037001E+0,2.455849E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.342135E+0,72.582479E+0,2.454657E+0,72.234929E+0,72.383876E+0,2.453735E+0,72.407882E+0,72.612897E+0,2.462364E+0,72.452198E+0,72.666152E+0,2.482765E+0
 10/20/2017,11:13:17.781,-2.297469E-3,72.600636E+0,3.980234E-3,998.217775E-3,1.008347E+0,0.000000E+0,1.016691E+0,3.099672E+0,0.000000E+0,72.637419E+0,3.976797E-3,996.816271E-3,958.835758E-3,0.000000E+0,1.071394E+0,2.810553E+0,0.000000E+0,71.836258E+0,68.045703E+0,72.000870E+0,3.970572E-3,3.965383E-3,0.000000E+0,994.488093E-3,1.000000E+0,44.000000E+0,98.348994E+0,56.700813E+0,16.772305E-3,13.374921E-3,1.000000E+0,2.693286E+0,1.000000E+0,20.000000E+0,10.600532E-3,43.427736E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.952170E+0,0.000000E+0,-134.918115E-3,0.000000E+0,135.398957E-3,0.000000E+0,135.913970E-3,0.000000E+0,471.401758E-3,0.000000E+0,-100.069327E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.012047E+0,3.031079E+0,0.000000E+0,997.375805E-3,0.000000E+0,1.008890E+0,3.011092E+0,0.000000E+0,238.961474E+0,4.011682E-3,3.980805E-3,72.697975E+0,73.063244E+0,71.989781E+0,72.218879E+0,72.292673E+0,3.974967E-3,3.984697E-3,72.247330E+0,5.351726E+0,2.077471E+0,74.904034E+0,73.194615E+0,0.000000E+0,73.409768E+0,70.786279E+0,0.000000E+0,73.651467E+0,1.079525E+0,1.007151E+0,2.463369E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.559964E-3,72.129222E+0,67.935680E+0,0.000000E+0,1.424334E+0,1.425093E+0,1.012571E+0,60.000000E+0,1.000000E+0,1.445317E+0,768.887600E-3,1.996083E+0,60.000000E+0,1.879182E+0,0.000000E+0,73.450347E+0,1.180724E+0,1.180907E+0,1.007422E+0,50.000000E+0,1.000000E+0,90.059149E+0,3.246214E+0,2.330618E+0,2.829015E+0,60.000000E+0,0.000000E+0,1.425517E+0,1.421050E+0,1.006994E+0,60.000000E+0,3.988070E-3,73.337222E+0,9.660514E-3,56.979368E+0,1.153945E+0,68.187105E+0,0.000000E+0,-2.374370E-3,0.000000E+0,47.676960E-3,0.000000E+0,25.516055E-3,0.000000E+0,21.586359E-3,0.000000E+0,17.366768E-3,2.020899E+0,2.013684E+0,2.018097E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.188950E+0,6.910904E+0,0.000000E+0,66.544951E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.715714E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.684340E+0,0.000000E+0,44.101581E-3,996.619481E-3,3.038417E+0,996.024078E-3,3.034603E+0,997.568909E-3,3.034828E+0,999.419487E-3,3.035681E+0,-443.814952E-6,9.882159E+0,1.000000E+0,1.000000E+0,72.340357E+0,72.580560E+0,2.445453E+0,72.232870E+0,72.383689E+0,2.452825E+0,72.411392E+0,72.613365E+0,2.470078E+0,72.452198E+0,72.665029E+0,2.482797E+0
 10/20/2017,11:13:27.781,-365.247996E-6,72.601525E+0,3.979975E-3,996.993473E-3,977.928085E-3,0.000000E+0,1.013832E+0,3.101347E+0,0.000000E+0,72.637044E+0,3.979716E-3,996.945145E-3,1.008222E+0,0.000000E+0,1.071953E+0,2.771520E+0,0.000000E+0,71.836212E+0,68.001142E+0,72.005035E+0,3.972777E-3,3.971026E-3,0.000000E+0,993.771281E-3,1.000000E+0,44.000000E+0,98.335079E+0,56.639354E+0,16.782228E-3,13.366166E-3,1.000000E+0,2.691561E+0,1.000000E+0,20.000000E+0,10.639648E-3,43.412652E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.934369E+0,0.000000E+0,-133.212137E-3,0.000000E+0,135.688652E-3,0.000000E+0,137.780889E-3,0.000000E+0,464.087186E-3,0.000000E+0,-121.465258E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.008964E+0,3.031626E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.014083E+0,3.011028E+0,0.000000E+0,239.002746E+0,4.009087E-3,3.982426E-3,72.701999E+0,73.064694E+0,71.990904E+0,72.218458E+0,72.294873E+0,3.980870E-3,3.981064E-3,72.249155E+0,5.344638E+0,2.080002E+0,74.912227E+0,73.195270E+0,0.000000E+0,73.411172E+0,70.775566E+0,0.000000E+0,73.654978E+0,1.082496E+0,1.004676E+0,2.467642E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.574101E-3,72.126789E+0,67.886958E+0,0.000000E+0,1.419289E+0,1.425365E+0,1.004085E+0,60.000000E+0,1.000000E+0,1.447454E+0,765.420460E-3,1.999119E+0,60.000000E+0,1.880649E+0,0.000000E+0,73.449177E+0,1.181107E+0,1.185345E+0,1.011991E+0,50.000000E+0,1.000000E+0,90.043846E+0,3.244011E+0,2.337439E+0,2.845703E+0,60.000000E+0,0.000000E+0,1.424176E+0,1.421800E+0,1.003002E+0,60.000000E+0,3.987292E-3,73.323743E+0,9.795600E-3,56.924580E+0,1.084353E+0,68.142636E+0,0.000000E+0,37.500840E-3,0.000000E+0,45.905376E-3,0.000000E+0,15.369710E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.292051E-3,2.021028E+0,2.013458E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.191107E+0,6.911194E+0,0.000000E+0,74.216981E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.713588E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.688431E+0,0.000000E+0,41.685785E-3,996.667757E-3,3.038320E+0,997.456265E-3,3.036453E+0,996.812585E-3,3.035407E+0,998.357416E-3,3.034345E+0,522.739809E-6,9.878293E+0,1.000000E+0,1.000000E+0,72.341901E+0,72.582947E+0,2.453027E+0,72.234087E+0,72.385187E+0,2.453942E+0,72.408865E+0,72.617062E+0,2.468832E+0,72.455052E+0,72.665310E+0,2.480833E+0
 10/20/2017,11:13:37.781,1.083918E-3,72.599841E+0,3.980364E-3,997.589515E-3,1.000810E+0,0.000000E+0,1.014184E+0,3.099639E+0,0.000000E+0,72.636904E+0,3.985033E-3,997.766717E-3,1.019802E+0,0.000000E+0,1.074796E+0,2.777061E+0,0.000000E+0,71.838317E+0,67.959199E+0,72.003163E+0,3.973749E-3,3.969339E-3,0.000000E+0,995.045613E-3,1.000000E+0,44.000000E+0,98.323796E+0,56.602535E+0,16.739684E-3,13.371614E-3,1.000000E+0,2.694803E+0,1.000000E+0,20.000000E+0,10.640751E-3,43.390119E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.938071E+0,0.000000E+0,-145.862126E-3,0.000000E+0,136.042723E-3,0.000000E+0,140.516892E-3,0.000000E+0,479.715237E-3,0.000000E+0,-111.733976E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,745.168864E-3,3.030692E+0,0.000000E+0,999.918339E-3,0.000000E+0,992.126469E-3,3.009113E+0,0.000000E+0,239.015764E+0,4.011552E-3,3.977561E-3,72.703731E+0,73.066847E+0,71.990576E+0,72.219206E+0,72.296651E+0,3.976069E-3,3.978534E-3,72.249763E+0,5.363325E+0,2.082016E+0,74.921449E+0,73.194849E+0,0.000000E+0,73.412202E+0,70.769671E+0,0.000000E+0,73.653761E+0,1.082208E+0,1.011525E+0,2.465490E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.554062E-3,72.127585E+0,67.837020E+0,0.000000E+0,1.420311E+0,1.430969E+0,1.007505E+0,60.000000E+0,1.000000E+0,1.442844E+0,767.992854E-3,1.977822E+0,60.000000E+0,1.863194E+0,0.000000E+0,73.450721E+0,1.183678E+0,1.180476E+0,1.002837E+0,50.000000E+0,1.000000E+0,89.963482E+0,3.244394E+0,2.342279E+0,2.855445E+0,60.000000E+0,0.000000E+0,1.426779E+0,1.417503E+0,1.010283E+0,60.000000E+0,3.988589E-3,73.309656E+0,9.807014E-3,56.895506E+0,1.219671E+0,68.097326E+0,0.000000E+0,7.457432E-3,0.000000E+0,44.262634E-3,0.000000E+0,19.943617E-3,0.000000E+0,16.754766E-3,0.000000E+0,15.562973E-3,2.020641E+0,2.013362E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.187816E+0,6.986337E+0,0.000000E+0,75.409691E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.715746E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.683632E+0,0.000000E+0,43.328527E-3,995.879250E-3,3.038368E+0,998.421784E-3,3.034442E+0,997.826381E-3,3.035568E+0,999.451671E-3,3.036357E+0,1.489295E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.345551E+0,72.583696E+0,2.447290E+0,72.234602E+0,72.384953E+0,2.455906E+0,72.409941E+0,72.614675E+0,2.469711E+0,72.453976E+0,72.666761E+0,2.484521E+0
 10/20/2017,11:13:47.781,600.862443E-6,72.600964E+0,3.979910E-3,997.718389E-3,993.081556E-3,0.000000E+0,1.014503E+0,3.100026E+0,0.000000E+0,72.638682E+0,3.981207E-3,997.621733E-3,1.025497E+0,0.000000E+0,1.075419E+0,2.801741E+0,0.000000E+0,71.837802E+0,67.932500E+0,72.004988E+0,3.971155E-3,3.970831E-3,0.000000E+0,994.599597E-3,1.000000E+0,44.000000E+0,98.266537E+0,56.550597E+0,16.729307E-3,13.394701E-3,1.000000E+0,2.693398E+0,1.000000E+0,20.000000E+0,10.633550E-3,43.366794E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.944863E+0,0.000000E+0,-118.115839E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.104936E-3,0.000000E+0,451.778082E-3,0.000000E+0,-110.896183E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.010402E+0,3.030837E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.006940E+0,3.010384E+0,0.000000E+0,239.077818E+0,4.010125E-3,3.979832E-3,72.709487E+0,73.067549E+0,71.991699E+0,72.219534E+0,72.297961E+0,3.979118E-3,3.979443E-3,72.249856E+0,5.361714E+0,2.083531E+0,74.925335E+0,73.192696E+0,0.000000E+0,73.412155E+0,70.761859E+0,0.000000E+0,73.654089E+0,1.081713E+0,1.006560E+0,2.464565E+0,60.000000E+0,98.000000E+0,46.400000E+0,11.557110E-3,72.128801E+0,67.793068E+0,0.000000E+0,1.418363E+0,1.426706E+0,998.651011E-3,60.000000E+0,1.000000E+0,1.445859E+0,771.108488E-3,1.995284E+0,60.000000E+0,1.870253E+0,0.000000E+0,73.449645E+0,1.181491E+0,1.177379E+0,989.833077E-3,50.000000E+0,1.000000E+0,89.780274E+0,3.246374E+0,2.336433E+0,2.896966E+0,60.000000E+0,0.000000E+0,1.423074E+0,1.418893E+0,997.652666E-3,60.000000E+0,3.988524E-3,73.290700E+0,9.657984E-3,56.853552E+0,1.188097E+0,68.051408E+0,0.000000E+0,-698.128575E-6,0.000000E+0,46.549588E-3,0.000000E+0,22.939205E-3,0.000000E+0,24.646368E-3,0.000000E+0,19.718143E-3,2.020834E+0,2.013684E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.175821E+0,6.987562E+0,0.000000E+0,81.663362E-3,0.000000E+0,47.945116E-3,9.500000E+0,9.708241E+0,0.000000E+0,21.940676E-3,10.000000E+0,9.667526E+0,0.000000E+0,44.649162E-3,995.686146E-3,3.037660E+0,997.070057E-3,3.033348E+0,997.665461E-3,3.034522E+0,996.587297E-3,3.037033E+0,-121.630032E-6,9.879260E+0,1.000000E+0,1.000000E+0,72.344849E+0,72.582198E+0,2.450582E+0,72.232028E+0,72.383502E+0,2.458253E+0,72.409473E+0,72.616126E+0,2.471436E+0,72.453461E+0,72.667135E+0,2.484489E+0
 10/20/2017,11:13:57.781,761.880850E-6,72.603023E+0,3.979780E-3,998.105011E-3,1.004978E+0,0.000000E+0,1.014439E+0,3.100735E+0,0.000000E+0,72.637980E+0,3.976278E-3,997.460641E-3,1.028017E+0,0.000000E+0,1.071714E+0,2.785390E+0,0.000000E+0,71.838224E+0,67.861428E+0,72.001058E+0,3.976214E-3,3.966097E-3,0.000000E+0,982.604943E-3,1.000000E+0,44.000000E+0,98.081789E+0,56.547938E+0,16.724508E-3,13.413119E-3,1.000000E+0,2.697838E+0,1.000000E+0,20.000000E+0,10.624598E-3,43.364978E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.927674E+0,0.000000E+0,-140.776380E-3,0.000000E+0,137.909642E-3,0.000000E+0,140.420327E-3,0.000000E+0,468.501708E-3,0.000000E+0,-114.634027E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.005450E+0,3.030805E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.017311E+0,3.009853E+0,0.000000E+0,239.110606E+0,4.010969E-3,3.980026E-3,72.713792E+0,73.063337E+0,71.992775E+0,72.220049E+0,72.301798E+0,3.978534E-3,3.979507E-3,72.251401E+0,5.351726E+0,2.081791E+0,74.927067E+0,73.195692E+0,0.000000E+0,73.412857E+0,70.754374E+0,0.000000E+0,73.653012E+0,1.081234E+0,994.872420E-3,2.461552E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.555554E-3,72.128380E+0,67.743786E+0,0.000000E+0,1.420327E+0,1.431576E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.449066E+0,770.741003E-3,2.001866E+0,60.000000E+0,1.901843E+0,0.000000E+0,73.451517E+0,1.180277E+0,1.180747E+0,1.002773E+0,50.000000E+0,1.000000E+0,89.694657E+0,3.253926E+0,2.347007E+0,2.896103E+0,60.000000E+0,0.000000E+0,1.426124E+0,1.415410E+0,1.010172E+0,60.000000E+0,3.987292E-3,73.275864E+0,9.750139E-3,56.819532E+0,1.194862E+0,68.005444E+0,0.000000E+0,53.747491E-3,0.000000E+0,45.196742E-3,0.000000E+0,14.113495E-3,0.000000E+0,18.945088E-3,0.000000E+0,23.229101E-3,2.020995E+0,2.013104E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.171653E+0,6.985885E+0,0.000000E+0,74.088039E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.678027E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.661502E+0,0.000000E+0,42.652104E-3,995.621778E-3,3.038304E+0,997.890749E-3,3.034281E+0,997.922932E-3,3.035617E+0,996.442470E-3,3.037145E+0,844.924729E-6,9.891826E+0,1.000000E+0,1.000000E+0,72.345037E+0,72.583274E+0,2.454226E+0,72.235959E+0,72.386778E+0,2.457359E+0,72.409661E+0,72.618653E+0,2.470989E+0,72.455006E+0,72.663953E+0,2.485478E+0
 10/20/2017,11:14:07.781,-43.211183E-6,72.602789E+0,3.976343E-3,997.009582E-3,1.010391E+0,0.000000E+0,1.014567E+0,3.101041E+0,0.000000E+0,72.636904E+0,3.979456E-3,997.106238E-3,1.007408E+0,0.000000E+0,1.074173E+0,2.817287E+0,0.000000E+0,71.839580E+0,67.822853E+0,72.004848E+0,3.972712E-3,3.969534E-3,0.000000E+0,995.905787E-3,1.000000E+0,44.000000E+0,98.014708E+0,56.440377E+0,16.723536E-3,13.431148E-3,1.000000E+0,2.690507E+0,1.000000E+0,20.000000E+0,10.630112E-3,43.385044E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.942320E+0,0.000000E+0,-142.836429E-3,0.000000E+0,135.270204E-3,0.000000E+0,133.982674E-3,0.000000E+0,482.003054E-3,0.000000E+0,-91.369175E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,956.812077E-3,3.031304E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.004895E+0,3.010674E+0,0.000000E+0,239.149276E+0,4.010450E-3,3.977756E-3,72.715945E+0,73.067269E+0,71.992822E+0,72.222810E+0,72.302594E+0,3.975810E-3,3.973085E-3,72.251588E+0,5.348827E+0,2.083064E+0,74.909464E+0,73.195083E+0,0.000000E+0,73.411078E+0,70.746514E+0,0.000000E+0,73.652169E+0,1.079556E+0,1.006927E+0,2.467275E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.570470E-3,72.128099E+0,67.696749E+0,0.000000E+0,1.423727E+0,1.429548E+0,1.002790E+0,60.000000E+0,1.000000E+0,1.446896E+0,770.197764E-3,1.975888E+0,60.000000E+0,1.881487E+0,0.000000E+0,73.450628E+0,1.179256E+0,1.179039E+0,1.008125E+0,50.000000E+0,1.000000E+0,89.559662E+0,3.247459E+0,2.346353E+0,2.852075E+0,60.000000E+0,0.000000E+0,1.420694E+0,1.417007E+0,1.012391E+0,60.000000E+0,3.989238E-3,73.256441E+0,9.546310E-3,56.761432E+0,1.279275E+0,67.963782E+0,0.000000E+0,-7.532037E-3,0.000000E+0,43.811686E-3,0.000000E+0,21.070989E-3,0.000000E+0,17.688874E-3,0.000000E+0,15.273078E-3,2.020995E+0,2.013716E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.163228E+0,6.986852E+0,0.000000E+0,69.994141E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.675836E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.660697E+0,0.000000E+0,43.070842E-3,996.007986E-3,3.037499E+0,996.989597E-3,3.034136E+0,997.375805E-3,3.035552E+0,997.778105E-3,3.036679E+0,2.455849E-3,9.889570E+0,1.000000E+0,1.000000E+0,72.344381E+0,72.584444E+0,2.450055E+0,72.234087E+0,72.387760E+0,2.455906E+0,72.410971E+0,72.615986E+0,2.470078E+0,72.452151E+0,72.665872E+0,2.481727E+0
 10/20/2017,11:14:17.781,761.880850E-6,72.600496E+0,3.980105E-3,996.590742E-3,998.782071E-3,0.000000E+0,1.013864E+0,3.099672E+0,0.000000E+0,72.641864E+0,3.981596E-3,997.750607E-3,1.018064E+0,0.000000E+0,1.071442E+0,2.807702E+0,0.000000E+0,71.842060E+0,67.783717E+0,72.006064E+0,3.971155E-3,3.967978E-3,0.000000E+0,995.459771E-3,1.000000E+0,44.000000E+0,97.875659E+0,56.432864E+0,16.726324E-3,13.423690E-3,1.000000E+0,2.688063E+0,1.000000E+0,20.000000E+0,10.607732E-3,43.398871E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.949370E+0,0.000000E+0,-126.195094E-3,0.000000E+0,135.205828E-3,0.000000E+0,136.847429E-3,0.000000E+0,469.049495E-3,0.000000E+0,-105.160527E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.013564E+0,3.031513E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.006988E+0,3.010641E+0,0.000000E+0,239.162680E+0,4.011098E-3,3.981648E-3,72.720578E+0,73.067924E+0,71.990950E+0,72.222201E+0,72.306103E+0,3.976134E-3,3.979443E-3,72.251915E+0,5.355915E+0,2.083934E+0,74.906796E+0,73.197423E+0,0.000000E+0,73.414074E+0,70.740339E+0,0.000000E+0,73.652029E+0,1.082288E+0,1.009146E+0,2.467642E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.593038E-3,72.125807E+0,67.670799E+0,0.000000E+0,1.416448E+0,1.427728E+0,1.002774E+0,60.000000E+0,1.000000E+0,1.445492E+0,764.701467E-3,1.988254E+0,60.000000E+0,1.897024E+0,0.000000E+0,73.450955E+0,1.178713E+0,1.178656E+0,999.561943E-3,50.000000E+0,1.000000E+0,89.485407E+0,3.237592E+0,2.347982E+0,2.832672E+0,60.000000E+0,0.000000E+0,1.423233E+0,1.412502E+0,1.003736E+0,60.000000E+0,3.988330E-3,73.241792E+0,9.717129E-3,56.740712E+0,1.177464E+0,67.921559E+0,0.000000E+0,-3.083549E-3,0.000000E+0,45.325585E-3,0.000000E+0,24.871842E-3,0.000000E+0,23.551207E-3,0.000000E+0,17.656663E-3,2.021060E+0,2.013523E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.159640E+0,6.985853E+0,0.000000E+0,78.407585E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.676770E+0,0.000000E+0,27.803008E-3,10.000000E+0,9.778398E+0,0.000000E+0,44.681373E-3,996.201090E-3,3.038642E+0,997.665461E-3,3.035359E+0,997.037873E-3,3.035021E+0,998.453968E-3,3.035456E+0,-765.999872E-6,9.886670E+0,1.000000E+0,1.000000E+0,72.345785E+0,72.583696E+0,2.457598E+0,72.235070E+0,72.386591E+0,2.457199E+0,72.410737E+0,72.617015E+0,2.472570E+0,72.454959E+0,72.664655E+0,2.485367E+0
 10/20/2017,11:14:27.781,600.862443E-6,72.603491E+0,3.979456E-3,998.523851E-3,972.179667E-3,0.000000E+0,1.014104E+0,3.099237E+0,0.000000E+0,72.638214E+0,3.980040E-3,997.074019E-3,1.025130E+0,0.000000E+0,1.072528E+0,2.776498E+0,0.000000E+0,71.841920E+0,67.730180E+0,72.008825E+0,3.971155E-3,3.967783E-3,0.000000E+0,994.328801E-3,1.000000E+0,44.000000E+0,97.773091E+0,56.384427E+0,16.716791E-3,13.414935E-3,1.000000E+0,2.689309E+0,1.000000E+0,20.000000E+0,10.612338E-3,43.382949E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.940646E+0,0.000000E+0,-129.478297E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.038395E-3,0.000000E+0,460.091561E-3,0.000000E+0,-127.394251E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.016727E+0,3.031062E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.001155E+0,3.010320E+0,0.000000E+0,239.180135E+0,4.008698E-3,3.984308E-3,72.722310E+0,73.067783E+0,71.994086E+0,72.223090E+0,72.307086E+0,3.978210E-3,3.977302E-3,72.252149E+0,5.336583E+0,2.079873E+0,74.910635E+0,73.194615E+0,0.000000E+0,73.410329E+0,70.730094E+0,0.000000E+0,73.651327E+0,1.078918E+0,1.012164E+0,2.468056E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.594465E-3,72.131328E+0,67.713254E+0,0.000000E+0,1.419928E+0,1.424343E+0,1.008927E+0,60.000000E+0,1.000000E+0,1.441408E+0,768.280451E-3,1.986241E+0,60.000000E+0,1.877377E+0,0.000000E+0,73.451330E+0,1.180964E+0,1.180252E+0,1.013620E+0,50.000000E+0,1.000000E+0,89.382428E+0,3.246390E+0,2.346512E+0,2.870440E+0,60.000000E+0,0.000000E+0,1.425916E+0,1.419723E+0,1.010890E+0,60.000000E+0,3.988005E-3,73.225785E+0,9.856561E-3,56.665627E+0,1.124948E+0,67.874286E+0,0.000000E+0,35.405538E-3,0.000000E+0,42.619893E-3,0.000000E+0,16.948030E-3,0.000000E+0,24.163209E-3,0.000000E+0,24.485315E-3,2.020867E+0,2.013329E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.153534E+0,6.986208E+0,0.000000E+0,81.663362E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.676448E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.777561E+0,0.000000E+0,44.262634E-3,996.040170E-3,3.038433E+0,996.007986E-3,3.035874E+0,997.359713E-3,3.035504E+0,996.571205E-3,3.035697E+0,-443.814952E-6,9.775831E+0,1.000000E+0,1.000000E+0,72.341854E+0,72.581777E+0,2.451030E+0,72.235584E+0,72.388275E+0,2.455219E+0,72.408865E+0,72.615939E+0,2.468305E+0,72.454959E+0,72.665123E+0,2.479939E+0
 10/20/2017,11:14:37.781,761.880850E-6,72.601572E+0,3.982699E-3,997.960028E-3,1.000331E+0,0.000000E+0,1.014535E+0,3.100042E+0,0.000000E+0,72.638355E+0,3.978613E-3,997.798935E-3,999.336537E-3,0.000000E+0,1.072033E+0,2.769571E+0,0.000000E+0,71.844961E+0,67.682114E+0,72.009808E+0,3.973101E-3,3.969988E-3,0.000000E+0,997.307553E-3,1.000000E+0,44.000000E+0,97.674896E+0,56.337344E+0,16.715105E-3,13.394182E-3,1.000000E+0,2.690586E+0,1.000000E+0,20.000000E+0,10.654373E-3,43.378479E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.926547E+0,0.000000E+0,-141.259204E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.263713E-3,0.000000E+0,467.535024E-3,0.000000E+0,-117.276295E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,801.745465E-3,3.031690E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.015186E+0,3.010674E+0,0.000000E+0,239.194552E+0,4.011877E-3,3.980805E-3,72.728253E+0,73.068017E+0,71.992682E+0,72.226693E+0,72.313356E+0,3.975291E-3,3.982491E-3,72.251869E+0,5.358170E+0,2.083934E+0,74.934932E+0,73.195645E+0,0.000000E+0,73.412997E+0,70.724293E+0,0.000000E+0,73.650391E+0,1.081952E+0,993.467382E-3,2.464501E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.599718E-3,72.131703E+0,67.670098E+0,0.000000E+0,1.418778E+0,1.427233E+0,999.769742E-3,60.000000E+0,1.000000E+0,1.441328E+0,766.107497E-3,2.001579E+0,60.000000E+0,1.883083E+0,0.000000E+0,73.451985E+0,1.181682E+0,1.175671E+0,1.010297E+0,50.000000E+0,1.000000E+0,89.307377E+0,3.250589E+0,2.349340E+0,2.915315E+0,60.000000E+0,0.000000E+0,1.423553E+0,1.416049E+0,1.005158E+0,60.000000E+0,3.989108E-3,73.208796E+0,9.602212E-3,56.628948E+0,1.179075E+0,67.831970E+0,0.000000E+0,54.166551E-3,0.000000E+0,50.833600E-3,0.000000E+0,13.308230E-3,0.000000E+0,16.432660E-3,0.000000E+0,23.390154E-3,2.020899E+0,2.013458E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.149584E+0,6.988335E+0,0.000000E+0,80.631829E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.676384E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.778012E+0,0.000000E+0,41.524732E-3,996.555113E-3,3.038642E+0,996.989597E-3,3.034844E+0,996.957413E-3,3.035761E+0,999.532131E-3,3.033975E+0,1.167110E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.342322E+0,72.583181E+0,2.451094E+0,72.235725E+0,72.387901E+0,2.455922E+0,72.410550E+0,72.617857E+0,2.466117E+0,72.454397E+0,72.667556E+0,2.483339E+0
 10/20/2017,11:14:47.781,761.880850E-6,72.601572E+0,3.979975E-3,996.912927E-3,996.865931E-3,0.000000E+0,1.014806E+0,3.100735E+0,0.000000E+0,72.638214E+0,3.978094E-3,997.670061E-3,984.070980E-3,0.000000E+0,1.072225E+0,2.775805E+0,0.000000E+0,71.842762E+0,67.674727E+0,72.008731E+0,3.972128E-3,3.971544E-3,0.000000E+0,998.980114E-3,1.000000E+0,44.000000E+0,97.605281E+0,56.268517E+0,16.724119E-3,13.418632E-3,1.000000E+0,2.691353E+0,1.000000E+0,20.000000E+0,10.625052E-3,43.419589E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.989454E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.938650E+0,0.000000E+0,-147.696858E-3,0.000000E+0,136.074911E-3,0.000000E+0,139.712185E-3,0.000000E+0,486.514244E-3,0.000000E+0,-112.475100E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,649.346414E-3,3.030644E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.002114E+0,3.010464E+0,0.000000E+0,239.223627E+0,4.011033E-3,3.979961E-3,72.729797E+0,73.066613E+0,71.993618E+0,72.223324E+0,72.313029E+0,3.978275E-3,3.983270E-3,72.251775E+0,5.363647E+0,2.083999E+0,74.939474E+0,73.197704E+0,0.000000E+0,73.411453E+0,70.718352E+0,0.000000E+0,73.649174E+0,1.076458E+0,1.007821E+0,2.465314E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.557045E-3,72.129737E+0,67.620817E+0,0.000000E+0,1.419098E+0,1.424183E+0,1.009343E+0,60.000000E+0,1.000000E+0,1.443562E+0,764.254094E-3,1.983126E+0,60.000000E+0,1.879505E+0,0.000000E+0,73.451142E+0,1.179032E+0,1.182663E+0,1.016560E+0,50.000000E+0,1.000000E+0,89.220828E+0,3.249663E+0,2.355697E+0,2.880309E+0,60.000000E+0,0.000000E+0,1.423840E+0,1.417231E+0,1.003385E+0,60.000000E+0,3.988265E-3,73.193679E+0,9.757402E-3,56.597682E+0,1.258977E+0,67.785727E+0,0.000000E+0,45.817578E-3,0.000000E+0,44.713583E-3,0.000000E+0,17.914348E-3,0.000000E+0,14.854340E-3,0.000000E+0,22.133940E-3,2.020770E+0,2.013555E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.144550E+0,6.988819E+0,0.000000E+0,79.954885E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.676352E+0,0.000000E+0,15.691816E-3,10.000000E+0,9.778366E+0,0.000000E+0,40.558413E-3,996.378102E-3,3.038980E+0,997.858565E-3,3.036614E+0,997.890749E-3,3.035230E+0,998.116036E-3,3.036067E+0,2.455849E-3,9.885704E+0,1.000000E+0,1.000000E+0,72.343492E+0,72.584164E+0,2.459292E+0,72.233806E+0,72.388603E+0,2.452920E+0,72.409333E+0,72.617951E+0,2.468737E+0,72.453695E+0,72.667275E+0,2.484473E+0
 10/20/2017,11:14:57.781,1.566973E-3,72.603631E+0,3.981337E-3,997.927809E-3,1.003956E+0,0.000000E+0,1.014695E+0,3.100284E+0,0.000000E+0,72.639384E+0,3.976862E-3,997.186784E-3,1.003484E+0,0.000000E+0,1.072209E+0,2.778382E+0,0.000000E+0,71.845663E+0,67.660466E+0,72.010697E+0,3.972906E-3,3.964281E-3,0.000000E+0,996.797820E-3,1.000000E+0,44.000000E+0,97.506807E+0,56.271783E+0,16.691757E-3,13.412795E-3,1.000000E+0,2.686657E+0,1.000000E+0,20.000000E+0,10.643605E-3,43.426572E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.938135E+0,0.000000E+0,-142.772052E-3,0.000000E+0,137.684324E-3,0.000000E+0,133.564226E-3,0.000000E+0,482.003054E-3,0.000000E+0,-86.890207E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.014539E+0,3.030741E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.014355E+0,3.011044E+0,0.000000E+0,239.270253E+0,4.010839E-3,3.981583E-3,72.735273E+0,73.068485E+0,71.993758E+0,72.224822E+0,72.315837E+0,3.976329E-3,3.982491E-3,72.253974E+0,5.334650E+0,2.079712E+0,74.912320E+0,73.196347E+0,0.000000E+0,73.413044E+0,70.709463E+0,0.000000E+0,73.651327E+0,1.080052E+0,1.013361E+0,2.466223E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.577279E-3,72.130112E+0,67.572659E+0,0.000000E+0,1.417836E+0,1.429916E+0,1.009007E+0,60.000000E+0,1.000000E+0,1.441232E+0,765.755989E-3,1.958682E+0,60.000000E+0,1.880439E+0,0.000000E+0,73.453529E+0,1.178777E+0,1.178289E+0,1.013285E+0,50.000000E+0,1.000000E+0,89.147282E+0,3.249966E+0,2.353653E+0,2.822915E+0,60.000000E+0,0.000000E+0,1.422770E+0,1.418301E+0,1.003449E+0,60.000000E+0,3.986513E-3,73.177532E+0,9.688659E-3,56.542291E+0,1.227725E+0,67.738222E+0,0.000000E+0,-30.258005E-3,0.000000E+0,43.876107E-3,0.000000E+0,22.584888E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.789918E-3,2.020802E+0,2.013104E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.140456E+0,6.987014E+0,0.000000E+0,81.792304E-3,0.000000E+0,47.106995E-3,9.500000E+0,9.676126E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.778720E+0,0.000000E+0,43.425158E-3,996.056262E-3,3.038948E+0,997.713737E-3,3.034361E+0,997.021781E-3,3.034828E+0,996.667757E-3,3.036132E+0,2.778034E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.344194E+0,72.582105E+0,2.450007E+0,72.235631E+0,72.388088E+0,2.449552E+0,72.409193E+0,72.618606E+0,2.467555E+0,72.451683E+0,72.666995E+0,2.482414E+0
