date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:15:07.781,761.880850E-6,72.602461E+0,3.978289E-3,998.008355E-3,1.000666E+0,0.000000E+0,1.016451E+0,3.099462E+0,0.000000E+0,72.638074E+0,3.978678E-3,997.525078E-3,997.677584E-3,0.000000E+0,1.074093E+0,2.781846E+0,0.000000E+0,71.845804E+0,67.625025E+0,72.013504E+0,3.973036E-3,3.962854E-3,0.000000E+0,994.360659E-3,1.000000E+0,44.000000E+0,97.437899E+0,56.233754E+0,16.689163E-3,13.412276E-3,1.000000E+0,2.689213E+0,1.000000E+0,20.000000E+0,10.619928E-3,43.409067E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.957192E+0,0.000000E+0,-140.872945E-3,0.000000E+0,136.074911E-3,0.000000E+0,135.205828E-3,0.000000E+0,469.339500E-3,0.000000E+0,-97.040385E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.009379E+0,3.031191E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.007755E+0,3.009193E+0,0.000000E+0,239.314228E+0,4.007401E-3,3.980026E-3,72.739672E+0,73.065537E+0,71.994226E+0,72.226740E+0,72.318504E+0,3.975356E-3,3.981389E-3,72.252196E+0,5.347860E+0,2.080131E+0,74.899539E+0,73.196534E+0,0.000000E+0,73.412904E+0,70.703428E+0,0.000000E+0,73.651795E+0,1.078023E+0,1.004963E+0,2.464948E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.557953E-3,72.131749E+0,67.526792E+0,0.000000E+0,1.425371E+0,1.429197E+0,1.008336E+0,60.000000E+0,1.000000E+0,1.443019E+0,758.965506E-3,1.998416E+0,60.000000E+0,1.874460E+0,0.000000E+0,73.452172E+0,1.177643E+0,1.185026E+0,1.012853E+0,50.000000E+0,1.000000E+0,89.083686E+0,3.243516E+0,2.353749E+0,2.866671E+0,60.000000E+0,0.000000E+0,1.418857E+0,1.418222E+0,1.008719E+0,60.000000E+0,3.988265E-3,73.162322E+0,9.877573E-3,56.482141E+0,1.181009E+0,67.693570E+0,0.000000E+0,10.584267E-3,0.000000E+0,43.747265E-3,0.000000E+0,15.788448E-3,0.000000E+0,15.015393E-3,0.000000E+0,15.852869E-3,2.020899E+0,2.013555E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.137069E+0,6.990334E+0,0.000000E+0,79.181235E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.674967E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.778559E+0,0.000000E+0,44.359266E-3,996.329826E-3,3.038320E+0,997.922932E-3,3.034603E+0,996.973505E-3,3.034892E+0,998.437876E-3,3.034426E+0,1.489295E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.346487E+0,72.585053E+0,2.448137E+0,72.234602E+0,72.387105E+0,2.459865E+0,72.410456E+0,72.616688E+0,2.466564E+0,72.454865E+0,72.668024E+0,2.480450E+0
 10/20/2017,11:15:17.781,1.889010E-3,72.604286E+0,3.979262E-3,996.639070E-3,1.012195E+0,0.000000E+0,1.013976E+0,3.101073E+0,0.000000E+0,72.638682E+0,3.982893E-3,998.105011E-3,1.023726E+0,0.000000E+0,1.074540E+0,2.789546E+0,0.000000E+0,71.850857E+0,67.599917E+0,72.011258E+0,3.972387E-3,3.967783E-3,0.000000E+0,992.544736E-3,1.000000E+0,44.000000E+0,97.367676E+0,56.234640E+0,16.673858E-3,13.417399E-3,1.000000E+0,2.685348E+0,1.000000E+0,20.000000E+0,10.652557E-3,43.419775E+0,0.000000E+0,1.988194E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.948758E+0,0.000000E+0,-123.587844E-3,0.000000E+0,135.238016E-3,0.000000E+0,143.446024E-3,0.000000E+0,472.303996E-3,0.000000E+0,-103.613833E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.009300E+0,3.031948E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.009801E+0,3.009274E+0,0.000000E+0,239.376816E+0,4.009671E-3,3.980870E-3,72.742480E+0,73.068298E+0,71.993337E+0,72.225383E+0,72.321592E+0,3.975226E-3,3.978664E-3,72.254863E+0,5.353982E+0,2.078342E+0,74.883294E+0,73.196534E+0,0.000000E+0,73.412389E+0,70.698095E+0,0.000000E+0,73.649876E+0,1.080675E+0,1.003239E+0,2.469284E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.565735E-3,72.134510E+0,67.475034E+0,0.000000E+0,1.414819E+0,1.425844E+0,1.005395E+0,60.000000E+0,1.000000E+0,1.444168E+0,763.551079E-3,1.995076E+0,60.000000E+0,1.872784E+0,0.000000E+0,73.452079E+0,1.176957E+0,1.176868E+0,1.000760E+0,50.000000E+0,1.000000E+0,89.037175E+0,3.248305E+0,2.352183E+0,2.826476E+0,60.000000E+0,0.000000E+0,1.419512E+0,1.415250E+0,1.010283E+0,60.000000E+0,3.988719E-3,73.142197E+0,9.744432E-3,56.468375E+0,1.198084E+0,67.648309E+0,0.000000E+0,-4.082847E-3,0.000000E+0,43.876107E-3,0.000000E+0,25.741529E-3,0.000000E+0,23.100258E-3,0.000000E+0,17.785506E-3,2.020673E+0,2.013362E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.134999E+0,6.987529E+0,0.000000E+0,65.448947E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.675418E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.778430E+0,0.000000E+0,42.845367E-3,995.959710E-3,3.038851E+0,997.810289E-3,3.034313E+0,997.214885E-3,3.035810E+0,998.132128E-3,3.037338E+0,522.739809E-6,9.883770E+0,1.000000E+0,1.000000E+0,72.346487E+0,72.582572E+0,2.454178E+0,72.237503E+0,72.387292E+0,2.455411E+0,72.410737E+0,72.617202E+0,2.470462E+0,72.456971E+0,72.669428E+0,2.480690E+0
 10/20/2017,11:15:27.781,761.880850E-6,72.602134E+0,3.982504E-3,997.895591E-3,997.472709E-3,0.000000E+0,1.016148E+0,3.101121E+0,0.000000E+0,72.637044E+0,3.977576E-3,997.219002E-3,998.475158E-3,0.000000E+0,1.072560E+0,2.777545E+0,0.000000E+0,71.850389E+0,67.538387E+0,72.012241E+0,3.971609E-3,3.966486E-3,0.000000E+0,992.353586E-3,1.000000E+0,44.000000E+0,97.314610E+0,56.173000E+0,16.674766E-3,13.409293E-3,1.000000E+0,2.679741E+0,1.000000E+0,20.000000E+0,10.620836E-3,43.401665E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.950174E+0,0.000000E+0,-119.371181E-3,0.000000E+0,136.589923E-3,0.000000E+0,135.463334E-3,0.000000E+0,451.681414E-3,0.000000E+0,-109.188376E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.182701E-3,0.000000E+0,1.002623E+0,3.031368E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.012469E+0,3.009901E+0,0.000000E+0,239.417562E+0,4.010450E-3,3.976913E-3,72.745943E+0,73.066473E+0,71.995115E+0,72.227161E+0,72.324306E+0,3.977432E-3,3.980999E-3,72.252383E+0,5.358492E+0,2.080517E+0,74.903097E+0,73.198266E+0,0.000000E+0,73.413138E+0,70.693417E+0,0.000000E+0,73.651701E+0,1.078981E+0,1.005969E+0,2.466972E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.574296E-3,72.134791E+0,67.425287E+0,0.000000E+0,1.412520E+0,1.423369E+0,1.001640E+0,60.000000E+0,1.000000E+0,1.445125E+0,767.737213E-3,2.010909E+0,60.000000E+0,1.895767E+0,0.000000E+0,73.454980E+0,1.181060E+0,1.177187E+0,991.877896E-3,50.000000E+0,1.000000E+0,88.988223E+0,3.247970E+0,2.352119E+0,2.915985E+0,60.000000E+0,0.000000E+0,1.422131E+0,1.418445E+0,991.089795E-3,60.000000E+0,3.987292E-3,73.125723E+0,9.739892E-3,56.457409E+0,1.157811E+0,67.599450E+0,0.000000E+0,-1.600720E-3,0.000000E+0,40.493992E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.032895E-3,0.000000E+0,19.460458E-3,2.021124E+0,2.013136E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.132648E+0,6.989528E+0,0.000000E+0,79.439118E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.674580E+0,0.000000E+0,24.227630E-3,10.000000E+0,9.779010E+0,0.000000E+0,42.941999E-3,996.394194E-3,3.038320E+0,997.021781E-3,3.035874E+0,998.985004E-3,3.035230E+0,999.821787E-3,3.033991E+0,-1.732555E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.345738E+0,72.584678E+0,2.456160E+0,72.235631E+0,72.390100E+0,2.457694E+0,72.410269E+0,72.618840E+0,2.472123E+0,72.453929E+0,72.668773E+0,2.482797E+0
 10/20/2017,11:15:37.781,1.244936E-3,72.602087E+0,3.977446E-3,997.573406E-3,986.806198E-3,0.000000E+0,1.015365E+0,3.100896E+0,0.000000E+0,72.637372E+0,3.979586E-3,998.314431E-3,983.863611E-3,0.000000E+0,1.073486E+0,2.766478E+0,0.000000E+0,71.851746E+0,67.502853E+0,72.015470E+0,3.970766E-3,3.968626E-3,0.000000E+0,998.247373E-3,1.000000E+0,44.000000E+0,97.256234E+0,56.166094E+0,16.669902E-3,13.402873E-3,1.000000E+0,2.675525E+0,1.000000E+0,20.000000E+0,10.654179E-3,43.374243E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.940292E+0,0.000000E+0,-120.594335E-3,0.000000E+0,135.688652E-3,0.000000E+0,139.422491E-3,0.000000E+0,454.065900E-3,0.000000E+0,-108.125024E-3,0.000000E+0,209.398302E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007910E+0,3.030548E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.009082E+0,3.009756E+0,0.000000E+0,239.456378E+0,4.008763E-3,3.981908E-3,72.750248E+0,73.067409E+0,71.994694E+0,72.226927E+0,72.326506E+0,3.978080E-3,3.978794E-3,72.253413E+0,5.361714E+0,2.078761E+0,74.900382E+0,73.198827E+0,0.000000E+0,73.412950E+0,70.686868E+0,0.000000E+0,73.650906E+0,1.082000E+0,1.007486E+0,2.467307E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.587526E-3,72.133574E+0,67.377271E+0,0.000000E+0,1.410844E+0,1.425365E+0,997.883881E-3,60.000000E+0,1.000000E+0,1.441456E+0,768.536093E-3,1.992552E+0,60.000000E+0,1.891673E+0,0.000000E+0,73.453717E+0,1.178841E+0,1.180843E+0,984.481402E-3,50.000000E+0,1.000000E+0,88.935940E+0,3.251850E+0,2.350777E+0,2.873874E+0,60.000000E+0,0.000000E+0,1.423393E+0,1.416496E+0,998.019931E-3,60.000000E+0,3.987097E-3,73.113274E+0,9.806301E-3,56.428478E+0,1.194218E+0,67.555967E+0,0.000000E+0,-891.541074E-6,0.000000E+0,42.426629E-3,0.000000E+0,22.810363E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.363826E-3,2.020545E+0,2.013523E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.129938E+0,6.989850E+0,0.000000E+0,73.959097E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.677447E+0,0.000000E+0,21.940676E-3,10.000000E+0,9.779590E+0,0.000000E+0,47.612539E-3,996.522930E-3,3.039350E+0,996.345918E-3,3.035053E+0,998.373508E-3,3.034522E+0,999.805695E-3,3.034587E+0,-3.665664E-3,9.809663E+0,1.000000E+0,1.000000E+0,72.344101E+0,72.585708E+0,2.455472E+0,72.236193E+0,72.388041E+0,2.454788E+0,72.408210E+0,72.618045E+0,2.471755E+0,72.451449E+0,72.669147E+0,2.485510E+0
 10/20/2017,11:15:47.781,1.083918E-3,72.603163E+0,3.980234E-3,997.798935E-3,993.432848E-3,0.000000E+0,1.014152E+0,3.101105E+0,0.000000E+0,72.636530E+0,3.981467E-3,997.476750E-3,989.430674E-3,0.000000E+0,1.072608E+0,2.785632E+0,0.000000E+0,71.853056E+0,67.465823E+0,72.015423E+0,3.975111E-3,3.969664E-3,0.000000E+0,992.258011E-3,1.000000E+0,44.000000E+0,97.219243E+0,56.077625E+0,16.658682E-3,13.396841E-3,1.000000E+0,2.684773E+0,1.000000E+0,20.000000E+0,10.612014E-3,43.364419E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.948758E+0,0.000000E+0,-116.731743E-3,0.000000E+0,136.428982E-3,0.000000E+0,138.167148E-3,0.000000E+0,455.000361E-3,0.000000E+0,-110.316173E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,999.843548E-3,3.032269E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.007468E+0,3.011092E+0,0.000000E+0,239.487769E+0,4.009347E-3,3.978340E-3,72.754039E+0,73.068579E+0,71.994273E+0,72.229735E+0,72.331934E+0,3.976588E-3,3.984956E-3,72.256408E+0,5.351726E+0,2.083548E+0,74.906421E+0,73.196908E+0,0.000000E+0,73.412670E+0,70.684248E+0,0.000000E+0,73.651093E+0,1.079892E+0,1.003414E+0,2.466494E+0,60.000000E+0,98.000000E+0,46.500000E+0,11.599264E-3,72.134183E+0,67.327899E+0,0.000000E+0,1.415091E+0,1.425572E+0,1.000137E+0,60.000000E+0,1.000000E+0,1.441169E+0,768.695869E-3,1.998895E+0,60.000000E+0,1.894042E+0,0.000000E+0,73.457274E+0,1.177388E+0,1.178752E+0,993.874790E-3,50.000000E+0,1.000000E+0,88.877510E+0,3.255363E+0,2.348317E+0,2.852443E+0,60.000000E+0,0.000000E+0,1.416765E+0,1.415442E+0,1.001405E+0,60.000000E+0,3.988005E-3,73.094460E+0,9.843007E-3,56.394600E+0,1.188741E+0,67.510614E+0,0.000000E+0,-1.665191E-3,0.000000E+0,49.029806E-3,0.000000E+0,23.196890E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.010980E-3,2.020641E+0,2.013297E+0,2.018354E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.126629E+0,6.985241E+0,0.000000E+0,78.697704E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.675740E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.778269E+0,0.000000E+0,43.650633E-3,996.168906E-3,3.039012E+0,998.470060E-3,3.034233E+0,997.037873E-3,3.035423E+0,998.904544E-3,3.035697E+0,200.554889E-6,9.607961E+0,1.000000E+0,1.000000E+0,72.344147E+0,72.585474E+0,2.452548E+0,72.237971E+0,72.389164E+0,2.455746E+0,72.409754E+0,72.617015E+0,2.470190E+0,72.454257E+0,72.667556E+0,2.485574E+0
 10/20/2017,11:15:57.781,278.825630E-6,72.601759E+0,3.979391E-3,997.025691E-3,1.011141E+0,0.000000E+0,1.018032E+0,3.100799E+0,0.000000E+0,72.634517E+0,3.976927E-3,998.588288E-3,1.019675E+0,0.000000E+0,1.075403E+0,2.798213E+0,0.000000E+0,71.856238E+0,67.407381E+0,72.014487E+0,3.971480E-3,3.971869E-3,0.000000E+0,993.341193E-3,1.000000E+0,44.000000E+0,97.157060E+0,56.050375E+0,16.675933E-3,13.375051E-3,1.000000E+0,2.683814E+0,1.000000E+0,20.000000E+0,10.587558E-3,43.349940E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.946118E+0,0.000000E+0,-116.345484E-3,0.000000E+0,135.463334E-3,0.000000E+0,137.652136E-3,0.000000E+0,461.799368E-3,0.000000E+0,-106.578330E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.017462E+0,3.031465E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.014930E+0,3.008920E+0,0.000000E+0,239.506623E+0,4.008893E-3,3.980286E-3,72.758531E+0,73.068813E+0,71.995115E+0,72.227349E+0,72.331747E+0,3.974448E-3,3.982881E-3,72.254536E+0,5.350115E+0,2.077536E+0,74.902208E+0,73.198172E+0,0.000000E+0,73.414308E+0,70.675968E+0,0.000000E+0,73.652965E+0,1.080339E+0,1.001546E+0,2.472743E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.614439E-3,72.136663E+0,67.277826E+0,0.000000E+0,1.418140E+0,1.424279E+0,1.002487E+0,60.000000E+0,1.000000E+0,1.439382E+0,766.810511E-3,2.003209E+0,60.000000E+0,1.905776E+0,0.000000E+0,73.456572E+0,1.176238E+0,1.179901E+0,998.635384E-3,50.000000E+0,1.000000E+0,88.854419E+0,3.257502E+0,2.344372E+0,2.852538E+0,60.000000E+0,0.000000E+0,1.422339E+0,1.418749E+0,993.644684E-3,60.000000E+0,3.988200E-3,73.074663E+0,9.658114E-3,56.350270E+0,1.195507E+0,67.463486E+0,0.000000E+0,-2.309899E-3,0.000000E+0,45.422217E-3,0.000000E+0,24.807421E-3,0.000000E+0,23.325732E-3,0.000000E+0,18.010980E-3,2.020802E+0,2.013039E+0,2.018419E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.126167E+0,6.990366E+0,0.000000E+0,81.276537E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.676191E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.779203E+0,0.000000E+0,44.230424E-3,996.040170E-3,3.039109E+0,997.021781E-3,3.034474E+0,997.633277E-3,3.035134E+0,996.313734E-3,3.033895E+0,-1.410370E-3,9.867982E+0,1.000000E+0,1.000000E+0,72.347751E+0,72.583649E+0,2.450566E+0,72.237596E+0,72.386637E+0,2.458317E+0,72.407929E+0,72.620899E+0,2.474343E+0,72.455474E+0,72.667322E+0,2.482174E+0
 10/20/2017,11:16:07.781,278.825630E-6,72.601057E+0,3.979067E-3,997.444532E-3,1.018886E+0,0.000000E+0,1.013321E+0,3.100606E+0,0.000000E+0,72.637325E+0,3.980494E-3,997.138456E-3,1.009083E+0,0.000000E+0,1.072368E+0,2.814468E+0,0.000000E+0,71.859373E+0,67.378861E+0,72.018043E+0,3.975306E-3,3.970636E-3,0.000000E+0,995.953575E-3,1.000000E+0,44.000000E+0,97.127262E+0,56.000775E+0,16.692536E-3,13.392756E-3,1.000000E+0,2.681227E+0,1.000000E+0,20.000000E+0,10.630890E-3,43.327361E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.983297E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.948983E+0,0.000000E+0,-120.175888E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.783053E-3,0.000000E+0,465.408320E-3,0.000000E+0,-104.226066E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.007926E+0,3.031223E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.003648E+0,3.009756E+0,0.000000E+0,239.539510E+0,4.011163E-3,3.981129E-3,72.761105E+0,73.068532E+0,71.994507E+0,72.228238E+0,72.334648E+0,3.976329E-3,3.979053E-3,72.252383E+0,5.355270E+0,2.078261E+0,74.927348E+0,73.199483E+0,0.000000E+0,73.416508E+0,70.664179E+0,0.000000E+0,73.651374E+0,1.081857E+0,1.006751E+0,2.465920E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.606268E-3,72.135446E+0,67.230700E+0,0.000000E+0,1.412999E+0,1.420143E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.445109E+0,766.107497E-3,2.005222E+0,60.000000E+0,1.879472E+0,0.000000E+0,73.457601E+0,1.176254E+0,1.174425E+0,1.006942E+0,50.000000E+0,1.000000E+0,88.832924E+0,3.248689E+0,2.347710E+0,2.840657E+0,60.000000E+0,0.000000E+0,1.415855E+0,1.414563E+0,1.010251E+0,60.000000E+0,3.987746E-3,73.061699E+0,9.841256E-3,56.296048E+0,1.142991E+0,67.418134E+0,0.000000E+0,-2.825666E-3,0.000000E+0,45.551059E-3,0.000000E+0,24.710789E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.204244E-3,2.021028E+0,2.013426E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.125800E+0,6.986208E+0,0.000000E+0,78.052995E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.777818E+0,0.000000E+0,42.619893E-3,996.362010E-3,3.039479E+0,997.906841E-3,3.035504E+0,998.518336E-3,3.034522E+0,996.571205E-3,3.034120E+0,-121.630032E-6,9.891826E+0,1.000000E+0,1.000000E+0,72.346534E+0,72.585100E+0,2.457086E+0,72.239000E+0,72.392814E+0,2.454469E+0,72.414106E+0,72.620665E+0,2.472841E+0,72.454444E+0,72.671628E+0,2.485000E+0
 10/20/2017,11:16:17.781,1.244936E-3,72.604052E+0,3.982439E-3,998.121120E-3,1.021488E+0,0.000000E+0,1.015365E+0,3.101363E+0,0.000000E+0,72.634470E+0,3.983088E-3,997.670061E-3,1.006738E+0,0.000000E+0,1.074045E+0,2.820074E+0,0.000000E+0,71.859326E+0,67.287551E+0,72.019634E+0,3.970831E-3,3.966940E-3,0.000000E+0,992.449161E-3,1.000000E+0,44.000000E+0,97.091306E+0,55.978892E+0,16.674701E-3,13.376737E-3,1.000000E+0,2.671228E+0,1.000000E+0,20.000000E+0,10.655865E-3,43.335880E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.950046E+0,0.000000E+0,-117.697391E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.746537E-3,0.000000E+0,466.181667E-3,0.000000E+0,-103.162714E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.003469E+0,3.030467E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.005374E+0,3.009756E+0,0.000000E+0,239.571287E+0,4.008828E-3,3.979832E-3,72.766066E+0,73.068485E+0,71.997876E+0,72.230764E+0,72.337643E+0,3.977172E-3,3.980416E-3,72.256127E+0,5.357526E+0,2.081791E+0,74.936290E+0,73.198547E+0,0.000000E+0,73.417537E+0,70.663384E+0,0.000000E+0,73.651701E+0,1.081665E+0,1.002440E+0,2.468056E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.599459E-3,72.136008E+0,67.183807E+0,0.000000E+0,1.411323E+0,1.421996E+0,1.001704E+0,60.000000E+0,1.000000E+0,1.443227E+0,767.992854E-3,2.009120E+0,60.000000E+0,1.892108E+0,0.000000E+0,73.455963E+0,1.176190E+0,1.177060E+0,1.008332E+0,50.000000E+0,1.000000E+0,88.808144E+0,3.253526E+0,2.344484E+0,2.873331E+0,60.000000E+0,0.000000E+0,1.419784E+0,1.414914E+0,1.003513E+0,60.000000E+0,3.988978E-3,73.043587E+0,9.843850E-3,56.238467E+0,1.211616E+0,67.372081E+0,0.000000E+0,-3.438139E-3,0.000000E+0,45.454427E-3,0.000000E+0,25.290580E-3,0.000000E+0,23.615628E-3,0.000000E+0,17.817717E-3,2.020867E+0,2.013394E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.125123E+0,6.989625E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.793988E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.772342E+0,0.000000E+0,40.107465E-3,995.943618E-3,3.038722E+0,997.794197E-3,3.033879E+0,998.470060E-3,3.034506E+0,997.585001E-3,3.037161E+0,-443.814952E-6,9.884093E+0,1.000000E+0,1.000000E+0,72.344288E+0,72.584866E+0,2.450806E+0,72.239562E+0,72.389773E+0,2.456018E+0,72.413030E+0,72.617904E+0,2.471037E+0,72.453883E+0,72.669662E+0,2.481121E+0
 10/20/2017,11:16:27.781,-365.247996E-6,72.600262E+0,3.978289E-3,996.590742E-3,1.015820E+0,0.000000E+0,1.020220E+0,3.100751E+0,0.000000E+0,72.638214E+0,3.977511E-3,996.961254E-3,1.018749E+0,0.000000E+0,1.073390E+0,2.809635E+0,0.000000E+0,71.860168E+0,67.282315E+0,72.018371E+0,3.975954E-3,3.970377E-3,0.000000E+0,996.304016E-3,1.000000E+0,44.000000E+0,97.053706E+0,55.940911E+0,16.683651E-3,13.387632E-3,1.000000E+0,2.682600E+0,1.000000E+0,20.000000E+0,10.639064E-3,43.352687E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.950110E+0,0.000000E+0,-123.909727E-3,0.000000E+0,134.980510E-3,0.000000E+0,138.649972E-3,0.000000E+0,468.888381E-3,0.000000E+0,-107.319454E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.006121E+0,3.030354E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.003776E+0,3.009177E+0,0.000000E+0,239.591057E+0,4.010969E-3,3.983140E-3,72.771495E+0,73.068017E+0,71.994507E+0,72.227302E+0,72.343071E+0,3.975810E-3,3.980416E-3,72.253460E+0,5.350437E+0,2.077455E+0,74.929595E+0,73.196674E+0,0.000000E+0,73.417210E+0,70.655712E+0,0.000000E+0,73.652123E+0,1.081154E+0,1.008795E+0,2.467387E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.589277E-3,72.137692E+0,67.135231E+0,0.000000E+0,1.413590E+0,1.417860E+0,1.006147E+0,60.000000E+0,1.000000E+0,1.446928E+0,760.802931E-3,2.000141E+0,60.000000E+0,1.867836E+0,0.000000E+0,73.458116E+0,1.178425E+0,1.178225E+0,1.002693E+0,50.000000E+0,1.000000E+0,88.768159E+0,3.257550E+0,2.341688E+0,2.865969E+0,60.000000E+0,0.000000E+0,1.416701E+0,1.417551E+0,1.005333E+0,60.000000E+0,3.987356E-3,73.027909E+0,9.824978E-3,56.204543E+0,1.183908E+0,67.327385E+0,0.000000E+0,-3.696022E-3,0.000000E+0,45.679902E-3,0.000000E+0,25.355001E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.010980E-3,2.020963E+0,2.013297E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.123138E+0,6.987562E+0,0.000000E+0,81.953481E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.793183E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.762550E+0,0.000000E+0,45.518849E-3,996.410286E-3,3.039575E+0,998.550520E-3,3.034635E+0,997.021781E-3,3.035665E+0,1.000417E+0,3.037033E+0,1.167110E-3,9.915669E+0,1.000000E+0,1.000000E+0,72.345317E+0,72.586082E+0,2.454114E+0,72.234648E+0,72.386684E+0,2.457758E+0,72.410690E+0,72.617577E+0,2.475173E+0,72.455520E+0,72.672142E+0,2.484265E+0
 10/20/2017,11:16:37.781,1.566973E-3,72.602134E+0,3.977446E-3,996.220229E-3,998.031583E-3,0.000000E+0,1.010654E+0,3.099913E+0,0.000000E+0,72.636155E+0,3.979521E-3,997.057910E-3,1.023439E+0,0.000000E+0,1.070116E+0,2.813308E+0,0.000000E+0,71.864192E+0,67.213775E+0,72.022254E+0,3.970377E-3,3.968172E-3,0.000000E+0,993.659776E-3,1.000000E+0,44.000000E+0,97.027950E+0,55.888139E+0,16.692795E-3,13.374078E-3,1.000000E+0,2.672921E+0,1.000000E+0,20.000000E+0,10.645032E-3,43.343516E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.947824E+0,0.000000E+0,-113.931364E-3,0.000000E+0,135.463334E-3,0.000000E+0,134.658627E-3,0.000000E+0,465.569434E-3,0.000000E+0,-110.219505E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.007463E+0,3.030918E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.002226E+0,3.009354E+0,0.000000E+0,239.631467E+0,4.014017E-3,3.978210E-3,72.776174E+0,73.068251E+0,71.997969E+0,72.232122E+0,72.345224E+0,3.976264E-3,3.975615E-3,72.255051E+0,5.354304E+0,2.082339E+0,74.906328E+0,73.200419E+0,0.000000E+0,73.413653E+0,70.648461E+0,0.000000E+0,73.652357E+0,1.070627E+0,1.004213E+0,2.465394E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.576177E-3,72.136803E+0,67.089415E+0,0.000000E+0,1.409854E+0,1.422746E+0,1.002327E+0,60.000000E+0,1.000000E+0,1.441998E+0,764.158229E-3,1.996626E+0,60.000000E+0,1.894300E+0,0.000000E+0,73.456057E+0,1.175424E+0,1.172733E+0,998.699285E-3,50.000000E+0,1.000000E+0,88.721509E+0,3.258620E+0,2.341896E+0,2.849265E+0,60.000000E+0,0.000000E+0,1.422610E+0,1.410089E+0,1.006531E+0,60.000000E+0,3.985735E-3,73.009517E+0,9.821930E-3,56.184246E+0,1.151690E+0,67.282595E+0,0.000000E+0,-2.180958E-3,0.000000E+0,45.390006E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.775210E-3,0.000000E+0,18.010980E-3,2.020963E+0,2.013426E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.120531E+0,6.985885E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793248E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.739583E+0,0.000000E+0,41.782417E-3,996.265458E-3,3.039157E+0,996.732125E-3,3.034168E+0,996.989597E-3,3.035005E+0,996.136722E-3,3.035874E+0,-121.630032E-6,9.844139E+0,1.000000E+0,1.000000E+0,72.344147E+0,72.586082E+0,2.451957E+0,72.238486E+0,72.391738E+0,2.452266E+0,72.412328E+0,72.617717E+0,2.471644E+0,72.451824E+0,72.671066E+0,2.484600E+0
 10/20/2017,11:16:47.781,-526.266402E-6,72.600402E+0,3.981272E-3,997.815044E-3,998.510618E-3,0.000000E+0,1.013561E+0,3.099591E+0,0.000000E+0,72.638074E+0,3.981077E-3,997.927809E-3,1.023918E+0,0.000000E+0,1.071937E+0,2.821943E+0,0.000000E+0,71.864614E+0,67.174924E+0,72.021319E+0,3.967653E-3,3.969404E-3,0.000000E+0,994.296943E-3,1.000000E+0,44.000000E+0,96.981796E+0,55.802753E+0,16.692147E-3,13.393793E-3,1.000000E+0,2.667523E+0,1.000000E+0,20.000000E+0,10.615127E-3,43.345518E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.949048E+0,0.000000E+0,-133.501831E-3,0.000000E+0,137.619948E-3,0.000000E+0,133.725168E-3,0.000000E+0,472.465110E-3,0.000000E+0,-97.362613E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.003166E+0,3.031851E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.005023E+0,3.010529E+0,0.000000E+0,239.726608E+0,4.010125E-3,3.982945E-3,72.779170E+0,73.067737E+0,71.996191E+0,72.232402E+0,72.347751E+0,3.977691E-3,3.980026E-3,72.256501E+0,5.352048E+0,2.080727E+0,74.898978E+0,73.200606E+0,0.000000E+0,73.413793E+0,70.640555E+0,0.000000E+0,73.653199E+0,1.076426E+0,1.002504E+0,2.469348E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.563271E-3,72.138768E+0,67.039812E+0,0.000000E+0,1.416623E+0,1.421038E+0,1.006322E+0,60.000000E+0,1.000000E+0,1.437563E+0,762.320804E-3,1.993862E+0,60.000000E+0,1.889062E+0,0.000000E+0,73.457742E+0,1.174658E+0,1.176565E+0,1.005824E+0,50.000000E+0,1.000000E+0,88.693679E+0,3.257805E+0,2.343062E+0,2.864468E+0,60.000000E+0,0.000000E+0,1.418139E+0,1.413253E+0,1.006100E+0,60.000000E+0,3.988524E-3,72.998191E+0,9.781462E-3,56.133151E+0,1.192607E+0,67.237385E+0,0.000000E+0,-4.308495E-3,0.000000E+0,43.457369E-3,0.000000E+0,25.805950E-3,0.000000E+0,22.906994E-3,0.000000E+0,17.785506E-3,2.020641E+0,2.013684E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.119414E+0,6.986594E+0,0.000000E+0,78.310879E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.791154E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.700929E+0,0.000000E+0,42.780946E-3,996.120630E-3,3.039736E+0,995.589594E-3,3.035102E+0,998.614888E-3,3.035810E+0,996.088446E-3,3.035842E+0,1.167110E-3,9.892470E+0,1.000000E+0,1.000000E+0,72.345458E+0,72.587580E+0,2.452963E+0,72.238439E+0,72.388884E+0,2.450749E+0,72.414434E+0,72.619074E+0,2.472746E+0,72.456924E+0,72.671019E+0,2.476906E+0
 10/20/2017,11:16:57.781,761.880850E-6,72.604052E+0,3.981661E-3,998.862145E-3,999.324977E-3,0.000000E+0,1.014551E+0,3.100542E+0,0.000000E+0,72.638869E+0,3.976668E-3,997.508969E-3,987.915285E-3,0.000000E+0,1.071841E+0,2.819832E+0,0.000000E+0,71.867749E+0,67.131211E+0,72.020383E+0,3.973944E-3,3.967070E-3,0.000000E+0,994.679242E-3,1.000000E+0,44.000000E+0,96.951058E+0,55.788289E+0,16.700967E-3,13.371678E-3,1.000000E+0,2.671835E+0,1.000000E+0,20.000000E+0,10.599494E-3,43.367818E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.957417E+0,0.000000E+0,-129.574862E-3,0.000000E+0,135.849593E-3,0.000000E+0,139.519056E-3,0.000000E+0,467.373910E-3,0.000000E+0,-96.170370E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.003469E+0,3.031706E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.014818E+0,3.010658E+0,0.000000E+0,239.770394E+0,4.008374E-3,3.983075E-3,72.782820E+0,73.067456E+0,71.996332E+0,72.232168E+0,72.349669E+0,3.975161E-3,3.978015E-3,72.255659E+0,5.343349E+0,2.080872E+0,74.908013E+0,73.200465E+0,0.000000E+0,73.414635E+0,70.642753E+0,0.000000E+0,73.651701E+0,1.079221E+0,1.007278E+0,2.465585E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.566189E-3,72.138394E+0,66.992593E+0,0.000000E+0,1.412967E+0,1.418483E+0,1.006003E+0,60.000000E+0,1.000000E+0,1.441759E+0,764.749400E-3,2.003624E+0,60.000000E+0,1.898877E+0,0.000000E+0,73.459052E+0,1.172918E+0,1.175351E+0,1.005936E+0,50.000000E+0,1.000000E+0,88.647969E+0,3.252121E+0,2.346369E+0,2.854582E+0,60.000000E+0,0.000000E+0,1.415903E+0,1.413221E+0,1.005301E+0,60.000000E+0,3.986189E-3,72.978067E+0,9.633924E-3,56.093490E+0,1.262521E+0,67.190259E+0,0.000000E+0,-18.975610E-3,0.000000E+0,42.619893E-3,0.000000E+0,24.485315E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.145706E-3,2.020545E+0,2.013168E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.116761E+0,6.988432E+0,0.000000E+0,80.470652E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793376E+0,0.000000E+0,24.292051E-3,10.000000E+0,9.730564E+0,0.000000E+0,41.299258E-3,995.927526E-3,3.039302E+0,997.745921E-3,3.034490E+0,997.391897E-3,3.035069E+0,998.244772E-3,3.035391E+0,2.778034E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.344943E+0,72.586644E+0,2.453651E+0,72.237222E+0,72.389164E+0,2.459211E+0,72.412609E+0,72.620525E+0,2.465846E+0,72.454304E+0,72.669241E+0,2.484696E+0
 10/20/2017,11:17:07.781,761.880850E-6,72.600683E+0,3.981207E-3,998.636616E-3,1.001720E+0,0.000000E+0,1.011996E+0,3.100348E+0,0.000000E+0,72.636530E+0,3.978419E-3,996.912927E-3,989.382820E-3,0.000000E+0,1.072416E+0,2.828096E+0,0.000000E+0,71.870509E+0,67.093903E+0,72.024594E+0,3.974398E-3,3.971609E-3,0.000000E+0,996.702245E-3,1.000000E+0,44.000000E+0,96.894753E+0,55.736405E+0,16.679565E-3,13.354039E-3,1.000000E+0,2.667842E+0,1.000000E+0,20.000000E+0,10.607148E-3,43.420055E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.936075E+0,0.000000E+0,-142.643299E-3,0.000000E+0,136.622112E-3,0.000000E+0,135.785217E-3,0.000000E+0,479.006335E-3,0.000000E+0,-91.626957E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.011216E+0,3.031159E+0,0.000000E+0,998.228680E-3,0.000000E+0,997.288087E-3,3.011189E+0,0.000000E+0,239.795855E+0,4.009931E-3,3.981713E-3,72.788904E+0,73.071013E+0,71.997080E+0,72.232402E+0,72.353928E+0,3.977691E-3,3.982621E-3,72.255285E+0,5.337872E+0,2.077842E+0,74.891393E+0,73.200512E+0,0.000000E+0,73.415946E+0,70.641303E+0,0.000000E+0,73.653808E+0,1.076410E+0,1.012148E+0,2.469571E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.551922E-3,72.137552E+0,66.945095E+0,0.000000E+0,1.415697E+0,1.419441E+0,1.002854E+0,60.000000E+0,1.000000E+0,1.438297E+0,763.918564E-3,1.966255E+0,60.000000E+0,1.891834E+0,0.000000E+0,73.455355E+0,1.173429E+0,1.172286E+0,1.003843E+0,50.000000E+0,1.000000E+0,88.620140E+0,3.260615E+0,2.343030E+0,2.874209E+0,60.000000E+0,0.000000E+0,1.413012E+0,1.410041E+0,1.006212E+0,60.000000E+0,3.987097E-3,72.963746E+0,9.772059E-3,56.020979E+0,1.239002E+0,67.146031E+0,0.000000E+0,9.230380E-3,0.000000E+0,44.166003E-3,0.000000E+0,20.265724E-3,0.000000E+0,16.754766E-3,0.000000E+0,15.015393E-3,2.020834E+0,2.013201E+0,2.018612E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.115522E+0,6.954971E+0,0.000000E+0,86.111850E-3,0.000000E+0,49.008884E-3,9.500000E+0,9.793795E+0,0.000000E+0,19.750354E-3,10.000000E+0,9.715779E+0,0.000000E+0,41.460311E-3,996.152814E-3,3.039350E+0,997.343621E-3,3.034442E+0,998.550520E-3,3.035987E+0,995.895342E-3,3.036453E+0,3.744589E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.342042E+0,72.587861E+0,2.453187E+0,72.236614E+0,72.391223E+0,2.449392E+0,72.413404E+0,72.621414E+0,2.472650E+0,72.454725E+0,72.670785E+0,2.480099E+0
 10/20/2017,11:17:17.781,600.862443E-6,72.601385E+0,3.983412E-3,997.363986E-3,1.004754E+0,0.000000E+0,1.012826E+0,3.101621E+0,0.000000E+0,72.636904E+0,3.979975E-3,998.008355E-3,1.023391E+0,0.000000E+0,1.070548E+0,2.805157E+0,0.000000E+0,71.872849E+0,67.027049E+0,72.023845E+0,3.973101E-3,3.969404E-3,0.000000E+0,994.042076E-3,1.000000E+0,44.000000E+0,96.857671E+0,55.702858E+0,16.671847E-3,13.377645E-3,1.000000E+0,2.676435E+0,1.000000E+0,20.000000E+0,10.613765E-3,43.446732E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.935142E+0,0.000000E+0,-146.795586E-3,0.000000E+0,135.270204E-3,0.000000E+0,138.038395E-3,0.000000E+0,485.966457E-3,0.000000E+0,-101.938249E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,621.457449E-3,3.031417E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.004783E+0,3.010046E+0,0.000000E+0,239.835446E+0,4.011552E-3,3.977042E-3,72.792180E+0,73.068953E+0,71.996940E+0,72.235397E+0,72.356595E+0,3.977886E-3,3.980091E-3,72.255285E+0,5.356559E+0,2.081356E+0,74.907030E+0,73.202618E+0,0.000000E+0,73.414214E+0,70.641397E+0,0.000000E+0,73.654135E+0,1.076298E+0,991.774949E-3,2.464613E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.547966E-3,72.137832E+0,66.895213E+0,0.000000E+0,1.411211E+0,1.417221E+0,1.000521E+0,60.000000E+0,1.000000E+0,1.438776E+0,756.041604E-3,1.989437E+0,60.000000E+0,1.879021E+0,0.000000E+0,73.460456E+0,1.173524E+0,1.172414E+0,1.002070E+0,50.000000E+0,1.000000E+0,88.600899E+0,3.251722E+0,2.342663E+0,2.838581E+0,60.000000E+0,0.000000E+0,1.414721E+0,1.405983E+0,1.010028E+0,60.000000E+0,3.988330E-3,72.943154E+0,9.673873E-3,56.001102E+0,1.243512E+0,67.101430E+0,0.000000E+0,55.423732E-3,0.000000E+0,41.975681E-3,0.000000E+0,16.561502E-3,0.000000E+0,14.983182E-3,0.000000E+0,10.248221E-3,2.020931E+0,2.013780E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.114952E+0,6.947879E+0,0.000000E+0,84.209960E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792700E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.700510E+0,0.000000E+0,45.583270E-3,995.863158E-3,3.039736E+0,998.437876E-3,3.036196E+0,997.697645E-3,3.034909E+0,997.810289E-3,3.037419E+0,1.167110E-3,9.746188E+0,1.000000E+0,1.000000E+0,72.345270E+0,72.590107E+0,2.452772E+0,72.239609E+0,72.390147E+0,2.452761E+0,72.412468E+0,72.621227E+0,2.454873E+0,72.457018E+0,72.670271E+0,2.486500E+0
 10/20/2017,11:17:27.781,1.244936E-3,72.601338E+0,3.982180E-3,998.394977E-3,1.003413E+0,0.000000E+0,1.013497E+0,3.099414E+0,0.000000E+0,72.638682E+0,3.977640E-3,997.879481E-3,995.891019E-3,0.000000E+0,1.070803E+0,2.782152E+0,0.000000E+0,71.875422E+0,66.990443E+0,72.024547E+0,3.972582E-3,3.968302E-3,0.000000E+0,997.259766E-3,1.000000E+0,44.000000E+0,96.844841E+0,55.641971E+0,16.655245E-3,13.373040E-3,1.000000E+0,2.686641E+0,1.000000E+0,20.000000E+0,10.601764E-3,43.478391E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.929734E+0,0.000000E+0,-138.169130E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.978346E-3,0.000000E+0,469.919510E-3,0.000000E+0,-114.569581E-3,0.000000E+0,209.752752E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,870.573430E-3,3.031867E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.006413E+0,3.009949E+0,0.000000E+0,239.872337E+0,4.006947E-3,3.984308E-3,72.797889E+0,73.071668E+0,71.997689E+0,72.233525E+0,72.360713E+0,3.972696E-3,3.982037E-3,72.255378E+0,5.347216E+0,2.077455E+0,74.890925E+0,73.201261E+0,0.000000E+0,73.415010E+0,70.642052E+0,0.000000E+0,73.652450E+0,1.075196E+0,994.137969E-3,2.468232E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.539989E-3,72.138815E+0,66.846593E+0,0.000000E+0,1.410110E+0,1.416662E+0,1.008448E+0,60.000000E+0,1.000000E+0,1.435776E+0,761.426058E-3,1.989612E+0,60.000000E+0,1.881793E+0,0.000000E+0,73.459520E+0,1.175839E+0,1.169413E+0,1.001894E+0,50.000000E+0,1.000000E+0,88.593765E+0,3.256337E+0,2.343206E+0,2.898738E+0,60.000000E+0,0.000000E+0,1.416829E+0,1.408907E+0,1.012343E+0,60.000000E+0,3.989886E-3,72.929535E+0,9.832890E-3,55.954302E+0,1.207428E+0,67.053790E+0,0.000000E+0,53.360666E-3,0.000000E+0,44.391477E-3,0.000000E+0,13.598125E-3,0.000000E+0,18.139823E-3,0.000000E+0,23.551207E-3,2.021157E+0,2.013490E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.115359E+0,6.946879E+0,0.000000E+0,83.790900E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793151E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.699608E+0,0.000000E+0,41.363679E-3,995.766606E-3,3.039430E+0,996.506838E-3,3.035745E+0,998.164312E-3,3.035842E+0,1.000015E+0,3.035745E+0,-765.999872E-6,9.701401E+0,1.000000E+0,1.000000E+0,72.346019E+0,72.588095E+0,2.452228E+0,72.239936E+0,72.392206E+0,2.453559E+0,72.411626E+0,72.620431E+0,2.467778E+0,72.455006E+0,72.672657E+0,2.478567E+0
 10/20/2017,11:17:37.781,922.899256E-6,72.602648E+0,3.979327E-3,998.491633E-3,1.012530E+0,0.000000E+0,1.013529E+0,3.101943E+0,0.000000E+0,72.638682E+0,3.981985E-3,998.443305E-3,1.008078E+0,0.000000E+0,1.071985E+0,2.777899E+0,0.000000E+0,71.877387E+0,66.945983E+0,72.027261E+0,3.974074E-3,3.969793E-3,0.000000E+0,979.721766E-3,1.000000E+0,44.000000E+0,96.814527E+0,55.642064E+0,16.639486E-3,13.375245E-3,1.000000E+0,2.675956E+0,1.000000E+0,20.000000E+0,10.577114E-3,43.539940E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.918757E+0,0.000000E+0,-135.915951E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.330253E-3,0.000000E+0,475.300715E-3,0.000000E+0,-118.597430E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.150517E-3,0.000000E+0,1.012047E+0,3.030998E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.003872E+0,3.009837E+0,0.000000E+0,239.921429E+0,4.010579E-3,3.980805E-3,72.802896E+0,73.069000E+0,71.998156E+0,72.239609E+0,72.363240E+0,3.974318E-3,3.977951E-3,72.256922E+0,5.341416E+0,2.079776E+0,74.922292E+0,73.202572E+0,0.000000E+0,73.415291E+0,70.643642E+0,0.000000E+0,73.653761E+0,1.082879E+0,1.003079E+0,2.466749E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.532661E-3,72.141295E+0,66.796197E+0,0.000000E+0,1.413319E+0,1.422363E+0,1.005683E+0,60.000000E+0,1.000000E+0,1.433894E+0,765.420460E-3,2.015447E+0,60.000000E+0,1.880423E+0,0.000000E+0,73.459286E+0,1.173540E+0,1.169445E+0,1.005281E+0,50.000000E+0,1.000000E+0,88.579029E+0,3.252728E+0,2.338941E+0,2.868364E+0,60.000000E+0,0.000000E+0,1.415791E+0,1.411399E+0,1.007265E+0,60.000000E+0,3.986773E-3,72.912968E+0,9.824459E-3,55.910769E+0,1.146535E+0,67.010452E+0,0.000000E+0,40.498734E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.918761E-3,0.000000E+0,20.523409E-3,0.000000E+0,23.776681E-3,2.020931E+0,2.013651E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.115121E+0,6.947911E+0,0.000000E+0,82.243600E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.795051E+0,0.000000E+0,16.013922E-3,10.000000E+0,9.700994E+0,0.000000E+0,42.619893E-3,996.152814E-3,3.039865E+0,997.198793E-3,3.034345E+0,997.086149E-3,3.036486E+0,997.874657E-3,3.035665E+0,1.489295E-3,9.665314E+0,1.000000E+0,1.000000E+0,72.348219E+0,72.591183E+0,2.453858E+0,72.239000E+0,72.390755E+0,2.452888E+0,72.411766E+0,72.621227E+0,2.464744E+0,72.455193E+0,72.675325E+0,2.476523E+0
 10/20/2017,11:17:47.781,2.533083E-3,72.601525E+0,3.980040E-3,998.153338E-3,960.826540E-3,0.000000E+0,1.014184E+0,3.100542E+0,0.000000E+0,72.636998E+0,3.978159E-3,997.331767E-3,991.679831E-3,0.000000E+0,1.074173E+0,2.797730E+0,0.000000E+0,71.880195E+0,66.883712E+0,72.022442E+0,3.974398E-3,3.966486E-3,0.000000E+0,994.535880E-3,1.000000E+0,44.000000E+0,96.815984E+0,55.544271E+0,16.636308E-3,13.389902E-3,1.000000E+0,2.670110E+0,1.000000E+0,20.000000E+0,10.608835E-3,43.596414E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.939584E+0,0.000000E+0,-126.452600E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.201500E-3,0.000000E+0,461.670477E-3,0.000000E+0,-118.758543E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.003949E+0,3.030918E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.010136E+0,3.010030E+0,0.000000E+0,239.969604E+0,4.008828E-3,3.981064E-3,72.806500E+0,73.070264E+0,72.000449E+0,72.236848E+0,72.368434E+0,3.975550E-3,3.979897E-3,72.257999E+0,5.336905E+0,2.081694E+0,74.907030E+0,73.202197E+0,0.000000E+0,73.413746E+0,70.645888E+0,0.000000E+0,73.655399E+0,1.081010E+0,1.004915E+0,2.463959E+0,60.000000E+0,98.000000E+0,46.600000E+0,11.558991E-3,72.141155E+0,66.752440E+0,0.000000E+0,1.417725E+0,1.415672E+0,980.735323E-3,60.000000E+0,1.000000E+0,1.439334E+0,757.223947E-3,1.994613E+0,60.000000E+0,1.873960E+0,0.000000E+0,73.459567E+0,1.171992E+0,1.170594E+0,1.006495E+0,50.000000E+0,1.000000E+0,88.599678E+0,3.257342E+0,2.340554E+0,2.866496E+0,60.000000E+0,0.000000E+0,1.409978E+0,1.408699E+0,987.991994E-3,60.000000E+0,3.986319E-3,72.896495E+0,9.776209E-3,55.856317E+0,1.142668E+0,66.967909E+0,0.000000E+0,34.245063E-3,0.000000E+0,44.713583E-3,0.000000E+0,17.527821E-3,0.000000E+0,23.776681E-3,0.000000E+0,22.681520E-3,2.020802E+0,2.014006E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.117807E+0,6.947685E+0,0.000000E+0,83.371839E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.793473E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.699608E+0,0.000000E+0,45.035689E-3,995.879250E-3,3.038964E+0,998.341324E-3,3.036437E+0,996.748217E-3,3.034957E+0,995.653962E-3,3.037692E+0,-443.814952E-6,9.615372E+0,1.000000E+0,1.000000E+0,72.346721E+0,72.589077E+0,2.452037E+0,72.240591E+0,72.393002E+0,2.455267E+0,72.412796E+0,72.619870E+0,2.465510E+0,72.456597E+0,72.670551E+0,2.482158E+0
 10/20/2017,11:17:57.781,278.825630E-6,72.602976E+0,3.984774E-3,997.283439E-3,989.121534E-3,0.000000E+0,1.014535E+0,3.101379E+0,0.000000E+0,72.636810E+0,3.978289E-3,997.927809E-3,1.025306E+0,0.000000E+0,1.071410E+0,2.789385E+0,0.000000E+0,71.882815E+0,66.858327E+0,72.025530E+0,3.969599E-3,3.971220E-3,0.000000E+0,998.247373E-3,1.000000E+0,44.000000E+0,96.817253E+0,55.559061E+0,16.612442E-3,13.389513E-3,1.000000E+0,2.668689E+0,1.000000E+0,20.000000E+0,10.630501E-3,43.663179E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.938135E+0,0.000000E+0,-123.748786E-3,0.000000E+0,135.656464E-3,0.000000E+0,136.589923E-3,0.000000E+0,458.899318E-3,0.000000E+0,-108.157246E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.007287E+0,3.031948E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.012997E+0,3.009676E+0,0.000000E+0,239.991498E+0,4.008179E-3,3.982037E-3,72.812022E+0,73.069562E+0,71.998812E+0,72.239375E+0,72.369791E+0,3.981194E-3,3.980416E-3,72.256127E+0,5.359137E+0,2.077907E+0,74.936571E+0,73.203601E+0,0.000000E+0,73.416554E+0,70.648882E+0,0.000000E+0,73.654791E+0,1.081090E+0,1.001403E+0,2.468375E+0,60.000000E+0,98.000000E+0,46.700000E+0,11.540313E-3,72.142699E+0,66.706393E+0,0.000000E+0,1.418651E+0,1.415417E+0,992.482006E-3,60.000000E+0,1.000000E+0,1.438680E+0,761.761587E-3,1.994597E+0,60.000000E+0,1.893108E+0,0.000000E+0,73.461065E+0,1.171050E+0,1.173739E+0,988.139711E-3,50.000000E+0,1.000000E+0,88.587664E+0,3.252137E+0,2.337679E+0,2.859597E+0,60.000000E+0,0.000000E+0,1.415536E+0,1.411431E+0,987.800377E-3,60.000000E+0,3.988719E-3,72.878430E+0,9.792228E-3,55.832941E+0,1.117538E+0,66.921299E+0,0.000000E+0,3.782594E-3,0.000000E+0,43.972739E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.195419E-3,0.000000E+0,20.813304E-3,2.021028E+0,2.013297E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.117805E+0,6.950554E+0,0.000000E+0,84.919140E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793602E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.700833E+0,0.000000E+0,44.906847E-3,996.201090E-3,3.039447E+0,997.552817E-3,3.035810E+0,997.456265E-3,3.034909E+0,1.000417E+0,3.035246E+0,-2.376924E-3,9.582185E+0,1.000000E+0,1.000000E+0,72.347751E+0,72.590622E+0,2.451317E+0,72.240544E+0,72.393142E+0,2.454820E+0,72.412936E+0,72.622912E+0,2.468305E+0,72.457065E+0,72.672142E+0,2.484122E+0
