date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:18:07.781,-848.303215E-6,72.602274E+0,3.980559E-3,998.475523E-3,995.780119E-3,0.000000E+0,1.015206E+0,3.101411E+0,0.000000E+0,72.634985E+0,3.974009E-3,998.411086E-3,1.017856E+0,0.000000E+0,1.074764E+0,2.786695E+0,0.000000E+0,71.885950E+0,66.808165E+0,72.029975E+0,3.974398E-3,3.970118E-3,0.000000E+0,992.353586E-3,1.000000E+0,44.000000E+0,96.804328E+0,55.481892E+0,16.603298E-3,13.376413E-3,1.000000E+0,2.667858E+0,1.000000E+0,20.000000E+0,10.616749E-3,43.740980E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.948533E+0,0.000000E+0,-120.208076E-3,0.000000E+0,136.718676E-3,0.000000E+0,133.821732E-3,0.000000E+0,452.583652E-3,0.000000E+0,-106.868335E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.003837E+0,3.032897E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.003329E+0,3.009547E+0,0.000000E+0,240.014694E+0,4.009736E-3,3.983075E-3,72.816515E+0,73.070264E+0,72.000356E+0,72.238064E+0,72.376389E+0,3.977691E-3,3.979313E-3,72.255659E+0,5.358492E+0,2.079164E+0,74.942470E+0,73.203133E+0,0.000000E+0,73.414963E+0,70.652764E+0,0.000000E+0,73.656616E+0,1.082096E+0,997.921993E-3,2.468072E+0,60.000000E+0,98.000000E+0,46.700000E+0,11.539989E-3,72.142605E+0,66.658149E+0,0.000000E+0,1.408673E+0,1.418052E+0,996.637294E-3,60.000000E+0,1.000000E+0,1.433383E+0,763.151639E-3,1.996402E+0,60.000000E+0,1.876587E+0,0.000000E+0,73.461627E+0,1.171545E+0,1.171169E+0,993.762964E-3,50.000000E+0,1.000000E+0,88.598270E+0,3.256049E+0,2.342183E+0,2.889268E+0,60.000000E+0,0.000000E+0,1.416063E+0,1.411415E+0,997.429113E-3,60.000000E+0,3.989303E-3,72.861068E+0,9.771669E-3,55.768739E+0,1.141702E+0,66.878757E+0,0.000000E+0,-633.657741E-6,0.000000E+0,44.939057E-3,0.000000E+0,21.844044E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.784035E-3,2.021092E+0,2.013716E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.119668E+0,6.949426E+0,0.000000E+0,84.403373E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.794794E+0,0.000000E+0,21.006568E-3,10.000000E+0,9.700124E+0,0.000000E+0,43.554001E-3,996.217182E-3,3.039366E+0,998.148220E-3,3.036083E+0,998.051668E-3,3.035327E+0,998.293048E-3,3.038014E+0,-1.410370E-3,9.530632E+0,1.000000E+0,1.000000E+0,72.346347E+0,72.589732E+0,2.458349E+0,72.238111E+0,72.392721E+0,2.453878E+0,72.411065E+0,72.622865E+0,2.464951E+0,72.457158E+0,72.676027E+0,2.483084E+0
 10/20/2017,11:18:17.781,1.727991E-3,72.603865E+0,3.980948E-3,998.282212E-3,1.006814E+0,0.000000E+0,1.016659E+0,3.100831E+0,0.000000E+0,72.636249E+0,3.979002E-3,997.251221E-3,1.003819E+0,0.000000E+0,1.074604E+0,2.787710E+0,0.000000E+0,71.888196E+0,66.752207E+0,72.028057E+0,3.974333E-3,3.968172E-3,0.000000E+0,994.137651E-3,1.000000E+0,44.000000E+0,96.809686E+0,55.453479E+0,16.617890E-3,13.393858E-3,1.000000E+0,2.667139E+0,1.000000E+0,20.000000E+0,10.642048E-3,43.827674E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.989809E+0,10.000000E+0,8.950947E+0,0.000000E+0,-121.302477E-3,0.000000E+0,135.817405E-3,0.000000E+0,142.094117E-3,0.000000E+0,474.752928E-3,0.000000E+0,-103.710502E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.010689E+0,3.031062E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.013860E+0,3.009933E+0,0.000000E+0,240.059881E+0,4.007725E-3,3.978988E-3,72.822084E+0,73.070170E+0,72.000075E+0,72.240264E+0,72.378355E+0,3.980221E-3,3.981972E-3,72.260338E+0,5.355915E+0,2.077584E+0,74.934464E+0,73.203695E+0,0.000000E+0,73.416508E+0,70.654729E+0,0.000000E+0,73.654650E+0,1.081505E+0,1.006975E+0,2.468535E+0,60.000000E+0,98.000000E+0,46.700000E+0,11.532726E-3,72.144477E+0,66.613645E+0,0.000000E+0,1.410860E+0,1.417301E+0,1.008288E+0,60.000000E+0,1.000000E+0,1.429985E+0,757.255902E-3,2.002633E+0,60.000000E+0,1.876362E+0,0.000000E+0,73.463499E+0,1.171273E+0,1.172653E+0,1.003476E+0,50.000000E+0,1.000000E+0,88.617512E+0,3.255410E+0,2.339739E+0,2.880613E+0,60.000000E+0,0.000000E+0,1.410313E+0,1.408236E+0,1.002108E+0,60.000000E+0,3.988978E-3,72.843331E+0,9.738076E-3,55.763840E+0,1.222248E+0,66.834298E+0,0.000000E+0,-3.986141E-3,0.000000E+0,45.293374E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.906994E-3,0.000000E+0,17.334557E-3,2.020867E+0,2.013394E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.122269E+0,6.948942E+0,0.000000E+0,84.854669E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.792603E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.701026E+0,0.000000E+0,43.360737E-3,996.136722E-3,3.038787E+0,998.856268E-3,3.037065E+0,998.099944E-3,3.035311E+0,997.263161E-3,3.035938E+0,844.924729E-6,9.487456E+0,1.000000E+0,1.000000E+0,72.347844E+0,72.588937E+0,2.450758E+0,72.241106E+0,72.393142E+0,2.457582E+0,72.411907E+0,72.620618E+0,2.468146E+0,72.456269E+0,72.674576E+0,2.478519E+0
 10/20/2017,11:18:27.781,1.566973E-3,72.602742E+0,3.981596E-3,997.412313E-3,1.011461E+0,0.000000E+0,1.014439E+0,3.100429E+0,0.000000E+0,72.637699E+0,3.978094E-3,997.476750E-3,1.016229E+0,0.000000E+0,1.073742E+0,2.786421E+0,0.000000E+0,71.890115E+0,66.713031E+0,72.030303E+0,3.974657E-3,3.966356E-3,0.000000E+0,993.500485E-3,1.000000E+0,44.000000E+0,96.801555E+0,55.429218E+0,16.629239E-3,13.375116E-3,1.000000E+0,2.668976E+0,1.000000E+0,20.000000E+0,10.624533E-3,43.939932E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.952428E+0,0.000000E+0,-134.982491E-3,0.000000E+0,135.463334E-3,0.000000E+0,138.231525E-3,0.000000E+0,468.630599E-3,0.000000E+0,-99.134866E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.004316E+0,3.031079E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.008362E+0,3.009676E+0,0.000000E+0,240.084910E+0,4.011358E-3,3.976394E-3,72.827747E+0,73.071715E+0,72.000964E+0,72.239609E+0,72.381817E+0,3.978210E-3,3.982881E-3,72.259075E+0,5.352693E+0,2.081098E+0,74.948603E+0,73.206175E+0,0.000000E+0,73.419597E+0,70.656226E+0,0.000000E+0,73.658348E+0,1.077336E+0,1.001754E+0,2.462381E+0,60.000000E+0,98.000000E+0,46.700000E+0,11.533309E-3,72.145273E+0,66.568487E+0,0.000000E+0,1.404427E+0,1.415513E+0,1.005603E+0,60.000000E+0,1.000000E+0,1.436638E+0,757.799141E-3,1.998048E+0,60.000000E+0,1.895509E+0,0.000000E+0,73.461954E+0,1.173892E+0,1.173340E+0,999.577918E-3,50.000000E+0,1.000000E+0,88.637551E+0,3.256480E+0,2.341512E+0,2.842605E+0,60.000000E+0,0.000000E+0,1.416047E+0,1.407341E+0,1.005333E+0,60.000000E+0,3.988265E-3,72.829104E+0,9.729710E-3,55.705471E+0,1.217093E+0,66.792224E+0,0.000000E+0,-1.600720E-3,0.000000E+0,44.488109E-3,0.000000E+0,26.063635E-3,0.000000E+0,21.940676E-3,0.000000E+0,17.688874E-3,2.020899E+0,2.013651E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.124968E+0,6.948588E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793376E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.699641E+0,0.000000E+0,43.908318E-3,996.683849E-3,3.039318E+0,996.539022E-3,3.035182E+0,998.405692E-3,3.035922E+0,998.727532E-3,3.035552E+0,3.422404E-3,9.466191E+0,1.000000E+0,1.000000E+0,72.345645E+0,72.590294E+0,2.448345E+0,72.240872E+0,72.393610E+0,2.452362E+0,72.412796E+0,72.621554E+0,2.468625E+0,72.455942E+0,72.671347E+0,2.484840E+0
 10/20/2017,11:18:37.781,117.807224E-6,72.602648E+0,3.982893E-3,997.557296E-3,998.350940E-3,0.000000E+0,1.014998E+0,3.100944E+0,0.000000E+0,72.637465E+0,3.979586E-3,996.912927E-3,977.004480E-3,0.000000E+0,1.071218E+0,2.777303E+0,0.000000E+0,71.895542E+0,66.677409E+0,72.032642E+0,3.972258E-3,3.968950E-3,0.000000E+0,996.017291E-3,1.000000E+0,44.000000E+0,96.840000E+0,55.347059E+0,16.631249E-3,13.359227E-3,1.000000E+0,2.671627E+0,1.000000E+0,20.000000E+0,10.611300E-3,44.091257E+0,0.000000E+0,1.987034E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.991002E+0,10.000000E+0,8.952556E+0,0.000000E+0,-130.283004E-3,0.000000E+0,134.529874E-3,0.000000E+0,137.780889E-3,0.000000E+0,468.662821E-3,0.000000E+0,-95.300354E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.014699E+0,3.033509E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.001603E+0,3.009885E+0,0.000000E+0,240.123635E+0,4.008309E-3,3.976199E-3,72.829572E+0,73.073774E+0,72.002274E+0,72.241340E+0,72.383268E+0,3.974513E-3,3.978145E-3,72.257718E+0,5.346571E+0,2.081291E+0,74.911992E+0,73.203414E+0,0.000000E+0,73.420018E+0,70.656086E+0,0.000000E+0,73.661109E+0,1.078119E+0,1.006656E+0,2.462875E+0,60.000000E+0,98.000000E+0,46.700000E+0,11.544140E-3,72.143869E+0,66.523376E+0,0.000000E+0,1.406678E+0,1.417684E+0,1.008480E+0,60.000000E+0,1.000000E+0,1.433957E+0,753.884627E-3,1.995971E+0,60.000000E+0,1.870914E+0,0.000000E+0,73.461205E+0,1.171082E+0,1.169524E+0,1.017087E+0,50.000000E+0,1.000000E+0,88.625302E+0,3.261047E+0,2.354979E+0,2.863988E+0,60.000000E+0,0.000000E+0,1.415615E+0,1.406750E+0,1.001230E+0,60.000000E+0,3.990146E-3,72.809495E+0,9.793071E-3,55.662780E+0,1.231269E+0,66.749402E+0,0.000000E+0,7.521903E-3,0.000000E+0,44.810215E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.428248E-3,0.000000E+0,15.885079E-3,2.021028E+0,2.014038E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.125010E+0,6.949555E+0,0.000000E+0,82.985014E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792410E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.779475E-3,996.732125E-3,3.039334E+0,995.847066E-3,3.035552E+0,997.842473E-3,3.034506E+0,999.837879E-3,3.038014E+0,1.167110E-3,9.442348E+0,1.000000E+0,1.000000E+0,72.348780E+0,72.589639E+0,2.448984E+0,72.240544E+0,72.391457E+0,2.460360E+0,72.413311E+0,72.621648E+0,2.470094E+0,72.458749E+0,72.676120E+0,2.483260E+0
 10/20/2017,11:18:47.781,439.844037E-6,72.600449E+0,3.979197E-3,998.072792E-3,1.008954E+0,0.000000E+0,1.017058E+0,3.102297E+0,0.000000E+0,72.638495E+0,3.975046E-3,998.233885E-3,999.815082E-3,0.000000E+0,1.076345E+0,2.777174E+0,0.000000E+0,71.897367E+0,66.603781E+0,72.030911E+0,3.972323E-3,3.964346E-3,0.000000E+0,993.070398E-3,1.000000E+0,44.000000E+0,96.796667E+0,55.368147E+0,16.634816E-3,13.367658E-3,1.000000E+0,2.668577E+0,1.000000E+0,20.000000E+0,10.617333E-3,44.192391E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.983265E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.950850E+0,0.000000E+0,-132.890254E-3,0.000000E+0,136.976182E-3,0.000000E+0,134.883945E-3,0.000000E+0,473.657353E-3,0.000000E+0,-92.658086E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,997.958724E-3,3.032302E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.009673E+0,3.010191E+0,0.000000E+0,240.177889E+0,4.013693E-3,3.983140E-3,72.835796E+0,73.072323E+0,72.000730E+0,72.244709E+0,72.387105E+0,3.978534E-3,3.977691E-3,72.261134E+0,5.340127E+0,2.078938E+0,74.935260E+0,73.205239E+0,0.000000E+0,73.418286E+0,70.657910E+0,0.000000E+0,73.657178E+0,1.077208E+0,1.004165E+0,2.466303E+0,60.000000E+0,98.000000E+0,46.700000E+0,11.556851E-3,72.143448E+0,66.481959E+0,0.000000E+0,1.410286E+0,1.414172E+0,1.002391E+0,60.000000E+0,1.000000E+0,1.437627E+0,758.022827E-3,1.996578E+0,60.000000E+0,1.874476E+0,0.000000E+0,73.462375E+0,1.170124E+0,1.176932E+0,1.009131E+0,50.000000E+0,1.000000E+0,88.652475E+0,3.261414E+0,2.352039E+0,2.846470E+0,60.000000E+0,0.000000E+0,1.413380E+0,1.407389E+0,1.006387E+0,60.000000E+0,3.987292E-3,72.792835E+0,9.794562E-3,55.632173E+0,1.229336E+0,66.709712E+0,0.000000E+0,-32.321072E-3,0.000000E+0,42.233366E-3,0.000000E+0,23.454575E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.918761E-3,2.020738E+0,2.013458E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.128316E+0,6.948040E+0,0.000000E+0,82.985014E-3,0.000000E+0,40.627676E-3,9.500000E+0,9.793409E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.264105E-3,996.233274E-3,3.039913E+0,997.021781E-3,3.034715E+0,997.150517E-3,3.035391E+0,996.201090E-3,3.036373E+0,3.100219E-3,9.402394E+0,1.000000E+0,1.000000E+0,72.351447E+0,72.589077E+0,2.451573E+0,72.240638E+0,72.394359E+0,2.453830E+0,72.412047E+0,72.620525E+0,2.468657E+0,72.455988E+0,72.673968E+0,2.482717E+0
 10/20/2017,11:18:57.781,600.862443E-6,72.602040E+0,3.979391E-3,997.750607E-3,1.002550E+0,0.000000E+0,1.013816E+0,3.101911E+0,0.000000E+0,72.636717E+0,3.983866E-3,996.800162E-3,991.233190E-3,0.000000E+0,1.073614E+0,2.761113E+0,0.000000E+0,71.901391E+0,66.596536E+0,72.032128E+0,3.974852E-3,3.968302E-3,0.000000E+0,997.896932E-3,1.000000E+0,44.000000E+0,96.830600E+0,55.277170E+0,16.602779E-3,13.376153E-3,1.000000E+0,2.666468E+0,1.000000E+0,20.000000E+0,10.639388E-3,44.286822E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.989841E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.940228E+0,0.000000E+0,-146.924339E-3,0.000000E+0,136.911806E-3,0.000000E+0,142.383811E-3,0.000000E+0,480.005242E-3,0.000000E+0,-108.769480E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,714.037338E-3,3.031594E+0,0.000000E+0,997.858565E-3,0.000000E+0,987.795823E-3,3.009949E+0,0.000000E+0,240.210490E+0,4.008374E-3,3.980675E-3,72.841506E+0,73.071527E+0,72.002274E+0,72.244194E+0,72.391832E+0,3.979507E-3,3.976005E-3,72.258747E+0,5.368480E+0,2.083854E+0,74.926927E+0,73.207111E+0,0.000000E+0,73.417537E+0,70.659220E+0,0.000000E+0,73.657739E+0,1.078870E+0,1.007885E+0,2.463529E+0,60.000000E+0,98.000000E+0,46.700000E+0,11.538238E-3,72.143822E+0,66.431940E+0,0.000000E+0,1.409679E+0,1.412559E+0,1.005507E+0,60.000000E+0,1.000000E+0,1.431357E+0,754.587642E-3,1.984308E+0,60.000000E+0,1.900070E+0,0.000000E+0,73.464154E+0,1.168687E+0,1.167912E+0,1.012070E+0,50.000000E+0,1.000000E+0,88.653742E+0,3.267098E+0,2.359260E+0,2.868795E+0,60.000000E+0,0.000000E+0,1.413427E+0,1.408044E+0,1.006547E+0,60.000000E+0,3.987811E-3,72.774817E+0,9.666091E-3,55.571379E+0,1.244157E+0,66.664694E+0,0.000000E+0,34.374005E-3,0.000000E+0,48.417804E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.822129E-3,0.000000E+0,17.173504E-3,2.021221E+0,2.013555E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.129509E+0,6.947234E+0,0.000000E+0,78.729939E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.795245E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.699705E+0,0.000000E+0,38.625776E-3,995.847066E-3,3.038883E+0,996.152814E-3,3.035327E+0,997.987300E-3,3.035440E+0,998.228680E-3,3.036083E+0,1.811479E-3,9.361152E+0,1.000000E+0,1.000000E+0,72.345738E+0,72.589077E+0,2.453922E+0,72.243446E+0,72.394359E+0,2.454948E+0,72.413591E+0,72.620431E+0,2.469807E+0,72.457439E+0,72.673359E+0,2.484201E+0
 10/20/2017,11:19:07.781,439.844037E-6,72.601993E+0,3.981726E-3,998.797708E-3,1.012259E+0,0.000000E+0,1.014886E+0,3.102346E+0,0.000000E+0,72.636623E+0,3.978678E-3,997.621733E-3,1.024747E+0,0.000000E+0,1.073327E+0,2.764995E+0,0.000000E+0,71.903076E+0,66.544553E+0,72.033157E+0,3.971804E-3,3.971480E-3,0.000000E+0,997.371270E-3,1.000000E+0,44.000000E+0,96.840940E+0,55.245399E+0,16.614128E-3,13.395350E-3,1.000000E+0,2.667714E+0,1.000000E+0,20.000000E+0,10.567059E-3,44.382000E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.930507E+0,0.000000E+0,-153.168863E-3,0.000000E+0,136.976182E-3,0.000000E+0,134.594251E-3,0.000000E+0,475.622943E-3,0.000000E+0,-103.098269E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,640.784851E-3,3.031738E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.004383E+0,3.010094E+0,0.000000E+0,240.282926E+0,4.009477E-3,3.980286E-3,72.848947E+0,73.072229E+0,72.001011E+0,72.241387E+0,72.393095E+0,3.977302E-3,3.983659E-3,72.260760E+0,5.359137E+0,2.079986E+0,74.925663E+0,73.206503E+0,0.000000E+0,73.420626E+0,70.658378E+0,0.000000E+0,73.656850E+0,1.084955E+0,994.217801E-3,2.465522E+0,60.000000E+0,98.000000E+0,46.800000E+0,11.538368E-3,72.147191E+0,66.386971E+0,0.000000E+0,1.411004E+0,1.415992E+0,1.003621E+0,60.000000E+0,1.000000E+0,1.436430E+0,756.393111E-3,1.989660E+0,60.000000E+0,1.886951E+0,0.000000E+0,73.463592E+0,1.168336E+0,1.166316E+0,1.012166E+0,50.000000E+0,1.000000E+0,88.675752E+0,3.263394E+0,2.356752E+0,2.873347E+0,60.000000E+0,0.000000E+0,1.410233E+0,1.408699E+0,1.002331E+0,60.000000E+0,3.988524E-3,72.758531E+0,9.676986E-3,55.562934E+0,1.227081E+0,66.624444E+0,0.000000E+0,54.972436E-3,0.000000E+0,44.455898E-3,0.000000E+0,14.403391E-3,0.000000E+0,16.110554E-3,0.000000E+0,22.294993E-3,2.020899E+0,2.013619E+0,2.018515E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.132433E+0,6.947621E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.779848E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.700027E+0,0.000000E+0,41.202626E-3,995.380398E-3,3.039897E+0,996.555114E-3,3.036566E+0,997.939025E-3,3.035279E+0,995.702238E-3,3.033412E+0,1.811479E-3,9.300578E+0,1.000000E+0,1.000000E+0,72.347376E+0,72.587112E+0,2.451829E+0,72.241059E+0,72.394078E+0,2.454676E+0,72.413264E+0,72.623426E+0,2.461661E+0,72.456503E+0,72.674435E+0,2.485542E+0
 10/20/2017,11:19:17.781,278.825630E-6,72.602040E+0,3.981921E-3,997.911700E-3,1.003956E+0,0.000000E+0,1.016914E+0,3.101508E+0,0.000000E+0,72.637465E+0,3.975565E-3,997.992246E-3,999.894838E-3,0.000000E+0,1.072768E+0,2.750078E+0,0.000000E+0,71.905322E+0,66.517720E+0,72.034701E+0,3.973425E-3,3.966421E-3,0.000000E+0,994.822605E-3,1.000000E+0,44.000000E+0,96.850340E+0,55.214887E+0,16.652197E-3,13.388735E-3,1.000000E+0,2.674470E+0,1.000000E+0,20.000000E+0,10.622328E-3,44.489146E+0,0.000000E+0,1.990417E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.927255E+0,0.000000E+0,-134.274350E-3,0.000000E+0,137.684324E-3,0.000000E+0,138.714349E-3,0.000000E+0,469.339500E-3,0.000000E+0,-114.666249E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,980.659880E-3,3.032961E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.006605E+0,3.009193E+0,0.000000E+0,240.349480E+0,4.002860E-3,3.982491E-3,72.850351E+0,73.070451E+0,71.999888E+0,72.246768E+0,72.398477E+0,3.974123E-3,3.977367E-3,72.260338E+0,5.351726E+0,2.078954E+0,74.935494E+0,73.204397E+0,0.000000E+0,73.420486E+0,70.656554E+0,0.000000E+0,73.656756E+0,1.079860E+0,995.127882E-3,2.463513E+0,60.000000E+0,98.000000E+0,46.800000E+0,11.518328E-3,72.148221E+0,66.342235E+0,0.000000E+0,1.409743E+0,1.417381E+0,1.006786E+0,60.000000E+0,1.000000E+0,1.434723E+0,756.792552E-3,1.993926E+0,60.000000E+0,1.889159E+0,0.000000E+0,73.466401E+0,1.171944E+0,1.168758E+0,1.003636E+0,50.000000E+0,1.000000E+0,88.700531E+0,3.261845E+0,2.353988E+0,2.882353E+0,60.000000E+0,0.000000E+0,1.416142E+0,1.406095E+0,1.012311E+0,60.000000E+0,3.987292E-3,72.741544E+0,9.771345E-3,55.495516E+0,1.255433E+0,66.580688E+0,0.000000E+0,52.200191E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.630336E-3,0.000000E+0,18.816246E-3,0.000000E+0,19.299405E-3,2.020867E+0,2.013748E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.135624E+0,6.945880E+0,0.000000E+0,82.759366E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.779590E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.699641E+0,0.000000E+0,42.458840E-3,996.313734E-3,3.039591E+0,997.649369E-3,3.036566E+0,997.729829E-3,3.035230E+0,996.313734E-3,3.035890E+0,200.554889E-6,9.277701E+0,1.000000E+0,1.000000E+0,72.348593E+0,72.586878E+0,2.451285E+0,72.241387E+0,72.394780E+0,2.450286E+0,72.415931E+0,72.622350E+0,2.468066E+0,72.458796E+0,72.672236E+0,2.479540E+0
 10/20/2017,11:19:27.781,761.880850E-6,72.603491E+0,3.980234E-3,997.541187E-3,997.616419E-3,0.000000E+0,1.017633E+0,3.101734E+0,0.000000E+0,72.636530E+0,3.979262E-3,997.235112E-3,1.024189E+0,0.000000E+0,1.072368E+0,2.745857E+0,0.000000E+0,71.908644E+0,66.465411E+0,72.035918E+0,3.972258E-3,3.971480E-3,0.000000E+0,996.479237E-3,1.000000E+0,44.000000E+0,96.851515E+0,55.191141E+0,16.638837E-3,13.376607E-3,1.000000E+0,2.670973E+0,1.000000E+0,20.000000E+0,10.589569E-3,44.600672E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.924841E+0,0.000000E+0,-137.235670E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.617784E-3,0.000000E+0,472.303996E-3,0.000000E+0,-116.051829E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.006057E+0,3.031545E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.016353E+0,3.009322E+0,0.000000E+0,240.382178E+0,4.006947E-3,3.979961E-3,72.854843E+0,73.074101E+0,72.001806E+0,72.246487E+0,72.402782E+0,3.977886E-3,3.976134E-3,72.259496E+0,5.348504E+0,2.078277E+0,74.920841E+0,73.205988E+0,0.000000E+0,73.423107E+0,70.655384E+0,0.000000E+0,73.658254E+0,1.079077E+0,1.004229E+0,2.462827E+0,60.000000E+0,98.000000E+0,46.800000E+0,11.538433E-3,72.146349E+0,66.297781E+0,0.000000E+0,1.411930E+0,1.417157E+0,1.009902E+0,60.000000E+0,1.000000E+0,1.432474E+0,756.233335E-3,2.006372E+0,60.000000E+0,1.872768E+0,0.000000E+0,73.466635E+0,1.170140E+0,1.170594E+0,1.014706E+0,50.000000E+0,1.000000E+0,88.725217E+0,3.258907E+0,2.351768E+0,2.842494E+0,60.000000E+0,0.000000E+0,1.411112E+0,1.403682E+0,1.002619E+0,60.000000E+0,3.987616E-3,72.722263E+0,9.823616E-3,55.450213E+0,1.233203E+0,66.540299E+0,0.000000E+0,47.816174E-3,0.000000E+0,44.874636E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.075402E-3,0.000000E+0,19.460458E-3,2.020834E+0,2.013265E+0,2.018097E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.138849E+0,6.948942E+0,0.000000E+0,85.531612E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.753176E+0,0.000000E+0,15.530763E-3,10.000000E+0,9.700317E+0,0.000000E+0,41.653574E-3,996.168906E-3,3.039962E+0,998.325232E-3,3.036228E+0,997.424081E-3,3.035263E+0,998.180404E-3,3.033509E+0,200.554889E-6,9.224859E+0,1.000000E+0,1.000000E+0,72.347470E+0,72.589264E+0,2.452196E+0,72.242603E+0,72.392721E+0,2.457406E+0,72.413217E+0,72.622771E+0,2.465223E+0,72.458281E+0,72.673172E+0,2.476459E+0
 10/20/2017,11:19:37.781,-526.266402E-6,72.602508E+0,3.980429E-3,998.475523E-3,996.945771E-3,0.000000E+0,1.014615E+0,3.101347E+0,0.000000E+0,72.636764E+0,3.974722E-3,997.460641E-3,1.024460E+0,0.000000E+0,1.072560E+0,2.750432E+0,0.000000E+0,71.917113E+0,66.369768E+0,72.038398E+0,3.972063E-3,3.967264E-3,0.000000E+0,982.445651E-3,1.000000E+0,44.000000E+0,96.885871E+0,55.154285E+0,16.628850E-3,13.379461E-3,1.000000E+0,2.674231E+0,1.000000E+0,20.000000E+0,10.629269E-3,44.714528E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.918983E+0,0.000000E+0,-133.019007E-3,0.000000E+0,136.332417E-3,0.000000E+0,138.199337E-3,0.000000E+0,468.050589E-3,0.000000E+0,-117.211850E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.006984E+0,3.030950E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.001203E+0,3.009917E+0,0.000000E+0,240.377066E+0,4.010190E-3,3.980935E-3,72.864624E+0,73.073446E+0,72.004520E+0,72.248172E+0,72.405870E+0,3.976523E-3,3.981713E-3,72.260760E+0,5.343349E+0,2.078035E+0,74.937648E+0,73.205286E+0,0.000000E+0,73.419784E+0,70.651501E+0,0.000000E+0,73.658675E+0,1.078838E+0,1.005362E+0,2.467371E+0,60.000000E+0,98.000000E+0,46.800000E+0,11.535060E-3,72.148361E+0,66.251877E+0,0.000000E+0,1.406454E+0,1.419856E+0,1.006770E+0,60.000000E+0,1.000000E+0,1.433590E+0,757.303835E-3,1.994086E+0,60.000000E+0,1.893736E+0,0.000000E+0,73.467056E+0,1.169964E+0,1.174952E+0,1.010074E+0,50.000000E+0,1.000000E+0,88.778202E+0,3.256656E+0,2.352215E+0,2.878712E+0,60.000000E+0,0.000000E+0,1.408525E+0,1.406702E+0,1.010762E+0,60.000000E+0,3.988978E-3,72.707756E+0,9.795146E-3,55.416108E+0,1.157167E+0,66.494300E+0,0.000000E+0,40.111909E-3,0.000000E+0,45.744323E-3,0.000000E+0,14.854340E-3,0.000000E+0,20.458987E-3,0.000000E+0,24.163209E-3,2.021253E+0,2.013651E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.144473E+0,6.942237E+0,0.000000E+0,81.792304E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.753466E+0,0.000000E+0,16.110554E-3,10.000000E+0,9.696258E+0,0.000000E+0,37.820511E-3,996.056262E-3,3.039768E+0,996.699941E-3,3.035440E+0,996.764309E-3,3.034715E+0,999.966615E-3,3.035665E+0,-1.410370E-3,9.132709E+0,1.000000E+0,1.000000E+0,72.349669E+0,72.588750E+0,2.453986E+0,72.239936E+0,72.390709E+0,2.453671E+0,72.413077E+0,72.626000E+0,2.470350E+0,72.459779E+0,72.676261E+0,2.479812E+0
 10/20/2017,11:19:47.781,761.880850E-6,72.600449E+0,3.979651E-3,998.330540E-3,1.004866E+0,0.000000E+0,1.014327E+0,3.102104E+0,0.000000E+0,72.636810E+0,3.977770E-3,997.299549E-3,1.013996E+0,0.000000E+0,1.073918E+0,2.774001E+0,0.000000E+0,71.916832E+0,66.336813E+0,72.038070E+0,3.972582E-3,3.970053E-3,0.000000E+0,990.458016E-3,1.000000E+0,44.000000E+0,96.933575E+0,55.086358E+0,16.583258E-3,13.377645E-3,1.000000E+0,2.668513E+0,1.000000E+0,20.000000E+0,10.634912E-3,44.825313E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.934337E+0,0.000000E+0,-139.488849E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.364605E-3,0.000000E+0,467.953920E-3,0.000000E+0,-120.240792E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.012638E+0,3.031320E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.008922E+0,3.009145E+0,0.000000E+0,240.385699E+0,4.008893E-3,3.984113E-3,72.866169E+0,73.076301E+0,72.001713E+0,72.249997E+0,72.407040E+0,3.978405E-3,3.975615E-3,72.259402E+0,5.341094E+0,2.079002E+0,74.923228E+0,73.206456E+0,0.000000E+0,73.420065E+0,70.651034E+0,0.000000E+0,73.661390E+0,1.081553E+0,1.002888E+0,2.464709E+0,60.000000E+0,98.000000E+0,46.800000E+0,11.534931E-3,72.149999E+0,66.205928E+0,0.000000E+0,1.402894E+0,1.414203E+0,999.114485E-3,60.000000E+0,1.000000E+0,1.432314E+0,754.012448E-3,1.997393E+0,60.000000E+0,1.875830E+0,0.000000E+0,73.467524E+0,1.168017E+0,1.164783E+0,1.008396E+0,50.000000E+0,1.000000E+0,88.825040E+0,3.252058E+0,2.347167E+0,2.864627E+0,60.000000E+0,0.000000E+0,1.410329E+0,1.408172E+0,1.003321E+0,60.000000E+0,3.990600E-3,72.689224E+0,9.682369E-3,55.397119E+0,1.142024E+0,66.450545E+0,0.000000E+0,37.371899E-3,0.000000E+0,50.447073E-3,0.000000E+0,16.207186E-3,0.000000E+0,24.292051E-3,0.000000E+0,24.420893E-3,2.021157E+0,2.013587E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.149673E+0,6.940368E+0,0.000000E+0,82.952779E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.753370E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.696291E+0,0.000000E+0,43.489580E-3,996.072354E-3,3.040026E+0,998.389600E-3,3.036904E+0,997.488449E-3,3.035407E+0,997.810289E-3,3.033090E+0,1.811479E-3,9.331831E+0,1.000000E+0,1.000000E+0,72.348593E+0,72.589405E+0,2.454865E+0,72.241855E+0,72.394031E+0,2.452537E+0,72.412843E+0,72.624175E+0,2.472282E+0,72.458515E+0,72.675746E+0,2.480642E+0
 10/20/2017,11:19:57.781,1.727991E-3,72.602508E+0,3.981726E-3,998.217775E-3,996.434800E-3,0.000000E+0,1.016276E+0,3.101589E+0,0.000000E+0,72.636670E+0,3.969729E-3,997.573406E-3,989.717801E-3,0.000000E+0,1.073534E+0,2.790400E+0,0.000000E+0,71.919219E+0,66.305073E+0,72.037088E+0,3.971090E-3,3.964994E-3,0.000000E+0,995.730567E-3,1.000000E+0,44.000000E+0,96.974041E+0,55.059253E+0,16.589743E-3,13.377515E-3,1.000000E+0,2.669839E+0,1.000000E+0,20.000000E+0,10.601245E-3,44.928369E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.938329E+0,0.000000E+0,-128.383896E-3,0.000000E+0,136.042723E-3,0.000000E+0,138.006207E-3,0.000000E+0,461.412695E-3,0.000000E+0,-128.393157E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.011440E+0,3.031449E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.007947E+0,3.009193E+0,0.000000E+0,240.420567E+0,4.010644E-3,3.978794E-3,72.874780E+0,73.074757E+0,72.004707E+0,72.250278E+0,72.411018E+0,3.973734E-3,3.976653E-3,72.260713E+0,5.342705E+0,2.081356E+0,74.935541E+0,73.207299E+0,0.000000E+0,73.422592E+0,70.649162E+0,0.000000E+0,73.659424E+0,1.081873E+0,1.011334E+0,2.464533E+0,60.000000E+0,98.000000E+0,46.800000E+0,11.533828E-3,72.149297E+0,66.161100E+0,0.000000E+0,1.410573E+0,1.413485E+0,1.007873E+0,60.000000E+0,1.000000E+0,1.433319E+0,753.005859E-3,1.993079E+0,60.000000E+0,1.881584E+0,0.000000E+0,73.468179E+0,1.165894E+0,1.167609E+0,1.009227E+0,50.000000E+0,1.000000E+0,88.888961E+0,3.257438E+0,2.351001E+0,2.885707E+0,60.000000E+0,0.000000E+0,1.408317E+0,1.400727E+0,1.006212E+0,60.000000E+0,3.986643E-3,72.673219E+0,9.793460E-3,55.356623E+0,1.143313E+0,66.406931E+0,0.000000E+0,33.632590E-3,0.000000E+0,44.198213E-3,0.000000E+0,23.035837E-3,0.000000E+0,7.542529E-3,0.000000E+0,24.034366E-3,2.020931E+0,2.013684E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.156375E+0,6.938079E+0,0.000000E+0,81.727833E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.753917E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.692780E+0,0.000000E+0,44.810215E-3,995.830974E-3,3.039318E+0,997.874657E-3,3.037709E+0,997.198793E-3,3.034876E+0,998.260864E-3,3.035971E+0,-443.814952E-6,9.356319E+0,1.000000E+0,1.000000E+0,72.349154E+0,72.589405E+0,2.452564E+0,72.243867E+0,72.393657E+0,2.451020E+0,72.412047E+0,72.625205E+0,2.467299E+0,72.458936E+0,72.676963E+0,2.484441E+0
 10/20/2017,11:20:07.781,1.244936E-3,72.602555E+0,3.978483E-3,998.040574E-3,997.153352E-3,0.000000E+0,1.015349E+0,3.101846E+0,0.000000E+0,72.639618E+0,3.978354E-3,998.105011E-3,1.012895E+0,0.000000E+0,1.072161E+0,2.806671E+0,0.000000E+0,71.924038E+0,66.241687E+0,72.041486E+0,3.975111E-3,3.965773E-3,0.000000E+0,997.419057E-3,1.000000E+0,44.000000E+0,97.039888E+0,55.019412E+0,16.613869E-3,13.358124E-3,1.000000E+0,2.676531E+0,1.000000E+0,20.000000E+0,10.605008E-3,45.024675E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.946666E+0,0.000000E+0,-116.635178E-3,0.000000E+0,137.104936E-3,0.000000E+0,134.723004E-3,0.000000E+0,457.191510E-3,0.000000E+0,-103.420497E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.011775E+0,3.031223E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.002753E+0,3.009435E+0,0.000000E+0,240.484759E+0,4.011812E-3,3.978599E-3,72.877541E+0,73.072697E+0,72.004099E+0,72.252711E+0,72.413779E+0,3.973021E-3,3.978015E-3,72.261836E+0,5.359459E+0,2.081420E+0,74.927348E+0,73.206409E+0,0.000000E+0,73.421609E+0,70.643970E+0,0.000000E+0,73.662841E+0,1.082240E+0,1.009178E+0,2.466797E+0,60.000000E+0,98.000000E+0,46.900000E+0,11.554062E-3,72.147846E+0,66.115946E+0,0.000000E+0,1.405209E+0,1.418994E+0,1.007361E+0,60.000000E+0,1.000000E+0,1.427911E+0,749.203188E-3,2.004519E+0,60.000000E+0,1.872961E+0,0.000000E+0,73.467103E+0,1.166165E+0,1.164639E+0,1.004450E+0,50.000000E+0,1.000000E+0,88.943778E+0,3.257103E+0,2.355266E+0,2.862152E+0,60.000000E+0,0.000000E+0,1.412645E+0,1.409738E+0,1.004487E+0,60.000000E+0,3.987551E-3,72.655061E+0,9.763174E-3,55.307122E+0,1.172954E+0,66.363832E+0,0.000000E+0,-3.631551E-3,0.000000E+0,44.939057E-3,0.000000E+0,25.516055E-3,0.000000E+0,23.680049E-3,0.000000E+0,17.817717E-3,2.020738E+0,2.013329E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.162425E+0,6.936435E+0,0.000000E+0,83.790900E-3,0.000000E+0,48.783236E-3,9.500000E+0,9.753885E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.684791E+0,0.000000E+0,44.133792E-3,996.313734E-3,3.039784E+0,997.214885E-3,3.037757E+0,998.051668E-3,3.035407E+0,1.000659E+0,3.038932E+0,1.489295E-3,9.533210E+0,1.000000E+0,1.000000E+0,72.348125E+0,72.587720E+0,2.450343E+0,72.243212E+0,72.396043E+0,2.453878E+0,72.413825E+0,72.624924E+0,2.474343E+0,72.457392E+0,72.675137E+0,2.478215E+0
 10/20/2017,11:20:17.781,2.694102E-3,72.603210E+0,3.979845E-3,997.492859E-3,995.125438E-3,0.000000E+0,1.016563E+0,3.101540E+0,0.000000E+0,72.636904E+0,3.978613E-3,997.106238E-3,995.093446E-3,0.000000E+0,1.075435E+0,2.793123E+0,0.000000E+0,71.928062E+0,66.207611E+0,72.042562E+0,3.973814E-3,3.965059E-3,0.000000E+0,996.941183E-3,1.000000E+0,44.000000E+0,97.079415E+0,55.018759E+0,16.600574E-3,13.351444E-3,1.000000E+0,2.670653E+0,1.000000E+0,20.000000E+0,10.642826E-3,45.117769E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.939487E+0,0.000000E+0,-143.190500E-3,0.000000E+0,137.330253E-3,0.000000E+0,136.750865E-3,0.000000E+0,480.585252E-3,0.000000E+0,-100.037104E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.617185E-3,0.000000E+0,923.412378E-3,3.032430E+0,0.000000E+0,998.116036E-3,0.000000E+0,983.545078E-3,3.010143E+0,0.000000E+0,240.547843E+0,4.010839E-3,3.977237E-3,72.886807E+0,73.075271E+0,72.006953E+0,72.250558E+0,72.418786E+0,3.974058E-3,3.979378E-3,72.263848E+0,5.359781E+0,2.081710E+0,74.922479E+0,73.206596E+0,0.000000E+0,73.424417E+0,70.637280E+0,0.000000E+0,73.660922E+0,1.083773E+0,1.005666E+0,2.467275E+0,60.000000E+0,98.000000E+0,46.900000E+0,11.558667E-3,72.151262E+0,66.065931E+0,0.000000E+0,1.406358E+0,1.418403E+0,1.010909E+0,60.000000E+0,1.000000E+0,1.432442E+0,752.015247E-3,1.980538E+0,60.000000E+0,1.866015E+0,0.000000E+0,73.467945E+0,1.167346E+0,1.170019E+0,1.010345E+0,50.000000E+0,1.000000E+0,89.003242E+0,3.260759E+0,2.360458E+0,2.895065E+0,60.000000E+0,0.000000E+0,1.407359E+0,1.402484E+0,1.005365E+0,60.000000E+0,3.986838E-3,72.638495E+0,9.678088E-3,55.269286E+0,1.267354E+0,66.321855E+0,0.000000E+0,25.702678E-3,0.000000E+0,44.488109E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.113495E-3,0.000000E+0,16.561502E-3,2.020706E+0,2.013394E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.168953E+0,6.920349E+0,0.000000E+0,85.821731E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.749214E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.686080E+0,0.000000E+0,43.586211E-3,996.233274E-3,3.039414E+0,998.373508E-3,3.035488E+0,997.391897E-3,3.034619E+0,998.228680E-3,3.033476E+0,3.422404E-3,9.481979E+0,1.000000E+0,1.000000E+0,72.346768E+0,72.593617E+0,2.451222E+0,72.243446E+0,72.394873E+0,2.451483E+0,72.415276E+0,72.624175E+0,2.474550E+0,72.459592E+0,72.676120E+0,2.480179E+0
 10/20/2017,11:20:27.781,600.862443E-6,72.601993E+0,3.980299E-3,998.991019E-3,1.001465E+0,0.000000E+0,1.017729E+0,3.102765E+0,0.000000E+0,72.637419E+0,3.978289E-3,998.008355E-3,1.024827E+0,0.000000E+0,1.075626E+0,2.792317E+0,0.000000E+0,71.929373E+0,66.197561E+0,72.042937E+0,3.975046E-3,3.966745E-3,0.000000E+0,996.925253E-3,1.000000E+0,44.000000E+0,97.123267E+0,54.973600E+0,16.602325E-3,13.352482E-3,1.000000E+0,2.676707E+0,1.000000E+0,20.000000E+0,10.631604E-3,45.213659E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.926097E+0,0.000000E+0,-133.920279E-3,0.000000E+0,135.946158E-3,0.000000E+0,131.729495E-3,0.000000E+0,469.017272E-3,0.000000E+0,-115.536265E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,989.828427E-3,3.032366E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.009353E+0,3.009483E+0,0.000000E+0,240.595156E+0,4.003509E-3,3.980870E-3,72.888398E+0,73.074897E+0,72.005550E+0,72.253928E+0,72.421547E+0,3.978729E-3,3.978405E-3,72.263520E+0,5.355593E+0,2.084515E+0,74.929361E+0,73.208609E+0,0.000000E+0,73.421750E+0,70.636017E+0,0.000000E+0,73.660641E+0,1.085387E+0,1.003654E+0,2.466223E+0,60.000000E+0,98.000000E+0,46.900000E+0,11.551533E-3,72.151356E+0,66.019188E+0,0.000000E+0,1.402910E+0,1.415449E+0,1.001304E+0,60.000000E+0,1.000000E+0,1.429139E+0,758.885618E-3,1.988925E+0,60.000000E+0,1.884163E+0,0.000000E+0,73.468273E+0,1.168671E+0,1.167976E+0,1.014355E+0,50.000000E+0,1.000000E+0,89.068198E+0,3.262787E+0,2.355410E+0,2.863461E+0,60.000000E+0,0.000000E+0,1.408445E+0,1.403635E+0,1.004854E+0,60.000000E+0,3.988654E-3,72.618887E+0,9.673873E-3,55.241947E+0,1.132681E+0,66.275717E+0,0.000000E+0,46.591228E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.757708E-3,0.000000E+0,17.946559E-3,0.000000E+0,22.391624E-3,2.020834E+0,2.013813E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.176038E+0,6.909485E+0,0.000000E+0,81.985716E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.751630E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.661470E+0,0.000000E+0,42.329997E-3,995.863158E-3,3.039334E+0,996.957413E-3,3.036051E+0,997.440173E-3,3.036148E+0,997.005689E-3,3.035649E+0,-443.814952E-6,9.690768E+0,1.000000E+0,1.000000E+0,72.350465E+0,72.590575E+0,2.452516E+0,72.244943E+0,72.393329E+0,2.453431E+0,72.412000E+0,72.623005E+0,2.470430E+0,72.458843E+0,72.677337E+0,2.473586E+0
 10/20/2017,11:20:37.781,1.244936E-3,72.602882E+0,3.978289E-3,997.976137E-3,974.910165E-3,0.000000E+0,1.015461E+0,3.102894E+0,0.000000E+0,72.635781E+0,3.978289E-3,997.702280E-3,1.021397E+0,0.000000E+0,1.074876E+0,2.816337E+0,0.000000E+0,71.933350E+0,66.141935E+0,72.040878E+0,3.970247E-3,3.966810E-3,0.000000E+0,994.281014E-3,1.000000E+0,44.000000E+0,97.189914E+0,54.937538E+0,16.575151E-3,13.350277E-3,1.000000E+0,2.672346E+0,1.000000E+0,20.000000E+0,10.618565E-3,45.299864E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.938972E+0,0.000000E+0,-127.096366E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.911806E-3,0.000000E+0,460.284897E-3,0.000000E+0,-114.376244E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.009859E+0,3.032060E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010727E+0,3.010014E+0,0.000000E+0,240.643724E+0,4.008504E-3,3.978729E-3,72.894903E+0,73.073353E+0,72.002882E+0,72.256876E+0,72.428379E+0,3.977042E-3,3.982556E-3,72.262257E+0,5.357203E+0,2.080614E+0,74.921777E+0,73.208469E+0,0.000000E+0,73.420860E+0,70.626146E+0,0.000000E+0,73.660314E+0,1.082400E+0,1.000972E+0,2.463226E+0,60.000000E+0,98.000000E+0,46.900000E+0,11.557240E-3,72.151262E+0,65.975577E+0,0.000000E+0,1.413526E+0,1.416104E+0,990.196597E-3,60.000000E+0,1.000000E+0,1.430479E+0,755.003060E-3,1.993111E+0,60.000000E+0,1.868996E+0,0.000000E+0,73.470753E+0,1.166484E+0,1.159291E+0,1.015138E+0,50.000000E+0,1.000000E+0,89.112832E+0,3.259737E+0,2.342343E+0,2.959949E+0,60.000000E+0,0.000000E+0,1.406448E+0,1.400455E+0,986.443092E-3,60.000000E+0,3.988265E-3,72.603257E+0,9.646959E-3,55.214701E+0,1.171987E+0,66.234676E+0,0.000000E+0,26.830917E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.397508E-3,0.000000E+0,24.646368E-3,0.000000E+0,22.488256E-3,2.021124E+0,2.013426E+0,2.018097E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.181538E+0,6.908550E+0,0.000000E+0,81.373244E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.750406E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.659892E+0,0.000000E+0,45.422217E-3,995.895342E-3,3.039495E+0,997.939024E-3,3.036727E+0,997.472357E-3,3.035536E+0,995.557410E-3,3.036228E+0,-1.410370E-3,9.803863E+0,1.000000E+0,1.000000E+0,72.347610E+0,72.590949E+0,2.450742E+0,72.244803E+0,72.398149E+0,2.455363E+0,72.411345E+0,72.622303E+0,2.468737E+0,72.459311E+0,72.678413E+0,2.480498E+0
 10/20/2017,11:20:47.781,761.880850E-6,72.600917E+0,3.979002E-3,997.766717E-3,1.010534E+0,0.000000E+0,1.019038E+0,3.101911E+0,0.000000E+0,72.638589E+0,3.977576E-3,997.508969E-3,1.033871E+0,0.000000E+0,1.073614E+0,2.832510E+0,0.000000E+0,71.936064E+0,66.096174E+0,72.043826E+0,3.971026E-3,3.969469E-3,0.000000E+0,993.930572E-3,1.000000E+0,44.000000E+0,97.229255E+0,54.910481E+0,16.593764E-3,13.352612E-3,1.000000E+0,2.674135E+0,1.000000E+0,20.000000E+0,10.605656E-3,45.387932E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.950400E+0,0.000000E+0,-134.918115E-3,0.000000E+0,135.913970E-3,0.000000E+0,142.416000E-3,0.000000E+0,475.365161E-3,0.000000E+0,-99.553762E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.001058E+0,3.032318E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.016193E+0,3.009563E+0,0.000000E+0,240.690507E+0,4.008504E-3,3.979832E-3,72.899724E+0,73.073493E+0,72.001947E+0,72.256361E+0,72.429970E+0,3.973215E-3,3.977691E-3,72.262491E+0,5.351726E+0,2.081082E+0,74.928940E+0,73.208469E+0,0.000000E+0,73.423247E+0,70.619316E+0,0.000000E+0,73.659378E+0,1.081968E+0,1.001626E+0,2.468407E+0,60.000000E+0,98.000000E+0,46.900000E+0,11.556462E-3,72.151777E+0,65.927339E+0,0.000000E+0,1.405752E+0,1.413756E+0,1.002694E+0,60.000000E+0,1.000000E+0,1.435601E+0,747.413696E-3,2.007698E+0,60.000000E+0,1.893817E+0,0.000000E+0,73.471221E+0,1.165239E+0,1.162005E+0,1.009882E+0,50.000000E+0,1.000000E+0,89.175442E+0,3.264926E+0,2.353158E+0,2.933440E+0,60.000000E+0,0.000000E+0,1.407167E+0,1.409290E+0,1.010092E+0,60.000000E+0,3.988330E-3,72.585240E+0,9.764471E-3,55.172526E+0,1.275409E+0,66.190502E+0,0.000000E+0,1.107055E-3,0.000000E+0,42.458840E-3,0.000000E+0,25.773739E-3,0.000000E+0,21.425306E-3,0.000000E+0,16.948030E-3,2.020963E+0,2.013619E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.188610E+0,6.909324E+0,0.000000E+0,82.114658E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.742675E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.659924E+0,0.000000E+0,41.814627E-3,996.056262E-3,3.039511E+0,997.906841E-3,3.037870E+0,998.309140E-3,3.035568E+0,995.493042E-3,3.035778E+0,1.167110E-3,9.890537E+0,1.000000E+0,1.000000E+0,72.348733E+0,72.591277E+0,2.449528E+0,72.243820E+0,72.394405E+0,2.454756E+0,72.412983E+0,72.625719E+0,2.467954E+0,72.459966E+0,72.676214E+0,2.478407E+0
 10/20/2017,11:20:57.781,5.753451E-3,72.604239E+0,3.981856E-3,997.831154E-3,1.010774E+0,0.000000E+0,1.015701E+0,3.101863E+0,0.000000E+0,72.635547E+0,3.976668E-3,997.444532E-3,1.026773E+0,0.000000E+0,1.074461E+0,2.811971E+0,0.000000E+0,71.942193E+0,66.044990E+0,72.044247E+0,3.974852E-3,3.972712E-3,0.000000E+0,995.953575E-3,1.000000E+0,44.000000E+0,97.295527E+0,54.860378E+0,16.595385E-3,13.363572E-3,1.000000E+0,2.680971E+0,1.000000E+0,20.000000E+0,10.632447E-3,45.478797E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.940002E+0,0.000000E+0,-143.415818E-3,0.000000E+0,135.656464E-3,0.000000E+0,139.519056E-3,0.000000E+0,479.231895E-3,0.000000E+0,-95.977033E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,951.652774E-3,3.032495E+0,0.000000E+0,998.325232E-3,0.000000E+0,998.262882E-3,3.009772E+0,0.000000E+0,240.704783E+0,4.007271E-3,3.980935E-3,72.905433E+0,73.072557E+0,72.007608E+0,72.256220E+0,72.432029E+0,3.976978E-3,3.979572E-3,72.261368E+0,5.354304E+0,2.080372E+0,74.926225E+0,73.206409E+0,0.000000E+0,73.425915E+0,70.611831E+0,0.000000E+0,73.658863E+0,1.084476E+0,1.002632E+0,2.464645E+0,60.000000E+0,98.000000E+0,46.900000E+0,11.572869E-3,72.153321E+0,65.885599E+0,0.000000E+0,1.400675E+0,1.417940E+0,999.114485E-3,60.000000E+0,1.000000E+0,1.428980E+0,757.415678E-3,1.964497E+0,60.000000E+0,1.881149E+0,0.000000E+0,73.469396E+0,1.165367E+0,1.166986E+0,1.000089E+0,50.000000E+0,1.000000E+0,89.218810E+0,3.266331E+0,2.359292E+0,2.962632E+0,60.000000E+0,0.000000E+0,1.408636E+0,1.404353E+0,1.009964E+0,60.000000E+0,3.986254E-3,72.569469E+0,9.664405E-3,55.140942E+0,1.282175E+0,66.147358E+0,0.000000E+0,19.255594E-3,0.000000E+0,44.166003E-3,0.000000E+0,19.202773E-3,0.000000E+0,14.983182E-3,0.000000E+0,15.949501E-3,2.020770E+0,2.013265E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.194183E+0,6.907454E+0,0.000000E+0,83.178427E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.749826E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.661953E+0,0.000000E+0,41.267047E-3,996.136722E-3,3.039978E+0,996.024078E-3,3.036180E+0,997.568909E-3,3.035391E+0,998.550520E-3,3.036486E+0,2.778034E-3,9.889248E+0,1.000000E+0,1.000000E+0,72.348312E+0,72.592119E+0,2.450710E+0,72.245037E+0,72.393657E+0,2.455379E+0,72.415838E+0,72.625626E+0,2.472378E+0,72.458422E+0,72.676916E+0,2.481615E+0
