date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:21:07.781,1.083918E-3,72.603397E+0,3.976214E-3,997.943918E-3,1.011540E+0,0.000000E+0,1.017936E+0,3.101589E+0,0.000000E+0,72.636998E+0,3.980559E-3,997.009582E-3,1.021429E+0,0.000000E+0,1.072560E+0,2.799389E+0,0.000000E+0,71.944486E+0,65.981513E+0,72.046961E+0,3.973749E-3,3.968042E-3,0.000000E+0,997.578349E-3,1.000000E+0,44.000000E+0,97.350755E+0,54.829962E+0,16.589160E-3,13.378488E-3,1.000000E+0,2.680524E+0,1.000000E+0,20.000000E+0,10.615841E-3,45.563794E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.929670E+0,0.000000E+0,-157.482091E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.233689E-3,0.000000E+0,482.003054E-3,0.000000E+0,-101.326016E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,711.242049E-3,3.032189E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.009817E+0,3.009499E+0,0.000000E+0,240.731889E+0,4.004676E-3,3.981908E-3,72.910113E+0,73.074148E+0,72.007328E+0,72.257110E+0,72.436849E+0,3.976459E-3,3.977496E-3,72.262772E+0,5.356559E+0,2.081323E+0,74.935962E+0,73.208141E+0,0.000000E+0,73.422639E+0,70.605376E+0,0.000000E+0,73.658348E+0,1.084428E+0,979.145569E-3,2.464103E+0,60.000000E+0,98.000000E+0,47.000000E+0,11.573323E-3,72.152292E+0,65.838110E+0,0.000000E+0,1.409487E+0,1.414746E+0,1.012284E+0,60.000000E+0,1.000000E+0,1.436031E+0,753.980493E-3,2.002585E+0,60.000000E+0,1.881294E+0,0.000000E+0,73.470987E+0,1.165191E+0,1.165390E+0,1.012598E+0,50.000000E+0,1.000000E+0,89.261897E+0,3.263314E+0,2.365729E+0,2.915666E+0,60.000000E+0,0.000000E+0,1.407662E+0,1.402420E+0,1.007170E+0,60.000000E+0,3.987940E-3,72.551499E+0,9.776079E-3,55.114863E+0,1.227403E+0,66.102951E+0,0.000000E+0,55.004672E-3,0.000000E+0,47.805802E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.046133E-3,0.000000E+0,22.391624E-3,2.020931E+0,2.013684E+0,2.018547E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.199805E+0,6.908550E+0,0.000000E+0,82.308071E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.734461E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.661728E+0,0.000000E+0,38.722408E-3,996.152814E-3,3.039575E+0,998.421784E-3,3.036373E+0,997.697645E-3,3.035391E+0,997.987300E-3,3.037998E+0,2.778034E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.347563E+0,72.593991E+0,2.443966E+0,72.246674E+0,72.396230E+0,2.455858E+0,72.412890E+0,72.627685E+0,2.469407E+0,72.459685E+0,72.677009E+0,2.484313E+0
 10/20/2017,11:21:17.781,-1.009322E-3,72.602929E+0,3.982828E-3,997.911700E-3,1.007085E+0,0.000000E+0,1.016164E+0,3.101540E+0,0.000000E+0,72.637419E+0,3.977640E-3,997.637843E-3,988.984033E-3,0.000000E+0,1.075131E+0,2.804738E+0,0.000000E+0,71.948089E+0,65.951926E+0,72.045791E+0,3.972258E-3,3.970572E-3,0.000000E+0,979.594332E-3,1.000000E+0,44.000000E+0,97.414021E+0,54.751309E+0,16.576902E-3,13.369798E-3,1.000000E+0,2.678400E+0,1.000000E+0,20.000000E+0,10.572184E-3,45.646511E+0,0.000000E+0,1.990385E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.919723E+0,0.000000E+0,-135.336562E-3,0.000000E+0,137.877454E-3,0.000000E+0,136.203664E-3,0.000000E+0,473.560685E-3,0.000000E+0,-116.954067E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.008852E+0,3.032495E+0,0.000000E+0,998.582704E-3,0.000000E+0,999.876887E-3,3.007520E+0,0.000000E+0,240.755763E+0,4.010839E-3,3.977367E-3,72.917274E+0,73.075271E+0,72.004239E+0,72.259449E+0,72.439657E+0,3.978145E-3,3.979313E-3,72.264550E+0,5.343994E+0,2.080679E+0,74.916019E+0,73.208141E+0,0.000000E+0,73.421516E+0,70.593961E+0,0.000000E+0,73.660641E+0,1.078997E+0,1.008093E+0,2.467658E+0,60.000000E+0,98.000000E+0,47.000000E+0,11.554451E-3,72.154725E+0,65.854189E+0,0.000000E+0,1.403980E+0,1.415657E+0,1.012779E+0,60.000000E+0,1.000000E+0,1.432697E+0,757.463611E-3,1.993575E+0,60.000000E+0,1.884791E+0,0.000000E+0,73.470379E+0,1.166500E+0,1.168950E+0,1.006000E+0,50.000000E+0,1.000000E+0,89.335304E+0,3.262771E+0,2.367646E+0,2.959598E+0,60.000000E+0,0.000000E+0,1.411303E+0,1.405887E+0,1.009693E+0,60.000000E+0,3.989951E-3,72.531564E+0,9.707142E-3,55.062565E+0,1.173920E+0,66.062518E+0,0.000000E+0,40.111909E-3,0.000000E+0,46.452957E-3,0.000000E+0,15.144235E-3,0.000000E+0,20.394566E-3,0.000000E+0,24.066577E-3,2.021318E+0,2.013716E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.208026E+0,6.909807E+0,0.000000E+0,79.568060E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.720224E+0,0.000000E+0,16.658134E-3,10.000000E+0,9.778076E+0,0.000000E+0,49.802861E-3,996.265458E-3,3.039398E+0,995.911434E-3,3.035810E+0,997.295345E-3,3.035359E+0,1.001415E+0,3.035955E+0,-765.999872E-6,9.892148E+0,1.000000E+0,1.000000E+0,72.347985E+0,72.593289E+0,2.451845E+0,72.243586E+0,72.395201E+0,2.454006E+0,72.412094E+0,72.625813E+0,2.469775E+0,72.457907E+0,72.678039E+0,2.478231E+0
 10/20/2017,11:21:27.781,1.727991E-3,72.603350E+0,3.984061E-3,997.428423E-3,968.539001E-3,0.000000E+0,1.017202E+0,3.102152E+0,0.000000E+0,72.637559E+0,3.978743E-3,997.138456E-3,1.013980E+0,0.000000E+0,1.073343E+0,2.808491E+0,0.000000E+0,71.953236E+0,65.903968E+0,72.044106E+0,3.972582E-3,3.967913E-3,0.000000E+0,995.380125E-3,1.000000E+0,44.000000E+0,97.455901E+0,54.740300E+0,16.576254E-3,13.365258E-3,1.000000E+0,2.679805E+0,1.000000E+0,20.000000E+0,10.569135E-3,45.733607E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.940002E+0,0.000000E+0,-123.748786E-3,0.000000E+0,134.723004E-3,0.000000E+0,136.268041E-3,0.000000E+0,457.545961E-3,0.000000E+0,-110.122836E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.007447E+0,3.032559E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.002354E+0,3.009772E+0,0.000000E+0,240.780844E+0,4.009217E-3,3.979572E-3,72.922983E+0,73.076676E+0,72.005269E+0,72.261602E+0,72.446021E+0,3.975550E-3,3.979053E-3,72.262865E+0,5.364292E+0,2.087448E+0,74.931983E+0,73.209498E+0,0.000000E+0,73.424230E+0,70.588301E+0,0.000000E+0,73.659190E+0,1.082288E+0,1.000588E+0,2.464230E+0,60.000000E+0,98.000000E+0,47.000000E+0,11.551144E-3,72.154538E+0,65.861714E+0,0.000000E+0,1.409727E+0,1.413485E+0,991.682911E-3,60.000000E+0,1.000000E+0,1.426842E+0,752.957926E-3,1.998703E+0,60.000000E+0,1.873896E+0,0.000000E+0,73.469958E+0,1.167697E+0,1.168120E+0,990.328307E-3,50.000000E+0,1.000000E+0,89.412702E+0,3.260025E+0,2.352455E+0,2.973683E+0,60.000000E+0,0.000000E+0,1.411080E+0,1.403059E+0,984.063852E-3,60.000000E+0,3.985346E-3,72.514249E+0,9.703770E-3,55.035600E+0,1.199695E+0,66.019422E+0,0.000000E+0,9.584969E-3,0.000000E+0,45.261164E-3,0.000000E+0,21.457517E-3,0.000000E+0,25.258370E-3,0.000000E+0,22.069518E-3,2.021092E+0,2.013362E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.216701E+0,6.908615E+0,0.000000E+0,80.245004E-3,0.000000E+0,47.493820E-3,9.500000E+0,9.714361E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.778269E+0,0.000000E+0,44.874636E-3,996.458562E-3,3.039302E+0,996.957413E-3,3.036856E+0,997.247069E-3,3.035761E+0,998.276956E-3,3.036984E+0,-2.054740E-3,9.886026E+0,1.000000E+0,1.000000E+0,72.350371E+0,72.593476E+0,2.451813E+0,72.244943E+0,72.396511E+0,2.456209E+0,72.414247E+0,72.624128E+0,2.465526E+0,72.457813E+0,72.677711E+0,2.481264E+0
 10/20/2017,11:21:37.781,1.244936E-3,72.603584E+0,3.980364E-3,998.121120E-3,1.002742E+0,0.000000E+0,1.016691E+0,3.101959E+0,0.000000E+0,72.635781E+0,3.977057E-3,997.235112E-3,1.000326E+0,0.000000E+0,1.074365E+0,2.833703E+0,0.000000E+0,71.955435E+0,65.862322E+0,72.046961E+0,3.971609E-3,3.967848E-3,0.000000E+0,993.771281E-3,1.000000E+0,44.000000E+0,97.491436E+0,54.731810E+0,16.598563E-3,13.371354E-3,1.000000E+0,2.685300E+0,1.000000E+0,20.000000E+0,10.617203E-3,45.823732E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.952782E+0,0.000000E+0,-136.173457E-3,0.000000E+0,137.362442E-3,0.000000E+0,141.225034E-3,0.000000E+0,472.400664E-3,0.000000E+0,-98.425965E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.013261E+0,3.031996E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.005662E+0,3.010400E+0,0.000000E+0,240.800908E+0,4.001887E-3,3.977821E-3,72.930518E+0,73.077846E+0,72.006579E+0,72.262491E+0,72.446676E+0,3.976459E-3,3.981778E-3,72.264643E+0,5.351404E+0,2.081388E+0,74.933715E+0,73.208515E+0,0.000000E+0,73.420579E+0,70.583623E+0,0.000000E+0,73.658348E+0,1.081393E+0,1.000892E+0,2.466909E+0,60.000000E+0,98.000000E+0,47.000000E+0,11.541286E-3,72.154444E+0,65.818572E+0,0.000000E+0,1.403293E+0,1.415034E+0,1.006498E+0,60.000000E+0,1.000000E+0,1.434915E+0,751.983292E-3,2.003800E+0,60.000000E+0,1.871317E+0,0.000000E+0,73.472719E+0,1.166005E+0,1.163634E+0,1.004786E+0,50.000000E+0,1.000000E+0,89.498643E+0,3.262388E+0,2.345586E+0,2.935915E+0,60.000000E+0,0.000000E+0,1.406305E+0,1.398714E+0,1.005733E+0,60.000000E+0,3.986578E-3,72.496982E+0,9.884836E-3,54.978685E+0,1.196473E+0,65.972072E+0,0.000000E+0,526.817252E-6,0.000000E+0,44.520319E-3,0.000000E+0,26.353531E-3,0.000000E+0,18.945088E-3,0.000000E+0,15.112025E-3,2.020899E+0,2.013297E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.226217E+0,6.914353E+0,0.000000E+0,79.568060E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.716230E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.779558E+0,0.000000E+0,43.167473E-3,996.088446E-3,3.039302E+0,996.329826E-3,3.037338E+0,997.295345E-3,3.035182E+0,998.357416E-3,3.036148E+0,-765.999872E-6,9.885704E+0,1.000000E+0,1.000000E+0,72.351307E+0,72.595816E+0,2.444973E+0,72.244569E+0,72.393797E+0,2.462084E+0,72.417756E+0,72.625392E+0,2.468625E+0,72.458843E+0,72.677056E+0,2.476380E+0
 10/20/2017,11:21:47.781,922.899256E-6,72.600776E+0,3.982828E-3,997.283439E-3,1.008554E+0,0.000000E+0,1.015062E+0,3.101895E+0,0.000000E+0,72.637091E+0,3.980624E-3,996.912927E-3,995.875068E-3,0.000000E+0,1.075019E+0,2.835732E+0,0.000000E+0,71.959694E+0,65.861808E+0,72.048645E+0,3.976473E-3,3.966356E-3,0.000000E+0,995.061542E-3,1.000000E+0,44.000000E+0,97.561426E+0,54.696823E+0,16.620743E-3,13.370900E-3,1.000000E+0,2.677553E+0,1.000000E+0,20.000000E+0,10.634912E-3,45.902074E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.941902E+0,0.000000E+0,-145.314926E-3,0.000000E+0,135.785217E-3,0.000000E+0,141.353787E-3,0.000000E+0,480.617475E-3,0.000000E+0,-107.093895E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,758.698059E-3,3.032913E+0,0.000000E+0,998.373508E-3,0.000000E+0,989.665511E-3,3.010255E+0,0.000000E+0,240.806213E+0,4.011423E-3,3.975680E-3,72.935666E+0,73.074289E+0,72.007094E+0,72.265345E+0,72.449952E+0,3.976718E-3,3.977821E-3,72.264503E+0,5.365903E+0,2.088205E+0,74.933341E+0,73.209358E+0,0.000000E+0,73.423013E+0,70.570852E+0,0.000000E+0,73.659003E+0,1.081154E+0,1.010072E+0,2.469427E+0,60.000000E+0,98.000000E+0,47.000000E+0,11.539211E-3,72.158468E+0,65.771785E+0,0.000000E+0,1.402415E+0,1.409541E+0,998.698956E-3,60.000000E+0,1.000000E+0,1.429490E+0,754.060381E-3,1.987344E+0,60.000000E+0,1.886048E+0,0.000000E+0,73.470566E+0,1.165223E+0,1.164831E+0,1.002837E+0,50.000000E+0,1.000000E+0,89.405943E+0,3.266156E+0,2.348813E+0,2.964389E+0,60.000000E+0,0.000000E+0,1.415807E+0,1.404306E+0,1.004838E+0,60.000000E+0,3.986902E-3,72.480743E+0,9.714405E-3,54.957785E+0,1.272831E+0,65.927900E+0,0.000000E+0,35.792363E-3,0.000000E+0,43.908318E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.306759E-3,0.000000E+0,16.786977E-3,2.020963E+0,2.013587E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.220990E+0,7.016478E+0,0.000000E+0,79.471354E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.715424E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.777399E+0,0.000000E+0,42.297787E-3,996.876953E-3,3.040299E+0,996.265458E-3,3.037918E+0,997.005689E-3,3.035633E+0,998.405692E-3,3.038272E+0,2.778034E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.348406E+0,72.594880E+0,2.453299E+0,72.245458E+0,72.396324E+0,2.452681E+0,72.413685E+0,72.625673E+0,2.469551E+0,72.460153E+0,72.677150E+0,2.481057E+0
 10/20/2017,11:21:57.781,439.844037E-6,72.603070E+0,3.976668E-3,998.153338E-3,1.012435E+0,0.000000E+0,1.015541E+0,3.102475E+0,0.000000E+0,72.638448E+0,3.983607E-3,996.912927E-3,992.573114E-3,0.000000E+0,1.071602E+0,2.832204E+0,0.000000E+0,71.968397E+0,65.843859E+0,72.047195E+0,3.972517E-3,3.969729E-3,0.000000E+0,990.999608E-3,1.000000E+0,44.000000E+0,97.539663E+0,54.721174E+0,16.616657E-3,13.380758E-3,1.000000E+0,2.677904E+0,1.000000E+0,20.000000E+0,10.593137E-3,45.971894E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.926418E+0,0.000000E+0,-136.205646E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.813077E-3,0.000000E+0,469.178386E-3,0.000000E+0,-113.506229E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.004588E+0,3.033122E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.004607E+0,3.009209E+0,0.000000E+0,240.826856E+0,4.010320E-3,3.980805E-3,72.941422E+0,73.077378E+0,72.006860E+0,72.266515E+0,72.454304E+0,3.976653E-3,3.979313E-3,72.264503E+0,5.350437E+0,2.080163E+0,74.895700E+0,73.209966E+0,0.000000E+0,73.425353E+0,70.567484E+0,0.000000E+0,73.656663E+0,1.079301E+0,1.004037E+0,2.467275E+0,60.000000E+0,98.000000E+0,47.000000E+0,11.551144E-3,72.156690E+0,65.721024E+0,0.000000E+0,1.405576E+0,1.415688E+0,1.007873E+0,60.000000E+0,1.000000E+0,1.433064E+0,756.153447E-3,1.993607E+0,60.000000E+0,1.887128E+0,0.000000E+0,73.473374E+0,1.163946E+0,1.170227E+0,1.008332E+0,50.000000E+0,1.000000E+0,89.357176E+0,3.264655E+0,2.359403E+0,2.921367E+0,60.000000E+0,0.000000E+0,1.409627E+0,1.406734E+0,1.016719E+0,60.000000E+0,3.987356E-3,72.463569E+0,9.733666E-3,54.935159E+0,1.203561E+0,65.884804E+0,0.000000E+0,46.655699E-3,0.000000E+0,42.941999E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.268665E-3,0.000000E+0,21.876255E-3,2.021092E+0,2.013555E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.219269E+0,7.024924E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.715811E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.777657E+0,0.000000E+0,43.425158E-3,996.136722E-3,3.039591E+0,998.872360E-3,3.037660E+0,997.568909E-3,3.035568E+0,998.550520E-3,3.036856E+0,-443.814952E-6,9.882159E+0,1.000000E+0,1.000000E+0,72.353974E+0,72.594365E+0,2.455824E+0,72.247330E+0,72.394873E+0,2.454437E+0,72.414387E+0,72.626047E+0,2.466069E+0,72.460574E+0,72.677243E+0,2.473762E+0
 10/20/2017,11:22:07.781,1.727991E-3,72.603070E+0,3.982115E-3,997.992246E-3,998.526586E-3,0.000000E+0,1.016419E+0,3.101573E+0,0.000000E+0,72.635172E+0,3.977640E-3,997.670061E-3,1.008253E+0,0.000000E+0,1.071985E+0,2.839905E+0,0.000000E+0,71.971158E+0,65.803381E+0,72.050002E+0,3.972193E-3,3.967913E-3,0.000000E+0,996.351804E-3,1.000000E+0,44.000000E+0,97.458346E+0,54.670839E+0,16.578459E-3,13.376737E-3,1.000000E+0,2.674998E+0,1.000000E+0,20.000000E+0,10.628036E-3,46.063280E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.939552E+0,0.000000E+0,-125.519140E-3,0.000000E+0,136.235852E-3,0.000000E+0,139.647809E-3,0.000000E+0,458.577090E-3,0.000000E+0,-113.377338E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.327529E-3,0.000000E+0,1.008565E+0,3.032511E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.008219E+0,3.011012E+0,0.000000E+0,240.850056E+0,4.013044E-3,3.985929E-3,72.947319E+0,73.077378E+0,72.007842E+0,72.267170E+0,72.460200E+0,3.978534E-3,3.981713E-3,72.267919E+0,5.369769E+0,2.082323E+0,74.920607E+0,73.207579E+0,0.000000E+0,73.423575E+0,70.556958E+0,0.000000E+0,73.657131E+0,1.079013E+0,1.010424E+0,2.466430E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.540443E-3,72.158188E+0,65.674285E+0,0.000000E+0,1.407364E+0,1.413421E+0,977.842604E-3,60.000000E+0,1.000000E+0,1.432091E+0,747.637383E-3,1.993239E+0,60.000000E+0,1.881922E+0,0.000000E+0,73.474264E+0,1.164185E+0,1.166986E+0,1.013077E+0,50.000000E+0,1.000000E+0,89.353844E+0,3.261973E+0,2.364914E+0,2.932641E+0,60.000000E+0,0.000000E+0,1.411958E+0,1.402117E+0,983.904172E-3,60.000000E+0,3.988719E-3,72.443447E+0,9.844758E-3,54.912347E+0,1.170054E+0,65.840166E+0,0.000000E+0,19.577949E-3,0.000000E+0,45.261164E-3,0.000000E+0,20.136881E-3,0.000000E+0,25.097316E-3,0.000000E+0,22.133940E-3,2.020802E+0,2.013651E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.221254E+0,7.017735E+0,0.000000E+0,82.823837E-3,0.000000E+0,45.978755E-3,9.500000E+0,9.714168E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.778720E+0,0.000000E+0,43.811686E-3,995.863158E-3,3.040428E+0,998.244772E-3,3.036614E+0,998.180404E-3,3.035279E+0,998.244772E-3,3.036003E+0,-1.410370E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.352337E+0,72.596424E+0,2.448025E+0,72.245832E+0,72.398430E+0,2.454565E+0,72.412422E+0,72.622771E+0,2.464823E+0,72.462119E+0,72.677337E+0,2.480354E+0
 10/20/2017,11:22:17.781,278.825630E-6,72.603631E+0,3.980170E-3,998.024464E-3,993.608494E-3,0.000000E+0,1.017122E+0,3.101589E+0,0.000000E+0,72.636483E+0,3.975500E-3,997.122347E-3,1.009561E+0,0.000000E+0,1.075483E+0,2.861234E+0,0.000000E+0,71.969894E+0,65.762764E+0,72.050236E+0,3.971155E-3,3.967653E-3,0.000000E+0,995.889858E-3,1.000000E+0,44.000000E+0,97.442646E+0,54.657358E+0,16.568342E-3,13.378293E-3,1.000000E+0,2.676595E+0,1.000000E+0,20.000000E+0,10.621420E-3,46.150149E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.950432E+0,0.000000E+0,-131.860229E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.976182E-3,0.000000E+0,462.991611E-3,0.000000E+0,-99.038198E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.012941E+0,3.033219E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.011718E+0,3.010416E+0,0.000000E+0,240.877982E+0,4.009282E-3,3.981843E-3,72.954760E+0,73.077237E+0,72.006205E+0,72.268340E+0,72.463663E+0,3.976394E-3,3.979572E-3,72.265018E+0,5.353015E+0,2.081742E+0,74.904034E+0,73.209685E+0,0.000000E+0,73.424885E+0,70.548678E+0,0.000000E+0,73.657552E+0,1.078806E+0,1.008763E+0,2.467881E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.536876E-3,72.157860E+0,65.630162E+0,0.000000E+0,1.406454E+0,1.416136E+0,1.001608E+0,60.000000E+0,1.000000E+0,1.432522E+0,751.663740E-3,2.004726E+0,60.000000E+0,1.861486E+0,0.000000E+0,73.476089E+0,1.164425E+0,1.162420E+0,1.008716E+0,50.000000E+0,1.000000E+0,89.307095E+0,3.262978E+0,2.360585E+0,2.881411E+0,60.000000E+0,0.000000E+0,1.412597E+0,1.402197E+0,999.616736E-3,60.000000E+0,3.986059E-3,72.427490E+0,9.833344E-3,54.921630E+0,1.223537E+0,65.793425E+0,0.000000E+0,1.751763E-3,0.000000E+0,45.164532E-3,0.000000E+0,25.967003E-3,0.000000E+0,21.167621E-3,0.000000E+0,18.010980E-3,2.020867E+0,2.013458E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.219614E+0,7.015607E+0,0.000000E+0,84.145489E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.715328E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.779429E+0,0.000000E+0,42.491050E-3,996.313734E-3,3.039591E+0,997.037873E-3,3.036180E+0,998.276956E-3,3.035584E+0,998.309140E-3,3.036115E+0,1.167110E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.352477E+0,72.595208E+0,2.449016E+0,72.245130E+0,72.395903E+0,2.456273E+0,72.413591E+0,72.626936E+0,2.466596E+0,72.460902E+0,72.681736E+0,2.478247E+0
 10/20/2017,11:22:27.781,-43.211183E-6,72.603210E+0,3.980883E-3,997.170675E-3,998.893846E-3,0.000000E+0,1.018495E+0,3.102233E+0,0.000000E+0,72.634330E+0,3.979845E-3,997.202893E-3,978.551773E-3,0.000000E+0,1.074125E+0,2.837295E+0,0.000000E+0,71.978363E+0,65.721352E+0,72.051266E+0,3.976343E-3,3.967199E-3,0.000000E+0,996.670387E-3,1.000000E+0,44.000000E+0,97.394233E+0,54.621811E+0,16.555566E-3,13.374727E-3,1.000000E+0,2.670445E+0,1.000000E+0,20.000000E+0,10.613830E-3,46.235110E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.940678E+0,0.000000E+0,-142.707676E-3,0.000000E+0,139.615620E-3,0.000000E+0,133.757356E-3,0.000000E+0,477.491864E-3,0.000000E+0,-89.500253E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.003086E+0,3.032060E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.007324E+0,3.010995E+0,0.000000E+0,240.904944E+0,4.011942E-3,3.981648E-3,72.960330E+0,73.077752E+0,72.008310E+0,72.265954E+0,72.464646E+0,3.977496E-3,3.976264E-3,72.265673E+0,5.342061E+0,2.080598E+0,74.891908E+0,73.211464E+0,0.000000E+0,73.426056E+0,70.539369E+0,0.000000E+0,73.657084E+0,1.086569E+0,1.006719E+0,2.468056E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.555618E-3,72.160200E+0,65.578983E+0,0.000000E+0,1.409088E+0,1.410738E+0,1.008384E+0,60.000000E+0,1.000000E+0,1.435665E+0,753.964515E-3,1.973268E+0,60.000000E+0,1.866192E+0,0.000000E+0,73.473749E+0,1.167873E+0,1.170546E+0,1.006671E+0,50.000000E+0,1.000000E+0,89.288321E+0,3.260280E+0,2.361991E+0,2.837335E+0,60.000000E+0,0.000000E+0,1.411256E+0,1.400647E+0,998.898174E-3,60.000000E+0,3.987486E-3,72.411579E+0,9.816547E-3,54.899611E+0,1.271543E+0,65.749770E+0,0.000000E+0,3.943771E-3,0.000000E+0,44.359266E-3,0.000000E+0,20.684462E-3,0.000000E+0,16.593713E-3,0.000000E+0,15.595184E-3,2.021253E+0,2.013265E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.220228E+0,7.008225E+0,0.000000E+0,89.335392E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.716487E+0,0.000000E+0,19.879196E-3,10.000000E+0,9.778527E+0,0.000000E+0,41.717996E-3,996.281550E-3,3.039801E+0,998.502244E-3,3.036614E+0,998.212588E-3,3.036244E+0,998.566612E-3,3.036003E+0,2.133664E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.352477E+0,72.594693E+0,2.454354E+0,72.249997E+0,72.398383E+0,2.453431E+0,72.411392E+0,72.624362E+0,2.473081E+0,72.462727E+0,72.679630E+0,2.483387E+0
 10/20/2017,11:22:37.781,1.083918E-3,72.602321E+0,3.980624E-3,997.283439E-3,1.011860E+0,0.000000E+0,1.017505E+0,3.101927E+0,0.000000E+0,72.637746E+0,3.979586E-3,997.106238E-3,1.004010E+0,0.000000E+0,1.073422E+0,2.837794E+0,0.000000E+0,71.981031E+0,65.660823E+0,72.052810E+0,3.974657E-3,3.969275E-3,0.000000E+0,993.834997E-3,1.000000E+0,44.000000E+0,97.384644E+0,54.560748E+0,16.559327E-3,13.381666E-3,1.000000E+0,2.679965E+0,1.000000E+0,20.000000E+0,10.561675E-3,46.319328E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.932052E+0,0.000000E+0,-150.754743E-3,0.000000E+0,137.877454E-3,0.000000E+0,140.355951E-3,0.000000E+0,483.195297E-3,0.000000E+0,-101.068233E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,687.426213E-3,3.030596E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.007579E+0,3.010159E+0,0.000000E+0,240.929543E+0,4.012266E-3,3.982232E-3,72.966975E+0,73.076114E+0,72.008264E+0,72.268481E+0,72.473162E+0,3.978534E-3,3.980156E-3,72.264409E+0,5.360748E+0,2.081291E+0,74.899258E+0,73.210762E+0,0.000000E+0,73.425026E+0,70.531556E+0,0.000000E+0,73.656990E+0,1.082975E+0,982.450603E-3,2.464406E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.559834E-3,72.161089E+0,65.531216E+0,0.000000E+0,1.407795E+0,1.409892E+0,1.003382E+0,60.000000E+0,1.000000E+0,1.435090E+0,752.782172E-3,2.005014E+0,60.000000E+0,1.874315E+0,0.000000E+0,73.473842E+0,1.166420E+0,1.166986E+0,1.002581E+0,50.000000E+0,1.000000E+0,89.262648E+0,3.267385E+0,2.367806E+0,2.852890E+0,60.000000E+0,0.000000E+0,1.411527E+0,1.401094E+0,1.011481E+0,60.000000E+0,3.989108E-3,72.390334E+0,9.790282E-3,54.855479E+0,1.258333E+0,65.704385E+0,0.000000E+0,55.262555E-3,0.000000E+0,45.422217E-3,0.000000E+0,15.788448E-3,0.000000E+0,16.013922E-3,0.000000E+0,19.911407E-3,2.020899E+0,2.013748E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.220236E+0,7.016703E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.699061E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.778237E+0,0.000000E+0,42.877578E-3,995.814882E-3,3.039704E+0,997.279253E-3,3.037242E+0,998.132128E-3,3.035375E+0,999.355119E-3,3.040396E+0,1.811479E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.352243E+0,72.596331E+0,2.444510E+0,72.247189E+0,72.393984E+0,2.450414E+0,72.417569E+0,72.625626E+0,2.463673E+0,72.458562E+0,72.677056E+0,2.483371E+0
 10/20/2017,11:22:47.781,439.844037E-6,72.601244E+0,3.980364E-3,998.201666E-3,997.744162E-3,0.000000E+0,1.016675E+0,3.101927E+0,0.000000E+0,72.635968E+0,3.982050E-3,997.508969E-3,980.497851E-3,0.000000E+0,1.073710E+0,2.823989E+0,0.000000E+0,71.984540E+0,65.627685E+0,72.054869E+0,3.974333E-3,3.969015E-3,0.000000E+0,988.689880E-3,1.000000E+0,44.000000E+0,97.366783E+0,54.504817E+0,16.542400E-3,13.371938E-3,1.000000E+0,2.679422E+0,1.000000E+0,20.000000E+0,10.634588E-3,46.409042E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.924069E+0,0.000000E+0,-132.439618E-3,0.000000E+0,137.845266E-3,0.000000E+0,134.980510E-3,0.000000E+0,468.469485E-3,0.000000E+0,-115.761824E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.013772E+0,3.030725E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.004735E+0,3.009451E+0,0.000000E+0,240.956842E+0,4.009606E-3,3.980351E-3,72.971655E+0,73.079109E+0,72.011913E+0,72.271943E+0,72.473396E+0,3.973475E-3,3.978405E-3,72.266422E+0,5.348504E+0,2.081227E+0,74.906187E+0,73.209919E+0,0.000000E+0,73.425119E+0,70.520470E+0,0.000000E+0,73.655493E+0,1.079844E+0,1.007278E+0,2.474130E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.554516E-3,72.161042E+0,65.485786E+0,0.000000E+0,1.407157E+0,1.413054E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.425119E+0,749.091345E-3,2.002282E+0,60.000000E+0,1.868207E+0,0.000000E+0,73.475013E+0,1.164952E+0,1.162372E+0,1.008684E+0,50.000000E+0,1.000000E+0,89.256358E+0,3.263873E+0,2.372502E+0,2.894075E+0,60.000000E+0,0.000000E+0,1.412645E+0,1.403011E+0,1.011305E+0,60.000000E+0,3.988394E-3,72.375453E+0,9.824070E-3,54.827582E+0,1.159744E+0,65.657505E+0,0.000000E+0,42.174976E-3,0.000000E+0,44.423688E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.880667E-3,0.000000E+0,23.808892E-3,2.020931E+0,2.013651E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.221816E+0,7.004776E+0,0.000000E+0,82.630425E-3,0.000000E+0,49.170061E-3,9.500000E+0,9.680120E+0,0.000000E+0,16.239396E-3,10.000000E+0,9.778140E+0,0.000000E+0,42.684314E-3,996.265458E-3,3.039752E+0,995.879250E-3,3.035971E+0,997.118333E-3,3.036791E+0,998.276956E-3,3.036292E+0,-121.630032E-6,9.860571E+0,1.000000E+0,1.000000E+0,72.348733E+0,72.598437E+0,2.452228E+0,72.247564E+0,72.398102E+0,2.456656E+0,72.417288E+0,72.625158E+0,2.464552E+0,72.460528E+0,72.677758E+0,2.476060E+0
 10/20/2017,11:22:57.781,600.862443E-6,72.602368E+0,3.982569E-3,997.283439E-3,972.019988E-3,0.000000E+0,1.017377E+0,3.102813E+0,0.000000E+0,72.637887E+0,3.979845E-3,997.621733E-3,1.007312E+0,0.000000E+0,1.073454E+0,2.819156E+0,0.000000E+0,71.989921E+0,65.590714E+0,72.056460E+0,3.975046E-3,3.970766E-3,0.000000E+0,995.523488E-3,1.000000E+0,44.000000E+0,97.327724E+0,54.510368E+0,16.559197E-3,13.349499E-3,1.000000E+0,2.677793E+0,1.000000E+0,20.000000E+0,10.628361E-3,46.485250E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.935206E+0,0.000000E+0,-124.424739E-3,0.000000E+0,136.461170E-3,0.000000E+0,130.699470E-3,0.000000E+0,459.866001E-3,0.000000E+0,-118.404093E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.012910E+0,3.031803E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.003456E+0,3.009982E+0,0.000000E+0,240.979753E+0,4.011552E-3,3.979767E-3,72.979143E+0,73.076161E+0,72.009854E+0,72.273675E+0,72.478404E+0,3.976264E-3,3.980351E-3,72.266234E+0,5.352693E+0,2.080195E+0,74.907732E+0,73.209124E+0,0.000000E+0,73.425728E+0,70.513499E+0,0.000000E+0,73.655727E+0,1.079461E+0,1.004420E+0,2.465027E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.569627E-3,72.163662E+0,65.437225E+0,0.000000E+0,1.403900E+0,1.409685E+0,992.705752E-3,60.000000E+0,1.000000E+0,1.432346E+0,749.331009E-3,1.998495E+0,60.000000E+0,1.868013E+0,0.000000E+0,73.474264E+0,1.164553E+0,1.163618E+0,1.014978E+0,50.000000E+0,1.000000E+0,89.256968E+0,3.265278E+0,2.367774E+0,2.890051E+0,60.000000E+0,0.000000E+0,1.405826E+0,1.406430E+0,983.760459E-3,60.000000E+0,3.988913E-3,72.357437E+0,9.784899E-3,54.774961E+0,1.140091E+0,65.616982E+0,0.000000E+0,34.019415E-3,0.000000E+0,45.067900E-3,0.000000E+0,17.463400E-3,0.000000E+0,23.808892E-3,0.000000E+0,23.647839E-3,2.021157E+0,2.013684E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.223961E+0,7.013028E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.675869E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.778591E+0,0.000000E+0,45.357795E-3,996.120630E-3,3.039720E+0,998.840176E-3,3.036759E+0,997.279253E-3,3.035858E+0,994.366603E-3,3.036132E+0,-1.732555E-3,9.855738E+0,1.000000E+0,1.000000E+0,72.349997E+0,72.596799E+0,2.454258E+0,72.247938E+0,72.394359E+0,2.455427E+0,72.412468E+0,72.624362E+0,2.468928E+0,72.459685E+0,72.680519E+0,2.476970E+0
 10/20/2017,11:23:07.781,1.566973E-3,72.603304E+0,3.979456E-3,998.121120E-3,999.979658E-3,0.000000E+0,1.017936E+0,3.102604E+0,0.000000E+0,72.637699E+0,3.978743E-3,997.670061E-3,1.015463E+0,0.000000E+0,1.076074E+0,2.819446E+0,0.000000E+0,71.993664E+0,65.548556E+0,72.058893E+0,3.972906E-3,3.969923E-3,0.000000E+0,992.831460E-3,1.000000E+0,44.000000E+0,97.320486E+0,54.458123E+0,16.598369E-3,13.353649E-3,1.000000E+0,2.677473E+0,1.000000E+0,20.000000E+0,10.639453E-3,46.557825E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.990454E+0,10.000000E+0,8.949724E+0,0.000000E+0,-114.027929E-3,0.000000E+0,137.845266E-3,0.000000E+0,134.433309E-3,0.000000E+0,457.997080E-3,0.000000E+0,-108.318360E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.004699E+0,3.031996E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.012725E+0,3.009837E+0,0.000000E+0,240.980670E+0,4.007076E-3,3.980610E-3,72.985180E+0,73.079577E+0,72.010510E+0,72.277512E+0,72.480275E+0,3.978470E-3,3.982686E-3,72.268153E+0,5.360425E+0,2.080534E+0,74.915597E+0,73.210481E+0,0.000000E+0,73.425494E+0,70.502600E+0,0.000000E+0,73.656195E+0,1.082943E+0,1.001307E+0,2.465745E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.572415E-3,72.161931E+0,65.388384E+0,0.000000E+0,1.399654E+0,1.407641E+0,1.004532E+0,60.000000E+0,1.000000E+0,1.428597E+0,748.068778E-3,1.999119E+0,60.000000E+0,1.888820E+0,0.000000E+0,73.475855E+0,1.164776E+0,1.160010E+0,995.839733E-3,50.000000E+0,1.000000E+0,89.220218E+0,3.267289E+0,2.365569E+0,2.845160E+0,60.000000E+0,0.000000E+0,1.409930E+0,1.403970E+0,999.473024E-3,60.000000E+0,3.988330E-3,72.338158E+0,9.813110E-3,54.726818E+0,1.191963E+0,65.570102E+0,0.000000E+0,-1.632956E-3,0.000000E+0,51.026864E-3,0.000000E+0,24.388683E-3,0.000000E+0,23.873313E-3,0.000000E+0,17.721085E-3,2.021124E+0,2.013523E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.222993E+0,7.018508E+0,0.000000E+0,81.598891E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.675579E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.778495E+0,0.000000E+0,41.782417E-3,996.120630E-3,3.039945E+0,997.778105E-3,3.037902E+0,997.359713E-3,3.037322E+0,997.826381E-3,3.034587E+0,-1.732555E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.349576E+0,72.594880E+0,2.449384E+0,72.247330E+0,72.397447E+0,2.455299E+0,72.415463E+0,72.627919E+0,2.471580E+0,72.460574E+0,72.679209E+0,2.476747E+0
 10/20/2017,11:23:17.781,922.899256E-6,72.601806E+0,3.982699E-3,998.556069E-3,1.003620E+0,0.000000E+0,1.016611E+0,3.102716E+0,0.000000E+0,72.636062E+0,3.977446E-3,997.476750E-3,1.001634E+0,0.000000E+0,1.074764E+0,2.821556E+0,0.000000E+0,71.998297E+0,65.518643E+0,72.059314E+0,3.974268E-3,3.970961E-3,0.000000E+0,994.026147E-3,1.000000E+0,44.000000E+0,97.290686E+0,54.421552E+0,16.620873E-3,13.355530E-3,1.000000E+0,2.672777E+0,1.000000E+0,20.000000E+0,10.621549E-3,46.644003E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.939713E+0,0.000000E+0,-131.538347E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.808750E-3,0.000000E+0,477.620756E-3,0.000000E+0,-88.630237E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,999.492140E-3,3.031545E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.004192E+0,3.008952E+0,0.000000E+0,240.993065E+0,4.012461E-3,3.980026E-3,72.992715E+0,73.080373E+0,72.005830E+0,72.278401E+0,72.485610E+0,3.976783E-3,3.982621E-3,72.267825E+0,5.342705E+0,2.080775E+0,74.901459E+0,73.210902E+0,0.000000E+0,73.425026E+0,70.491466E+0,0.000000E+0,73.655680E+0,1.082256E+0,1.004085E+0,2.474003E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.595049E-3,72.164458E+0,65.341741E+0,0.000000E+0,1.408498E+0,1.409860E+0,998.043699E-3,60.000000E+0,1.000000E+0,1.428836E+0,746.119510E-3,1.980665E+0,60.000000E+0,1.880069E+0,0.000000E+0,73.477400E+0,1.162477E+0,1.164049E+0,1.003476E+0,50.000000E+0,1.000000E+0,89.200646E+0,3.267385E+0,2.374179E+0,2.889140E+0,60.000000E+0,0.000000E+0,1.406959E+0,1.402820E+0,1.011784E+0,60.000000E+0,3.986838E-3,72.319533E+0,9.668944E-3,54.711424E+0,1.278953E+0,65.526449E+0,0.000000E+0,-13.366647E-3,0.000000E+0,43.618422E-3,0.000000E+0,21.715201E-3,0.000000E+0,17.785506E-3,0.000000E+0,15.530763E-3,2.020738E+0,2.013233E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.223396E+0,7.007322E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.675643E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.770152E+0,0.000000E+0,42.587682E-3,996.136722E-3,3.040026E+0,997.633277E-3,3.036759E+0,996.667757E-3,3.036856E+0,994.044763E-3,3.035633E+0,3.744589E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.350979E+0,72.598062E+0,2.446587E+0,72.247985E+0,72.396979E+0,2.452170E+0,72.419113E+0,72.624596E+0,2.470302E+0,72.461978E+0,72.679209E+0,2.478630E+0
 10/20/2017,11:23:27.781,-848.303215E-6,72.600121E+0,3.979002E-3,997.734498E-3,1.008171E+0,0.000000E+0,1.016643E+0,3.102136E+0,0.000000E+0,72.639010E+0,3.979132E-3,997.315658E-3,1.001330E+0,0.000000E+0,1.073965E+0,2.814742E+0,0.000000E+0,72.003912E+0,65.471531E+0,72.061981E+0,3.975630E-3,3.964540E-3,0.000000E+0,994.265084E-3,1.000000E+0,44.000000E+0,97.270428E+0,54.368701E+0,16.611080E-3,13.360264E-3,1.000000E+0,2.673959E+0,1.000000E+0,20.000000E+0,10.651324E-3,46.724826E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.927931E+0,0.000000E+0,-139.778543E-3,0.000000E+0,137.555571E-3,0.000000E+0,136.268041E-3,0.000000E+0,468.920604E-3,0.000000E+0,-116.019607E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.311437E-3,0.000000E+0,829.011509E-3,3.031545E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.004415E+0,3.010481E+0,0.000000E+0,240.971843E+0,4.008244E-3,3.978015E-3,72.996740E+0,73.080607E+0,72.010697E+0,72.279056E+0,72.490103E+0,3.978599E-3,3.975940E-3,72.268668E+0,5.356881E+0,2.079712E+0,74.902302E+0,73.208843E+0,0.000000E+0,73.425026E+0,70.482391E+0,0.000000E+0,73.657037E+0,1.083454E+0,995.383344E-3,2.469093E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.594335E-3,72.162820E+0,65.293789E+0,0.000000E+0,1.404092E+0,1.405006E+0,1.003525E+0,60.000000E+0,1.000000E+0,1.425247E+0,747.062189E-3,2.002218E+0,60.000000E+0,1.873880E+0,0.000000E+0,73.478289E+0,1.164920E+0,1.165022E+0,1.003636E+0,50.000000E+0,1.000000E+0,89.199661E+0,3.267289E+0,2.370841E+0,2.855333E+0,60.000000E+0,0.000000E+0,1.403989E+0,1.401286E+0,1.015090E+0,60.000000E+0,3.987616E-3,72.301330E+0,9.810451E-3,54.662909E+0,1.195185E+0,65.479289E+0,0.000000E+0,52.748193E-3,0.000000E+0,44.069371E-3,0.000000E+0,14.081285E-3,0.000000E+0,18.751825E-3,0.000000E+0,21.844044E-3,2.020963E+0,2.014070E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.225315E+0,7.005034E+0,0.000000E+0,82.501483E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.676674E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.739841E+0,0.000000E+0,43.199684E-3,996.168906E-3,3.039591E+0,998.630980E-3,3.036437E+0,997.198793E-3,3.034394E+0,1.001882E+0,3.035971E+0,522.739809E-6,9.886670E+0,1.000000E+0,1.000000E+0,72.354068E+0,72.596939E+0,2.446875E+0,72.245926E+0,72.398804E+0,2.458205E+0,72.415276E+0,72.626889E+0,2.466548E+0,72.458703E+0,72.680051E+0,2.477625E+0
 10/20/2017,11:23:37.781,278.825630E-6,72.605035E+0,3.977316E-3,998.266103E-3,982.111658E-3,0.000000E+0,1.014088E+0,3.101734E+0,0.000000E+0,72.635968E+0,3.976343E-3,996.703507E-3,1.016851E+0,0.000000E+0,1.075019E+0,2.806397E+0,0.000000E+0,72.009012E+0,65.404696E+0,72.063151E+0,3.972063E-3,3.964540E-3,0.000000E+0,994.886321E-3,1.000000E+0,44.000000E+0,97.259900E+0,54.310626E+0,16.590132E-3,13.356827E-3,1.000000E+0,2.671564E+0,1.000000E+0,20.000000E+0,10.622263E-3,46.797404E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.939745E+0,0.000000E+0,-126.356035E-3,0.000000E+0,137.362442E-3,0.000000E+0,140.098444E-3,0.000000E+0,457.674852E-3,0.000000E+0,-116.728508E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.001425E+0,3.031352E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006589E+0,3.009209E+0,0.000000E+0,240.998950E+0,4.010644E-3,3.979702E-3,73.005585E+0,73.078594E+0,72.008872E+0,72.281349E+0,72.490149E+0,3.973345E-3,3.977237E-3,72.266890E+0,5.358170E+0,2.085240E+0,74.909043E+0,73.210060E+0,0.000000E+0,73.424464E+0,70.471398E+0,0.000000E+0,73.655727E+0,1.083150E+0,1.006320E+0,2.464151E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.585386E-3,72.165674E+0,65.249950E+0,0.000000E+0,1.407763E+0,1.411569E+0,976.611999E-3,60.000000E+0,1.000000E+0,1.432617E+0,752.063180E-3,1.997089E+0,60.000000E+0,1.889675E+0,0.000000E+0,73.476978E+0,1.165814E+0,1.157376E+0,1.002517E+0,50.000000E+0,1.000000E+0,89.205574E+0,3.263202E+0,2.370857E+0,2.859773E+0,60.000000E+0,0.000000E+0,1.405746E+0,1.402612E+0,972.327333E-3,60.000000E+0,3.987292E-3,72.282846E+0,9.816936E-3,54.634966E+0,1.147179E+0,65.435870E+0,0.000000E+0,23.349492E-3,0.000000E+0,45.422217E-3,0.000000E+0,18.558561E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.198361E-3,2.020995E+0,2.013813E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.227807E+0,7.006162E+0,0.000000E+0,83.694194E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.676803E+0,0.000000E+0,-30.369370E-3,10.000000E+0,9.739293E+0,0.000000E+0,45.035689E-3,996.233274E-3,3.039768E+0,997.842473E-3,3.036614E+0,998.309140E-3,3.035069E+0,998.453968E-3,3.036051E+0,-1.088185E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.353038E+0,72.598483E+0,2.447690E+0,72.249014E+0,72.398243E+0,2.459258E+0,72.414387E+0,72.629229E+0,2.466820E+0,72.464037E+0,72.679162E+0,2.477577E+0
 10/20/2017,11:23:47.781,1.083918E-3,72.602274E+0,3.979197E-3,997.718389E-3,1.014846E+0,0.000000E+0,1.016387E+0,3.102749E+0,0.000000E+0,72.636249E+0,3.981467E-3,997.782826E-3,995.364622E-3,0.000000E+0,1.072927E+0,2.822861E+0,0.000000E+0,72.011492E+0,65.359454E+0,72.059922E+0,3.969988E-3,3.967070E-3,0.000000E+0,993.866855E-3,1.000000E+0,44.000000E+0,97.246081E+0,54.292667E+0,16.576059E-3,13.368695E-3,1.000000E+0,2.681339E+0,1.000000E+0,20.000000E+0,10.656254E-3,46.870775E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.953393E+0,0.000000E+0,-135.079056E-3,0.000000E+0,137.104936E-3,0.000000E+0,139.164985E-3,0.000000E+0,470.145070E-3,0.000000E+0,-99.070420E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.004188E+0,3.030918E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.002098E+0,3.008292E+0,0.000000E+0,241.015446E+0,4.009282E-3,3.979572E-3,73.011061E+0,73.080420E+0,72.009293E+0,72.284203E+0,72.494782E+0,3.976848E-3,3.977756E-3,72.267685E+0,5.351404E+0,2.083999E+0,74.911150E+0,73.207439E+0,0.000000E+0,73.423669E+0,70.457785E+0,0.000000E+0,73.656195E+0,1.081937E+0,1.011222E+0,2.470400E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.573712E-3,72.164645E+0,65.201672E+0,0.000000E+0,1.403533E+0,1.403489E+0,1.011708E+0,60.000000E+0,1.000000E+0,1.429458E+0,747.669338E-3,1.996994E+0,60.000000E+0,1.889030E+0,0.000000E+0,73.480957E+0,1.164090E+0,1.164927E+0,1.003811E+0,50.000000E+0,1.000000E+0,89.231905E+0,3.268056E+0,2.370569E+0,2.878249E+0,60.000000E+0,0.000000E+0,1.407646E+0,1.400839E+0,1.009341E+0,60.000000E+0,3.986708E-3,72.267966E+0,9.831074E-3,54.579874E+0,1.194540E+0,65.390488E+0,0.000000E+0,8.037669E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.644897E-3,0.000000E+0,20.040249E-3,0.000000E+0,15.595184E-3,2.020706E+0,2.013587E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.232011E+0,7.004163E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.675031E+0,0.000000E+0,25.870371E-3,10.000000E+0,9.726956E+0,0.000000E+0,44.391477E-3,996.651665E-3,3.039962E+0,997.182701E-3,3.035810E+0,998.099944E-3,3.034941E+0,998.759716E-3,3.037998E+0,2.778034E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.352477E+0,72.599653E+0,2.445053E+0,72.247330E+0,72.399225E+0,2.457566E+0,72.416306E+0,72.628153E+0,2.467842E+0,72.459872E+0,72.680051E+0,2.480035E+0
 10/20/2017,11:23:57.781,-43.211183E-6,72.603491E+0,3.983347E-3,997.025691E-3,1.007309E+0,0.000000E+0,1.018735E+0,3.101879E+0,0.000000E+0,72.635640E+0,3.977640E-3,997.508969E-3,985.953254E-3,0.000000E+0,1.075131E+0,2.826196E+0,0.000000E+0,72.014393E+0,65.329449E+0,72.064134E+0,3.971933E-3,3.968496E-3,0.000000E+0,995.937646E-3,1.000000E+0,44.000000E+0,97.281051E+0,54.242663E+0,16.596747E-3,13.368241E-3,1.000000E+0,2.668417E+0,1.000000E+0,20.000000E+0,10.623690E-3,46.937904E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.946279E+0,0.000000E+0,-141.613275E-3,0.000000E+0,137.555571E-3,0.000000E+0,135.592087E-3,0.000000E+0,479.264118E-3,0.000000E+0,-102.550482E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,875.365368E-3,3.030918E+0,0.000000E+0,998.373508E-3,0.000000E+0,988.498954E-3,3.008775E+0,0.000000E+0,241.031073E+0,4.009606E-3,3.978988E-3,73.018736E+0,73.081075E+0,72.012054E+0,72.283268E+0,72.498479E+0,3.979572E-3,3.981064E-3,72.271007E+0,5.359459E+0,2.084853E+0,74.913537E+0,73.207907E+0,0.000000E+0,73.425400E+0,70.445997E+0,0.000000E+0,73.652591E+0,1.080978E+0,1.013968E+0,2.469204E+0,60.000000E+0,98.000000E+0,47.100000E+0,11.577474E-3,72.164083E+0,65.155964E+0,0.000000E+0,1.403708E+0,1.414076E+0,1.005363E+0,60.000000E+0,1.000000E+0,1.427161E+0,754.347978E-3,1.983477E+0,60.000000E+0,1.881342E+0,0.000000E+0,73.479506E+0,1.163068E+0,1.165070E+0,1.012885E+0,50.000000E+0,1.000000E+0,89.247722E+0,3.268168E+0,2.368221E+0,2.841040E+0,60.000000E+0,0.000000E+0,1.402328E+0,1.399017E+0,1.005685E+0,60.000000E+0,3.986124E-3,72.249669E+0,9.782889E-3,54.544655E+0,1.306983E+0,65.350107E+0,0.000000E+0,20.545011E-3,0.000000E+0,44.488109E-3,0.000000E+0,18.945088E-3,0.000000E+0,13.920232E-3,0.000000E+0,16.174975E-3,2.020770E+0,2.013168E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.235382E+0,7.004163E+0,0.000000E+0,82.308071E-3,0.000000E+0,40.176380E-3,9.500000E+0,9.677060E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.723671E+0,0.000000E+0,42.201155E-3,996.217182E-3,3.039672E+0,997.778105E-3,3.036968E+0,998.180404E-3,3.036341E+0,997.842473E-3,3.036019E+0,3.422404E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.352851E+0,72.599653E+0,2.454274E+0,72.249810E+0,72.400208E+0,2.455155E+0,72.416165E+0,72.625579E+0,2.470589E+0,72.463288E+0,72.680987E+0,2.481392E+0
