date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:24:07.781,-204.229589E-6,72.600823E+0,3.982893E-3,998.233885E-3,1.002678E+0,0.000000E+0,1.019166E+0,3.102765E+0,0.000000E+0,72.635172E+0,3.978808E-3,997.380095E-3,990.882258E-3,0.000000E+0,1.079140E+0,2.797037E+0,0.000000E+0,72.020617E+0,65.264251E+0,72.064976E+0,3.970118E-3,3.971350E-3,0.000000E+0,997.068616E-3,1.000000E+0,44.000000E+0,97.279500E+0,54.218874E+0,16.602714E-3,13.378099E-3,1.000000E+0,2.676579E+0,1.000000E+0,20.000000E+0,10.651130E-3,46.996649E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.930120E+0,0.000000E+0,-147.439351E-3,0.000000E+0,138.649972E-3,0.000000E+0,135.881781E-3,0.000000E+0,468.727267E-3,0.000000E+0,-106.288325E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,732.262601E-3,3.031577E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.008458E+0,3.009000E+0,0.000000E+0,241.049884E+0,4.008439E-3,3.979702E-3,73.025475E+0,73.077705E+0,72.012007E+0,72.285420E+0,72.502270E+0,3.974253E-3,3.979118E-3,72.268106E+0,5.356559E+0,2.083515E+0,74.910869E+0,73.207299E+0,0.000000E+0,73.424698E+0,70.433132E+0,0.000000E+0,73.656944E+0,1.082144E+0,994.074103E-3,2.471309E+0,60.000000E+0,98.000000E+0,47.200000E+0,11.558083E-3,72.166189E+0,65.109743E+0,0.000000E+0,1.401553E+0,1.400631E+0,1.008464E+0,60.000000E+0,1.000000E+0,1.423364E+0,751.344188E-3,2.002202E+0,60.000000E+0,1.875540E+0,0.000000E+0,73.479459E+0,1.162605E+0,1.158876E+0,1.016160E+0,50.000000E+0,1.000000E+0,89.295268E+0,3.269062E+0,2.365010E+0,2.846614E+0,60.000000E+0,0.000000E+0,1.406832E+0,1.400231E+0,998.562845E-3,60.000000E+0,3.987875E-3,72.232168E+0,9.837494E-3,54.498706E+0,1.222893E+0,65.305987E+0,0.000000E+0,54.359964E-3,0.000000E+0,43.940528E-3,0.000000E+0,13.630336E-3,0.000000E+0,17.270136E-3,0.000000E+0,24.292051E-3,2.020963E+0,2.013490E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.241424E+0,7.000134E+0,0.000000E+0,78.504291E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.676255E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.700156E+0,0.000000E+0,42.974210E-3,996.313734E-3,3.039849E+0,998.180404E-3,3.037435E+0,998.003392E-3,3.035086E+0,998.405692E-3,3.036486E+0,1.489295E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.352290E+0,72.600355E+0,2.448073E+0,72.249014E+0,72.396745E+0,2.454533E+0,72.413685E+0,72.625251E+0,2.464264E+0,72.460995E+0,72.682204E+0,2.478678E+0
 10/20/2017,11:24:17.781,1.405954E-3,72.603584E+0,3.982634E-3,998.121120E-3,990.590575E-3,0.000000E+0,1.016595E+0,3.102459E+0,0.000000E+0,72.637138E+0,3.976278E-3,997.879481E-3,1.024604E+0,0.000000E+0,1.075323E+0,2.807976E+0,0.000000E+0,72.025296E+0,65.192745E+0,72.066941E+0,3.976214E-3,3.966681E-3,0.000000E+0,994.296943E-3,1.000000E+0,44.000000E+0,97.327442E+0,54.170503E+0,16.594996E-3,13.374402E-3,1.000000E+0,2.670749E+0,1.000000E+0,20.000000E+0,10.583212E-3,47.045891E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.942578E+0,0.000000E+0,-129.349544E-3,0.000000E+0,137.072747E-3,0.000000E+0,139.358114E-3,0.000000E+0,462.411601E-3,0.000000E+0,-126.105339E-3,0.000000E+0,209.881644E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.015242E+0,3.031738E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.015601E+0,3.008533E+0,0.000000E+0,241.054226E+0,4.013239E-3,3.979702E-3,73.030390E+0,73.081262E+0,72.012147E+0,72.289351E+0,72.510553E+0,3.977172E-3,3.975031E-3,72.268715E+0,5.344316E+0,2.082032E+0,74.912601E+0,73.206456E+0,0.000000E+0,73.423715E+0,70.420829E+0,0.000000E+0,73.651842E+0,1.083150E+0,1.002760E+0,2.467036E+0,60.000000E+0,98.000000E+0,47.200000E+0,11.553478E-3,72.165908E+0,65.063288E+0,0.000000E+0,1.408306E+0,1.407481E+0,1.001783E+0,60.000000E+0,1.000000E+0,1.429251E+0,748.052801E-3,2.001787E+0,60.000000E+0,1.889594E+0,0.000000E+0,73.478663E+0,1.161503E+0,1.162149E+0,1.009163E+0,50.000000E+0,1.000000E+0,89.318876E+0,3.270451E+0,2.367726E+0,2.890865E+0,60.000000E+0,0.000000E+0,1.408604E+0,1.402229E+0,980.087807E-3,60.000000E+0,3.987292E-3,72.215978E+0,9.763433E-3,54.462788E+0,1.187774E+0,65.264064E+0,0.000000E+0,35.695657E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.365297E-3,0.000000E+0,22.198361E-3,0.000000E+0,23.035837E-3,2.020899E+0,2.013362E+0,2.018515E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.245550E+0,6.987755E+0,0.000000E+0,82.082423E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.675418E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.700317E+0,0.000000E+0,41.009362E-3,996.233274E-3,3.039511E+0,997.568909E-3,3.037338E+0,997.842473E-3,3.036373E+0,997.053965E-3,3.035906E+0,-121.630032E-6,9.873138E+0,1.000000E+0,1.000000E+0,72.351915E+0,72.599700E+0,2.446667E+0,72.249856E+0,72.399085E+0,2.454884E+0,72.416072E+0,72.625579E+0,2.465351E+0,72.461885E+0,72.678554E+0,2.478120E+0
 10/20/2017,11:24:27.781,1.083918E-3,72.603210E+0,3.981013E-3,998.475523E-3,991.692354E-3,0.000000E+0,1.014663E+0,3.103183E+0,0.000000E+0,72.633675E+0,3.977705E-3,997.202893E-3,1.000150E+0,0.000000E+0,1.074524E+0,2.832704E+0,0.000000E+0,72.030349E+0,65.177790E+0,72.067456E+0,3.976278E-3,3.966486E-3,0.000000E+0,995.666850E-3,1.000000E+0,44.000000E+0,97.352259E+0,54.120219E+0,16.619057E-3,13.375440E-3,1.000000E+0,2.675253E+0,1.000000E+0,20.000000E+0,10.609873E-3,47.088099E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.983523E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.950142E+0,0.000000E+0,-115.444212E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.038395E-3,0.000000E+0,466.342781E-3,0.000000E+0,-103.936061E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.010066E+0,3.031915E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.009721E+0,3.009676E+0,0.000000E+0,241.092523E+0,4.010839E-3,3.982102E-3,73.036333E+0,73.079811E+0,72.012990E+0,72.290801E+0,72.510740E+0,3.978080E-3,3.981129E-3,72.269557E+0,5.351726E+0,2.083161E+0,74.911899E+0,73.207579E+0,0.000000E+0,73.422779E+0,70.407825E+0,0.000000E+0,73.654089E+0,1.079205E+0,1.002568E+0,2.476426E+0,60.000000E+0,98.000000E+0,47.200000E+0,11.553673E-3,72.169839E+0,65.019358E+0,0.000000E+0,1.403453E+0,1.409812E+0,1.000681E+0,60.000000E+0,1.000000E+0,1.428086E+0,750.034024E-3,2.008880E+0,60.000000E+0,1.876749E+0,0.000000E+0,73.480442E+0,1.164074E+0,1.160952E+0,1.002741E+0,50.000000E+0,1.000000E+0,89.347413E+0,3.269397E+0,2.368061E+0,2.896199E+0,60.000000E+0,0.000000E+0,1.406896E+0,1.397835E+0,1.002060E+0,60.000000E+0,3.988135E-3,72.195716E+0,9.737622E-3,54.432001E+0,1.206139E+0,65.216767E+0,0.000000E+0,-3.953906E-3,0.000000E+0,42.877578E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.971416E-3,0.000000E+0,17.076872E-3,2.020770E+0,2.013362E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.250126E+0,6.986337E+0,0.000000E+0,80.889712E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.675482E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.701058E+0,0.000000E+0,43.457369E-3,996.217182E-3,3.039511E+0,997.874657E-3,3.038095E+0,997.327529E-3,3.036132E+0,1.000884E+0,3.036083E+0,200.554889E-6,9.877326E+0,1.000000E+0,1.000000E+0,72.350605E+0,72.600309E+0,2.447946E+0,72.247844E+0,72.401004E+0,2.455475E+0,72.415276E+0,72.628621E+0,2.469455E+0,72.461323E+0,72.679302E+0,2.480179E+0
 10/20/2017,11:24:37.781,1.566973E-3,72.601432E+0,3.980753E-3,997.525078E-3,1.009417E+0,0.000000E+0,1.014567E+0,3.103248E+0,0.000000E+0,72.634704E+0,3.981077E-3,997.460641E-3,978.886753E-3,0.000000E+0,1.074860E+0,2.831834E+0,0.000000E+0,72.034935E+0,65.124511E+0,72.066754E+0,3.974463E-3,3.967978E-3,0.000000E+0,996.399591E-3,1.000000E+0,44.000000E+0,97.364809E+0,54.114109E+0,16.617630E-3,13.372586E-3,1.000000E+0,2.678655E+0,1.000000E+0,20.000000E+0,10.621420E-3,47.121641E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.939037E+0,0.000000E+0,-141.259204E-3,0.000000E+0,138.553408E-3,0.000000E+0,140.774398E-3,0.000000E+0,478.007429E-3,0.000000E+0,-90.273600E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,996.233631E-3,3.031948E+0,0.000000E+0,998.630980E-3,0.000000E+0,999.141796E-3,3.009322E+0,0.000000E+0,241.085143E+0,4.007660E-3,3.978534E-3,73.047753E+0,73.080279E+0,72.014159E+0,72.291129E+0,72.512518E+0,3.975745E-3,3.978988E-3,72.267919E+0,5.343671E+0,2.081017E+0,74.911384E+0,73.206643E+0,0.000000E+0,73.420673E+0,70.396177E+0,0.000000E+0,73.651514E+0,1.082192E+0,1.001961E+0,2.475262E+0,60.000000E+0,98.000000E+0,47.200000E+0,11.539081E-3,72.168576E+0,64.971502E+0,0.000000E+0,1.396493E+0,1.408008E+0,1.000553E+0,60.000000E+0,1.000000E+0,1.429953E+0,748.723860E-3,1.978285E+0,60.000000E+0,1.896105E+0,0.000000E+0,73.480301E+0,1.162956E+0,1.161159E+0,1.004450E+0,50.000000E+0,1.000000E+0,89.367173E+0,3.260057E+0,2.363637E+0,2.897620E+0,60.000000E+0,0.000000E+0,1.408109E+0,1.397212E+0,1.007824E+0,60.000000E+0,3.987746E-3,72.179993E+0,9.778803E-3,54.377284E+0,1.323737E+0,65.177462E+0,0.000000E+0,15.258403E-3,0.000000E+0,44.262634E-3,0.000000E+0,19.750354E-3,0.000000E+0,15.434131E-3,0.000000E+0,15.401920E-3,2.020834E+0,2.013329E+0,2.018580E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.254019E+0,6.987175E+0,0.000000E+0,85.918437E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.677447E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.698513E+0,0.000000E+0,40.590624E-3,995.959710E-3,3.040058E+0,998.051668E-3,3.037017E+0,997.520633E-3,3.036083E+0,1.001849E+0,3.037097E+0,1.167110E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.352149E+0,72.601338E+0,2.447754E+0,72.249576E+0,72.399646E+0,2.453367E+0,72.415931E+0,72.626375E+0,2.469583E+0,72.463101E+0,72.681081E+0,2.477864E+0
 10/20/2017,11:24:47.781,1.083918E-3,72.604614E+0,3.983866E-3,998.185557E-3,996.897867E-3,0.000000E+0,1.016036E+0,3.103055E+0,0.000000E+0,72.635360E+0,3.979780E-3,997.492859E-3,1.029357E+0,0.000000E+0,1.072209E+0,2.823763E+0,0.000000E+0,72.040363E+0,65.075159E+0,72.069328E+0,3.974138E-3,3.971739E-3,0.000000E+0,994.296943E-3,1.000000E+0,44.000000E+0,97.378628E+0,54.038126E+0,16.618149E-3,13.371160E-3,1.000000E+0,2.679262E+0,1.000000E+0,20.000000E+0,10.635821E-3,47.139065E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.980622E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.930667E+0,0.000000E+0,-143.190500E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.877454E-3,0.000000E+0,467.889475E-3,0.000000E+0,-112.217318E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,808.422212E-3,3.032012E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.008362E+0,3.010561E+0,0.000000E+0,241.099131E+0,4.010190E-3,3.984113E-3,73.053415E+0,73.080607E+0,72.013411E+0,72.292018E+0,72.517432E+0,3.977951E-3,3.978080E-3,72.270212E+0,5.347538E+0,2.083193E+0,74.923650E+0,73.205192E+0,0.000000E+0,73.424511E+0,70.383266E+0,0.000000E+0,73.654791E+0,1.081841E+0,988.198487E-3,2.471261E+0,60.000000E+0,98.000000E+0,47.200000E+0,11.545048E-3,72.169465E+0,64.927993E+0,0.000000E+0,1.403341E+0,1.407561E+0,1.010717E+0,60.000000E+0,1.000000E+0,1.426379E+0,752.270889E-3,2.001020E+0,60.000000E+0,1.876056E+0,0.000000E+0,73.481191E+0,1.161487E+0,1.160457E+0,1.007677E+0,50.000000E+0,1.000000E+0,89.386605E+0,3.272606E+0,2.363125E+0,2.876381E+0,60.000000E+0,0.000000E+0,1.404452E+0,1.398953E+0,1.009373E+0,60.000000E+0,3.989043E-3,72.160761E+0,9.794757E-3,54.335535E+0,1.258333E+0,65.135167E+0,0.000000E+0,52.587016E-3,0.000000E+0,43.682843E-3,0.000000E+0,12.889492E-3,0.000000E+0,-16.389961E-3,0.000000E+0,26.417952E-3,2.020931E+0,2.013426E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.257916E+0,6.985950E+0,0.000000E+0,86.659852E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.676191E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.700543E+0,0.000000E+0,41.975681E-3,996.056262E-3,3.040348E+0,998.051668E-3,3.037483E+0,998.437876E-3,3.035311E+0,998.373508E-3,3.036679E+0,-121.630032E-6,9.875071E+0,1.000000E+0,1.000000E+0,72.352477E+0,72.603350E+0,2.447131E+0,72.249763E+0,72.402407E+0,2.454549E+0,72.417663E+0,72.630118E+0,2.467539E+0,72.462540E+0,72.683935E+0,2.478151E+0
 10/20/2017,11:24:57.781,1.244936E-3,72.601619E+0,3.981596E-3,998.684943E-3,1.004898E+0,0.000000E+0,1.020491E+0,3.102620E+0,0.000000E+0,72.634424E+0,3.977446E-3,997.267330E-3,1.022705E+0,0.000000E+0,1.077575E+0,2.803481E+0,0.000000E+0,72.045229E+0,65.051558E+0,72.071433E+0,3.975111E-3,3.967264E-3,0.000000E+0,986.730594E-3,1.000000E+0,44.000000E+0,97.401331E+0,54.000577E+0,16.621327E-3,13.373819E-3,1.000000E+0,2.679725E+0,1.000000E+0,20.000000E+0,10.621744E-3,47.150525E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.927255E+0,0.000000E+0,-134.596232E-3,0.000000E+0,136.654300E-3,0.000000E+0,132.888273E-3,0.000000E+0,469.629505E-3,0.000000E+0,-120.724133E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.014619E+0,3.031690E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.004671E+0,3.009885E+0,0.000000E+0,241.097925E+0,4.011747E-3,3.983400E-3,73.060810E+0,73.079437E+0,72.014721E+0,72.296323E+0,72.522439E+0,3.979053E-3,3.981194E-3,72.268527E+0,5.343349E+0,2.081146E+0,74.926365E+0,73.206830E+0,0.000000E+0,73.424464E+0,70.370683E+0,0.000000E+0,73.653854E+0,1.086713E+0,1.013537E+0,2.467291E+0,60.000000E+0,98.000000E+0,47.200000E+0,11.533828E-3,72.165674E+0,64.884764E+0,0.000000E+0,1.396988E+0,1.402499E+0,1.010877E+0,60.000000E+0,1.000000E+0,1.425087E+0,748.164644E-3,1.981576E+0,60.000000E+0,1.878828E+0,0.000000E+0,73.480489E+0,1.159588E+0,1.162931E+0,1.011639E+0,50.000000E+0,1.000000E+0,89.406365E+0,3.266172E+0,2.364787E+0,2.893596E+0,60.000000E+0,0.000000E+0,1.409115E+0,1.399624E+0,1.016271E+0,60.000000E+0,3.988265E-3,72.146396E+0,9.695079E-3,54.310999E+0,1.187452E+0,65.093012E+0,0.000000E+0,37.081780E-3,0.000000E+0,45.744323E-3,0.000000E+0,16.368239E-3,0.000000E+0,23.937734E-3,0.000000E+0,24.356472E-3,2.021382E+0,2.013619E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.261874E+0,6.988077E+0,0.000000E+0,85.338200E-3,0.000000E+0,49.363474E-3,9.500000E+0,9.675675E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.700543E+0,0.000000E+0,42.426629E-3,996.410286E-3,3.039720E+0,998.357416E-3,3.036904E+0,997.520633E-3,3.035874E+0,998.164312E-3,3.036405E+0,-3.343479E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.351775E+0,72.601291E+0,2.447882E+0,72.252009E+0,72.399740E+0,2.453335E+0,72.417522E+0,72.627451E+0,2.464983E+0,72.463476E+0,72.683140E+0,2.477417E+0
 10/20/2017,11:25:07.781,1.727991E-3,72.600121E+0,3.979651E-3,998.362759E-3,972.594830E-3,0.000000E+0,1.018831E+0,3.101879E+0,0.000000E+0,72.634049E+0,3.977705E-3,997.090128E-3,1.019850E+0,0.000000E+0,1.076505E+0,2.800485E+0,0.000000E+0,72.048926E+0,65.010618E+0,72.073913E+0,3.972712E-3,3.972971E-3,0.000000E+0,995.937646E-3,1.000000E+0,44.000000E+0,97.407018E+0,53.988730E+0,16.634168E-3,13.368566E-3,1.000000E+0,2.676691E+0,1.000000E+0,20.000000E+0,10.629399E-3,47.150246E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.938264E+0,0.000000E+0,-123.620033E-3,0.000000E+0,135.527710E-3,0.000000E+0,136.010534E-3,0.000000E+0,458.093748E-3,0.000000E+0,-107.383900E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.008485E+0,3.031288E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.004719E+0,3.009740E+0,0.000000E+0,241.099807E+0,4.007985E-3,3.982102E-3,73.066613E+0,73.081917E+0,72.011539E+0,72.299412E+0,72.527072E+0,3.977042E-3,3.977951E-3,72.272224E+0,5.370736E+0,2.084176E+0,74.937695E+0,73.206409E+0,0.000000E+0,73.423903E+0,70.358988E+0,0.000000E+0,73.653012E+0,1.082703E+0,1.003414E+0,2.471356E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.534931E-3,72.167780E+0,64.839807E+0,0.000000E+0,1.397898E+0,1.408200E+0,981.246744E-3,60.000000E+0,1.000000E+0,1.430862E+0,746.662749E-3,1.992456E+0,60.000000E+0,1.886935E+0,0.000000E+0,73.482080E+0,1.160913E+0,1.160058E+0,998.970863E-3,50.000000E+0,1.000000E+0,89.416644E+0,3.267098E+0,2.361272E+0,2.891680E+0,60.000000E+0,0.000000E+0,1.404596E+0,1.402963E+0,985.995986E-3,60.000000E+0,3.987486E-3,72.124824E+0,9.807079E-3,54.258989E+0,1.161355E+0,65.051277E+0,0.000000E+0,15.387344E-3,0.000000E+0,44.359266E-3,0.000000E+0,20.555619E-3,0.000000E+0,25.258370E-3,0.000000E+0,21.554148E-3,2.020995E+0,2.013748E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.265075E+0,6.987884E+0,0.000000E+0,89.238686E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.676191E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.699319E+0,0.000000E+0,43.715054E-3,996.201090E-3,3.039527E+0,996.040170E-3,3.038384E+0,996.925229E-3,3.034748E+0,999.789603E-3,3.036421E+0,-2.699109E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.351869E+0,72.601806E+0,2.450359E+0,72.249997E+0,72.399178E+0,2.454485E+0,72.416961E+0,72.629136E+0,2.466628E+0,72.462306E+0,72.683280E+0,2.478487E+0
 10/20/2017,11:25:17.781,761.880850E-6,72.600917E+0,3.981726E-3,997.363986E-3,1.003988E+0,0.000000E+0,1.015365E+0,3.101766E+0,0.000000E+0,72.636062E+0,3.978289E-3,997.734498E-3,1.033521E+0,0.000000E+0,1.071777E+0,2.802015E+0,0.000000E+0,72.054167E+0,64.962856E+0,72.074849E+0,3.973101E-3,3.968042E-3,0.000000E+0,996.319946E-3,1.000000E+0,44.000000E+0,97.417829E+0,53.939101E+0,16.638707E-3,13.336982E-3,1.000000E+0,2.675652E+0,1.000000E+0,20.000000E+0,10.618955E-3,47.140323E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.949273E+0,0.000000E+0,-117.214567E-3,0.000000E+0,136.557735E-3,0.000000E+0,134.883945E-3,0.000000E+0,452.905880E-3,0.000000E+0,-104.000507E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.012175E+0,3.032430E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.000133E+0,3.009418E+0,0.000000E+0,241.082008E+0,4.011033E-3,3.978340E-3,73.074944E+0,73.083368E+0,72.012802E+0,72.298382E+0,72.528616E+0,3.973864E-3,3.975810E-3,72.272411E+0,5.362359E+0,2.085627E+0,74.917330E+0,73.206362E+0,0.000000E+0,73.425400E+0,70.341961E+0,0.000000E+0,73.651561E+0,1.081345E+0,1.004277E+0,2.471739E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.539276E-3,72.169839E+0,64.798589E+0,0.000000E+0,1.395152E+0,1.402036E+0,1.001783E+0,60.000000E+0,1.000000E+0,1.425821E+0,746.295264E-3,2.001803E+0,60.000000E+0,1.880536E+0,0.000000E+0,73.483391E+0,1.159205E+0,1.159371E+0,1.002469E+0,50.000000E+0,1.000000E+0,89.399137E+0,3.263042E+0,2.361640E+0,2.828265E+0,60.000000E+0,0.000000E+0,1.405107E+0,1.396525E+0,1.000239E+0,60.000000E+0,3.989497E-3,72.108400E+0,9.788855E-3,54.223072E+0,1.193574E+0,65.012768E+0,0.000000E+0,-633.657741E-6,0.000000E+0,45.776534E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.195419E-3,0.000000E+0,19.202773E-3,2.020802E+0,2.013458E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.265977E+0,7.105192E+0,0.000000E+0,81.953481E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.666431E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.700510E+0,0.000000E+0,42.652104E-3,996.152814E-3,3.041233E+0,997.633277E-3,3.036453E+0,997.713737E-3,3.035327E+0,1.000063E+0,3.036180E+0,-2.376924E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.354817E+0,72.600496E+0,2.448904E+0,72.252103E+0,72.400114E+0,2.454772E+0,72.417522E+0,72.630820E+0,2.469152E+0,72.463663E+0,72.680192E+0,2.479221E+0
 10/20/2017,11:25:27.781,600.862443E-6,72.603444E+0,3.977576E-3,997.251221E-3,1.008075E+0,0.000000E+0,1.015781E+0,3.102056E+0,0.000000E+0,72.637606E+0,3.978613E-3,997.573406E-3,969.204212E-3,0.000000E+0,1.074908E+0,2.796796E+0,0.000000E+0,72.063151E+0,64.893223E+0,72.076674E+0,3.975889E-3,3.969599E-3,0.000000E+0,995.634992E-3,1.000000E+0,44.000000E+0,97.407253E+0,53.899082E+0,16.652845E-3,13.349564E-3,1.000000E+0,2.674502E+0,1.000000E+0,20.000000E+0,10.588596E-3,47.122620E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.952395E+0,0.000000E+0,-130.089875E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.040559E-3,0.000000E+0,467.535024E-3,0.000000E+0,-99.972658E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.014012E+0,3.032173E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.007947E+0,3.007857E+0,0.000000E+0,241.081188E+0,4.004352E-3,3.979832E-3,73.082432E+0,73.081824E+0,72.014908E+0,72.303436E+0,72.534606E+0,3.979053E-3,3.980740E-3,72.269650E+0,5.356881E+0,2.087528E+0,74.929829E+0,73.206643E+0,0.000000E+0,73.425307E+0,70.328863E+0,0.000000E+0,73.651982E+0,1.080483E+0,1.007214E+0,2.473349E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.542648E-3,72.168856E+0,64.756623E+0,0.000000E+0,1.399701E+0,1.409525E+0,1.005939E+0,60.000000E+0,1.000000E+0,1.422758E+0,750.721061E-3,1.994389E+0,60.000000E+0,1.881697E+0,0.000000E+0,73.483765E+0,1.160466E+0,1.160536E+0,1.015633E+0,50.000000E+0,1.000000E+0,89.229511E+0,3.267449E+0,2.362934E+0,2.847348E+0,60.000000E+0,0.000000E+0,1.404069E+0,1.396509E+0,1.005557E+0,60.000000E+0,3.987681E-3,72.089589E+0,9.797027E-3,54.201382E+0,1.242868E+0,64.970427E+0,0.000000E+0,-182.361908E-6,0.000000E+0,44.069371E-3,0.000000E+0,25.838161E-3,0.000000E+0,21.650780E-3,0.000000E+0,17.431189E-3,2.020738E+0,2.013490E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.254173E+0,7.103774E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.651903E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.700865E+0,0.000000E+0,43.747265E-3,996.828677E-3,3.039463E+0,997.343621E-3,3.037596E+0,997.890749E-3,3.035279E+0,998.132128E-3,3.036309E+0,522.739809E-6,9.886992E+0,1.000000E+0,1.000000E+0,72.353179E+0,72.601151E+0,2.440163E+0,72.248219E+0,72.399366E+0,2.455139E+0,72.414527E+0,72.629744E+0,2.473081E+0,72.462867E+0,72.680753E+0,2.476491E+0
 10/20/2017,11:25:37.781,1.244936E-3,72.603538E+0,3.981856E-3,997.686170E-3,1.012451E+0,0.000000E+0,1.017154E+0,3.102829E+0,0.000000E+0,72.636998E+0,3.979845E-3,997.283439E-3,969.427533E-3,0.000000E+0,1.075083E+0,2.796876E+0,0.000000E+0,72.063806E+0,64.855042E+0,72.074802E+0,3.975111E-3,3.966486E-3,0.000000E+0,995.013755E-3,1.000000E+0,44.000000E+0,97.272966E+0,53.877673E+0,16.657645E-3,13.379850E-3,1.000000E+0,2.669599E+0,1.000000E+0,20.000000E+0,10.634134E-3,47.091826E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.958286E+0,0.000000E+0,-132.214300E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.941831E-3,0.000000E+0,464.022740E-3,0.000000E+0,-92.690309E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.006424E+0,3.031594E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.010072E+0,3.009032E+0,0.000000E+0,241.094115E+0,4.010125E-3,3.980351E-3,73.088048E+0,73.082947E+0,72.017060E+0,72.306056E+0,72.536197E+0,3.976134E-3,3.977561E-3,72.271616E+0,5.350115E+0,2.087383E+0,74.920888E+0,73.203601E+0,0.000000E+0,73.422686E+0,70.315063E+0,0.000000E+0,73.650204E+0,1.079908E+0,1.007055E+0,2.475438E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.531753E-3,72.172787E+0,64.717555E+0,0.000000E+0,1.400931E+0,1.410196E+0,1.002487E+0,60.000000E+0,1.000000E+0,1.424146E+0,750.705083E-3,2.005925E+0,60.000000E+0,1.888143E+0,0.000000E+0,73.484327E+0,1.160498E+0,1.160664E+0,1.008396E+0,50.000000E+0,1.000000E+0,89.187176E+0,3.260105E+0,2.358397E+0,2.886681E+0,60.000000E+0,0.000000E+0,1.399581E+0,1.401254E+0,1.003050E+0,60.000000E+0,3.989497E-3,72.073633E+0,9.746313E-3,54.162899E+0,1.228370E+0,64.936545E+0,0.000000E+0,-26.260814E-3,0.000000E+0,41.911259E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.371180E-3,2.021092E+0,2.013394E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.252694E+0,7.104934E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.793248E+0,0.000000E+0,24.292051E-3,10.000000E+0,9.700092E+0,0.000000E+0,47.805802E-3,996.120630E-3,3.040332E+0,997.729829E-3,3.036582E+0,997.440173E-3,3.036469E+0,998.856268E-3,3.035922E+0,2.778034E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.355565E+0,72.603631E+0,2.448041E+0,72.251915E+0,72.400629E+0,2.456145E+0,72.417429E+0,72.629042E+0,2.464999E+0,72.461791E+0,72.684029E+0,2.483627E+0
 10/20/2017,11:25:47.781,761.880850E-6,72.601385E+0,3.982050E-3,998.717162E-3,1.005313E+0,0.000000E+0,1.016020E+0,3.103925E+0,0.000000E+0,72.636998E+0,3.979197E-3,997.315658E-3,993.131415E-3,0.000000E+0,1.074860E+0,2.802031E+0,0.000000E+0,72.069936E+0,64.815413E+0,72.079950E+0,3.975241E-3,3.972517E-3,0.000000E+0,996.765962E-3,1.000000E+0,44.000000E+0,97.197999E+0,53.814612E+0,16.660174E-3,13.342625E-3,1.000000E+0,2.671564E+0,1.000000E+0,20.000000E+0,10.617138E-3,47.051854E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.935335E+0,0.000000E+0,-142.739864E-3,0.000000E+0,134.883945E-3,0.000000E+0,135.270204E-3,0.000000E+0,479.940796E-3,0.000000E+0,-93.173650E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,991.377816E-3,3.032237E+0,0.000000E+0,998.470060E-3,0.000000E+0,998.198961E-3,3.009837E+0,0.000000E+0,241.094790E+0,4.010385E-3,3.982362E-3,73.097876E+0,73.084117E+0,72.015282E+0,72.307086E+0,72.541157E+0,3.976264E-3,3.978405E-3,72.272692E+0,5.348504E+0,2.087738E+0,74.911852E+0,73.204678E+0,0.000000E+0,73.422966E+0,70.301170E+0,0.000000E+0,73.651421E+0,1.081937E+0,1.013968E+0,2.477526E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.538368E-3,72.169699E+0,64.674375E+0,0.000000E+0,1.401298E+0,1.406906E+0,1.008288E+0,60.000000E+0,1.000000E+0,1.425278E+0,748.883636E-3,1.975090E+0,60.000000E+0,1.868078E+0,0.000000E+0,73.482876E+0,1.159061E+0,1.157791E+0,1.006000E+0,50.000000E+0,1.000000E+0,89.111518E+0,3.264671E+0,2.355761E+0,2.863541E+0,60.000000E+0,0.000000E+0,1.406353E+0,1.399944E+0,1.003641E+0,60.000000E+0,3.990276E-3,72.056226E+0,9.743653E-3,54.105387E+0,1.281852E+0,64.894906E+0,0.000000E+0,7.135078E-3,0.000000E+0,44.874636E-3,0.000000E+0,20.072460E-3,0.000000E+0,16.432660E-3,0.000000E+0,15.788448E-3,2.020738E+0,2.013523E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.248368E+0,7.104515E+0,0.000000E+0,82.082423E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.793183E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.700994E+0,0.000000E+0,44.971268E-3,996.522930E-3,3.039624E+0,996.072354E-3,3.037789E+0,997.971208E-3,3.037725E+0,998.453968E-3,3.036148E+0,3.100219E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.355799E+0,72.604239E+0,2.445548E+0,72.251120E+0,72.402829E+0,2.448674E+0,72.418084E+0,72.631943E+0,2.475716E+0,72.463008E+0,72.683748E+0,2.480801E+0
 10/20/2017,11:25:57.781,117.807224E-6,72.601759E+0,3.984839E-3,998.024464E-3,1.008538E+0,0.000000E+0,1.017090E+0,3.102974E+0,0.000000E+0,72.638776E+0,3.978873E-3,997.363986E-3,989.175451E-3,0.000000E+0,1.073933E+0,2.794202E+0,0.000000E+0,72.073726E+0,64.795505E+0,72.079341E+0,3.974463E-3,3.965513E-3,0.000000E+0,994.854463E-3,1.000000E+0,44.000000E+0,97.147237E+0,53.760228E+0,16.635205E-3,13.341587E-3,1.000000E+0,2.666692E+0,1.000000E+0,20.000000E+0,10.605008E-3,47.013048E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.992291E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987166E+0,10.000000E+0,8.944445E+0,0.000000E+0,-143.705512E-3,0.000000E+0,135.817405E-3,0.000000E+0,142.544753E-3,0.000000E+0,481.165262E-3,0.000000E+0,-109.349490E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,630.546141E-3,3.032495E+0,0.000000E+0,998.534428E-3,0.000000E+0,989.505710E-3,3.009113E+0,0.000000E+0,241.083648E+0,4.005066E-3,3.981583E-3,73.104335E+0,73.082853E+0,72.016171E+0,72.312561E+0,72.545042E+0,3.979313E-3,3.982556E-3,72.271475E+0,5.373957E+0,2.083225E+0,74.929689E+0,73.203367E+0,0.000000E+0,73.421328E+0,70.286856E+0,0.000000E+0,73.652029E+0,1.083853E+0,1.003925E+0,2.476841E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.541546E-3,72.172413E+0,64.633672E+0,0.000000E+0,1.396844E+0,1.405086E+0,1.001815E+0,60.000000E+0,1.000000E+0,1.426491E+0,745.001078E-3,1.985490E+0,60.000000E+0,1.887418E+0,0.000000E+0,73.483063E+0,1.159125E+0,1.159722E+0,998.076254E-3,50.000000E+0,1.000000E+0,89.045811E+0,3.261063E+0,2.358653E+0,2.845815E+0,60.000000E+0,0.000000E+0,1.406225E+0,1.397867E+0,999.265439E-3,60.000000E+0,3.987616E-3,72.036620E+0,9.641642E-3,54.080199E+0,1.330825E+0,64.856538E+0,0.000000E+0,31.472817E-3,0.000000E+0,48.868753E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.789918E-3,0.000000E+0,17.431189E-3,2.021092E+0,2.013394E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.244745E+0,7.104773E+0,0.000000E+0,81.889010E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.791895E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.700704E+0,0.000000E+0,43.489580E-3,996.619481E-3,3.040782E+0,996.458562E-3,3.038851E+0,997.230977E-3,3.035472E+0,998.293048E-3,3.036003E+0,3.100219E-3,9.886992E+0,1.000000E+0,1.000000E+0,72.354349E+0,72.602929E+0,2.448792E+0,72.252945E+0,72.401612E+0,2.451899E+0,72.417288E+0,72.630305E+0,2.468896E+0,72.461510E+0,72.683655E+0,2.477625E+0
 10/20/2017,11:26:07.781,2.211047E-3,72.603163E+0,3.982439E-3,998.620506E-3,1.014910E+0,0.000000E+0,1.018767E+0,3.101879E+0,0.000000E+0,72.638682E+0,3.978743E-3,997.202893E-3,1.028512E+0,0.000000E+0,1.074780E+0,2.801774E+0,0.000000E+0,72.078967E+0,64.747651E+0,72.079294E+0,3.973684E-3,3.967783E-3,0.000000E+0,999.266839E-3,1.000000E+0,44.000000E+0,97.068652E+0,53.720723E+0,16.625737E-3,13.359551E-3,1.000000E+0,2.672969E+0,1.000000E+0,20.000000E+0,10.641010E-3,46.970095E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.931569E+0,0.000000E+0,-150.014413E-3,0.000000E+0,137.362442E-3,0.000000E+0,141.643481E-3,0.000000E+0,487.932047E-3,0.000000E+0,-105.611646E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,695.987770E-3,3.031449E+0,0.000000E+0,999.403395E-3,0.000000E+0,997.352008E-3,3.008759E+0,0.000000E+0,241.111093E+0,4.010515E-3,3.979637E-3,73.110934E+0,73.083274E+0,72.015516E+0,72.312233E+0,72.549394E+0,3.975615E-3,3.977042E-3,72.273300E+0,5.365580E+0,2.082645E+0,74.917610E+0,73.203929E+0,0.000000E+0,73.423341E+0,70.273244E+0,0.000000E+0,73.650391E+0,1.078374E+0,974.419531E-3,2.473222E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.554711E-3,72.173583E+0,64.587782E+0,0.000000E+0,1.404107E+0,1.405868E+0,1.009311E+0,60.000000E+0,1.000000E+0,1.429107E+0,747.062189E-3,1.998815E+0,60.000000E+0,1.887499E+0,0.000000E+0,73.484982E+0,1.157033E+0,1.161430E+0,1.010665E+0,50.000000E+0,1.000000E+0,89.002538E+0,3.261813E+0,2.355458E+0,2.886058E+0,60.000000E+0,0.000000E+0,1.400092E+0,1.394400E+0,1.004247E+0,60.000000E+0,3.987032E-3,72.020055E+0,9.796638E-3,54.040038E+0,1.297317E+0,64.814571E+0,0.000000E+0,54.359964E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.788448E-3,0.000000E+0,18.139823E-3,2.020802E+0,2.013587E+0,2.018547E+0,2.023282E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.242882E+0,7.102065E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.795051E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.699447E+0,0.000000E+0,44.101581E-3,996.201090E-3,3.040074E+0,998.791900E-3,3.037692E+0,997.311437E-3,3.035472E+0,998.582704E-3,3.041619E+0,3.422404E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.354396E+0,72.601478E+0,2.448505E+0,72.251635E+0,72.402267E+0,2.452186E+0,72.419675E+0,72.628340E+0,2.461405E+0,72.462399E+0,72.683280E+0,2.476603E+0
 10/20/2017,11:26:17.781,1.566973E-3,72.602180E+0,3.981661E-3,998.652725E-3,1.003780E+0,0.000000E+0,1.019022E+0,3.102394E+0,0.000000E+0,72.635032E+0,3.976278E-3,997.412313E-3,1.028815E+0,0.000000E+0,1.076984E+0,2.791689E+0,0.000000E+0,72.087249E+0,64.695404E+0,72.083131E+0,3.974268E-3,3.967588E-3,0.000000E+0,998.948256E-3,1.000000E+0,44.000000E+0,96.996601E+0,53.714659E+0,16.627942E-3,13.334907E-3,1.000000E+0,2.667443E+0,1.000000E+0,20.000000E+0,10.620317E-3,46.914658E+0,0.000000E+0,1.990546E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.930346E+0,0.000000E+0,-150.883496E-3,0.000000E+0,136.396794E-3,0.000000E+0,132.888273E-3,0.000000E+0,476.074062E-3,0.000000E+0,-104.967190E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,648.324142E-3,3.031690E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.009641E+0,3.009225E+0,0.000000E+0,241.129133E+0,4.009736E-3,3.981713E-3,73.117486E+0,73.082058E+0,72.020289E+0,72.314620E+0,72.550283E+0,3.973734E-3,3.978015E-3,72.273300E+0,5.363970E+0,2.084579E+0,74.933153E+0,73.203040E+0,0.000000E+0,73.423200E+0,70.262953E+0,0.000000E+0,73.649970E+0,1.082048E+0,986.090930E-3,2.469874E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.562882E-3,72.173115E+0,64.541799E+0,0.000000E+0,1.407604E+0,1.403218E+0,1.001304E+0,60.000000E+0,1.000000E+0,1.425773E+0,747.956935E-3,2.001132E+0,60.000000E+0,1.876733E+0,0.000000E+0,73.486199E+0,1.158422E+0,1.159323E+0,1.008332E+0,50.000000E+0,1.000000E+0,88.945515E+0,3.258684E+0,2.351975E+0,2.869993E+0,60.000000E+0,0.000000E+0,1.399437E+0,1.398857E+0,1.001102E+0,60.000000E+0,3.989951E-3,72.002742E+0,9.768427E-3,53.976929E+0,1.264132E+0,64.772746E+0,0.000000E+0,54.295493E-3,0.000000E+0,43.521790E-3,0.000000E+0,15.047603E-3,0.000000E+0,15.788448E-3,0.000000E+0,21.006568E-3,2.020963E+0,2.013426E+0,2.018386E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.239801E+0,7.104580E+0,0.000000E+0,82.017952E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792925E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.747265E-3,995.525226E-3,3.040782E+0,997.585001E-3,3.036469E+0,998.437876E-3,3.035617E+0,997.729829E-3,3.032784E+0,1.489295E-3,9.809018E+0,1.000000E+0,1.000000E+0,72.357297E+0,72.606299E+0,2.448904E+0,72.251588E+0,72.401425E+0,2.450446E+0,72.416961E+0,72.628761E+0,2.469551E+0,72.463569E+0,72.683327E+0,2.483802E+0
 10/20/2017,11:26:27.781,1.083918E-3,72.600823E+0,3.981596E-3,998.217775E-3,992.267196E-3,0.000000E+0,1.015924E+0,3.101782E+0,0.000000E+0,72.636249E+0,3.977057E-3,997.525078E-3,997.135234E-3,0.000000E+0,1.074908E+0,2.801548E+0,0.000000E+0,72.090852E+0,64.656477E+0,72.082196E+0,3.971544E-3,3.965059E-3,0.000000E+0,996.431450E-3,1.000000E+0,44.000000E+0,96.943914E+0,53.656684E+0,16.614777E-3,13.357476E-3,1.000000E+0,2.667698E+0,1.000000E+0,20.000000E+0,10.633161E-3,46.853259E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.927899E+0,0.000000E+0,-138.040377E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.617784E-3,0.000000E+0,468.888381E-3,0.000000E+0,-116.502948E-3,0.000000E+0,205.853796E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,941.877245E-3,3.031223E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.001475E+0,3.008501E+0,0.000000E+0,241.150308E+0,4.010060E-3,3.980740E-3,73.124974E+0,73.083462E+0,72.017716E+0,72.317287E+0,72.556600E+0,3.978470E-3,3.974513E-3,72.273581E+0,5.358814E+0,2.081549E+0,74.924773E+0,73.201027E+0,0.000000E+0,73.423247E+0,70.246861E+0,0.000000E+0,73.648940E+0,1.083678E+0,996.485022E-3,2.475087E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.541675E-3,72.175127E+0,64.498060E+0,0.000000E+0,1.399670E+0,1.406443E+0,1.007809E+0,60.000000E+0,1.000000E+0,1.427305E+0,746.119510E-3,2.004551E+0,60.000000E+0,1.886854E+0,0.000000E+0,73.487556E+0,1.161072E+0,1.159563E+0,1.005553E+0,50.000000E+0,1.000000E+0,88.892293E+0,3.270083E+0,2.356193E+0,2.896870E+0,60.000000E+0,0.000000E+0,1.404963E+0,1.397707E+0,1.008096E+0,60.000000E+0,3.986967E-3,71.984774E+0,9.731656E-3,53.948850E+0,1.188741E+0,64.731435E+0,0.000000E+0,54.811259E-3,0.000000E+0,45.422217E-3,0.000000E+0,13.469283E-3,0.000000E+0,18.912878E-3,0.000000E+0,22.842573E-3,2.021028E+0,2.013523E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.236942E+0,7.103129E+0,0.000000E+0,82.179129E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793183E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.696903E+0,0.000000E+0,49.512965E-3,996.249366E-3,3.039559E+0,997.520633E-3,3.038207E+0,997.842473E-3,3.036357E+0,1.001656E+0,3.035971E+0,1.167110E-3,9.768098E+0,1.000000E+0,1.000000E+0,72.354255E+0,72.608217E+0,2.453235E+0,72.252477E+0,72.401752E+0,2.455666E+0,72.416867E+0,72.632411E+0,2.466884E+0,72.464833E+0,72.681876E+0,2.474081E+0
 10/20/2017,11:26:37.781,600.862443E-6,72.602648E+0,3.982439E-3,997.412313E-3,1.010311E+0,0.000000E+0,1.014663E+0,3.103103E+0,0.000000E+0,72.636342E+0,3.981531E-3,997.508969E-3,990.228248E-3,0.000000E+0,1.074029E+0,2.783634E+0,0.000000E+0,72.093379E+0,64.629420E+0,72.084254E+0,3.973230E-3,3.970442E-3,0.000000E+0,994.169509E-3,1.000000E+0,44.000000E+0,96.902038E+0,53.620958E+0,16.627099E-3,13.366490E-3,1.000000E+0,2.664152E+0,1.000000E+0,20.000000E+0,10.575038E-3,46.803413E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.925388E+0,0.000000E+0,-135.819386E-3,0.000000E+0,136.750865E-3,0.000000E+0,139.036232E-3,0.000000E+0,473.592907E-3,0.000000E+0,-116.212943E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.011376E+0,3.030966E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.014547E+0,3.008356E+0,0.000000E+0,241.154601E+0,4.010904E-3,3.981843E-3,73.132463E+0,73.085427E+0,72.017716E+0,72.319580E+0,72.560157E+0,3.976848E-3,3.981972E-3,72.274049E+0,5.354626E+0,2.084079E+0,74.919389E+0,73.205614E+0,0.000000E+0,73.421235E+0,70.233108E+0,0.000000E+0,73.650391E+0,1.081537E+0,1.005442E+0,2.472106E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.534217E-3,72.175688E+0,64.454928E+0,0.000000E+0,1.392917E+0,1.407401E+0,1.003446E+0,60.000000E+0,1.000000E+0,1.423300E+0,741.278296E-3,2.008976E+0,60.000000E+0,1.892205E+0,0.000000E+0,73.489054E+0,1.158662E+0,1.156434E+0,1.001335E+0,50.000000E+0,1.000000E+0,88.824899E+0,3.264304E+0,2.348876E+0,2.861417E+0,60.000000E+0,0.000000E+0,1.401002E+0,1.397228E+0,1.008894E+0,60.000000E+0,3.989692E-3,71.966104E+0,9.744108E-3,53.913215E+0,1.139769E+0,64.691806E+0,0.000000E+0,43.754511E-3,0.000000E+0,45.712112E-3,0.000000E+0,13.662547E-3,0.000000E+0,18.912878E-3,0.000000E+0,20.426777E-3,2.020802E+0,2.013201E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.232813E+0,7.104676E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.794117E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.694326E+0,0.000000E+0,42.619893E-3,995.991894E-3,3.040348E+0,996.876953E-3,3.036695E+0,996.909137E-3,3.035118E+0,998.212588E-3,3.035761E+0,-1.088185E-3,9.725245E+0,1.000000E+0,1.000000E+0,72.356033E+0,72.605831E+0,2.449703E+0,72.253647E+0,72.402922E+0,2.456832E+0,72.416259E+0,72.630352E+0,2.468034E+0,72.466892E+0,72.683233E+0,2.472995E+0
 10/20/2017,11:26:47.781,600.862443E-6,72.602789E+0,3.981596E-3,997.815044E-3,1.004978E+0,0.000000E+0,1.019837E+0,3.102346E+0,0.000000E+0,72.635453E+0,3.978354E-3,997.492859E-3,989.175451E-3,0.000000E+0,1.073965E+0,2.774774E+0,0.000000E+0,72.099696E+0,64.529462E+0,72.085892E+0,3.971998E-3,3.966616E-3,0.000000E+0,988.944746E-3,1.000000E+0,44.000000E+0,96.822892E+0,53.585651E+0,16.622948E-3,13.368176E-3,1.000000E+0,2.656326E+0,1.000000E+0,20.000000E+0,10.630631E-3,46.749143E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.915828E+0,0.000000E+0,-129.896745E-3,0.000000E+0,135.753028E-3,0.000000E+0,132.856084E-3,0.000000E+0,470.789525E-3,0.000000E+0,-121.143030E-3,0.000000E+0,208.914960E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.014395E+0,3.031771E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.010136E+0,3.008356E+0,0.000000E+0,241.157784E+0,4.015445E-3,3.982426E-3,73.142618E+0,73.084912E+0,72.017856E+0,72.321920E+0,72.562590E+0,3.972372E-3,3.975810E-3,72.274751E+0,5.345605E+0,2.084402E+0,74.915316E+0,73.204958E+0,0.000000E+0,73.423669E+0,70.221929E+0,0.000000E+0,73.650906E+0,1.080563E+0,1.006624E+0,2.470065E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.535839E-3,72.177232E+0,64.409414E+0,0.000000E+0,1.396317E+0,1.406587E+0,1.013786E+0,60.000000E+0,1.000000E+0,1.422694E+0,745.176832E-3,1.986082E+0,60.000000E+0,1.873219E+0,0.000000E+0,73.489101E+0,1.157337E+0,1.159834E+0,1.007054E+0,50.000000E+0,1.000000E+0,88.770646E+0,3.260408E+0,2.348285E+0,2.851293E+0,60.000000E+0,0.000000E+0,1.398000E+0,1.391380E+0,1.019401E+0,60.000000E+0,3.985735E-3,71.951037E+0,9.666804E-3,53.867784E+0,1.105939E+0,64.648252E+0,0.000000E+0,38.048842E-3,0.000000E+0,45.067900E-3,0.000000E+0,15.176446E-3,0.000000E+0,21.715201E-3,0.000000E+0,24.002155E-3,2.021221E+0,2.013780E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.229667E+0,7.103000E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792442E+0,0.000000E+0,16.336028E-3,10.000000E+0,9.690493E+0,0.000000E+0,51.348970E-3,996.104538E-3,3.041651E+0,997.536725E-3,3.037499E+0,997.504541E-3,3.035311E+0,998.421784E-3,3.036437E+0,-2.699109E-3,9.658870E+0,1.000000E+0,1.000000E+0,72.358935E+0,72.603584E+0,2.447818E+0,72.253460E+0,72.402782E+0,2.453910E+0,72.416072E+0,72.629650E+0,2.471915E+0,72.464131E+0,72.683842E+0,2.472038E+0
 10/20/2017,11:26:57.781,1.405954E-3,72.601993E+0,3.979002E-3,997.299549E-3,1.010167E+0,0.000000E+0,1.017250E+0,3.101685E+0,0.000000E+0,72.636296E+0,3.977511E-3,997.380095E-3,1.017808E+0,0.000000E+0,1.072656E+0,2.768685E+0,0.000000E+0,72.106762E+0,64.532079E+0,72.085939E+0,3.971285E-3,3.966356E-3,0.000000E+0,991.350049E-3,1.000000E+0,44.000000E+0,96.771007E+0,53.538918E+0,16.638902E-3,13.374727E-3,1.000000E+0,2.664104E+0,1.000000E+0,20.000000E+0,10.620576E-3,46.684810E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.931858E+0,0.000000E+0,-138.716331E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.649972E-3,0.000000E+0,464.924978E-3,0.000000E+0,-119.370776E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.008421E+0,3.031771E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.008890E+0,3.008646E+0,0.000000E+0,241.167238E+0,4.012525E-3,3.975745E-3,73.146924E+0,73.084070E+0,72.019915E+0,72.321920E+0,72.566708E+0,3.975486E-3,3.980480E-3,72.275172E+0,5.342705E+0,2.083999E+0,74.914380E+0,73.203882E+0,0.000000E+0,73.422732E+0,70.211217E+0,0.000000E+0,73.647957E+0,1.081585E+0,1.003303E+0,2.474720E+0,60.000000E+0,98.000000E+0,47.300000E+0,11.539405E-3,72.178730E+0,64.366142E+0,0.000000E+0,1.392661E+0,1.397821E+0,998.986630E-3,60.000000E+0,1.000000E+0,1.423173E+0,742.620415E-3,1.998671E+0,60.000000E+0,1.893768E+0,0.000000E+0,73.487509E+0,1.157656E+0,1.153097E+0,1.009514E+0,50.000000E+0,1.000000E+0,88.710809E+0,3.262116E+0,2.352726E+0,2.902204E+0,60.000000E+0,0.000000E+0,1.401849E+0,1.399177E+0,1.008830E+0,60.000000E+0,3.988719E-3,71.931899E+0,9.797675E-3,53.837467E+0,1.223215E+0,64.607409E+0,0.000000E+0,37.371899E-3,0.000000E+0,46.485167E-3,0.000000E+0,16.625924E-3,0.000000E+0,29.671224E-3,0.000000E+0,26.095846E-3,2.021189E+0,2.013523E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.225965E+0,7.104322E+0,0.000000E+0,84.822433E-3,0.000000E+0,47.429349E-3,9.500000E+0,9.792990E+0,0.000000E+0,-31.239057E-3,10.000000E+0,9.685951E+0,0.000000E+0,44.166003E-3,996.410286E-3,3.040026E+0,996.184998E-3,3.038417E+0,996.764309E-3,3.037194E+0,998.405692E-3,3.039141E+0,-1.410370E-3,9.502278E+0,1.000000E+0,1.000000E+0,72.354817E+0,72.605363E+0,2.448729E+0,72.254770E+0,72.404560E+0,2.452489E+0,72.417382E+0,72.631101E+0,2.468816E+0,72.463429E+0,72.683655E+0,2.472772E+0
