date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:27:07.781,1.566973E-3,72.601244E+0,3.977770E-3,998.443305E-3,986.359099E-3,0.000000E+0,1.017361E+0,3.102056E+0,0.000000E+0,72.637980E+0,3.976214E-3,997.557296E-3,985.155680E-3,0.000000E+0,1.076217E+0,2.788386E+0,0.000000E+0,72.109242E+0,64.493480E+0,72.090244E+0,3.972323E-3,3.971155E-3,0.000000E+0,993.691635E-3,1.000000E+0,44.000000E+0,96.707936E+0,53.483790E+0,16.663481E-3,13.367982E-3,1.000000E+0,2.667874E+0,1.000000E+0,20.000000E+0,10.608576E-3,46.620199E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.933629E+0,0.000000E+0,-130.379569E-3,0.000000E+0,136.074911E-3,0.000000E+0,136.107099E-3,0.000000E+0,463.571621E-3,0.000000E+0,-121.304144E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.010593E+0,3.031658E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.008426E+0,3.008260E+0,0.000000E+0,241.196758E+0,4.010839E-3,3.975031E-3,73.155208E+0,73.085895E+0,72.017809E+0,72.327395E+0,72.568253E+0,3.977432E-3,3.979053E-3,72.276202E+0,5.341738E+0,2.084692E+0,74.896309E+0,73.204865E+0,0.000000E+0,73.422966E+0,70.201440E+0,0.000000E+0,73.651467E+0,1.083214E+0,1.009242E+0,2.473333E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.538562E-3,72.178964E+0,64.318245E+0,0.000000E+0,1.395902E+0,1.402579E+0,1.011580E+0,60.000000E+0,1.000000E+0,1.424481E+0,738.626013E-3,1.996578E+0,60.000000E+0,1.874122E+0,0.000000E+0,73.488913E+0,1.157289E+0,1.154039E+0,1.012070E+0,50.000000E+0,1.000000E+0,88.648626E+0,3.260168E+0,2.354691E+0,2.884366E+0,60.000000E+0,0.000000E+0,1.396323E+0,1.392690E+0,1.011705E+0,60.000000E+0,3.989108E-3,71.915195E+0,9.821735E-3,53.801646E+0,1.186808E+0,64.564557E+0,0.000000E+0,37.242957E-3,0.000000E+0,45.486638E-3,0.000000E+0,17.076872E-3,0.000000E+0,24.034366E-3,0.000000E+0,23.873313E-3,2.020899E+0,2.013651E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.221967E+0,7.104966E+0,0.000000E+0,88.303858E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792990E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.686724E+0,0.000000E+0,42.491050E-3,995.670054E-3,3.041844E+0,999.017188E-3,3.037129E+0,996.603389E-3,3.036534E+0,995.026375E-3,3.036373E+0,-3.343479E-3,9.403683E+0,1.000000E+0,1.000000E+0,72.355285E+0,72.603818E+0,2.449320E+0,72.254349E+0,72.404373E+0,2.457295E+0,72.415697E+0,72.629182E+0,2.469120E+0,72.466892E+0,72.685573E+0,2.472181E+0
 10/20/2017,11:27:17.781,1.083918E-3,72.602555E+0,3.979910E-3,998.346649E-3,1.009209E+0,0.000000E+0,1.018575E+0,3.103264E+0,0.000000E+0,72.636576E+0,3.976992E-3,997.428423E-3,1.014363E+0,0.000000E+0,1.076409E+0,2.774468E+0,0.000000E+0,72.115559E+0,64.430348E+0,72.087951E+0,3.975695E-3,3.969534E-3,0.000000E+0,981.075744E-3,1.000000E+0,44.000000E+0,96.648108E+0,53.461030E+0,16.637151E-3,13.372457E-3,1.000000E+0,2.664536E+0,1.000000E+0,20.000000E+0,10.584509E-3,46.560899E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.919594E+0,0.000000E+0,-134.821550E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.330253E-3,0.000000E+0,476.621849E-3,0.000000E+0,-119.177440E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.011057E+0,3.032479E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.003680E+0,3.008582E+0,0.000000E+0,241.204090E+0,4.007595E-3,3.979767E-3,73.164475E+0,73.082572E+0,72.020055E+0,72.329735E+0,72.575366E+0,3.975161E-3,3.980026E-3,72.276436E+0,5.344638E+0,2.086997E+0,74.919998E+0,73.201589E+0,0.000000E+0,73.422030E+0,70.191757E+0,0.000000E+0,73.646787E+0,1.080866E+0,1.005761E+0,2.471484E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.541286E-3,72.175969E+0,64.278339E+0,0.000000E+0,1.401537E+0,1.403090E+0,1.005683E+0,60.000000E+0,1.000000E+0,1.425023E+0,744.873257E-3,1.995092E+0,60.000000E+0,1.894558E+0,0.000000E+0,73.487509E+0,1.155134E+0,1.159467E+0,1.011879E+0,50.000000E+0,1.000000E+0,88.573726E+0,3.265916E+0,2.351512E+0,2.873442E+0,60.000000E+0,0.000000E+0,1.402360E+0,1.392482E+0,1.012040E+0,60.000000E+0,3.987616E-3,71.893624E+0,9.824589E-3,53.756916E+0,1.253500E+0,64.523154E+0,0.000000E+0,43.464392E-3,0.000000E+0,40.622835E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.139823E-3,0.000000E+0,22.874784E-3,2.021124E+0,2.013233E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.216807E+0,7.109415E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792732E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.664079E+0,0.000000E+0,36.532086E-3,995.782698E-3,3.040187E+0,997.601093E-3,3.037049E+0,998.148220E-3,3.036647E+0,998.695348E-3,3.035086E+0,200.554889E-6,9.274801E+0,1.000000E+0,1.000000E+0,72.357718E+0,72.606065E+0,2.446140E+0,72.252664E+0,72.403811E+0,2.452665E+0,72.417990E+0,72.631663E+0,2.467954E+0,72.464458E+0,72.685854E+0,2.473538E+0
 10/20/2017,11:27:27.781,-365.247996E-6,72.604520E+0,3.978289E-3,998.846036E-3,1.001401E+0,0.000000E+0,1.016196E+0,3.103522E+0,0.000000E+0,72.635500E+0,3.977381E-3,997.911700E-3,1.023599E+0,0.000000E+0,1.073103E+0,2.775016E+0,0.000000E+0,72.119630E+0,64.406890E+0,72.089823E+0,3.972193E-3,3.966616E-3,0.000000E+0,997.482774E-3,1.000000E+0,44.000000E+0,96.585227E+0,53.387853E+0,16.633584E-3,13.369603E-3,1.000000E+0,2.669120E+0,1.000000E+0,20.000000E+0,10.640751E-3,46.505839E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.932599E+0,0.000000E+0,-153.233240E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.392466E-3,0.000000E+0,473.496239E-3,0.000000E+0,-105.740537E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,739.322698E-3,3.032221E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.009002E+0,3.008324E+0,0.000000E+0,241.221117E+0,4.004482E-3,3.977172E-3,73.172759E+0,73.087206E+0,72.017950E+0,72.330904E+0,72.580888E+0,3.978210E-3,3.975875E-3,72.276389E+0,5.358814E+0,2.088383E+0,74.946075E+0,73.203367E+0,0.000000E+0,73.422920E+0,70.176882E+0,0.000000E+0,73.651608E+0,1.083805E+0,977.580867E-3,2.470193E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.540054E-3,72.178449E+0,64.235209E+0,0.000000E+0,1.401777E+0,1.405980E+0,1.007233E+0,60.000000E+0,1.000000E+0,1.420397E+0,746.518951E-3,1.991194E+0,60.000000E+0,1.896315E+0,0.000000E+0,73.488445E+0,1.158374E+0,1.156098E+0,1.010729E+0,50.000000E+0,1.000000E+0,88.522526E+0,3.267066E+0,2.343206E+0,2.830181E+0,60.000000E+0,0.000000E+0,1.396435E+0,1.397244E+0,1.015952E+0,60.000000E+0,3.989757E-3,71.878136E+0,9.819465E-3,53.707383E+0,1.252856E+0,64.479975E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.551059E-3,0.000000E+0,15.820658E-3,0.000000E+0,15.885079E-3,0.000000E+0,19.621511E-3,2.021092E+0,2.013587E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.213496E+0,7.104386E+0,0.000000E+0,80.696300E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792893E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.660471E+0,0.000000E+0,43.586211E-3,995.847066E-3,3.041040E+0,997.214885E-3,3.036630E+0,997.858565E-3,3.034329E+0,994.398787E-3,3.037226E+0,3.422404E-3,9.011560E+0,1.000000E+0,1.000000E+0,72.357858E+0,72.606439E+0,2.445996E+0,72.255285E+0,72.403811E+0,2.455076E+0,72.415791E+0,72.629089E+0,2.465910E+0,72.465348E+0,72.683655E+0,2.482861E+0
 10/20/2017,11:27:37.781,2.211047E-3,72.600730E+0,3.982504E-3,998.652725E-3,1.006271E+0,0.000000E+0,1.016276E+0,3.103925E+0,0.000000E+0,72.637044E+0,3.978419E-3,997.267330E-3,992.285987E-3,0.000000E+0,1.073614E+0,2.801548E+0,0.000000E+0,72.126508E+0,64.373526E+0,72.093285E+0,3.974009E-3,3.969729E-3,0.000000E+0,996.718174E-3,1.000000E+0,44.000000E+0,96.523427E+0,53.343966E+0,16.649732E-3,13.377061E-3,1.000000E+0,2.653499E+0,1.000000E+0,20.000000E+0,10.671888E-3,46.449475E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.942481E+0,0.000000E+0,-143.351441E-3,0.000000E+0,137.426818E-3,0.000000E+0,139.551244E-3,0.000000E+0,479.876350E-3,0.000000E+0,-106.642775E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,788.104477E-3,3.031948E+0,0.000000E+0,998.309140E-3,0.000000E+0,986.277699E-3,3.007616E+0,0.000000E+0,241.239880E+0,4.011358E-3,3.981129E-3,73.180949E+0,73.085568E+0,72.019728E+0,72.333010E+0,72.584304E+0,3.976329E-3,3.982102E-3,72.274423E+0,5.360748E+0,2.087319E+0,74.931374E+0,73.202759E+0,0.000000E+0,73.423107E+0,70.168509E+0,0.000000E+0,73.650110E+0,1.081489E+0,1.014719E+0,2.473987E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.534606E-3,72.180227E+0,64.188248E+0,0.000000E+0,1.396860E+0,1.408886E+0,998.635029E-3,60.000000E+0,1.000000E+0,1.424481E+0,739.808356E-3,1.982423E+0,60.000000E+0,1.886097E+0,0.000000E+0,73.491722E+0,1.157496E+0,1.155093E+0,1.005361E+0,50.000000E+0,1.000000E+0,88.475034E+0,3.266970E+0,2.352535E+0,2.893564E+0,60.000000E+0,0.000000E+0,1.395908E+0,1.396621E+0,1.007521E+0,60.000000E+0,3.989497E-3,71.860590E+0,9.728284E-3,53.668624E+0,1.319226E+0,64.439087E+0,0.000000E+0,15.129461E-3,0.000000E+0,44.230424E-3,0.000000E+0,19.331616E-3,0.000000E+0,15.401920E-3,0.000000E+0,16.271607E-3,2.020834E+0,2.013587E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.210409E+0,7.103000E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793731E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.661631E+0,0.000000E+0,42.265576E-3,996.184998E-3,3.042327E+0,997.601093E-3,3.037338E+0,998.035576E-3,3.035987E+0,996.506838E-3,3.042778E+0,3.422404E-3,8.646827E+0,1.000000E+0,1.000000E+0,72.357765E+0,72.607047E+0,2.446779E+0,72.254115E+0,72.403905E+0,2.453463E+0,72.416586E+0,72.629323E+0,2.469216E+0,72.464973E+0,72.688849E+0,2.475278E+0
 10/20/2017,11:27:47.781,2.211047E-3,72.602040E+0,3.981985E-3,997.573406E-3,1.000012E+0,0.000000E+0,1.017984E+0,3.103780E+0,0.000000E+0,72.635781E+0,3.982245E-3,997.251221E-3,964.689947E-3,0.000000E+0,1.075019E+0,2.809812E+0,0.000000E+0,72.129363E+0,64.333806E+0,72.093005E+0,3.976408E-3,3.965643E-3,0.000000E+0,994.822605E-3,1.000000E+0,44.000000E+0,96.468489E+0,53.332354E+0,16.651159E-3,13.374013E-3,1.000000E+0,2.663689E+0,1.000000E+0,20.000000E+0,10.622912E-3,46.393391E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.989970E+0,0.000000E+0,1.985006E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.947567E+0,0.000000E+0,-129.639239E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.746537E-3,0.000000E+0,471.498426E-3,0.000000E+0,-91.046946E-3,0.000000E+0,204.758221E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.006696E+0,3.031417E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.013764E+0,3.008517E+0,0.000000E+0,241.251119E+0,4.010450E-3,3.981713E-3,73.187127E+0,73.087065E+0,72.020430E+0,72.336052E+0,72.587065E+0,3.979183E-3,3.977302E-3,72.278307E+0,5.342061E+0,2.088076E+0,74.934230E+0,73.199997E+0,0.000000E+0,73.421562E+0,70.156768E+0,0.000000E+0,73.645383E+0,1.082320E+0,1.005777E+0,2.476171E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.555683E-3,72.181678E+0,64.147595E+0,0.000000E+0,1.393204E+0,1.402659E+0,1.004069E+0,60.000000E+0,1.000000E+0,1.420524E+0,741.661758E-3,1.996211E+0,60.000000E+0,1.861615E+0,0.000000E+0,73.485497E+0,1.155213E+0,1.153672E+0,1.008220E+0,50.000000E+0,1.000000E+0,88.407645E+0,3.264384E+0,2.351592E+0,2.863350E+0,60.000000E+0,0.000000E+0,1.396195E+0,1.397835E+0,1.013397E+0,60.000000E+0,3.987421E-3,71.842809E+0,9.723096E-3,53.608645E+0,1.275409E+0,64.396049E+0,0.000000E+0,-30.612595E-3,0.000000E+0,43.199684E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.075402E-3,0.000000E+0,13.888021E-3,2.020706E+0,2.013523E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.205585E+0,7.105514E+0,0.000000E+0,83.533016E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.794182E+0,0.000000E+0,23.583417E-3,10.000000E+0,9.778108E+0,0.000000E+0,45.196742E-3,995.927526E-3,3.040927E+0,997.198793E-3,3.036566E+0,996.667757E-3,3.035955E+0,998.260864E-3,3.037258E+0,2.778034E-3,8.669703E+0,1.000000E+0,1.000000E+0,72.356361E+0,72.608311E+0,2.449080E+0,72.253974E+0,72.403671E+0,2.454309E+0,72.420002E+0,72.630680E+0,2.469040E+0,72.466237E+0,72.687586E+0,2.482813E+0
 10/20/2017,11:27:57.781,1.727991E-3,72.601853E+0,3.978483E-3,997.299549E-3,1.012642E+0,0.000000E+0,1.015413E+0,3.102974E+0,0.000000E+0,72.636576E+0,3.980494E-3,997.605624E-3,984.421913E-3,0.000000E+0,1.074333E+0,2.828225E+0,0.000000E+0,72.134183E+0,64.276423E+0,72.095157E+0,3.975954E-3,3.966875E-3,0.000000E+0,993.691635E-3,1.000000E+0,44.000000E+0,96.450537E+0,53.274709E+0,16.638967E-3,13.369863E-3,1.000000E+0,2.654904E+0,1.000000E+0,20.000000E+0,10.547923E-3,46.329109E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.951333E+0,0.000000E+0,-131.634912E-3,0.000000E+0,136.461170E-3,0.000000E+0,140.066256E-3,0.000000E+0,470.435075E-3,0.000000E+0,-97.265944E-3,0.000000E+0,205.596013E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.010354E+0,3.032141E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.017423E+0,3.008533E+0,0.000000E+0,241.265204E+0,4.008828E-3,3.981908E-3,73.196066E+0,73.087580E+0,72.019728E+0,72.338204E+0,72.591370E+0,3.977237E-3,3.975940E-3,72.277138E+0,5.350760E+0,2.086223E+0,74.921028E+0,73.199670E+0,0.000000E+0,73.421703E+0,70.147693E+0,0.000000E+0,73.647255E+0,1.080467E+0,1.007677E+0,2.477287E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.537525E-3,72.181584E+0,64.216191E+0,0.000000E+0,1.390985E+0,1.402659E+0,1.003749E+0,60.000000E+0,1.000000E+0,1.422933E+0,742.971922E-3,1.994629E+0,60.000000E+0,1.889014E+0,0.000000E+0,73.491020E+0,1.154463E+0,1.157264E+0,997.756751E-3,50.000000E+0,1.000000E+0,88.349313E+0,3.267289E+0,2.346512E+0,2.839108E+0,60.000000E+0,0.000000E+0,1.397776E+0,1.394767E+0,1.003210E+0,60.000000E+0,3.987421E-3,71.823672E+0,9.891905E-3,53.578608E+0,1.234491E+0,64.354367E+0,0.000000E+0,-2.116487E-3,0.000000E+0,44.584741E-3,0.000000E+0,26.095846E-3,0.000000E+0,21.393095E-3,0.000000E+0,17.849927E-3,2.020770E+0,2.013587E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.201404E+0,7.105901E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.791347E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.778430E+0,0.000000E+0,41.879049E-3,996.281550E-3,3.041394E+0,997.375805E-3,3.037338E+0,997.987300E-3,3.035246E+0,998.180404E-3,3.036292E+0,1.489295E-3,8.478960E+0,1.000000E+0,1.000000E+0,72.357203E+0,72.608170E+0,2.446379E+0,72.254910E+0,72.404279E+0,2.450430E+0,72.418552E+0,72.632177E+0,2.469024E+0,72.464412E+0,72.686322E+0,2.477258E+0
 10/20/2017,11:28:07.781,439.844037E-6,72.605550E+0,3.979845E-3,997.315658E-3,1.001736E+0,0.000000E+0,1.015493E+0,3.102442E+0,0.000000E+0,72.634611E+0,3.980234E-3,997.492859E-3,1.004026E+0,0.000000E+0,1.073327E+0,2.811649E+0,0.000000E+0,72.140734E+0,64.227686E+0,72.097918E+0,3.972841E-3,3.969923E-3,0.000000E+0,991.811994E-3,1.000000E+0,44.000000E+0,96.421635E+0,53.235300E+0,16.590586E-3,13.332248E-3,1.000000E+0,2.660063E+0,1.000000E+0,20.000000E+0,10.551945E-3,46.272887E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.948372E+0,0.000000E+0,-115.315459E-3,0.000000E+0,137.040559E-3,0.000000E+0,141.900987E-3,0.000000E+0,456.482609E-3,0.000000E+0,-109.317267E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.006345E+0,3.031948E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.011574E+0,3.008405E+0,0.000000E+0,241.252952E+0,4.011942E-3,3.982037E-3,73.203882E+0,73.087253E+0,72.020570E+0,72.344381E+0,72.595348E+0,3.976199E-3,3.975615E-3,72.275266E+0,5.361070E+0,2.084853E+0,74.903331E+0,73.199857E+0,0.000000E+0,73.419269E+0,70.134970E+0,0.000000E+0,73.650110E+0,1.080707E+0,1.006480E+0,2.475501E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.534412E-3,72.182146E+0,64.179043E+0,0.000000E+0,1.394481E+0,1.406587E+0,998.475210E-3,60.000000E+0,1.000000E+0,1.414669E+0,743.403317E-3,2.013370E+0,60.000000E+0,1.871478E+0,0.000000E+0,73.491488E+0,1.154160E+0,1.154917E+0,992.341175E-3,50.000000E+0,1.000000E+0,88.286994E+0,3.265118E+0,2.350234E+0,2.815585E+0,60.000000E+0,0.000000E+0,1.401098E+0,1.393936E+0,991.025923E-3,60.000000E+0,3.989627E-3,71.808886E+0,9.707012E-3,53.536259E+0,1.231914E+0,64.312358E+0,0.000000E+0,-2.309899E-3,0.000000E+0,45.164532E-3,0.000000E+0,19.073931E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.494140E-3,2.020706E+0,2.013845E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.196793E+0,7.105095E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.778591E+0,0.000000E+0,44.520319E-3,996.201090E-3,3.040782E+0,997.070057E-3,3.037982E+0,997.939024E-3,3.036260E+0,996.667757E-3,3.037210E+0,-1.410370E-3,8.160948E+0,1.000000E+0,1.000000E+0,72.356876E+0,72.606673E+0,2.454242E+0,72.254583E+0,72.403156E+0,2.457486E+0,72.419956E+0,72.633207E+0,2.465670E+0,72.464505E+0,72.684310E+0,2.471575E+0
 10/20/2017,11:28:17.781,-43.211183E-6,72.603818E+0,3.980494E-3,998.475523E-3,998.782071E-3,0.000000E+0,1.017186E+0,3.103554E+0,0.000000E+0,72.636249E+0,3.979910E-3,997.508969E-3,1.029293E+0,0.000000E+0,1.072129E+0,2.807605E+0,0.000000E+0,72.146723E+0,64.227779E+0,72.098901E+0,3.972452E-3,3.964800E-3,0.000000E+0,995.396054E-3,1.000000E+0,44.000000E+0,96.455848E+0,53.170755E+0,16.522879E-3,13.355141E-3,1.000000E+0,2.654090E+0,1.000000E+0,20.000000E+0,10.482729E-3,46.215873E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.934337E+0,0.000000E+0,-123.169397E-3,0.000000E+0,136.396794E-3,0.000000E+0,132.823896E-3,0.000000E+0,458.899318E-3,0.000000E+0,-104.451626E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.002367E+0,3.031481E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.004911E+0,3.007970E+0,0.000000E+0,241.258547E+0,4.011423E-3,3.978210E-3,73.211323E+0,73.088423E+0,72.020757E+0,72.344990E+0,72.599934E+0,3.978599E-3,3.979507E-3,72.278073E+0,5.368480E+0,2.085514E+0,74.879643E+0,73.197002E+0,0.000000E+0,73.423715E+0,70.126691E+0,0.000000E+0,73.647161E+0,1.082160E+0,1.003398E+0,2.473206E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.531364E-3,72.182754E+0,64.131100E+0,0.000000E+0,1.398249E+0,1.401110E+0,986.952275E-3,60.000000E+0,1.000000E+0,1.419391E+0,743.802757E-3,1.995188E+0,60.000000E+0,1.864677E+0,0.000000E+0,73.489850E+0,1.153473E+0,1.152730E+0,994.577697E-3,50.000000E+0,1.000000E+0,88.213694E+0,3.268950E+0,2.345410E+0,2.820184E+0,60.000000E+0,0.000000E+0,1.399948E+0,1.392770E+0,991.057860E-3,60.000000E+0,3.986578E-3,71.790918E+0,9.707985E-3,53.500813E+0,1.229336E+0,64.268620E+0,0.000000E+0,17.385940E-3,0.000000E+0,45.422217E-3,0.000000E+0,15.434131E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.327203E-3,2.020963E+0,2.013458E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.191163E+0,7.105418E+0,0.000000E+0,83.210662E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.792668E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.778366E+0,0.000000E+0,42.007891E-3,996.152814E-3,3.041796E+0,996.716033E-3,3.037805E+0,997.118333E-3,3.036888E+0,998.357416E-3,3.036550E+0,-1.410370E-3,8.040767E+0,1.000000E+0,1.000000E+0,72.358888E+0,72.607515E+0,2.448968E+0,72.254395E+0,72.402875E+0,2.457646E+0,72.417382E+0,72.631897E+0,2.468832E+0,72.465862E+0,72.686603E+0,2.476427E+0
 10/20/2017,11:28:27.781,278.825630E-6,72.604146E+0,3.982050E-3,997.541187E-3,976.794370E-3,0.000000E+0,1.014902E+0,3.103345E+0,0.000000E+0,72.637746E+0,3.978029E-3,997.347876E-3,1.000836E+0,0.000000E+0,1.072800E+0,2.799856E+0,0.000000E+0,72.151169E+0,64.178996E+0,72.097965E+0,3.969469E-3,3.970442E-3,0.000000E+0,994.328801E-3,1.000000E+0,44.000000E+0,96.527751E+0,53.185818E+0,16.400047E-3,13.354428E-3,1.000000E+0,2.654777E+0,1.000000E+0,20.000000E+0,10.315302E-3,46.174836E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.939713E+0,0.000000E+0,-126.999801E-3,0.000000E+0,136.911806E-3,0.000000E+0,140.323762E-3,0.000000E+0,462.089373E-3,0.000000E+0,-129.134281E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.005147E+0,3.032205E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.008890E+0,3.007841E+0,0.000000E+0,241.262262E+0,4.007595E-3,3.980870E-3,73.220731E+0,73.089312E+0,72.022395E+0,72.347704E+0,72.601572E+0,3.974513E-3,3.979118E-3,72.278541E+0,5.344960E+0,2.087641E+0,74.884699E+0,73.201916E+0,0.000000E+0,73.419503E+0,70.115605E+0,0.000000E+0,73.647161E+0,1.079189E+0,1.009913E+0,2.475262E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.538627E-3,72.185936E+0,64.086616E+0,0.000000E+0,1.397195E+0,1.403090E+0,1.002407E+0,60.000000E+0,1.000000E+0,1.424672E+0,740.431483E-3,1.997505E+0,60.000000E+0,1.891206E+0,0.000000E+0,73.493407E+0,1.152340E+0,1.156753E+0,1.009451E+0,50.000000E+0,1.000000E+0,88.102010E+0,3.277588E+0,2.348733E+0,2.793244E+0,60.000000E+0,0.000000E+0,1.397106E+0,1.397244E+0,1.002635E+0,60.000000E+0,3.986643E-3,71.774027E+0,9.812786E-3,53.445266E+0,1.149434E+0,64.224181E+0,0.000000E+0,34.631888E-3,0.000000E+0,47.258222E-3,0.000000E+0,17.849927E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.195419E-3,2.021124E+0,2.013780E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.182212E+0,7.101743E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792281E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.778720E+0,0.000000E+0,42.619893E-3,996.152814E-3,3.041362E+0,997.874657E-3,3.037242E+0,998.148220E-3,3.037451E+0,997.166609E-3,3.034040E+0,-443.814952E-6,7.821672E+0,1.000000E+0,1.000000E+0,72.358513E+0,72.608966E+0,2.449831E+0,72.255893E+0,72.403484E+0,2.449759E+0,72.418973E+0,72.632458E+0,2.469088E+0,72.462774E+0,72.684450E+0,2.476922E+0
 10/20/2017,11:28:37.781,2.372065E-3,72.602976E+0,3.979262E-3,997.428423E-3,1.018838E+0,0.000000E+0,1.015956E+0,3.103602E+0,0.000000E+0,72.635360E+0,3.978094E-3,997.476750E-3,987.644110E-3,0.000000E+0,1.072672E+0,2.786131E+0,0.000000E+0,72.156456E+0,64.159043E+0,72.099696E+0,3.973684E-3,3.962530E-3,0.000000E+0,996.941183E-3,1.000000E+0,44.000000E+0,96.705116E+0,53.153732E+0,15.974351E-3,13.358838E-3,1.000000E+0,2.660942E+0,1.000000E+0,20.000000E+0,10.119527E-3,46.145631E+0,0.000000E+0,1.990353E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.925453E+0,0.000000E+0,-135.079056E-3,0.000000E+0,138.006207E-3,0.000000E+0,140.195009E-3,0.000000E+0,464.441637E-3,0.000000E+0,-114.054016E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.009172E+0,3.032334E+0,0.000000E+0,998.276956E-3,0.000000E+0,997.304068E-3,3.007648E+0,0.000000E+0,241.267953E+0,4.012071E-3,3.981129E-3,73.228032E+0,73.087487E+0,72.025530E+0,72.352430E+0,72.607001E+0,3.979378E-3,3.981259E-3,72.280553E+0,5.350760E+0,2.087867E+0,74.873884E+0,73.202478E+0,0.000000E+0,73.421282E+0,70.110600E+0,0.000000E+0,73.648519E+0,1.084684E+0,1.004532E+0,2.473269E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.532726E-3,72.185562E+0,64.037040E+0,0.000000E+0,1.390155E+0,1.405453E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.421338E+0,740.447460E-3,2.002090E+0,60.000000E+0,1.892366E+0,0.000000E+0,73.491347E+0,1.156491E+0,1.154406E+0,1.014419E+0,50.000000E+0,1.000000E+0,87.975547E+0,3.266778E+0,2.357806E+0,2.828696E+0,60.000000E+0,0.000000E+0,1.399916E+0,1.390134E+0,1.001772E+0,60.000000E+0,3.986902E-3,71.757136E+0,9.734964E-3,53.403244E+0,1.236424E+0,64.180912E+0,0.000000E+0,51.813366E-3,0.000000E+0,45.454427E-3,0.000000E+0,13.759179E-3,0.000000E+0,19.621511E-3,0.000000E+0,19.653722E-3,2.021060E+0,2.013684E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.171843E+0,7.064639E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.789511E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.778688E+0,0.000000E+0,39.108936E-3,995.895342E-3,3.040734E+0,998.582704E-3,3.037178E+0,998.293048E-3,3.036164E+0,997.971208E-3,3.029839E+0,844.924729E-6,7.772053E+0,1.000000E+0,1.000000E+0,72.357858E+0,72.607749E+0,2.452276E+0,72.257577E+0,72.405215E+0,2.455267E+0,72.418739E+0,72.631616E+0,2.467267E+0,72.465067E+0,72.686182E+0,2.478295E+0
 10/20/2017,11:28:47.781,439.844037E-6,72.601666E+0,3.980364E-3,998.153338E-3,1.002087E+0,0.000000E+0,1.017042E+0,3.102974E+0,0.000000E+0,72.636108E+0,3.976992E-3,997.573406E-3,1.010726E+0,0.000000E+0,1.072911E+0,2.799422E+0,0.000000E+0,72.163850E+0,64.157081E+0,72.101381E+0,3.978029E-3,3.966616E-3,0.000000E+0,998.884540E-3,1.000000E+0,44.000000E+0,96.660845E+0,53.165765E+0,15.429845E-3,13.354882E-3,1.000000E+0,2.663258E+0,1.000000E+0,20.000000E+0,10.056539E-3,46.102266E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.937105E+0,0.000000E+0,-149.821283E-3,0.000000E+0,134.755192E-3,0.000000E+0,141.031904E-3,0.000000E+0,488.705393E-3,0.000000E+0,-106.062765E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,649.697822E-3,3.031272E+0,0.000000E+0,999.242476E-3,0.000000E+0,998.758270E-3,3.006972E+0,0.000000E+0,241.259898E+0,4.012201E-3,3.979572E-3,73.235380E+0,73.087814E+0,72.022676E+0,72.353132E+0,72.610463E+0,3.976199E-3,3.981194E-3,72.279477E+0,5.365903E+0,2.084563E+0,74.855205E+0,73.199436E+0,0.000000E+0,73.420299E+0,70.098485E+0,0.000000E+0,73.646506E+0,1.082911E+0,1.005426E+0,2.477446E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.540832E-3,72.185000E+0,63.992556E+0,0.000000E+0,1.393268E+0,1.406778E+0,1.004996E+0,60.000000E+0,1.000000E+0,1.420429E+0,742.556504E-3,1.986992E+0,60.000000E+0,1.877828E+0,0.000000E+0,73.492424E+0,1.153936E+0,1.157200E+0,1.004434E+0,50.000000E+0,1.000000E+0,87.977658E+0,3.272814E+0,2.362918E+0,2.806019E+0,60.000000E+0,0.000000E+0,1.399916E+0,1.395358E+0,1.010555E+0,60.000000E+0,3.988654E-3,71.737063E+0,9.788207E-3,53.394383E+0,1.271543E+0,64.136007E+0,0.000000E+0,47.848409E-3,0.000000E+0,44.681373E-3,0.000000E+0,17.849927E-3,0.000000E+0,14.564444E-3,0.000000E+0,17.978770E-3,2.020770E+0,2.013233E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.171979E+0,7.026213E+0,0.000000E+0,84.661256E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.782360E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.778881E+0,0.000000E+0,45.840955E-3,996.136722E-3,3.041072E+0,997.971208E-3,3.037049E+0,997.343621E-3,3.036566E+0,997.987300E-3,3.037403E+0,2.133664E-3,7.623197E+0,1.000000E+0,1.000000E+0,72.359824E+0,72.607936E+0,2.443759E+0,72.254395E+0,72.404560E+0,2.453224E+0,72.417663E+0,72.634704E+0,2.463434E+0,72.466096E+0,72.688381E+0,2.475055E+0
 10/20/2017,11:28:57.781,600.862443E-6,72.601712E+0,3.982310E-3,997.363986E-3,1.001672E+0,0.000000E+0,1.019150E+0,3.103103E+0,0.000000E+0,72.635734E+0,3.971933E-3,997.380095E-3,1.007647E+0,0.000000E+0,1.076121E+0,2.793976E+0,0.000000E+0,72.168997E+0,64.121895E+0,72.102083E+0,3.972323E-3,3.970572E-3,0.000000E+0,993.484556E-3,1.000000E+0,44.000000E+0,96.893014E+0,53.107376E+0,15.164597E-3,13.355141E-3,1.000000E+0,2.657763E+0,1.000000E+0,20.000000E+0,9.855964E-3,46.054942E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.938747E+0,0.000000E+0,-141.291392E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.396794E-3,0.000000E+0,476.557404E-3,0.000000E+0,-90.176931E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.011152E+0,3.032108E+0,0.000000E+0,997.552817E-3,0.000000E+0,1.005438E+0,3.007214E+0,0.000000E+0,241.264866E+0,4.009217E-3,3.978599E-3,73.244881E+0,73.088423E+0,72.020710E+0,72.358747E+0,72.613880E+0,3.976005E-3,3.976783E-3,72.278822E+0,5.339483E+0,2.084224E+0,74.877910E+0,73.199623E+0,0.000000E+0,73.420065E+0,70.090860E+0,0.000000E+0,73.648425E+0,1.083566E+0,1.010679E+0,2.476968E+0,60.000000E+0,98.000000E+0,47.400000E+0,11.535709E-3,72.192113E+0,63.943635E+0,0.000000E+0,1.396828E+0,1.401381E+0,1.006147E+0,60.000000E+0,1.000000E+0,1.425023E+0,744.553705E-3,1.972469E+0,60.000000E+0,1.876716E+0,0.000000E+0,73.494109E+0,1.153857E+0,1.150495E+0,1.008173E+0,50.000000E+0,1.000000E+0,87.823982E+0,3.276406E+0,2.371192E+0,2.757200E+0,60.000000E+0,0.000000E+0,1.396451E+0,1.393393E+0,1.002970E+0,60.000000E+0,3.988913E-3,71.720312E+0,9.794886E-3,53.376567E+0,1.285719E+0,64.092224E+0,0.000000E+0,-28.549528E-3,0.000000E+0,43.586211E-3,0.000000E+0,21.940676E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.757708E-3,2.020802E+0,2.013329E+0,2.018129E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.159135E+0,7.028502E+0,0.000000E+0,81.760069E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.756172E+0,0.000000E+0,22.166150E-3,10.000000E+0,9.778076E+0,0.000000E+0,43.103052E-3,996.378102E-3,3.041555E+0,997.295345E-3,3.037322E+0,998.647072E-3,3.035295E+0,997.874657E-3,3.037001E+0,2.778034E-3,7.623520E+0,1.000000E+0,1.000000E+0,72.359075E+0,72.609715E+0,2.444366E+0,72.255051E+0,72.404513E+0,2.449775E+0,72.417476E+0,72.630914E+0,2.463562E+0,72.466611E+0,72.686088E+0,2.474943E+0
 10/20/2017,11:29:07.781,761.880850E-6,72.601198E+0,3.979521E-3,998.394977E-3,1.001608E+0,0.000000E+0,1.016834E+0,3.102942E+0,0.000000E+0,72.635874E+0,3.981142E-3,996.929036E-3,966.923153E-3,0.000000E+0,1.074748E+0,2.794476E+0,0.000000E+0,72.172319E+0,64.057272E+0,72.102223E+0,3.972906E-3,3.969210E-3,0.000000E+0,994.233226E-3,1.000000E+0,44.000000E+0,96.869515E+0,53.114884E+0,15.149097E-3,13.350342E-3,1.000000E+0,2.661006E+0,1.000000E+0,20.000000E+0,9.828135E-3,46.007339E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.956129E+0,0.000000E+0,-128.577026E-3,0.000000E+0,136.815241E-3,0.000000E+0,139.197173E-3,0.000000E+0,466.020553E-3,0.000000E+0,-95.332577E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.000051E+0,3.031175E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.012070E+0,3.007729E+0,0.000000E+0,241.262599E+0,4.009412E-3,3.977886E-3,73.251059E+0,73.087861E+0,72.022442E+0,72.357765E+0,72.616781E+0,3.978534E-3,3.973864E-3,72.281443E+0,5.346249E+0,2.088334E+0,74.867236E+0,73.199483E+0,0.000000E+0,73.419082E+0,70.081785E+0,0.000000E+0,73.651935E+0,1.083869E+0,1.008236E+0,2.476171E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.538044E-3,72.189726E+0,63.895694E+0,0.000000E+0,1.395838E+0,1.398252E+0,1.008496E+0,60.000000E+0,1.000000E+0,1.419950E+0,740.415505E-3,1.998991E+0,60.000000E+0,1.877329E+0,0.000000E+0,73.494483E+0,1.153362E+0,1.151165E+0,1.006974E+0,50.000000E+0,1.000000E+0,87.818398E+0,3.284581E+0,2.362391E+0,2.783039E+0,60.000000E+0,0.000000E+0,1.405123E+0,1.397995E+0,1.008479E+0,60.000000E+0,3.985086E-3,71.706416E+0,9.830231E-3,53.365840E+0,1.294740E+0,64.049329E+0,0.000000E+0,-24.874691E-3,0.000000E+0,48.063487E-3,0.000000E+0,24.678578E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.661076E-3,2.020995E+0,2.013458E+0,2.018547E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.158376E+0,7.026245E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.755399E+0,0.000000E+0,24.098787E-3,10.000000E+0,9.778849E+0,0.000000E+0,45.164532E-3,996.024078E-3,3.041764E+0,996.780401E-3,3.037709E+0,999.081556E-3,3.035633E+0,998.148220E-3,3.036759E+0,3.744589E-3,7.244293E+0,1.000000E+0,1.000000E+0,72.358326E+0,72.607609E+0,2.442416E+0,72.255378E+0,72.406011E+0,2.451180E+0,72.418645E+0,72.629604E+0,2.469423E+0,72.466096E+0,72.685901E+0,2.479891E+0
 10/20/2017,11:29:17.781,1.083918E-3,72.606065E+0,3.981856E-3,998.137229E-3,1.003301E+0,0.000000E+0,1.016004E+0,3.104311E+0,0.000000E+0,72.636296E+0,3.975889E-3,997.508969E-3,973.830138E-3,0.000000E+0,1.073694E+0,2.803626E+0,0.000000E+0,72.180274E+0,64.020545E+0,72.102597E+0,3.976343E-3,3.973036E-3,0.000000E+0,993.357123E-3,1.000000E+0,44.000000E+0,96.850904E+0,53.060646E+0,15.010636E-3,13.339252E-3,1.000000E+0,2.672202E+0,1.000000E+0,20.000000E+0,9.767483E-3,45.980185E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.954166E+0,0.000000E+0,-131.473970E-3,0.000000E+0,137.008371E-3,0.000000E+0,135.141451E-3,0.000000E+0,474.172918E-3,0.000000E+0,-92.368081E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.003885E+0,3.031835E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.018366E+0,3.007568E+0,0.000000E+0,241.279482E+0,4.012461E-3,3.980416E-3,73.261308E+0,73.089920E+0,72.023424E+0,72.361415E+0,72.619823E+0,3.978080E-3,3.976264E-3,72.279243E+0,5.349793E+0,2.091380E+0,74.863117E+0,73.200185E+0,0.000000E+0,73.421048E+0,70.072992E+0,0.000000E+0,73.648051E+0,1.082224E+0,1.006863E+0,2.474067E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.544658E-3,72.188323E+0,63.850558E+0,0.000000E+0,1.391273E+0,1.403377E+0,1.000089E+0,60.000000E+0,1.000000E+0,1.419216E+0,741.390139E-3,1.994118E+0,60.000000E+0,1.887031E+0,0.000000E+0,73.497619E+0,1.152627E+0,1.153991E+0,1.003508E+0,50.000000E+0,1.000000E+0,87.813565E+0,3.287774E+0,2.354867E+0,2.755460E+0,60.000000E+0,0.000000E+0,1.396291E+0,1.392994E+0,1.001198E+0,60.000000E+0,3.987486E-3,71.685922E+0,9.878934E-3,53.320274E+0,1.288618E+0,64.003303E+0,0.000000E+0,-28.742941E-3,0.000000E+0,45.937587E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.494140E-3,0.000000E+0,13.759179E-3,2.021060E+0,2.013748E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.157671E+0,7.025729E+0,0.000000E+0,80.180533E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.754014E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.778205E+0,0.000000E+0,43.135263E-3,995.702238E-3,3.041796E+0,998.550520E-3,3.037258E+0,997.424081E-3,3.037274E+0,998.952820E-3,3.037081E+0,2.778034E-3,7.595166E+0,1.000000E+0,1.000000E+0,72.357250E+0,72.607188E+0,2.444494E+0,72.255378E+0,72.407695E+0,2.449823E+0,72.419207E+0,72.631709E+0,2.468848E+0,72.463148E+0,72.688194E+0,2.479365E+0
 10/20/2017,11:29:27.781,278.825630E-6,72.601993E+0,3.980624E-3,998.185557E-3,997.568516E-3,0.000000E+0,1.015749E+0,3.104037E+0,0.000000E+0,72.637231E+0,3.979845E-3,997.766717E-3,1.021509E+0,0.000000E+0,1.075483E+0,2.795185E+0,0.000000E+0,72.187855E+0,63.957839E+0,72.105498E+0,3.973620E-3,3.967524E-3,0.000000E+0,997.466845E-3,1.000000E+0,44.000000E+0,97.075185E+0,53.005336E+0,14.946885E-3,13.314803E-3,1.000000E+0,2.668225E+0,1.000000E+0,20.000000E+0,9.696127E-3,45.959178E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.941644E+0,0.000000E+0,-139.134778E-3,0.000000E+0,136.943994E-3,0.000000E+0,134.433309E-3,0.000000E+0,479.006335E-3,0.000000E+0,-87.212435E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.007543E+0,3.031899E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.000133E+0,3.007825E+0,0.000000E+0,241.331142E+0,4.006947E-3,3.979507E-3,73.269686E+0,73.088423E+0,72.022582E+0,72.363521E+0,72.626609E+0,3.977042E-3,3.975875E-3,72.280647E+0,5.341094E+0,2.087980E+0,74.881234E+0,73.196440E+0,0.000000E+0,73.421048E+0,70.063496E+0,0.000000E+0,73.645851E+0,1.082815E+0,1.013601E+0,2.473317E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.538044E-3,72.192534E+0,63.802245E+0,0.000000E+0,1.397626E+0,1.397900E+0,1.008368E+0,60.000000E+0,1.000000E+0,1.424305E+0,738.769812E-3,1.968619E+0,60.000000E+0,1.878989E+0,0.000000E+0,73.497011E+0,1.151909E+0,1.156450E+0,1.010393E+0,50.000000E+0,1.000000E+0,87.682322E+0,3.280509E+0,2.359467E+0,2.757136E+0,60.000000E+0,0.000000E+0,1.404436E+0,1.394272E+0,1.006579E+0,60.000000E+0,3.989821E-3,71.668750E+0,9.783473E-3,53.318689E+0,1.288296E+0,63.962185E+0,0.000000E+0,-23.778687E-3,0.000000E+0,43.972739E-3,0.000000E+0,22.005097E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.595184E-3,2.020802E+0,2.013329E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.146423E+0,7.026245E+0,0.000000E+0,82.952779E-3,0.000000E+0,45.817578E-3,9.500000E+0,9.755560E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.778849E+0,0.000000E+0,44.488109E-3,996.619481E-3,3.041442E+0,998.132128E-3,3.037837E+0,996.748217E-3,3.036598E+0,998.405692E-3,3.037274E+0,3.744589E-3,7.386060E+0,1.000000E+0,1.000000E+0,72.359309E+0,72.610838E+0,2.445804E+0,72.256314E+0,72.407368E+0,2.448929E+0,72.420845E+0,72.633862E+0,2.469072E+0,72.468717E+0,72.689036E+0,2.470553E+0
 10/20/2017,11:29:37.781,922.899256E-6,72.601198E+0,3.983801E-3,998.266103E-3,1.001960E+0,0.000000E+0,1.017154E+0,3.103296E+0,0.000000E+0,72.638635E+0,3.980753E-3,997.492859E-3,1.014873E+0,0.000000E+0,1.073135E+0,2.777867E+0,0.000000E+0,72.190522E+0,63.963727E+0,72.104984E+0,3.974787E-3,3.970831E-3,0.000000E+0,995.252692E-3,1.000000E+0,44.000000E+0,96.968307E+0,52.955343E+0,14.929570E-3,13.320250E-3,1.000000E+0,2.655943E+0,1.000000E+0,20.000000E+0,9.650718E-3,45.934259E+0,0.000000E+0,1.990578E+0,0.000000E+0,1.985070E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.937781E+0,0.000000E+0,-145.379302E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.553408E-3,0.000000E+0,477.878538E-3,0.000000E+0,-106.900558E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,757.755667E-3,3.032205E+0,0.000000E+0,998.260864E-3,0.000000E+0,975.554957E-3,3.007761E+0,0.000000E+0,241.356804E+0,4.010515E-3,3.976978E-3,73.278391E+0,73.090295E+0,72.026559E+0,72.368528E+0,72.629042E+0,3.977107E-3,3.975291E-3,72.278682E+0,5.366869E+0,2.088528E+0,74.883716E+0,73.199155E+0,0.000000E+0,73.416788E+0,70.055591E+0,0.000000E+0,73.649548E+0,1.084588E+0,1.003095E+0,2.471372E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.534542E-3,72.196511E+0,63.757203E+0,0.000000E+0,1.393348E+0,1.398348E+0,1.001416E+0,60.000000E+0,1.000000E+0,1.415563E+0,741.677736E-3,1.963235E+0,60.000000E+0,1.881922E+0,0.000000E+0,73.495045E+0,1.155916E+0,1.154502E+0,998.299906E-3,50.000000E+0,1.000000E+0,87.779171E+0,3.276406E+0,2.371831E+0,2.783119E+0,60.000000E+0,0.000000E+0,1.397920E+0,1.391348E+0,1.000591E+0,60.000000E+0,3.991119E-3,71.652561E+0,9.724717E-3,53.270838E+0,1.316648E+0,63.918496E+0,0.000000E+0,23.961965E-3,0.000000E+0,44.230424E-3,0.000000E+0,67.067752E-3,0.000000E+0,13.726968E-3,0.000000E+0,17.753295E-3,2.020641E+0,2.013651E+0,2.018676E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.153964E+0,7.021313E+0,0.000000E+0,78.858881E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.753112E+0,0.000000E+0,12.599596E-3,10.000000E+0,9.778913E+0,0.000000E+0,52.347499E-3,996.184998E-3,3.041571E+0,997.568909E-3,3.037709E+0,998.598796E-3,3.037853E+0,998.453968E-3,3.037548E+0,2.778034E-3,7.334186E+0,1.000000E+0,1.000000E+0,72.357016E+0,72.608872E+0,2.443055E+0,72.257344E+0,72.404186E+0,2.446870E+0,72.420143E+0,72.633301E+0,2.468657E+0,72.465394E+0,72.686790E+0,2.476204E+0
 10/20/2017,11:29:47.781,600.862443E-6,72.601619E+0,3.982439E-3,997.589515E-3,1.007916E+0,0.000000E+0,1.019501E+0,3.102072E+0,0.000000E+0,72.637091E+0,3.980364E-3,997.331767E-3,1.005574E+0,0.000000E+0,1.075163E+0,2.774581E+0,0.000000E+0,72.197307E+0,63.886957E+0,72.109008E+0,3.971739E-3,3.967199E-3,0.000000E+0,994.758888E-3,1.000000E+0,44.000000E+0,96.998340E+0,52.908149E+0,14.869192E-3,13.319342E-3,1.000000E+0,2.667011E+0,1.000000E+0,20.000000E+0,9.637874E-3,45.913858E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.942288E+0,0.000000E+0,-145.604620E-3,0.000000E+0,136.428982E-3,0.000000E+0,135.656464E-3,0.000000E+0,481.616381E-3,0.000000E+0,-103.323828E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,625.290981E-3,3.031835E+0,0.000000E+0,998.244772E-3,0.000000E+0,993.628611E-3,3.007600E+0,0.000000E+0,241.385071E+0,4.007920E-3,3.980610E-3,73.287892E+0,73.091979E+0,72.026419E+0,72.374658E+0,72.635079E+0,3.978534E-3,3.979832E-3,72.279337E+0,5.367514E+0,2.084531E+0,74.883950E+0,73.197938E+0,0.000000E+0,73.421703E+0,70.043803E+0,0.000000E+0,73.648238E+0,1.081505E+0,1.010472E+0,2.469061E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.538303E-3,72.197400E+0,63.711273E+0,0.000000E+0,1.392550E+0,1.402739E+0,1.002103E+0,60.000000E+0,1.000000E+0,1.414861E+0,737.108141E-3,1.986050E+0,60.000000E+0,1.871430E+0,0.000000E+0,73.496028E+0,1.153793E+0,1.152155E+0,1.010713E+0,50.000000E+0,1.000000E+0,87.786819E+0,3.283128E+0,2.364819E+0,2.750685E+0,60.000000E+0,0.000000E+0,1.396706E+0,1.393521E+0,1.013317E+0,60.000000E+0,3.988330E-3,71.634079E+0,9.813369E-3,53.216692E+0,1.304083E+0,63.873126E+0,0.000000E+0,43.335451E-3,0.000000E+0,42.652104E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.494140E-3,2.020834E+0,2.013490E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.154234E+0,7.024698E+0,0.000000E+0,82.920544E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.752532E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.777850E+0,0.000000E+0,42.426629E-3,996.313734E-3,3.041458E+0,997.552817E-3,3.037306E+0,998.486152E-3,3.036421E+0,999.419487E-3,3.037371E+0,4.066774E-3,7.286179E+0,1.000000E+0,1.000000E+0,72.358935E+0,72.609247E+0,2.447146E+0,72.256267E+0,72.406291E+0,2.454629E+0,72.417569E+0,72.630867E+0,2.465622E+0,72.467921E+0,72.686182E+0,2.471367E+0
 10/20/2017,11:29:57.781,600.862443E-6,72.601619E+0,3.979651E-3,998.056683E-3,1.010518E+0,0.000000E+0,1.016499E+0,3.102926E+0,0.000000E+0,72.636436E+0,3.978289E-3,997.315658E-3,1.001315E+0,0.000000E+0,1.074572E+0,2.791818E+0,0.000000E+0,72.201097E+0,63.852988E+0,72.111254E+0,3.976732E-3,3.968950E-3,0.000000E+0,995.300479E-3,1.000000E+0,44.000000E+0,97.218444E+0,52.888656E+0,14.702455E-3,13.359032E-3,1.000000E+0,2.667347E+0,1.000000E+0,20.000000E+0,9.551793E-3,45.910411E+0,0.000000E+0,1.990707E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.938457E+0,0.000000E+0,-142.417981E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.523383E-3,0.000000E+0,480.843034E-3,0.000000E+0,-104.387181E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,602.912725E-3,3.031256E+0,0.000000E+0,998.357416E-3,0.000000E+0,991.726964E-3,3.008099E+0,0.000000E+0,241.405330E+0,4.010255E-3,3.983529E-3,73.296457E+0,73.090622E+0,72.025109E+0,72.376108E+0,72.636810E+0,3.976134E-3,3.980999E-3,72.280039E+0,5.368480E+0,2.087657E+0,74.909183E+0,73.198359E+0,0.000000E+0,73.419269E+0,70.032577E+0,0.000000E+0,73.648565E+0,1.081793E+0,1.003830E+0,2.473222E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.534995E-3,72.198524E+0,63.662681E+0,0.000000E+0,1.391544E+0,1.404735E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.415945E+0,738.801767E-3,1.987519E+0,60.000000E+0,1.889530E+0,0.000000E+0,73.494764E+0,1.152675E+0,1.151565E+0,997.565049E-3,50.000000E+0,1.000000E+0,87.660081E+0,3.282170E+0,2.356991E+0,2.727098E+0,60.000000E+0,0.000000E+0,1.395684E+0,1.383583E+0,1.005126E+0,60.000000E+0,3.985151E-3,71.616721E+0,9.850140E-3,53.164226E+0,1.287330E+0,63.828831E+0,0.000000E+0,28.507159E-3,0.000000E+0,42.201155E-3,0.000000E+0,18.880667E-3,0.000000E+0,15.208656E-3,0.000000E+0,16.883609E-3,2.021028E+0,2.013845E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.143317E+0,7.021281E+0,0.000000E+0,77.827348E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.754529E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.778495E+0,0.000000E+0,39.076725E-3,996.152814E-3,3.041812E+0,996.651665E-3,3.037870E+0,997.552817E-3,3.035890E+0,997.794197E-3,3.037113E+0,2.455849E-3,7.409903E+0,1.000000E+0,1.000000E+0,72.359356E+0,72.610651E+0,2.447258E+0,72.257203E+0,72.404560E+0,2.448658E+0,72.419347E+0,72.633535E+0,2.470589E+0,72.467547E+0,72.685901E+0,2.472437E+0
