date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:30:07.781,1.083918E-3,72.602461E+0,3.980624E-3,997.911700E-3,1.007772E+0,0.000000E+0,1.016547E+0,3.103248E+0,0.000000E+0,72.635594E+0,3.978483E-3,997.476750E-3,995.859117E-3,0.000000E+0,1.073822E+0,2.799824E+0,0.000000E+0,72.208210E+0,63.821309E+0,72.112377E+0,3.979002E-3,3.971285E-3,0.000000E+0,993.150043E-3,1.000000E+0,44.000000E+0,97.207681E+0,52.860815E+0,14.609002E-3,13.357800E-3,1.000000E+0,2.664584E+0,1.000000E+0,20.000000E+0,9.559123E-3,45.907151E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.938908E+0,0.000000E+0,-139.842920E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.396794E-3,0.000000E+0,477.685201E-3,0.000000E+0,-84.570166E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.001042E+0,3.031497E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.012214E+0,3.007246E+0,0.000000E+0,241.395924E+0,4.013304E-3,3.977756E-3,73.304694E+0,73.090997E+0,72.028244E+0,72.378027E+0,72.640180E+0,3.979702E-3,3.979313E-3,72.281770E+0,5.341738E+0,2.088270E+0,74.896637E+0,73.196253E+0,0.000000E+0,73.419597E+0,70.023549E+0,0.000000E+0,73.648331E+0,1.081441E+0,1.004708E+0,2.477143E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.539470E-3,72.200489E+0,63.615678E+0,0.000000E+0,1.387904E+0,1.400503E+0,998.922703E-3,60.000000E+0,1.000000E+0,1.421657E+0,744.649571E-3,2.004726E+0,60.000000E+0,1.895187E+0,0.000000E+0,73.497151E+0,1.151590E+0,1.152746E+0,1.000616E+0,50.000000E+0,1.000000E+0,87.680868E+0,3.283176E+0,2.359132E+0,2.772579E+0,60.000000E+0,0.000000E+0,1.399358E+0,1.394400E+0,1.003194E+0,60.000000E+0,3.988784E-3,71.599268E+0,9.871866E-3,53.131673E+0,1.312138E+0,63.784864E+0,0.000000E+0,-33.707195E-3,0.000000E+0,45.776534E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.305288E-3,2.020931E+0,2.013329E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.144483E+0,7.018960E+0,0.000000E+0,80.986418E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.751920E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.766448E+0,0.000000E+0,43.070842E-3,995.782698E-3,3.041957E+0,997.504541E-3,3.038352E+0,996.828677E-3,3.037178E+0,997.922932E-3,3.041345E+0,2.778034E-3,7.353518E+0,1.000000E+0,1.000000E+0,72.359964E+0,72.610697E+0,2.443327E+0,72.256080E+0,72.406057E+0,2.451707E+0,72.420143E+0,72.630680E+0,2.468513E+0,72.467594E+0,72.686088E+0,2.474767E+0
 10/20/2017,11:30:17.781,-1.170340E-3,72.604333E+0,3.982828E-3,998.829927E-3,1.015580E+0,0.000000E+0,1.013401E+0,3.103264E+0,0.000000E+0,72.636202E+0,3.978937E-3,996.896818E-3,985.793740E-3,0.000000E+0,1.071139E+0,2.800453E+0,0.000000E+0,72.214855E+0,63.777855E+0,72.110271E+0,3.975889E-3,3.966616E-3,0.000000E+0,995.475700E-3,1.000000E+0,44.000000E+0,97.152971E+0,52.829011E+0,14.597394E-3,13.355271E-3,1.000000E+0,2.673241E+0,1.000000E+0,20.000000E+0,9.544463E-3,45.901189E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.959413E+0,0.000000E+0,-136.334399E-3,0.000000E+0,136.461170E-3,0.000000E+0,140.581268E-3,0.000000E+0,467.696138E-3,0.000000E+0,-95.461468E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.003501E+0,3.032463E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.007963E+0,3.007407E+0,0.000000E+0,241.410057E+0,4.009931E-3,3.982426E-3,73.313166E+0,73.091137E+0,72.027261E+0,72.383923E+0,72.646217E+0,3.974707E-3,3.981648E-3,72.281583E+0,5.347860E+0,2.087964E+0,74.901646E+0,73.197002E+0,0.000000E+0,73.419737E+0,70.008815E+0,0.000000E+0,73.644915E+0,1.079892E+0,1.006512E+0,2.477781E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.556397E-3,72.199787E+0,63.566899E+0,0.000000E+0,1.391145E+0,1.399322E+0,1.004900E+0,60.000000E+0,1.000000E+0,1.419679E+0,738.993498E-3,1.998384E+0,60.000000E+0,1.876039E+0,0.000000E+0,73.499491E+0,1.151286E+0,1.154598E+0,1.007390E+0,50.000000E+0,1.000000E+0,87.743885E+0,3.281116E+0,2.372582E+0,2.781410E+0,60.000000E+0,0.000000E+0,1.399789E+0,1.392291E+0,1.000255E+0,60.000000E+0,3.989497E-3,71.582658E+0,9.687622E-3,53.101033E+0,1.262844E+0,63.739588E+0,0.000000E+0,-5.275558E-3,0.000000E+0,44.745794E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.009509E-3,0.000000E+0,14.500023E-3,2.021028E+0,2.013651E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.149202E+0,7.019540E+0,0.000000E+0,83.726429E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.742998E+0,0.000000E+0,24.710789E-3,10.000000E+0,9.738005E+0,0.000000E+0,44.552530E-3,996.136722E-3,3.042327E+0,996.120630E-3,3.038063E+0,997.955116E-3,3.035665E+0,1.003442E+0,3.037274E+0,3.422404E-3,7.350618E+0,1.000000E+0,1.000000E+0,72.360338E+0,72.609387E+0,2.443439E+0,72.257671E+0,72.406947E+0,2.452952E+0,72.419394E+0,72.632879E+0,2.467411E+0,72.467266E+0,72.689926E+0,2.473506E+0
 10/20/2017,11:30:27.781,1.566973E-3,72.603397E+0,3.977381E-3,997.702280E-3,1.021776E+0,0.000000E+0,1.017377E+0,3.102636E+0,0.000000E+0,72.637465E+0,3.971480E-3,997.492859E-3,1.003404E+0,0.000000E+0,1.075051E+0,2.813227E+0,0.000000E+0,72.220189E+0,63.671558E+0,72.112049E+0,3.976084E-3,3.967783E-3,0.000000E+0,997.132332E-3,1.000000E+0,44.000000E+0,97.238185E+0,52.759899E+0,14.565227E-3,13.358254E-3,1.000000E+0,2.669056E+0,1.000000E+0,20.000000E+0,9.517996E-3,45.895553E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.953973E+0,0.000000E+0,-131.441782E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.364605E-3,0.000000E+0,466.246113E-3,0.000000E+0,-94.945904E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,999.076840E-3,3.030950E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.009529E+0,3.008260E+0,0.000000E+0,241.429593E+0,4.007206E-3,3.980870E-3,73.322058E+0,73.091979E+0,72.025483E+0,72.388837E+0,72.648135E+0,3.976718E-3,3.982037E-3,72.280226E+0,5.345927E+0,2.084160E+0,74.894530E+0,73.195177E+0,0.000000E+0,73.421516E+0,69.998057E+0,0.000000E+0,73.646132E+0,1.083150E+0,1.007789E+0,2.474162E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.559445E-3,72.201144E+0,63.522093E+0,0.000000E+0,1.388782E+0,1.403361E+0,1.013898E+0,60.000000E+0,1.000000E+0,1.420843E+0,737.731267E-3,1.989133E+0,60.000000E+0,1.874944E+0,0.000000E+0,73.498930E+0,1.150552E+0,1.149617E+0,1.009259E+0,50.000000E+0,1.000000E+0,87.712071E+0,3.298919E+0,2.368509E+0,2.752633E+0,60.000000E+0,0.000000E+0,1.393257E+0,1.388233E+0,1.013477E+0,60.000000E+0,3.989951E-3,71.566142E+0,9.651175E-3,53.071512E+0,1.273798E+0,63.698097E+0,0.000000E+0,-29.806709E-3,0.000000E+0,43.779475E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.145706E-3,2.020738E+0,2.013716E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.146124E+0,7.000069E+0,0.000000E+0,82.952779E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.739164E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.739003E+0,0.000000E+0,41.041573E-3,996.136722E-3,3.042070E+0,997.166609E-3,3.037355E+0,997.520633E-3,3.037306E+0,993.272348E-3,3.038127E+0,2.778034E-3,7.533949E+0,1.000000E+0,1.000000E+0,72.358420E+0,72.612476E+0,2.448968E+0,72.258935E+0,72.405589E+0,2.455427E+0,72.417616E+0,72.634143E+0,2.468848E+0,72.466564E+0,72.686790E+0,2.472564E+0
 10/20/2017,11:30:37.781,1.244936E-3,72.602976E+0,3.983088E-3,998.394977E-3,1.018055E+0,0.000000E+0,1.014439E+0,3.102281E+0,0.000000E+0,72.635734E+0,3.972777E-3,996.767944E-3,997.853050E-3,0.000000E+0,1.072656E+0,2.819268E+0,0.000000E+0,72.223699E+0,63.665531E+0,72.115185E+0,3.973166E-3,3.969599E-3,0.000000E+0,996.542954E-3,1.000000E+0,44.000000E+0,97.235929E+0,52.735277E+0,14.548041E-3,13.327254E-3,1.000000E+0,2.654841E+0,1.000000E+0,20.000000E+0,9.519164E-3,45.897603E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.943962E+0,0.000000E+0,-141.902969E-3,0.000000E+0,137.040559E-3,0.000000E+0,131.021353E-3,0.000000E+0,479.973019E-3,0.000000E+0,-85.923523E-3,0.000000E+0,205.177117E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.008629E+0,3.031046E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.008059E+0,3.007616E+0,0.000000E+0,241.426168E+0,4.008828E-3,3.980156E-3,73.330623E+0,73.090763E+0,72.027261E+0,72.386544E+0,72.651505E+0,3.977237E-3,3.975810E-3,72.282098E+0,5.339161E+0,2.084047E+0,74.905766E+0,73.194615E+0,0.000000E+0,73.420158E+0,69.990432E+0,0.000000E+0,73.645195E+0,1.084173E+0,1.008252E+0,2.475852E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.548096E-3,72.204373E+0,63.474857E+0,0.000000E+0,1.390155E+0,1.402483E+0,1.007505E+0,60.000000E+0,1.000000E+0,1.417270E+0,741.294273E-3,1.965887E+0,60.000000E+0,1.882696E+0,0.000000E+0,73.498649E+0,1.153936E+0,1.148755E+0,1.005601E+0,50.000000E+0,1.000000E+0,87.712587E+0,3.280541E+0,2.358653E+0,2.771876E+0,60.000000E+0,0.000000E+0,1.391484E+0,1.390118E+0,998.083803E-3,60.000000E+0,3.985346E-3,71.548175E+0,9.791838E-3,53.030939E+0,1.279919E+0,63.652075E+0,0.000000E+0,-9.949693E-3,0.000000E+0,44.552530E-3,0.000000E+0,20.845515E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.337499E-3,2.020706E+0,2.013458E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.145687E+0,7.007903E+0,0.000000E+0,88.948567E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.736748E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.739197E+0,0.000000E+0,42.974210E-3,996.184998E-3,3.041345E+0,997.150517E-3,3.037371E+0,997.182701E-3,3.038883E+0,998.083852E-3,3.039929E+0,2.133664E-3,7.536526E+0,1.000000E+0,1.000000E+0,72.362070E+0,72.612757E+0,2.444030E+0,72.255285E+0,72.406713E+0,2.448195E+0,72.420892E+0,72.633254E+0,2.464728E+0,72.468810E+0,72.688849E+0,2.473315E+0
 10/20/2017,11:30:47.781,-204.229589E-6,72.603397E+0,3.980559E-3,997.863372E-3,999.085460E-3,0.000000E+0,1.018064E+0,3.103699E+0,0.000000E+0,72.636249E+0,3.976019E-3,997.380095E-3,995.891019E-3,0.000000E+0,1.075275E+0,2.825245E+0,0.000000E+0,72.230764E+0,63.612687E+0,72.114904E+0,3.973166E-3,3.967459E-3,0.000000E+0,997.450916E-3,1.000000E+0,44.000000E+0,97.204720E+0,52.700955E+0,14.529298E-3,13.352742E-3,1.000000E+0,2.659457E+0,1.000000E+0,20.000000E+0,9.481086E-3,45.888148E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.942063E+0,0.000000E+0,-141.902969E-3,0.000000E+0,136.107099E-3,0.000000E+0,144.154166E-3,0.000000E+0,479.457454E-3,0.000000E+0,-98.651524E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,809.652148E-3,3.031223E+0,0.000000E+0,997.939024E-3,0.000000E+0,997.879357E-3,3.007149E+0,0.000000E+0,241.406150E+0,4.010060E-3,3.980480E-3,73.339609E+0,73.093898E+0,72.027308E+0,72.394499E+0,72.655249E+0,3.980999E-3,3.979248E-3,72.279009E+0,5.361392E+0,2.084676E+0,74.928846E+0,73.193024E+0,0.000000E+0,73.420158E+0,69.977055E+0,0.000000E+0,73.647629E+0,1.079141E+0,1.007103E+0,2.480794E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.555100E-3,72.206478E+0,63.429584E+0,0.000000E+0,1.395391E+0,1.401046E+0,1.006642E+0,60.000000E+0,1.000000E+0,1.416982E+0,741.613825E-3,1.980506E+0,60.000000E+0,1.892576E+0,0.000000E+0,73.500661E+0,1.151733E+0,1.149345E+0,999.210490E-3,50.000000E+0,1.000000E+0,87.716763E+0,3.283767E+0,2.365953E+0,2.752170E+0,60.000000E+0,0.000000E+0,1.396595E+0,1.388121E+0,1.004806E+0,60.000000E+0,3.989497E-3,71.531519E+0,9.708115E-3,52.979640E+0,1.322448E+0,63.611566E+0,0.000000E+0,20.609482E-3,0.000000E+0,42.265576E-3,0.000000E+0,19.009509E-3,0.000000E+0,15.015393E-3,0.000000E+0,16.271607E-3,2.020995E+0,2.013845E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.145556E+0,7.006065E+0,0.000000E+0,81.147596E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.724186E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.739648E+0,0.000000E+0,45.712112E-3,996.426378E-3,3.041394E+0,997.536725E-3,3.037966E+0,999.097648E-3,3.036035E+0,1.000626E+0,3.036099E+0,2.778034E-3,7.567779E+0,1.000000E+0,1.000000E+0,72.360900E+0,72.611072E+0,2.447530E+0,72.257016E+0,72.406713E+0,2.449296E+0,72.420377E+0,72.634658E+0,2.471899E+0,72.467828E+0,72.688288E+0,2.472820E+0
 10/20/2017,11:30:57.781,761.880850E-6,72.602976E+0,3.980299E-3,998.201666E-3,1.004483E+0,0.000000E+0,1.016595E+0,3.103941E+0,0.000000E+0,72.638261E+0,3.978029E-3,997.879481E-3,989.382820E-3,0.000000E+0,1.075499E+0,2.821604E+0,0.000000E+0,72.235304E+0,63.581664E+0,72.118647E+0,3.971220E-3,3.969664E-3,0.000000E+0,995.077471E-3,1.000000E+0,44.000000E+0,97.206694E+0,52.642664E+0,14.506146E-3,13.342560E-3,1.000000E+0,2.648020E+0,1.000000E+0,20.000000E+0,9.526819E-3,45.867840E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.937299E+0,0.000000E+0,-141.677651E-3,0.000000E+0,138.585596E-3,0.000000E+0,133.628603E-3,0.000000E+0,482.228614E-3,0.000000E+0,-99.360426E-3,0.000000E+0,205.434899E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,929.098796E-3,3.031400E+0,0.000000E+0,998.920636E-3,0.000000E+0,988.642776E-3,3.007793E+0,0.000000E+0,241.372626E+0,4.007855E-3,3.981648E-3,73.349719E+0,73.091231E+0,72.028712E+0,72.393657E+0,72.659928E+0,3.976588E-3,3.981389E-3,72.282425E+0,5.351404E+0,2.084257E+0,74.873042E+0,73.198453E+0,0.000000E+0,73.416133E+0,69.969851E+0,0.000000E+0,73.645242E+0,1.085195E+0,1.002217E+0,2.473987E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.558472E-3,72.209520E+0,63.382162E+0,0.000000E+0,1.389341E+0,1.404192E+0,1.000345E+0,60.000000E+0,1.000000E+0,1.413489E+0,736.341216E-3,1.966782E+0,60.000000E+0,1.867804E+0,0.000000E+0,73.500147E+0,1.151542E+0,1.148276E+0,1.001735E+0,50.000000E+0,1.000000E+0,87.727462E+0,3.290009E+0,2.373940E+0,2.768299E+0,60.000000E+0,0.000000E+0,1.398703E+0,1.390997E+0,1.010060E+0,60.000000E+0,3.990470E-3,71.514815E+0,9.754614E-3,52.950913E+0,1.330825E+0,63.566339E+0,0.000000E+0,11.744742E-3,0.000000E+0,42.491050E-3,0.000000E+0,20.201302E-3,0.000000E+0,16.239396E-3,0.000000E+0,16.046133E-3,2.020834E+0,2.013716E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.145976E+0,6.988915E+0,0.000000E+0,83.339604E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.715875E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.738134E+0,0.000000E+0,43.231895E-3,996.281550E-3,3.042005E+0,998.148220E-3,3.037226E+0,998.630980E-3,3.036341E+0,997.987300E-3,3.037403E+0,2.455849E-3,7.597422E+0,1.000000E+0,1.000000E+0,72.359262E+0,72.611587E+0,2.445628E+0,72.259402E+0,72.409520E+0,2.454517E+0,72.418411E+0,72.632786E+0,2.473177E+0,72.466705E+0,72.686416E+0,2.470521E+0
 10/20/2017,11:31:07.781,761.880850E-6,72.603678E+0,3.976992E-3,998.443305E-3,996.929803E-3,0.000000E+0,1.018272E+0,3.103345E+0,0.000000E+0,72.635828E+0,3.978743E-3,997.235112E-3,980.593560E-3,0.000000E+0,1.073502E+0,2.811665E+0,0.000000E+0,72.241012E+0,63.572132E+0,72.116495E+0,3.971739E-3,3.966032E-3,0.000000E+0,994.281014E-3,1.000000E+0,44.000000E+0,97.208057E+0,52.619395E+0,14.488895E-3,13.340355E-3,1.000000E+0,2.670717E+0,1.000000E+0,20.000000E+0,9.514883E-3,45.846508E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.940453E+0,0.000000E+0,-139.231343E-3,0.000000E+0,138.875290E-3,0.000000E+0,140.806586E-3,0.000000E+0,477.201859E-3,0.000000E+0,-88.598015E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.003150E+0,3.032044E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.011223E+0,3.006280E+0,0.000000E+0,241.337027E+0,4.011682E-3,3.982491E-3,73.359314E+0,73.091745E+0,72.029648E+0,72.400489E+0,72.663344E+0,3.979507E-3,3.981064E-3,72.281162E+0,5.337550E+0,2.088447E+0,74.862321E+0,73.191339E+0,0.000000E+0,73.416367E+0,69.956894E+0,0.000000E+0,73.648051E+0,1.086968E+0,1.009482E+0,2.480125E+0,60.000000E+0,98.000000E+0,47.500000E+0,11.555164E-3,72.209473E+0,63.334133E+0,0.000000E+0,1.389820E+0,1.397166E+0,998.571101E-3,60.000000E+0,1.000000E+0,1.418131E+0,736.021663E-3,1.992488E+0,60.000000E+0,1.908064E+0,0.000000E+0,73.501410E+0,1.149307E+0,1.151501E+0,1.002757E+0,50.000000E+0,1.000000E+0,87.724177E+0,3.283096E+0,2.358573E+0,2.772627E+0,60.000000E+0,0.000000E+0,1.394870E+0,1.391668E+0,1.001581E+0,60.000000E+0,3.985865E-3,71.496896E+0,9.880751E-3,52.913279E+0,1.275409E+0,63.522093E+0,0.000000E+0,-24.391160E-3,0.000000E+0,41.492521E-3,0.000000E+0,18.172033E-3,0.000000E+0,38.722408E-3,0.000000E+0,14.113495E-3,2.020834E+0,2.013426E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.145248E+0,6.987723E+0,0.000000E+0,83.081721E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.716777E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.732271E+0,0.000000E+0,42.523261E-3,996.024078E-3,3.042198E+0,997.037873E-3,3.037580E+0,996.893045E-3,3.037049E+0,998.116036E-3,3.037660E+0,3.100219E-3,7.505917E+0,1.000000E+0,1.000000E+0,72.361602E+0,72.611914E+0,2.451541E+0,72.258139E+0,72.407882E+0,2.446726E+0,72.422529E+0,72.633909E+0,2.465542E+0,72.466985E+0,72.690347E+0,2.478104E+0
 10/20/2017,11:31:17.781,117.807224E-6,72.604239E+0,3.979391E-3,998.153338E-3,1.002423E+0,0.000000E+0,1.017010E+0,3.103151E+0,0.000000E+0,72.634377E+0,3.974074E-3,997.508969E-3,984.964263E-3,0.000000E+0,1.073454E+0,2.822845E+0,0.000000E+0,72.246394E+0,63.480464E+0,72.118928E+0,3.974722E-3,3.971739E-3,0.000000E+0,997.785428E-3,1.000000E+0,44.000000E+0,97.220136E+0,52.542359E+0,14.507572E-3,13.362340E-3,1.000000E+0,2.670414E+0,1.000000E+0,20.000000E+0,9.517802E-3,45.821310E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.947374E+0,0.000000E+0,-134.306538E-3,0.000000E+0,136.718676E-3,0.000000E+0,141.933176E-3,0.000000E+0,477.556310E-3,0.000000E+0,-89.854703E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.014187E+0,3.031867E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.002562E+0,3.007938E+0,0.000000E+0,241.302731E+0,4.010904E-3,3.980156E-3,73.366334E+0,73.092728E+0,72.028712E+0,72.401471E+0,72.668118E+0,3.978470E-3,3.975421E-3,72.283923E+0,5.343994E+0,2.085546E+0,74.867517E+0,73.192743E+0,0.000000E+0,73.415899E+0,69.948054E+0,0.000000E+0,73.646880E+0,1.081409E+0,1.010919E+0,2.481432E+0,60.000000E+0,98.000000E+0,47.600000E+0,11.552765E-3,72.210409E+0,63.293159E+0,0.000000E+0,1.391400E+0,1.397805E+0,1.010797E+0,60.000000E+0,1.000000E+0,1.414924E+0,736.996297E-3,1.987839E+0,60.000000E+0,1.878086E+0,0.000000E+0,73.498368E+0,1.149674E+0,1.147765E+0,1.004658E+0,50.000000E+0,1.000000E+0,87.723989E+0,3.284006E+0,2.355570E+0,2.789810E+0,60.000000E+0,0.000000E+0,1.395046E+0,1.394400E+0,1.009341E+0,60.000000E+0,3.987811E-3,71.480520E+0,9.807144E-3,52.866691E+0,1.284108E+0,63.478221E+0,0.000000E+0,-34.609786E-3,0.000000E+0,51.381181E-3,0.000000E+0,23.261311E-3,0.000000E+0,18.010980E-3,0.000000E+0,14.145706E-3,2.020899E+0,2.013845E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.144772E+0,6.988110E+0,0.000000E+0,83.178427E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.715521E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.708821E+0,0.000000E+0,44.359266E-3,996.474654E-3,3.041522E+0,997.729829E-3,3.037419E+0,998.888452E-3,3.036196E+0,997.826381E-3,3.042359E+0,3.422404E-3,7.610310E+0,1.000000E+0,1.000000E+0,72.362819E+0,72.611259E+0,2.443711E+0,72.258701E+0,72.405543E+0,2.449504E+0,72.420798E+0,72.633394E+0,2.466261E+0,72.470167E+0,72.688475E+0,2.472916E+0
 10/20/2017,11:31:27.781,1.083918E-3,72.602602E+0,3.980040E-3,998.282212E-3,1.007165E+0,0.000000E+0,1.016371E+0,3.102942E+0,0.000000E+0,72.636108E+0,3.977770E-3,997.009582E-3,969.730611E-3,0.000000E+0,1.072911E+0,2.806477E+0,0.000000E+0,72.253553E+0,63.438508E+0,72.121829E+0,3.974074E-3,3.967459E-3,0.000000E+0,993.914643E-3,1.000000E+0,44.000000E+0,97.187000E+0,52.518996E+0,14.552840E-3,13.363507E-3,1.000000E+0,2.665047E+0,1.000000E+0,20.000000E+0,9.549847E-3,45.805614E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.943801E+0,0.000000E+0,-140.905133E-3,0.000000E+0,136.943994E-3,0.000000E+0,142.480376E-3,0.000000E+0,477.008523E-3,0.000000E+0,-83.732374E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.002000E+0,3.030966E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.005039E+0,3.006747E+0,0.000000E+0,241.302297E+0,4.004936E-3,3.980416E-3,73.376022E+0,73.095583E+0,72.031098E+0,72.406151E+0,72.671066E+0,3.977496E-3,3.978664E-3,72.284578E+0,5.347216E+0,2.084837E+0,74.876038E+0,73.194007E+0,0.000000E+0,73.419222E+0,69.935846E+0,0.000000E+0,73.645944E+0,1.081058E+0,1.008188E+0,2.475390E+0,60.000000E+0,98.000000E+0,47.600000E+0,11.559899E-3,72.216820E+0,63.244944E+0,0.000000E+0,1.389325E+0,1.402308E+0,999.402159E-3,60.000000E+0,1.000000E+0,1.414717E+0,737.843110E-3,1.984803E+0,60.000000E+0,1.879940E+0,0.000000E+0,73.501270E+0,1.152963E+0,1.150128E+0,1.000217E+0,50.000000E+0,1.000000E+0,87.756929E+0,3.277588E+0,2.369020E+0,2.760618E+0,60.000000E+0,0.000000E+0,1.390015E+0,1.385229E+0,1.008239E+0,60.000000E+0,3.987292E-3,71.463208E+0,9.794108E-3,52.837311E+0,1.319870E+0,63.433462E+0,0.000000E+0,-17.782899E-3,0.000000E+0,44.166003E-3,0.000000E+0,21.618570E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.918761E-3,2.020802E+0,2.013426E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.147057E+0,6.985821E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.715553E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.700059E+0,0.000000E+0,42.716525E-3,996.667757E-3,3.041635E+0,996.941321E-3,3.038030E+0,997.214885E-3,3.036309E+0,998.325232E-3,3.036984E+0,6.966438E-3,7.639307E+0,1.000000E+0,1.000000E+0,72.363053E+0,72.612569E+0,2.446236E+0,72.259496E+0,72.408304E+0,2.450557E+0,72.418599E+0,72.635079E+0,2.468401E+0,72.467781E+0,72.689692E+0,2.476060E+0
 10/20/2017,11:31:37.781,439.844037E-6,72.598062E+0,3.984450E-3,998.072792E-3,996.323025E-3,0.000000E+0,1.015174E+0,3.103812E+0,0.000000E+0,72.636670E+0,3.978678E-3,997.847263E-3,1.018303E+0,0.000000E+0,1.075435E+0,2.795201E+0,0.000000E+0,72.258139E+0,63.411503E+0,72.122578E+0,3.975565E-3,3.966940E-3,0.000000E+0,996.415520E-3,1.000000E+0,44.000000E+0,97.180373E+0,52.486401E+0,14.553748E-3,13.359162E-3,1.000000E+0,2.661645E+0,1.000000E+0,20.000000E+0,9.565221E-3,45.792479E+0,0.000000E+0,1.990320E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.939713E+0,0.000000E+0,-145.508055E-3,0.000000E+0,137.233689E-3,0.000000E+0,141.740046E-3,0.000000E+0,480.810811E-3,0.000000E+0,-95.171463E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,988.358904E-3,3.031787E+0,0.000000E+0,997.939024E-3,0.000000E+0,992.653817E-3,3.006972E+0,0.000000E+0,241.296075E+0,4.010385E-3,3.978275E-3,73.385336E+0,73.092447E+0,72.031332E+0,72.411673E+0,72.674389E+0,3.973280E-3,3.980675E-3,72.282098E+0,5.351726E+0,2.086013E+0,74.898088E+0,73.194802E+0,0.000000E+0,73.416788E+0,69.922889E+0,0.000000E+0,73.646225E+0,1.082927E+0,1.012835E+0,2.477510E+0,60.000000E+0,98.000000E+0,47.600000E+0,11.553673E-3,72.213825E+0,63.199346E+0,0.000000E+0,1.388591E+0,1.397278E+0,1.004309E+0,60.000000E+0,1.000000E+0,1.412340E+0,728.064816E-3,1.975441E+0,60.000000E+0,1.892834E+0,0.000000E+0,73.502159E+0,1.150249E+0,1.148036E+0,1.013732E+0,50.000000E+0,1.000000E+0,87.783206E+0,3.289977E+0,2.367566E+0,2.748417E+0,60.000000E+0,0.000000E+0,1.395908E+0,1.389383E+0,999.840289E-3,60.000000E+0,3.986513E-3,71.446973E+0,9.769983E-3,52.770998E+0,1.302795E+0,63.392067E+0,0.000000E+0,9.198144E-3,0.000000E+0,44.552530E-3,0.000000E+0,19.943617E-3,0.000000E+0,16.303817E-3,0.000000E+0,15.724026E-3,2.021253E+0,2.013587E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.148842E+0,6.986079E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.715940E+0,0.000000E+0,19.846986E-3,10.000000E+0,9.700156E+0,0.000000E+0,50.060546E-3,996.329826E-3,3.041716E+0,997.858565E-3,3.037644E+0,997.649369E-3,3.037886E+0,998.309140E-3,3.038336E+0,2.133664E-3,7.680227E+0,1.000000E+0,1.000000E+0,72.360245E+0,72.614301E+0,2.447594E+0,72.260058E+0,72.407508E+0,2.450430E+0,72.420892E+0,72.636296E+0,2.471931E+0,72.468015E+0,72.690347E+0,2.473426E+0
 10/20/2017,11:31:47.781,1.083918E-3,72.601151E+0,3.982439E-3,997.895591E-3,1.007053E+0,0.000000E+0,1.017330E+0,3.103135E+0,0.000000E+0,72.632552E+0,3.982439E-3,997.508969E-3,1.010566E+0,0.000000E+0,1.074333E+0,2.804142E+0,0.000000E+0,72.259917E+0,63.337871E+0,72.122671E+0,3.973166E-3,3.963243E-3,0.000000E+0,997.514632E-3,1.000000E+0,44.000000E+0,97.205848E+0,52.456324E+0,14.588963E-3,13.360200E-3,1.000000E+0,2.661980E+0,1.000000E+0,20.000000E+0,9.541868E-3,45.772079E+0,0.000000E+0,1.990546E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.941741E+0,0.000000E+0,-143.866454E-3,0.000000E+0,136.171476E-3,0.000000E+0,142.802259E-3,0.000000E+0,481.229707E-3,0.000000E+0,-107.416123E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,599.398650E-3,3.031771E+0,0.000000E+0,997.665461E-3,0.000000E+0,994.267822E-3,3.007520E+0,0.000000E+0,241.285897E+0,4.003120E-3,3.981583E-3,73.394791E+0,73.094928E+0,72.029414E+0,72.416540E+0,72.679022E+0,3.975486E-3,3.981518E-3,72.286590E+0,5.376857E+0,2.088689E+0,74.905298E+0,73.190497E+0,0.000000E+0,73.416461E+0,69.913160E+0,0.000000E+0,73.646646E+0,1.083230E+0,1.004085E+0,2.474465E+0,60.000000E+0,98.000000E+0,47.600000E+0,11.558083E-3,72.215229E+0,63.155430E+0,0.000000E+0,1.389580E+0,1.393350E+0,1.000841E+0,60.000000E+0,1.000000E+0,1.411430E+0,736.021663E-3,1.977886E+0,60.000000E+0,1.880391E+0,0.000000E+0,73.501597E+0,1.148189E+0,1.148180E+0,1.005169E+0,50.000000E+0,1.000000E+0,87.792966E+0,3.275528E+0,2.352087E+0,2.783263E+0,60.000000E+0,0.000000E+0,1.391229E+0,1.394687E+0,1.004391E+0,60.000000E+0,3.989951E-3,71.428071E+0,9.783537E-3,52.736070E+0,1.309883E+0,63.354083E+0,0.000000E+0,36.114717E-3,0.000000E+0,44.616951E-3,0.000000E+0,18.751825E-3,0.000000E+0,13.823600E-3,0.000000E+0,17.527821E-3,2.020609E+0,2.013233E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.149294E+0,6.986498E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.715328E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.747265E-3,995.686146E-3,3.041522E+0,997.343621E-3,3.038095E+0,997.536725E-3,3.036647E+0,1.000546E+0,3.038256E+0,2.133664E-3,7.704714E+0,1.000000E+0,1.000000E+0,72.361602E+0,72.611587E+0,2.447210E+0,72.259777E+0,72.405636E+0,2.449200E+0,72.421079E+0,72.633628E+0,2.466516E+0,72.468998E+0,72.689645E+0,2.473267E+0
 10/20/2017,11:31:57.781,1.244936E-3,72.600075E+0,3.979456E-3,998.362759E-3,1.004850E+0,0.000000E+0,1.015749E+0,3.103763E+0,0.000000E+0,72.635126E+0,3.979586E-3,997.815044E-3,1.013151E+0,0.000000E+0,1.072640E+0,2.820251E+0,0.000000E+0,72.268902E+0,63.278770E+0,72.125432E+0,3.973490E-3,3.967588E-3,0.000000E+0,1.000302E+0,1.000000E+0,44.000000E+0,97.120118E+0,52.397383E+0,14.632414E-3,13.352612E-3,1.000000E+0,2.663274E+0,1.000000E+0,20.000000E+0,9.606153E-3,45.749909E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987133E+0,10.000000E+0,8.935045E+0,0.000000E+0,-146.570268E-3,0.000000E+0,135.270204E-3,0.000000E+0,142.609129E-3,0.000000E+0,485.450892E-3,0.000000E+0,-100.069327E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,658.946229E-3,3.031384E+0,0.000000E+0,997.488449E-3,0.000000E+0,997.399949E-3,3.007391E+0,0.000000E+0,241.285608E+0,4.008244E-3,3.979897E-3,73.405321E+0,73.093383E+0,72.029694E+0,72.418318E+0,72.683327E+0,3.977691E-3,3.979572E-3,72.285280E+0,5.367514E+0,2.086997E+0,74.883762E+0,73.191245E+0,0.000000E+0,73.415618E+0,69.902121E+0,0.000000E+0,73.645617E+0,1.083486E+0,980.039685E-3,2.472345E+0,60.000000E+0,98.000000E+0,47.600000E+0,11.555618E-3,72.218832E+0,63.115439E+0,0.000000E+0,1.385222E+0,1.397900E+0,1.008991E+0,60.000000E+0,1.000000E+0,1.419360E+0,737.204006E-3,1.986880E+0,60.000000E+0,1.890658E+0,0.000000E+0,73.503657E+0,1.147535E+0,1.150990E+0,1.005744E+0,50.000000E+0,1.000000E+0,87.902767E+0,3.274506E+0,2.347423E+0,2.725501E+0,60.000000E+0,0.000000E+0,1.394678E+0,1.390230E+0,1.006004E+0,60.000000E+0,3.985994E-3,71.410760E+0,9.632433E-3,52.699369E+0,1.308594E+0,63.314324E+0,0.000000E+0,52.490309E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.112025E-3,0.000000E+0,18.075402E-3,2.020834E+0,2.013587E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.158099E+0,6.986046E+0,0.000000E+0,81.598891E-3,0.000000E+0,48.976649E-3,9.500000E+0,9.714071E+0,0.000000E+0,17.044662E-3,10.000000E+0,9.700221E+0,0.000000E+0,43.457369E-3,996.571205E-3,3.042198E+0,997.440173E-3,3.039366E+0,998.019484E-3,3.037499E+0,999.483855E-3,3.036856E+0,1.489295E-3,7.556825E+0,1.000000E+0,1.000000E+0,72.360806E+0,72.613505E+0,2.444462E+0,72.258935E+0,72.407882E+0,2.453591E+0,72.419768E+0,72.635032E+0,2.462859E+0,72.471805E+0,72.688802E+0,2.472341E+0
 10/20/2017,11:32:07.781,761.880850E-6,72.602976E+0,3.983153E-3,997.815044E-3,997.424805E-3,0.000000E+0,1.018144E+0,3.102958E+0,0.000000E+0,72.634236E+0,3.979521E-3,997.702280E-3,978.918656E-3,0.000000E+0,1.077319E+0,2.815676E+0,0.000000E+0,72.274423E+0,63.277929E+0,72.125432E+0,3.974268E-3,3.966745E-3,0.000000E+0,994.567738E-3,1.000000E+0,44.000000E+0,97.156919E+0,52.370384E+0,14.643180E-3,13.354752E-3,1.000000E+0,2.666644E+0,1.000000E+0,20.000000E+0,9.626393E-3,45.731651E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.934112E+0,0.000000E+0,-147.342787E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.525547E-3,0.000000E+0,484.935328E-3,0.000000E+0,-107.190563E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,659.281670E-3,3.032189E+0,0.000000E+0,997.552817E-3,0.000000E+0,998.614448E-3,3.008179E+0,0.000000E+0,241.269159E+0,4.013628E-3,3.979507E-3,73.413606E+0,73.095302E+0,72.030069E+0,72.419020E+0,72.686603E+0,3.974123E-3,3.975096E-3,72.283595E+0,5.372991E+0,2.088109E+0,74.850851E+0,73.190356E+0,0.000000E+0,73.418333E+0,69.890053E+0,0.000000E+0,73.644868E+0,1.088374E+0,992.349738E-3,2.474051E+0,60.000000E+0,98.000000E+0,47.600000E+0,11.558537E-3,72.221219E+0,63.074046E+0,0.000000E+0,1.386260E+0,1.397102E+0,1.001815E+0,60.000000E+0,1.000000E+0,1.410729E+0,731.659777E-3,1.993750E+0,60.000000E+0,1.884710E+0,0.000000E+0,73.502955E+0,1.146593E+0,1.147526E+0,1.007661E+0,50.000000E+0,1.000000E+0,87.904128E+0,3.281244E+0,2.361752E+0,2.771844E+0,60.000000E+0,0.000000E+0,1.391500E+0,1.387130E+0,1.006036E+0,60.000000E+0,3.985994E-3,71.396349E+0,9.774782E-3,52.669058E+0,1.369165E+0,63.272416E+0,0.000000E+0,50.008182E-3,0.000000E+0,43.747265E-3,0.000000E+0,17.849927E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.558561E-3,2.020706E+0,2.013490E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.158050E+0,6.988980E+0,0.000000E+0,81.856775E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.694648E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.699802E+0,0.000000E+0,38.722408E-3,996.297642E-3,3.041957E+0,997.520633E-3,3.037692E+0,997.327529E-3,3.037837E+0,993.690740E-3,3.036598E+0,1.811479E-3,7.653162E+0,1.000000E+0,1.000000E+0,72.361274E+0,72.614675E+0,2.452580E+0,72.258888E+0,72.410269E+0,2.449312E+0,72.419207E+0,72.636717E+0,2.460671E+0,72.468998E+0,72.690300E+0,2.467919E+0
 10/20/2017,11:32:17.781,1.083918E-3,72.601712E+0,3.981272E-3,998.201666E-3,1.003652E+0,0.000000E+0,1.018256E+0,3.103393E+0,0.000000E+0,72.637044E+0,3.973944E-3,997.299549E-3,1.019499E+0,0.000000E+0,1.077383E+0,2.817641E+0,0.000000E+0,72.280741E+0,63.228125E+0,72.127070E+0,3.969080E-3,3.969145E-3,0.000000E+0,998.072153E-3,1.000000E+0,44.000000E+0,97.204203E+0,52.334199E+0,14.660820E-3,13.355336E-3,1.000000E+0,2.666804E+0,1.000000E+0,20.000000E+0,9.642415E-3,45.713300E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.930861E+0,0.000000E+0,-148.340623E-3,0.000000E+0,138.746537E-3,0.000000E+0,133.692979E-3,0.000000E+0,491.412107E-3,0.000000E+0,-103.903839E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,621.010197E-3,3.031320E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.003233E+0,3.007214E+0,0.000000E+0,241.258547E+0,4.012850E-3,3.978599E-3,73.421094E+0,73.092541E+0,72.030069E+0,72.427349E+0,72.691002E+0,3.977691E-3,3.982232E-3,72.284905E+0,5.369447E+0,2.084660E+0,74.846403E+0,73.188344E+0,0.000000E+0,73.417490E+0,69.873074E+0,0.000000E+0,73.648378E+0,1.086952E+0,975.920368E-3,2.478148E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.559704E-3,72.223418E+0,63.030131E+0,0.000000E+0,1.387904E+0,1.397405E+0,1.000057E+0,60.000000E+0,1.000000E+0,1.416663E+0,731.739665E-3,2.004614E+0,60.000000E+0,1.883550E+0,0.000000E+0,73.505716E+0,1.145842E+0,1.145466E+0,1.006303E+0,50.000000E+0,1.000000E+0,87.906568E+0,3.278067E+0,2.357742E+0,2.785019E+0,60.000000E+0,0.000000E+0,1.393033E+0,1.386875E+0,995.209553E-3,60.000000E+0,3.989108E-3,71.379880E+0,9.612588E-3,52.622659E+0,1.282175E+0,63.234152E+0,0.000000E+0,55.907264E-3,0.000000E+0,43.199684E-3,0.000000E+0,17.366768E-3,0.000000E+0,16.078343E-3,0.000000E+0,18.848456E-3,2.021060E+0,2.013490E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.158094E+0,6.987884E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.679315E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.699770E+0,0.000000E+0,44.101581E-3,996.394194E-3,3.041651E+0,997.263161E-3,3.036341E+0,998.470060E-3,3.036550E+0,1.002541E+0,3.038079E+0,2.133664E-3,7.537171E+0,1.000000E+0,1.000000E+0,72.360713E+0,72.617296E+0,2.444558E+0,72.260198E+0,72.406338E+0,2.451867E+0,72.420704E+0,72.635874E+0,2.462204E+0,72.470823E+0,72.689504E+0,2.474975E+0
 10/20/2017,11:32:27.781,2.533083E-3,72.602695E+0,3.980494E-3,998.233885E-3,1.003317E+0,0.000000E+0,1.015637E+0,3.102684E+0,0.000000E+0,72.634892E+0,3.979521E-3,998.282212E-3,1.025465E+0,0.000000E+0,1.072065E+0,2.803642E+0,0.000000E+0,72.285186E+0,63.188507E+0,72.128708E+0,3.974268E-3,3.971415E-3,0.000000E+0,994.727030E-3,1.000000E+0,44.000000E+0,97.178117E+0,52.298480E+0,14.685334E-3,13.362080E-3,1.000000E+0,2.674806E+0,1.000000E+0,20.000000E+0,9.638134E-3,45.711856E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.927191E+0,0.000000E+0,-138.973837E-3,0.000000E+0,137.974019E-3,0.000000E+0,143.091953E-3,0.000000E+0,471.466204E-3,0.000000E+0,-115.246260E-3,0.000000E+0,209.333856E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.359713E-3,0.000000E+0,997.239938E-3,3.030676E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.004527E+0,3.006618E+0,0.000000E+0,241.253193E+0,4.014082E-3,3.981453E-3,73.430876E+0,73.093337E+0,72.030209E+0,72.430531E+0,72.694091E+0,3.976718E-3,3.984178E-3,72.288368E+0,5.355915E+0,2.085514E+0,74.850757E+0,73.188671E+0,0.000000E+0,73.416461E+0,69.858621E+0,0.000000E+0,73.642949E+0,1.080978E+0,1.000956E+0,2.473620E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.554321E-3,72.223137E+0,62.986357E+0,0.000000E+0,1.387665E+0,1.405214E+0,1.003669E+0,60.000000E+0,1.000000E+0,1.413951E+0,731.244359E-3,1.995092E+0,60.000000E+0,1.885597E+0,0.000000E+0,73.505435E+0,1.149323E+0,1.142577E+0,1.001351E+0,50.000000E+0,1.000000E+0,87.938195E+0,3.265948E+0,2.353749E+0,2.750254E+0,60.000000E+0,0.000000E+0,1.397058E+0,1.387466E+0,1.009118E+0,60.000000E+0,3.987097E-3,71.360277E+0,9.806171E-3,52.585540E+0,1.193252E+0,63.196263E+0,0.000000E+0,50.137124E-3,0.000000E+0,46.517378E-3,0.000000E+0,14.113495E-3,0.000000E+0,18.494140E-3,0.000000E+0,22.584888E-3,2.021221E+0,2.013490E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.160574E+0,6.988400E+0,0.000000E+0,84.693492E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.676835E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.700671E+0,0.000000E+0,40.590624E-3,996.233274E-3,3.042037E+0,997.407989E-3,3.040364E+0,996.378102E-3,3.038561E+0,998.695348E-3,3.037435E+0,200.554889E-6,7.516550E+0,1.000000E+0,1.000000E+0,72.361134E+0,72.615237E+0,2.447818E+0,72.259028E+0,72.409193E+0,2.450334E+0,72.421594E+0,72.634424E+0,2.467619E+0,72.469419E+0,72.688615E+0,2.465477E+0
 10/20/2017,11:32:37.781,-43.211183E-6,72.603304E+0,3.984579E-3,998.217775E-3,997.632387E-3,0.000000E+0,1.014822E+0,3.102861E+0,0.000000E+0,72.635874E+0,3.977770E-3,998.121120E-3,990.020879E-3,0.000000E+0,1.071857E+0,2.807170E+0,0.000000E+0,72.290240E+0,63.113570E+0,72.128333E+0,3.972193E-3,3.969729E-3,0.000000E+0,994.663313E-3,1.000000E+0,44.000000E+0,97.199315E+0,52.257400E+0,14.697202E-3,13.354428E-3,1.000000E+0,2.668018E+0,1.000000E+0,20.000000E+0,9.632815E-3,45.698023E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.936301E+0,0.000000E+0,-128.963285E-3,0.000000E+0,136.171476E-3,0.000000E+0,136.976182E-3,0.000000E+0,458.190416E-3,0.000000E+0,-124.623091E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.015577E+0,3.030531E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.002753E+0,3.007149E+0,0.000000E+0,241.228931E+0,4.005779E-3,3.981324E-3,73.440190E+0,73.098064E+0,72.029414E+0,72.436568E+0,72.697273E+0,3.978534E-3,3.981453E-3,72.287245E+0,5.348827E+0,2.086932E+0,74.827864E+0,73.185489E+0,0.000000E+0,73.415150E+0,69.845337E+0,0.000000E+0,73.643932E+0,1.081122E+0,1.010982E+0,2.479375E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.552765E-3,72.223792E+0,62.946694E+0,0.000000E+0,1.388431E+0,1.395984E+0,1.003861E+0,60.000000E+0,1.000000E+0,1.412260E+0,728.783808E-3,1.994853E+0,60.000000E+0,1.888595E+0,0.000000E+0,73.506559E+0,1.148125E+0,1.152411E+0,1.011336E+0,50.000000E+0,1.000000E+0,87.903987E+0,3.285714E+0,2.354372E+0,2.749583E+0,60.000000E+0,0.000000E+0,1.386917E+0,1.389111E+0,1.003082E+0,60.000000E+0,3.987616E-3,71.343153E+0,9.772837E-3,52.543944E+0,1.199373E+0,63.158046E+0,0.000000E+0,36.469307E-3,0.000000E+0,43.264105E-3,0.000000E+0,17.817717E-3,0.000000E+0,22.294993E-3,0.000000E+0,23.196890E-3,2.021157E+0,2.013619E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.157620E+0,6.987175E+0,0.000000E+0,82.017952E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.675579E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.701155E+0,0.000000E+0,41.621364E-3,996.844769E-3,3.041378E+0,997.166609E-3,3.038449E+0,998.470060E-3,3.037934E+0,998.550520E-3,3.036984E+0,1.167110E-3,7.611598E+0,1.000000E+0,1.000000E+0,72.361415E+0,72.613833E+0,2.447035E+0,72.259730E+0,72.408491E+0,2.451483E+0,72.420658E+0,72.634704E+0,2.465478E+0,72.469091E+0,72.690300E+0,2.468191E+0
 10/20/2017,11:32:47.781,1.405954E-3,72.602368E+0,3.982050E-3,998.040574E-3,995.620441E-3,0.000000E+0,1.014583E+0,3.103248E+0,0.000000E+0,72.636904E+0,3.977446E-3,996.993473E-3,986.128720E-3,0.000000E+0,1.072496E+0,2.827500E+0,0.000000E+0,72.298242E+0,63.077270E+0,72.129503E+0,3.975306E-3,3.972647E-3,0.000000E+0,996.335875E-3,1.000000E+0,44.000000E+0,97.200443E+0,52.237862E+0,14.714712E-3,13.359875E-3,1.000000E+0,2.671340E+0,1.000000E+0,20.000000E+0,9.615365E-3,45.681722E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.947664E+0,0.000000E+0,-116.989249E-3,0.000000E+0,134.433309E-3,0.000000E+0,134.401121E-3,0.000000E+0,461.992705E-3,0.000000E+0,-107.609459E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.013277E+0,3.031417E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.004495E+0,3.007085E+0,0.000000E+0,241.196131E+0,4.010190E-3,3.981648E-3,73.451330E+0,73.094741E+0,72.031706E+0,72.438346E+0,72.703544E+0,3.977691E-3,3.976394E-3,72.285888E+0,5.358492E+0,2.087432E+0,74.845186E+0,73.186986E+0,0.000000E+0,73.414729E+0,69.834345E+0,0.000000E+0,73.641685E+0,1.081761E+0,1.006719E+0,2.479423E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.538562E-3,72.224962E+0,62.904928E+0,0.000000E+0,1.383562E+0,1.396639E+0,1.008959E+0,60.000000E+0,1.000000E+0,1.413520E+0,729.518778E-3,1.994773E+0,60.000000E+0,1.872494E+0,0.000000E+0,73.503376E+0,1.147694E+0,1.148148E+0,998.028329E-3,50.000000E+0,1.000000E+0,87.893852E+0,3.284309E+0,2.368812E+0,2.762151E+0,60.000000E+0,0.000000E+0,1.393177E+0,1.389495E+0,1.005365E+0,60.000000E+0,3.989627E-3,71.327947E+0,9.740670E-3,52.511302E+0,1.276053E+0,63.116700E+0,0.000000E+0,-2.245429E-3,0.000000E+0,50.350441E-3,0.000000E+0,25.612686E-3,0.000000E+0,23.969945E-3,0.000000E+0,17.656663E-3,2.020963E+0,2.013587E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.156616E+0,6.989141E+0,0.000000E+0,84.467844E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.673904E+0,0.000000E+0,27.384270E-3,10.000000E+0,9.699898E+0,0.000000E+0,44.069371E-3,996.281550E-3,3.041522E+0,997.424081E-3,3.038368E+0,997.375805E-3,3.038111E+0,1.000980E+0,3.037886E+0,200.554889E-6,7.682804E+0,1.000000E+0,1.000000E+0,72.361040E+0,72.613505E+0,2.448249E+0,72.260151E+0,72.408163E+0,2.451723E+0,72.423138E+0,72.635219E+0,2.467714E+0,72.470448E+0,72.689926E+0,2.470633E+0
 10/20/2017,11:32:57.781,1.727991E-3,72.602274E+0,3.977446E-3,997.927809E-3,997.552548E-3,0.000000E+0,1.015397E+0,3.103876E+0,0.000000E+0,72.635406E+0,3.979845E-3,997.315658E-3,975.903829E-3,0.000000E+0,1.074285E+0,2.818141E+0,0.000000E+0,72.301751E+0,63.039849E+0,72.130392E+0,3.971026E-3,3.972063E-3,0.000000E+0,997.291624E-3,1.000000E+0,44.000000E+0,97.164675E+0,52.204336E+0,14.738254E-3,13.373559E-3,1.000000E+0,2.669487E+0,1.000000E+0,20.000000E+0,9.622176E-3,45.660903E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.944670E+0,0.000000E+0,-130.154251E-3,0.000000E+0,137.619948E-3,0.000000E+0,142.255058E-3,0.000000E+0,477.781869E-3,0.000000E+0,-90.918055E-3,0.000000E+0,205.596013E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.005306E+0,3.032157E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.010632E+0,3.007053E+0,0.000000E+0,241.188703E+0,4.010060E-3,3.982491E-3,73.459333E+0,73.094788E+0,72.029601E+0,72.444149E+0,72.707896E+0,3.978924E-3,3.981194E-3,72.286543E+0,5.340772E+0,2.087029E+0,74.860542E+0,73.188952E+0,0.000000E+0,73.413044E+0,69.828124E+0,0.000000E+0,73.643744E+0,1.082783E+0,1.008683E+0,2.480236E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.554321E-3,72.228004E+0,62.858819E+0,0.000000E+0,1.383913E+0,1.394260E+0,998.954667E-3,60.000000E+0,1.000000E+0,1.410713E+0,733.113739E-3,2.004455E+0,60.000000E+0,1.885371E+0,0.000000E+0,73.505763E+0,1.146768E+0,1.150686E+0,1.007118E+0,50.000000E+0,1.000000E+0,87.874144E+0,3.286481E+0,2.366656E+0,2.805716E+0,60.000000E+0,0.000000E+0,1.385751E+0,1.386235E+0,1.000958E+0,60.000000E+0,3.987875E-3,71.309279E+0,9.590539E-3,52.471572E+0,1.320193E+0,63.076476E+0,0.000000E+0,-31.966482E-3,0.000000E+0,44.230424E-3,0.000000E+0,22.552678E-3,0.000000E+0,18.204244E-3,0.000000E+0,13.888021E-3,2.021060E+0,2.013555E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.154796E+0,6.987497E+0,0.000000E+0,81.889010E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.675804E+0,0.000000E+0,21.972886E-3,10.000000E+0,9.700059E+0,0.000000E+0,43.586211E-3,996.474654E-3,3.042037E+0,998.534428E-3,3.039318E+0,998.952820E-3,3.036856E+0,998.405692E-3,3.037709E+0,3.744589E-3,7.558758E+0,1.000000E+0,1.000000E+0,72.362819E+0,72.614628E+0,2.443167E+0,72.262304E+0,72.409193E+0,2.445832E+0,72.419113E+0,72.635500E+0,2.463562E+0,72.470121E+0,72.690253E+0,2.470282E+0
