date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:33:07.781,1.566973E-3,72.603444E+0,3.982504E-3,998.008355E-3,1.006926E+0,0.000000E+0,1.015381E+0,3.103796E+0,0.000000E+0,72.635921E+0,3.984969E-3,998.169448E-3,1.027236E+0,0.000000E+0,1.072017E+0,2.791077E+0,0.000000E+0,72.306946E+0,63.015976E+0,72.136382E+0,3.973036E-3,3.973749E-3,0.000000E+0,995.411984E-3,1.000000E+0,44.000000E+0,97.150715E+0,52.135186E+0,14.758228E-3,13.354103E-3,1.000000E+0,2.665973E+0,1.000000E+0,20.000000E+0,9.656881E-3,45.640177E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.935689E+0,0.000000E+0,-147.954364E-3,0.000000E+0,136.171476E-3,0.000000E+0,134.851757E-3,0.000000E+0,487.770933E-3,0.000000E+0,-110.638401E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,614.445276E-3,3.031771E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.006653E+0,3.006506E+0,0.000000E+0,241.198253E+0,4.007206E-3,3.979832E-3,73.467430E+0,73.095630E+0,72.032829E+0,72.443026E+0,72.709113E+0,3.977172E-3,3.976394E-3,72.286918E+0,5.371058E+0,2.090929E+0,74.842237E+0,73.185582E+0,0.000000E+0,73.416461E+0,69.815588E+0,0.000000E+0,73.645944E+0,1.081857E+0,998.097623E-3,2.476203E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.538303E-3,72.227723E+0,62.817382E+0,0.000000E+0,1.388734E+0,1.392296E+0,1.000393E+0,60.000000E+0,1.000000E+0,1.412388E+0,733.720888E-3,1.997489E+0,60.000000E+0,1.895428E+0,0.000000E+0,73.506793E+0,1.145986E+0,1.148164E+0,1.004243E+0,50.000000E+0,1.000000E+0,87.857439E+0,3.283224E+0,2.353749E+0,2.760730E+0,60.000000E+0,0.000000E+0,1.393656E+0,1.383823E+0,1.007729E+0,60.000000E+0,3.988784E-3,71.293559E+0,9.799815E-3,52.446252E+0,1.338235E+0,63.035270E+0,0.000000E+0,54.488905E-3,0.000000E+0,44.198213E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.306759E-3,0.000000E+0,17.946559E-3,2.020963E+0,2.013394E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.153194E+0,6.985982E+0,0.000000E+0,84.242196E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.674773E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.700221E+0,0.000000E+0,40.558413E-3,995.911434E-3,3.042343E+0,997.665461E-3,3.038690E+0,998.148220E-3,3.036212E+0,1.001463E+0,3.037612E+0,844.924729E-6,7.550381E+0,1.000000E+0,1.000000E+0,72.361462E+0,72.617249E+0,2.447610E+0,72.259543E+0,72.408584E+0,2.450669E+0,72.419675E+0,72.635079E+0,2.464232E+0,72.470074E+0,72.690721E+0,2.474560E+0
 10/20/2017,11:33:17.781,1.244936E-3,72.603959E+0,3.979910E-3,997.863372E-3,1.015900E+0,0.000000E+0,1.016387E+0,3.103892E+0,0.000000E+0,72.635828E+0,3.978354E-3,997.444532E-3,1.023344E+0,0.000000E+0,1.074157E+0,2.764013E+0,0.000000E+0,72.314573E+0,62.979349E+0,72.136522E+0,3.972452E-3,3.968042E-3,0.000000E+0,985.217324E-3,1.000000E+0,44.000000E+0,97.129659E+0,52.097137E+0,14.740070E-3,13.356633E-3,1.000000E+0,2.670685E+0,1.000000E+0,20.000000E+0,9.642934E-3,45.594394E+0,0.000000E+0,1.990675E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.921944E+0,0.000000E+0,-134.821550E-3,0.000000E+0,136.493358E-3,0.000000E+0,132.180131E-3,0.000000E+0,472.432887E-3,0.000000E+0,-117.244072E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.003725E+0,3.031095E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.009928E+0,3.006232E+0,0.000000E+0,241.227580E+0,4.012136E-3,3.979248E-3,73.476791E+0,73.098766E+0,72.035169E+0,72.450045E+0,72.713933E+0,3.979767E-3,3.979443E-3,72.288696E+0,5.351082E+0,2.088624E+0,74.859044E+0,73.185723E+0,0.000000E+0,73.415899E+0,69.805392E+0,0.000000E+0,73.641264E+0,1.083262E+0,1.005171E+0,2.478945E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.537525E-3,72.229407E+0,62.776131E+0,0.000000E+0,1.388064E+0,1.394372E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.409420E+0,734.120328E-3,1.992680E+0,60.000000E+0,1.885532E+0,0.000000E+0,73.506559E+0,1.146178E+0,1.145035E+0,1.010042E+0,50.000000E+0,1.000000E+0,87.840452E+0,3.287599E+0,2.354292E+0,2.739123E+0,60.000000E+0,0.000000E+0,1.388354E+0,1.388840E+0,1.013222E+0,60.000000E+0,3.988265E-3,71.275780E+0,9.671798E-3,52.405263E+0,1.190030E+0,62.995607E+0,0.000000E+0,37.887665E-3,0.000000E+0,45.551059E-3,0.000000E+0,15.112025E-3,0.000000E+0,21.747412E-3,0.000000E+0,24.614157E-3,2.021124E+0,2.013845E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.151541E+0,6.986111E+0,0.000000E+0,80.954183E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.675257E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.698417E+0,0.000000E+0,43.682843E-3,996.313734E-3,3.042311E+0,997.311437E-3,3.038642E+0,998.035576E-3,3.038674E+0,998.212588E-3,3.034184E+0,-443.814952E-6,7.501084E+0,1.000000E+0,1.000000E+0,72.362351E+0,72.615752E+0,2.448457E+0,72.259964E+0,72.408912E+0,2.453463E+0,72.420377E+0,72.636202E+0,2.465622E+0,72.469606E+0,72.694465E+0,2.471830E+0
 10/20/2017,11:33:27.781,1.405954E-3,72.603210E+0,3.979391E-3,997.815044E-3,996.067540E-3,0.000000E+0,1.020443E+0,3.103490E+0,0.000000E+0,72.636998E+0,3.979586E-3,998.137229E-3,1.004042E+0,0.000000E+0,1.076026E+0,2.789224E+0,0.000000E+0,72.321639E+0,62.923195E+0,72.136288E+0,3.973944E-3,3.963827E-3,0.000000E+0,995.411984E-3,1.000000E+0,44.000000E+0,97.111094E+0,52.072238E+0,14.736438E-3,13.368760E-3,1.000000E+0,2.661166E+0,1.000000E+0,20.000000E+0,9.621722E-3,45.557041E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.942964E+0,0.000000E+0,-121.302477E-3,0.000000E+0,135.173640E-3,0.000000E+0,134.079238E-3,0.000000E+0,455.612594E-3,0.000000E+0,-102.196031E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.006313E+0,3.030660E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.008858E+0,3.006972E+0,0.000000E+0,241.246537E+0,4.011033E-3,3.979443E-3,73.485169E+0,73.098859E+0,72.033438E+0,72.452338E+0,72.718332E+0,3.977237E-3,3.973215E-3,72.287573E+0,5.368480E+0,2.089301E+0,74.884746E+0,73.186284E+0,0.000000E+0,73.415103E+0,69.799545E+0,0.000000E+0,73.640936E+0,1.083566E+0,1.004149E+0,2.480826E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.552052E-3,72.233198E+0,62.732919E+0,0.000000E+0,1.377352E+0,1.394962E+0,989.637231E-3,60.000000E+0,1.000000E+0,1.408798E+0,732.826142E-3,1.999470E+0,60.000000E+0,1.874428E+0,0.000000E+0,73.506933E+0,1.144517E+0,1.145530E+0,974.449009E-3,50.000000E+0,1.000000E+0,87.828815E+0,3.278482E+0,2.362023E+0,2.765009E+0,60.000000E+0,0.000000E+0,1.390654E+0,1.387242E+0,987.576824E-3,60.000000E+0,3.985605E-3,71.259733E+0,9.646570E-3,52.351685E+0,1.235136E+0,62.957438E+0,0.000000E+0,462.346418E-6,0.000000E+0,44.391477E-3,0.000000E+0,23.390154E-3,0.000000E+0,24.710789E-3,0.000000E+0,20.523409E-3,2.021028E+0,2.013362E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.150306E+0,6.987529E+0,0.000000E+0,83.436310E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.677415E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.554001E-3,996.587297E-3,3.041571E+0,995.911434E-3,3.038143E+0,997.552817E-3,3.038706E+0,995.589594E-3,3.041136E+0,-1.732555E-3,7.462099E+0,1.000000E+0,1.000000E+0,72.361274E+0,72.616079E+0,2.450407E+0,72.261742E+0,72.409941E+0,2.452601E+0,72.423044E+0,72.635172E+0,2.465079E+0,72.468764E+0,72.691610E+0,2.472995E+0
 10/20/2017,11:33:37.781,278.825630E-6,72.601853E+0,3.978224E-3,998.088901E-3,1.001560E+0,0.000000E+0,1.015333E+0,3.103570E+0,0.000000E+0,72.632411E+0,3.980429E-3,997.782826E-3,980.657366E-3,0.000000E+0,1.072800E+0,2.811858E+0,0.000000E+0,72.326646E+0,62.908666E+0,72.136522E+0,3.970507E-3,3.966551E-3,0.000000E+0,996.001362E-3,1.000000E+0,44.000000E+0,97.086230E+0,52.050276E+0,14.718344E-3,13.376478E-3,1.000000E+0,2.658738E+0,1.000000E+0,20.000000E+0,9.589612E-3,45.522809E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.950915E+0,0.000000E+0,-129.059850E-3,0.000000E+0,134.690816E-3,0.000000E+0,139.036232E-3,0.000000E+0,470.306183E-3,0.000000E+0,-99.424871E-3,0.000000E+0,205.080449E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.009124E+0,3.031175E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.006557E+0,3.007246E+0,0.000000E+0,241.226181E+0,4.009541E-3,3.981648E-3,73.495841E+0,73.097596E+0,72.030771E+0,72.458843E+0,72.721140E+0,3.977496E-3,3.979183E-3,72.290100E+0,5.359137E+0,2.086368E+0,74.842424E+0,73.186425E+0,0.000000E+0,73.416601E+0,69.786635E+0,0.000000E+0,73.642528E+0,1.076314E+0,1.007917E+0,2.476984E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.560158E-3,72.232636E+0,62.693071E+0,0.000000E+0,1.382860E+0,1.394579E+0,1.000265E+0,60.000000E+0,1.000000E+0,1.413010E+0,735.781999E-3,1.996291E+0,60.000000E+0,1.872832E+0,0.000000E+0,73.509507E+0,1.148620E+0,1.149026E+0,1.009834E+0,50.000000E+0,1.000000E+0,87.825015E+0,3.279727E+0,2.367039E+0,2.745894E+0,60.000000E+0,0.000000E+0,1.392921E+0,1.388281E+0,1.009581E+0,60.000000E+0,3.988330E-3,71.240878E+0,9.738400E-3,52.320723E+0,1.279275E+0,62.914505E+0,0.000000E+0,-3.276962E-3,0.000000E+0,45.035689E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.908465E-3,0.000000E+0,17.431189E-3,2.020899E+0,2.013974E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.149704E+0,6.986498E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.675257E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.700317E+0,0.000000E+0,49.223070E-3,996.474654E-3,3.042150E+0,997.263161E-3,3.038352E+0,996.522930E-3,3.036292E+0,998.582704E-3,3.037242E+0,844.924729E-6,7.416347E+0,1.000000E+0,1.000000E+0,72.364316E+0,72.617764E+0,2.442224E+0,72.257858E+0,72.409286E+0,2.448833E+0,72.423278E+0,72.634096E+0,2.467076E+0,72.472227E+0,72.692921E+0,2.472836E+0
 10/20/2017,11:33:47.781,-204.229589E-6,72.600262E+0,3.979845E-3,997.863372E-3,1.003780E+0,0.000000E+0,1.012235E+0,3.103796E+0,0.000000E+0,72.636904E+0,3.975500E-3,997.363986E-3,997.613779E-3,0.000000E+0,1.071298E+0,2.804512E+0,0.000000E+0,72.332074E+0,62.866340E+0,72.141014E+0,3.975111E-3,3.965124E-3,0.000000E+0,993.293406E-3,1.000000E+0,44.000000E+0,97.071096E+0,52.014326E+0,14.739551E-3,13.376153E-3,1.000000E+0,2.675109E+0,1.000000E+0,20.000000E+0,9.623214E-3,45.487227E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.953715E+0,0.000000E+0,-134.209973E-3,0.000000E+0,135.077075E-3,0.000000E+0,140.935339E-3,0.000000E+0,465.794994E-3,0.000000E+0,-97.201499E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.005258E+0,3.031481E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.012533E+0,3.007680E+0,0.000000E+0,241.208672E+0,4.009541E-3,3.979767E-3,73.507542E+0,73.094975E+0,72.033859E+0,72.462212E+0,72.724182E+0,3.975291E-3,3.981064E-3,72.290287E+0,5.349149E+0,2.088576E+0,74.830814E+0,73.186238E+0,0.000000E+0,73.415618E+0,69.778824E+0,0.000000E+0,73.641638E+0,1.079237E+0,1.006719E+0,2.481607E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.543102E-3,72.235397E+0,62.645842E+0,0.000000E+0,1.384025E+0,1.396224E+0,1.003046E+0,60.000000E+0,1.000000E+0,1.411973E+0,730.381569E-3,2.002250E+0,60.000000E+0,1.864661E+0,0.000000E+0,73.510444E+0,1.146353E+0,1.150814E+0,998.603434E-3,50.000000E+0,1.000000E+0,87.816521E+0,3.280861E+0,2.358269E+0,2.736488E+0,60.000000E+0,0.000000E+0,1.390670E+0,1.383519E+0,1.006291E+0,60.000000E+0,3.988005E-3,71.223988E+0,9.705067E-3,52.284118E+0,1.245446E+0,62.876525E+0,0.000000E+0,4.491773E-3,0.000000E+0,43.618422E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.040249E-3,0.000000E+0,16.497081E-3,2.020577E+0,2.014038E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.148704E+0,6.988787E+0,0.000000E+0,79.825943E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.674709E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.695969E+0,0.000000E+0,45.164532E-3,996.764309E-3,3.041780E+0,997.391897E-3,3.038481E+0,998.293048E-3,3.036437E+0,998.260864E-3,3.041378E+0,1.167110E-3,7.368661E+0,1.000000E+0,1.000000E+0,72.366001E+0,72.615284E+0,2.440371E+0,72.261040E+0,72.410363E+0,2.451052E+0,72.422483E+0,72.633113E+0,2.461885E+0,72.470823E+0,72.690768E+0,2.473267E+0
 10/20/2017,11:33:57.781,278.825630E-6,72.604427E+0,3.985487E-3,997.976137E-3,1.018327E+0,0.000000E+0,1.016691E+0,3.103087E+0,0.000000E+0,72.634096E+0,3.980753E-3,997.235112E-3,1.005334E+0,0.000000E+0,1.073550E+0,2.815306E+0,0.000000E+0,72.337970E+0,62.789399E+0,72.137318E+0,3.969469E-3,3.967005E-3,0.000000E+0,991.684561E-3,1.000000E+0,44.000000E+0,97.068041E+0,51.966953E+0,14.720419E-3,13.377839E-3,1.000000E+0,2.668720E+0,1.000000E+0,20.000000E+0,9.647475E-3,45.456488E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.989583E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.947921E+0,0.000000E+0,-112.740398E-3,0.000000E+0,136.268041E-3,0.000000E+0,134.272368E-3,0.000000E+0,459.285991E-3,0.000000E+0,-109.897277E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.002399E+0,3.030837E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.000133E+0,3.007262E+0,0.000000E+0,241.215811E+0,4.007790E-3,3.981259E-3,73.515264E+0,73.099468E+0,72.034093E+0,72.464271E+0,72.730172E+0,3.976264E-3,3.977107E-3,72.287853E+0,5.360103E+0,2.088350E+0,74.830673E+0,73.183242E+0,0.000000E+0,73.413559E+0,69.774240E+0,0.000000E+0,73.642808E+0,1.081521E+0,1.005474E+0,2.481209E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.553673E-3,72.237128E+0,62.599828E+0,0.000000E+0,1.382668E+0,1.398539E+0,1.000377E+0,60.000000E+0,1.000000E+0,1.408192E+0,732.059217E-3,2.001004E+0,60.000000E+0,1.889143E+0,0.000000E+0,73.508852E+0,1.145667E+0,1.142561E+0,1.004051E+0,50.000000E+0,1.000000E+0,87.804040E+0,3.277923E+0,2.351959E+0,2.782815E+0,60.000000E+0,0.000000E+0,1.392235E+0,1.388904E+0,1.003241E+0,60.000000E+0,3.986383E-3,71.208830E+0,9.719658E-3,52.261923E+0,1.264454E+0,62.831443E+0,0.000000E+0,-408.009827E-6,0.000000E+0,45.454427E-3,0.000000E+0,23.680049E-3,0.000000E+0,25.129527E-3,0.000000E+0,18.751825E-3,2.020899E+0,2.013426E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.147358E+0,6.988980E+0,0.000000E+0,83.823135E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.675224E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.685049E+0,0.000000E+0,42.201155E-3,995.959710E-3,3.041635E+0,997.633277E-3,3.038674E+0,997.198793E-3,3.038384E+0,996.796493E-3,3.038368E+0,-765.999872E-6,7.303578E+0,1.000000E+0,1.000000E+0,72.363988E+0,72.616173E+0,2.446379E+0,72.263006E+0,72.410129E+0,2.453623E+0,72.421266E+0,72.634330E+0,2.462731E+0,72.471057E+0,72.690487E+0,2.472916E+0
 10/20/2017,11:34:07.781,922.899256E-6,72.602882E+0,3.980688E-3,998.443305E-3,976.506948E-3,0.000000E+0,1.013736E+0,3.103683E+0,0.000000E+0,72.634377E+0,3.971544E-3,996.848490E-3,1.022977E+0,0.000000E+0,1.072464E+0,2.803159E+0,0.000000E+0,72.344756E+0,62.737824E+0,72.139283E+0,3.974074E-3,3.966551E-3,0.000000E+0,997.323482E-3,1.000000E+0,44.000000E+0,97.045528E+0,51.943034E+0,14.738319E-3,13.381082E-3,1.000000E+0,2.660351E+0,1.000000E+0,20.000000E+0,9.638783E-3,45.417646E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.932695E+0,0.000000E+0,-124.971940E-3,0.000000E+0,135.109263E-3,0.000000E+0,138.263713E-3,0.000000E+0,459.704887E-3,0.000000E+0,-104.000507E-3,0.000000E+0,209.366079E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.012766E+0,3.031384E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.006557E+0,3.007938E+0,0.000000E+0,241.232886E+0,4.015250E-3,3.976005E-3,73.523408E+0,73.097549E+0,72.034935E+0,72.472788E+0,72.731763E+0,3.976718E-3,3.980675E-3,72.291223E+0,5.372991E+0,2.089882E+0,74.833295E+0,73.182400E+0,0.000000E+0,73.411827E+0,69.770639E+0,0.000000E+0,73.645242E+0,1.082543E+0,1.000780E+0,2.476283E+0,60.000000E+0,98.000000E+0,47.700000E+0,11.560353E-3,72.240357E+0,62.560308E+0,0.000000E+0,1.387776E+0,1.392280E+0,981.902001E-3,60.000000E+0,1.000000E+0,1.412340E+0,731.771620E-3,2.013561E+0,60.000000E+0,1.881858E+0,0.000000E+0,73.509133E+0,1.145523E+0,1.141188E+0,997.932478E-3,50.000000E+0,1.000000E+0,87.822340E+0,3.287423E+0,2.363061E+0,2.794809E+0,60.000000E+0,0.000000E+0,1.392362E+0,1.381219E+0,972.854279E-3,60.000000E+0,3.988913E-3,71.190396E+0,9.771669E-3,52.220003E+0,1.223537E+0,62.792482E+0,0.000000E+0,21.995605E-3,0.000000E+0,45.583270E-3,0.000000E+0,19.331616E-3,0.000000E+0,25.290580E-3,0.000000E+0,22.101729E-3,2.020899E+0,2.013813E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.148557E+0,6.988464E+0,0.000000E+0,84.048783E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.675224E+0,0.000000E+0,21.457517E-3,10.000000E+0,9.689720E+0,0.000000E+0,42.684314E-3,996.603389E-3,3.041442E+0,997.649369E-3,3.038513E+0,998.743624E-3,3.037274E+0,995.589594E-3,3.038883E+0,-3.665664E-3,7.266525E+0,1.000000E+0,1.000000E+0,72.360760E+0,72.616032E+0,2.439955E+0,72.259449E+0,72.410456E+0,2.453862E+0,72.421827E+0,72.634892E+0,2.466724E+0,72.470214E+0,72.690160E+0,2.472341E+0
 10/20/2017,11:34:17.781,2.211047E-3,72.603304E+0,3.981921E-3,997.879481E-3,982.686499E-3,0.000000E+0,1.016803E+0,3.104327E+0,0.000000E+0,72.635594E+0,3.979586E-3,998.088901E-3,1.021142E+0,0.000000E+0,1.071187E+0,2.786985E+0,0.000000E+0,72.350231E+0,62.703956E+0,72.143167E+0,3.976862E-3,3.964281E-3,0.000000E+0,994.886321E-3,1.000000E+0,44.000000E+0,97.180373E+0,51.907271E+0,14.677876E-3,13.375051E-3,1.000000E+0,2.669870E+0,1.000000E+0,20.000000E+0,9.469993E-3,45.381086E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.941708E+0,0.000000E+0,-126.291659E-3,0.000000E+0,135.785217E-3,0.000000E+0,138.971855E-3,0.000000E+0,459.350437E-3,0.000000E+0,-116.277389E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007798E+0,3.032044E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.011702E+0,3.007568E+0,0.000000E+0,241.219043E+0,4.012655E-3,3.980935E-3,73.538620E+0,73.099093E+0,72.034935E+0,72.477561E+0,72.737847E+0,3.974448E-3,3.981064E-3,72.287807E+0,5.351726E+0,2.090413E+0,74.838070E+0,73.182681E+0,0.000000E+0,73.413465E+0,69.769797E+0,0.000000E+0,73.644587E+0,1.081058E+0,1.009657E+0,2.473907E+0,60.000000E+0,98.000000E+0,47.800000E+0,11.555035E-3,72.239094E+0,62.514622E+0,0.000000E+0,1.389596E+0,1.392296E+0,987.687441E-3,60.000000E+0,1.000000E+0,1.414877E+0,735.590268E-3,2.001611E+0,60.000000E+0,1.893365E+0,0.000000E+0,73.509461E+0,1.143639E+0,1.143151E+0,1.014403E+0,50.000000E+0,1.000000E+0,87.732107E+0,3.278801E+0,2.365378E+0,2.745335E+0,60.000000E+0,0.000000E+0,1.389823E+0,1.384750E+0,974.722541E-3,60.000000E+0,3.987421E-3,71.176127E+0,9.832630E-3,52.181861E+0,1.198729E+0,62.750811E+0,0.000000E+0,35.631186E-3,0.000000E+0,45.486638E-3,0.000000E+0,17.978770E-3,0.000000E+0,19.782564E-3,0.000000E+0,22.971416E-3,2.020963E+0,2.013587E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.140741E+0,6.976666E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.675933E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.679347E+0,0.000000E+0,43.618422E-3,996.378102E-3,3.042182E+0,997.649369E-3,3.038706E+0,996.539022E-3,3.038320E+0,998.293048E-3,3.037886E+0,2.455849E-3,7.204341E+0,1.000000E+0,1.000000E+0,72.364035E+0,72.615845E+0,2.448505E+0,72.261649E+0,72.410784E+0,2.455427E+0,72.421827E+0,72.632505E+0,2.469344E+0,72.471244E+0,72.689598E+0,2.471335E+0
 10/20/2017,11:34:27.781,-526.266402E-6,72.602929E+0,3.980429E-3,998.024464E-3,989.392987E-3,0.000000E+0,1.015685E+0,3.103651E+0,0.000000E+0,72.635781E+0,3.973166E-3,997.267330E-3,994.917980E-3,0.000000E+0,1.071538E+0,2.793606E+0,0.000000E+0,72.355565E+0,62.654811E+0,72.143728E+0,3.976019E-3,3.970766E-3,0.000000E+0,996.001362E-3,1.000000E+0,44.000000E+0,97.265587E+0,51.854397E+0,14.585331E-3,13.353974E-3,1.000000E+0,2.667203E+0,1.000000E+0,20.000000E+0,9.473626E-3,45.345458E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.939230E+0,0.000000E+0,-127.868884E-3,0.000000E+0,136.396794E-3,0.000000E+0,135.881781E-3,0.000000E+0,460.542680E-3,0.000000E+0,-129.649846E-3,0.000000E+0,210.139426E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.020129E+0,3.031449E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.005598E+0,3.007053E+0,0.000000E+0,241.178091E+0,4.011617E-3,3.979702E-3,73.544985E+0,73.100216E+0,72.034701E+0,72.482054E+0,72.739719E+0,3.974058E-3,3.979507E-3,72.291129E+0,5.340450E+0,2.086964E+0,74.820889E+0,73.182587E+0,0.000000E+0,73.413699E+0,69.769516E+0,0.000000E+0,73.642996E+0,1.081473E+0,1.007550E+0,2.475087E+0,60.000000E+0,98.000000E+0,47.800000E+0,11.560028E-3,72.239983E+0,62.473234E+0,0.000000E+0,1.385382E+0,1.394579E+0,1.011229E+0,60.000000E+0,1.000000E+0,1.408543E+0,733.768821E-3,1.989213E+0,60.000000E+0,1.887144E+0,0.000000E+0,73.508946E+0,1.143719E+0,1.141491E+0,1.011815E+0,50.000000E+0,1.000000E+0,87.678334E+0,3.286992E+0,2.356528E+0,2.750860E+0,60.000000E+0,0.000000E+0,1.389472E+0,1.382273E+0,1.005301E+0,60.000000E+0,3.988330E-3,71.160688E+0,9.806236E-3,52.157008E+0,1.204850E+0,62.708300E+0,0.000000E+0,34.760830E-3,0.000000E+0,48.450015E-3,0.000000E+0,18.333086E-3,0.000000E+0,22.069518E-3,0.000000E+0,23.325732E-3,2.020899E+0,2.014102E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.135814E+0,6.984048E+0,0.000000E+0,80.116062E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.791573E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.659763E+0,0.000000E+0,43.296316E-3,995.879250E-3,3.042263E+0,998.309140E-3,3.038996E+0,996.860861E-3,3.037097E+0,1.001753E+0,3.038143E+0,200.554889E-6,7.333220E+0,1.000000E+0,1.000000E+0,72.366141E+0,72.616079E+0,2.444973E+0,72.261929E+0,72.409801E+0,2.455938E+0,72.422061E+0,72.634798E+0,2.468673E+0,72.471618E+0,72.692921E+0,2.471974E+0
 10/20/2017,11:34:37.781,600.862443E-6,72.603725E+0,3.982180E-3,997.960028E-3,994.598500E-3,0.000000E+0,1.014854E+0,3.103667E+0,0.000000E+0,72.635126E+0,3.975371E-3,997.573406E-3,1.004505E+0,0.000000E+0,1.072464E+0,2.809844E+0,0.000000E+0,72.360666E+0,62.625708E+0,72.141436E+0,3.974657E-3,3.968107E-3,0.000000E+0,994.504022E-3,1.000000E+0,44.000000E+0,97.155744E+0,51.842834E+0,14.566005E-3,13.378812E-3,1.000000E+0,2.661804E+0,1.000000E+0,20.000000E+0,9.462858E-3,45.291667E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.937138E+0,0.000000E+0,-125.680082E-3,0.000000E+0,134.787380E-3,0.000000E+0,140.195009E-3,0.000000E+0,458.383753E-3,0.000000E+0,-121.078584E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.001792E+0,3.030853E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.007675E+0,3.008356E+0,0.000000E+0,241.155566E+0,4.010125E-3,3.978988E-3,73.555189E+0,73.097128E+0,72.033531E+0,72.485704E+0,72.743509E+0,3.972177E-3,3.980091E-3,72.289023E+0,5.345605E+0,2.091090E+0,74.862180E+0,73.184272E+0,0.000000E+0,73.413325E+0,69.768487E+0,0.000000E+0,73.646366E+0,1.081361E+0,1.000812E+0,2.479726E+0,60.000000E+0,98.000000E+0,47.800000E+0,11.563401E-3,72.243352E+0,62.426754E+0,0.000000E+0,1.384855E+0,1.389869E+0,1.009359E+0,60.000000E+0,1.000000E+0,1.404618E+0,728.719898E-3,1.999214E+0,60.000000E+0,1.879182E+0,0.000000E+0,73.509227E+0,1.144693E+0,1.141938E+0,1.002997E+0,50.000000E+0,1.000000E+0,87.742008E+0,3.285938E+0,2.358301E+0,2.779893E+0,60.000000E+0,0.000000E+0,1.391037E+0,1.381315E+0,1.007106E+0,60.000000E+0,3.986059E-3,71.142863E+0,9.805392E-3,52.112058E+0,1.215805E+0,62.671162E+0,0.000000E+0,34.889772E-3,0.000000E+0,53.474871E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.486786E-3,0.000000E+0,23.583417E-3,2.020802E+0,2.013555E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.140584E+0,6.983532E+0,0.000000E+0,79.374648E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.793312E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.662404E+0,0.000000E+0,42.104523E-3,996.474654E-3,3.041442E+0,996.957413E-3,3.039189E+0,996.458562E-3,3.037644E+0,1.001946E+0,3.038224E+0,-121.630032E-6,7.225606E+0,1.000000E+0,1.000000E+0,72.364690E+0,72.614535E+0,2.443423E+0,72.259449E+0,72.409006E+0,2.456433E+0,72.419301E+0,72.633862E+0,2.465335E+0,72.472507E+0,72.689458E+0,2.471958E+0
 10/20/2017,11:34:47.781,600.862443E-6,72.603678E+0,3.981726E-3,997.992246E-3,993.592527E-3,0.000000E+0,1.014886E+0,3.104118E+0,0.000000E+0,72.635687E+0,3.986590E-3,997.525078E-3,1.011316E+0,0.000000E+0,1.073359E+0,2.807492E+0,0.000000E+0,72.369697E+0,62.580582E+0,72.144805E+0,3.975695E-3,3.970247E-3,0.000000E+0,993.038539E-3,1.000000E+0,44.000000E+0,97.202088E+0,51.764689E+0,14.562503E-3,13.393793E-3,1.000000E+0,2.673049E+0,1.000000E+0,20.000000E+0,9.451635E-3,45.233685E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.936397E+0,0.000000E+0,-131.860229E-3,0.000000E+0,136.428982E-3,0.000000E+0,132.984837E-3,0.000000E+0,460.800462E-3,0.000000E+0,-123.914189E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.012255E+0,3.031465E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.012885E+0,3.006457E+0,0.000000E+0,241.171145E+0,4.009217E-3,3.980026E-3,73.566890E+0,73.099140E+0,72.038211E+0,72.487950E+0,72.746458E+0,3.977821E-3,3.980480E-3,72.291363E+0,5.342061E+0,2.091123E+0,74.858810E+0,73.183196E+0,0.000000E+0,73.413465E+0,69.770265E+0,0.000000E+0,73.643604E+0,1.079157E+0,1.009593E+0,2.479933E+0,60.000000E+0,98.000000E+0,47.800000E+0,11.555878E-3,72.246207E+0,62.490004E+0,0.000000E+0,1.383019E+0,1.392408E+0,1.007713E+0,60.000000E+0,1.000000E+0,1.409404E+0,727.233981E-3,2.000764E+0,60.000000E+0,1.894913E+0,0.000000E+0,73.512831E+0,1.146433E+0,1.145179E+0,1.008684E+0,50.000000E+0,1.000000E+0,87.694241E+0,3.287694E+0,2.370138E+0,2.784524E+0,60.000000E+0,0.000000E+0,1.387971E+0,1.381362E+0,1.003912E+0,60.000000E+0,3.989367E-3,71.125084E+0,9.718880E-3,52.070000E+0,1.205495E+0,62.626596E+0,0.000000E+0,34.889772E-3,0.000000E+0,49.094227E-3,0.000000E+0,17.785506E-3,0.000000E+0,23.808892E-3,0.000000E+0,22.874784E-3,2.020963E+0,2.013523E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.136173E+0,6.977923E+0,0.000000E+0,82.340306E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793827E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.778656E+0,0.000000E+0,39.656516E-3,996.168906E-3,3.041667E+0,997.166609E-3,3.039978E+0,998.341324E-3,3.037532E+0,998.341324E-3,3.038449E+0,-2.699109E-3,7.574868E+0,1.000000E+0,1.000000E+0,72.363942E+0,72.618045E+0,2.445580E+0,72.263848E+0,72.409380E+0,2.453814E+0,72.422483E+0,72.634845E+0,2.462971E+0,72.473630E+0,72.692031E+0,2.469420E+0
 10/20/2017,11:34:57.781,922.899256E-6,72.602555E+0,3.982893E-3,998.217775E-3,1.023516E+0,0.000000E+0,1.014663E+0,3.103941E+0,0.000000E+0,72.633862E+0,3.974852E-3,997.041801E-3,1.008828E+0,0.000000E+0,1.071570E+0,2.796651E+0,0.000000E+0,72.373488E+0,62.558907E+0,72.148314E+0,3.974138E-3,3.964865E-3,0.000000E+0,991.732349E-3,1.000000E+0,44.000000E+0,97.205190E+0,51.755224E+0,14.550635E-3,13.378877E-3,1.000000E+0,2.658738E+0,1.000000E+0,20.000000E+0,9.457863E-3,45.177892E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.941032E+0,0.000000E+0,-134.403103E-3,0.000000E+0,135.173640E-3,0.000000E+0,133.982674E-3,0.000000E+0,462.798275E-3,0.000000E+0,-126.298676E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.012127E+0,3.031754E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.005566E+0,3.007069E+0,0.000000E+0,241.205440E+0,4.010385E-3,3.980156E-3,73.576251E+0,73.099748E+0,72.036245E+0,72.493191E+0,72.752214E+0,3.976329E-3,3.973864E-3,72.291363E+0,5.345282E+0,2.091687E+0,74.857171E+0,73.183617E+0,0.000000E+0,73.414121E+0,69.769844E+0,0.000000E+0,73.647910E+0,1.082559E+0,1.008364E+0,2.476872E+0,60.000000E+0,98.000000E+0,47.800000E+0,11.558342E-3,72.245458E+0,62.457865E+0,0.000000E+0,1.384360E+0,1.392663E+0,1.017893E+0,60.000000E+0,1.000000E+0,1.413999E+0,729.135316E-3,1.986928E+0,60.000000E+0,1.890883E+0,0.000000E+0,73.510490E+0,1.144134E+0,1.143391E+0,1.008460E+0,50.000000E+0,1.000000E+0,87.651260E+0,3.290951E+0,2.362822E+0,2.762470E+0,60.000000E+0,0.000000E+0,1.389679E+0,1.382161E+0,1.013812E+0,60.000000E+0,3.990535E-3,71.106791E+0,9.746248E-3,52.048225E+0,1.204850E+0,62.582264E+0,0.000000E+0,35.373303E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.075402E-3,0.000000E+0,23.647839E-3,0.000000E+0,23.744470E-3,2.021060E+0,2.014135E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.132082E+0,6.949813E+0,0.000000E+0,88.336094E-3,0.000000E+0,49.395709E-3,9.500000E+0,9.792088E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.777335E+0,0.000000E+0,43.328527E-3,996.490746E-3,3.041442E+0,996.490746E-3,3.039994E+0,997.327529E-3,3.038578E+0,998.405692E-3,3.037049E+0,-1.410370E-3,7.247193E+0,1.000000E+0,1.000000E+0,72.361555E+0,72.616968E+0,2.448952E+0,72.264129E+0,72.410082E+0,2.450621E+0,72.421734E+0,72.636436E+0,2.457796E+0,72.470729E+0,72.691189E+0,2.468223E+0
 10/20/2017,11:35:07.781,278.825630E-6,72.601946E+0,3.981726E-3,997.782826E-3,967.852385E-3,0.000000E+0,1.013465E+0,3.103763E+0,0.000000E+0,72.636155E+0,3.980234E-3,998.088901E-3,1.014171E+0,0.000000E+0,1.070915E+0,2.818318E+0,0.000000E+0,72.381162E+0,62.506961E+0,72.145834E+0,3.974657E-3,3.968496E-3,0.000000E+0,994.727030E-3,1.000000E+0,44.000000E+0,97.137367E+0,51.705476E+0,14.508610E-3,13.380888E-3,1.000000E+0,2.664664E+0,1.000000E+0,20.000000E+0,9.456760E-3,45.127223E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.990067E+0,10.000000E+0,8.938586E+0,0.000000E+0,-125.068505E-3,0.000000E+0,134.883945E-3,0.000000E+0,141.772234E-3,0.000000E+0,458.351530E-3,0.000000E+0,-119.886341E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.004859E+0,3.031948E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.010552E+0,3.007922E+0,0.000000E+0,241.200183E+0,4.007725E-3,3.976783E-3,73.583646E+0,73.099093E+0,72.035076E+0,72.500304E+0,72.754975E+0,3.978080E-3,3.977756E-3,72.291316E+0,5.351726E+0,2.088947E+0,74.861291E+0,73.184600E+0,0.000000E+0,73.411921E+0,69.772884E+0,0.000000E+0,73.645383E+0,1.081345E+0,1.000125E+0,2.475741E+0,60.000000E+0,98.000000E+0,47.800000E+0,11.550690E-3,72.247002E+0,62.413161E+0,0.000000E+0,1.388702E+0,1.396128E+0,988.422608E-3,60.000000E+0,1.000000E+0,1.411845E+0,733.001896E-3,1.991594E+0,60.000000E+0,1.875314E+0,0.000000E+0,73.512503E+0,1.143991E+0,1.149266E+0,1.008891E+0,50.000000E+0,1.000000E+0,87.676551E+0,3.273820E+0,2.350745E+0,2.777705E+0,60.000000E+0,0.000000E+0,1.389727E+0,1.382321E+0,978.107768E-3,60.000000E+0,3.986902E-3,71.091446E+0,9.790088E-3,51.987236E+0,1.210650E+0,62.541763E+0,0.000000E+0,34.341769E-3,0.000000E+0,41.621364E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.422364E-3,0.000000E+0,23.132469E-3,2.020963E+0,2.013297E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.133608E+0,6.948491E+0,0.000000E+0,86.788794E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.791476E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.777915E+0,0.000000E+0,45.132321E-3,997.053965E-3,3.042070E+0,997.311437E-3,3.038352E+0,997.504541E-3,3.038224E+0,1.001721E+0,3.040573E+0,-1.410370E-3,7.285857E+0,1.000000E+0,1.000000E+0,72.366047E+0,72.618185E+0,2.444110E+0,72.261836E+0,72.410129E+0,2.452633E+0,72.422295E+0,72.634470E+0,2.468577E+0,72.472133E+0,72.691423E+0,2.470505E+0
 10/20/2017,11:35:17.781,1.405954E-3,72.604146E+0,3.980688E-3,998.008355E-3,1.010902E+0,0.000000E+0,1.013944E+0,3.104150E+0,0.000000E+0,72.636249E+0,3.978678E-3,998.233885E-3,986.128720E-3,0.000000E+0,1.072400E+0,2.811455E+0,0.000000E+0,72.383549E+0,62.487294E+0,72.151309E+0,3.971480E-3,3.970247E-3,0.000000E+0,996.399591E-3,1.000000E+0,44.000000E+0,97.128155E+0,51.703144E+0,14.492073E-3,13.365907E-3,1.000000E+0,2.669311E+0,1.000000E+0,20.000000E+0,9.417320E-3,45.081584E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.936944E+0,0.000000E+0,-124.939752E-3,0.000000E+0,136.622112E-3,0.000000E+0,135.881781E-3,0.000000E+0,457.964857E-3,0.000000E+0,-109.929500E-3,0.000000E+0,209.430525E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.006984E+0,3.031883E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.003297E+0,3.007149E+0,0.000000E+0,241.193285E+0,4.011033E-3,3.978794E-3,73.593616E+0,73.100497E+0,72.036339E+0,72.503065E+0,72.760684E+0,3.977561E-3,3.974902E-3,72.292814E+0,5.368802E+0,2.088479E+0,74.855907E+0,73.182868E+0,0.000000E+0,73.411874E+0,69.772697E+0,0.000000E+0,73.645570E+0,1.079908E+0,1.007246E+0,2.477255E+0,60.000000E+0,98.000000E+0,47.900000E+0,11.556916E-3,72.247517E+0,62.366588E+0,0.000000E+0,1.389948E+0,1.395665E+0,982.221639E-3,60.000000E+0,1.000000E+0,1.410409E+0,723.654997E-3,1.995396E+0,60.000000E+0,1.879843E+0,0.000000E+0,73.513813E+0,1.142538E+0,1.143550E+0,1.011575E+0,50.000000E+0,1.000000E+0,87.660128E+0,3.278274E+0,2.366640E+0,2.738404E+0,60.000000E+0,0.000000E+0,1.388817E+0,1.388632E+0,987.576824E-3,60.000000E+0,3.989367E-3,71.072545E+0,9.815445E-3,51.963643E+0,1.249634E+0,62.497898E+0,0.000000E+0,26.830917E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.429718E-3,0.000000E+0,24.936263E-3,0.000000E+0,22.327203E-3,2.020706E+0,2.013716E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.131700E+0,6.949845E+0,0.000000E+0,81.405479E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.791895E+0,0.000000E+0,21.232042E-3,10.000000E+0,9.779300E+0,0.000000E+0,43.038631E-3,996.329826E-3,3.042504E+0,996.844769E-3,3.039318E+0,997.070057E-3,3.036630E+0,998.502244E-3,3.038304E+0,-443.814952E-6,7.238816E+0,1.000000E+0,1.000000E+0,72.363521E+0,72.617389E+0,2.450790E+0,72.263708E+0,72.409052E+0,2.451164E+0,72.422061E+0,72.634985E+0,2.463194E+0,72.475877E+0,72.691797E+0,2.471112E+0
 10/20/2017,11:35:27.781,2.372065E-3,72.602134E+0,3.980624E-3,997.670061E-3,994.502693E-3,0.000000E+0,1.014184E+0,3.103667E+0,0.000000E+0,72.636436E+0,3.978289E-3,997.653952E-3,1.001618E+0,0.000000E+0,1.073151E+0,2.805398E+0,0.000000E+0,72.391925E+0,62.476083E+0,72.150186E+0,3.973101E-3,3.972647E-3,0.000000E+0,995.188975E-3,1.000000E+0,44.000000E+0,97.156872E+0,51.687712E+0,14.472033E-3,13.344440E-3,1.000000E+0,2.665430E+0,1.000000E+0,20.000000E+0,9.488870E-3,45.035992E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.936783E+0,0.000000E+0,-123.459091E-3,0.000000E+0,136.589923E-3,0.000000E+0,133.371097E-3,0.000000E+0,459.124877E-3,0.000000E+0,-104.934968E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.011440E+0,3.031465E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.010568E+0,3.006667E+0,0.000000E+0,241.165550E+0,4.011358E-3,3.979183E-3,73.607096E+0,73.103399E+0,72.036432E+0,72.510365E+0,72.761620E+0,3.975940E-3,3.978080E-3,72.290755E+0,5.368158E+0,2.088238E+0,74.863351E+0,73.186238E+0,0.000000E+0,73.414635E+0,69.775644E+0,0.000000E+0,73.648285E+0,1.082368E+0,999.422830E-3,2.480204E+0,60.000000E+0,98.000000E+0,47.900000E+0,11.551338E-3,72.247283E+0,62.317353E+0,0.000000E+0,1.387409E+0,1.391625E+0,984.155446E-3,60.000000E+0,1.000000E+0,1.411239E+0,732.794187E-3,2.001787E+0,60.000000E+0,1.890916E+0,0.000000E+0,73.514281E+0,1.143368E+0,1.134371E+0,997.485173E-3,50.000000E+0,1.000000E+0,87.639107E+0,3.278162E+0,2.356480E+0,2.752761E+0,60.000000E+0,0.000000E+0,1.385048E+0,1.383312E+0,971.752483E-3,60.000000E+0,3.987421E-3,71.057715E+0,9.724652E-3,51.920093E+0,1.193896E+0,62.452913E+0,0.000000E+0,24.929028E-3,0.000000E+0,44.778004E-3,0.000000E+0,18.590771E-3,0.000000E+0,24.968474E-3,0.000000E+0,22.713731E-3,2.020802E+0,2.013394E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.129382E+0,6.948685E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.793054E+0,0.000000E+0,20.620040E-3,10.000000E+0,9.777722E+0,0.000000E+0,43.457369E-3,996.635573E-3,3.041603E+0,996.458562E-3,3.039543E+0,997.279253E-3,3.037853E+0,997.713737E-3,3.035488E+0,-765.999872E-6,7.189520E+0,1.000000E+0,1.000000E+0,72.365767E+0,72.618700E+0,2.444590E+0,72.262912E+0,72.409801E+0,2.455379E+0,72.422015E+0,72.634236E+0,2.465590E+0,72.472882E+0,72.692031E+0,2.474033E+0
 10/20/2017,11:35:37.781,117.807224E-6,72.604520E+0,3.980429E-3,998.217775E-3,1.002822E+0,0.000000E+0,1.018032E+0,3.104247E+0,0.000000E+0,72.631475E+0,3.976343E-3,997.653952E-3,999.910790E-3,0.000000E+0,1.074588E+0,2.819575E+0,0.000000E+0,72.395809E+0,62.425119E+0,72.152058E+0,3.974138E-3,3.970312E-3,0.000000E+0,997.371270E-3,1.000000E+0,44.000000E+0,97.204720E+0,51.694612E+0,14.423912E-3,13.358643E-3,1.000000E+0,2.667331E+0,1.000000E+0,20.000000E+0,9.422055E-3,45.007258E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.932341E+0,0.000000E+0,-123.394715E-3,0.000000E+0,134.465498E-3,0.000000E+0,136.654300E-3,0.000000E+0,456.901505E-3,0.000000E+0,-111.379525E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.005530E+0,3.031722E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.010855E+0,3.007101E+0,0.000000E+0,241.142349E+0,4.010839E-3,3.981908E-3,73.617627E+0,73.100965E+0,72.036105E+0,72.514905E+0,72.767564E+0,3.976459E-3,3.975096E-3,72.293796E+0,5.373313E+0,2.090591E+0,74.856890E+0,73.183617E+0,0.000000E+0,73.414589E+0,69.773913E+0,0.000000E+0,73.645663E+0,1.082543E+0,1.006512E+0,2.477542E+0,60.000000E+0,98.000000E+0,47.900000E+0,11.555943E-3,72.251447E+0,62.273864E+0,0.000000E+0,1.388431E+0,1.396272E+0,981.246744E-3,60.000000E+0,1.000000E+0,1.412531E+0,727.170070E-3,1.996243E+0,60.000000E+0,1.878248E+0,0.000000E+0,73.515545E+0,1.142618E+0,1.142545E+0,1.012055E+0,50.000000E+0,1.000000E+0,87.619447E+0,3.271792E+0,2.337551E+0,2.723584E+0,60.000000E+0,0.000000E+0,1.386613E+0,1.384446E+0,986.203571E-3,60.000000E+0,3.987811E-3,71.042089E+0,9.872838E-3,51.913193E+0,1.225148E+0,62.415029E+0,0.000000E+0,18.933240E-3,0.000000E+0,45.164532E-3,0.000000E+0,19.685932E-3,0.000000E+0,25.419423E-3,0.000000E+0,22.166150E-3,2.020867E+0,2.013426E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.127142E+0,6.948040E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.793087E+0,0.000000E+0,22.520467E-3,10.000000E+0,9.778012E+0,0.000000E+0,42.201155E-3,996.844769E-3,3.042182E+0,997.134425E-3,3.039382E+0,997.601093E-3,3.038578E+0,999.499947E-3,3.041362E+0,-2.054740E-3,7.136357E+0,1.000000E+0,1.000000E+0,72.368808E+0,72.617623E+0,2.444238E+0,72.263427E+0,72.409707E+0,2.451148E+0,72.419956E+0,72.635313E+0,2.467826E+0,72.473958E+0,72.689177E+0,2.472213E+0
 10/20/2017,11:35:47.781,278.825630E-6,72.604333E+0,3.977186E-3,997.734498E-3,998.111422E-3,0.000000E+0,1.016675E+0,3.103473E+0,0.000000E+0,72.634658E+0,3.980170E-3,997.670061E-3,1.028671E+0,0.000000E+0,1.072209E+0,2.807911E+0,0.000000E+0,72.403016E+0,62.402276E+0,72.153415E+0,3.971026E-3,3.971285E-3,0.000000E+0,993.723493E-3,1.000000E+0,44.000000E+0,97.254354E+0,51.636332E+0,14.384612E-3,13.347229E-3,1.000000E+0,2.666979E+0,1.000000E+0,20.000000E+0,9.375609E-3,44.957242E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.940517E+0,0.000000E+0,-122.364690E-3,0.000000E+0,138.714349E-3,0.000000E+0,133.467661E-3,0.000000E+0,454.130346E-3,0.000000E+0,-112.378432E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,997.399666E-3,3.032849E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.008314E+0,3.007117E+0,0.000000E+0,241.148523E+0,4.011812E-3,3.982491E-3,73.627082E+0,73.099561E+0,72.038211E+0,72.520427E+0,72.770839E+0,3.976523E-3,3.982102E-3,72.292065E+0,5.372346E+0,2.091783E+0,74.861384E+0,73.181932E+0,0.000000E+0,73.414589E+0,69.774521E+0,0.000000E+0,73.644915E+0,1.081857E+0,1.002696E+0,2.474832E+0,60.000000E+0,98.000000E+0,47.900000E+0,11.554386E-3,72.249482E+0,62.223276E+0,0.000000E+0,1.378533E+0,1.391465E+0,984.554993E-3,60.000000E+0,1.000000E+0,1.411239E+0,732.155083E-3,1.987935E+0,60.000000E+0,1.877957E+0,0.000000E+0,73.515311E+0,1.145651E+0,1.145865E+0,976.094449E-3,50.000000E+0,1.000000E+0,87.616444E+0,3.267705E+0,2.347966E+0,2.731170E+0,60.000000E+0,0.000000E+0,1.386182E+0,1.384654E+0,986.538901E-3,60.000000E+0,3.988265E-3,71.024545E+0,9.816417E-3,51.896827E+0,1.181331E+0,62.368830E+0,0.000000E+0,1.558351E-3,0.000000E+0,44.391477E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.420893E-3,0.000000E+0,20.781094E-3,2.020867E+0,2.013394E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.126258E+0,6.948104E+0,0.000000E+0,82.791602E-3,0.000000E+0,52.167955E-3,9.500000E+0,9.793312E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.779461E+0,0.000000E+0,42.136734E-3,996.152814E-3,3.042231E+0,997.762013E-3,3.038980E+0,998.647072E-3,3.038207E+0,994.962007E-3,3.041040E+0,200.554889E-6,7.257181E+0,1.000000E+0,1.000000E+0,72.365954E+0,72.618372E+0,2.447866E+0,72.263754E+0,72.411158E+0,2.450190E+0,72.422061E+0,72.637465E+0,2.466996E+0,72.472086E+0,72.691470E+0,2.470825E+0
 10/20/2017,11:35:57.781,922.899256E-6,72.601806E+0,3.980170E-3,997.525078E-3,1.014766E+0,0.000000E+0,1.016212E+0,3.104295E+0,0.000000E+0,72.633254E+0,3.983607E-3,997.573406E-3,1.006882E+0,0.000000E+0,1.074556E+0,2.810859E+0,0.000000E+0,72.411813E+0,62.336552E+0,72.153415E+0,3.975176E-3,3.963503E-3,0.000000E+0,997.482774E-3,1.000000E+0,44.000000E+0,97.232874E+0,51.606119E+0,14.320861E-3,13.354622E-3,1.000000E+0,2.660878E+0,1.000000E+0,20.000000E+0,9.297572E-3,44.911418E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.947728E+0,0.000000E+0,-117.922709E-3,0.000000E+0,135.881781E-3,0.000000E+0,132.373260E-3,0.000000E+0,462.024928E-3,0.000000E+0,-104.644963E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.010673E+0,3.031481E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.003377E+0,3.007117E+0,0.000000E+0,241.171483E+0,4.008309E-3,3.982297E-3,73.635694E+0,73.102463E+0,72.039334E+0,72.522579E+0,72.778795E+0,3.974058E-3,3.975680E-3,72.289585E+0,5.363325E+0,2.088544E+0,74.861619E+0,73.185582E+0,0.000000E+0,73.415197E+0,69.772089E+0,0.000000E+0,73.647208E+0,1.080052E+0,1.007007E+0,2.480029E+0,60.000000E+0,98.000000E+0,47.900000E+0,11.554581E-3,72.253038E+0,62.180302E+0,0.000000E+0,1.376777E+0,1.394244E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.409277E+0,729.966151E-3,2.004710E+0,60.000000E+0,1.887612E+0,0.000000E+0,73.514796E+0,1.143815E+0,1.144780E+0,997.549074E-3,50.000000E+0,1.000000E+0,87.640515E+0,3.268072E+0,2.350170E+0,2.710777E+0,60.000000E+0,0.000000E+0,1.389456E+0,1.384190E+0,1.004200E+0,60.000000E+0,3.988848E-3,71.007702E+0,9.810581E-3,51.895242E+0,1.271220E+0,62.327210E+0,0.000000E+0,-3.728258E-3,0.000000E+0,45.840955E-3,0.000000E+0,25.451633E-3,0.000000E+0,23.293522E-3,0.000000E+0,17.721085E-3,2.020802E+0,2.013426E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.127625E+0,6.948878E+0,0.000000E+0,86.176321E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.790638E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.778817E+0,0.000000E+0,44.037160E-3,996.619481E-3,3.042585E+0,997.971208E-3,3.039366E+0,997.617185E-3,3.037902E+0,1.000128E+0,3.038191E+0,200.554889E-6,7.250737E+0,1.000000E+0,1.000000E+0,72.365720E+0,72.617764E+0,2.448073E+0,72.260993E+0,72.408959E+0,2.453479E+0,72.420330E+0,72.635781E+0,2.467698E+0,72.478029E+0,72.691283E+0,2.468973E+0
