date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:36:07.781,600.862443E-6,72.599747E+0,3.981272E-3,997.831154E-3,1.013840E+0,0.000000E+0,1.014870E+0,3.104279E+0,0.000000E+0,72.632505E+0,3.980624E-3,997.541187E-3,998.698479E-3,0.000000E+0,1.072288E+0,2.832237E+0,0.000000E+0,72.414715E+0,62.290961E+0,72.155380E+0,3.975630E-3,3.968691E-3,0.000000E+0,995.650921E-3,1.000000E+0,44.000000E+0,97.395455E+0,51.590034E+0,14.241741E-3,13.358773E-3,1.000000E+0,2.676403E+0,1.000000E+0,20.000000E+0,9.306848E-3,44.880729E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.955936E+0,0.000000E+0,-135.594068E-3,0.000000E+0,136.107099E-3,0.000000E+0,139.100608E-3,0.000000E+0,469.017272E-3,0.000000E+0,-98.071514E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.004428E+0,3.032543E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.008538E+0,3.006892E+0,0.000000E+0,241.161305E+0,4.010450E-3,3.983010E-3,73.646600E+0,73.101199E+0,72.037977E+0,72.528710E+0,72.778187E+0,3.974707E-3,3.984502E-3,72.294171E+0,5.355270E+0,2.087367E+0,74.870982E+0,73.183149E+0,0.000000E+0,73.411687E+0,69.777000E+0,0.000000E+0,73.647114E+0,1.083502E+0,1.005730E+0,2.477749E+0,60.000000E+0,98.000000E+0,47.900000E+0,11.575204E-3,72.256267E+0,62.133170E+0,0.000000E+0,1.379619E+0,1.394675E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.410122E+0,722.504610E-3,2.004039E+0,60.000000E+0,1.876684E+0,0.000000E+0,73.514937E+0,1.143400E+0,1.140996E+0,1.005696E+0,50.000000E+0,1.000000E+0,87.530015E+0,3.258061E+0,2.325442E+0,2.738197E+0,60.000000E+0,0.000000E+0,1.389216E+0,1.377911E+0,1.008351E+0,60.000000E+0,3.988005E-3,70.989737E+0,9.752149E-3,51.856355E+0,1.257689E+0,62.283160E+0,0.000000E+0,4.749657E-3,0.000000E+0,44.133792E-3,0.000000E+0,25.322791E-3,0.000000E+0,19.428248E-3,0.000000E+0,15.015393E-3,2.020867E+0,2.013555E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.117817E+0,6.947943E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792990E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.777722E+0,0.000000E+0,43.006420E-3,996.040170E-3,3.043035E+0,997.729829E-3,3.039543E+0,998.630980E-3,3.038030E+0,998.470060E-3,3.038690E+0,4.066774E-3,7.269102E+0,1.000000E+0,1.000000E+0,72.363848E+0,72.620244E+0,2.445660E+0,72.263099E+0,72.411018E+0,2.454517E+0,72.422436E+0,72.632458E+0,2.466149E+0,72.471665E+0,72.691610E+0,2.469915E+0
 10/20/2017,11:36:17.781,761.880850E-6,72.603631E+0,3.980688E-3,998.137229E-3,1.002455E+0,0.000000E+0,1.016595E+0,3.104537E+0,0.000000E+0,72.633441E+0,3.979651E-3,997.815044E-3,1.019723E+0,0.000000E+0,1.074029E+0,2.818576E+0,0.000000E+0,72.421594E+0,62.263027E+0,72.155427E+0,3.971090E-3,3.967783E-3,0.000000E+0,995.587204E-3,1.000000E+0,44.000000E+0,97.385679E+0,51.531988E+0,14.202116E-3,13.343338E-3,1.000000E+0,2.666932E+0,1.000000E+0,20.000000E+0,9.231405E-3,44.866991E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.944058E+0,0.000000E+0,-135.980328E-3,0.000000E+0,137.555571E-3,0.000000E+0,139.712185E-3,0.000000E+0,474.559591E-3,0.000000E+0,-85.826855E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.006297E+0,3.031610E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.003009E+0,3.006795E+0,0.000000E+0,241.125708E+0,4.012655E-3,3.982816E-3,73.654978E+0,73.100497E+0,72.038912E+0,72.533483E+0,72.782773E+0,3.975096E-3,3.978080E-3,72.293141E+0,5.348504E+0,2.090929E+0,74.843126E+0,73.183570E+0,0.000000E+0,73.414495E+0,69.774848E+0,0.000000E+0,73.649595E+0,1.082320E+0,1.007119E+0,2.476187E+0,60.000000E+0,98.000000E+0,48.000000E+0,11.577668E-3,72.257344E+0,62.088842E+0,0.000000E+0,1.388495E+0,1.392120E+0,1.013163E+0,60.000000E+0,1.000000E+0,1.412499E+0,732.810165E-3,1.964066E+0,60.000000E+0,1.876185E+0,0.000000E+0,73.515405E+0,1.142187E+0,1.144189E+0,1.002342E+0,50.000000E+0,1.000000E+0,87.571306E+0,3.243468E+0,2.325730E+0,2.706050E+0,60.000000E+0,0.000000E+0,1.388258E+0,1.381842E+0,1.006307E+0,60.000000E+0,3.986838E-3,70.972755E+0,9.769594E-3,51.829546E+0,1.341457E+0,62.241540E+0,0.000000E+0,-21.328795E-3,0.000000E+0,51.671076E-3,0.000000E+0,21.715201E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.886550E-3,2.020867E+0,2.013748E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.120475E+0,6.949555E+0,0.000000E+0,82.501483E-3,0.000000E+0,48.718766E-3,9.500000E+0,9.793988E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.777850E+0,0.000000E+0,41.717996E-3,995.830974E-3,3.041587E+0,997.472357E-3,3.039624E+0,996.748217E-3,3.038980E+0,998.180404E-3,3.038095E+0,3.744589E-3,7.301000E+0,1.000000E+0,1.000000E+0,72.366141E+0,72.619823E+0,2.446427E+0,72.263380E+0,72.410503E+0,2.447029E+0,72.421453E+0,72.635547E+0,2.469008E+0,72.477702E+0,72.691985E+0,2.469978E+0
 10/20/2017,11:36:27.781,1.083918E-3,72.604988E+0,3.981207E-3,997.686170E-3,1.018486E+0,0.000000E+0,1.016787E+0,3.103892E+0,0.000000E+0,72.634564E+0,3.979132E-3,996.687397E-3,1.002144E+0,0.000000E+0,1.072352E+0,2.809764E+0,0.000000E+0,72.429034E+0,62.268913E+0,72.157158E+0,3.974074E-3,3.966227E-3,0.000000E+0,997.148262E-3,1.000000E+0,44.000000E+0,97.339193E+0,51.506391E+0,14.143619E-3,13.339252E-3,1.000000E+0,2.657348E+0,1.000000E+0,20.000000E+0,9.260337E-3,44.829085E+0,0.000000E+0,1.990707E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.940228E+0,0.000000E+0,-144.027395E-3,0.000000E+0,138.328090E-3,0.000000E+0,140.742210E-3,0.000000E+0,480.810811E-3,0.000000E+0,-103.903839E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,765.310923E-3,3.032559E+0,0.000000E+0,999.387303E-3,0.000000E+0,979.853642E-3,3.007053E+0,0.000000E+0,241.118087E+0,4.007790E-3,3.982102E-3,73.668271E+0,73.102135E+0,72.040363E+0,72.538256E+0,72.784083E+0,3.975550E-3,3.975421E-3,72.294685E+0,5.375891E+0,2.091525E+0,74.856562E+0,73.185021E+0,0.000000E+0,73.413933E+0,69.781443E+0,0.000000E+0,73.654276E+0,1.083230E+0,1.003335E+0,2.476952E+0,60.000000E+0,98.000000E+0,48.000000E+0,11.561325E-3,72.257016E+0,62.044234E+0,0.000000E+0,1.385526E+0,1.392088E+0,1.005635E+0,60.000000E+0,1.000000E+0,1.404570E+0,728.719898E-3,1.971926E+0,60.000000E+0,1.871253E+0,0.000000E+0,73.516903E+0,1.143400E+0,1.140437E+0,1.012070E+0,50.000000E+0,1.000000E+0,87.615036E+0,3.241456E+0,2.330155E+0,2.723872E+0,60.000000E+0,0.000000E+0,1.391324E+0,1.386108E+0,1.003625E+0,60.000000E+0,3.989303E-3,70.954416E+0,9.834706E-3,51.792711E+0,1.372064E+0,62.197725E+0,0.000000E+0,21.125249E-3,0.000000E+0,43.554001E-3,0.000000E+0,19.073931E-3,0.000000E+0,14.822129E-3,0.000000E+0,17.044662E-3,2.020963E+0,2.013619E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.123404E+0,6.950973E+0,0.000000E+0,77.472758E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.794762E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.778527E+0,0.000000E+0,52.025393E-3,996.442470E-3,3.042697E+0,997.520633E-3,3.040251E+0,996.893045E-3,3.038755E+0,997.568909E-3,3.039157E+0,3.422404E-3,7.332253E+0,1.000000E+0,1.000000E+0,72.365252E+0,72.618887E+0,2.446763E+0,72.263240E+0,72.409427E+0,2.451883E+0,72.421968E+0,72.635734E+0,2.461389E+0,72.473162E+0,72.690955E+0,2.470298E+0
 10/20/2017,11:36:37.781,761.880850E-6,72.602227E+0,3.982699E-3,998.523851E-3,992.650424E-3,0.000000E+0,1.018687E+0,3.104392E+0,0.000000E+0,72.634377E+0,3.979521E-3,997.992246E-3,988.617149E-3,0.000000E+0,1.073933E+0,2.818221E+0,0.000000E+0,72.433386E+0,62.240092E+0,72.157064E+0,3.972712E-3,3.971674E-3,0.000000E+0,996.319945E-3,1.000000E+0,44.000000E+0,97.390285E+0,51.457018E+0,14.108858E-3,13.334907E-3,1.000000E+0,2.660862E+0,1.000000E+0,20.000000E+0,9.295171E-3,44.766171E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.939938E+0,0.000000E+0,-144.671160E-3,0.000000E+0,135.592087E-3,0.000000E+0,141.643481E-3,0.000000E+0,482.003054E-3,0.000000E+0,-99.328203E-3,0.000000E+0,205.950464E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,956.780130E-3,3.032414E+0,0.000000E+0,998.132128E-3,0.000000E+0,987.268475E-3,3.006586E+0,0.000000E+0,241.087459E+0,4.012136E-3,3.980870E-3,73.679504E+0,73.101152E+0,72.041065E+0,72.546024E+0,72.790635E+0,3.976913E-3,3.977626E-3,72.296417E+0,5.354948E+0,2.089366E+0,74.852443E+0,73.184506E+0,0.000000E+0,73.412857E+0,69.779760E+0,0.000000E+0,73.650625E+0,1.084572E+0,1.013425E+0,2.481639E+0,60.000000E+0,98.000000E+0,48.000000E+0,11.554321E-3,72.260760E+0,61.998459E+0,0.000000E+0,1.382796E+0,1.396240E+0,1.004069E+0,60.000000E+0,1.000000E+0,1.405926E+0,731.436091E-3,1.961749E+0,60.000000E+0,1.886902E+0,0.000000E+0,73.516434E+0,1.141484E+0,1.144604E+0,1.012678E+0,50.000000E+0,1.000000E+0,87.578532E+0,3.231764E+0,2.297600E+0,2.718490E+0,60.000000E+0,0.000000E+0,1.387699E+0,1.375036E+0,998.914142E-3,60.000000E+0,3.988330E-3,70.937527E+0,9.753317E-3,51.750702E+0,1.335980E+0,62.154611E+0,0.000000E+0,4.846363E-3,0.000000E+0,40.493992E-3,0.000000E+0,20.491198E-3,0.000000E+0,16.658134E-3,0.000000E+0,15.208656E-3,2.020802E+0,2.013619E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.119721E+0,6.947782E+0,0.000000E+0,82.404777E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.792442E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.778173E+0,0.000000E+0,43.392948E-3,995.830974E-3,3.041667E+0,996.410286E-3,3.039849E+0,999.419487E-3,3.036920E+0,998.035576E-3,3.038288E+0,3.422404E-3,7.357384E+0,1.000000E+0,1.000000E+0,72.366422E+0,72.619542E+0,2.450103E+0,72.260338E+0,72.409614E+0,2.450414E+0,72.427162E+0,72.633815E+0,2.471292E+0,72.475502E+0,72.690955E+0,2.472549E+0
 10/20/2017,11:36:47.781,439.844037E-6,72.601993E+0,3.979975E-3,997.976137E-3,1.005680E+0,0.000000E+0,1.015940E+0,3.104247E+0,0.000000E+0,72.634611E+0,3.978808E-3,996.751834E-3,966.715783E-3,0.000000E+0,1.072416E+0,2.818946E+0,0.000000E+0,72.440078E+0,62.168998E+0,72.158749E+0,3.969469E-3,3.968821E-3,0.000000E+0,995.443842E-3,1.000000E+0,44.000000E+0,97.393575E+0,51.390627E+0,14.083306E-3,13.340744E-3,1.000000E+0,2.667443E+0,1.000000E+0,20.000000E+0,9.279473E-3,44.699812E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.961119E+0,0.000000E+0,-132.117735E-3,0.000000E+0,135.881781E-3,0.000000E+0,138.199337E-3,0.000000E+0,462.637161E-3,0.000000E+0,-94.494785E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.003949E+0,3.030467E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.000884E+0,3.006409E+0,0.000000E+0,241.078584E+0,4.010579E-3,3.980221E-3,73.689989E+0,73.101106E+0,72.040129E+0,72.549628E+0,72.792226E+0,3.978599E-3,3.975745E-3,72.295107E+0,5.354304E+0,2.089527E+0,74.848136E+0,73.183804E+0,0.000000E+0,73.414495E+0,69.778497E+0,0.000000E+0,73.651187E+0,1.079141E+0,1.009019E+0,2.479519E+0,60.000000E+0,98.000000E+0,48.000000E+0,11.554386E-3,72.262631E+0,61.952310E+0,0.000000E+0,1.380433E+0,1.386276E+0,1.005283E+0,60.000000E+0,1.000000E+0,1.407873E+0,727.857107E-3,1.988670E+0,60.000000E+0,1.886129E+0,0.000000E+0,73.515358E+0,1.144454E+0,1.146216E+0,1.013460E+0,50.000000E+0,1.000000E+0,87.561312E+0,3.212796E+0,2.294197E+0,2.697123E+0,60.000000E+0,0.000000E+0,1.391053E+0,1.380851E+0,1.002235E+0,60.000000E+0,3.987097E-3,70.922463E+0,9.710838E-3,51.718484E+0,1.314393E+0,62.112151E+0,0.000000E+0,-2.664489E-3,0.000000E+0,42.780946E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.782564E-3,0.000000E+0,14.371180E-3,2.020931E+0,2.013426E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.117583E+0,6.949361E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792152E+0,0.000000E+0,25.322791E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.715054E-3,996.007986E-3,3.042456E+0,996.941321E-3,3.040509E+0,998.985004E-3,3.037226E+0,995.106835E-3,3.037692E+0,3.100219E-3,7.377361E+0,1.000000E+0,1.000000E+0,72.364644E+0,72.616828E+0,2.444797E+0,72.266328E+0,72.409520E+0,2.453224E+0,72.422436E+0,72.634377E+0,2.463130E+0,72.471525E+0,72.690581E+0,2.469021E+0
 10/20/2017,11:36:57.781,278.825630E-6,72.603772E+0,3.980364E-3,997.863372E-3,1.008906E+0,0.000000E+0,1.016419E+0,3.103232E+0,0.000000E+0,72.633347E+0,3.981921E-3,997.960028E-3,985.921351E-3,0.000000E+0,1.072528E+0,2.825374E+0,0.000000E+0,72.443868E+0,62.115280E+0,72.161650E+0,3.968821E-3,3.968172E-3,0.000000E+0,995.268621E-3,1.000000E+0,44.000000E+0,97.360767E+0,51.392306E+0,14.067028E-3,13.338150E-3,1.000000E+0,2.665782E+0,1.000000E+0,20.000000E+0,9.297053E-3,44.654456E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.947824E+0,0.000000E+0,-115.476401E-3,0.000000E+0,136.107099E-3,0.000000E+0,136.976182E-3,0.000000E+0,458.867095E-3,0.000000E+0,-106.803889E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.003150E+0,3.031561E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.006509E+0,3.006490E+0,0.000000E+0,241.076992E+0,4.011163E-3,3.982556E-3,73.697150E+0,73.105505E+0,72.040223E+0,72.553325E+0,72.797983E+0,3.975356E-3,3.984048E-3,72.294171E+0,5.371058E+0,2.089817E+0,74.859325E+0,73.184506E+0,0.000000E+0,73.414916E+0,69.778777E+0,0.000000E+0,73.651421E+0,1.084205E+0,1.005474E+0,2.473604E+0,60.000000E+0,98.000000E+0,48.000000E+0,11.557434E-3,72.262117E+0,61.906535E+0,0.000000E+0,1.377416E+0,1.389741E+0,1.006930E+0,60.000000E+0,1.000000E+0,1.407777E+0,731.659777E-3,1.999230E+0,60.000000E+0,1.880020E+0,0.000000E+0,73.517464E+0,1.141452E+0,1.143295E+0,989.960878E-3,50.000000E+0,1.000000E+0,87.573417E+0,3.198315E+0,2.279102E+0,2.734971E+0,60.000000E+0,0.000000E+0,1.385064E+0,1.384558E+0,999.888193E-3,60.000000E+0,3.986319E-3,70.905200E+0,9.771929E-3,51.668456E+0,1.285719E+0,62.069317E+0,0.000000E+0,-1.439543E-3,0.000000E+0,42.813157E-3,0.000000E+0,18.977299E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.397508E-3,2.021060E+0,2.013555E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.117861E+0,6.948620E+0,0.000000E+0,82.985014E-3,0.000000E+0,46.075461E-3,9.500000E+0,9.790961E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.766866E+0,0.000000E+0,43.682843E-3,996.281550E-3,3.041426E+0,997.424081E-3,3.038948E+0,997.279253E-3,3.037709E+0,998.437876E-3,3.038964E+0,522.739809E-6,7.480142E+0,1.000000E+0,1.000000E+0,72.368434E+0,72.618279E+0,2.450151E+0,72.261227E+0,72.411954E+0,2.450334E+0,72.423325E+0,72.633862E+0,2.465957E+0,72.473864E+0,72.690300E+0,2.470984E+0
 10/20/2017,11:37:07.781,922.899256E-6,72.602040E+0,3.980624E-3,998.507742E-3,986.486842E-3,0.000000E+0,1.019374E+0,3.104053E+0,0.000000E+0,72.633628E+0,3.978289E-3,997.267330E-3,978.392258E-3,0.000000E+0,1.073295E+0,2.800404E+0,0.000000E+0,72.451075E+0,62.086040E+0,72.162867E+0,3.972841E-3,3.968885E-3,0.000000E+0,994.488093E-3,1.000000E+0,44.000000E+0,97.274611E+0,51.366990E+0,14.108793E-3,13.314543E-3,1.000000E+0,2.669327E+0,1.000000E+0,20.000000E+0,9.327411E-3,44.627540E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.938747E+0,0.000000E+0,-123.040644E-3,0.000000E+0,136.461170E-3,0.000000E+0,140.098444E-3,0.000000E+0,458.512644E-3,0.000000E+0,-115.117369E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.008709E+0,3.031658E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.010711E+0,3.006329E+0,0.000000E+0,241.079114E+0,4.003963E-3,3.981908E-3,73.711660E+0,73.103586E+0,72.040316E+0,72.560859E+0,72.800744E+0,3.975810E-3,3.981713E-3,72.294311E+0,5.367836E+0,2.087319E+0,74.823230E+0,73.183289E+0,0.000000E+0,73.413418E+0,69.776064E+0,0.000000E+0,73.652357E+0,1.085211E+0,1.011797E+0,2.478196E+0,60.000000E+0,98.000000E+0,48.000000E+0,11.558796E-3,72.263988E+0,61.863984E+0,0.000000E+0,1.390283E+0,1.389038E+0,983.068678E-3,60.000000E+0,1.000000E+0,1.407857E+0,721.450088E-3,1.995364E+0,60.000000E+0,1.875669E+0,0.000000E+0,73.518822E+0,1.140574E+0,1.142433E+0,1.005121E+0,50.000000E+0,1.000000E+0,87.608092E+0,3.190923E+0,2.254629E+0,2.701036E+0,60.000000E+0,0.000000E+0,1.387891E+0,1.378087E+0,992.367240E-3,60.000000E+0,3.987746E-3,70.890744E+0,9.787299E-3,51.623930E+0,1.219026E+0,62.028260E+0,0.000000E+0,33.084588E-3,0.000000E+0,45.486638E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.259840E-3,0.000000E+0,23.196890E-3,2.020963E+0,2.013394E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.120040E+0,6.949039E+0,0.000000E+0,89.432098E-3,0.000000E+0,45.849813E-3,9.500000E+0,9.793344E+0,0.000000E+0,20.104671E-3,10.000000E+0,9.738552E+0,0.000000E+0,42.619893E-3,995.991894E-3,3.042214E+0,997.504541E-3,3.039865E+0,997.826381E-3,3.038610E+0,998.437876E-3,3.038433E+0,-1.732555E-3,7.516550E+0,1.000000E+0,1.000000E+0,72.365673E+0,72.617764E+0,2.446475E+0,72.265720E+0,72.409333E+0,2.453192E+0,72.424729E+0,72.636015E+0,2.464823E+0,72.474192E+0,72.692546E+0,2.470537E+0
 10/20/2017,11:37:17.781,761.880850E-6,72.603023E+0,3.982310E-3,998.201666E-3,986.151518E-3,0.000000E+0,1.016419E+0,3.104537E+0,0.000000E+0,72.632084E+0,3.974203E-3,997.992246E-3,1.030697E+0,0.000000E+0,1.073822E+0,2.793928E+0,0.000000E+0,72.458235E+0,62.011024E+0,72.162726E+0,3.973230E-3,3.964086E-3,0.000000E+0,993.532343E-3,1.000000E+0,44.000000E+0,97.245376E+0,51.300741E+0,14.119234E-3,13.338279E-3,1.000000E+0,2.665207E+0,1.000000E+0,20.000000E+0,9.362051E-3,44.605840E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.943318E+0,0.000000E+0,-126.967613E-3,0.000000E+0,137.748701E-3,0.000000E+0,135.785217E-3,0.000000E+0,456.901505E-3,0.000000E+0,-125.589774E-3,0.000000E+0,209.430525E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.002064E+0,3.031143E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011047E+0,3.006039E+0,0.000000E+0,241.083455E+0,4.008828E-3,3.981324E-3,73.719055E+0,73.104990E+0,72.043451E+0,72.563386E+0,72.803832E+0,3.978470E-3,3.979118E-3,72.296276E+0,5.350115E+0,2.087770E+0,74.840177E+0,73.186565E+0,0.000000E+0,73.413465E+0,69.775316E+0,0.000000E+0,73.653152E+0,1.078710E+0,1.001786E+0,2.475996E+0,60.000000E+0,98.000000E+0,48.100000E+0,11.561066E-3,72.266000E+0,61.820078E+0,0.000000E+0,1.382987E+0,1.387777E+0,1.014409E+0,60.000000E+0,1.000000E+0,1.408176E+0,728.160682E-3,1.984484E+0,60.000000E+0,1.891850E+0,0.000000E+0,73.520085E+0,1.140383E+0,1.138761E+0,1.008620E+0,50.000000E+0,1.000000E+0,87.617383E+0,3.166510E+0,2.245572E+0,2.750940E+0,60.000000E+0,0.000000E+0,1.386326E+0,1.385277E+0,1.011050E+0,60.000000E+0,3.986838E-3,70.874510E+0,9.687751E-3,51.602296E+0,1.202273E+0,61.985614E+0,0.000000E+0,35.856834E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.236455E-3,0.000000E+0,22.778152E-3,0.000000E+0,23.518996E-3,2.020899E+0,2.013684E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.120161E+0,6.946621E+0,0.000000E+0,81.663362E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.792732E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.739841E+0,0.000000E+0,41.363679E-3,995.798790E-3,3.041860E+0,997.520633E-3,3.040235E+0,996.539022E-3,3.038674E+0,998.453968E-3,3.038642E+0,-1.410370E-3,7.442445E+0,1.000000E+0,1.000000E+0,72.365813E+0,72.618747E+0,2.439811E+0,72.265205E+0,72.410409E+0,2.452888E+0,72.422951E+0,72.634892E+0,2.465526E+0,72.478591E+0,72.691844E+0,2.471431E+0
 10/20/2017,11:37:27.781,1.083918E-3,72.601010E+0,3.979975E-3,998.652725E-3,969.257554E-3,0.000000E+0,1.016834E+0,3.103892E+0,0.000000E+0,72.633581E+0,3.976149E-3,997.492859E-3,980.832832E-3,0.000000E+0,1.071682E+0,2.803417E+0,0.000000E+0,72.460715E+0,61.963847E+0,72.165440E+0,3.973749E-3,3.967134E-3,0.000000E+0,995.634992E-3,1.000000E+0,44.000000E+0,97.091165E+0,51.273654E+0,14.207888E-3,13.333026E-3,1.000000E+0,2.658738E+0,1.000000E+0,20.000000E+0,9.407395E-3,44.593780E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.939198E+0,0.000000E+0,-127.128554E-3,0.000000E+0,137.845266E-3,0.000000E+0,139.390303E-3,0.000000E+0,460.091561E-3,0.000000E+0,-129.553177E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.005977E+0,3.032044E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.010296E+0,3.007198E+0,0.000000E+0,241.093681E+0,4.010644E-3,3.979313E-3,73.731272E+0,73.105458E+0,72.039848E+0,72.571294E+0,72.808419E+0,3.975421E-3,3.978534E-3,72.296417E+0,5.354304E+0,2.088576E+0,74.811479E+0,73.182774E+0,0.000000E+0,73.413606E+0,69.768861E+0,0.000000E+0,73.651935E+0,1.080020E+0,1.004277E+0,2.479758E+0,60.000000E+0,98.000000E+0,48.100000E+0,11.576371E-3,72.266047E+0,61.773651E+0,0.000000E+0,1.382013E+0,1.387250E+0,988.374662E-3,60.000000E+0,1.000000E+0,1.403884E+0,727.425712E-3,2.002538E+0,60.000000E+0,1.886177E+0,0.000000E+0,73.518541E+0,1.140670E+0,1.136750E+0,1.008748E+0,50.000000E+0,1.000000E+0,87.701654E+0,3.150273E+0,2.242010E+0,2.778999E+0,60.000000E+0,0.000000E+0,1.379762E+0,1.385852E+0,983.999980E-3,60.000000E+0,3.987875E-3,70.856499E+0,9.863630E-3,51.578518E+0,1.197118E+0,61.944136E+0,0.000000E+0,35.308832E-3,0.000000E+0,45.776534E-3,0.000000E+0,18.655193E-3,0.000000E+0,20.233513E-3,0.000000E+0,24.163209E-3,2.020577E+0,2.013265E+0,2.018129E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.126546E+0,6.948749E+0,0.000000E+0,88.432800E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.786966E+0,0.000000E+0,16.722556E-3,10.000000E+0,9.738907E+0,0.000000E+0,42.329997E-3,995.927526E-3,3.041732E+0,998.196496E-3,3.040219E+0,998.630980E-3,3.038529E+0,997.794197E-3,3.039607E+0,-765.999872E-6,7.421824E+0,1.000000E+0,1.000000E+0,72.368060E+0,72.618325E+0,2.448361E+0,72.263520E+0,72.410550E+0,2.458125E+0,72.423653E+0,72.636764E+0,2.468769E+0,72.475128E+0,72.692406E+0,2.467919E+0
 10/20/2017,11:37:37.781,761.880850E-6,72.600589E+0,3.983282E-3,997.605624E-3,984.522799E-3,0.000000E+0,1.017473E+0,3.105181E+0,0.000000E+0,72.633581E+0,3.973166E-3,997.686170E-3,983.863611E-3,0.000000E+0,1.073822E+0,2.798342E+0,0.000000E+0,72.468389E+0,61.926573E+0,72.163428E+0,3.972777E-3,3.968042E-3,0.000000E+0,994.647384E-3,1.000000E+0,44.000000E+0,97.130646E+0,51.220272E+0,14.257954E-3,13.352028E-3,1.000000E+0,2.666500E+0,1.000000E+0,20.000000E+0,9.411352E-3,44.579903E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.938972E+0,0.000000E+0,-122.525631E-3,0.000000E+0,135.141451E-3,0.000000E+0,141.836611E-3,0.000000E+0,457.449292E-3,0.000000E+0,-107.029449E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.003102E+0,3.031079E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.010807E+0,3.007230E+0,0.000000E+0,241.094453E+0,4.013239E-3,3.980351E-3,73.743535E+0,73.104054E+0,72.042796E+0,72.576536E+0,72.810431E+0,3.976459E-3,3.977107E-3,72.298195E+0,5.379757E+0,2.088624E+0,74.807921E+0,73.183008E+0,0.000000E+0,73.414214E+0,69.766523E+0,0.000000E+0,73.651655E+0,1.082943E+0,1.003271E+0,2.479072E+0,60.000000E+0,98.000000E+0,48.100000E+0,11.572350E-3,72.267170E+0,61.727924E+0,0.000000E+0,1.370009E+0,1.386180E+0,988.023061E-3,60.000000E+0,1.000000E+0,1.407091E+0,724.645609E-3,1.993527E+0,60.000000E+0,1.880439E+0,0.000000E+0,73.519524E+0,1.143783E+0,1.136335E+0,973.921829E-3,50.000000E+0,1.000000E+0,87.670545E+0,3.135552E+0,2.205605E+0,2.728120E+0,60.000000E+0,0.000000E+0,1.389168E+0,1.382513E+0,986.267443E-3,60.000000E+0,3.990016E-3,70.839049E+0,9.779711E-3,51.519213E+0,1.235458E+0,61.902005E+0,0.000000E+0,4.749657E-3,0.000000E+0,44.681373E-3,0.000000E+0,23.615628E-3,0.000000E+0,26.128056E-3,0.000000E+0,21.393095E-3,2.020963E+0,2.013555E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.123456E+0,6.946944E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.790510E+0,0.000000E+0,21.715201E-3,10.000000E+0,9.739390E+0,0.000000E+0,45.422217E-3,996.651665E-3,3.042375E+0,996.168906E-3,3.040283E+0,996.828677E-3,3.037837E+0,997.939024E-3,3.038449E+0,-2.699109E-3,7.379938E+0,1.000000E+0,1.000000E+0,72.367311E+0,72.620057E+0,2.444622E+0,72.263333E+0,72.412141E+0,2.451260E+0,72.421172E+0,72.636249E+0,2.466325E+0,72.479433E+0,72.692312E+0,2.473283E+0
 10/20/2017,11:37:47.781,600.862443E-6,72.600870E+0,3.981726E-3,998.733271E-3,993.544623E-3,0.000000E+0,1.018703E+0,3.105471E+0,0.000000E+0,72.632926E+0,3.976343E-3,997.106238E-3,973.702527E-3,0.000000E+0,1.074684E+0,2.801322E+0,0.000000E+0,72.476298E+0,61.921062E+0,72.167874E+0,3.973620E-3,3.963827E-3,0.000000E+0,993.611989E-3,1.000000E+0,44.000000E+0,97.148694E+0,51.173838E+0,14.297125E-3,13.357605E-3,1.000000E+0,2.668513E+0,1.000000E+0,20.000000E+0,9.441062E-3,44.549216E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.949949E+0,0.000000E+0,-136.817223E-3,0.000000E+0,136.010534E-3,0.000000E+0,138.006207E-3,0.000000E+0,462.153819E-3,0.000000E+0,-100.778228E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.010897E+0,3.031223E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.002546E+0,3.008083E+0,0.000000E+0,241.088520E+0,4.010385E-3,3.980286E-3,73.754394E+0,73.105973E+0,72.039474E+0,72.581777E+0,72.813660E+0,3.974707E-3,3.977886E-3,72.296932E+0,5.356881E+0,2.088479E+0,74.826928E+0,73.183617E+0,0.000000E+0,73.415805E+0,69.763061E+0,0.000000E+0,73.651046E+0,1.083949E+0,1.009929E+0,2.473636E+0,60.000000E+0,98.000000E+0,48.100000E+0,11.561520E-3,72.269650E+0,61.685841E+0,0.000000E+0,1.381183E+0,1.389885E+0,1.010941E+0,60.000000E+0,1.000000E+0,1.408814E+0,728.927607E-3,1.991098E+0,60.000000E+0,1.907194E+0,0.000000E+0,73.518494E+0,1.141644E+0,1.142465E+0,1.013988E+0,50.000000E+0,1.000000E+0,87.687578E+0,3.110884E+0,2.186116E+0,2.762422E+0,60.000000E+0,0.000000E+0,1.385256E+0,1.379653E+0,1.008096E+0,60.000000E+0,3.990989E-3,70.822114E+0,9.788336E-3,51.490073E+0,1.242546E+0,61.860621E+0,0.000000E+0,1.235996E-3,0.000000E+0,49.706229E-3,0.000000E+0,26.128056E-3,0.000000E+0,21.521938E-3,0.000000E+0,18.172033E-3,2.020834E+0,2.013329E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.124326E+0,6.948910E+0,0.000000E+0,84.145489E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.793312E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.737908E+0,0.000000E+0,43.618422E-3,996.458562E-3,3.042601E+0,997.311437E-3,3.040058E+0,997.247069E-3,3.038143E+0,997.971208E-3,3.038771E+0,1.167110E-3,7.331286E+0,1.000000E+0,1.000000E+0,72.366328E+0,72.620057E+0,2.439556E+0,72.265392E+0,72.410737E+0,2.451340E+0,72.422857E+0,72.634096E+0,2.463897E+0,72.477889E+0,72.691563E+0,2.471096E+0
 10/20/2017,11:37:57.781,439.844037E-6,72.603257E+0,3.982115E-3,998.427196E-3,995.045599E-3,0.000000E+0,1.017984E+0,3.103328E+0,0.000000E+0,72.630305E+0,3.979521E-3,997.106238E-3,980.194774E-3,0.000000E+0,1.073007E+0,2.803127E+0,0.000000E+0,72.479901E+0,61.845487E+0,72.168014E+0,3.974138E-3,3.971220E-3,0.000000E+0,997.673924E-3,1.000000E+0,44.000000E+0,97.126792E+0,51.145540E+0,14.318527E-3,13.357800E-3,1.000000E+0,2.669168E+0,1.000000E+0,20.000000E+0,9.441386E-3,44.525001E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.943028E+0,0.000000E+0,-134.982491E-3,0.000000E+0,137.684324E-3,0.000000E+0,141.579105E-3,0.000000E+0,479.586345E-3,0.000000E+0,-88.146896E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.263161E-3,0.000000E+0,1.012957E+0,3.030708E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.006093E+0,3.007085E+0,0.000000E+0,241.093922E+0,4.009023E-3,3.980870E-3,73.766283E+0,73.104756E+0,72.042469E+0,72.588796E+0,72.820072E+0,3.978534E-3,3.980351E-3,72.299037E+0,5.353015E+0,2.090156E+0,74.810590E+0,73.182306E+0,0.000000E+0,73.415431E+0,69.757449E+0,0.000000E+0,73.654931E+0,1.082895E+0,1.002824E+0,2.481209E+0,60.000000E+0,98.000000E+0,48.100000E+0,11.545955E-3,72.269604E+0,61.640722E+0,0.000000E+0,1.384153E+0,1.387011E+0,1.002966E+0,60.000000E+0,1.000000E+0,1.403422E+0,729.231181E-3,1.992009E+0,60.000000E+0,1.881519E+0,0.000000E+0,73.523970E+0,1.140383E+0,1.140980E+0,1.003204E+0,50.000000E+0,1.000000E+0,87.709350E+0,3.100841E+0,2.183592E+0,2.760075E+0,60.000000E+0,0.000000E+0,1.387380E+0,1.380596E+0,999.457056E-3,60.000000E+0,3.988330E-3,70.806348E+0,9.792746E-3,51.432028E+0,1.308272E+0,61.819564E+0,0.000000E+0,-29.774474E-3,0.000000E+0,45.583270E-3,0.000000E+0,22.294993E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.852869E-3,2.020899E+0,2.013362E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.125620E+0,6.919253E+0,0.000000E+0,84.467844E-3,0.000000E+0,40.692147E-3,9.500000E+0,9.761841E+0,0.000000E+0,21.360885E-3,10.000000E+0,9.725378E+0,0.000000E+0,44.842426E-3,996.168906E-3,3.041925E+0,998.035576E-3,3.040509E+0,998.985004E-3,3.037580E+0,998.099944E-3,3.040493E+0,2.778034E-3,7.290690E+0,1.000000E+0,1.000000E+0,72.368949E+0,72.619449E+0,2.449288E+0,72.262912E+0,72.411579E+0,2.449695E+0,72.420845E+0,72.634751E+0,2.463753E+0,72.474332E+0,72.693435E+0,2.469611E+0
 10/20/2017,11:38:07.781,1.889010E-3,72.601993E+0,3.980364E-3,998.394977E-3,1.008682E+0,0.000000E+0,1.015940E+0,3.103683E+0,0.000000E+0,72.631616E+0,3.982764E-3,997.782826E-3,1.020807E+0,0.000000E+0,1.072592E+0,2.791093E+0,0.000000E+0,72.488044E+0,61.748709E+0,72.167827E+0,3.973425E-3,3.964411E-3,0.000000E+0,998.215515E-3,1.000000E+0,44.000000E+0,97.159364E+0,51.100925E+0,14.334805E-3,13.355790E-3,1.000000E+0,2.670861E+0,1.000000E+0,20.000000E+0,9.421212E-3,44.509914E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.937878E+0,0.000000E+0,-146.441515E-3,0.000000E+0,135.366769E-3,0.000000E+0,132.888273E-3,0.000000E+0,486.739804E-3,0.000000E+0,-110.606178E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,574.975829E-3,3.031787E+0,0.000000E+0,998.872360E-3,0.000000E+0,990.864030E-3,3.005910E+0,0.000000E+0,241.086832E+0,4.009023E-3,3.975291E-3,73.776674E+0,73.106862E+0,72.041860E+0,72.594225E+0,72.822084E+0,3.976134E-3,3.979443E-3,72.297306E+0,5.375891E+0,2.091767E+0,74.836151E+0,73.181932E+0,0.000000E+0,73.413746E+0,69.751929E+0,0.000000E+0,73.653667E+0,1.083374E+0,1.004851E+0,2.477239E+0,60.000000E+0,98.000000E+0,48.100000E+0,11.540638E-3,72.271475E+0,61.592848E+0,0.000000E+0,1.380832E+0,1.390380E+0,997.436388E-3,60.000000E+0,1.000000E+0,1.405129E+0,722.185057E-3,1.989053E+0,60.000000E+0,1.878328E+0,0.000000E+0,73.524344E+0,1.140223E+0,1.132886E+0,1.000904E+0,50.000000E+0,1.000000E+0,87.703907E+0,3.090399E+0,2.173257E+0,2.755571E+0,60.000000E+0,0.000000E+0,1.387044E+0,1.380148E+0,1.002507E+0,60.000000E+0,3.985086E-3,70.788103E+0,9.753900E-3,51.398180E+0,1.357566E+0,61.776033E+0,0.000000E+0,15.193932E-3,0.000000E+0,43.006420E-3,0.000000E+0,13.050545E-3,0.000000E+0,13.984653E-3,0.000000E+0,24.163209E-3,2.020931E+0,2.013619E+0,2.018580E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.124682E+0,6.923701E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.754400E+0,0.000000E+0,16.658134E-3,10.000000E+0,9.699963E+0,0.000000E+0,52.798448E-3,996.024078E-3,3.042778E+0,997.568909E-3,3.041152E+0,997.166609E-3,3.037258E+0,1.001109E+0,3.041539E+0,2.778034E-3,7.237205E+0,1.000000E+0,1.000000E+0,72.365439E+0,72.621133E+0,2.449016E+0,72.264971E+0,72.408304E+0,2.451962E+0,72.422904E+0,72.634424E+0,2.463035E+0,72.477374E+0,72.691002E+0,2.472086E+0
 10/20/2017,11:38:17.781,1.244936E-3,72.603818E+0,3.977770E-3,997.041801E-3,1.001018E+0,0.000000E+0,1.017681E+0,3.104521E+0,0.000000E+0,72.629323E+0,3.979132E-3,997.943918E-3,982.778912E-3,0.000000E+0,1.074141E+0,2.795958E+0,0.000000E+0,72.493706E+0,61.709848E+0,72.171711E+0,3.975176E-3,3.970831E-3,0.000000E+0,996.224371E-3,1.000000E+0,44.000000E+0,97.160915E+0,51.059806E+0,14.343430E-3,13.350277E-3,1.000000E+0,2.661469E+0,1.000000E+0,20.000000E+0,9.438337E-3,44.474291E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.927255E+0,0.000000E+0,-150.529425E-3,0.000000E+0,135.688652E-3,0.000000E+0,140.259386E-3,0.000000E+0,472.271773E-3,0.000000E+0,-110.735069E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,762.515592E-3,3.030676E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.011622E+0,3.006200E+0,0.000000E+0,241.093199E+0,4.010774E-3,3.979248E-3,73.783461E+0,73.105973E+0,72.041907E+0,72.598671E+0,72.824611E+0,3.974837E-3,3.975096E-3,72.298008E+0,5.363325E+0,2.091751E+0,74.816582E+0,73.182166E+0,0.000000E+0,73.412950E+0,69.745568E+0,0.000000E+0,73.653433E+0,1.078997E+0,986.378324E-3,2.482372E+0,60.000000E+0,98.000000E+0,48.200000E+0,11.542583E-3,72.274938E+0,61.555203E+0,0.000000E+0,1.387824E+0,1.390715E+0,1.003733E+0,60.000000E+0,1.000000E+0,1.408479E+0,725.124937E-3,1.997952E+0,60.000000E+0,1.905276E+0,0.000000E+0,73.521209E+0,1.139409E+0,1.138506E+0,1.012741E+0,50.000000E+0,1.000000E+0,87.700012E+0,3.074385E+0,2.141804E+0,2.754310E+0,60.000000E+0,0.000000E+0,1.381119E+0,1.381027E+0,1.011465E+0,60.000000E+0,3.988200E-3,70.772806E+0,9.740606E-3,51.360789E+0,1.300217E+0,61.737826E+0,0.000000E+0,54.359964E-3,0.000000E+0,44.778004E-3,0.000000E+0,13.984653E-3,0.000000E+0,16.110554E-3,0.000000E+0,23.873313E-3,2.020899E+0,2.013684E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.123864E+0,6.907422E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.755818E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.699898E+0,0.000000E+0,42.458840E-3,996.104538E-3,3.042053E+0,997.762013E-3,3.040766E+0,997.150517E-3,3.039334E+0,998.035576E-3,3.039640E+0,1.167110E-3,7.186298E+0,1.000000E+0,1.000000E+0,72.364784E+0,72.620806E+0,2.451893E+0,72.266094E+0,72.411954E+0,2.451930E+0,72.421547E+0,72.634096E+0,2.466261E+0,72.475221E+0,72.692312E+0,2.473746E+0
 10/20/2017,11:38:27.781,117.807224E-6,72.599981E+0,3.984515E-3,998.040574E-3,1.018119E+0,0.000000E+0,1.014535E+0,3.104714E+0,0.000000E+0,72.629510E+0,3.975111E-3,997.138456E-3,1.020121E+0,0.000000E+0,1.071059E+0,2.795926E+0,0.000000E+0,72.496186E+0,61.750390E+0,72.171804E+0,3.975046E-3,3.968626E-3,0.000000E+0,984.245646E-3,1.000000E+0,44.000000E+0,97.151655E+0,51.033373E+0,14.323845E-3,13.356438E-3,1.000000E+0,2.662044E+0,1.000000E+0,20.000000E+0,9.388648E-3,44.426376E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.917019E+0,0.000000E+0,-143.415818E-3,0.000000E+0,136.718676E-3,0.000000E+0,133.596414E-3,0.000000E+0,465.633880E-3,0.000000E+0,-121.207475E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.013437E+0,3.031980E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.009113E+0,3.006168E+0,0.000000E+0,241.091607E+0,4.007920E-3,3.978275E-3,73.795397E+0,73.108360E+0,72.043264E+0,72.606767E+0,72.827981E+0,3.978340E-3,3.984048E-3,72.299271E+0,5.353982E+0,2.096764E+0,74.845093E+0,73.181417E+0,0.000000E+0,73.416554E+0,69.741125E+0,0.000000E+0,73.654089E+0,1.082256E+0,1.008029E+0,2.475613E+0,60.000000E+0,98.000000E+0,48.200000E+0,11.553608E-3,72.276342E+0,61.510693E+0,0.000000E+0,1.380433E+0,1.385989E+0,1.011788E+0,60.000000E+0,1.000000E+0,1.405192E+0,724.933205E-3,2.007874E+0,60.000000E+0,1.889997E+0,0.000000E+0,73.524859E+0,1.137174E+0,1.140725E+0,1.005776E+0,50.000000E+0,1.000000E+0,87.672187E+0,3.061915E+0,2.132172E+0,2.758542E+0,60.000000E+0,0.000000E+0,1.386709E+0,1.380628E+0,1.005940E+0,60.000000E+0,3.986319E-3,70.754748E+0,9.795989E-3,51.317757E+0,1.286041E+0,61.696817E+0,0.000000E+0,37.758724E-3,0.000000E+0,45.969797E-3,0.000000E+0,16.046133E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.839632E-3,2.020963E+0,2.013587E+0,2.018386E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.121045E+0,6.908389E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.752693E+0,0.000000E+0,17.978770E-3,10.000000E+0,9.699898E+0,0.000000E+0,41.814627E-3,995.766606E-3,3.042955E+0,998.840176E-3,3.039350E+0,997.665461E-3,3.038384E+0,998.148220E-3,3.039817E+0,-121.630032E-6,7.140224E+0,1.000000E+0,1.000000E+0,72.369838E+0,72.620572E+0,2.448009E+0,72.264175E+0,72.411954E+0,2.452457E+0,72.424214E+0,72.635968E+0,2.459249E+0,72.478731E+0,72.692780E+0,2.466658E+0
 10/20/2017,11:38:37.781,1.244936E-3,72.601572E+0,3.982180E-3,997.911700E-3,987.221362E-3,0.000000E+0,1.015541E+0,3.103747E+0,0.000000E+0,72.633675E+0,3.980234E-3,997.251221E-3,1.025321E+0,0.000000E+0,1.074588E+0,2.795668E+0,0.000000E+0,72.503393E+0,61.678601E+0,72.172834E+0,3.974722E-3,3.965254E-3,0.000000E+0,998.024365E-3,1.000000E+0,44.000000E+0,97.238984E+0,50.967314E+0,14.298617E-3,13.355271E-3,1.000000E+0,2.663114E+0,1.000000E+0,20.000000E+0,9.333833E-3,44.390567E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.934369E+0,0.000000E+0,-124.102857E-3,0.000000E+0,135.366769E-3,0.000000E+0,138.489031E-3,0.000000E+0,454.098123E-3,0.000000E+0,-109.059484E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.007111E+0,3.030821E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.006189E+0,3.006425E+0,0.000000E+0,241.112878E+0,4.012071E-3,3.981389E-3,73.807473E+0,73.108126E+0,72.042562E+0,72.615377E+0,72.831771E+0,3.979248E-3,3.977756E-3,72.298055E+0,5.374602E+0,2.097747E+0,74.854503E+0,73.180996E+0,0.000000E+0,73.414682E+0,69.732752E+0,0.000000E+0,73.655727E+0,1.079141E+0,1.002856E+0,2.476235E+0,60.000000E+0,98.000000E+0,48.200000E+0,11.561325E-3,72.273628E+0,61.467023E+0,0.000000E+0,1.373888E+0,1.389996E+0,1.000313E+0,60.000000E+0,1.000000E+0,1.403198E+0,719.740484E-3,2.006596E+0,60.000000E+0,1.889965E+0,0.000000E+0,73.521770E+0,1.138786E+0,1.139974E+0,983.043639E-3,50.000000E+0,1.000000E+0,87.597535E+0,3.046795E+0,2.130223E+0,2.720087E+0,60.000000E+0,0.000000E+0,1.387380E+0,1.380468E+0,986.570837E-3,60.000000E+0,3.990730E-3,70.738000E+0,9.737428E-3,51.278409E+0,1.219026E+0,61.655809E+0,0.000000E+0,2.235294E-3,0.000000E+0,45.067900E-3,0.000000E+0,23.390154E-3,0.000000E+0,25.129527E-3,0.000000E+0,20.942147E-3,2.020802E+0,2.013877E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.114278E+0,6.910227E+0,0.000000E+0,84.081019E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.754272E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.699351E+0,0.000000E+0,39.720937E-3,996.555113E-3,3.041635E+0,998.405692E-3,3.039640E+0,997.070057E-3,3.038561E+0,998.453968E-3,3.041297E+0,-2.699109E-3,7.106071E+0,1.000000E+0,1.000000E+0,72.368574E+0,72.620057E+0,2.447115E+0,72.263988E+0,72.406479E+0,2.457598E+0,72.424542E+0,72.633113E+0,2.461533E+0,72.476251E+0,72.689645E+0,2.472964E+0
 10/20/2017,11:38:47.781,600.862443E-6,72.601619E+0,3.979651E-3,997.138456E-3,1.009081E+0,0.000000E+0,1.015781E+0,3.104746E+0,0.000000E+0,72.631522E+0,3.976084E-3,998.169448E-3,1.007280E+0,0.000000E+0,1.071570E+0,2.810489E+0,0.000000E+0,72.513033E+0,61.620966E+0,72.173489E+0,3.970312E-3,3.969988E-3,0.000000E+0,994.472163E-3,1.000000E+0,44.000000E+0,97.195602E+0,50.989504E+0,14.297125E-3,13.347683E-3,1.000000E+0,2.664104E+0,1.000000E+0,20.000000E+0,9.345834E-3,44.350615E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.956644E+0,0.000000E+0,-135.497504E-3,0.000000E+0,137.072747E-3,0.000000E+0,141.482540E-3,0.000000E+0,466.246113E-3,0.000000E+0,-94.945904E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.002926E+0,3.030644E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.006349E+0,3.004945E+0,0.000000E+0,241.111431E+0,4.009671E-3,3.976394E-3,73.817115E+0,73.107798E+0,72.043826E+0,72.618045E+0,72.835188E+0,3.975096E-3,3.976718E-3,72.299178E+0,5.352693E+0,2.096522E+0,74.817518E+0,73.181604E+0,0.000000E+0,73.414214E+0,69.727280E+0,0.000000E+0,73.654557E+0,1.076042E+0,1.006799E+0,2.481400E+0,60.000000E+0,98.000000E+0,48.200000E+0,11.563855E-3,72.276997E+0,61.426577E+0,0.000000E+0,1.383067E+0,1.388240E+0,1.005220E+0,60.000000E+0,1.000000E+0,1.402305E+0,722.296901E-3,2.000173E+0,60.000000E+0,1.878634E+0,0.000000E+0,73.526732E+0,1.141756E+0,1.140645E+0,1.007230E+0,50.000000E+0,1.000000E+0,87.582098E+0,3.037710E+0,2.104888E+0,2.731138E+0,60.000000E+0,0.000000E+0,1.384553E+0,1.380148E+0,1.010635E+0,60.000000E+0,3.986319E-3,70.721860E+0,9.767389E-3,51.241298E+0,1.276698E+0,61.617463E+0,0.000000E+0,-4.082847E-3,0.000000E+0,45.164532E-3,0.000000E+0,24.968474E-3,0.000000E+0,19.557090E-3,0.000000E+0,14.532233E-3,2.020931E+0,2.013748E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.112320E+0,6.909614E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.750632E+0,0.000000E+0,24.743000E-3,10.000000E+0,9.699931E+0,0.000000E+0,42.265576E-3,996.104538E-3,3.042488E+0,998.083852E-3,3.039028E+0,997.520633E-3,3.038191E+0,998.437876E-3,3.039109E+0,2.455849E-3,7.095116E+0,1.000000E+0,1.000000E+0,72.368996E+0,72.621695E+0,2.443631E+0,72.263052E+0,72.409146E+0,2.452793E+0,72.422483E+0,72.634704E+0,2.462492E+0,72.476251E+0,72.690908E+0,2.474767E+0
 10/20/2017,11:38:57.781,-204.229589E-6,72.602508E+0,3.980040E-3,997.831154E-3,1.026039E+0,0.000000E+0,1.013609E+0,3.103876E+0,0.000000E+0,72.634002E+0,3.974981E-3,997.074019E-3,1.011396E+0,0.000000E+0,1.075259E+0,2.788709E+0,0.000000E+0,72.517244E+0,61.647868E+0,72.174799E+0,3.972582E-3,3.965319E-3,0.000000E+0,996.176583E-3,1.000000E+0,44.000000E+0,97.157483E+0,50.904426E+0,14.283960E-3,13.336204E-3,1.000000E+0,2.671979E+0,1.000000E+0,20.000000E+0,9.347910E-3,44.303213E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.984941E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.943221E+0,0.000000E+0,-147.439351E-3,0.000000E+0,134.948322E-3,0.000000E+0,139.615620E-3,0.000000E+0,485.450892E-3,0.000000E+0,-106.191656E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.987300E-3,0.000000E+0,636.104753E-3,3.031127E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.005438E+0,3.005846E+0,0.000000E+0,241.102701E+0,4.011163E-3,3.978794E-3,73.827834E+0,73.106441E+0,72.043592E+0,72.622490E+0,72.840570E+0,3.979378E-3,3.975810E-3,72.302032E+0,5.373313E+0,2.097021E+0,74.831844E+0,73.182447E+0,0.000000E+0,73.414261E+0,69.722369E+0,0.000000E+0,73.653948E+0,1.088262E+0,992.621166E-3,2.477239E+0,60.000000E+0,98.000000E+0,48.200000E+0,11.575009E-3,72.278120E+0,61.385197E+0,0.000000E+0,1.377671E+0,1.385238E+0,999.977507E-3,60.000000E+0,1.000000E+0,1.407825E+0,727.553533E-3,1.998416E+0,60.000000E+0,1.880568E+0,0.000000E+0,73.526170E+0,1.139169E+0,1.137229E+0,1.009530E+0,50.000000E+0,1.000000E+0,87.561687E+0,3.012883E+0,2.081358E+0,2.704118E+0,60.000000E+0,0.000000E+0,1.384138E+0,1.379269E+0,1.012040E+0,60.000000E+0,3.988589E-3,70.704317E+0,9.798324E-3,51.204981E+0,1.377219E+0,61.580425E+0,0.000000E+0,54.359964E-3,0.000000E+0,42.909788E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.526350E-3,2.021124E+0,2.013394E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.109923E+0,6.909646E+0,0.000000E+0,84.564550E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.753434E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.699415E+0,0.000000E+0,49.545176E-3,996.056262E-3,3.043325E+0,996.909137E-3,3.038465E+0,997.053965E-3,3.037934E+0,997.794197E-3,3.041442E+0,2.133664E-3,7.039054E+0,1.000000E+0,1.000000E+0,72.368808E+0,72.619074E+0,2.451605E+0,72.266094E+0,72.409661E+0,2.454293E+0,72.420938E+0,72.634049E+0,2.457908E+0,72.478450E+0,72.692219E+0,2.470825E+0
