date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:39:07.781,-848.303215E-6,72.603491E+0,3.981207E-3,998.137229E-3,1.009065E+0,0.000000E+0,1.013561E+0,3.104198E+0,0.000000E+0,72.632411E+0,3.980299E-3,996.993473E-3,1.012608E+0,0.000000E+0,1.071458E+0,2.769844E+0,0.000000E+0,72.523375E+0,61.586403E+0,72.178075E+0,3.973295E-3,3.966486E-3,0.000000E+0,989.964212E-3,1.000000E+0,44.000000E+0,97.215530E+0,50.865639E+0,14.246281E-3,13.325114E-3,1.000000E+0,2.664456E+0,1.000000E+0,20.000000E+0,9.266564E-3,44.277509E+0,0.000000E+0,1.991094E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.979107E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.929444E+0,0.000000E+0,-139.327908E-3,0.000000E+0,135.753028E-3,0.000000E+0,137.748701E-3,0.000000E+0,460.607125E-3,0.000000E+0,-121.143030E-3,0.000000E+0,209.333856E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.014571E+0,3.031722E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.004671E+0,3.006120E+0,0.000000E+0,241.099903E+0,4.007401E-3,3.981194E-3,73.838647E+0,73.103539E+0,72.041392E+0,72.631429E+0,72.844220E+0,3.976848E-3,3.978729E-3,72.300348E+0,5.350760E+0,2.097344E+0,74.841254E+0,73.181651E+0,0.000000E+0,73.413887E+0,69.721059E+0,0.000000E+0,73.655586E+0,1.085930E+0,1.003303E+0,2.480045E+0,60.000000E+0,98.000000E+0,48.200000E+0,11.558213E-3,72.280834E+0,61.347833E+0,0.000000E+0,1.379156E+0,1.382300E+0,1.006658E+0,60.000000E+0,1.000000E+0,1.405177E+0,724.102370E-3,2.001755E+0,60.000000E+0,1.883776E+0,0.000000E+0,73.525140E+0,1.138355E+0,1.134802E+0,1.008045E+0,50.000000E+0,1.000000E+0,87.494168E+0,2.990658E+0,2.069042E+0,2.715105E+0,60.000000E+0,0.000000E+0,1.385543E+0,1.378343E+0,1.016000E+0,60.000000E+0,3.989821E-3,70.688037E+0,9.770502E-3,51.185633E+0,1.251889E+0,61.543807E+0,0.000000E+0,34.599653E-3,0.000000E+0,45.744323E-3,0.000000E+0,18.429718E-3,0.000000E+0,23.615628E-3,0.000000E+0,24.034366E-3,2.020738E+0,2.013104E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.103566E+0,6.907906E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.739164E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.699995E+0,0.000000E+0,41.653574E-3,996.764309E-3,3.044516E+0,997.713737E-3,3.039656E+0,998.067760E-3,3.038819E+0,1.000047E+0,3.041941E+0,-1.088185E-3,7.004579E+0,1.000000E+0,1.000000E+0,72.368200E+0,72.619308E+0,2.443391E+0,72.266141E+0,72.412515E+0,2.451819E+0,72.423044E+0,72.635219E+0,2.466564E+0,72.475923E+0,72.692125E+0,2.469947E+0
 10/20/2017,11:39:17.781,1.083918E-3,72.602180E+0,3.978289E-3,997.605624E-3,1.004674E+0,0.000000E+0,1.016212E+0,3.105374E+0,0.000000E+0,72.631054E+0,3.981272E-3,997.283439E-3,1.022562E+0,0.000000E+0,1.073151E+0,2.800050E+0,0.000000E+0,72.528195E+0,61.538389E+0,72.176343E+0,3.975565E-3,3.969599E-3,0.000000E+0,993.468627E-3,1.000000E+0,44.000000E+0,97.262532E+0,50.831702E+0,14.216838E-3,13.339901E-3,1.000000E+0,2.670238E+0,1.000000E+0,20.000000E+0,9.268510E-3,44.244915E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.949080E+0,0.000000E+0,-134.885927E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.652136E-3,0.000000E+0,462.379378E-3,0.000000E+0,-97.265944E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.005083E+0,3.031674E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.012741E+0,3.005540E+0,0.000000E+0,241.095610E+0,4.009541E-3,3.980221E-3,73.850536E+0,73.109296E+0,72.043732E+0,72.633113E+0,72.848291E+0,3.976459E-3,3.981453E-3,72.298944E+0,5.360103E+0,2.096973E+0,74.840505E+0,73.180341E+0,0.000000E+0,73.412061E+0,69.714464E+0,0.000000E+0,73.654416E+0,1.079173E+0,1.006783E+0,2.485417E+0,60.000000E+0,98.000000E+0,48.300000E+0,11.557369E-3,72.278916E+0,61.307341E+0,0.000000E+0,1.378645E+0,1.384967E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.403661E+0,721.130536E-3,2.014312E+0,60.000000E+0,1.876765E+0,0.000000E+0,73.524579E+0,1.138164E+0,1.135201E+0,1.002006E+0,50.000000E+0,1.000000E+0,87.448749E+0,2.967459E+0,2.038244E+0,2.739330E+0,60.000000E+0,0.000000E+0,1.380592E+0,1.380771E+0,1.007824E+0,60.000000E+0,3.987746E-3,70.671337E+0,9.805003E-3,51.130855E+0,1.301506E+0,61.506723E+0,0.000000E+0,3.653653E-3,0.000000E+0,44.327056E-3,0.000000E+0,26.031424E-3,0.000000E+0,20.974357E-3,0.000000E+0,17.398979E-3,2.020963E+0,2.013716E+0,2.018161E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.098938E+0,6.909582E+0,0.000000E+0,79.954885E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.751695E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.700510E+0,0.000000E+0,44.101581E-3,996.957413E-3,3.043148E+0,996.989597E-3,3.039624E+0,997.375805E-3,3.038304E+0,999.612591E-3,3.038916E+0,844.924729E-6,6.996524E+0,1.000000E+0,1.000000E+0,72.368855E+0,72.621508E+0,2.442544E+0,72.264690E+0,72.410222E+0,2.455794E+0,72.422342E+0,72.633441E+0,2.466740E+0,72.478638E+0,72.692499E+0,2.468877E+0
 10/20/2017,11:39:27.781,761.880850E-6,72.605222E+0,3.977640E-3,998.249994E-3,1.008139E+0,0.000000E+0,1.014439E+0,3.104827E+0,0.000000E+0,72.634330E+0,3.978743E-3,997.605624E-3,999.368440E-3,0.000000E+0,1.072816E+0,2.797939E+0,0.000000E+0,72.534699E+0,61.504528E+0,72.180461E+0,3.973036E-3,3.974138E-3,0.000000E+0,997.881003E-3,1.000000E+0,44.000000E+0,97.308359E+0,50.801866E+0,14.149326E-3,13.339771E-3,1.000000E+0,2.658163E+0,1.000000E+0,20.000000E+0,9.151681E-3,44.221307E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.941483E+0,0.000000E+0,-143.802077E-3,0.000000E+0,137.523383E-3,0.000000E+0,141.772234E-3,0.000000E+0,479.618568E-3,0.000000E+0,-109.832832E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,598.855564E-3,3.031610E+0,0.000000E+0,997.842473E-3,0.000000E+0,987.699942E-3,3.007005E+0,0.000000E+0,241.098118E+0,4.008633E-3,3.982102E-3,73.864344E+0,73.107564E+0,72.043966E+0,72.643222E+0,72.851146E+0,3.977951E-3,3.978664E-3,72.300254E+0,5.373957E+0,2.091155E+0,74.836525E+0,73.182681E+0,0.000000E+0,73.415103E+0,69.713201E+0,0.000000E+0,73.653527E+0,1.080675E+0,1.006799E+0,2.480954E+0,60.000000E+0,98.000000E+0,48.300000E+0,11.558342E-3,72.282659E+0,61.262879E+0,0.000000E+0,1.381519E+0,1.392599E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.406230E+0,725.140914E-3,2.000636E+0,60.000000E+0,1.883195E+0,0.000000E+0,73.529025E+0,1.135625E+0,1.137660E+0,1.001527E+0,50.000000E+0,1.000000E+0,87.428432E+0,2.952099E+0,2.027254E+0,2.718251E+0,60.000000E+0,0.000000E+0,1.382078E+0,1.382848E+0,1.007856E+0,60.000000E+0,3.988654E-3,70.655525E+0,9.824459E-3,51.087032E+0,1.383341E+0,61.469499E+0,0.000000E+0,44.850515E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.337499E-3,0.000000E+0,18.590771E-3,2.020963E+0,2.013587E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.096326E+0,6.908550E+0,0.000000E+0,80.535123E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.725539E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.699512E+0,0.000000E+0,42.329997E-3,995.557410E-3,3.042729E+0,997.810289E-3,3.040525E+0,996.699941E-3,3.036421E+0,1.000208E+0,3.039044E+0,2.133664E-3,7.108971E+0,1.000000E+0,1.000000E+0,72.372037E+0,72.618981E+0,2.447993E+0,72.264550E+0,72.413124E+0,2.452904E+0,72.421360E+0,72.636623E+0,2.465574E+0,72.475970E+0,72.691376E+0,2.475853E+0
 10/20/2017,11:39:37.781,-848.303215E-6,72.600636E+0,3.979910E-3,997.911700E-3,1.020355E+0,0.000000E+0,1.016914E+0,3.104891E+0,0.000000E+0,72.628106E+0,3.979391E-3,997.235112E-3,983.432922E-3,0.000000E+0,1.074029E+0,2.801451E+0,0.000000E+0,72.539894E+0,61.405513E+0,72.179993E+0,3.976668E-3,3.969404E-3,0.000000E+0,985.058033E-3,1.000000E+0,44.000000E+0,97.366830E+0,50.770866E+0,14.066444E-3,13.334713E-3,1.000000E+0,2.666868E+0,1.000000E+0,20.000000E+0,9.130599E-3,44.209061E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.990099E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.924165E+0,0.000000E+0,-135.175621E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.268041E-3,0.000000E+0,470.853971E-3,0.000000E+0,-117.727414E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.000291E+0,3.031771E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.004879E+0,3.006715E+0,0.000000E+0,241.130773E+0,4.008309E-3,3.980740E-3,73.872020E+0,73.111964E+0,72.045417E+0,72.649867E+0,72.853860E+0,3.978664E-3,3.980416E-3,72.301611E+0,5.355915E+0,2.094040E+0,74.819625E+0,73.178281E+0,0.000000E+0,73.414495E+0,69.710441E+0,0.000000E+0,73.655867E+0,1.080659E+0,1.009945E+0,2.476203E+0,60.000000E+0,98.000000E+0,48.300000E+0,11.556526E-3,72.285280E+0,61.224069E+0,0.000000E+0,1.381008E+0,1.388575E+0,1.010733E+0,60.000000E+0,1.000000E+0,1.409612E+0,725.092982E-3,1.993830E+0,60.000000E+0,1.888353E+0,0.000000E+0,73.530850E+0,1.136184E+0,1.138107E+0,1.013125E+0,50.000000E+0,1.000000E+0,87.345619E+0,2.941514E+0,2.024283E+0,2.699375E+0,60.000000E+0,0.000000E+0,1.385751E+0,1.376665E+0,1.008399E+0,60.000000E+0,3.988978E-3,70.637607E+0,9.829647E-3,51.051648E+0,1.253178E+0,61.432228E+0,0.000000E+0,40.208615E-3,0.000000E+0,43.811686E-3,0.000000E+0,14.596655E-3,0.000000E+0,20.813304E-3,0.000000E+0,24.259840E-3,2.021028E+0,2.013329E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.088472E+0,6.908389E+0,0.000000E+0,81.276537E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.727375E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.876107E-3,996.619481E-3,3.042456E+0,997.230977E-3,3.038819E+0,998.518336E-3,3.038996E+0,998.405692E-3,3.038513E+0,-443.814952E-6,7.166966E+0,1.000000E+0,1.000000E+0,72.368060E+0,72.620618E+0,2.449048E+0,72.266141E+0,72.410082E+0,2.457183E+0,72.423278E+0,72.636389E+0,2.466293E+0,72.476672E+0,72.692640E+0,2.466610E+0
 10/20/2017,11:39:47.781,278.825630E-6,72.602274E+0,3.981661E-3,997.766717E-3,997.472709E-3,0.000000E+0,1.015190E+0,3.103876E+0,0.000000E+0,72.632599E+0,3.976797E-3,997.057910E-3,990.292053E-3,0.000000E+0,1.071410E+0,2.814210E+0,0.000000E+0,72.546913E+0,61.357221E+0,72.178168E+0,3.973620E-3,3.965189E-3,0.000000E+0,994.328801E-3,1.000000E+0,44.000000E+0,97.309111E+0,50.746206E+0,14.023901E-3,13.316943E-3,1.000000E+0,2.668177E+0,1.000000E+0,20.000000E+0,9.162969E-3,44.182101E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.943028E+0,0.000000E+0,-122.911891E-3,0.000000E+0,134.111427E-3,0.000000E+0,137.040559E-3,0.000000E+0,450.424725E-3,0.000000E+0,-108.092801E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.002287E+0,3.031433E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.003520E+0,3.006956E+0,0.000000E+0,241.134005E+0,4.012266E-3,3.981648E-3,73.887233E+0,73.109577E+0,72.044855E+0,72.653751E+0,72.856902E+0,3.974967E-3,3.975421E-3,72.300348E+0,5.370091E+0,2.094636E+0,74.838866E+0,73.181885E+0,0.000000E+0,73.414121E+0,69.708524E+0,0.000000E+0,73.656569E+0,1.083166E+0,1.003510E+0,2.484174E+0,60.000000E+0,98.000000E+0,48.300000E+0,11.539795E-3,72.285420E+0,61.183904E+0,0.000000E+0,1.369035E+0,1.384408E+0,992.114422E-3,60.000000E+0,1.000000E+0,1.401284E+0,716.401165E-3,1.991402E+0,60.000000E+0,1.879569E+0,0.000000E+0,73.526497E+0,1.139281E+0,1.137452E+0,970.167668E-3,50.000000E+0,1.000000E+0,87.399295E+0,2.922131E+0,1.982942E+0,2.696516E+0,60.000000E+0,0.000000E+0,1.385559E+0,1.372974E+0,993.469036E-3,60.000000E+0,3.985994E-3,70.621328E+0,9.784445E-3,51.023676E+0,1.234491E+0,61.390895E+0,0.000000E+0,-1.020483E-3,0.000000E+0,45.712112E-3,0.000000E+0,21.908465E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.524879E-3,2.020867E+0,2.013201E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.091855E+0,6.910388E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.719451E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.700092E+0,0.000000E+0,44.778004E-3,996.490746E-3,3.041957E+0,996.378102E-3,3.040283E+0,996.748217E-3,3.036309E+0,996.072354E-3,3.039109E+0,-2.054740E-3,7.067730E+0,1.000000E+0,1.000000E+0,72.371101E+0,72.622163E+0,2.447003E+0,72.264971E+0,72.412609E+0,2.452266E+0,72.422342E+0,72.635547E+0,2.459265E+0,72.478310E+0,72.692827E+0,2.469420E+0
 10/20/2017,11:39:57.781,1.566973E-3,72.602180E+0,3.982634E-3,997.976137E-3,1.009241E+0,0.000000E+0,1.016771E+0,3.104875E+0,0.000000E+0,72.631850E+0,3.975500E-3,997.074019E-3,965.774647E-3,0.000000E+0,1.073902E+0,2.814178E+0,0.000000E+0,72.555009E+0,61.349935E+0,72.182146E+0,3.974009E-3,3.967199E-3,0.000000E+0,996.288087E-3,1.000000E+0,44.000000E+0,97.289511E+0,50.701920E+0,13.973056E-3,13.319602E-3,1.000000E+0,2.662539E+0,1.000000E+0,20.000000E+0,9.173153E-3,44.139729E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.958222E+0,0.000000E+0,-130.122063E-3,0.000000E+0,135.849593E-3,0.000000E+0,141.546916E-3,0.000000E+0,464.022740E-3,0.000000E+0,-95.654805E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.013053E+0,3.031883E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.006189E+0,3.007246E+0,0.000000E+0,241.125950E+0,4.010450E-3,3.978859E-3,73.896220E+0,73.110419E+0,72.042890E+0,72.661473E+0,72.862565E+0,3.977821E-3,3.979702E-3,72.300909E+0,5.357203E+0,2.094813E+0,74.827911E+0,73.178937E+0,0.000000E+0,73.414355E+0,69.709600E+0,0.000000E+0,73.654603E+0,1.081697E+0,1.009242E+0,2.489706E+0,60.000000E+0,98.000000E+0,48.300000E+0,11.540508E-3,72.287479E+0,61.142526E+0,0.000000E+0,1.381503E+0,1.383226E+0,1.009615E+0,60.000000E+0,1.000000E+0,1.404108E+0,723.511199E-3,1.995444E+0,60.000000E+0,1.895638E+0,0.000000E+0,73.528229E+0,1.137669E+0,1.135919E+0,1.005185E+0,50.000000E+0,1.000000E+0,87.424538E+0,2.899714E+0,1.985721E+0,2.733038E+0,60.000000E+0,0.000000E+0,1.383946E+0,1.379445E+0,1.012088E+0,60.000000E+0,3.986838E-3,70.604300E+0,9.744821E-3,50.992535E+0,1.300217E+0,61.352317E+0,0.000000E+0,-31.321774E-3,0.000000E+0,43.682843E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.204244E-3,0.000000E+0,13.920232E-3,2.020867E+0,2.013845E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.092957E+0,6.906584E+0,0.000000E+0,84.661256E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.715392E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.231895E-3,996.876953E-3,3.042906E+0,996.667757E-3,3.040348E+0,998.759716E-3,3.037161E+0,997.697645E-3,3.039527E+0,2.455849E-3,7.295845E+0,1.000000E+0,1.000000E+0,72.369276E+0,72.622069E+0,2.446411E+0,72.264409E+0,72.411439E+0,2.448370E+0,72.422951E+0,72.634985E+0,2.465814E+0,72.478731E+0,72.691797E+0,2.473746E+0
 10/20/2017,11:40:07.781,117.807224E-6,72.601525E+0,3.981856E-3,998.185557E-3,1.001944E+0,0.000000E+0,1.016946E+0,3.103828E+0,0.000000E+0,72.630539E+0,3.971804E-3,997.009582E-3,1.015160E+0,0.000000E+0,1.073997E+0,2.807090E+0,0.000000E+0,72.560250E+0,61.347039E+0,72.181491E+0,3.970896E-3,3.969729E-3,0.000000E+0,998.693390E-3,1.000000E+0,44.000000E+0,97.318700E+0,50.689566E+0,13.953212E-3,13.342884E-3,1.000000E+0,2.669934E+0,1.000000E+0,20.000000E+0,9.075395E-3,44.098335E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.931022E+0,0.000000E+0,-155.454230E-3,0.000000E+0,136.622112E-3,0.000000E+0,136.943994E-3,0.000000E+0,482.518619E-3,0.000000E+0,-104.290512E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.794197E-3,0.000000E+0,691.419476E-3,3.031127E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.001699E+0,3.006232E+0,0.000000E+0,241.106222E+0,4.012461E-3,3.978664E-3,73.905722E+0,73.111589E+0,72.044715E+0,72.669943E+0,72.866169E+0,3.975031E-3,3.979118E-3,72.302313E+0,5.369769E+0,2.096199E+0,74.795328E+0,73.181230E+0,0.000000E+0,73.417163E+0,69.703519E+0,0.000000E+0,73.655961E+0,1.082032E+0,974.499362E-3,2.482277E+0,60.000000E+0,98.000000E+0,48.300000E+0,11.536552E-3,72.285888E+0,61.100260E+0,0.000000E+0,1.379842E+0,1.386867E+0,1.014313E+0,60.000000E+0,1.000000E+0,1.405352E+0,725.220802E-3,2.001243E+0,60.000000E+0,1.886612E+0,0.000000E+0,73.529353E+0,1.137238E+0,1.138410E+0,1.004690E+0,50.000000E+0,1.000000E+0,87.418063E+0,2.901247E+0,1.974827E+0,2.728599E+0,60.000000E+0,0.000000E+0,1.385160E+0,1.369891E+0,1.008479E+0,60.000000E+0,3.987551E-3,70.586383E+0,9.797481E-3,50.956032E+0,1.287330E+0,61.311871E+0,0.000000E+0,55.584909E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.596655E-3,0.000000E+0,15.756237E-3,0.000000E+0,21.779623E-3,2.020706E+0,2.013329E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.091459E+0,6.909485E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.715650E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.697644E+0,0.000000E+0,50.704758E-3,995.927526E-3,3.042424E+0,997.762013E-3,3.039495E+0,999.097648E-3,3.037950E+0,995.991894E-3,3.039865E+0,844.924729E-6,7.112515E+0,1.000000E+0,1.000000E+0,72.370306E+0,72.621976E+0,2.448681E+0,72.265673E+0,72.410503E+0,2.452521E+0,72.423512E+0,72.636670E+0,2.459872E+0,72.480369E+0,72.693061E+0,2.476539E+0
 10/20/2017,11:40:17.781,-687.284809E-6,72.600683E+0,3.982634E-3,998.201666E-3,994.422854E-3,0.000000E+0,1.016994E+0,3.104923E+0,0.000000E+0,72.629744E+0,3.978224E-3,998.282212E-3,1.024939E+0,0.000000E+0,1.073454E+0,2.801484E+0,0.000000E+0,72.566568E+0,61.286605E+0,72.184579E+0,3.971285E-3,3.967394E-3,0.000000E+0,996.670387E-3,1.000000E+0,44.000000E+0,97.316020E+0,50.643649E+0,13.952693E-3,13.334972E-3,1.000000E+0,2.670637E+0,1.000000E+0,20.000000E+0,9.156157E-3,44.071608E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.939648E+0,0.000000E+0,-129.124226E-3,0.000000E+0,136.750865E-3,0.000000E+0,134.433309E-3,0.000000E+0,459.447105E-3,0.000000E+0,-126.266453E-3,0.000000E+0,210.397208E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.008693E+0,3.030515E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.011127E+0,3.006103E+0,0.000000E+0,241.123345E+0,4.005714E-3,3.981648E-3,73.917705E+0,73.109904E+0,72.046633E+0,72.674903E+0,72.869070E+0,3.978145E-3,3.979507E-3,72.302453E+0,5.353982E+0,2.097747E+0,74.779223E+0,73.181136E+0,0.000000E+0,73.414542E+0,69.707916E+0,0.000000E+0,73.656382E+0,1.082064E+0,1.009753E+0,2.484110E+0,60.000000E+0,98.000000E+0,48.400000E+0,11.542129E-3,72.287385E+0,61.057481E+0,0.000000E+0,1.379316E+0,1.384344E+0,985.929435E-3,60.000000E+0,1.000000E+0,1.400486E+0,719.596686E-3,2.005733E+0,60.000000E+0,1.888272E+0,0.000000E+0,73.527808E+0,1.135993E+0,1.135967E+0,1.008428E+0,50.000000E+0,1.000000E+0,87.426133E+0,2.888458E+0,1.951361E+0,2.693865E+0,60.000000E+0,0.000000E+0,1.385335E+0,1.380787E+0,992.207560E-3,60.000000E+0,3.986708E-3,70.570150E+0,9.746831E-3,50.920882E+0,1.224181E+0,61.272920E+0,0.000000E+0,34.631888E-3,0.000000E+0,45.647691E-3,0.000000E+0,17.398979E-3,0.000000E+0,23.583417E-3,0.000000E+0,22.488256E-3,2.020995E+0,2.013458E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.091161E+0,6.909807E+0,0.000000E+0,83.629723E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.714039E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.699963E+0,0.000000E+0,45.357795E-3,996.362010E-3,3.043083E+0,996.539022E-3,3.038513E+0,998.437876E-3,3.036309E+0,998.421784E-3,3.038159E+0,-765.999872E-6,7.169221E+0,1.000000E+0,1.000000E+0,72.370306E+0,72.622256E+0,2.451621E+0,72.262584E+0,72.408444E+0,2.455618E+0,72.422436E+0,72.636810E+0,2.458610E+0,72.478872E+0,72.691189E+0,2.469164E+0
 10/20/2017,11:40:27.781,1.244936E-3,72.602087E+0,3.982310E-3,997.863372E-3,997.632387E-3,0.000000E+0,1.012858E+0,3.103699E+0,0.000000E+0,72.632926E+0,3.980170E-3,996.816271E-3,1.024157E+0,0.000000E+0,1.069206E+0,2.812486E+0,0.000000E+0,72.572558E+0,61.235324E+0,72.184907E+0,3.972971E-3,3.970636E-3,0.000000E+0,992.942964E-3,1.000000E+0,44.000000E+0,97.320862E+0,50.597733E+0,13.952952E-3,13.320769E-3,1.000000E+0,2.669264E+0,1.000000E+0,20.000000E+0,9.156092E-3,44.042972E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.948597E+0,0.000000E+0,-125.712270E-3,0.000000E+0,134.401121E-3,0.000000E+0,139.100608E-3,0.000000E+0,467.696138E-3,0.000000E+0,-103.581611E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.006217E+0,3.030097E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.015538E+0,3.005910E+0,0.000000E+0,241.163910E+0,4.005909E-3,3.980610E-3,73.929594E+0,73.112666E+0,72.047616E+0,72.679302E+0,72.871083E+0,3.974513E-3,3.981843E-3,72.303202E+0,5.367191E+0,2.100616E+0,74.828567E+0,73.180060E+0,0.000000E+0,73.416835E+0,69.705904E+0,0.000000E+0,73.657318E+0,1.074030E+0,1.007135E+0,2.481161E+0,60.000000E+0,98.000000E+0,48.400000E+0,11.535839E-3,72.288134E+0,61.016104E+0,0.000000E+0,1.377815E+0,1.382140E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.401746E+0,719.293111E-3,2.002202E+0,60.000000E+0,1.891286E+0,0.000000E+0,73.531506E+0,1.134891E+0,1.135105E+0,1.008173E+0,50.000000E+0,1.000000E+0,87.409195E+0,2.875605E+0,1.957511E+0,2.736951E+0,60.000000E+0,0.000000E+0,1.379203E+0,1.375930E+0,1.004295E+0,60.000000E+0,3.988913E-3,70.554572E+0,9.734509E-3,50.888389E+0,1.315038E+0,61.232616E+0,0.000000E+0,-2.632254E-3,0.000000E+0,48.804332E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.488256E-3,0.000000E+0,17.463400E-3,2.020899E+0,2.013587E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.088793E+0,6.908034E+0,0.000000E+0,85.048081E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.714877E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.698417E+0,0.000000E+0,45.100111E-3,996.136722E-3,3.041410E+0,997.955117E-3,3.039784E+0,996.458562E-3,3.036309E+0,1.000787E+0,3.038047E+0,1.489295E-3,7.207241E+0,1.000000E+0,1.000000E+0,72.371242E+0,72.622022E+0,2.438757E+0,72.264971E+0,72.410971E+0,2.449727E+0,72.422249E+0,72.634236E+0,2.458435E+0,72.479527E+0,72.692312E+0,2.468207E+0
 10/20/2017,11:40:37.781,-204.229589E-6,72.601244E+0,3.977511E-3,997.734498E-3,989.536697E-3,0.000000E+0,1.011581E+0,3.103103E+0,0.000000E+0,72.630399E+0,3.979327E-3,997.525078E-3,1.019324E+0,0.000000E+0,1.066491E+0,2.798149E+0,0.000000E+0,72.579718E+0,61.187874E+0,72.188182E+0,3.975630E-3,3.968042E-3,0.000000E+0,995.985433E-3,1.000000E+0,44.000000E+0,97.304787E+0,50.558855E+0,13.950682E-3,13.318435E-3,1.000000E+0,2.653946E+0,1.000000E+0,20.000000E+0,9.155638E-3,44.007865E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.938908E+0,0.000000E+0,-144.220525E-3,0.000000E+0,136.042723E-3,0.000000E+0,133.918297E-3,0.000000E+0,479.231895E-3,0.000000E+0,-92.432526E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,977.049966E-3,3.031111E+0,0.000000E+0,998.373508E-3,0.000000E+0,995.338498E-3,3.006071E+0,0.000000E+0,241.171386E+0,4.009866E-3,3.982556E-3,73.941811E+0,73.108313E+0,72.044621E+0,72.684357E+0,72.874171E+0,3.976394E-3,3.974318E-3,72.304512E+0,5.362359E+0,2.094217E+0,74.802912E+0,73.181651E+0,0.000000E+0,73.415712E+0,69.706185E+0,0.000000E+0,73.657880E+0,1.073694E+0,1.008140E+0,2.482070E+0,60.000000E+0,98.000000E+0,48.400000E+0,11.542324E-3,72.289304E+0,60.972158E+0,0.000000E+0,1.382093E+0,1.384727E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.403039E+0,722.440699E-3,1.964960E+0,60.000000E+0,1.894897E+0,0.000000E+0,73.529821E+0,1.134077E+0,1.136622E+0,1.009546E+0,50.000000E+0,1.000000E+0,87.400937E+0,2.880395E+0,1.944444E+0,2.697267E+0,60.000000E+0,0.000000E+0,1.386214E+0,1.378055E+0,999.361247E-3,60.000000E+0,3.988848E-3,70.536889E+0,9.825172E-3,50.855663E+0,1.316971E+0,61.192684E+0,0.000000E+0,17.482646E-3,0.000000E+0,44.327056E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.500023E-3,0.000000E+0,15.498552E-3,2.020545E+0,2.013523E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.087120E+0,6.907873E+0,0.000000E+0,80.599593E-3,0.000000E+0,40.692147E-3,9.500000E+0,9.713749E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.695163E+0,0.000000E+0,42.877578E-3,996.233274E-3,3.043454E+0,997.021781E-3,3.040348E+0,996.555114E-3,3.039463E+0,998.212588E-3,3.039318E+0,2.455849E-3,7.100594E+0,1.000000E+0,1.000000E+0,72.373862E+0,72.620618E+0,2.445117E+0,72.262538E+0,72.408350E+0,2.448322E+0,72.423185E+0,72.637091E+0,2.464296E+0,72.478170E+0,72.689972E+0,2.471048E+0
 10/20/2017,11:40:47.781,1.405954E-3,72.600823E+0,3.979716E-3,998.539960E-3,1.006910E+0,0.000000E+0,1.011054E+0,3.102072E+0,0.000000E+0,72.629697E+0,3.983218E-3,997.074019E-3,989.606141E-3,0.000000E+0,1.068056E+0,2.794283E+0,0.000000E+0,72.586784E+0,61.106939E+0,72.188042E+0,3.971998E-3,3.966810E-3,0.000000E+0,994.774817E-3,1.000000E+0,44.000000E+0,97.306949E+0,50.518999E+0,13.937193E-3,13.330627E-3,1.000000E+0,2.660591E+0,1.000000E+0,20.000000E+0,9.107311E-3,43.971314E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.929316E+0,0.000000E+0,-142.385793E-3,0.000000E+0,135.688652E-3,0.000000E+0,141.772234E-3,0.000000E+0,468.437262E-3,0.000000E+0,-111.218411E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,746.846030E-3,3.031159E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.006253E+0,3.005894E+0,0.000000E+0,241.192320E+0,4.010125E-3,3.982426E-3,73.952389E+0,73.111589E+0,72.048318E+0,72.691704E+0,72.878056E+0,3.975875E-3,3.976978E-3,72.300815E+0,5.367836E+0,2.094523E+0,74.813773E+0,73.184600E+0,0.000000E+0,73.416976E+0,69.714885E+0,0.000000E+0,73.659986E+0,1.074956E+0,997.778296E-3,2.487697E+0,60.000000E+0,98.000000E+0,48.400000E+0,11.542843E-3,72.291176E+0,60.927559E+0,0.000000E+0,1.379411E+0,1.381071E+0,1.000233E+0,60.000000E+0,1.000000E+0,1.400486E+0,719.516797E-3,1.998943E+0,60.000000E+0,1.882615E+0,0.000000E+0,73.530944E+0,1.134236E+0,1.136797E+0,1.008955E+0,50.000000E+0,1.000000E+0,87.349044E+0,2.862608E+0,1.933263E+0,2.708318E+0,60.000000E+0,0.000000E+0,1.376600E+0,1.377160E+0,1.010172E+0,60.000000E+0,3.989692E-3,70.520937E+0,9.729581E-3,50.812588E+0,1.285074E+0,61.153501E+0,0.000000E+0,54.843495E-3,0.000000E+0,44.842426E-3,0.000000E+0,13.694757E-3,0.000000E+0,17.946559E-3,0.000000E+0,22.939205E-3,2.020995E+0,2.013458E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.081797E+0,6.907519E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.717196E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.682440E+0,0.000000E+0,42.748735E-3,996.603389E-3,3.042585E+0,998.116036E-3,3.040702E+0,998.550520E-3,3.036566E+0,998.196496E-3,3.041120E+0,522.739809E-6,7.039699E+0,1.000000E+0,1.000000E+0,72.369276E+0,72.621227E+0,2.447131E+0,72.265299E+0,72.409848E+0,2.450063E+0,72.424261E+0,72.634751E+0,2.463913E+0,72.478918E+0,72.691751E+0,2.471639E+0
 10/20/2017,11:40:57.781,1.889010E-3,72.602602E+0,3.982115E-3,997.895591E-3,985.768290E-3,0.000000E+0,1.010527E+0,3.103715E+0,0.000000E+0,72.629557E+0,3.981013E-3,997.170675E-3,990.308005E-3,0.000000E+0,1.069270E+0,2.785986E+0,0.000000E+0,72.592400E+0,61.117026E+0,72.188744E+0,3.968626E-3,3.972063E-3,0.000000E+0,993.070398E-3,1.000000E+0,44.000000E+0,97.263895E+0,50.506973E+0,13.914819E-3,13.338669E-3,1.000000E+0,2.658882E+0,1.000000E+0,20.000000E+0,9.128264E-3,43.936626E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.935560E+0,0.000000E+0,-125.873211E-3,0.000000E+0,136.622112E-3,0.000000E+0,134.497686E-3,0.000000E+0,459.543773E-3,0.000000E+0,-121.078584E-3,0.000000E+0,209.398302E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.012894E+0,3.029968E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.006237E+0,3.007198E+0,0.000000E+0,241.198543E+0,4.010125E-3,3.980091E-3,73.961704E+0,73.111730E+0,72.047335E+0,72.700034E+0,72.882034E+0,3.978340E-3,3.973799E-3,72.305167E+0,5.351726E+0,2.099923E+0,74.807547E+0,73.181604E+0,0.000000E+0,73.416227E+0,69.733220E+0,0.000000E+0,73.659331E+0,1.075707E+0,998.033757E-3,2.487888E+0,60.000000E+0,98.000000E+0,48.400000E+0,11.525333E-3,72.292205E+0,60.888330E+0,0.000000E+0,1.379491E+0,1.383673E+0,986.185144E-3,60.000000E+0,1.000000E+0,1.400199E+0,719.852327E-3,1.997792E+0,60.000000E+0,1.874363E+0,0.000000E+0,73.528604E+0,1.137046E+0,1.136430E+0,1.006863E+0,50.000000E+0,1.000000E+0,87.318359E+0,2.856142E+0,1.938023E+0,2.748194E+0,60.000000E+0,0.000000E+0,1.381902E+0,1.378055E+0,985.325328E-3,60.000000E+0,3.988459E-3,70.503348E+0,9.786196E-3,50.778791E+0,1.241257E+0,61.115158E+0,0.000000E+0,34.664124E-3,0.000000E+0,53.184975E-3,0.000000E+0,17.946559E-3,0.000000E+0,22.971416E-3,0.000000E+0,23.776681E-3,2.020834E+0,2.013619E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.078155E+0,6.906487E+0,0.000000E+0,80.309475E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.696871E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.682246E+0,0.000000E+0,42.716525E-3,996.007986E-3,3.043486E+0,997.005689E-3,3.040364E+0,996.860861E-3,3.037837E+0,1.001206E+0,3.038433E+0,-1.088185E-3,7.033577E+0,1.000000E+0,1.000000E+0,72.372131E+0,72.623380E+0,2.443934E+0,72.262257E+0,72.410316E+0,2.455108E+0,72.423465E+0,72.636249E+0,2.468801E+0,72.479527E+0,72.690160E+0,2.472628E+0
 10/20/2017,11:41:07.781,117.807224E-6,72.599092E+0,3.979845E-3,997.460641E-3,1.000044E+0,0.000000E+0,1.008227E+0,3.102829E+0,0.000000E+0,72.631288E+0,3.981402E-3,997.154565E-3,1.017091E+0,0.000000E+0,1.065740E+0,2.798391E+0,0.000000E+0,72.598437E+0,61.088491E+0,72.191645E+0,3.971415E-3,3.969599E-3,0.000000E+0,992.289869E-3,1.000000E+0,44.000000E+0,97.218256E+0,50.452201E+0,13.908917E-3,13.338150E-3,1.000000E+0,2.670445E+0,1.000000E+0,20.000000E+0,9.137864E-3,43.915953E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.945700E+0,0.000000E+0,-115.347648E-3,0.000000E+0,137.974019E-3,0.000000E+0,142.931012E-3,0.000000E+0,452.293647E-3,0.000000E+0,-109.285044E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.004715E+0,3.029260E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.004239E+0,3.006747E+0,0.000000E+0,241.210650E+0,4.010320E-3,3.979053E-3,73.975981E+0,73.111636E+0,72.047054E+0,72.706866E+0,72.884982E+0,3.977172E-3,3.982621E-3,72.303951E+0,5.368480E+0,2.096248E+0,74.802584E+0,73.184693E+0,0.000000E+0,73.415759E+0,69.749871E+0,0.000000E+0,73.663403E+0,1.073838E+0,1.004261E+0,2.489196E+0,60.000000E+0,98.000000E+0,48.400000E+0,11.537654E-3,72.293983E+0,60.843311E+0,0.000000E+0,1.373904E+0,1.386196E+0,994.543668E-3,60.000000E+0,1.000000E+0,1.403166E+0,723.543154E-3,2.002713E+0,60.000000E+0,1.885484E+0,0.000000E+0,73.532489E+0,1.135577E+0,1.138011E+0,995.951559E-3,50.000000E+0,1.000000E+0,87.284061E+0,2.838052E+0,1.910004E+0,2.708270E+0,60.000000E+0,0.000000E+0,1.384010E+0,1.372064E+0,1.000367E+0,60.000000E+0,3.988719E-3,70.487256E+0,9.741773E-3,50.728445E+0,1.228692E+0,61.074107E+0,0.000000E+0,-2.535547E-3,0.000000E+0,44.166003E-3,0.000000E+0,24.356472E-3,0.000000E+0,24.292051E-3,0.000000E+0,61.269841E-3,2.021028E+0,2.013490E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.074161E+0,6.907067E+0,0.000000E+0,84.371137E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.688238E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.679347E+0,0.000000E+0,43.908318E-3,996.426378E-3,3.042778E+0,999.129832E-3,3.038545E+0,998.872360E-3,3.037194E+0,1.000675E+0,3.038851E+0,-765.999872E-6,6.986536E+0,1.000000E+0,1.000000E+0,72.370727E+0,72.621695E+0,2.450454E+0,72.266281E+0,72.409848E+0,2.450542E+0,72.426320E+0,72.635172E+0,2.466197E+0,72.478544E+0,72.691517E+0,2.470058E+0
 10/20/2017,11:41:17.781,-526.266402E-6,72.601900E+0,3.976927E-3,997.589515E-3,1.006271E+0,0.000000E+0,1.011772E+0,3.102152E+0,0.000000E+0,72.631569E+0,3.983931E-3,997.782826E-3,980.705221E-3,0.000000E+0,1.068871E+0,2.803304E+0,0.000000E+0,72.605175E+0,61.004429E+0,72.190569E+0,3.970831E-3,3.966356E-3,0.000000E+0,995.236763E-3,1.000000E+0,44.000000E+0,97.191371E+0,50.416401E+0,13.896790E-3,13.337631E-3,1.000000E+0,2.665366E+0,1.000000E+0,20.000000E+0,9.141691E-3,43.903847E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.951784E+0,0.000000E+0,-134.853738E-3,0.000000E+0,137.072747E-3,0.000000E+0,133.660791E-3,0.000000E+0,469.275054E-3,0.000000E+0,-96.009256E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.012878E+0,3.030580E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.013812E+0,3.007423E+0,0.000000E+0,241.226760E+0,4.006687E-3,3.983400E-3,73.985296E+0,73.112666E+0,72.046586E+0,72.714401E+0,72.889428E+0,3.978080E-3,3.977951E-3,72.302407E+0,5.357848E+0,2.095925E+0,74.811432E+0,73.184272E+0,0.000000E+0,73.415057E+0,69.773445E+0,0.000000E+0,73.664901E+0,1.077847E+0,1.006304E+0,2.481543E+0,60.000000E+0,98.000000E+0,48.600000E+0,11.558796E-3,72.296698E+0,60.800815E+0,0.000000E+0,1.372962E+0,1.383913E+0,1.009071E+0,60.000000E+0,1.000000E+0,1.402847E+0,720.411543E-3,2.001116E+0,60.000000E+0,1.885597E+0,0.000000E+0,73.531974E+0,1.135290E+0,1.131705E+0,1.012374E+0,50.000000E+0,1.000000E+0,87.255582E+0,2.820825E+0,1.894014E+0,2.716414E+0,60.000000E+0,0.000000E+0,1.383164E+0,1.376074E+0,1.007697E+0,60.000000E+0,3.989951E-3,70.470415E+0,9.713951E-3,50.718469E+0,1.301506E+0,61.033337E+0,0.000000E+0,6.006838E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.169092E-3,0.000000E+0,17.141294E-3,2.020867E+0,2.013813E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.070595E+0,6.884018E+0,0.000000E+0,78.117466E-3,0.000000E+0,45.656401E-3,9.500000E+0,9.675611E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.661373E+0,0.000000E+0,41.041573E-3,996.168906E-3,3.043759E+0,996.587298E-3,3.041040E+0,997.681553E-3,3.038159E+0,1.000256E+0,3.039173E+0,2.133664E-3,6.932085E+0,1.000000E+0,1.000000E+0,72.372365E+0,72.622678E+0,2.441314E+0,72.265579E+0,72.410175E+0,2.458716E+0,72.422857E+0,72.633301E+0,2.462092E+0,72.478872E+0,72.691938E+0,2.470202E+0
 10/20/2017,11:41:27.781,1.405954E-3,72.602414E+0,3.979651E-3,998.636616E-3,1.008858E+0,0.000000E+0,1.009393E+0,3.101105E+0,0.000000E+0,72.627825E+0,3.983153E-3,997.976137E-3,990.244200E-3,0.000000E+0,1.068312E+0,2.801339E+0,0.000000E+0,72.609060E+0,60.987196E+0,72.190756E+0,3.973295E-3,3.970442E-3,0.000000E+0,993.070398E-3,1.000000E+0,44.000000E+0,97.200396E+0,50.384843E+0,13.878696E-3,13.321288E-3,1.000000E+0,2.665223E+0,1.000000E+0,20.000000E+0,9.125669E-3,43.917769E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.934434E+0,0.000000E+0,-137.943812E-3,0.000000E+0,137.652136E-3,0.000000E+0,133.532038E-3,0.000000E+0,475.171824E-3,0.000000E+0,-87.147989E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,999.396302E-3,3.031062E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.013428E+0,3.007326E+0,0.000000E+0,241.245234E+0,4.009866E-3,3.981972E-3,73.997513E+0,73.112619E+0,72.048879E+0,72.719549E+0,72.894389E+0,3.973604E-3,3.982945E-3,72.307414E+0,5.349149E+0,2.098150E+0,74.799401E+0,73.181838E+0,0.000000E+0,73.415571E+0,69.793464E+0,0.000000E+0,73.665181E+0,1.069573E+0,1.003606E+0,2.476123E+0,60.000000E+0,98.000000E+0,48.600000E+0,11.551014E-3,72.297914E+0,60.758552E+0,0.000000E+0,1.381822E+0,1.384248E+0,999.306268E-3,60.000000E+0,1.000000E+0,1.398715E+0,723.974549E-3,1.987488E+0,60.000000E+0,1.877571E+0,0.000000E+0,73.533893E+0,1.132257E+0,1.133046E+0,1.004786E+0,50.000000E+0,1.000000E+0,87.211901E+0,2.801793E+0,1.884925E+0,2.702489E+0,60.000000E+0,0.000000E+0,1.376616E+0,1.375467E+0,1.008990E+0,60.000000E+0,3.987421E-3,70.452452E+0,9.664923E-3,50.671899E+0,1.359499E+0,60.992006E+0,0.000000E+0,-16.493483E-3,0.000000E+0,44.455898E-3,0.000000E+0,21.682991E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.596655E-3,2.020834E+0,2.013458E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.065714E+0,6.871156E+0,0.000000E+0,82.920544E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.675482E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.664208E+0,0.000000E+0,41.943470E-3,996.555113E-3,3.044693E+0,998.872360E-3,3.039044E+0,997.359713E-3,3.036904E+0,996.184998E-3,3.039366E+0,1.811479E-3,6.908565E+0,1.000000E+0,1.000000E+0,72.372505E+0,72.621742E+0,2.441505E+0,72.267638E+0,72.413357E+0,2.449137E+0,72.424542E+0,72.632973E+0,2.465398E+0,72.479386E+0,72.692312E+0,2.470537E+0
 10/20/2017,11:41:37.781,922.899256E-6,72.598156E+0,3.977835E-3,998.829927E-3,1.024267E+0,0.000000E+0,1.008642E+0,3.101637E+0,0.000000E+0,72.631241E+0,3.977122E-3,997.267330E-3,993.849231E-3,0.000000E+0,1.067401E+0,2.801258E+0,0.000000E+0,72.615377E+0,60.942316E+0,72.193423E+0,3.969599E-3,3.963697E-3,0.000000E+0,996.702245E-3,1.000000E+0,44.000000E+0,97.240864E+0,50.329326E+0,13.856192E-3,13.338215E-3,1.000000E+0,2.654617E+0,1.000000E+0,20.000000E+0,9.084737E-3,43.899144E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.940002E+0,0.000000E+0,-147.503728E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.038395E-3,0.000000E+0,482.099723E-3,0.000000E+0,-105.998320E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,602.481445E-3,3.030081E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.001155E+0,3.007278E+0,0.000000E+0,241.260959E+0,4.008958E-3,3.979767E-3,74.007904E+0,73.112104E+0,72.050657E+0,72.729142E+0,72.895091E+0,3.978534E-3,3.976588E-3,72.302874E+0,5.380079E+0,2.098166E+0,74.811385E+0,73.181791E+0,0.000000E+0,73.417958E+0,69.815588E+0,0.000000E+0,73.667615E+0,1.072033E+0,1.007693E+0,2.484588E+0,60.000000E+0,98.000000E+0,48.600000E+0,11.564568E-3,72.296323E+0,60.712740E+0,0.000000E+0,1.370296E+0,1.388751E+0,1.010909E+0,60.000000E+0,1.000000E+0,1.400885E+0,721.418132E-3,1.991242E+0,60.000000E+0,1.869141E+0,0.000000E+0,73.532301E+0,1.131986E+0,1.137755E+0,1.003492E+0,50.000000E+0,1.000000E+0,87.167610E+0,2.793618E+0,1.851491E+0,2.736999E+0,60.000000E+0,0.000000E+0,1.378356E+0,1.375866E+0,1.003449E+0,60.000000E+0,3.984308E-3,70.438606E+0,9.728089E-3,50.642204E+0,1.389462E+0,60.951003E+0,0.000000E+0,43.399922E-3,0.000000E+0,43.231895E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.306759E-3,0.000000E+0,17.882138E-3,2.020834E+0,2.013555E+0,2.018612E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.060710E+0,6.869222E+0,0.000000E+0,82.308071E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.676481E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.660375E+0,0.000000E+0,44.327056E-3,995.863158E-3,3.043550E+0,998.051668E-3,3.039398E+0,997.424081E-3,3.037210E+0,998.051668E-3,3.038352E+0,2.133664E-3,6.902443E+0,1.000000E+0,1.000000E+0,72.370540E+0,72.622397E+0,2.447546E+0,72.265299E+0,72.410924E+0,2.452202E+0,72.423231E+0,72.633956E+0,2.460239E+0,72.477795E+0,72.691657E+0,2.468127E+0
 10/20/2017,11:41:47.781,-526.266402E-6,72.601057E+0,3.977640E-3,998.652725E-3,1.001960E+0,0.000000E+0,1.008786E+0,3.100461E+0,0.000000E+0,72.631241E+0,3.978743E-3,997.363986E-3,999.017508E-3,0.000000E+0,1.067865E+0,2.779558E+0,0.000000E+0,72.622397E+0,60.880204E+0,72.190615E+0,3.972323E-3,3.965189E-3,0.000000E+0,998.597815E-3,1.000000E+0,44.000000E+0,97.284999E+0,50.319537E+0,13.786994E-3,13.340030E-3,1.000000E+0,2.667523E+0,1.000000E+0,20.000000E+0,8.975627E-3,43.847695E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.927674E+0,0.000000E+0,-153.683876E-3,0.000000E+0,135.785217E-3,0.000000E+0,134.368933E-3,0.000000E+0,481.294153E-3,0.000000E+0,-103.968284E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,644.298926E-3,3.029534E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.005582E+0,3.006136E+0,0.000000E+0,241.276202E+0,4.010709E-3,3.982816E-3,74.023023E+0,73.112338E+0,72.050377E+0,72.736677E+0,72.901830E+0,3.976199E-3,3.981908E-3,72.305167E+0,5.374280E+0,2.100728E+0,74.803427E+0,73.183383E+0,0.000000E+0,73.419175E+0,69.840051E+0,0.000000E+0,73.665696E+0,1.071889E+0,982.865729E-3,2.481687E+0,60.000000E+0,98.000000E+0,48.600000E+0,11.536228E-3,72.297166E+0,60.674727E+0,0.000000E+0,1.377751E+0,1.380480E+0,1.005651E+0,60.000000E+0,1.000000E+0,1.405384E+0,721.450088E-3,2.006004E+0,60.000000E+0,1.894429E+0,0.000000E+0,73.533518E+0,1.133358E+0,1.131833E+0,1.001862E+0,50.000000E+0,1.000000E+0,87.093762E+0,2.773165E+0,1.850597E+0,2.681393E+0,60.000000E+0,0.000000E+0,1.379410E+0,1.371521E+0,997.429113E-3,60.000000E+0,3.988394E-3,70.417882E+0,9.592873E-3,50.588783E+0,1.294740E+0,60.911214E+0,0.000000E+0,55.069143E-3,0.000000E+0,44.681373E-3,0.000000E+0,15.498552E-3,0.000000E+0,15.852869E-3,0.000000E+0,20.426777E-3,2.021124E+0,2.013329E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.053168E+0,6.869448E+0,0.000000E+0,86.369733E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.676287E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.662340E+0,0.000000E+0,42.458840E-3,996.603389E-3,3.043647E+0,998.341324E-3,3.037725E+0,998.550520E-3,3.038980E+0,1.000530E+0,3.039591E+0,1.489295E-3,7.196930E+0,1.000000E+0,1.000000E+0,72.368808E+0,72.623613E+0,2.447546E+0,72.265486E+0,72.413124E+0,2.453303E+0,72.423606E+0,72.634424E+0,2.460894E+0,72.481913E+0,72.690908E+0,2.473570E+0
 10/20/2017,11:41:57.781,600.862443E-6,72.603631E+0,3.981726E-3,997.943918E-3,1.017129E+0,0.000000E+0,1.009169E+0,3.099704E+0,0.000000E+0,72.629510E+0,3.969858E-3,996.896818E-3,1.006866E+0,0.000000E+0,1.067082E+0,2.783183E+0,0.000000E+0,72.628153E+0,60.884361E+0,72.191738E+0,3.971609E-3,3.963697E-3,0.000000E+0,994.535880E-3,1.000000E+0,44.000000E+0,97.455431E+0,50.255584E+0,13.690234E-3,13.328357E-3,1.000000E+0,2.659329E+0,1.000000E+0,20.000000E+0,8.915948E-3,43.809609E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.928189E+0,0.000000E+0,-137.943812E-3,0.000000E+0,137.201500E-3,0.000000E+0,132.856084E-3,0.000000E+0,476.396290E-3,0.000000E+0,-113.764011E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,897.631828E-3,3.030403E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.005885E+0,3.007133E+0,0.000000E+0,241.296798E+0,4.011293E-3,3.981908E-3,74.031917E+0,73.112057E+0,72.047756E+0,72.742058E+0,72.903983E+0,3.973150E-3,3.981713E-3,72.306337E+0,5.378790E+0,2.098117E+0,74.793362E+0,73.183008E+0,0.000000E+0,73.418520E+0,69.864280E+0,0.000000E+0,73.667288E+0,1.070803E+0,995.127882E-3,2.484062E+0,60.000000E+0,98.000000E+0,48.600000E+0,11.537590E-3,72.299178E+0,60.630831E+0,0.000000E+0,1.378501E+0,1.381406E+0,1.008304E+0,60.000000E+0,1.000000E+0,1.394998E+0,720.139924E-3,1.992472E+0,60.000000E+0,1.880230E+0,0.000000E+0,73.533612E+0,1.136344E+0,1.136877E+0,1.010489E+0,50.000000E+0,1.000000E+0,87.006168E+0,2.764097E+0,1.836939E+0,2.675117E+0,60.000000E+0,0.000000E+0,1.381199E+0,1.375243E+0,1.009980E+0,60.000000E+0,3.989043E-3,70.404270E+0,9.704677E-3,50.556292E+0,1.218060E+0,60.872312E+0,0.000000E+0,54.940201E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.791389E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.164679E-3,2.020899E+0,2.013362E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.044358E+0,6.868771E+0,0.000000E+0,83.307369E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.676287E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.661309E+0,0.000000E+0,43.360737E-3,996.120630E-3,3.043099E+0,997.214885E-3,3.039398E+0,996.748217E-3,3.038063E+0,998.807992E-3,3.040718E+0,-765.999872E-6,7.040343E+0,1.000000E+0,1.000000E+0,72.369791E+0,72.621180E+0,2.450151E+0,72.267311E+0,72.411252E+0,2.450190E+0,72.426554E+0,72.631897E+0,2.457029E+0,72.478216E+0,72.688334E+0,2.471463E+0
