date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:42:07.781,761.880850E-6,72.602602E+0,3.980948E-3,998.105011E-3,1.013904E+0,0.000000E+0,1.012459E+0,3.098190E+0,0.000000E+0,72.629182E+0,3.978094E-3,997.251221E-3,1.009737E+0,0.000000E+0,1.067290E+0,2.771375E+0,0.000000E+0,72.633254E+0,60.809874E+0,72.195669E+0,3.974722E-3,3.963438E-3,0.000000E+0,984.070425E-3,1.000000E+0,44.000000E+0,97.392729E+0,50.251202E+0,13.609558E-3,13.339576E-3,1.000000E+0,2.670302E+0,1.000000E+0,20.000000E+0,8.888119E-3,43.785584E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.918017E+0,0.000000E+0,-136.591905E-3,0.000000E+0,135.849593E-3,0.000000E+0,141.064092E-3,0.000000E+0,466.020553E-3,0.000000E+0,-119.435222E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.009779E+0,3.029469E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.010232E+0,3.006651E+0,0.000000E+0,241.331769E+0,4.011098E-3,3.978729E-3,74.044790E+0,73.115006E+0,72.049394E+0,72.748704E+0,72.905527E+0,3.978210E-3,3.980286E-3,72.306946E+0,5.367836E+0,2.095007E+0,74.796966E+0,73.183570E+0,0.000000E+0,73.420907E+0,69.891176E+0,0.000000E+0,73.670143E+0,1.077065E+0,1.009402E+0,2.484142E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.539211E-3,72.301892E+0,60.638302E+0,0.000000E+0,1.380577E+0,1.385510E+0,1.013850E+0,60.000000E+0,1.000000E+0,1.395508E+0,720.699140E-3,2.000508E+0,60.000000E+0,1.882228E+0,0.000000E+0,73.535999E+0,1.134508E+0,1.133126E+0,1.006911E+0,50.000000E+0,1.000000E+0,87.063125E+0,2.762787E+0,1.828057E+0,2.711400E+0,60.000000E+0,0.000000E+0,1.377223E+0,1.373518E+0,1.004870E+0,60.000000E+0,3.989821E-3,70.385278E+0,9.709736E-3,50.534849E+0,1.209361E+0,60.832290E+0,0.000000E+0,37.855430E-3,0.000000E+0,46.324114E-3,0.000000E+0,15.530763E-3,0.000000E+0,22.649309E-3,0.000000E+0,23.325732E-3,2.021092E+0,2.013265E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.047448E+0,6.869609E+0,0.000000E+0,83.855371E-3,0.000000E+0,50.685126E-3,9.500000E+0,9.676384E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.778656E+0,0.000000E+0,41.138205E-3,996.120630E-3,3.044210E+0,997.263161E-3,3.039527E+0,998.453968E-3,3.037628E+0,999.162016E-3,3.038899E+0,-1.088185E-3,6.904698E+0,1.000000E+0,1.000000E+0,72.370353E+0,72.621601E+0,2.448441E+0,72.266890E+0,72.410082E+0,2.452505E+0,72.424588E+0,72.633301E+0,2.459744E+0,72.480556E+0,72.688943E+0,2.470346E+0
 10/20/2017,11:42:17.781,-204.229589E-6,72.601806E+0,3.980559E-3,997.444532E-3,971.333372E-3,0.000000E+0,1.011804E+0,3.100429E+0,0.000000E+0,72.627872E+0,3.979262E-3,997.299549E-3,1.026821E+0,0.000000E+0,1.069557E+0,2.774130E+0,0.000000E+0,72.640507E+0,60.801375E+0,72.196137E+0,3.971804E-3,3.966356E-3,0.000000E+0,994.026147E-3,1.000000E+0,44.000000E+0,97.351225E+0,50.195780E+0,13.553071E-3,13.337501E-3,1.000000E+0,2.664168E+0,1.000000E+0,20.000000E+0,8.899601E-3,43.772314E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.933436E+0,0.000000E+0,-124.489116E-3,0.000000E+0,137.909642E-3,0.000000E+0,141.836611E-3,0.000000E+0,457.127065E-3,0.000000E+0,-120.853025E-3,0.000000E+0,211.202778E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.001105E+0,3.030226E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.006621E+0,3.007133E+0,0.000000E+0,241.344793E+0,4.011617E-3,3.980870E-3,74.055977E+0,73.110747E+0,72.048645E+0,72.757455E+0,72.908429E+0,3.977042E-3,3.978534E-3,72.303857E+0,5.365258E+0,2.094298E+0,74.833295E+0,73.183430E+0,0.000000E+0,73.421703E+0,69.920503E+0,0.000000E+0,73.669534E+0,1.076601E+0,1.000109E+0,2.479917E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.542000E-3,72.303015E+0,60.664687E+0,0.000000E+0,1.385414E+0,1.383322E+0,985.705688E-3,60.000000E+0,1.000000E+0,1.403629E+0,722.232990E-3,1.995060E+0,60.000000E+0,1.888885E+0,0.000000E+0,73.532769E+0,1.131507E+0,1.133445E+0,1.007246E+0,50.000000E+0,1.000000E+0,87.071429E+0,2.762676E+0,1.831636E+0,2.673456E+0,60.000000E+0,0.000000E+0,1.380033E+0,1.375371E+0,983.680619E-3,60.000000E+0,3.986967E-3,70.369466E+0,9.602277E-3,50.480682E+0,1.229981E+0,60.788019E+0,0.000000E+0,37.210722E-3,0.000000E+0,42.329997E-3,0.000000E+0,17.721085E-3,0.000000E+0,21.650780E-3,0.000000E+0,22.584888E-3,2.020963E+0,2.013587E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.046579E+0,6.870189E+0,0.000000E+0,89.238686E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.675579E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.777432E+0,0.000000E+0,42.555472E-3,995.814882E-3,3.042536E+0,998.373508E-3,3.039205E+0,997.005689E-3,3.039060E+0,996.265458E-3,3.040991E+0,-1.732555E-3,7.134746E+0,1.000000E+0,1.000000E+0,72.368808E+0,72.621133E+0,2.447099E+0,72.266422E+0,72.412047E+0,2.452793E+0,72.421500E+0,72.632177E+0,2.463514E+0,72.481773E+0,72.688475E+0,2.476906E+0
 10/20/2017,11:42:27.781,1.083918E-3,72.601946E+0,3.980948E-3,998.266103E-3,981.233426E-3,0.000000E+0,1.011006E+0,3.098028E+0,0.000000E+0,72.630025E+0,3.981402E-3,997.283439E-3,998.889896E-3,0.000000E+0,1.068232E+0,2.780348E+0,0.000000E+0,72.646217E+0,60.699104E+0,72.197588E+0,3.975889E-3,3.970118E-3,0.000000E+0,995.666850E-3,1.000000E+0,44.000000E+0,97.421448E+0,50.143481E+0,13.477129E-3,13.331470E-3,1.000000E+0,2.664424E+0,1.000000E+0,20.000000E+0,8.855360E-3,43.801368E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.937588E+0,0.000000E+0,-127.192930E-3,0.000000E+0,136.718676E-3,0.000000E+0,133.596414E-3,0.000000E+0,456.257049E-3,0.000000E+0,-110.090614E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.006920E+0,3.030226E+0,0.000000E+0,999.226384E-3,0.000000E+0,998.230922E-3,3.008002E+0,0.000000E+0,241.385167E+0,4.006687E-3,3.980091E-3,74.068381E+0,73.111870E+0,72.050517E+0,72.763679E+0,72.915636E+0,3.978794E-3,3.974902E-3,72.305729E+0,5.377179E+0,2.096635E+0,74.792613E+0,73.186378E+0,0.000000E+0,73.424043E+0,69.945434E+0,0.000000E+0,73.672624E+0,1.075531E+0,1.010056E+0,2.481177E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.536487E-3,72.302407E+0,60.621164E+0,0.000000E+0,1.384488E+0,1.383162E+0,981.838074E-3,60.000000E+0,1.000000E+0,1.406788E+0,718.190656E-3,1.995620E+0,60.000000E+0,1.885645E+0,0.000000E+0,73.536654E+0,1.132337E+0,1.134866E+0,1.008508E+0,50.000000E+0,1.000000E+0,87.001476E+0,2.750174E+0,1.814623E+0,2.704693E+0,60.000000E+0,0.000000E+0,1.379187E+0,1.377081E+0,985.916146E-3,60.000000E+0,3.989108E-3,70.355386E+0,9.775107E-3,50.459519E+0,1.240935E+0,60.750706E+0,0.000000E+0,29.216338E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.333086E-3,0.000000E+0,24.904053E-3,0.000000E+0,22.584888E-3,2.020899E+0,2.013523E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.039202E+0,6.870318E+0,0.000000E+0,82.630425E-3,0.000000E+0,45.688636E-3,9.500000E+0,9.677189E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.776981E+0,0.000000E+0,44.488109E-3,996.426378E-3,3.044113E+0,999.194200E-3,3.039994E+0,998.518336E-3,3.037676E+0,999.532131E-3,3.040267E+0,-1.410370E-3,7.038732E+0,1.000000E+0,1.000000E+0,72.369885E+0,72.622771E+0,2.446619E+0,72.264924E+0,72.412656E+0,2.455762E+0,72.424027E+0,72.636717E+0,2.465718E+0,72.482241E+0,72.688896E+0,2.473442E+0
 10/20/2017,11:42:37.781,1.566973E-3,72.602882E+0,3.977705E-3,998.137229E-3,977.832278E-3,0.000000E+0,1.011309E+0,3.098882E+0,0.000000E+0,72.629884E+0,3.978808E-3,997.573406E-3,988.457635E-3,0.000000E+0,1.068456E+0,2.773018E+0,0.000000E+0,72.654687E+0,60.719511E+0,72.200676E+0,3.976214E-3,3.972063E-3,0.000000E+0,994.679242E-3,1.000000E+0,44.000000E+0,97.400908E+0,50.140964E+0,13.426025E-3,13.330303E-3,1.000000E+0,2.663274E+0,1.000000E+0,20.000000E+0,8.860809E-3,43.808026E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.940228E+0,0.000000E+0,-125.712270E-3,0.000000E+0,136.010534E-3,0.000000E+0,136.364605E-3,0.000000E+0,457.288179E-3,0.000000E+0,-116.921845E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.007447E+0,3.029936E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.007931E+0,3.008099E+0,0.000000E+0,241.440061E+0,4.012071E-3,3.978794E-3,74.076573E+0,73.115895E+0,72.048599E+0,72.772899E+0,72.916993E+0,3.978275E-3,3.978275E-3,72.308724E+0,5.372024E+0,2.101824E+0,74.789616E+0,73.186144E+0,0.000000E+0,73.422639E+0,69.969711E+0,0.000000E+0,73.673326E+0,1.075212E+0,1.005171E+0,2.480300E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.537330E-3,72.303389E+0,60.580817E+0,0.000000E+0,1.385749E+0,1.385382E+0,977.746712E-3,60.000000E+0,1.000000E+0,1.401188E+0,719.772439E-3,2.008513E+0,60.000000E+0,1.880842E+0,0.000000E+0,73.537637E+0,1.131874E+0,1.134371E+0,1.014243E+0,50.000000E+0,1.000000E+0,86.989559E+0,2.740690E+0,1.820997E+0,2.670901E+0,60.000000E+0,0.000000E+0,1.380145E+0,1.373390E+0,990.690595E-3,60.000000E+0,3.987681E-3,70.334008E+0,9.660319E-3,50.411460E+0,1.247379E+0,60.709658E+0,0.000000E+0,33.245765E-3,0.000000E+0,45.357796E-3,0.000000E+0,7.478108E-3,0.000000E+0,21.972886E-3,0.000000E+0,23.196890E-3,2.020995E+0,2.013201E+0,2.018322E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.036545E+0,6.871124E+0,0.000000E+0,84.081019E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.676867E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.779364E+0,0.000000E+0,42.072312E-3,996.635573E-3,3.043196E+0,996.989597E-3,3.039656E+0,998.276956E-3,3.038449E+0,999.564315E-3,3.039012E+0,-121.630032E-6,6.927252E+0,1.000000E+0,1.000000E+0,72.370306E+0,72.619308E+0,2.446747E+0,72.268293E+0,72.410316E+0,2.455491E+0,72.424588E+0,72.631897E+0,2.465414E+0,72.482709E+0,72.690394E+0,2.471479E+0
 10/20/2017,11:42:47.781,1.405954E-3,72.600355E+0,3.982180E-3,998.201666E-3,975.516944E-3,0.000000E+0,1.009281E+0,3.099043E+0,0.000000E+0,72.628761E+0,3.979651E-3,997.508969E-3,1.002080E+0,0.000000E+0,1.065565E+0,2.793300E+0,0.000000E+0,72.660771E+0,60.690558E+0,72.199834E+0,3.975241E-3,3.962076E-3,0.000000E+0,994.153580E-3,1.000000E+0,44.000000E+0,97.341167E+0,50.131316E+0,13.416232E-3,13.336853E-3,1.000000E+0,2.659169E+0,1.000000E+0,20.000000E+0,8.859512E-3,43.765191E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.991163E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.937653E+0,0.000000E+0,-125.100693E-3,0.000000E+0,137.201500E-3,0.000000E+0,140.452515E-3,0.000000E+0,457.159287E-3,0.000000E+0,-118.275202E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.005945E+0,3.029518E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.014259E+0,3.006988E+0,0.000000E+0,241.489986E+0,4.009282E-3,3.979702E-3,74.091692E+0,73.114491E+0,72.047803E+0,72.777485E+0,72.922468E+0,3.977107E-3,3.980610E-3,72.304231E+0,5.368802E+0,2.099745E+0,74.791068E+0,73.188531E+0,0.000000E+0,73.424137E+0,69.997682E+0,0.000000E+0,73.673092E+0,1.071250E+0,1.000796E+0,2.487028E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.517615E-3,72.306712E+0,60.531785E+0,0.000000E+0,1.384919E+0,1.377334E+0,980.655414E-3,60.000000E+0,1.000000E+0,1.402161E+0,719.069425E-3,2.001898E+0,60.000000E+0,1.871994E+0,0.000000E+0,73.540539E+0,1.131698E+0,1.135648E+0,1.003955E+0,50.000000E+0,1.000000E+0,87.030048E+0,2.712302E+0,1.775630E+0,2.685098E+0,60.000000E+0,0.000000E+0,1.377781E+0,1.376042E+0,976.606771E-3,60.000000E+0,3.988459E-3,70.316700E+0,9.874330E-3,50.362468E+0,1.247056E+0,60.667022E+0,0.000000E+0,36.727190E-3,0.000000E+0,44.423688E-3,0.000000E+0,17.431189E-3,0.000000E+0,20.813304E-3,0.000000E+0,23.132469E-3,2.020995E+0,2.013587E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.038235E+0,6.871221E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.793344E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.778076E+0,0.000000E+0,43.715054E-3,997.021781E-3,3.043405E+0,996.378102E-3,3.039607E+0,998.534428E-3,3.037564E+0,997.649369E-3,3.038948E+0,-1.088185E-3,6.878278E+0,1.000000E+0,1.000000E+0,72.372412E+0,72.618840E+0,2.440962E+0,72.265907E+0,72.411579E+0,2.451627E+0,72.425010E+0,72.632505E+0,2.468369E+0,72.481165E+0,72.690534E+0,2.471287E+0
 10/20/2017,11:42:57.781,1.244936E-3,72.598998E+0,3.980429E-3,998.121120E-3,968.187709E-3,0.000000E+0,1.010128E+0,3.098592E+0,0.000000E+0,72.629791E+0,3.978548E-3,997.798935E-3,984.326204E-3,0.000000E+0,1.066619E+0,2.785132E+0,0.000000E+0,72.668820E+0,60.630597E+0,72.201378E+0,3.977251E-3,3.965448E-3,0.000000E+0,995.746496E-3,1.000000E+0,44.000000E+0,97.353764E+0,50.134112E+0,13.396776E-3,13.336723E-3,1.000000E+0,2.658275E+0,1.000000E+0,20.000000E+0,8.913547E-3,43.735253E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.941097E+0,0.000000E+0,-129.896745E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.300229E-3,0.000000E+0,459.189323E-3,0.000000E+0,-129.295395E-3,0.000000E+0,209.301633E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.008150E+0,3.030322E+0,0.000000E+0,1.000964E+0,0.000000E+0,1.000740E+0,3.006425E+0,0.000000E+0,241.503927E+0,4.012785E-3,3.982816E-3,74.101897E+0,73.115006E+0,72.050704E+0,72.786938E+0,72.926914E+0,3.979378E-3,3.983983E-3,72.307320E+0,5.359781E+0,2.102260E+0,74.791723E+0,73.189467E+0,0.000000E+0,73.426524E+0,70.022520E+0,0.000000E+0,73.676274E+0,1.071075E+0,1.005793E+0,2.483680E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.537719E-3,72.305355E+0,60.489057E+0,0.000000E+0,1.375596E+0,1.381518E+0,1.003669E+0,60.000000E+0,1.000000E+0,1.402081E+0,720.826961E-3,1.986609E+0,60.000000E+0,1.876878E+0,0.000000E+0,73.536233E+0,1.136887E+0,1.134658E+0,1.011943E+0,50.000000E+0,1.000000E+0,87.025450E+0,2.670902E+0,1.753427E+0,2.705874E+0,60.000000E+0,0.000000E+0,1.382285E+0,1.374556E+0,980.391200E-3,60.000000E+0,3.989367E-3,70.300422E+0,9.776144E-3,50.350955E+0,1.231269E+0,60.625460E+0,0.000000E+0,34.825301E-3,0.000000E+0,45.615480E-3,0.000000E+0,17.978770E-3,0.000000E+0,19.396037E-3,0.000000E+0,23.905524E-3,2.020899E+0,2.013458E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.036235E+0,6.871092E+0,0.000000E+0,84.500079E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792056E+0,0.000000E+0,17.109083E-3,10.000000E+0,9.778752E+0,0.000000E+0,39.624305E-3,996.040170E-3,3.043631E+0,996.909137E-3,3.039463E+0,997.504541E-3,3.039447E+0,996.168906E-3,3.037515E+0,-1.088185E-3,7.156011E+0,1.000000E+0,1.000000E+0,72.368949E+0,72.618372E+0,2.441745E+0,72.267170E+0,72.413358E+0,2.456912E+0,72.424308E+0,72.629978E+0,2.465159E+0,72.482147E+0,72.689692E+0,2.479285E+0
 10/20/2017,11:43:07.781,1.889010E-3,72.600683E+0,3.983282E-3,997.347876E-3,1.018918E+0,0.000000E+0,1.013944E+0,3.098335E+0,0.000000E+0,72.631663E+0,3.978873E-3,997.380095E-3,985.059972E-3,0.000000E+0,1.068599E+0,2.777561E+0,0.000000E+0,72.671534E+0,60.629570E+0,72.203063E+0,3.975825E-3,3.967394E-3,0.000000E+0,984.532371E-3,1.000000E+0,44.000000E+0,97.370121E+0,50.128286E+0,13.397230E-3,13.350018E-3,1.000000E+0,2.666436E+0,1.000000E+0,20.000000E+0,8.891751E-3,43.738978E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.921848E+0,0.000000E+0,-139.714167E-3,0.000000E+0,135.946158E-3,0.000000E+0,133.210155E-3,0.000000E+0,463.958295E-3,0.000000E+0,-122.013045E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.006265E+0,3.031207E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.000756E+0,3.007166E+0,0.000000E+0,241.533593E+0,4.009023E-3,3.980545E-3,74.116221E+0,73.115661E+0,72.052295E+0,72.791899E+0,72.930144E+0,3.978859E-3,3.978210E-3,72.307414E+0,5.363970E+0,2.101728E+0,74.785122E+0,73.189654E+0,0.000000E+0,73.428630E+0,70.048153E+0,0.000000E+0,73.679176E+0,1.071730E+0,1.008332E+0,2.485003E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.555229E-3,72.304512E+0,60.443714E+0,0.000000E+0,1.378565E+0,1.382508E+0,1.009023E+0,60.000000E+0,1.000000E+0,1.398508E+0,720.922827E-3,1.993191E+0,60.000000E+0,1.890110E+0,0.000000E+0,73.537590E+0,1.134652E+0,1.136127E+0,1.008141E+0,50.000000E+0,1.000000E+0,87.005839E+0,2.655877E+0,1.719146E+0,2.678726E+0,60.000000E+0,0.000000E+0,1.381630E+0,1.371441E+0,1.012279E+0,60.000000E+0,3.988070E-3,70.284096E+0,9.790736E-3,50.353891E+0,1.258333E+0,60.585860E+0,0.000000E+0,39.467201E-3,0.000000E+0,49.931703E-3,0.000000E+0,15.466341E-3,0.000000E+0,21.554148E-3,0.000000E+0,24.292051E-3,2.020802E+0,2.013845E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.032976E+0,6.870705E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.793602E+0,0.000000E+0,16.142764E-3,10.000000E+0,9.777303E+0,0.000000E+0,41.911259E-3,996.699941E-3,3.044886E+0,996.941321E-3,3.038899E+0,997.070057E-3,3.039302E+0,998.389600E-3,3.037853E+0,-765.999872E-6,6.815772E+0,1.000000E+0,1.000000E+0,72.369089E+0,72.620197E+0,2.454801E+0,72.267404E+0,72.410129E+0,2.453319E+0,72.421360E+0,72.630820E+0,2.457412E+0,72.484393E+0,72.688381E+0,2.477465E+0
 10/20/2017,11:43:17.781,1.727991E-3,72.602461E+0,3.980429E-3,998.298322E-3,1.007197E+0,0.000000E+0,1.011405E+0,3.098737E+0,0.000000E+0,72.628808E+0,3.979521E-3,997.637843E-3,1.020839E+0,0.000000E+0,1.067769E+0,2.785841E+0,0.000000E+0,72.677477E+0,60.608369E+0,72.204466E+0,3.970831E-3,3.966616E-3,0.000000E+0,984.006708E-3,1.000000E+0,44.000000E+0,97.372236E+0,50.074496E+0,13.403002E-3,13.338863E-3,1.000000E+0,2.665430E+0,1.000000E+0,20.000000E+0,8.887859E-3,43.749174E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.924809E+0,0.000000E+0,-134.370914E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.070584E-3,0.000000E+0,471.369535E-3,0.000000E+0,-118.984103E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.012255E+0,3.030982E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.015250E+0,3.008984E+0,0.000000E+0,241.575175E+0,4.012007E-3,3.981389E-3,74.126987E+0,73.112291E+0,72.050189E+0,72.800369E+0,72.933232E+0,3.978015E-3,3.977107E-3,72.308958E+0,5.364614E+0,2.101357E+0,74.775525E+0,73.189420E+0,0.000000E+0,73.429613E+0,70.072992E+0,0.000000E+0,73.681798E+0,1.072400E+0,1.005841E+0,2.481591E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.553024E-3,72.306665E+0,60.399866E+0,0.000000E+0,1.378118E+0,1.384041E+0,1.006818E+0,60.000000E+0,1.000000E+0,1.399928E+0,718.462276E-3,2.001531E+0,60.000000E+0,1.873686E+0,0.000000E+0,73.540726E+0,1.133598E+0,1.134802E+0,1.008524E+0,50.000000E+0,1.000000E+0,86.994908E+0,2.631577E+0,1.704386E+0,2.686567E+0,60.000000E+0,0.000000E+0,1.383259E+0,1.374748E+0,1.015058E+0,60.000000E+0,3.989432E-3,70.266742E+0,9.769465E-3,50.349183E+0,1.256722E+0,60.541685E+0,0.000000E+0,43.142038E-3,0.000000E+0,48.707700E-3,0.000000E+0,14.725497E-3,0.000000E+0,19.267194E-3,0.000000E+0,23.551207E-3,2.020963E+0,2.013329E+0,2.018097E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.030408E+0,6.869254E+0,0.000000E+0,82.630425E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.793731E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.779042E+0,0.000000E+0,41.717996E-3,996.184998E-3,3.043051E+0,996.973505E-3,3.039398E+0,998.293048E-3,3.037966E+0,997.166609E-3,3.037306E+0,-443.814952E-6,6.769376E+0,1.000000E+0,1.000000E+0,72.368247E+0,72.616454E+0,2.455265E+0,72.262538E+0,72.410597E+0,2.453335E+0,72.422108E+0,72.627544E+0,2.467060E+0,72.483411E+0,72.687352E+0,2.477481E+0
 10/20/2017,11:43:27.781,922.899256E-6,72.601993E+0,3.981142E-3,996.767944E-3,1.003572E+0,0.000000E+0,1.011373E+0,3.097867E+0,0.000000E+0,72.628387E+0,3.976668E-3,997.299549E-3,1.009003E+0,0.000000E+0,1.067689E+0,2.793815E+0,0.000000E+0,72.684684E+0,60.601878E+0,72.204232E+0,3.976668E-3,3.963179E-3,0.000000E+0,985.281041E-3,1.000000E+0,44.000000E+0,97.392400E+0,50.032266E+0,13.370317E-3,13.338409E-3,1.000000E+0,2.661804E+0,1.000000E+0,20.000000E+0,8.822861E-3,43.765842E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.920914E+0,0.000000E+0,-138.587578E-3,0.000000E+0,136.396794E-3,0.000000E+0,142.126305E-3,0.000000E+0,470.306183E-3,0.000000E+0,-119.821895E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.010546E+0,3.030950E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.010216E+0,3.007182E+0,0.000000E+0,241.601609E+0,4.011423E-3,3.980675E-3,74.135413E+0,73.115661E+0,72.053418E+0,72.808372E+0,72.936789E+0,3.973150E-3,3.979118E-3,72.307133E+0,5.366225E+0,2.103517E+0,74.804270E+0,73.192509E+0,0.000000E+0,73.428068E+0,70.100356E+0,0.000000E+0,73.682032E+0,1.073918E+0,1.003079E+0,2.483058E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.560288E-3,72.306103E+0,60.353123E+0,0.000000E+0,1.377480E+0,1.388032E+0,1.011293E+0,60.000000E+0,1.000000E+0,1.401348E+0,719.932215E-3,2.010126E+0,60.000000E+0,1.881697E+0,0.000000E+0,73.537309E+0,1.132975E+0,1.132886E+0,1.003029E+0,50.000000E+0,1.000000E+0,86.966946E+0,2.622827E+0,1.690664E+0,2.712198E+0,60.000000E+0,0.000000E+0,1.379426E+0,1.374908E+0,1.007984E+0,60.000000E+0,3.988394E-3,70.247750E+0,9.794822E-3,50.324711E+0,1.243512E+0,60.499470E+0,0.000000E+0,46.687934E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.139823E-3,0.000000E+0,22.810363E-3,2.020834E+0,2.013716E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.026403E+0,6.870866E+0,0.000000E+0,83.758664E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.793022E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.778849E+0,0.000000E+0,39.785359E-3,996.362010E-3,3.043502E+0,995.911434E-3,3.038014E+0,997.729829E-3,3.038320E+0,999.145924E-3,3.037725E+0,-121.630032E-6,6.735546E+0,1.000000E+0,1.000000E+0,72.367779E+0,72.618045E+0,2.457582E+0,72.263052E+0,72.409333E+0,2.454198E+0,72.423793E+0,72.631382E+0,2.456694E+0,72.482288E+0,72.684403E+0,2.474911E+0
 10/20/2017,11:43:37.781,922.899256E-6,72.600683E+0,3.977900E-3,998.072792E-3,1.010023E+0,0.000000E+0,1.010175E+0,3.097867E+0,0.000000E+0,72.628246E+0,3.980040E-3,997.911700E-3,998.618721E-3,0.000000E+0,1.065868E+0,2.783022E+0,0.000000E+0,72.692921E+0,60.532672E+0,72.206525E+0,3.975954E-3,3.967459E-3,0.000000E+0,982.716447E-3,1.000000E+0,44.000000E+0,97.407582E+0,50.011198E+0,13.337371E-3,13.330757E-3,1.000000E+0,2.671739E+0,1.000000E+0,20.000000E+0,8.798665E-3,43.752666E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.921268E+0,0.000000E+0,-136.012516E-3,0.000000E+0,137.362442E-3,0.000000E+0,135.978346E-3,0.000000E+0,467.599470E-3,0.000000E+0,-120.659688E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.010274E+0,3.029598E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.005981E+0,3.007037E+0,0.000000E+0,241.620760E+0,4.010839E-3,3.979702E-3,74.150813E+0,73.116269E+0,72.050283E+0,72.817872E+0,72.937772E+0,3.975550E-3,3.978729E-3,72.309753E+0,5.369769E+0,2.097972E+0,74.799775E+0,73.192181E+0,0.000000E+0,73.431017E+0,70.126176E+0,0.000000E+0,73.684840E+0,1.072464E+0,1.008268E+0,2.484812E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.557759E-3,72.306992E+0,60.311704E+0,0.000000E+0,1.374351E+0,1.382715E+0,1.014345E+0,60.000000E+0,1.000000E+0,1.399768E+0,717.535575E-3,1.989501E+0,60.000000E+0,1.877893E+0,0.000000E+0,73.540164E+0,1.132001E+0,1.133477E+0,1.008157E+0,50.000000E+0,1.000000E+0,86.972529E+0,2.617495E+0,1.672885E+0,2.668059E+0,60.000000E+0,0.000000E+0,1.379283E+0,1.374636E+0,1.009820E+0,60.000000E+0,3.986967E-3,70.234278E+0,9.683601E-3,50.303269E+0,1.316004E+0,60.459124E+0,0.000000E+0,47.590526E-3,0.000000E+0,44.681373E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.236455E-3,0.000000E+0,23.035837E-3,2.021157E+0,2.013426E+0,2.018580E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.025147E+0,6.861872E+0,0.000000E+0,83.565252E-3,0.000000E+0,47.816174E-3,9.500000E+0,9.793666E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.778205E+0,0.000000E+0,47.580328E-3,995.895342E-3,3.044580E+0,996.345918E-3,3.037998E+0,996.136722E-3,3.039060E+0,998.502244E-3,3.041281E+0,-1.088185E-3,6.833171E+0,1.000000E+0,1.000000E+0,72.368294E+0,72.616266E+0,2.456495E+0,72.266000E+0,72.409333E+0,2.453703E+0,72.424354E+0,72.631522E+0,2.462795E+0,72.483224E+0,72.683187E+0,2.473059E+0
 10/20/2017,11:43:47.781,761.880850E-6,72.602180E+0,3.982893E-3,997.315658E-3,1.011748E+0,0.000000E+0,1.011469E+0,3.098544E+0,0.000000E+0,72.627217E+0,3.978808E-3,996.961255E-3,1.028241E+0,0.000000E+0,1.068056E+0,2.773856E+0,0.000000E+0,72.699519E+0,60.485881E+0,72.205870E+0,3.971480E-3,3.972193E-3,0.000000E+0,991.254474E-3,1.000000E+0,44.000000E+0,97.684626E+0,49.966359E+0,13.230884E-3,13.341068E-3,1.000000E+0,2.661006E+0,1.000000E+0,20.000000E+0,8.676971E-3,43.717234E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.929766E+0,0.000000E+0,-137.106917E-3,0.000000E+0,138.231525E-3,0.000000E+0,134.401121E-3,0.000000E+0,462.959389E-3,0.000000E+0,-121.207475E-3,0.000000E+0,209.881644E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.010178E+0,3.030773E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.013396E+0,3.007536E+0,0.000000E+0,241.634122E+0,4.007466E-3,3.980416E-3,74.161205E+0,73.117112E+0,72.049862E+0,72.824190E+0,72.939925E+0,3.977691E-3,3.976848E-3,72.308537E+0,5.359459E+0,2.102453E+0,74.801882E+0,73.196440E+0,0.000000E+0,73.431953E+0,70.152699E+0,0.000000E+0,73.685448E+0,1.075148E+0,1.005889E+0,2.487538E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.561455E-3,72.306478E+0,60.266270E+0,0.000000E+0,1.369466E+0,1.376504E+0,1.008496E+0,60.000000E+0,1.000000E+0,1.402289E+0,715.809993E-3,2.003640E+0,60.000000E+0,1.875588E+0,0.000000E+0,73.541615E+0,1.131299E+0,1.130156E+0,1.004914E+0,50.000000E+0,1.000000E+0,86.774358E+0,2.598798E+0,1.681495E+0,2.711943E+0,60.000000E+0,0.000000E+0,1.381838E+0,1.371425E+0,1.010044E+0,60.000000E+0,3.989692E-3,70.214023E+0,9.778155E-3,50.254139E+0,1.216449E+0,60.418545E+0,0.000000E+0,36.372601E-3,0.000000E+0,45.261164E-3,0.000000E+0,16.819187E-3,0.000000E+0,24.163209E-3,0.000000E+0,24.388683E-3,2.020834E+0,2.013587E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.006920E+0,6.831376E+0,0.000000E+0,83.952077E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.793892E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.779203E+0,0.000000E+0,51.735498E-3,996.683849E-3,3.043293E+0,997.440173E-3,3.040316E+0,997.263161E-3,3.039688E+0,997.037873E-3,3.038465E+0,-1.088185E-3,6.987825E+0,1.000000E+0,1.000000E+0,72.367030E+0,72.615003E+0,2.453251E+0,72.266047E+0,72.409473E+0,2.456241E+0,72.423512E+0,72.630072E+0,2.459329E+0,72.484066E+0,72.684076E+0,2.476587E+0
 10/20/2017,11:43:57.781,1.566973E-3,72.599841E+0,3.981661E-3,996.622960E-3,1.004387E+0,0.000000E+0,1.009601E+0,3.099398E+0,0.000000E+0,72.629136E+0,3.983736E-3,997.106238E-3,1.016548E+0,0.000000E+0,1.067673E+0,2.784875E+0,0.000000E+0,72.706258E+0,60.437970E+0,72.206338E+0,3.974203E-3,3.968950E-3,0.000000E+0,996.192512E-3,1.000000E+0,44.000000E+0,97.609229E+0,49.917278E+0,13.191324E-3,13.338344E-3,1.000000E+0,2.667011E+0,1.000000E+0,20.000000E+0,8.733277E-3,43.689159E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.942063E+0,0.000000E+0,-126.549165E-3,0.000000E+0,135.302393E-3,0.000000E+0,137.104936E-3,0.000000E+0,457.127065E-3,0.000000E+0,-105.257196E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.005849E+0,3.029904E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.006812E+0,3.007423E+0,0.000000E+0,241.651729E+0,4.009671E-3,3.981908E-3,74.175248E+0,73.116644E+0,72.052482E+0,72.831678E+0,72.945447E+0,3.975745E-3,3.982102E-3,72.309098E+0,5.384590E+0,2.103952E+0,74.821498E+0,73.199576E+0,0.000000E+0,73.434106E+0,70.177350E+0,0.000000E+0,73.687695E+0,1.076218E+0,1.003351E+0,2.484429E+0,60.000000E+0,98.000000E+0,48.700000E+0,11.560093E-3,72.307741E+0,60.223310E+0,0.000000E+0,1.375676E+0,1.375642E+0,979.920248E-3,60.000000E+0,1.000000E+0,1.400566E+0,725.204825E-3,2.002825E+0,60.000000E+0,1.882245E+0,0.000000E+0,73.541756E+0,1.134987E+0,1.133748E+0,1.006767E+0,50.000000E+0,1.000000E+0,86.878838E+0,2.591134E+0,1.653653E+0,2.679333E+0,60.000000E+0,0.000000E+0,1.377478E+0,1.377352E+0,976.926132E-3,60.000000E+0,3.989043E-3,70.199382E+0,9.834251E-3,50.230273E+0,1.268965E+0,60.379974E+0,0.000000E+0,17.160292E-3,0.000000E+0,45.196742E-3,0.000000E+0,20.297934E-3,0.000000E+0,25.290580E-3,0.000000E+0,21.682991E-3,2.020963E+0,2.013329E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.013584E+0,6.832666E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.793666E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.778849E+0,0.000000E+0,45.712112E-3,996.828677E-3,3.044435E+0,998.132128E-3,3.039559E+0,998.341324E-3,3.037435E+0,998.502244E-3,3.036502E+0,-1.410370E-3,6.968493E+0,1.000000E+0,1.000000E+0,72.369978E+0,72.613365E+0,2.450918E+0,72.266468E+0,72.409333E+0,2.456369E+0,72.419581E+0,72.630259E+0,2.466501E+0,72.485236E+0,72.685714E+0,2.481647E+0
 10/20/2017,11:44:07.781,761.880850E-6,72.600683E+0,3.981207E-3,997.541187E-3,997.057545E-3,0.000000E+0,1.009776E+0,3.098415E+0,0.000000E+0,72.628200E+0,3.972387E-3,996.751834E-3,1.020664E+0,0.000000E+0,1.066363E+0,2.815547E+0,0.000000E+0,72.708598E+0,60.454688E+0,72.205589E+0,3.973360E-3,3.966356E-3,0.000000E+0,996.654458E-3,1.000000E+0,44.000000E+0,97.457688E+0,49.895185E+0,13.155266E-3,13.339576E-3,1.000000E+0,2.668417E+0,1.000000E+0,20.000000E+0,8.733731E-3,43.676356E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.948340E+0,0.000000E+0,-132.085547E-3,0.000000E+0,137.652136E-3,0.000000E+0,133.499850E-3,0.000000E+0,470.435075E-3,0.000000E+0,-105.289418E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.008150E+0,3.030065E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.003089E+0,3.007825E+0,0.000000E+0,241.665622E+0,4.011747E-3,3.980221E-3,74.185406E+0,73.118984E+0,72.052389E+0,72.840663E+0,72.948115E+0,3.975615E-3,3.979637E-3,72.310689E+0,5.370091E+0,2.102953E+0,74.838398E+0,73.200793E+0,0.000000E+0,73.434106E+0,70.202610E+0,0.000000E+0,73.685542E+0,1.074349E+0,1.009593E+0,2.485210E+0,60.000000E+0,98.000000E+0,48.800000E+0,11.535514E-3,72.306946E+0,60.176335E+0,0.000000E+0,1.372962E+0,1.381518E+0,1.013338E+0,60.000000E+0,1.000000E+0,1.397439E+0,718.558141E-3,1.992792E+0,60.000000E+0,1.878538E+0,0.000000E+0,73.539603E+0,1.133821E+0,1.133301E+0,1.015681E+0,50.000000E+0,1.000000E+0,87.008983E+0,2.593705E+0,1.670921E+0,2.705874E+0,60.000000E+0,0.000000E+0,1.374715E+0,1.370945E+0,1.001740E+0,60.000000E+0,3.987875E-3,70.181887E+0,9.799491E-3,50.176389E+0,1.285719E+0,60.335239E+0,0.000000E+0,-3.051314E-3,0.000000E+0,43.521790E-3,0.000000E+0,25.741529E-3,0.000000E+0,22.294993E-3,0.000000E+0,17.849927E-3,2.020738E+0,2.013780E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.022561E+0,6.831570E+0,0.000000E+0,79.310177E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792281E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.776691E+0,0.000000E+0,49.384123E-3,996.716033E-3,3.043325E+0,997.021781E-3,3.039607E+0,999.017188E-3,3.036807E+0,997.922932E-3,3.040670E+0,522.739809E-6,7.054842E+0,1.000000E+0,1.000000E+0,72.366983E+0,72.611540E+0,2.446028E+0,72.266141E+0,72.406198E+0,2.448626E+0,72.420658E+0,72.630446E+0,2.468162E+0,72.486686E+0,72.680051E+0,2.479221E+0
 10/20/2017,11:44:17.781,761.880850E-6,72.602134E+0,3.978743E-3,999.522624E-3,1.004035E+0,0.000000E+0,1.004650E+0,3.100058E+0,0.000000E+0,72.626047E+0,3.977835E-3,997.090128E-3,969.523241E-3,0.000000E+0,1.064830E+0,2.829997E+0,0.000000E+0,72.719642E+0,60.373203E+0,72.206666E+0,3.973036E-3,3.961882E-3,0.000000E+0,994.727030E-3,1.000000E+0,44.000000E+0,97.575997E+0,49.868617E+0,13.144435E-3,13.329654E-3,1.000000E+0,2.661980E+0,1.000000E+0,20.000000E+0,8.720433E-3,43.671187E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.937878E+0,0.000000E+0,-133.855902E-3,0.000000E+0,135.527710E-3,0.000000E+0,135.141451E-3,0.000000E+0,474.301809E-3,0.000000E+0,-90.048040E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.008820E+0,3.030612E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.008251E+0,3.008212E+0,0.000000E+0,241.702670E+0,4.012461E-3,3.983724E-3,74.198419E+0,73.119265E+0,72.052529E+0,72.848057E+0,72.951204E+0,3.977237E-3,3.983140E-3,72.308303E+0,5.356559E+0,2.104596E+0,74.827069E+0,73.200746E+0,0.000000E+0,73.438599E+0,70.227682E+0,0.000000E+0,73.686806E+0,1.064062E+0,1.004580E+0,2.483090E+0,60.000000E+0,98.000000E+0,48.800000E+0,11.543167E-3,72.308537E+0,60.138093E+0,0.000000E+0,1.373569E+0,1.381581E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.399274E+0,714.260166E-3,1.990012E+0,60.000000E+0,1.866256E+0,0.000000E+0,73.541803E+0,1.132528E+0,1.128161E+0,1.006064E+0,50.000000E+0,1.000000E+0,86.927958E+0,2.592268E+0,1.651033E+0,2.651722E+0,60.000000E+0,0.000000E+0,1.374332E+0,1.372527E+0,994.395183E-3,60.000000E+0,3.986708E-3,70.165235E+0,9.800140E-3,50.138261E+0,1.326636E+0,60.293446E+0,0.000000E+0,-27.614701E-3,0.000000E+0,42.072312E-3,0.000000E+0,22.649309E-3,0.000000E+0,18.687403E-3,0.000000E+0,15.144235E-3,2.020770E+0,2.013619E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.014157E+0,6.833375E+0,0.000000E+0,84.757962E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792507E+0,0.000000E+0,21.006568E-3,10.000000E+0,9.741870E+0,0.000000E+0,42.909789E-3,997.311437E-3,3.044628E+0,997.745921E-3,3.039897E+0,999.145924E-3,3.039221E+0,997.697645E-3,3.041329E+0,2.778034E-3,7.094794E+0,1.000000E+0,1.000000E+0,72.366983E+0,72.610417E+0,2.454514E+0,72.265158E+0,72.407742E+0,2.453016E+0,72.424354E+0,72.627778E+0,2.459457E+0,72.486827E+0,72.681502E+0,2.479923E+0
 10/20/2017,11:44:27.781,761.880850E-6,72.598437E+0,3.983088E-3,997.090128E-3,1.006447E+0,0.000000E+0,1.008227E+0,3.094710E+0,0.000000E+0,72.624315E+0,3.977965E-3,997.927809E-3,1.023375E+0,0.000000E+0,1.067417E+0,2.812245E+0,0.000000E+0,72.724088E+0,60.290878E+0,72.211345E+0,3.975371E-3,3.971285E-3,0.000000E+0,994.631455E-3,1.000000E+0,44.000000E+0,97.631040E+0,49.806580E+0,13.148910E-3,13.336658E-3,1.000000E+0,2.664232E+0,1.000000E+0,20.000000E+0,8.721795E-3,43.653262E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.980493E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.931182E+0,0.000000E+0,-152.686039E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.810914E-3,0.000000E+0,488.350943E-3,0.000000E+0,-101.616021E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,624.540245E-3,3.029164E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.006653E+0,3.007037E+0,0.000000E+0,241.733784E+0,4.011942E-3,3.981389E-3,74.211853E+0,73.117439E+0,72.054260E+0,72.856575E+0,72.954246E+0,3.977626E-3,3.977756E-3,72.312327E+0,5.374602E+0,2.101228E+0,74.847948E+0,73.203040E+0,0.000000E+0,73.438599E+0,70.249013E+0,0.000000E+0,73.688210E+0,1.072480E+0,986.841348E-3,2.481623E+0,60.000000E+0,98.000000E+0,48.800000E+0,11.534671E-3,72.307694E+0,60.088924E+0,0.000000E+0,1.377943E+0,1.384344E+0,1.005076E+0,60.000000E+0,1.000000E+0,1.402528E+0,718.909649E-3,2.006867E+0,60.000000E+0,1.881229E+0,0.000000E+0,73.545828E+0,1.131108E+0,1.127634E+0,999.130614E-3,50.000000E+0,1.000000E+0,86.884890E+0,2.590496E+0,1.664818E+0,2.700397E+0,60.000000E+0,0.000000E+0,1.376137E+0,1.372815E+0,1.005349E+0,60.000000E+0,3.985540E-3,70.151810E+0,9.770826E-3,50.115001E+0,1.340168E+0,60.252541E+0,0.000000E+0,55.262555E-3,0.000000E+0,45.551059E-3,0.000000E+0,15.627394E-3,0.000000E+0,15.949501E-3,0.000000E+0,21.296463E-3,2.020931E+0,2.013813E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.008781E+0,6.829346E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.796243E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.738842E+0,0.000000E+0,42.491050E-3,996.233274E-3,3.045288E+0,996.780401E-3,3.039334E+0,996.442470E-3,3.036824E+0,999.081556E-3,3.038819E+0,2.133664E-3,7.113804E+0,1.000000E+0,1.000000E+0,72.369089E+0,72.612850E+0,2.450646E+0,72.264222E+0,72.407368E+0,2.451691E+0,72.425197E+0,72.629182E+0,2.463578E+0,72.486780E+0,72.679443E+0,2.485383E+0
 10/20/2017,11:44:37.781,-43.211183E-6,72.599981E+0,3.978873E-3,997.943918E-3,999.117396E-3,0.000000E+0,1.009026E+0,3.098012E+0,0.000000E+0,72.625907E+0,3.975565E-3,997.815044E-3,1.002367E+0,0.000000E+0,1.065309E+0,2.805253E+0,0.000000E+0,72.729002E+0,60.297275E+0,72.216071E+0,3.971220E-3,3.966421E-3,0.000000E+0,987.224398E-3,1.000000E+0,44.000000E+0,97.536795E+0,49.752281E+0,13.166226E-3,13.337955E-3,1.000000E+0,2.661709E+0,1.000000E+0,20.000000E+0,8.763441E-3,43.629378E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.926966E+0,0.000000E+0,-138.362260E-3,0.000000E+0,135.913970E-3,0.000000E+0,135.559899E-3,0.000000E+0,462.024928E-3,0.000000E+0,-120.369683E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.011121E+0,3.030387E+0,0.000000E+0,999.306843E-3,0.000000E+0,997.112305E-3,3.008067E+0,0.000000E+0,241.751778E+0,4.010320E-3,3.979378E-3,74.222432E+0,73.117486E+0,72.055430E+0,72.863969E+0,72.962202E+0,3.975161E-3,3.977107E-3,72.310736E+0,5.365903E+0,2.101325E+0,74.821685E+0,73.203414E+0,0.000000E+0,73.438412E+0,70.279699E+0,0.000000E+0,73.689989E+0,1.070963E+0,1.004788E+0,2.480188E+0,60.000000E+0,98.000000E+0,48.800000E+0,11.520598E-3,72.306290E+0,60.046853E+0,0.000000E+0,1.373409E+0,1.377398E+0,1.005635E+0,60.000000E+0,1.000000E+0,1.401746E+0,717.407754E-3,1.997233E+0,60.000000E+0,1.887595E+0,0.000000E+0,73.545407E+0,1.130277E+0,1.127107E+0,1.006575E+0,50.000000E+0,1.000000E+0,86.932228E+0,2.612130E+0,1.672390E+0,2.684315E+0,60.000000E+0,0.000000E+0,1.380720E+0,1.371632E+0,1.016303E+0,60.000000E+0,3.987227E-3,70.131322E+0,9.708374E-3,50.081861E+0,1.278308E+0,60.210002E+0,0.000000E+0,35.018713E-3,0.000000E+0,43.360737E-3,0.000000E+0,16.786977E-3,0.000000E+0,23.873313E-3,0.000000E+0,24.002155E-3,2.020802E+0,2.013523E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.010867E+0,6.832215E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793988E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.735170E+0,0.000000E+0,44.359266E-3,996.973505E-3,3.043598E+0,996.764309E-3,3.040090E+0,997.230977E-3,3.038980E+0,997.070057E-3,3.037338E+0,-443.814952E-6,7.159556E+0,1.000000E+0,1.000000E+0,72.371897E+0,72.608311E+0,2.455664E+0,72.267451E+0,72.407789E+0,2.456257E+0,72.422389E+0,72.628855E+0,2.461885E+0,72.487856E+0,72.678881E+0,2.483691E+0
 10/20/2017,11:44:47.781,117.807224E-6,72.600028E+0,3.981207E-3,998.314431E-3,1.001193E+0,0.000000E+0,1.008355E+0,3.097610E+0,0.000000E+0,72.628059E+0,3.973360E-3,997.122347E-3,994.200164E-3,0.000000E+0,1.066028E+0,2.827774E+0,0.000000E+0,72.737379E+0,60.241941E+0,72.212889E+0,3.971869E-3,3.968950E-3,0.000000E+0,995.157117E-3,1.000000E+0,44.000000E+0,97.404762E+0,49.755497E+0,13.186200E-3,13.323428E-3,1.000000E+0,2.660399E+0,1.000000E+0,20.000000E+0,8.801519E-3,43.609451E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.942191E+0,0.000000E+0,-121.978431E-3,0.000000E+0,137.201500E-3,0.000000E+0,139.486867E-3,0.000000E+0,452.358092E-3,0.000000E+0,-106.384993E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.009571E+0,3.030081E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.007563E+0,3.007825E+0,0.000000E+0,241.782362E+0,4.007725E-3,3.978794E-3,74.234369E+0,73.119405E+0,72.055430E+0,72.873235E+0,72.961219E+0,3.976718E-3,3.977691E-3,72.311953E+0,5.382012E+0,2.101228E+0,74.840505E+0,73.207158E+0,0.000000E+0,73.442858E+0,70.301591E+0,0.000000E+0,73.689614E+0,1.069030E+0,999.103502E-3,2.476713E+0,60.000000E+0,98.000000E+0,48.800000E+0,11.527667E-3,72.308209E+0,60.002822E+0,0.000000E+0,1.368875E+0,1.382699E+0,990.404361E-3,60.000000E+0,1.000000E+0,1.399832E+0,711.336264E-3,1.992999E+0,60.000000E+0,1.860777E+0,0.000000E+0,73.542552E+0,1.132017E+0,1.130747E+0,973.618301E-3,50.000000E+0,1.000000E+0,86.954419E+0,2.615387E+0,1.688348E+0,2.692779E+0,60.000000E+0,0.000000E+0,1.374348E+0,1.369332E+0,990.003969E-3,60.000000E+0,3.988330E-3,70.119207E+0,9.776015E-3,50.031427E+0,1.271543E+0,60.169098E+0,0.000000E+0,430.111004E-6,0.000000E+0,44.391477E-3,0.000000E+0,23.261311E-3,0.000000E+0,25.387212E-3,0.000000E+0,20.491198E-3,2.020802E+0,2.013297E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.010937E+0,6.832344E+0,0.000000E+0,81.308773E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792893E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.733914E+0,0.000000E+0,44.552530E-3,996.957413E-3,3.043534E+0,997.987300E-3,3.041185E+0,997.407989E-3,3.038288E+0,997.552817E-3,3.039817E+0,-1.410370E-3,7.029388E+0,1.000000E+0,1.000000E+0,72.368996E+0,72.610276E+0,2.450566E+0,72.264129E+0,72.407180E+0,2.451292E+0,72.421360E+0,72.631101E+0,2.462539E+0,72.487622E+0,72.677524E+0,2.485383E+0
 10/20/2017,11:44:57.781,278.825630E-6,72.599887E+0,3.983866E-3,997.476750E-3,1.006351E+0,0.000000E+0,1.012667E+0,3.097239E+0,0.000000E+0,72.627076E+0,3.978743E-3,997.670061E-3,981.662309E-3,0.000000E+0,1.069190E+0,2.820944E+0,0.000000E+0,72.743556E+0,60.242829E+0,72.215884E+0,3.970961E-3,3.969599E-3,0.000000E+0,996.734104E-3,1.000000E+0,44.000000E+0,97.415620E+0,49.703388E+0,13.168496E-3,13.336399E-3,1.000000E+0,2.661261E+0,1.000000E+0,20.000000E+0,8.785172E-3,43.602560E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.947953E+0,0.000000E+0,-133.823714E-3,0.000000E+0,137.137124E-3,0.000000E+0,140.452515E-3,0.000000E+0,467.438356E-3,0.000000E+0,-104.612740E-3,0.000000E+0,206.433806E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.003262E+0,3.029534E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.012453E+0,3.009531E+0,0.000000E+0,241.818349E+0,4.005974E-3,3.978859E-3,74.246634E+0,73.119733E+0,72.054915E+0,72.881893E+0,72.967818E+0,3.981389E-3,3.978664E-3,72.312842E+0,5.376535E+0,2.104484E+0,74.827022E+0,73.209919E+0,0.000000E+0,73.441641E+0,70.329518E+0,0.000000E+0,73.691065E+0,1.063040E+0,1.009466E+0,2.482293E+0,60.000000E+0,98.000000E+0,48.800000E+0,11.537525E-3,72.305495E+0,59.958837E+0,0.000000E+0,1.375037E+0,1.382939E+0,1.012795E+0,60.000000E+0,1.000000E+0,1.399353E+0,719.101380E-3,1.997649E+0,60.000000E+0,1.872671E+0,0.000000E+0,73.546015E+0,1.131714E+0,1.128528E+0,1.011751E+0,50.000000E+0,1.000000E+0,86.883670E+0,2.634275E+0,1.697230E+0,2.677129E+0,60.000000E+0,0.000000E+0,1.377191E+0,1.367830E+0,1.007936E+0,60.000000E+0,3.986643E-3,70.098812E+0,9.723679E-3,49.984816E+0,1.276375E+0,60.127773E+0,0.000000E+0,-3.341433E-3,0.000000E+0,47.290433E-3,0.000000E+0,26.095846E-3,0.000000E+0,21.650780E-3,0.000000E+0,17.366768E-3,2.020770E+0,2.013523E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,7.003299E+0,6.831731E+0,0.000000E+0,83.919842E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.792893E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.726247E+0,0.000000E+0,43.908318E-3,995.959710E-3,3.043260E+0,998.228680E-3,3.040460E+0,998.116036E-3,3.039125E+0,997.021781E-3,3.038642E+0,844.924729E-6,6.980737E+0,1.000000E+0,1.000000E+0,72.367639E+0,72.608311E+0,2.450087E+0,72.265533E+0,72.409333E+0,2.453814E+0,72.424027E+0,72.627919E+0,2.466085E+0,72.487482E+0,72.677524E+0,2.484968E+0
