date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:45:07.781,-204.229589E-6,72.598905E+0,3.985487E-3,997.380095E-3,1.017544E+0,0.000000E+0,1.011692E+0,3.097497E+0,0.000000E+0,72.625064E+0,3.981661E-3,997.525078E-3,991.217240E-3,0.000000E+0,1.068168E+0,2.806703E+0,0.000000E+0,72.749359E+0,60.224057E+0,72.219581E+0,3.972906E-3,3.970182E-3,0.000000E+0,993.452697E-3,1.000000E+0,44.000000E+0,97.464315E+0,49.644476E+0,13.180234E-3,13.332702E-3,1.000000E+0,2.659233E+0,1.000000E+0,20.000000E+0,8.790751E-3,43.593807E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.984232E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.953683E+0,0.000000E+0,-130.379569E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.684324E-3,0.000000E+0,468.630599E-3,0.000000E+0,-92.625863E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.001441E+0,3.029276E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.004144E+0,3.008549E+0,0.000000E+0,241.841022E+0,4.004482E-3,3.979507E-3,74.258664E+0,73.121417E+0,72.057817E+0,72.889615E+0,72.969456E+0,3.978015E-3,3.983205E-3,72.310502E+0,5.361070E+0,2.103404E+0,74.799541E+0,73.211651E+0,0.000000E+0,73.440237E+0,70.352392E+0,0.000000E+0,73.693078E+0,1.071298E+0,1.003782E+0,2.484477E+0,60.000000E+0,98.000000E+0,48.900000E+0,11.534736E-3,72.308583E+0,59.914572E+0,0.000000E+0,1.372994E+0,1.380192E+0,1.000457E+0,60.000000E+0,1.000000E+0,1.389988E+0,715.762060E-3,1.996562E+0,60.000000E+0,1.898861E+0,0.000000E+0,73.543300E+0,1.130581E+0,1.135472E+0,1.000169E+0,50.000000E+0,1.000000E+0,86.819302E+0,2.639672E+0,1.700616E+0,2.669352E+0,60.000000E+0,0.000000E+0,1.375625E+0,1.369987E+0,1.007409E+0,60.000000E+0,3.992351E-3,70.083142E+0,9.637167E-3,49.964914E+0,1.305372E+0,60.086870E+0,0.000000E+0,-29.323178E-3,0.000000E+0,42.974210E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.429718E-3,0.000000E+0,13.952442E-3,2.021092E+0,2.013233E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.996074E+0,6.830023E+0,0.000000E+0,83.081721E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.792861E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.700736E+0,0.000000E+0,43.103052E-3,997.070057E-3,3.044033E+0,996.506838E-3,3.039495E+0,997.359713E-3,3.038497E+0,998.389600E-3,3.039173E+0,2.778034E-3,6.939496E+0,1.000000E+0,1.000000E+0,72.368574E+0,72.610136E+0,2.452244E+0,72.268621E+0,72.407414E+0,2.453447E+0,72.424261E+0,72.626562E+0,2.465478E+0,72.487997E+0,72.675652E+0,2.491161E+0
 10/20/2017,11:45:17.781,600.862443E-6,72.601291E+0,3.979197E-3,998.105011E-3,1.004483E+0,0.000000E+0,1.011724E+0,3.098963E+0,0.000000E+0,72.626328E+0,3.979456E-3,997.605624E-3,987.532449E-3,0.000000E+0,1.067002E+0,2.806494E+0,0.000000E+0,72.756894E+0,60.051569E+0,72.218083E+0,3.973620E-3,3.969664E-3,0.000000E+0,997.259766E-3,1.000000E+0,44.000000E+0,97.388264E+0,49.636366E+0,13.183087E-3,13.338798E-3,1.000000E+0,2.662252E+0,1.000000E+0,20.000000E+0,8.779139E-3,43.593155E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.942578E+0,0.000000E+0,-143.866454E-3,0.000000E+0,137.523383E-3,0.000000E+0,133.982674E-3,0.000000E+0,476.299621E-3,0.000000E+0,-88.114673E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008788E+0,3.029598E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.005534E+0,3.008131E+0,0.000000E+0,241.857617E+0,4.007141E-3,3.980999E-3,74.272426E+0,73.119499E+0,72.055009E+0,72.897992E+0,72.973714E+0,3.977626E-3,3.981908E-3,72.311251E+0,5.362036E+0,2.100632E+0,74.805814E+0,73.213476E+0,0.000000E+0,73.447211E+0,70.374472E+0,0.000000E+0,73.694108E+0,1.072592E+0,1.011717E+0,2.477191E+0,60.000000E+0,98.000000E+0,48.900000E+0,11.540767E-3,72.306384E+0,59.872363E+0,0.000000E+0,1.376426E+0,1.383721E+0,1.007777E+0,60.000000E+0,1.000000E+0,1.395365E+0,717.327866E-3,1.976000E+0,60.000000E+0,1.896653E+0,0.000000E+0,73.543628E+0,1.129415E+0,1.128544E+0,1.006623E+0,50.000000E+0,1.000000E+0,86.805509E+0,2.652397E+0,1.718523E+0,2.706848E+0,60.000000E+0,0.000000E+0,1.377750E+0,1.369092E+0,1.004359E+0,60.000000E+0,3.988330E-3,70.065928E+0,9.770243E-3,49.912337E+0,1.337913E+0,60.047554E+0,0.000000E+0,-5.468970E-3,0.000000E+0,44.327056E-3,0.000000E+0,20.845515E-3,0.000000E+0,17.624453E-3,0.000000E+0,15.176446E-3,2.020995E+0,2.013587E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.992957E+0,6.816096E+0,0.000000E+0,83.919842E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.786354E+0,0.000000E+0,16.110554E-3,10.000000E+0,9.700188E+0,0.000000E+0,44.713583E-3,997.295345E-3,3.043647E+0,996.442470E-3,3.040074E+0,998.647072E-3,3.038706E+0,998.180404E-3,3.039060E+0,3.100219E-3,6.902765E+0,1.000000E+0,1.000000E+0,72.370306E+0,72.609902E+0,2.450550E+0,72.264269E+0,72.404279E+0,2.448131E+0,72.423044E+0,72.628527E+0,2.463498E+0,72.486453E+0,72.674482E+0,2.488048E+0
 10/20/2017,11:45:27.781,1.566973E-3,72.599747E+0,3.978094E-3,998.507742E-3,1.013169E+0,0.000000E+0,1.012475E+0,3.099317E+0,0.000000E+0,72.627872E+0,3.980818E-3,997.960028E-3,1.017059E+0,0.000000E+0,1.071410E+0,2.813711E+0,0.000000E+0,72.763492E+0,60.080052E+0,72.217896E+0,3.975565E-3,3.961882E-3,0.000000E+0,994.519951E-3,1.000000E+0,44.000000E+0,97.349580E+0,49.585890E+0,13.200792E-3,13.335880E-3,1.000000E+0,2.646775E+0,1.000000E+0,20.000000E+0,8.794772E-3,43.604888E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.939326E+0,0.000000E+0,-144.510219E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.493358E-3,0.000000E+0,475.268492E-3,0.000000E+0,-93.109205E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,986.585892E-3,3.030371E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.008810E+0,3.007954E+0,0.000000E+0,241.904073E+0,4.011293E-3,3.979702E-3,74.282678E+0,73.123851E+0,72.056460E+0,72.902579E+0,72.975072E+0,3.978275E-3,3.982167E-3,72.310970E+0,5.361070E+0,2.104854E+0,74.826600E+0,73.214038E+0,0.000000E+0,73.447258E+0,70.398048E+0,0.000000E+0,73.696167E+0,1.078822E+0,1.004005E+0,2.484907E+0,60.000000E+0,98.000000E+0,48.900000E+0,11.539470E-3,72.307648E+0,59.828192E+0,0.000000E+0,1.371302E+0,1.385078E+0,1.003030E+0,60.000000E+0,1.000000E+0,1.401029E+0,713.956591E-3,1.978812E+0,60.000000E+0,1.892108E+0,0.000000E+0,73.548075E+0,1.128745E+0,1.122637E+0,999.529993E-3,50.000000E+0,1.000000E+0,86.824135E+0,2.632279E+0,1.693124E+0,2.683725E+0,60.000000E+0,0.000000E+0,1.378021E+0,1.368836E+0,1.010539E+0,60.000000E+0,3.988135E-3,70.048060E+0,9.741124E-3,49.866706E+0,1.358533E+0,60.007678E+0,0.000000E+0,5.072011E-3,0.000000E+0,43.231895E-3,0.000000E+0,20.555619E-3,0.000000E+0,17.076872E-3,0.000000E+0,14.950971E-3,2.020770E+0,2.013362E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.992518E+0,6.791565E+0,0.000000E+0,82.791602E-3,0.000000E+0,49.847005E-3,9.500000E+0,9.754626E+0,0.000000E+0,20.233513E-3,10.000000E+0,9.699319E+0,0.000000E+0,42.909789E-3,996.539022E-3,3.043856E+0,997.922933E-3,3.039575E+0,997.279253E-3,3.039302E+0,997.681553E-3,3.041217E+0,3.744589E-3,6.853469E+0,1.000000E+0,1.000000E+0,72.370259E+0,72.609762E+0,2.455137E+0,72.265673E+0,72.406011E+0,2.450510E+0,72.423793E+0,72.626000E+0,2.468353E+0,72.490945E+0,72.672189E+0,2.486293E+0
 10/20/2017,11:45:37.781,-204.229589E-6,72.599466E+0,3.983477E-3,998.362759E-3,998.957717E-3,0.000000E+0,1.011613E+0,3.100413E+0,0.000000E+0,72.626796E+0,3.978159E-3,997.138456E-3,979.397200E-3,0.000000E+0,1.070324E+0,2.806784E+0,0.000000E+0,72.768593E+0,60.014448E+0,72.216258E+0,3.970636E-3,3.971933E-3,0.000000E+0,995.873929E-3,1.000000E+0,44.000000E+0,97.345726E+0,49.548791E+0,13.221545E-3,13.338215E-3,1.000000E+0,2.659824E+0,1.000000E+0,20.000000E+0,8.778296E-3,43.636455E+0,0.000000E+0,1.990288E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.939101E+0,0.000000E+0,-144.767725E-3,0.000000E+0,136.783053E-3,0.000000E+0,141.772234E-3,0.000000E+0,482.840847E-3,0.000000E+0,-107.835019E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,746.430733E-3,3.029791E+0,0.000000E+0,999.290751E-3,0.000000E+0,985.015260E-3,3.008984E+0,0.000000E+0,241.940061E+0,4.011098E-3,3.980999E-3,74.292415E+0,73.124319E+0,72.057349E+0,72.913810E+0,72.981202E+0,3.973929E-3,3.976005E-3,72.312842E+0,5.386201E+0,2.103968E+0,74.805299E+0,73.215255E+0,0.000000E+0,73.448381E+0,70.412596E+0,0.000000E+0,73.695839E+0,1.078694E+0,1.007837E+0,2.484206E+0,60.000000E+0,98.000000E+0,48.900000E+0,11.550949E-3,72.306992E+0,59.789812E+0,0.000000E+0,1.370136E+0,1.379506E+0,1.004724E+0,60.000000E+0,1.000000E+0,1.396817E+0,715.282732E-3,1.972230E+0,60.000000E+0,1.888804E+0,0.000000E+0,73.544611E+0,1.128601E+0,1.129614E+0,1.009227E+0,50.000000E+0,1.000000E+0,86.815831E+0,2.647224E+0,1.715967E+0,2.715488E+0,60.000000E+0,0.000000E+0,1.374859E+0,1.372527E+0,1.009022E+0,60.000000E+0,3.986708E-3,70.031454E+0,9.725949E-3,49.841677E+0,1.391718E+0,59.965047E+0,0.000000E+0,21.931134E-3,0.000000E+0,44.649162E-3,0.000000E+0,19.009509E-3,0.000000E+0,15.015393E-3,0.000000E+0,16.400449E-3,2.020834E+0,2.013201E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.989866E+0,6.791758E+0,0.000000E+0,78.987823E-3,0.000000E+0,49.750299E-3,9.500000E+0,9.753853E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.264105E-3,996.120630E-3,3.044500E+0,997.681553E-3,3.040589E+0,996.442470E-3,3.037741E+0,1.000288E+0,3.037226E+0,2.455849E-3,6.803529E+0,1.000000E+0,1.000000E+0,72.371710E+0,72.608311E+0,2.457438E+0,72.268247E+0,72.406338E+0,2.454932E+0,72.423933E+0,72.625719E+0,2.467411E+0,72.490477E+0,72.671628E+0,2.485127E+0
 10/20/2017,11:45:47.781,2.855120E-3,72.599513E+0,3.981531E-3,998.443305E-3,1.010135E+0,0.000000E+0,1.012172E+0,3.100042E+0,0.000000E+0,72.625298E+0,3.979327E-3,997.734498E-3,1.003388E+0,0.000000E+0,1.068392E+0,2.798326E+0,0.000000E+0,72.776268E+0,59.988580E+0,72.213919E+0,3.972647E-3,3.972582E-3,0.000000E+0,997.100474E-3,1.000000E+0,44.000000E+0,97.363963E+0,49.509548E+0,13.206823E-3,13.318499E-3,1.000000E+0,2.665494E+0,1.000000E+0,20.000000E+0,8.776739E-3,43.635710E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.980428E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.928736E+0,0.000000E+0,-146.248385E-3,0.000000E+0,138.392466E-3,0.000000E+0,139.197173E-3,0.000000E+0,467.373910E-3,0.000000E+0,-110.316173E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,707.967577E-3,3.030210E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.012853E+0,3.008324E+0,0.000000E+0,241.969199E+0,4.011293E-3,3.981453E-3,74.308658E+0,73.120435E+0,72.057489E+0,72.922562E+0,72.983542E+0,3.977821E-3,3.974448E-3,72.311625E+0,5.371702E+0,2.104177E+0,74.795702E+0,73.218063E+0,0.000000E+0,73.451142E+0,70.432992E+0,0.000000E+0,73.698086E+0,1.077176E+0,999.247200E-3,2.484046E+0,60.000000E+0,98.000000E+0,48.900000E+0,11.560547E-3,72.307180E+0,59.745035E+0,0.000000E+0,1.376634E+0,1.379458E+0,997.292551E-3,60.000000E+0,1.000000E+0,1.397997E+0,711.687771E-3,1.999646E+0,60.000000E+0,1.882325E+0,0.000000E+0,73.546717E+0,1.132592E+0,1.130827E+0,1.002517E+0,50.000000E+0,1.000000E+0,86.725379E+0,2.635696E+0,1.696160E+0,2.705858E+0,60.000000E+0,0.000000E+0,1.375881E+0,1.368597E+0,1.008000E+0,60.000000E+0,3.987097E-3,70.014522E+0,9.738206E-3,49.798097E+0,1.246734E+0,59.926292E+0,0.000000E+0,53.650784E-3,0.000000E+0,51.832130E-3,0.000000E+0,13.598125E-3,0.000000E+0,17.012451E-3,0.000000E+0,23.422364E-3,2.020770E+0,2.013555E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.980355E+0,6.788953E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.754658E+0,0.000000E+0,14.081285E-3,10.000000E+0,9.700253E+0,0.000000E+0,42.619893E-3,996.024078E-3,3.044516E+0,998.534428E-3,3.039624E+0,998.276956E-3,3.037161E+0,996.426378E-3,3.039237E+0,1.167110E-3,6.751978E+0,1.000000E+0,1.000000E+0,72.368528E+0,72.606439E+0,2.451413E+0,72.267779E+0,72.405777E+0,2.450079E+0,72.425384E+0,72.622818E+0,2.460783E+0,72.488979E+0,72.670645E+0,2.486277E+0
 10/20/2017,11:45:57.781,1.083918E-3,72.597688E+0,3.975695E-3,997.702280E-3,965.201725E-3,0.000000E+0,1.010319E+0,3.101444E+0,0.000000E+0,72.626234E+0,3.979845E-3,997.041801E-3,1.025991E+0,0.000000E+0,1.067944E+0,2.791512E+0,0.000000E+0,72.783288E+0,59.965094E+0,72.215276E+0,3.974074E-3,3.961752E-3,0.000000E+0,993.580131E-3,1.000000E+0,44.000000E+0,97.328993E+0,49.440990E+0,13.194566E-3,13.333934E-3,1.000000E+0,2.663466E+0,1.000000E+0,20.000000E+0,8.746834E-3,43.609358E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.932792E+0,0.000000E+0,-128.287332E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.167148E-3,0.000000E+0,461.090467E-3,0.000000E+0,-124.848650E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.002032E+0,3.029759E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.008059E+0,3.007793E+0,0.000000E+0,241.989847E+0,4.007271E-3,3.974772E-3,74.320735E+0,73.121324E+0,72.060765E+0,72.931314E+0,72.983730E+0,3.974058E-3,3.976005E-3,72.311578E+0,5.360748E+0,2.108465E+0,74.814522E+0,73.218625E+0,0.000000E+0,73.447492E+0,70.451984E+0,0.000000E+0,73.697478E+0,1.071314E+0,998.369051E-3,2.482133E+0,60.000000E+0,98.000000E+0,48.900000E+0,11.562039E-3,72.306992E+0,59.704134E+0,0.000000E+0,1.375245E+0,1.378212E+0,983.628044E-3,60.000000E+0,1.000000E+0,1.399210E+0,715.666195E-3,2.005909E+0,60.000000E+0,1.872091E+0,0.000000E+0,73.547887E+0,1.129399E+0,1.132583E+0,1.002278E+0,50.000000E+0,1.000000E+0,86.762864E+0,2.661849E+0,1.731207E+0,2.681824E+0,60.000000E+0,0.000000E+0,1.374252E+0,1.369779E+0,983.968044E-3,60.000000E+0,3.987616E-3,69.998665E+0,9.633924E-3,49.761509E+0,1.240291E+0,59.889639E+0,0.000000E+0,36.437072E-3,0.000000E+0,44.455898E-3,0.000000E+0,17.656663E-3,0.000000E+0,22.745941E-3,0.000000E+0,22.971416E-3,2.020995E+0,2.013941E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.981355E+0,6.792274E+0,0.000000E+0,86.853265E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.753788E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.700510E+0,0.000000E+0,42.813157E-3,996.555113E-3,3.043872E+0,997.053965E-3,3.040573E+0,999.306843E-3,3.036647E+0,998.389600E-3,3.039640E+0,-1.088185E-3,6.701715E+0,1.000000E+0,1.000000E+0,72.368715E+0,72.606533E+0,2.457070E+0,72.265579E+0,72.403063E+0,2.459242E+0,72.423793E+0,72.625719E+0,2.462204E+0,72.487997E+0,72.671066E+0,2.488224E+0
 10/20/2017,11:46:07.781,922.899256E-6,72.598624E+0,3.980170E-3,997.492860E-3,1.005648E+0,0.000000E+0,1.009728E+0,3.100719E+0,0.000000E+0,72.625298E+0,3.972128E-3,997.380095E-3,991.552220E-3,0.000000E+0,1.067928E+0,2.818350E+0,0.000000E+0,72.794005E+0,59.881514E+0,72.218364E+0,3.971155E-3,3.963308E-3,0.000000E+0,996.017292E-3,1.000000E+0,44.000000E+0,97.289417E+0,49.436935E+0,13.176797E-3,13.329524E-3,1.000000E+0,2.666852E+0,1.000000E+0,20.000000E+0,8.766165E-3,43.574206E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.946730E+0,0.000000E+0,-124.070668E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.523383E-3,0.000000E+0,471.369535E-3,0.000000E+0,-106.481661E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.001265E+0,3.029292E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.011079E+0,3.008549E+0,0.000000E+0,242.015029E+0,4.009217E-3,3.976783E-3,74.332204E+0,73.123570E+0,72.060203E+0,72.940393E+0,72.989346E+0,3.976913E-3,3.975745E-3,72.312889E+0,5.371702E+0,2.104580E+0,74.802725E+0,73.221994E+0,0.000000E+0,73.452406E+0,70.474064E+0,0.000000E+0,73.700754E+0,1.073982E+0,1.003702E+0,2.485019E+0,60.000000E+0,98.000000E+0,49.000000E+0,11.558148E-3,72.308583E+0,59.662346E+0,0.000000E+0,1.366209E+0,1.377526E+0,1.006898E+0,60.000000E+0,1.000000E+0,1.399433E+0,715.075024E-3,2.001866E+0,60.000000E+0,1.884453E+0,0.000000E+0,73.546156E+0,1.128761E+0,1.125878E+0,999.737669E-3,50.000000E+0,1.000000E+0,86.777407E+0,2.668634E+0,1.727804E+0,2.682703E+0,60.000000E+0,0.000000E+0,1.376296E+0,1.367590E+0,1.011337E+0,60.000000E+0,3.986254E-3,69.980329E+0,9.750722E-3,49.725621E+0,1.303439E+0,59.850838E+0,0.000000E+0,-3.953906E-3,0.000000E+0,50.447073E-3,0.000000E+0,26.256899E-3,0.000000E+0,22.037308E-3,0.000000E+0,17.366768E-3,2.020706E+0,2.013716E+0,2.018386E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.980505E+0,6.792177E+0,0.000000E+0,83.919842E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.755818E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.698900E+0,0.000000E+0,43.457369E-3,996.217182E-3,3.044773E+0,998.727532E-3,3.040171E+0,998.534428E-3,3.038545E+0,996.780401E-3,3.039141E+0,-121.630032E-6,6.677551E+0,1.000000E+0,1.000000E+0,72.370493E+0,72.603631E+0,2.450646E+0,72.264269E+0,72.406900E+0,2.451372E+0,72.423325E+0,72.625673E+0,2.460255E+0,72.489494E+0,72.669522E+0,2.485814E+0
 10/20/2017,11:46:17.781,-43.211183E-6,72.600075E+0,3.980234E-3,997.637843E-3,1.014047E+0,0.000000E+0,1.008563E+0,3.100429E+0,0.000000E+0,72.625439E+0,3.973425E-3,997.702280E-3,1.019053E+0,0.000000E+0,1.067146E+0,2.804432E+0,0.000000E+0,72.796017E+0,59.856021E+0,72.217381E+0,3.975435E-3,3.972582E-3,0.000000E+0,996.112866E-3,1.000000E+0,44.000000E+0,97.311790E+0,49.391075E+0,13.173230E-3,13.312728E-3,1.000000E+0,2.671084E+0,1.000000E+0,20.000000E+0,8.736196E-3,43.551532E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.936172E+0,0.000000E+0,-137.460988E-3,0.000000E+0,137.265877E-3,0.000000E+0,133.886109E-3,0.000000E+0,477.846315E-3,0.000000E+0,-89.113579E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.013836E+0,3.030016E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.010056E+0,3.008276E+0,0.000000E+0,242.044650E+0,4.012071E-3,3.980091E-3,74.343205E+0,73.123851E+0,72.060109E+0,72.948910E+0,72.994260E+0,3.978210E-3,3.977561E-3,72.313403E+0,5.354304E+0,2.104596E+0,74.769299E+0,73.222275E+0,0.000000E+0,73.452593E+0,70.494928E+0,0.000000E+0,73.700614E+0,1.069030E+0,1.007374E+0,2.483712E+0,60.000000E+0,98.000000E+0,49.000000E+0,11.557175E-3,72.309472E+0,59.621072E+0,0.000000E+0,1.376091E+0,1.374747E+0,1.003541E+0,60.000000E+0,1.000000E+0,1.397551E+0,715.905859E-3,1.962836E+0,60.000000E+0,1.893720E+0,0.000000E+0,73.549853E+0,1.127659E+0,1.131577E+0,1.003763E+0,50.000000E+0,1.000000E+0,86.718905E+0,2.669752E+0,1.750104E+0,2.664226E+0,60.000000E+0,0.000000E+0,1.375657E+0,1.365817E+0,1.007984E+0,60.000000E+0,3.988848E-3,69.962975E+0,9.729127E-3,49.668898E+0,1.357888E+0,59.813344E+0,0.000000E+0,-13.302176E-3,0.000000E+0,47.870224E-3,0.000000E+0,21.554148E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.530763E-3,2.020995E+0,2.013587E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.973592E+0,6.792274E+0,0.000000E+0,78.923352E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.753917E+0,0.000000E+0,20.297934E-3,10.000000E+0,9.699608E+0,0.000000E+0,43.489580E-3,996.506838E-3,3.044548E+0,998.083852E-3,3.040026E+0,996.362010E-3,3.037741E+0,999.145924E-3,3.038996E+0,3.744589E-3,6.671751E+0,1.000000E+0,1.000000E+0,72.371522E+0,72.605597E+0,2.455249E+0,72.265860E+0,72.405823E+0,2.448418E+0,72.420330E+0,72.625251E+0,2.468273E+0,72.491179E+0,72.670879E+0,2.490555E+0
 10/20/2017,11:46:27.781,-43.211183E-6,72.599794E+0,3.980948E-3,997.621733E-3,999.979658E-3,0.000000E+0,1.008898E+0,3.099172E+0,0.000000E+0,72.625017E+0,3.981142E-3,997.863372E-3,986.495604E-3,0.000000E+0,1.068168E+0,2.785052E+0,0.000000E+0,72.804254E+0,59.785797E+0,72.222950E+0,3.972063E-3,3.967524E-3,0.000000E+0,997.530561E-3,1.000000E+0,44.000000E+0,97.444198E+0,49.354396E+0,13.094434E-3,13.317786E-3,1.000000E+0,2.663258E+0,1.000000E+0,20.000000E+0,8.645379E-3,43.546923E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.931182E+0,0.000000E+0,-151.462885E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.362442E-3,0.000000E+0,493.055469E-3,0.000000E+0,-108.382806E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,679.902893E-3,3.030065E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.007627E+0,3.008646E+0,0.000000E+0,242.078613E+0,4.011163E-3,3.979897E-3,74.355703E+0,73.122962E+0,72.058659E+0,72.956586E+0,72.996927E+0,3.978664E-3,3.978210E-3,72.312608E+0,5.378790E+0,2.105048E+0,74.783156E+0,73.220310E+0,0.000000E+0,73.456244E+0,70.509757E+0,0.000000E+0,73.699771E+0,1.074685E+0,975.553142E-3,2.484174E+0,60.000000E+0,98.000000E+0,49.000000E+0,11.539470E-3,72.312748E+0,59.582833E+0,0.000000E+0,1.366529E+0,1.377127E+0,1.004628E+0,60.000000E+0,1.000000E+0,1.392429E+0,711.368219E-3,1.994837E+0,60.000000E+0,1.881471E+0,0.000000E+0,73.548075E+0,1.127244E+0,1.122318E+0,1.009467E+0,50.000000E+0,1.000000E+0,86.588063E+0,2.691051E+0,1.745679E+0,2.686312E+0,60.000000E+0,0.000000E+0,1.374651E+0,1.369763E+0,1.001772E+0,60.000000E+0,3.989303E-3,69.946089E+0,9.728284E-3,49.647319E+0,1.329536E+0,59.781828E+0,0.000000E+0,53.586314E-3,0.000000E+0,45.390006E-3,0.000000E+0,17.463400E-3,0.000000E+0,15.466341E-3,0.000000E+0,18.204244E-3,2.020834E+0,2.013587E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.960553E+0,6.791790E+0,0.000000E+0,81.953481E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.752758E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.701767E+0,0.000000E+0,42.684314E-3,995.525226E-3,3.044532E+0,997.295345E-3,3.038980E+0,998.453968E-3,3.038738E+0,998.486152E-3,3.040927E+0,2.778034E-3,6.974615E+0,1.000000E+0,1.000000E+0,72.369183E+0,72.606345E+0,2.455105E+0,72.263708E+0,72.401237E+0,2.450318E+0,72.422623E+0,72.624924E+0,2.464823E+0,72.489494E+0,72.671534E+0,2.488479E+0
 10/20/2017,11:46:37.781,1.405954E-3,72.600449E+0,3.979716E-3,997.670061E-3,1.019796E+0,0.000000E+0,1.012651E+0,3.100477E+0,0.000000E+0,72.625345E+0,3.979845E-3,997.315658E-3,1.028352E+0,0.000000E+0,1.070005E+0,2.784697E+0,0.000000E+0,72.809168E+0,59.785937E+0,72.222716E+0,3.969145E-3,3.969015E-3,0.000000E+0,994.217297E-3,1.000000E+0,44.000000E+0,97.501777E+0,49.318650E+0,13.021605E-3,13.333156E-3,1.000000E+0,2.658754E+0,1.000000E+0,20.000000E+0,8.585830E-3,43.546365E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.924455E+0,0.000000E+0,-132.278677E-3,0.000000E+0,136.879618E-3,0.000000E+0,140.870963E-3,0.000000E+0,472.400665E-3,0.000000E+0,-115.052923E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,999.827576E-3,3.030371E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.008410E+0,3.008372E+0,0.000000E+0,242.107993E+0,4.009347E-3,3.979507E-3,74.368998E+0,73.123336E+0,72.058706E+0,72.966507E+0,72.997910E+0,3.978080E-3,3.979767E-3,72.313965E+0,5.371058E+0,2.106144E+0,74.783577E+0,73.223024E+0,0.000000E+0,73.451423E+0,70.529171E+0,0.000000E+0,73.702252E+0,1.076218E+0,1.002776E+0,2.481543E+0,60.000000E+0,98.000000E+0,49.000000E+0,11.520923E-3,72.310268E+0,59.546042E+0,0.000000E+0,1.375181E+0,1.380448E+0,1.002215E+0,60.000000E+0,1.000000E+0,1.394647E+0,713.621062E-3,2.004199E+0,60.000000E+0,1.892350E+0,0.000000E+0,73.549432E+0,1.127069E+0,1.122430E+0,1.008588E+0,50.000000E+0,1.000000E+0,86.531768E+0,2.702243E+0,1.774289E+0,2.675596E+0,60.000000E+0,0.000000E+0,1.381982E+0,1.372112E+0,1.001661E+0,60.000000E+0,3.988330E-3,69.930466E+0,9.670565E-3,49.609986E+0,1.264132E+0,59.741020E+0,0.000000E+0,48.235234E-3,0.000000E+0,41.879049E-3,0.000000E+0,14.725497E-3,0.000000E+0,18.848456E-3,0.000000E+0,22.069518E-3,2.020995E+0,2.013490E+0,2.018644E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.953509E+0,6.791951E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.749085E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.700671E+0,0.000000E+0,40.622835E-3,996.152814E-3,3.043872E+0,998.067760E-3,3.041072E+0,999.371211E-3,3.037113E+0,1.000272E+0,3.038948E+0,-121.630032E-6,6.675295E+0,1.000000E+0,1.000000E+0,72.370587E+0,72.602274E+0,2.459020E+0,72.264269E+0,72.406853E+0,2.455044E+0,72.420096E+0,72.622444E+0,2.464600E+0,72.490571E+0,72.668352E+0,2.481695E+0
 10/20/2017,11:46:47.781,600.862443E-6,72.599653E+0,3.982310E-3,997.798935E-3,998.734168E-3,0.000000E+0,1.012491E+0,3.101073E+0,0.000000E+0,72.624269E+0,3.979067E-3,997.267330E-3,991.935055E-3,0.000000E+0,1.067817E+0,2.778592E+0,0.000000E+0,72.815158E+0,59.750918E+0,72.227302E+0,3.972712E-3,3.965383E-3,0.000000E+0,994.392518E-3,1.000000E+0,44.000000E+0,97.418158E+0,49.290034E+0,12.937751E-3,13.313441E-3,1.000000E+0,2.659840E+0,1.000000E+0,20.000000E+0,8.554109E-3,43.551812E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.940228E+0,0.000000E+0,-128.222955E-3,0.000000E+0,135.205828E-3,0.000000E+0,137.394630E-3,0.000000E+0,457.223733E-3,0.000000E+0,-129.843182E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.001537E+0,3.031046E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.011750E+0,3.009354E+0,0.000000E+0,242.122755E+0,4.009736E-3,3.982426E-3,74.380841E+0,73.123523E+0,72.059220E+0,72.976616E+0,72.999969E+0,3.979897E-3,3.981778E-3,72.315041E+0,5.357848E+0,2.102630E+0,74.794626E+0,73.227096E+0,0.000000E+0,73.456665E+0,70.545310E+0,0.000000E+0,73.703328E+0,1.074349E+0,1.002297E+0,2.479041E+0,60.000000E+0,98.000000E+0,49.000000E+0,11.521377E-3,72.310549E+0,59.505843E+0,0.000000E+0,1.376729E+0,1.378596E+0,999.641887E-3,60.000000E+0,1.000000E+0,1.398173E+0,712.934025E-3,1.997233E+0,60.000000E+0,1.876781E+0,0.000000E+0,73.547232E+0,1.129463E+0,1.127857E+0,1.001143E+0,50.000000E+0,1.000000E+0,86.520978E+0,2.706187E+0,1.763458E+0,2.650396E+0,60.000000E+0,0.000000E+0,1.370547E+0,1.369188E+0,1.010028E+0,60.000000E+0,3.989497E-3,69.912365E+0,9.660643E-3,49.558205E+0,1.231592E+0,59.707122E+0,0.000000E+0,36.146953E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.300876E-3,0.000000E+0,22.262782E-3,0.000000E+0,23.100258E-3,2.020867E+0,2.013394E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.950162E+0,6.793402E+0,0.000000E+0,83.984312E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.739648E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.699447E+0,0.000000E+0,45.035689E-3,996.635573E-3,3.043019E+0,997.037873E-3,3.040798E+0,998.502244E-3,3.038658E+0,997.472357E-3,3.036920E+0,-443.814952E-6,6.646942E+0,1.000000E+0,1.000000E+0,72.372599E+0,72.603023E+0,2.456479E+0,72.264550E+0,72.404186E+0,2.455970E+0,72.422061E+0,72.622724E+0,2.463178E+0,72.490571E+0,72.667837E+0,2.489725E+0
 10/20/2017,11:46:57.781,-1.009322E-3,72.597033E+0,3.983153E-3,998.604397E-3,1.003237E+0,0.000000E+0,1.009265E+0,3.099913E+0,0.000000E+0,72.624971E+0,3.980040E-3,997.331767E-3,1.006531E+0,0.000000E+0,1.066076E+0,2.813131E+0,0.000000E+0,72.823816E+0,59.720102E+0,72.229501E+0,3.975306E-3,3.965902E-3,0.000000E+0,998.104011E-3,1.000000E+0,44.000000E+0,97.553952E+0,49.245527E+0,12.881783E-3,13.316424E-3,1.000000E+0,2.658626E+0,1.000000E+0,20.000000E+0,8.468158E-3,43.560565E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.983330E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.944734E+0,0.000000E+0,-118.791792E-3,0.000000E+0,137.748701E-3,0.000000E+0,136.911806E-3,0.000000E+0,446.880219E-3,0.000000E+0,-115.117368E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.009523E+0,3.031304E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.003025E+0,3.008614E+0,0.000000E+0,242.162121E+0,4.010774E-3,3.982102E-3,74.394978E+0,73.123289E+0,72.063666E+0,72.982466E+0,73.004462E+0,3.977172E-3,3.979443E-3,72.314199E+0,5.374602E+0,2.105870E+0,74.833342E+0,73.226815E+0,0.000000E+0,73.459942E+0,70.559765E+0,0.000000E+0,73.705294E+0,1.074285E+0,1.003159E+0,2.484094E+0,60.000000E+0,98.000000E+0,49.000000E+0,11.532791E-3,72.311999E+0,59.466858E+0,0.000000E+0,1.366880E+0,1.375610E+0,1.000857E+0,60.000000E+0,1.000000E+0,1.396147E+0,715.825971E-3,1.997297E+0,60.000000E+0,1.872977E+0,0.000000E+0,73.548215E+0,1.128473E+0,1.123244E+0,999.098664E-3,50.000000E+0,1.000000E+0,86.398491E+0,2.725714E+0,1.793346E+0,2.642603E+0,60.000000E+0,0.000000E+0,1.376919E+0,1.370035E+0,1.002922E+0,60.000000E+0,3.988135E-3,69.897771E+0,9.779646E-3,49.539982E+0,1.269932E+0,59.668883E+0,0.000000E+0,-1.665191E-3,0.000000E+0,45.357796E-3,0.000000E+0,24.388683E-3,0.000000E+0,24.646368E-3,0.000000E+0,18.784035E-3,2.020834E+0,2.013587E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.937490E+0,6.792145E+0,0.000000E+0,86.047379E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.742353E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.700768E+0,0.000000E+0,41.041573E-3,996.844769E-3,3.044339E+0,996.587298E-3,3.038578E+0,998.711440E-3,3.039704E+0,998.357416E-3,3.040589E+0,-121.630032E-6,6.761321E+0,1.000000E+0,1.000000E+0,72.373628E+0,72.603444E+0,2.454561E+0,72.264409E+0,72.404700E+0,2.455235E+0,72.422155E+0,72.621929E+0,2.463817E+0,72.493425E+0,72.667322E+0,2.489725E+0
 10/20/2017,11:47:07.781,-43.211183E-6,72.597314E+0,3.984190E-3,998.572179E-3,995.285116E-3,0.000000E+0,1.013721E+0,3.099623E+0,0.000000E+0,72.625439E+0,3.971609E-3,997.605624E-3,982.029193E-3,0.000000E+0,1.069845E+0,2.827807E+0,0.000000E+0,72.830133E+0,59.631484E+0,72.228425E+0,3.974722E-3,3.971609E-3,0.000000E+0,994.296943E-3,1.000000E+0,44.000000E+0,97.563306E+0,49.203862E+0,12.811094E-3,13.336464E-3,1.000000E+0,2.662475E+0,1.000000E+0,20.000000E+0,8.533156E-3,43.586777E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.952717E+0,0.000000E+0,-139.939485E-3,0.000000E+0,137.394630E-3,0.000000E+0,135.495522E-3,0.000000E+0,467.792806E-3,0.000000E+0,-98.264851E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.014571E+0,3.030097E+0,0.000000E+0,997.263161E-3,0.000000E+0,1.012533E+0,3.009451E+0,0.000000E+0,242.192756E+0,4.008568E-3,3.979313E-3,74.409209E+0,73.123289E+0,72.060624E+0,72.992902E+0,73.009844E+0,3.976848E-3,3.979767E-3,72.314152E+0,5.361392E+0,2.108303E+0,74.829409E+0,73.226347E+0,0.000000E+0,73.460456E+0,70.577448E+0,0.000000E+0,73.705528E+0,1.076601E+0,1.005362E+0,2.483170E+0,60.000000E+0,98.000000E+0,49.200000E+0,11.536293E-3,72.314947E+0,59.426426E+0,0.000000E+0,1.369498E+0,1.377350E+0,1.013690E+0,60.000000E+0,1.000000E+0,1.392238E+0,718.430320E-3,2.005477E+0,60.000000E+0,1.892237E+0,0.000000E+0,73.550181E+0,1.126542E+0,1.125830E+0,1.009674E+0,50.000000E+0,1.000000E+0,86.347686E+0,2.727901E+0,1.784975E+0,2.672322E+0,50.000000E+0,0.000000E+0,1.376376E+0,1.367702E+0,1.001086E+0,60.000000E+0,3.985346E-3,69.878827E+0,9.586128E-3,49.511319E+0,1.316971E+0,59.631251E+0,0.000000E+0,-5.759089E-3,0.000000E+0,43.167473E-3,0.000000E+0,24.517525E-3,0.000000E+0,19.202773E-3,0.000000E+0,15.015393E-3,2.020931E+0,2.013362E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.930587E+0,6.792886E+0,0.000000E+0,84.242196E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.741709E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.700671E+0,0.000000E+0,44.681373E-3,996.587297E-3,3.044242E+0,998.180404E-3,3.040010E+0,996.490746E-3,3.036952E+0,998.212588E-3,3.039318E+0,3.100219E-3,6.627288E+0,1.000000E+0,1.000000E+0,72.370493E+0,72.601806E+0,2.452979E+0,72.264877E+0,72.403484E+0,2.456656E+0,72.423746E+0,72.623099E+0,2.464472E+0,72.492302E+0,72.666199E+0,2.490028E+0
 10/20/2017,11:47:17.781,439.844037E-6,72.598296E+0,3.981531E-3,998.330540E-3,1.023915E+0,0.000000E+0,1.011437E+0,3.100123E+0,0.000000E+0,72.623988E+0,3.977511E-3,998.088901E-3,977.802054E-3,0.000000E+0,1.066299E+0,2.816755E+0,0.000000E+0,72.840710E+0,59.615376E+0,72.225804E+0,3.973879E-3,3.969404E-3,0.000000E+0,993.914643E-3,1.000000E+0,44.000000E+0,97.509204E+0,49.155021E+0,12.570232E-3,13.325374E-3,1.000000E+0,2.666916E+0,1.000000E+0,20.000000E+0,8.393688E-3,43.582726E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.939841E+0,0.000000E+0,-141.742028E-3,0.000000E+0,137.233689E-3,0.000000E+0,132.502013E-3,0.000000E+0,474.785150E-3,0.000000E+0,-86.890207E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,998.262213E-3,3.030950E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.002977E+0,3.009032E+0,0.000000E+0,242.213501E+0,4.009671E-3,3.981648E-3,74.418244E+0,73.125021E+0,72.062823E+0,73.002496E+0,73.012886E+0,3.975031E-3,3.979248E-3,72.315883E+0,5.354304E+0,2.105854E+0,74.796124E+0,73.228687E+0,0.000000E+0,73.461580E+0,70.593493E+0,0.000000E+0,73.705903E+0,1.073742E+0,1.006480E+0,2.477925E+0,60.000000E+0,98.000000E+0,49.200000E+0,11.518718E-3,72.314760E+0,59.384686E+0,0.000000E+0,1.370919E+0,1.380017E+0,997.484333E-3,60.000000E+0,1.000000E+0,1.397008E+0,711.096600E-3,1.982135E+0,60.000000E+0,1.893784E+0,0.000000E+0,73.549853E+0,1.125744E+0,1.126772E+0,1.001511E+0,50.000000E+0,1.000000E+0,86.353221E+0,2.551410E+0,1.794224E+0,2.220562E+0,50.000000E+0,0.000000E+0,1.374571E+0,1.367398E+0,1.013206E+0,60.000000E+0,3.988005E-3,69.862550E+0,9.766741E-3,49.465738E+0,1.340168E+0,59.589043E+0,0.000000E+0,-4.695320E-3,0.000000E+0,50.511494E-3,0.000000E+0,21.006568E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.562973E-3,2.020867E+0,2.013201E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.928295E+0,6.791661E+0,0.000000E+0,82.888308E-3,0.000000E+0,51.329834E-3,9.500000E+0,9.722994E+0,0.000000E+0,20.297934E-3,10.000000E+0,9.701670E+0,0.000000E+0,43.360737E-3,996.152814E-3,3.044226E+0,998.099944E-3,3.041072E+0,998.470060E-3,3.037258E+0,998.453968E-3,3.037258E+0,3.100219E-3,7.067407E+0,1.000000E+0,1.000000E+0,72.369697E+0,72.603912E+0,2.454561E+0,72.266047E+0,72.404373E+0,2.451803E+0,72.420845E+0,72.620150E+0,2.471069E+0,72.495016E+0,72.667884E+0,2.488767E+0
 10/20/2017,11:47:27.781,761.880850E-6,72.598530E+0,3.978873E-3,998.507742E-3,994.774146E-3,0.000000E+0,1.014295E+0,3.100171E+0,0.000000E+0,72.622303E+0,3.983672E-3,997.863372E-3,1.012879E+0,0.000000E+0,1.069717E+0,2.821008E+0,0.000000E+0,72.843003E+0,59.569200E+0,72.224868E+0,3.975046E-3,3.964605E-3,0.000000E+0,997.259766E-3,1.000000E+0,44.000000E+0,98.228553E+0,49.097047E+0,11.781953E-3,13.317981E-3,1.000000E+0,2.675014E+0,1.000000E+0,20.000000E+0,8.081020E-3,43.561217E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.932985E+0,0.000000E+0,-148.984388E-3,0.000000E+0,137.040559E-3,0.000000E+0,139.808750E-3,0.000000E+0,484.161981E-3,0.000000E+0,-108.962816E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,651.646537E-3,3.030000E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.003600E+0,3.009209E+0,0.000000E+0,242.234294E+0,4.010385E-3,3.980351E-3,74.430322E+0,73.126051E+0,72.063198E+0,73.009985E+0,73.014384E+0,3.976783E-3,3.979832E-3,72.316538E+0,5.377824E+0,2.107095E+0,74.813398E+0,73.231870E+0,0.000000E+0,73.460550E+0,70.608323E+0,0.000000E+0,73.704779E+0,1.074924E+0,995.590907E-3,2.480922E+0,60.000000E+0,98.000000E+0,49.200000E+0,11.518523E-3,72.316913E+0,59.345702E+0,0.000000E+0,1.371126E+0,1.377398E+0,1.006898E+0,60.000000E+0,1.000000E+0,1.393849E+0,713.141733E-3,1.990092E+0,60.000000E+0,1.883679E+0,0.000000E+0,73.551725E+0,1.124403E+0,1.125367E+0,1.009610E+0,50.000000E+0,1.000000E+0,85.761938E+0,2.451589E+0,1.804575E+0,2.011106E+0,50.000000E+0,0.000000E+0,1.371393E+0,1.368533E+0,1.010140E+0,60.000000E+0,3.988848E-3,69.844401E+0,9.732823E-3,49.410369E+0,1.301828E+0,59.555427E+0,0.000000E+0,51.071951E-3,0.000000E+0,44.842426E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.305288E-3,0.000000E+0,17.882138E-3,2.021124E+0,2.013877E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.876276E+0,6.792564E+0,0.000000E+0,83.629723E-3,0.000000E+0,51.168657E-3,9.500000E+0,9.715102E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.698191E+0,0.000000E+0,44.939057E-3,996.716033E-3,3.043663E+0,998.727532E-3,3.040798E+0,997.745921E-3,3.036566E+0,1.000063E+0,3.037998E+0,-121.630032E-6,7.403781E+0,1.000000E+0,1.000000E+0,72.372224E+0,72.602695E+0,2.453027E+0,72.264409E+0,72.404747E+0,2.454549E+0,72.420096E+0,72.622678E+0,2.464041E+0,72.492396E+0,72.667650E+0,2.489198E+0
 10/20/2017,11:47:37.781,278.825630E-6,72.597735E+0,3.977122E-3,998.330540E-3,997.328998E-3,0.000000E+0,1.012922E+0,3.101589E+0,0.000000E+0,72.622631E+0,3.979586E-3,997.412313E-3,988.266217E-3,0.000000E+0,1.067593E+0,2.788129E+0,0.000000E+0,72.851708E+0,59.595066E+0,72.219815E+0,3.972128E-3,3.971220E-3,0.000000E+0,997.068616E-3,1.000000E+0,44.000000E+0,98.290324E+0,49.094810E+0,11.926703E-3,13.336982E-3,1.000000E+0,2.656757E+0,1.000000E+0,20.000000E+0,8.247214E-3,43.557166E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.929863E+0,0.000000E+0,-150.561613E-3,0.000000E+0,138.199337E-3,0.000000E+0,135.688652E-3,0.000000E+0,467.438356E-3,0.000000E+0,-107.996132E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,695.093283E-3,3.030548E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.009849E+0,3.008018E+0,0.000000E+0,242.268451E+0,4.006817E-3,3.980805E-3,74.444272E+0,73.124179E+0,72.060671E+0,73.020655E+0,73.020140E+0,3.979702E-3,3.976199E-3,72.316679E+0,5.371380E+0,2.107095E+0,74.817659E+0,73.231636E+0,0.000000E+0,73.464014E+0,70.627596E+0,0.000000E+0,73.704873E+0,1.074078E+0,991.950579E-3,2.478164E+0,60.000000E+0,98.000000E+0,49.200000E+0,11.541805E-3,72.319721E+0,59.304991E+0,0.000000E+0,1.370296E+0,1.373709E+0,1.008704E+0,60.000000E+0,1.000000E+0,1.397838E+0,709.466885E-3,1.999774E+0,60.000000E+0,1.897137E+0,0.000000E+0,73.551117E+0,1.124754E+0,1.122845E+0,1.014834E+0,50.000000E+0,1.000000E+0,85.692611E+0,2.459078E+0,1.817291E+0,2.055118E+0,50.000000E+0,0.000000E+0,1.372831E+0,1.362382E+0,1.008032E+0,60.000000E+0,3.988978E-3,69.826487E+0,9.674587E-3,49.372246E+0,1.395262E+0,59.515367E+0,0.000000E+0,54.327728E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.016864E-3,0.000000E+0,16.754766E-3,0.000000E+0,22.649309E-3,2.021189E+0,2.013362E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.866769E+0,6.789759E+0,0.000000E+0,82.565954E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.715521E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.690203E+0,0.000000E+0,43.521790E-3,995.991894E-3,3.044323E+0,996.233274E-3,3.040863E+0,996.651665E-3,3.039189E+0,998.920636E-3,3.039302E+0,1.167110E-3,7.043565E+0,1.000000E+0,1.000000E+0,72.369931E+0,72.601291E+0,2.455760E+0,72.266890E+0,72.406011E+0,2.456049E+0,72.422342E+0,72.621133E+0,2.466389E+0,72.492583E+0,72.666527E+0,2.494450E+0
 10/20/2017,11:47:47.781,922.899256E-6,72.598671E+0,3.977511E-3,998.668834E-3,1.018981E+0,0.000000E+0,1.013273E+0,3.099639E+0,0.000000E+0,72.623801E+0,3.979651E-3,997.412313E-3,984.039078E-3,0.000000E+0,1.068376E+0,2.784150E+0,0.000000E+0,72.856575E+0,59.513593E+0,72.220002E+0,3.974528E-3,3.964281E-3,0.000000E+0,989.613771E-3,1.000000E+0,44.000000E+0,97.515972E+0,49.067826E+0,12.057315E-3,13.343403E-3,1.000000E+0,2.665957E+0,1.000000E+0,20.000000E+0,8.238976E-3,43.534073E+0,0.000000E+0,1.990256E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.925099E+0,0.000000E+0,-132.471806E-3,0.000000E+0,137.104936E-3,0.000000E+0,134.883945E-3,0.000000E+0,463.217171E-3,0.000000E+0,-116.374057E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.008980E+0,3.030564E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.005086E+0,3.009274E+0,0.000000E+0,242.322823E+0,4.011358E-3,3.983205E-3,74.455460E+0,73.127080E+0,72.062122E+0,73.028611E+0,73.024820E+0,3.974513E-3,3.979832E-3,72.317521E+0,5.365903E+0,2.108046E+0,74.812696E+0,73.234537E+0,0.000000E+0,73.462937E+0,70.641865E+0,0.000000E+0,73.704452E+0,1.075324E+0,1.001866E+0,2.479901E+0,60.000000E+0,98.000000E+0,49.200000E+0,11.534671E-3,72.319253E+0,59.263159E+0,0.000000E+0,1.368604E+0,1.378148E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.393147E+0,709.227220E-3,2.009599E+0,60.000000E+0,1.885742E+0,0.000000E+0,73.549479E+0,1.127627E+0,1.126053E+0,1.004243E+0,50.000000E+0,1.000000E+0,86.213944E+0,2.470126E+0,1.820805E+0,2.017047E+0,50.000000E+0,0.000000E+0,1.374731E+0,1.368597E+0,1.009517E+0,60.000000E+0,3.987875E-3,69.811005E+0,9.742486E-3,49.328996E+0,1.276698E+0,59.476195E+0,0.000000E+0,49.879241E-3,0.000000E+0,43.521790E-3,0.000000E+0,14.145706E-3,0.000000E+0,19.170563E-3,0.000000E+0,20.974357E-3,2.020706E+0,2.013394E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.906368E+0,6.791532E+0,0.000000E+0,79.890414E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.715038E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.689913E+0,0.000000E+0,38.980093E-3,996.410286E-3,3.044918E+0,998.180404E-3,3.040219E+0,997.826381E-3,3.038401E+0,998.405692E-3,3.039945E+0,522.739809E-6,7.073851E+0,1.000000E+0,1.000000E+0,72.370446E+0,72.599934E+0,2.459979E+0,72.266609E+0,72.406525E+0,2.454916E+0,72.422623E+0,72.621227E+0,2.468513E+0,72.492442E+0,72.663110E+0,2.484904E+0
 10/20/2017,11:47:57.781,1.566973E-3,72.597220E+0,3.983023E-3,997.283439E-3,1.009912E+0,0.000000E+0,1.013018E+0,3.099575E+0,0.000000E+0,72.625111E+0,3.977835E-3,998.314431E-3,988.010993E-3,0.000000E+0,1.067960E+0,2.781910E+0,0.000000E+0,72.863408E+0,59.417601E+0,72.221078E+0,3.971544E-3,3.964994E-3,0.000000E+0,990.856245E-3,1.000000E+0,44.000000E+0,97.568429E+0,48.985433E+0,12.018404E-3,13.339512E-3,1.000000E+0,2.663418E+0,1.000000E+0,20.000000E+0,8.210304E-3,43.503671E+0,0.000000E+0,1.990449E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.923489E+0,0.000000E+0,-133.501831E-3,0.000000E+0,136.042723E-3,0.000000E+0,139.422491E-3,0.000000E+0,470.435075E-3,0.000000E+0,-115.536265E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.009939E+0,3.030306E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.015809E+0,3.008292E+0,0.000000E+0,242.361322E+0,4.008439E-3,3.981064E-3,74.471282E+0,73.126800E+0,72.062589E+0,73.039984E+0,73.028003E+0,3.977886E-3,3.977756E-3,72.316538E+0,5.360103E+0,2.108303E+0,74.807172E+0,73.234771E+0,0.000000E+0,73.466681E+0,70.654776E+0,0.000000E+0,73.706932E+0,1.075547E+0,1.001019E+0,2.474067E+0,60.000000E+0,98.000000E+0,49.200000E+0,11.535774E-3,72.322856E+0,59.219087E+0,0.000000E+0,1.367790E+0,1.376887E+0,1.006450E+0,60.000000E+0,1.000000E+0,1.395285E+0,708.412363E-3,2.007826E+0,60.000000E+0,1.889836E+0,0.000000E+0,73.549947E+0,1.126031E+0,1.122509E+0,1.005201E+0,50.000000E+0,1.000000E+0,86.172710E+0,2.476848E+0,1.838888E+0,2.023674E+0,50.000000E+0,0.000000E+0,1.374587E+0,1.370674E+0,1.009852E+0,60.000000E+0,3.989951E-3,69.794540E+0,9.760256E-3,49.302990E+0,1.317937E+0,59.436277E+0,0.000000E+0,48.364176E-3,0.000000E+0,48.933174E-3,0.000000E+0,14.177917E-3,0.000000E+0,18.204244E-3,0.000000E+0,21.650780E-3,2.020867E+0,2.013748E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.899955E+0,6.792854E+0,0.000000E+0,85.853967E-3,0.000000E+0,40.563205E-3,9.500000E+0,9.716230E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.693778E+0,0.000000E+0,44.037160E-3,997.118333E-3,3.043679E+0,997.649369E-3,3.041217E+0,997.070057E-3,3.038964E+0,997.214885E-3,3.041120E+0,-1.088185E-3,7.505917E+0,1.000000E+0,1.000000E+0,72.371522E+0,72.600776E+0,2.457614E+0,72.265065E+0,72.401846E+0,2.450637E+0,72.420283E+0,72.618559E+0,2.462523E+0,72.492536E+0,72.662455E+0,2.484776E+0
