date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:48:07.781,1.244936E-3,72.596331E+0,3.980494E-3,997.492859E-3,1.020594E+0,0.000000E+0,1.013385E+0,3.100783E+0,0.000000E+0,72.623052E+0,3.980429E-3,998.105011E-3,976.143101E-3,0.000000E+0,1.070100E+0,2.794782E+0,0.000000E+0,72.868134E+0,59.451777E+0,72.224915E+0,3.969534E-3,3.968302E-3,0.000000E+0,997.291624E-3,1.000000E+0,44.000000E+0,97.979029E+0,48.956399E+0,12.141169E-3,13.339252E-3,1.000000E+0,2.660095E+0,1.000000E+0,20.000000E+0,8.282243E-3,43.486072E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.926322E+0,0.000000E+0,-139.649790E-3,0.000000E+0,137.201500E-3,0.000000E+0,139.519056E-3,0.000000E+0,467.921697E-3,0.000000E+0,-114.988477E-3,0.000000E+0,210.203871E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,844.872764E-3,3.030580E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.010264E+0,3.009756E+0,0.000000E+0,242.378932E+0,4.010839E-3,3.986578E-3,74.480832E+0,73.127595E+0,72.064929E+0,73.047191E+0,73.030343E+0,3.977107E-3,3.976913E-3,72.315556E+0,5.360103E+0,2.108207E+0,74.823511E+0,73.235661E+0,0.000000E+0,73.470192E+0,70.670728E+0,0.000000E+0,73.705996E+0,1.075771E+0,997.570733E-3,2.474130E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.531883E-3,72.323698E+0,59.180477E+0,0.000000E+0,1.369929E+0,1.374588E+0,1.002247E+0,60.000000E+0,1.000000E+0,1.388345E+0,713.445308E-3,2.008209E+0,60.000000E+0,1.875846E+0,0.000000E+0,73.555610E+0,1.125121E+0,1.126053E+0,1.008189E+0,50.000000E+0,1.000000E+0,85.892995E+0,2.483378E+0,1.839798E+0,2.043173E+0,50.000000E+0,0.000000E+0,1.373853E+0,1.371025E+0,1.004232E+0,60.000000E+0,3.987875E-3,69.777374E+0,9.845536E-3,49.270693E+0,1.257044E+0,59.399393E+0,0.000000E+0,54.617847E-3,0.000000E+0,45.035689E-3,0.000000E+0,13.984653E-3,0.000000E+0,20.523409E-3,0.000000E+0,-18.548073E-3,2.020995E+0,2.013329E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.873600E+0,6.789179E+0,0.000000E+0,86.111850E-3,0.000000E+0,40.498734E-3,9.500000E+0,9.716552E+0,0.000000E+0,13.147177E-3,10.000000E+0,9.685210E+0,0.000000E+0,50.898022E-3,995.830974E-3,3.044709E+0,999.145924E-3,3.040203E+0,999.210292E-3,3.037129E+0,996.184998E-3,3.039221E+0,200.554889E-6,7.095761E+0,1.000000E+0,1.000000E+0,72.371850E+0,72.600262E+0,2.456831E+0,72.266375E+0,72.402641E+0,2.450749E+0,72.420002E+0,72.622256E+0,2.465079E+0,72.494876E+0,72.661613E+0,2.494162E+0
 10/20/2017,11:48:17.781,600.862443E-6,72.599139E+0,3.980170E-3,997.960028E-3,993.033652E-3,0.000000E+0,1.012060E+0,3.101089E+0,0.000000E+0,72.622631E+0,3.973101E-3,996.929036E-3,1.025896E+0,0.000000E+0,1.066938E+0,2.806622E+0,0.000000E+0,72.878711E+0,59.365498E+0,72.227583E+0,3.972323E-3,3.970961E-3,0.000000E+0,993.930572E-3,1.000000E+0,44.000000E+0,97.464174E+0,48.950155E+0,12.302003E-3,13.329719E-3,1.000000E+0,2.654441E+0,1.000000E+0,20.000000E+0,8.473866E-3,43.472897E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.931891E+0,0.000000E+0,-153.104487E-3,0.000000E+0,136.525547E-3,0.000000E+0,141.064092E-3,0.000000E+0,486.353130E-3,0.000000E+0,-101.648243E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,674.951243E-3,3.030805E+0,0.000000E+0,999.145924E-3,0.000000E+0,995.338498E-3,3.009064E+0,0.000000E+0,242.397120E+0,4.012266E-3,3.979507E-3,74.494174E+0,73.124553E+0,72.063011E+0,73.059593E+0,73.037363E+0,3.976913E-3,3.981648E-3,72.318551E+0,5.355270E+0,2.105644E+0,74.801882E+0,73.239826E+0,0.000000E+0,73.466447E+0,70.683453E+0,0.000000E+0,73.707541E+0,1.073423E+0,974.068271E-3,2.472504E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.544464E-3,72.324119E+0,59.135752E+0,0.000000E+0,1.371781E+0,1.373725E+0,1.010765E+0,60.000000E+0,1.000000E+0,1.395604E+0,711.448107E-3,1.999087E+0,60.000000E+0,1.895122E+0,0.000000E+0,73.555657E+0,1.124562E+0,1.125159E+0,1.005105E+0,50.000000E+0,1.000000E+0,86.251707E+0,2.494778E+0,1.847114E+0,2.032410E+0,50.000000E+0,0.000000E+0,1.366506E+0,1.367526E+0,1.001421E+0,60.000000E+0,3.987097E-3,69.760302E+0,9.575752E-3,49.204375E+0,1.376253E+0,59.360362E+0,0.000000E+0,54.102080E-3,0.000000E+0,45.261164E-3,0.000000E+0,17.817717E-3,0.000000E+0,16.110554E-3,0.000000E+0,17.624453E-3,2.020899E+0,2.013716E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.899981E+0,6.787342E+0,0.000000E+0,83.210662E-3,0.000000E+0,39.854026E-3,9.500000E+0,9.716326E+0,0.000000E+0,15.981711E-3,10.000000E+0,9.660826E+0,0.000000E+0,44.004950E-3,995.895342E-3,3.044741E+0,998.711440E-3,3.040863E+0,998.566612E-3,3.036936E+0,996.603389E-3,3.038787E+0,2.133664E-3,7.051620E+0,1.000000E+0,1.000000E+0,72.375781E+0,72.599934E+0,2.456207E+0,72.264924E+0,72.402875E+0,2.456193E+0,72.422249E+0,72.622069E+0,2.464472E+0,72.495812E+0,72.662830E+0,2.492789E+0
 10/20/2017,11:48:27.781,278.825630E-6,72.597360E+0,3.978419E-3,997.428423E-3,1.004387E+0,0.000000E+0,1.013050E+0,3.099784E+0,0.000000E+0,72.621133E+0,3.980105E-3,997.911700E-3,978.184888E-3,0.000000E+0,1.068999E+0,2.809780E+0,0.000000E+0,72.883625E+0,59.340800E+0,72.229595E+0,3.975371E-3,3.965902E-3,0.000000E+0,996.431450E-3,1.000000E+0,44.000000E+0,97.297455E+0,48.913479E+0,12.266010E-3,13.341846E-3,1.000000E+0,2.664520E+0,1.000000E+0,20.000000E+0,8.391029E-3,43.471640E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.943157E+0,0.000000E+0,-146.859963E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.396794E-3,0.000000E+0,480.359692E-3,0.000000E+0,-109.542826E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,609.509592E-3,3.029888E+0,0.000000E+0,1.000144E+0,0.000000E+0,994.875071E-3,3.009933E+0,0.000000E+0,242.401318E+0,4.009931E-3,3.981453E-3,74.508920E+0,73.125068E+0,72.064602E+0,73.069328E+0,73.043400E+0,3.976394E-3,3.981648E-3,72.317662E+0,5.361392E+0,2.107111E+0,74.806610E+0,73.240388E+0,0.000000E+0,73.470005E+0,70.698329E+0,0.000000E+0,73.709273E+0,1.073710E+0,1.009162E+0,2.476442E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.538108E-3,72.326833E+0,59.092801E+0,0.000000E+0,1.369194E+0,1.370835E+0,1.001256E+0,60.000000E+0,1.000000E+0,1.388361E+0,710.920846E-3,1.986225E+0,60.000000E+0,1.878086E+0,0.000000E+0,73.553738E+0,1.123093E+0,1.122382E+0,1.003795E+0,50.000000E+0,1.000000E+0,86.339898E+0,2.503847E+0,1.858360E+0,2.051222E+0,50.000000E+0,0.000000E+0,1.362466E+0,1.367239E+0,1.011226E+0,60.000000E+0,3.988265E-3,69.742855E+0,9.689891E-3,49.176459E+0,1.361432E+0,59.319137E+0,0.000000E+0,37.436369E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.532233E-3,0.000000E+0,17.978770E-3,2.020802E+0,2.013619E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.904416E+0,6.779605E+0,0.000000E+0,84.306667E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.700317E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.661663E+0,0.000000E+0,44.037160E-3,996.442470E-3,3.044049E+0,997.665461E-3,3.040460E+0,997.713737E-3,3.037290E+0,998.936728E-3,3.038996E+0,2.133664E-3,7.086739E+0,1.000000E+0,1.000000E+0,72.373441E+0,72.600683E+0,2.459196E+0,72.264737E+0,72.403530E+0,2.454900E+0,72.422483E+0,72.618045E+0,2.469232E+0,72.495250E+0,72.661707E+0,2.489469E+0
 10/20/2017,11:48:37.781,439.844037E-6,72.597548E+0,3.979132E-3,998.443305E-3,1.017896E+0,0.000000E+0,1.010830E+0,3.099027E+0,0.000000E+0,72.622303E+0,3.972258E-3,997.718389E-3,1.030362E+0,0.000000E+0,1.069685E+0,2.811955E+0,0.000000E+0,72.890504E+0,59.321285E+0,72.233572E+0,3.974657E-3,3.973036E-3,0.000000E+0,996.256229E-3,1.000000E+0,44.000000E+0,97.665635E+0,48.852384E+0,12.286957E-3,13.338150E-3,1.000000E+0,2.657508E+0,1.000000E+0,20.000000E+0,8.416911E-3,43.498457E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.984716E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.935818E+0,0.000000E+0,-144.059583E-3,0.000000E+0,136.847429E-3,0.000000E+0,138.456843E-3,0.000000E+0,481.906386E-3,0.000000E+0,-108.060578E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,692.250104E-3,3.030306E+0,0.000000E+0,999.805695E-3,0.000000E+0,982.746067E-3,3.009853E+0,0.000000E+0,242.408941E+0,4.009671E-3,3.982362E-3,74.522823E+0,73.126051E+0,72.064368E+0,73.077658E+0,73.047051E+0,3.977626E-3,3.983400E-3,72.315275E+0,5.350115E+0,2.106933E+0,74.780347E+0,73.238703E+0,0.000000E+0,73.471502E+0,70.705721E+0,0.000000E+0,73.707822E+0,1.072033E+0,1.001498E+0,2.478355E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.536746E-3,72.328471E+0,59.055686E+0,0.000000E+0,1.367726E+0,1.379921E+0,1.000217E+0,60.000000E+0,1.000000E+0,1.395285E+0,712.246988E-3,1.986928E+0,60.000000E+0,1.879053E+0,0.000000E+0,73.555423E+0,1.127292E+0,1.125846E+0,1.005521E+0,50.000000E+0,1.000000E+0,86.106849E+0,2.513155E+0,1.871507E+0,2.025191E+0,50.000000E+0,0.000000E+0,1.370579E+0,1.368277E+0,1.007186E+0,60.000000E+0,3.989043E-3,69.726999E+0,9.804355E-3,49.171240E+0,1.372387E+0,59.281787E+0,0.000000E+0,23.897494E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.945088E-3,0.000000E+0,15.112025E-3,0.000000E+0,16.432660E-3,2.020770E+0,2.013394E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.882229E+0,6.767613E+0,0.000000E+0,81.534421E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.694938E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.661083E+0,0.000000E+0,42.201155E-3,996.490746E-3,3.044773E+0,996.539022E-3,3.041812E+0,999.145924E-3,3.039414E+0,998.518336E-3,3.038449E+0,1.811479E-3,7.229794E+0,1.000000E+0,1.000000E+0,72.376483E+0,72.600683E+0,2.458972E+0,72.264597E+0,72.404279E+0,2.453591E+0,72.423044E+0,72.617857E+0,2.471116E+0,72.495765E+0,72.660537E+0,2.498887E+0
 10/20/2017,11:48:47.781,2.533083E-3,72.596424E+0,3.984969E-3,997.557296E-3,999.580463E-3,0.000000E+0,1.010191E+0,3.100074E+0,0.000000E+0,72.622865E+0,3.981013E-3,997.863372E-3,1.016883E+0,0.000000E+0,1.068599E+0,2.817351E+0,0.000000E+0,72.897337E+0,59.271889E+0,72.234929E+0,3.976668E-3,3.971544E-3,0.000000E+0,994.774817E-3,1.000000E+0,44.000000E+0,97.695343E+0,48.823212E+0,12.302392E-3,13.333675E-3,1.000000E+0,2.643005E+0,1.000000E+0,20.000000E+0,8.360605E-3,43.547156E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.942384E+0,0.000000E+0,-141.516710E-3,0.000000E+0,136.364605E-3,0.000000E+0,139.132796E-3,0.000000E+0,479.779682E-3,0.000000E+0,-87.051321E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.007303E+0,3.030531E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.005694E+0,3.008936E+0,0.000000E+0,242.419844E+0,4.008179E-3,3.978664E-3,74.534386E+0,73.128204E+0,72.067035E+0,73.086878E+0,73.048080E+0,3.973994E-3,3.976783E-3,72.317428E+0,5.312097E+0,2.106257E+0,74.772388E+0,73.240762E+0,0.000000E+0,73.470847E+0,70.722468E+0,0.000000E+0,73.708805E+0,1.074301E+0,1.006001E+0,2.477271E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.527084E-3,72.333478E+0,59.073660E+0,0.000000E+0,1.368508E+0,1.374588E+0,1.003414E+0,60.000000E+0,1.000000E+0,1.393403E+0,711.464085E-3,1.973172E+0,60.000000E+0,1.888772E+0,0.000000E+0,73.557014E+0,1.125408E+0,1.123707E+0,1.006879E+0,50.000000E+0,1.000000E+0,86.070636E+0,2.521442E+0,1.878775E+0,2.030956E+0,50.000000E+0,0.000000E+0,1.374444E+0,1.365577E+0,1.004774E+0,60.000000E+0,3.986773E-3,69.709740E+0,9.716156E-3,49.116573E+0,1.369487E+0,59.243224E+0,0.000000E+0,-18.169724E-3,0.000000E+0,44.713583E-3,0.000000E+0,21.715201E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.273078E-3,2.020770E+0,2.013458E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.876056E+0,6.752881E+0,0.000000E+0,84.500079E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.676481E+0,0.000000E+0,20.974357E-3,10.000000E+0,9.777528E+0,0.000000E+0,42.716525E-3,996.683849E-3,3.043968E+0,998.325232E-3,3.039060E+0,999.339027E-3,3.037435E+0,1.000160E+0,3.038288E+0,2.455849E-3,7.289079E+0,1.000000E+0,1.000000E+0,72.374939E+0,72.600683E+0,2.457678E+0,72.263099E+0,72.403530E+0,2.450542E+0,72.422155E+0,72.619823E+0,2.468912E+0,72.497075E+0,72.660817E+0,2.493588E+0
 10/20/2017,11:48:57.781,1.727991E-3,72.597781E+0,3.982115E-3,997.331767E-3,1.007037E+0,0.000000E+0,1.008594E+0,3.098560E+0,0.000000E+0,72.620852E+0,3.977965E-3,997.186784E-3,954.528862E-3,0.000000E+0,1.067657E+0,2.835555E+0,0.000000E+0,72.904825E+0,59.271236E+0,72.236052E+0,3.975046E-3,3.969404E-3,0.000000E+0,995.746496E-3,1.000000E+0,44.000000E+0,97.509862E+0,48.814451E+0,12.337607E-3,13.335620E-3,1.000000E+0,2.660399E+0,1.000000E+0,20.000000E+0,8.350875E-3,43.580724E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.952363E+0,0.000000E+0,-134.209973E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.169312E-3,0.000000E+0,464.022741E-3,0.000000E+0,-97.652618E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.013453E+0,3.029952E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.011047E+0,3.009821E+0,0.000000E+0,242.442713E+0,4.003898E-3,3.982297E-3,74.545247E+0,73.127455E+0,72.065491E+0,73.096332E+0,73.052105E+0,3.978015E-3,3.978859E-3,72.316866E+0,5.293087E+0,2.107836E+0,74.801741E+0,73.242915E+0,0.000000E+0,73.470941E+0,70.730796E+0,0.000000E+0,73.708477E+0,1.071538E+0,1.004101E+0,2.473349E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.541740E-3,72.331326E+0,59.075574E+0,0.000000E+0,1.369562E+0,1.379729E+0,1.008048E+0,60.000000E+0,1.000000E+0,1.388983E+0,705.760080E-3,2.003256E+0,60.000000E+0,1.878280E+0,0.000000E+0,73.557857E+0,1.124546E+0,1.125942E+0,1.006351E+0,50.000000E+0,1.000000E+0,86.191802E+0,2.526551E+0,1.886842E+0,2.027156E+0,50.000000E+0,0.000000E+0,1.375753E+0,1.367462E+0,1.004311E+0,60.000000E+0,3.988913E-3,69.690142E+0,9.757921E-3,49.079384E+0,1.316648E+0,59.204334E+0,0.000000E+0,8.005434E-3,0.000000E+0,42.748735E-3,0.000000E+0,25.290580E-3,0.000000E+0,20.136881E-3,0.000000E+0,16.786977E-3,2.020770E+0,2.013362E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.882937E+0,6.753429E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.676191E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.778173E+0,0.000000E+0,48.643279E-3,996.651665E-3,3.043808E+0,997.053965E-3,3.041796E+0,998.534428E-3,3.038159E+0,998.502244E-3,3.041152E+0,1.167110E-3,7.196286E+0,1.000000E+0,1.000000E+0,72.372599E+0,72.597033E+0,2.454402E+0,72.263661E+0,72.401752E+0,2.454676E+0,72.421032E+0,72.619308E+0,2.466197E+0,72.497356E+0,72.663438E+0,2.493284E+0
 10/20/2017,11:49:07.781,439.844037E-6,72.596378E+0,3.980170E-3,998.185557E-3,994.997695E-3,0.000000E+0,1.009489E+0,3.098496E+0,0.000000E+0,72.621554E+0,3.981402E-3,997.863372E-3,1.008780E+0,0.000000E+0,1.067401E+0,2.835958E+0,0.000000E+0,72.911377E+0,59.147470E+0,72.238860E+0,3.975825E-3,3.966745E-3,0.000000E+0,998.311090E-3,1.000000E+0,44.000000E+0,97.497030E+0,48.760347E+0,12.333067E-3,13.337112E-3,1.000000E+0,2.663833E+0,1.000000E+0,20.000000E+0,8.360865E-3,43.591153E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.947020E+0,0.000000E+0,-116.763931E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.589923E-3,0.000000E+0,452.680320E-3,0.000000E+0,-111.605085E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.014044E+0,3.030387E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.012054E+0,3.009177E+0,0.000000E+0,242.470406E+0,4.010644E-3,3.979637E-3,74.558635E+0,73.129514E+0,72.067316E+0,73.105786E+0,73.059359E+0,3.979053E-3,3.977237E-3,72.317755E+0,5.242503E+0,2.108142E+0,74.790365E+0,73.244881E+0,0.000000E+0,73.474357E+0,70.748526E+0,0.000000E+0,73.708524E+0,1.071410E+0,1.007294E+0,2.476697E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.529807E-3,72.338298E+0,59.032577E+0,0.000000E+0,1.365922E+0,1.375147E+0,1.007010E+0,60.000000E+0,1.000000E+0,1.391887E+0,712.886092E-3,2.002410E+0,60.000000E+0,1.888305E+0,0.000000E+0,73.559167E+0,1.122774E+0,1.128863E+0,982.484508E-3,50.000000E+0,1.000000E+0,86.205641E+0,2.538733E+0,1.892672E+0,2.030861E+0,50.000000E+0,0.000000E+0,1.368167E+0,1.366216E+0,995.816339E-3,60.000000E+0,3.988913E-3,69.673631E+0,9.814342E-3,49.048300E+0,1.300539E+0,59.162176E+0,0.000000E+0,107.756837E-6,0.000000E+0,44.939057E-3,0.000000E+0,21.940676E-3,0.000000E+0,24.195419E-3,0.000000E+0,19.363826E-3,2.021124E+0,2.013490E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.881077E+0,6.752978E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.675933E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.779171E+0,0.000000E+0,41.041573E-3,996.635573E-3,3.043389E+0,996.555114E-3,3.041378E+0,999.162016E-3,3.037499E+0,997.971208E-3,3.041056E+0,-1.088185E-3,7.153112E+0,1.000000E+0,1.000000E+0,72.372646E+0,72.598156E+0,2.458317E+0,72.266047E+0,72.401004E+0,2.455890E+0,72.422529E+0,72.616828E+0,2.464855E+0,72.497496E+0,72.662034E+0,2.493524E+0
 10/20/2017,11:49:17.781,1.566973E-3,72.597267E+0,3.982439E-3,997.428423E-3,988.466853E-3,0.000000E+0,1.008179E+0,3.097835E+0,0.000000E+0,72.623473E+0,3.979456E-3,997.299549E-3,997.502118E-3,0.000000E+0,1.065677E+0,2.813582E+0,0.000000E+0,72.918069E+0,59.167405E+0,72.241340E+0,3.975046E-3,3.968172E-3,0.000000E+0,995.427913E-3,1.000000E+0,44.000000E+0,97.600815E+0,48.710112E+0,12.348632E-3,13.336464E-3,1.000000E+0,2.663961E+0,1.000000E+0,20.000000E+0,8.381363E-3,43.584915E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.990002E+0,10.000000E+0,8.936848E+0,0.000000E+0,-127.160742E-3,0.000000E+0,136.268041E-3,0.000000E+0,135.044886E-3,0.000000E+0,458.287085E-3,0.000000E+0,-118.404093E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.011600E+0,3.030644E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.008155E+0,3.009949E+0,0.000000E+0,242.517012E+0,4.005455E-3,3.978664E-3,74.570760E+0,73.129046E+0,72.069047E+0,73.117112E+0,73.064788E+0,3.974123E-3,3.977107E-3,72.317989E+0,5.210929E+0,2.107369E+0,74.790319E+0,73.244225E+0,0.000000E+0,73.476183E+0,70.758490E+0,0.000000E+0,73.711145E+0,1.073550E+0,1.005378E+0,2.475390E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.538822E-3,72.337362E+0,58.989487E+0,0.000000E+0,1.369865E+0,1.370133E+0,990.596144E-3,60.000000E+0,1.000000E+0,1.391951E+0,706.095610E-3,1.998384E+0,60.000000E+0,1.873009E+0,0.000000E+0,73.558606E+0,1.122934E+0,1.123451E+0,1.011288E+0,50.000000E+0,1.000000E+0,86.155588E+0,2.545503E+0,1.902816E+0,2.034486E+0,50.000000E+0,0.000000E+0,1.370068E+0,1.366136E+0,979.065852E-3,60.000000E+0,3.989951E-3,69.655951E+0,9.747804E-3,49.024020E+0,1.244479E+0,59.120859E+0,0.000000E+0,35.405538E-3,0.000000E+0,50.124967E-3,0.000000E+0,18.429718E-3,0.000000E+0,21.811833E-3,0.000000E+0,22.810363E-3,2.020899E+0,2.013651E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.873915E+0,6.753429E+0,0.000000E+0,84.048783E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.676416E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.777915E+0,0.000000E+0,43.264105E-3,996.265458E-3,3.044805E+0,996.635573E-3,3.041683E+0,997.182701E-3,3.036775E+0,998.614888E-3,3.037145E+0,-121.630032E-6,7.248160E+0,1.000000E+0,1.000000E+0,72.374003E+0,72.597828E+0,2.460203E+0,72.266094E+0,72.398898E+0,2.457630E+0,72.420892E+0,72.617389E+0,2.469695E+0,72.497216E+0,72.660443E+0,2.490411E+0
 10/20/2017,11:49:27.781,278.825630E-6,72.598109E+0,3.979391E-3,997.702280E-3,1.011476E+0,0.000000E+0,1.008419E+0,3.098302E+0,0.000000E+0,72.622912E+0,3.979780E-3,997.492859E-3,1.014937E+0,0.000000E+0,1.066140E+0,2.814709E+0,0.000000E+0,72.923498E+0,59.119645E+0,72.236988E+0,3.975565E-3,3.964670E-3,0.000000E+0,983.019101E-3,1.000000E+0,44.000000E+0,97.598606E+0,48.732294E+0,12.348307E-3,13.319083E-3,1.000000E+0,2.655448E+0,1.000000E+0,20.000000E+0,8.290871E-3,43.552464E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.919530E+0,0.000000E+0,-138.587578E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.392466E-3,0.000000E+0,471.208421E-3,0.000000E+0,-121.014139E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.009603E+0,3.030950E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.003057E+0,3.008903E+0,0.000000E+0,242.533753E+0,4.012850E-3,3.979313E-3,74.584851E+0,73.129514E+0,72.068064E+0,73.127174E+0,73.068907E+0,3.977107E-3,3.980221E-3,72.320422E+0,5.220917E+0,2.106514E+0,74.798464E+0,73.246332E+0,0.000000E+0,73.477821E+0,70.773461E+0,0.000000E+0,73.710209E+0,1.071682E+0,1.003654E+0,2.475246E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.534606E-3,72.339000E+0,58.946864E+0,0.000000E+0,1.370248E+0,1.375737E+0,1.011149E+0,60.000000E+0,1.000000E+0,1.392988E+0,711.799615E-3,2.012555E+0,60.000000E+0,1.875911E+0,0.000000E+0,73.558465E+0,1.121146E+0,1.123387E+0,1.008236E+0,50.000000E+0,1.000000E+0,86.176791E+0,2.559138E+0,1.917416E+0,2.049066E+0,50.000000E+0,0.000000E+0,1.372527E+0,1.367654E+0,1.010874E+0,60.000000E+0,3.987746E-3,69.640656E+0,9.809219E-3,48.977650E+0,1.227403E+0,59.078469E+0,0.000000E+0,47.397113E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.558561E-3,0.000000E+0,22.617099E-3,2.020931E+0,2.013684E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.872608E+0,6.751527E+0,0.000000E+0,83.500781E-3,0.000000E+0,49.750299E-3,9.500000E+0,9.677511E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.778205E+0,0.000000E+0,47.419275E-3,996.201090E-3,3.044242E+0,998.727532E-3,3.040396E+0,996.619481E-3,3.037226E+0,997.295345E-3,3.040235E+0,1.811479E-3,7.274902E+0,1.000000E+0,1.000000E+0,72.372131E+0,72.596658E+0,2.458253E+0,72.262444E+0,72.399927E+0,2.454629E+0,72.418739E+0,72.617998E+0,2.462396E+0,72.497918E+0,72.659975E+0,2.488527E+0
 10/20/2017,11:49:37.781,117.807224E-6,72.597080E+0,3.982634E-3,997.734498E-3,996.514639E-3,0.000000E+0,1.012954E+0,3.099768E+0,0.000000E+0,72.618700E+0,3.970701E-3,997.621733E-3,981.215668E-3,0.000000E+0,1.069174E+0,2.812374E+0,0.000000E+0,72.933139E+0,59.098683E+0,72.237550E+0,3.972258E-3,3.968496E-3,0.000000E+0,998.358877E-3,1.000000E+0,44.000000E+0,97.542765E+0,48.729871E+0,12.347075E-3,13.340809E-3,1.000000E+0,2.664168E+0,1.000000E+0,20.000000E+0,8.361059E-3,43.517499E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.990002E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.929122E+0,0.000000E+0,-155.937054E-3,0.000000E+0,138.489031E-3,0.000000E+0,138.328090E-3,0.000000E+0,482.583064E-3,0.000000E+0,-104.032730E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,672.092065E-3,3.030853E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.005790E+0,3.009241E+0,0.000000E+0,242.532933E+0,4.003444E-3,3.982491E-3,74.598848E+0,73.127455E+0,72.070404E+0,73.135785E+0,73.072651E+0,3.978988E-3,3.980480E-3,72.321405E+0,5.238959E+0,2.114347E+0,74.807312E+0,73.250591E+0,0.000000E+0,73.480067E+0,70.785390E+0,0.000000E+0,73.710864E+0,1.073247E+0,972.072478E-3,2.476235E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.530521E-3,72.340170E+0,58.901347E+0,0.000000E+0,1.366417E+0,1.376440E+0,1.013450E+0,60.000000E+0,1.000000E+0,1.394759E+0,710.761070E-3,1.999150E+0,60.000000E+0,1.882583E+0,0.000000E+0,73.558138E+0,1.126031E+0,1.122190E+0,1.010409E+0,50.000000E+0,1.000000E+0,86.213287E+0,2.566834E+0,1.925276E+0,2.029216E+0,50.000000E+0,0.000000E+0,1.372559E+0,1.363532E+0,1.004184E+0,60.000000E+0,3.989562E-3,69.622275E+0,9.762201E-3,48.941067E+0,1.364332E+0,59.038459E+0,0.000000E+0,54.231022E-3,0.000000E+0,49.319701E-3,0.000000E+0,17.721085E-3,0.000000E+0,15.047603E-3,0.000000E+0,18.139823E-3,2.021060E+0,2.013490E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.872611E+0,6.750947E+0,0.000000E+0,83.661958E-3,0.000000E+0,48.912178E-3,9.500000E+0,9.677995E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.778269E+0,0.000000E+0,44.391477E-3,996.587297E-3,3.043872E+0,997.987300E-3,3.039688E+0,999.355119E-3,3.037129E+0,999.322935E-3,3.037660E+0,1.167110E-3,7.172766E+0,1.000000E+0,1.000000E+0,72.374377E+0,72.595863E+0,2.457454E+0,72.265626E+0,72.401144E+0,2.455778E+0,72.418224E+0,72.617062E+0,2.462188E+0,72.497590E+0,72.657354E+0,2.497419E+0
 10/20/2017,11:49:47.781,600.862443E-6,72.595301E+0,3.982699E-3,998.201666E-3,1.014143E+0,0.000000E+0,1.014854E+0,3.100284E+0,0.000000E+0,72.619402E+0,3.977900E-3,997.380095E-3,1.005159E+0,0.000000E+0,1.071250E+0,2.822039E+0,0.000000E+0,72.939036E+0,59.095135E+0,72.235163E+0,3.974657E-3,3.970053E-3,0.000000E+0,996.431450E-3,1.000000E+0,44.000000E+0,97.580603E+0,48.696924E+0,12.347853E-3,13.328746E-3,1.000000E+0,2.666740E+0,1.000000E+0,20.000000E+0,8.378703E-3,43.501436E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.943479E+0,0.000000E+0,-147.954364E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.265877E-3,0.000000E+0,481.551935E-3,0.000000E+0,-106.030543E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,614.668895E-3,3.031143E+0,0.000000E+0,998.791900E-3,0.000000E+0,994.843110E-3,3.009708E+0,0.000000E+0,242.515179E+0,4.006752E-3,3.980416E-3,74.610785E+0,73.127595E+0,72.068860E+0,73.146175E+0,73.082619E+0,3.972112E-3,3.981648E-3,72.322341E+0,5.249592E+0,2.107820E+0,74.796966E+0,73.250076E+0,0.000000E+0,73.482361E+0,70.796898E+0,0.000000E+0,73.711005E+0,1.079013E+0,1.008348E+0,2.474194E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.541027E-3,72.342556E+0,58.858958E+0,0.000000E+0,1.368045E+0,1.373230E+0,1.000681E+0,60.000000E+0,1.000000E+0,1.392110E+0,717.168090E-3,1.983973E+0,60.000000E+0,1.893301E+0,0.000000E+0,73.561508E+0,1.125105E+0,1.121184E+0,1.005664E+0,50.000000E+0,1.000000E+0,86.211880E+0,2.573923E+0,1.932624E+0,2.040410E+0,50.000000E+0,0.000000E+0,1.371489E+0,1.360960E+0,1.008974E+0,60.000000E+0,3.987032E-3,69.603753E+0,9.758115E-3,48.945588E+0,1.396550E+0,58.997330E+0,0.000000E+0,42.174976E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.822129E-3,0.000000E+0,17.849927E-3,2.020738E+0,2.013555E+0,2.018612E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.869516E+0,6.751817E+0,0.000000E+0,78.407585E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.676867E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.776820E+0,0.000000E+0,51.348970E-3,996.635573E-3,3.044725E+0,997.005689E-3,3.040702E+0,999.129832E-3,3.037242E+0,1.000176E+0,3.040895E+0,-443.814952E-6,7.294234E+0,1.000000E+0,1.000000E+0,72.370914E+0,72.595208E+0,2.459659E+0,72.263146E+0,72.397915E+0,2.455650E+0,72.423746E+0,72.615518E+0,2.464169E+0,72.498853E+0,72.659554E+0,2.500563E+0
 10/20/2017,11:49:57.781,278.825630E-6,72.596471E+0,3.980429E-3,997.847263E-3,999.564495E-3,0.000000E+0,1.011836E+0,3.099784E+0,0.000000E+0,72.621414E+0,3.975954E-3,997.299549E-3,986.655119E-3,0.000000E+0,1.067785E+0,2.818801E+0,0.000000E+0,72.943856E+0,59.032577E+0,72.235912E+0,3.974009E-3,3.968237E-3,0.000000E+0,995.284550E-3,1.000000E+0,44.000000E+0,97.612755E+0,48.678005E+0,12.323210E-3,13.320510E-3,1.000000E+0,2.655943E+0,1.000000E+0,20.000000E+0,8.380131E-3,43.504695E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.938618E+0,0.000000E+0,-144.413654E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.877454E-3,0.000000E+0,479.876350E-3,0.000000E+0,-108.737257E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,624.843747E-3,3.031288E+0,0.000000E+0,999.821787E-3,0.000000E+0,977.472586E-3,3.009177E+0,0.000000E+0,242.496652E+0,4.009282E-3,3.978664E-3,74.624642E+0,73.129935E+0,72.070357E+0,73.158157E+0,73.083789E+0,3.973994E-3,3.974513E-3,72.317381E+0,5.260224E+0,2.113542E+0,74.812649E+0,73.251480E+0,0.000000E+0,73.479646E+0,70.809951E+0,0.000000E+0,73.712970E+0,1.075643E+0,1.005809E+0,2.473333E+0,60.000000E+0,98.000000E+0,49.300000E+0,11.531818E-3,72.346206E+0,58.812368E+0,0.000000E+0,1.367454E+0,1.373773E+0,1.002838E+0,60.000000E+0,1.000000E+0,1.387867E+0,704.785447E-3,1.975904E+0,60.000000E+0,1.873848E+0,0.000000E+0,73.560478E+0,1.123556E+0,1.121296E+0,1.007661E+0,50.000000E+0,1.000000E+0,86.206954E+0,2.585786E+0,1.941122E+0,2.019363E+0,50.000000E+0,0.000000E+0,1.369381E+0,1.364682E+0,1.005190E+0,60.000000E+0,3.988848E-3,69.588318E+0,9.659476E-3,48.931793E+0,1.397839E+0,58.952980E+0,0.000000E+0,28.217040E-3,0.000000E+0,46.130850E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.371180E-3,0.000000E+0,16.625924E-3,2.020995E+0,2.013523E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.866125E+0,6.753880E+0,0.000000E+0,83.017250E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.675772E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.778237E+0,0.000000E+0,40.687256E-3,996.635573E-3,3.043824E+0,996.748217E-3,3.042118E+0,998.421784E-3,3.036582E+0,997.198793E-3,3.038047E+0,2.455849E-3,7.315177E+0,1.000000E+0,1.000000E+0,72.371803E+0,72.594085E+0,2.467266E+0,72.265392E+0,72.397494E+0,2.455092E+0,72.421219E+0,72.616828E+0,2.470222E+0,72.499134E+0,72.656512E+0,2.498329E+0
 10/20/2017,11:50:07.781,-204.229589E-6,72.597781E+0,3.981596E-3,997.927809E-3,994.390918E-3,0.000000E+0,1.010016E+0,3.100380E+0,0.000000E+0,72.618045E+0,3.983931E-3,997.637843E-3,1.005207E+0,0.000000E+0,1.067066E+0,2.815241E+0,0.000000E+0,72.954152E+0,58.997750E+0,72.234929E+0,3.971285E-3,3.971933E-3,0.000000E+0,997.753569E-3,1.000000E+0,44.000000E+0,97.591509E+0,48.635552E+0,12.349734E-3,13.336399E-3,1.000000E+0,2.659664E+0,1.000000E+0,20.000000E+0,8.332776E-3,43.502647E+0,0.000000E+0,1.990224E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.935689E+0,0.000000E+0,-144.767725E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.235852E-3,0.000000E+0,480.488583E-3,0.000000E+0,-110.283951E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,734.339132E-3,3.030338E+0,0.000000E+0,999.564315E-3,0.000000E+0,977.312783E-3,3.009483E+0,0.000000E+0,242.483384E+0,4.011747E-3,3.980026E-3,74.634707E+0,73.129701E+0,72.070310E+0,73.164522E+0,73.087674E+0,3.979443E-3,3.978599E-3,72.320937E+0,5.246370E+0,2.110995E+0,74.824213E+0,73.252697E+0,0.000000E+0,73.482361E+0,70.819588E+0,0.000000E+0,73.710396E+0,1.072416E+0,1.003271E+0,2.472775E+0,60.000000E+0,98.000000E+0,49.400000E+0,11.523452E-3,72.351260E+0,58.769233E+0,0.000000E+0,1.374271E+0,1.378372E+0,1.010158E+0,60.000000E+0,1.000000E+0,1.393403E+0,712.438719E-3,1.979132E+0,60.000000E+0,1.882406E+0,0.000000E+0,73.562584E+0,1.122966E+0,1.120131E+0,1.007965E+0,50.000000E+0,1.000000E+0,86.249924E+0,2.590815E+0,1.949444E+0,2.052164E+0,50.000000E+0,0.000000E+0,1.376392E+0,1.363484E+0,1.002842E+0,60.000000E+0,3.987097E-3,69.573398E+0,9.624197E-3,48.914458E+0,1.398806E+0,58.914372E+0,0.000000E+0,22.801490E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.757708E-3,0.000000E+0,15.949501E-3,2.020995E+0,2.013684E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.866717E+0,6.752236E+0,0.000000E+0,81.179831E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.675643E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.778205E+0,0.000000E+0,41.814627E-3,996.088446E-3,3.044934E+0,997.005689E-3,3.041362E+0,997.794197E-3,3.037387E+0,997.247069E-3,3.038272E+0,1.489295E-3,7.355129E+0,1.000000E+0,1.000000E+0,72.370633E+0,72.595722E+0,2.460906E+0,72.264550E+0,72.395528E+0,2.453591E+0,72.423465E+0,72.616828E+0,2.468257E+0,72.498339E+0,72.655108E+0,2.497866E+0
 10/20/2017,11:50:17.781,-43.211183E-6,72.597969E+0,3.984061E-3,997.476750E-3,994.933824E-3,0.000000E+0,1.012778E+0,3.098254E+0,0.000000E+0,72.619963E+0,3.982245E-3,997.541187E-3,985.363050E-3,0.000000E+0,1.067082E+0,2.805398E+0,0.000000E+0,72.959440E+0,58.981457E+0,72.235491E+0,3.974463E-3,3.963568E-3,0.000000E+0,996.096937E-3,1.000000E+0,44.000000E+0,97.598794E+0,48.586204E+0,12.343249E-3,13.315905E-3,1.000000E+0,2.654537E+0,1.000000E+0,20.000000E+0,8.353664E-3,43.497991E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.941676E+0,0.000000E+0,-144.606784E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.298065E-3,0.000000E+0,475.719611E-3,0.000000E+0,-103.388274E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,927.916782E-3,3.030837E+0,0.000000E+0,999.242476E-3,0.000000E+0,996.521036E-3,3.010851E+0,0.000000E+0,242.450866E+0,4.012461E-3,3.981453E-3,74.652075E+0,73.129935E+0,72.071293E+0,73.178094E+0,73.094273E+0,3.977042E-3,3.976588E-3,72.321499E+0,5.208996E+0,2.111672E+0,74.814756E+0,73.255832E+0,0.000000E+0,73.485216E+0,70.830160E+0,0.000000E+0,73.711613E+0,1.072943E+0,1.010152E+0,2.470735E+0,60.000000E+0,98.000000E+0,49.400000E+0,11.535385E-3,72.354817E+0,58.727078E+0,0.000000E+0,1.370823E+0,1.377302E+0,1.008416E+0,60.000000E+0,1.000000E+0,1.396163E+0,708.124766E-3,1.977358E+0,60.000000E+0,1.896734E+0,0.000000E+0,73.562584E+0,1.124195E+0,1.118199E+0,1.007182E+0,50.000000E+0,1.000000E+0,86.273567E+0,2.607021E+0,1.965402E+0,2.035540E+0,50.000000E+0,0.000000E+0,1.378724E+0,1.362430E+0,1.007202E+0,60.000000E+0,3.988265E-3,69.552117E+0,9.749620E-3,48.887895E+0,1.350478E+0,58.877211E+0,0.000000E+0,11.132269E-3,0.000000E+0,48.546647E-3,0.000000E+0,19.879196E-3,0.000000E+0,16.078343E-3,0.000000E+0,15.401920E-3,2.020577E+0,2.013201E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.865771E+0,6.753622E+0,0.000000E+0,83.339604E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.675385E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.778881E+0,0.000000E+0,38.432512E-3,995.798790E-3,3.044242E+0,996.667757E-3,3.039511E+0,998.035576E-3,3.036292E+0,998.743624E-3,3.040428E+0,2.778034E-3,7.383805E+0,1.000000E+0,1.000000E+0,72.373067E+0,72.597594E+0,2.461689E+0,72.264363E+0,72.394780E+0,2.453719E+0,72.420377E+0,72.614675E+0,2.465287E+0,72.500679E+0,72.654359E+0,2.499111E+0
 10/20/2017,11:50:27.781,278.825630E-6,72.597080E+0,3.978808E-3,998.330540E-3,997.265127E-3,0.000000E+0,1.011309E+0,3.100477E+0,0.000000E+0,72.619168E+0,3.979067E-3,996.816271E-3,994.742514E-3,0.000000E+0,1.068184E+0,2.803191E+0,0.000000E+0,72.969362E+0,58.955220E+0,72.238579E+0,3.974787E-3,3.960844E-3,0.000000E+0,994.312872E-3,1.000000E+0,44.000000E+0,97.605610E+0,48.549111E+0,12.340979E-3,13.339966E-3,1.000000E+0,2.661725E+0,1.000000E+0,20.000000E+0,8.345166E-3,43.489983E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.935335E+0,0.000000E+0,-141.162639E-3,0.000000E+0,135.205828E-3,0.000000E+0,132.952649E-3,0.000000E+0,476.428513E-3,0.000000E+0,-86.729093E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.009092E+0,3.030708E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.009289E+0,3.009805E+0,0.000000E+0,242.450432E+0,4.008374E-3,3.979702E-3,74.662140E+0,73.130544E+0,72.072884E+0,73.185676E+0,73.095817E+0,3.975486E-3,3.980870E-3,72.321218E+0,5.175488E+0,2.109657E+0,74.832686E+0,73.257330E+0,0.000000E+0,73.483578E+0,70.844008E+0,0.000000E+0,73.714141E+0,1.076697E+0,1.003047E+0,2.472648E+0,60.000000E+0,98.000000E+0,49.400000E+0,11.536033E-3,72.356454E+0,58.683944E+0,0.000000E+0,1.371717E+0,1.376999E+0,1.001736E+0,60.000000E+0,1.000000E+0,1.389717E+0,709.083422E-3,1.971511E+0,60.000000E+0,1.892882E+0,0.000000E+0,73.561601E+0,1.122599E+0,1.122414E+0,1.004754E+0,50.000000E+0,1.000000E+0,86.272629E+0,2.624807E+0,1.974396E+0,2.063678E+0,50.000000E+0,0.000000E+0,1.368487E+0,1.363165E+0,1.011848E+0,60.000000E+0,3.987616E-3,69.535232E+0,9.755327E-3,48.850194E+0,1.336946E+0,58.837717E+0,0.000000E+0,-10.304283E-3,0.000000E+0,44.262634E-3,0.000000E+0,21.296463E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.918761E-3,2.020899E+0,2.013587E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.862815E+0,6.754042E+0,0.000000E+0,88.851861E-3,0.000000E+0,50.943009E-3,9.500000E+0,9.675063E+0,0.000000E+0,19.750354E-3,10.000000E+0,9.779075E+0,0.000000E+0,40.687256E-3,996.345918E-3,3.044210E+0,997.890749E-3,3.040364E+0,998.566612E-3,3.037596E+0,1.000272E+0,3.040750E+0,3.422404E-3,7.412802E+0,1.000000E+0,1.000000E+0,72.373394E+0,72.596799E+0,2.464262E+0,72.264877E+0,72.396839E+0,2.452681E+0,72.422529E+0,72.616126E+0,2.461948E+0,72.500164E+0,72.654781E+0,2.499877E+0
 10/20/2017,11:50:37.781,-204.229589E-6,72.595348E+0,3.977381E-3,997.734498E-3,1.003732E+0,0.000000E+0,1.011884E+0,3.098463E+0,0.000000E+0,72.621835E+0,3.973101E-3,997.251221E-3,1.014092E+0,0.000000E+0,1.067673E+0,2.788129E+0,0.000000E+0,72.973855E+0,58.877912E+0,72.239328E+0,3.974657E-3,3.970247E-3,0.000000E+0,995.921717E-3,1.000000E+0,44.000000E+0,97.582907E+0,48.511040E+0,12.348243E-3,13.337112E-3,1.000000E+0,2.658067E+0,1.000000E+0,20.000000E+0,8.371308E-3,43.478763E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.938972E+0,0.000000E+0,-146.280574E-3,0.000000E+0,137.265877E-3,0.000000E+0,134.723004E-3,0.000000E+0,482.486396E-3,0.000000E+0,-98.458188E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,958.185762E-3,3.031449E+0,0.000000E+0,998.647072E-3,0.000000E+0,987.364357E-3,3.009290E+0,0.000000E+0,242.449419E+0,4.009671E-3,3.980740E-3,74.676606E+0,73.128672E+0,72.069796E+0,73.196440E+0,73.104101E+0,3.976978E-3,3.978340E-3,72.320750E+0,5.080441E+0,2.112220E+0,74.827911E+0,73.258921E+0,0.000000E+0,73.485590E+0,70.849856E+0,0.000000E+0,73.714234E+0,1.071107E+0,1.005730E+0,2.471755E+0,60.000000E+0,98.000000E+0,49.400000E+0,11.538692E-3,72.357671E+0,58.640390E+0,0.000000E+0,1.366560E+0,1.377797E+0,1.005523E+0,60.000000E+0,1.000000E+0,1.390914E+0,712.151122E-3,1.979563E+0,60.000000E+0,1.885742E+0,0.000000E+0,73.565252E+0,1.125823E+0,1.117528E+0,1.011447E+0,50.000000E+0,1.000000E+0,86.307295E+0,2.635041E+0,1.988197E+0,2.027156E+0,50.000000E+0,0.000000E+0,1.373118E+0,1.366152E+0,997.604761E-3,60.000000E+0,3.988135E-3,69.521762E+0,9.801501E-3,48.814497E+0,1.375931E+0,58.792808E+0,0.000000E+0,13.098630E-3,0.000000E+0,44.166003E-3,0.000000E+0,19.846986E-3,0.000000E+0,15.724026E-3,0.000000E+0,15.369710E-3,2.020867E+0,2.013684E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.862825E+0,6.752236E+0,0.000000E+0,82.533719E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.675965E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.767382E+0,0.000000E+0,38.819040E-3,995.991894E-3,3.044001E+0,998.116036E-3,3.040364E+0,998.325232E-3,3.037403E+0,997.343621E-3,3.038240E+0,3.422404E-3,7.464676E+0,1.000000E+0,1.000000E+0,72.374985E+0,72.594459E+0,2.465237E+0,72.266141E+0,72.395435E+0,2.447476E+0,72.421781E+0,72.614769E+0,2.472155E+0,72.502878E+0,72.650850E+0,2.501090E+0
 10/20/2017,11:50:47.781,761.880850E-6,72.595301E+0,3.983607E-3,998.378868E-3,1.008011E+0,0.000000E+0,1.011533E+0,3.098866E+0,0.000000E+0,72.619074E+0,3.981467E-3,997.798935E-3,980.338337E-3,0.000000E+0,1.070212E+0,2.784730E+0,0.000000E+0,72.980173E+0,58.889162E+0,72.237503E+0,3.974333E-3,3.962011E-3,0.000000E+0,994.854463E-3,1.000000E+0,44.000000E+0,97.554986E+0,48.473062E+0,12.365104E-3,13.338539E-3,1.000000E+0,2.657157E+0,1.000000E+0,20.000000E+0,8.422814E-3,43.457766E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.937653E+0,0.000000E+0,-145.347114E-3,0.000000E+0,136.750865E-3,0.000000E+0,139.358114E-3,0.000000E+0,477.072968E-3,0.000000E+0,-101.777135E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,959.144146E-3,3.031111E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.005997E+0,3.010046E+0,0.000000E+0,242.451059E+0,4.012007E-3,3.980805E-3,74.688169E+0,73.130544E+0,72.071433E+0,73.207345E+0,73.107705E+0,3.976394E-3,3.975875E-3,72.320563E+0,5.068198E+0,2.110947E+0,74.833763E+0,73.260232E+0,0.000000E+0,73.486948E+0,70.860943E+0,0.000000E+0,73.714890E+0,1.073934E+0,1.010615E+0,2.477016E+0,60.000000E+0,98.000000E+0,49.400000E+0,11.520987E-3,72.360619E+0,58.597489E+0,0.000000E+0,1.364214E+0,1.374875E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.391089E+0,708.699960E-3,1.987328E+0,60.000000E+0,1.885871E+0,0.000000E+0,73.563895E+0,1.123572E+0,1.124872E+0,1.005217E+0,50.000000E+0,1.000000E+0,86.320946E+0,2.641508E+0,1.996855E+0,2.033799E+0,50.000000E+0,0.000000E+0,1.365500E+0,1.361663E+0,1.004599E+0,60.000000E+0,3.987486E-3,69.504222E+0,9.759413E-3,48.765706E+0,1.345001E+0,58.752987E+0,0.000000E+0,6.877194E-3,0.000000E+0,44.552530E-3,0.000000E+0,20.233513E-3,0.000000E+0,16.368239E-3,0.000000E+0,15.627394E-3,2.020867E+0,2.013587E+0,2.018451E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.861142E+0,6.752301E+0,0.000000E+0,90.366925E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.675643E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.763516E+0,0.000000E+0,41.041573E-3,995.766606E-3,3.044693E+0,997.311437E-3,3.040251E+0,999.097648E-3,3.039624E+0,998.309140E-3,3.040814E+0,4.066774E-3,7.492707E+0,1.000000E+0,1.000000E+0,72.374377E+0,72.595676E+0,2.463335E+0,72.264082E+0,72.396371E+0,2.453559E+0,72.418786E+0,72.615471E+0,2.461198E+0,72.501053E+0,72.653985E+0,2.500659E+0
 10/20/2017,11:50:57.781,2.050028E-3,72.593851E+0,3.980494E-3,998.137229E-3,1.007852E+0,0.000000E+0,1.013321E+0,3.100010E+0,0.000000E+0,72.621461E+0,3.983347E-3,997.508969E-3,1.011093E+0,0.000000E+0,1.066906E+0,2.783376E+0,0.000000E+0,72.987520E+0,58.842899E+0,72.240170E+0,3.973620E-3,3.967653E-3,0.000000E+0,993.245618E-3,1.000000E+0,44.000000E+0,97.598418E+0,48.453304E+0,12.338904E-3,13.337307E-3,1.000000E+0,2.671100E+0,1.000000E+0,20.000000E+0,8.414965E-3,43.442728E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.939552E+0,0.000000E+0,-135.658445E-3,0.000000E+0,138.167148E-3,0.000000E+0,138.489031E-3,0.000000E+0,470.112847E-3,0.000000E+0,-92.464749E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.010082E+0,3.031594E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.006509E+0,3.009933E+0,0.000000E+0,242.454099E+0,4.012136E-3,3.981194E-3,74.701979E+0,73.131948E+0,72.072556E+0,73.221058E+0,73.114257E+0,3.975226E-3,3.982167E-3,72.322669E+0,5.079475E+0,2.112655E+0,74.836947E+0,73.262712E+0,0.000000E+0,73.487182E+0,70.868850E+0,0.000000E+0,73.716715E+0,1.073039E+0,1.007550E+0,2.465713E+0,60.000000E+0,98.000000E+0,49.400000E+0,11.521247E-3,72.362117E+0,58.553329E+0,0.000000E+0,1.369338E+0,1.374284E+0,1.005236E+0,60.000000E+0,1.000000E+0,1.387468E+0,706.111588E-3,1.999678E+0,60.000000E+0,1.878119E+0,0.000000E+0,73.562912E+0,1.122966E+0,1.121807E+0,999.641819E-3,50.000000E+0,1.000000E+0,86.285951E+0,2.654536E+0,2.004619E+0,2.046894E+0,50.000000E+0,0.000000E+0,1.370291E+0,1.361471E+0,1.012567E+0,60.000000E+0,3.986319E-3,69.487852E+0,9.696895E-3,48.732061E+0,1.364010E+0,58.712560E+0,0.000000E+0,-33.513782E-3,0.000000E+0,43.843896E-3,0.000000E+0,23.422364E-3,0.000000E+0,18.687403E-3,0.000000E+0,15.305288E-3,2.021028E+0,2.013458E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.855427E+0,6.752817E+0,0.000000E+0,79.213471E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.675997E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.738488E+0,0.000000E+0,38.786829E-3,996.780401E-3,3.044580E+0,997.134425E-3,3.041233E+0,998.695348E-3,3.037033E+0,996.571205E-3,3.039624E+0,3.422404E-3,7.505595E+0,1.000000E+0,1.000000E+0,72.373722E+0,72.592681E+0,2.462216E+0,72.261976E+0,72.396792E+0,2.453415E+0,72.418645E+0,72.614254E+0,2.465079E+0,72.502270E+0,72.652441E+0,2.500005E+0
