date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:51:07.781,439.844037E-6,72.595863E+0,3.984774E-3,997.186784E-3,1.001784E+0,0.000000E+0,1.012683E+0,3.098576E+0,0.000000E+0,72.617998E+0,3.978743E-3,997.525078E-3,987.325081E-3,0.000000E+0,1.066427E+0,2.779800E+0,0.000000E+0,72.995102E+0,58.759289E+0,72.241340E+0,3.971609E-3,3.966227E-3,0.000000E+0,994.711101E-3,1.000000E+0,44.000000E+0,97.481989E+0,48.405914E+0,12.401551E-3,13.307864E-3,1.000000E+0,2.660143E+0,1.000000E+0,20.000000E+0,8.476526E-3,43.431647E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.957707E+0,0.000000E+0,-134.499667E-3,0.000000E+0,136.493358E-3,0.000000E+0,133.886109E-3,0.000000E+0,462.959389E-3,0.000000E+0,-96.685934E-3,0.000000E+0,206.433806E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.004939E+0,3.031256E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.008314E+0,3.010223E+0,0.000000E+0,242.458875E+0,4.007141E-3,3.979507E-3,74.712466E+0,73.132790E+0,72.071293E+0,73.228640E+0,73.116456E+0,3.973215E-3,3.978988E-3,72.320610E+0,5.039201E+0,2.113171E+0,74.817940E+0,73.264491E+0,0.000000E+0,73.489241E+0,70.881481E+0,0.000000E+0,73.718447E+0,1.071506E+0,1.003047E+0,2.466000E+0,60.000000E+0,98.000000E+0,49.500000E+0,11.518458E-3,72.364410E+0,58.508468E+0,0.000000E+0,1.366066E+0,1.378931E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.392701E+0,704.529805E-3,2.010094E+0,60.000000E+0,1.886596E+0,0.000000E+0,73.562912E+0,1.121369E+0,1.120242E+0,1.006942E+0,50.000000E+0,1.000000E+0,86.369969E+0,2.666479E+0,2.016200E+0,2.052962E+0,50.000000E+0,0.000000E+0,1.367752E+0,1.360369E+0,1.006116E+0,60.000000E+0,3.986967E-3,69.470407E+0,9.777312E-3,48.697157E+0,1.309238E+0,58.670173E+0,0.000000E+0,7.167313E-3,0.000000E+0,43.425158E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.362355E-3,0.000000E+0,16.432660E-3,2.020770E+0,2.013523E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.859572E+0,6.753107E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.662307E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.700833E+0,0.000000E+0,44.198213E-3,996.748217E-3,3.044580E+0,998.116036E-3,3.042424E+0,995.911434E-3,3.037532E+0,998.807992E-3,3.041233E+0,2.133664E-3,7.410869E+0,1.000000E+0,1.000000E+0,72.375079E+0,72.593008E+0,2.464805E+0,72.267264E+0,72.392300E+0,2.457279E+0,72.419768E+0,72.613833E+0,2.465942E+0,72.501661E+0,72.652534E+0,2.496445E+0
 10/20/2017,11:51:17.781,-848.303215E-6,72.594459E+0,3.981077E-3,997.186784E-3,997.648355E-3,0.000000E+0,1.010303E+0,3.099559E+0,0.000000E+0,72.620946E+0,3.980494E-3,997.718389E-3,979.748133E-3,0.000000E+0,1.067242E+0,2.802321E+0,0.000000E+0,72.999314E+0,58.676521E+0,72.244007E+0,3.973166E-3,3.970377E-3,0.000000E+0,995.889858E-3,1.000000E+0,44.000000E+0,97.296468E+0,48.371525E+0,12.425806E-3,13.321353E-3,1.000000E+0,2.663849E+0,1.000000E+0,20.000000E+0,8.508766E-3,43.431042E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.950142E+0,0.000000E+0,-136.366587E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.684324E-3,0.000000E+0,466.375004E-3,0.000000E+0,-98.554856E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.007734E+0,3.030725E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.010072E+0,3.009660E+0,0.000000E+0,242.449660E+0,4.011098E-3,3.980675E-3,74.725059E+0,73.131433E+0,72.072276E+0,73.240107E+0,73.123617E+0,3.977821E-3,3.978729E-3,72.324540E+0,5.353337E+0,2.113122E+0,74.798605E+0,73.260934E+0,0.000000E+0,73.490177E+0,70.892194E+0,0.000000E+0,73.717745E+0,1.072097E+0,1.002297E+0,2.468104E+0,60.000000E+0,98.000000E+0,49.500000E+0,11.521377E-3,72.369089E+0,58.465896E+0,0.000000E+0,1.363591E+0,1.372959E+0,1.009023E+0,60.000000E+0,1.000000E+0,1.390786E+0,709.323086E-3,2.015654E+0,60.000000E+0,1.887354E+0,0.000000E+0,73.566422E+0,1.121066E+0,1.116044E+0,1.006016E+0,50.000000E+0,1.000000E+0,86.489734E+0,2.676410E+0,2.026903E+0,2.061522E+0,50.000000E+0,0.000000E+0,1.370004E+0,1.359969E+0,1.002906E+0,60.000000E+0,3.986773E-3,69.453476E+0,9.876859E-3,48.663233E+0,1.307949E+0,58.629186E+0,0.000000E+0,-3.663787E-3,0.000000E+0,44.810215E-3,0.000000E+0,26.321320E-3,0.000000E+0,22.584888E-3,0.000000E+0,17.978770E-3,2.020931E+0,2.013619E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.866835E+0,6.751463E+0,0.000000E+0,81.373243E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.791959E+0,0.000000E+0,27.545323E-3,10.000000E+0,9.731240E+0,0.000000E+0,40.075254E-3,996.056262E-3,3.045111E+0,998.132128E-3,3.040380E+0,997.407989E-3,3.038883E+0,998.534428E-3,3.040911E+0,1.489295E-3,7.355129E+0,1.000000E+0,1.000000E+0,72.371055E+0,72.591557E+0,2.459468E+0,72.263614E+0,72.392440E+0,2.456081E+0,72.420658E+0,72.613833E+0,2.466644E+0,72.500491E+0,72.652721E+0,2.498281E+0
 10/20/2017,11:51:27.781,-1.653395E-3,72.597126E+0,3.980364E-3,997.653952E-3,1.006447E+0,0.000000E+0,1.010271E+0,3.099446E+0,0.000000E+0,72.616079E+0,3.976343E-3,997.412313E-3,1.012800E+0,0.000000E+0,1.066731E+0,2.791335E+0,0.000000E+0,73.008768E+0,58.708172E+0,72.247330E+0,3.973879E-3,3.963243E-3,0.000000E+0,993.930572E-3,1.000000E+0,44.000000E+0,97.390567E+0,48.343381E+0,12.480282E-3,13.319602E-3,1.000000E+0,2.670334E+0,1.000000E+0,20.000000E+0,8.515058E-3,43.437560E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.949370E+0,0.000000E+0,-138.008189E-3,0.000000E+0,135.978346E-3,0.000000E+0,133.596414E-3,0.000000E+0,467.438356E-3,0.000000E+0,-101.906026E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.002591E+0,3.031046E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.006876E+0,3.010255E+0,0.000000E+0,242.459840E+0,4.011358E-3,3.982037E-3,74.744019E+0,73.131714E+0,72.076347E+0,73.248625E+0,73.130965E+0,3.975356E-3,3.981778E-3,72.323137E+0,5.366225E+0,2.117313E+0,74.757033E+0,73.263695E+0,0.000000E+0,73.492330E+0,70.901785E+0,0.000000E+0,73.714702E+0,1.073806E+0,1.006496E+0,2.470113E+0,60.000000E+0,98.000000E+0,49.500000E+0,11.534542E-3,72.371756E+0,58.421503E+0,0.000000E+0,1.359472E+0,1.372017E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.391137E+0,710.856936E-3,2.005014E+0,60.000000E+0,1.864226E+0,0.000000E+0,73.563614E+0,1.121018E+0,1.119029E+0,1.003939E+0,50.000000E+0,1.000000E+0,86.437803E+0,2.692424E+0,2.041599E+0,2.045840E+0,50.000000E+0,0.000000E+0,1.368503E+0,1.363212E+0,1.003162E+0,60.000000E+0,3.987032E-3,69.436778E+0,9.669139E-3,48.632710E+0,1.324703E+0,58.589273E+0,0.000000E+0,-3.953906E-3,0.000000E+0,43.264105E-3,0.000000E+0,26.224688E-3,0.000000E+0,22.681520E-3,0.000000E+0,18.075402E-3,2.020673E+0,2.013265E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.859991E+0,6.741598E+0,0.000000E+0,78.987823E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.792700E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.707468E+0,0.000000E+0,42.845367E-3,996.796493E-3,3.043840E+0,998.276956E-3,3.038288E+0,997.359713E-3,3.038883E+0,998.486152E-3,3.037451E+0,1.489295E-3,7.302289E+0,1.000000E+0,1.000000E+0,72.371944E+0,72.591136E+0,2.452628E+0,72.265065E+0,72.393235E+0,2.456465E+0,72.419815E+0,72.612055E+0,2.469024E+0,72.501802E+0,72.647433E+0,2.502846E+0
 10/20/2017,11:51:37.781,278.825630E-6,72.594131E+0,3.981337E-3,998.684943E-3,996.993674E-3,0.000000E+0,1.010974E+0,3.098737E+0,0.000000E+0,72.617998E+0,3.972906E-3,997.331767E-3,1.003883E+0,0.000000E+0,1.066811E+0,2.811198E+0,0.000000E+0,73.014618E+0,58.671947E+0,72.242135E+0,3.974528E-3,3.968237E-3,0.000000E+0,997.243836E-3,1.000000E+0,44.000000E+0,97.468404E+0,48.280009E+0,12.516664E-3,13.307410E-3,1.000000E+0,2.661293E+0,1.000000E+0,20.000000E+0,8.485024E-3,43.453063E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.956065E+0,0.000000E+0,-130.186439E-3,0.000000E+0,135.753028E-3,0.000000E+0,133.982674E-3,0.000000E+0,464.473859E-3,0.000000E+0,-96.847048E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.005770E+0,3.030580E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.016145E+0,3.010416E+0,0.000000E+0,242.466160E+0,4.005649E-3,3.981713E-3,74.752913E+0,73.133118E+0,72.077095E+0,73.263087E+0,73.135598E+0,3.977561E-3,3.981389E-3,72.323792E+0,5.362681E+0,2.115073E+0,74.784420E+0,73.265708E+0,0.000000E+0,73.494577E+0,70.911937E+0,0.000000E+0,73.718306E+0,1.075004E+0,1.007358E+0,2.467387E+0,60.000000E+0,98.000000E+0,49.500000E+0,11.520533E-3,72.373301E+0,58.378884E+0,0.000000E+0,1.363048E+0,1.373725E+0,1.007057E+0,60.000000E+0,1.000000E+0,1.388888E+0,706.910468E-3,2.011724E+0,60.000000E+0,1.876330E+0,0.000000E+0,73.564503E+0,1.124371E+0,1.120913E+0,1.012406E+0,50.000000E+0,1.000000E+0,86.383197E+0,2.693973E+0,2.051103E+0,2.039899E+0,50.000000E+0,0.000000E+0,1.368822E+0,1.360912E+0,1.000750E+0,60.000000E+0,3.988978E-3,69.419660E+0,9.775820E-3,48.586017E+0,1.324059E+0,58.547027E+0,0.000000E+0,-29.226472E-3,0.000000E+0,43.811686E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.242338E-3,2.020802E+0,2.013394E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.852836E+0,6.719226E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.794858E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.700639E+0,0.000000E+0,45.615480E-3,996.844769E-3,3.043743E+0,998.405692E-3,3.039962E+0,998.276956E-3,3.039366E+0,996.506838E-3,3.039076E+0,2.133664E-3,7.250737E+0,1.000000E+0,1.000000E+0,72.371055E+0,72.590107E+0,2.463271E+0,72.265205E+0,72.389585E+0,2.453144E+0,72.423044E+0,72.613412E+0,2.465942E+0,72.502457E+0,72.648042E+0,2.500915E+0
 10/20/2017,11:51:47.781,1.244936E-3,72.593523E+0,3.977965E-3,998.862145E-3,1.006031E+0,0.000000E+0,1.010143E+0,3.098238E+0,0.000000E+0,72.618419E+0,3.981337E-3,997.557296E-3,1.018303E+0,0.000000E+0,1.065725E+0,2.800018E+0,0.000000E+0,73.023229E+0,58.572608E+0,72.244803E+0,3.976343E-3,3.966356E-3,0.000000E+0,996.845608E-3,1.000000E+0,44.000000E+0,97.408804E+0,48.245854E+0,12.554408E-3,13.317462E-3,1.000000E+0,2.659233E+0,1.000000E+0,20.000000E+0,8.486970E-3,43.475225E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.935110E+0,0.000000E+0,-146.731209E-3,0.000000E+0,135.881781E-3,0.000000E+0,140.323762E-3,0.000000E+0,482.228614E-3,0.000000E+0,-104.870522E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,579.272580E-3,3.031159E+0,0.000000E+0,998.437876E-3,0.000000E+0,988.498954E-3,3.011446E+0,0.000000E+0,242.439239E+0,4.006039E-3,3.980805E-3,74.767286E+0,73.136019E+0,72.075504E+0,73.272026E+0,73.139764E+0,3.976913E-3,3.981778E-3,72.324400E+0,5.382012E+0,2.110528E+0,74.764523E+0,73.271886E+0,0.000000E+0,73.496496E+0,70.918580E+0,0.000000E+0,73.718400E+0,1.074126E+0,999.119469E-3,2.465617E+0,60.000000E+0,98.000000E+0,49.500000E+0,11.513270E-3,72.374049E+0,58.339487E+0,0.000000E+0,1.366656E+0,1.375961E+0,1.001783E+0,60.000000E+0,1.000000E+0,1.391153E+0,704.801424E-3,1.993686E+0,60.000000E+0,1.885049E+0,0.000000E+0,73.566328E+0,1.123301E+0,1.126788E+0,1.001175E+0,50.000000E+0,1.000000E+0,86.437052E+0,2.703169E+0,2.066422E+0,2.034502E+0,50.000000E+0,0.000000E+0,1.363408E+0,1.362637E+0,1.003146E+0,60.000000E+0,3.989367E-3,69.400718E+0,9.767649E-3,48.560528E+0,1.370131E+0,58.509029E+0,0.000000E+0,50.878538E-3,0.000000E+0,44.198213E-3,0.000000E+0,17.560032E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.300876E-3,2.020899E+0,2.013458E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.854630E+0,6.714391E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.793151E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.698868E+0,0.000000E+0,44.939057E-3,996.313734E-3,3.044902E+0,997.182701E-3,3.041313E+0,999.306843E-3,3.036920E+0,999.918339E-3,3.040911E+0,1.811479E-3,7.209174E+0,1.000000E+0,1.000000E+0,72.371944E+0,72.587393E+0,2.465508E+0,72.262491E+0,72.388135E+0,2.460855E+0,72.419581E+0,72.612101E+0,2.458499E+0,72.501146E+0,72.649820E+0,2.499031E+0
 10/20/2017,11:51:57.781,1.083918E-3,72.598109E+0,3.983542E-3,997.476750E-3,1.002087E+0,0.000000E+0,1.012986E+0,3.099478E+0,0.000000E+0,72.616500E+0,3.976732E-3,997.911700E-3,1.006259E+0,0.000000E+0,1.068663E+0,2.772551E+0,0.000000E+0,73.028611E+0,58.531622E+0,72.245411E+0,3.975760E-3,3.968496E-3,0.000000E+0,990.999608E-3,1.000000E+0,44.000000E+0,97.368757E+0,48.222183E+0,12.592541E-3,13.317267E-3,1.000000E+0,2.667874E+0,1.000000E+0,20.000000E+0,8.497543E-3,43.496920E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.921880E+0,0.000000E+0,-137.106917E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.555571E-3,0.000000E+0,470.628411E-3,0.000000E+0,-117.888528E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.003837E+0,3.031513E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.011766E+0,3.010191E+0,0.000000E+0,242.433691E+0,4.010774E-3,3.978534E-3,74.780909E+0,73.135645E+0,72.075738E+0,73.280217E+0,73.144163E+0,3.975745E-3,3.974967E-3,72.326272E+0,5.370736E+0,2.110850E+0,74.813211E+0,73.270482E+0,0.000000E+0,73.496823E+0,70.929808E+0,0.000000E+0,73.716949E+0,1.073183E+0,1.003830E+0,2.467451E+0,60.000000E+0,98.000000E+0,49.500000E+0,11.538692E-3,72.371382E+0,58.298176E+0,0.000000E+0,1.366177E+0,1.373358E+0,998.922703E-3,60.000000E+0,1.000000E+0,1.390467E+0,706.303319E-3,2.005413E+0,60.000000E+0,1.883727E+0,0.000000E+0,73.565205E+0,1.121226E+0,1.125048E+0,1.001910E+0,50.000000E+0,1.000000E+0,86.492549E+0,2.716932E+0,2.070256E+0,2.051509E+0,50.000000E+0,0.000000E+0,1.371122E+0,1.362925E+0,1.009437E+0,60.000000E+0,3.988978E-3,69.384162E+0,9.790995E-3,48.499576E+0,1.274442E+0,58.468837E+0,0.000000E+0,39.982967E-3,0.000000E+0,53.313818E-3,0.000000E+0,14.950971E-3,0.000000E+0,21.296463E-3,0.000000E+0,24.324262E-3,2.020899E+0,2.013297E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.856650E+0,6.715036E+0,0.000000E+0,84.371137E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.791573E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.700188E+0,0.000000E+0,43.715054E-3,996.748217E-3,3.044596E+0,997.279253E-3,3.040653E+0,996.410286E-3,3.039865E+0,996.442470E-3,3.037226E+0,-765.999872E-6,7.158911E+0,1.000000E+0,1.000000E+0,72.373815E+0,72.591090E+0,2.468992E+0,72.263333E+0,72.389445E+0,2.455571E+0,72.420985E+0,72.612897E+0,2.468241E+0,72.505171E+0,72.648369E+0,2.500212E+0
 10/20/2017,11:52:07.781,2.372065E-3,72.596705E+0,3.982310E-3,998.169448E-3,992.363003E-3,0.000000E+0,1.009137E+0,3.099945E+0,0.000000E+0,72.617623E+0,3.979067E-3,997.412313E-3,1.025146E+0,0.000000E+0,1.069030E+0,2.785825E+0,0.000000E+0,73.033759E+0,58.559584E+0,72.244569E+0,3.975760E-3,3.967588E-3,0.000000E+0,994.965967E-3,1.000000E+0,44.000000E+0,97.497171E+0,48.164217E+0,12.594292E-3,13.317397E-3,1.000000E+0,2.671244E+0,1.000000E+0,20.000000E+0,8.449670E-3,43.495989E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.933404E+0,0.000000E+0,-123.909727E-3,0.000000E+0,136.332417E-3,0.000000E+0,139.197173E-3,0.000000E+0,453.356999E-3,0.000000E+0,-113.280670E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.011344E+0,3.030966E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.011063E+0,3.011156E+0,0.000000E+0,242.406528E+0,4.011098E-3,3.983205E-3,74.793362E+0,73.134428E+0,72.076580E+0,73.293883E+0,73.149217E+0,3.973540E-3,3.982297E-3,72.324119E+0,5.376857E+0,2.110560E+0,74.803474E+0,73.272447E+0,0.000000E+0,73.497385E+0,70.940194E+0,0.000000E+0,73.717370E+0,1.073471E+0,1.007917E+0,2.476793E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.537460E-3,72.369791E+0,58.251870E+0,0.000000E+0,1.359265E+0,1.374444E+0,989.876959E-3,60.000000E+0,1.000000E+0,1.386606E+0,705.760080E-3,2.003065E+0,60.000000E+0,1.877925E+0,0.000000E+0,73.567218E+0,1.120092E+0,1.120945E+0,978.794249E-3,50.000000E+0,1.000000E+0,86.406278E+0,2.726097E+0,2.083547E+0,2.050599E+0,50.000000E+0,0.000000E+0,1.358393E+0,1.362557E+0,982.850281E-3,60.000000E+0,3.990211E-3,69.366950E+0,9.710579E-3,48.457685E+0,1.255111E+0,58.431306E+0,0.000000E+0,2.396471E-3,0.000000E+0,44.552530E-3,0.000000E+0,23.325732E-3,0.000000E+0,25.097316E-3,0.000000E+0,20.555619E-3,2.021189E+0,2.013684E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.846948E+0,6.713198E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.793312E+0,0.000000E+0,19.943617E-3,10.000000E+0,9.700059E+0,0.000000E+0,46.195272E-3,996.828677E-3,3.044419E+0,997.810289E-3,3.042955E+0,998.647072E-3,3.039414E+0,998.148220E-3,3.039044E+0,-2.376924E-3,7.288756E+0,1.000000E+0,1.000000E+0,72.370540E+0,72.592259E+0,2.464645E+0,72.264363E+0,72.387059E+0,2.454389E+0,72.418739E+0,72.610978E+0,2.467714E+0,72.502738E+0,72.647948E+0,2.498169E+0
 10/20/2017,11:52:17.781,761.880850E-6,72.597173E+0,3.980624E-3,997.782826E-3,990.207346E-3,0.000000E+0,1.008818E+0,3.098512E+0,0.000000E+0,72.617062E+0,3.980105E-3,997.815044E-3,994.136358E-3,0.000000E+0,1.067721E+0,2.788966E+0,0.000000E+0,73.042183E+0,58.511456E+0,72.242042E+0,3.976084E-3,3.969534E-3,0.000000E+0,996.638529E-3,1.000000E+0,44.000000E+0,97.592355E+0,48.139335E+0,12.552268E-3,13.305269E-3,1.000000E+0,2.671308E+0,1.000000E+0,20.000000E+0,8.404456E-3,43.473874E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.983394E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.948179E+0,0.000000E+0,-126.516977E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.139288E-3,0.000000E+0,472.497333E-3,0.000000E+0,-103.066046E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.008245E+0,3.030660E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.004048E+0,3.011382E+0,0.000000E+0,242.398906E+0,4.008763E-3,3.982816E-3,74.806751E+0,73.136955E+0,72.075645E+0,73.303337E+0,73.154459E+0,3.974642E-3,3.976394E-3,72.325851E+0,5.372346E+0,2.111607E+0,74.792566E+0,73.274085E+0,0.000000E+0,73.496028E+0,70.948615E+0,0.000000E+0,73.720038E+0,1.075004E+0,1.008348E+0,2.472201E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.540638E-3,72.371663E+0,58.212474E+0,0.000000E+0,1.360797E+0,1.371091E+0,1.007057E+0,60.000000E+0,1.000000E+0,1.388648E+0,704.849357E-3,2.012203E+0,60.000000E+0,1.879021E+0,0.000000E+0,73.567826E+0,1.118767E+0,1.121360E+0,1.008796E+0,50.000000E+0,1.000000E+0,86.376302E+0,2.731478E+0,2.093371E+0,2.050998E+0,50.000000E+0,0.000000E+0,1.368774E+0,1.359809E+0,1.008064E+0,60.000000E+0,3.989692E-3,69.351329E+0,9.835160E-3,48.436576E+0,1.347256E+0,58.391488E+0,0.000000E+0,-3.341433E-3,0.000000E+0,42.780946E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.520467E-3,0.000000E+0,16.722556E-3,2.020770E+0,2.013619E+0,2.018515E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.841794E+0,6.714165E+0,0.000000E+0,85.338200E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.790284E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.699029E+0,0.000000E+0,42.587682E-3,995.927526E-3,3.045095E+0,997.086149E-3,3.041168E+0,997.263161E-3,3.038771E+0,998.968912E-3,3.039189E+0,200.554889E-6,7.249448E+0,1.000000E+0,1.000000E+0,72.371663E+0,72.588188E+0,2.462488E+0,72.265673E+0,72.384157E+0,2.456880E+0,72.422295E+0,72.610463E+0,2.467347E+0,72.505873E+0,72.643970E+0,2.498807E+0
 10/20/2017,11:52:27.781,1.889010E-3,72.596190E+0,3.978419E-3,997.798935E-3,1.007213E+0,0.000000E+0,1.011708E+0,3.099655E+0,0.000000E+0,72.618232E+0,3.973230E-3,997.782826E-3,983.815757E-3,0.000000E+0,1.066252E+0,2.795829E+0,0.000000E+0,73.048595E+0,58.436114E+0,72.244288E+0,3.974203E-3,3.967199E-3,0.000000E+0,994.519951E-3,1.000000E+0,44.000000E+0,97.520297E+0,48.107557E+0,12.529440E-3,13.324855E-3,1.000000E+0,2.668752E+0,1.000000E+0,20.000000E+0,8.425539E-3,43.453063E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.955292E+0,0.000000E+0,-136.109081E-3,0.000000E+0,136.879618E-3,0.000000E+0,135.077075E-3,0.000000E+0,467.986143E-3,0.000000E+0,-97.233722E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.005754E+0,3.031545E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.008362E+0,3.010674E+0,0.000000E+0,242.415888E+0,4.007725E-3,3.981583E-3,74.819204E+0,73.136534E+0,72.077610E+0,73.313166E+0,73.159561E+0,3.974707E-3,3.979248E-3,72.325851E+0,5.372024E+0,2.114412E+0,74.817893E+0,73.273337E+0,0.000000E+0,73.498368E+0,70.958533E+0,0.000000E+0,73.718494E+0,1.071410E+0,1.003750E+0,2.471484E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.539276E-3,72.372973E+0,58.171397E+0,0.000000E+0,1.367486E+0,1.371282E+0,1.001656E+0,60.000000E+0,1.000000E+0,1.387531E+0,703.890701E-3,2.008449E+0,60.000000E+0,1.870963E+0,0.000000E+0,73.568809E+0,1.119390E+0,1.122956E+0,1.002246E+0,50.000000E+0,1.000000E+0,86.439163E+0,2.743995E+0,2.099313E+0,2.038606E+0,50.000000E+0,0.000000E+0,1.366315E+0,1.362158E+0,1.006595E+0,60.000000E+0,3.988719E-3,69.330843E+0,9.781462E-3,48.386017E+0,1.330502E+0,58.352464E+0,0.000000E+0,-4.308495E-3,0.000000E+0,44.294845E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.621511E-3,0.000000E+0,14.532233E-3,2.020609E+0,2.013458E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.844326E+0,6.713101E+0,0.000000E+0,89.077508E-3,0.000000E+0,50.846303E-3,9.500000E+0,9.793312E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.699737E+0,0.000000E+0,44.810215E-3,996.152814E-3,3.044290E+0,996.909137E-3,3.041587E+0,997.424081E-3,3.039978E+0,998.518336E-3,3.037628E+0,2.455849E-3,7.106071E+0,1.000000E+0,1.000000E+0,72.370353E+0,72.586457E+0,2.459819E+0,72.262959E+0,72.383970E+0,2.462563E+0,72.422342E+0,72.613178E+0,2.468801E+0,72.504843E+0,72.642473E+0,2.498376E+0
 10/20/2017,11:52:37.781,761.880850E-6,72.594272E+0,3.983607E-3,997.396204E-3,1.005185E+0,0.000000E+0,1.008547E+0,3.097368E+0,0.000000E+0,72.616547E+0,3.981985E-3,997.138456E-3,974.532003E-3,0.000000E+0,1.067322E+0,2.786647E+0,0.000000E+0,73.055147E+0,58.406519E+0,72.246862E+0,3.975111E-3,3.966421E-3,0.000000E+0,997.673924E-3,1.000000E+0,44.000000E+0,97.516442E+0,48.046518E+0,12.532164E-3,13.316748E-3,1.000000E+0,2.665015E+0,1.000000E+0,20.000000E+0,8.437150E-3,43.445801E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.948114E+0,0.000000E+0,-134.338726E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.201500E-3,0.000000E+0,476.654072E-3,0.000000E+0,-94.365894E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.012015E+0,3.030805E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.006221E+0,3.010159E+0,0.000000E+0,242.409857E+0,4.012980E-3,3.977302E-3,74.832827E+0,73.135177E+0,72.078827E+0,73.325662E+0,73.166487E+0,3.975550E-3,3.975745E-3,72.323277E+0,5.365580E+0,2.111253E+0,74.821170E+0,73.273571E+0,0.000000E+0,73.499351E+0,70.968872E+0,0.000000E+0,73.720085E+0,1.070707E+0,1.007598E+0,2.465952E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.544918E-3,72.379665E+0,58.128500E+0,0.000000E+0,1.366928E+0,1.367434E+0,1.009950E+0,60.000000E+0,1.000000E+0,1.392764E+0,710.042078E-3,2.011628E+0,60.000000E+0,1.883792E+0,0.000000E+0,73.566843E+0,1.121896E+0,1.117864E+0,1.012486E+0,50.000000E+0,1.000000E+0,86.508030E+0,2.756225E+0,2.111949E+0,2.018213E+0,50.000000E+0,0.000000E+0,1.361460E+0,1.360768E+0,1.004056E+0,60.000000E+0,3.986967E-3,69.318496E+0,9.774329E-3,48.367798E+0,1.351444E+0,58.316894E+0,0.000000E+0,-159.070724E-3,0.000000E+0,40.816098E-3,0.000000E+0,22.488256E-3,0.000000E+0,12.567386E-3,0.000000E+0,12.728439E-3,2.020834E+0,2.013329E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.847463E+0,6.712650E+0,0.000000E+0,84.145489E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.793215E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.699351E+0,0.000000E+0,43.489580E-3,996.168906E-3,3.044081E+0,996.539022E-3,3.041555E+0,996.748217E-3,3.038529E+0,999.306843E-3,3.039607E+0,3.744589E-3,7.288434E+0,1.000000E+0,1.000000E+0,72.372926E+0,72.588750E+0,2.462791E+0,72.265205E+0,72.387994E+0,2.462643E+0,72.420658E+0,72.609247E+0,2.465957E+0,72.505967E+0,72.645093E+0,2.504315E+0
 10/20/2017,11:52:47.781,-43.211183E-6,72.595722E+0,3.980105E-3,998.072792E-3,1.020418E+0,0.000000E+0,1.012427E+0,3.098238E+0,0.000000E+0,72.613318E+0,3.977057E-3,997.525078E-3,1.006307E+0,0.000000E+0,1.069510E+0,2.800887E+0,0.000000E+0,73.065350E+0,58.352650E+0,72.245785E+0,3.973684E-3,3.969080E-3,0.000000E+0,993.388981E-3,1.000000E+0,44.000000E+0,97.656187E+0,48.041439E+0,12.471462E-3,13.337436E-3,1.000000E+0,2.664360E+0,1.000000E+0,20.000000E+0,8.392131E-3,43.452458E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.953265E+0,0.000000E+0,-131.828041E-3,0.000000E+0,137.845266E-3,0.000000E+0,135.849593E-3,0.000000E+0,463.442730E-3,0.000000E+0,-98.168182E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.004316E+0,3.031851E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.004879E+0,3.010995E+0,0.000000E+0,242.398906E+0,4.007531E-3,3.980870E-3,74.842705E+0,73.136066E+0,72.079716E+0,73.338767E+0,73.170512E+0,3.973345E-3,3.981389E-3,72.325055E+0,5.372669E+0,2.113122E+0,74.797996E+0,73.278251E+0,0.000000E+0,73.501129E+0,70.977059E+0,0.000000E+0,73.720974E+0,1.074796E+0,1.005602E+0,2.471867E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.539146E-3,72.384438E+0,58.089198E+0,0.000000E+0,1.365874E+0,1.377622E+0,1.009183E+0,60.000000E+0,1.000000E+0,1.389143E+0,706.830580E-3,2.006851E+0,60.000000E+0,1.895090E+0,0.000000E+0,73.571337E+0,1.120954E+0,1.116283E+0,1.014435E+0,50.000000E+0,1.000000E+0,86.443620E+0,2.762292E+0,2.120479E+0,2.052356E+0,50.000000E+0,0.000000E+0,1.366171E+0,1.363500E+0,1.004487E+0,60.000000E+0,3.984632E-3,69.298572E+0,9.797805E-3,48.331871E+0,1.319548E+0,58.276423E+0,0.000000E+0,7.521903E-3,0.000000E+0,47.129379E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.201302E-3,0.000000E+0,16.400449E-3,2.021092E+0,2.013458E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.839609E+0,6.714359E+0,0.000000E+0,84.532314E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793699E+0,0.000000E+0,25.870371E-3,10.000000E+0,9.700768E+0,0.000000E+0,43.521790E-3,995.991894E-3,3.044548E+0,998.614888E-3,3.041635E+0,998.132128E-3,3.039237E+0,1.000144E+0,3.039334E+0,1.811479E-3,7.315177E+0,1.000000E+0,1.000000E+0,72.372786E+0,72.587767E+0,2.464693E+0,72.264222E+0,72.383315E+0,2.455810E+0,72.422576E+0,72.610417E+0,2.464312E+0,72.506247E+0,72.643830E+0,2.501026E+0
 10/20/2017,11:52:57.781,-43.211183E-6,72.592447E+0,3.983607E-3,998.475523E-3,994.981727E-3,0.000000E+0,1.012587E+0,3.099333E+0,0.000000E+0,72.616500E+0,3.979262E-3,997.347876E-3,1.034318E+0,0.000000E+0,1.069142E+0,2.782877E+0,0.000000E+0,73.072651E+0,58.308492E+0,72.246019E+0,3.970896E-3,3.964735E-3,0.000000E+0,995.029684E-3,1.000000E+0,44.000000E+0,97.762984E+0,48.009009E+0,12.442862E-3,13.336723E-3,1.000000E+0,2.665414E+0,1.000000E+0,20.000000E+0,8.354832E-3,43.454041E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.944960E+0,0.000000E+0,-123.105020E-3,0.000000E+0,137.748701E-3,0.000000E+0,135.270204E-3,0.000000E+0,448.008017E-3,0.000000E+0,-101.712689E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.004220E+0,3.030676E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.010136E+0,3.010641E+0,0.000000E+0,242.375410E+0,4.012980E-3,3.978275E-3,74.859512E+0,73.135926E+0,72.082196E+0,73.347192E+0,73.174350E+0,3.978924E-3,3.975550E-3,72.326412E+0,5.382979E+0,2.115750E+0,74.802725E+0,73.276098E+0,0.000000E+0,73.503002E+0,70.987305E+0,0.000000E+0,73.722613E+0,1.072991E+0,1.007582E+0,2.474752E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.539989E-3,72.387948E+0,58.052463E+0,0.000000E+0,1.357062E+0,1.371043E+0,994.927233E-3,60.000000E+0,1.000000E+0,1.391281E+0,701.142553E-3,2.004519E+0,60.000000E+0,1.874170E+0,0.000000E+0,73.570634E+0,1.119438E+0,1.118343E+0,978.634497E-3,50.000000E+0,1.000000E+0,86.381837E+0,2.773293E+0,2.131756E+0,2.032617E+0,50.000000E+0,0.000000E+0,1.368630E+0,1.362781E+0,994.283407E-3,60.000000E+0,3.989757E-3,69.278929E+0,9.626467E-3,48.273625E+0,1.248345E+0,58.242535E+0,0.000000E+0,430.111003E-6,0.000000E+0,43.843896E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.290580E-3,0.000000E+0,19.782564E-3,2.020545E+0,2.014038E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.831867E+0,6.713972E+0,0.000000E+0,78.697704E-3,0.000000E+0,47.332643E-3,9.500000E+0,9.793151E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.699415E+0,0.000000E+0,44.423688E-3,996.394194E-3,3.044516E+0,996.619481E-3,3.041603E+0,999.081556E-3,3.039109E+0,997.520633E-3,3.040090E+0,-3.021294E-3,7.209496E+0,1.000000E+0,1.000000E+0,72.373675E+0,72.587533E+0,2.468624E+0,72.264082E+0,72.385233E+0,2.461254E+0,72.419581E+0,72.608966E+0,2.472762E+0,72.507511E+0,72.645093E+0,2.501010E+0
 10/20/2017,11:53:07.781,-204.229589E-6,72.594178E+0,3.981402E-3,997.508969E-3,977.161630E-3,0.000000E+0,1.008674E+0,3.100880E+0,0.000000E+0,72.612944E+0,3.975046E-3,997.815044E-3,1.028113E+0,0.000000E+0,1.066683E+0,2.768620E+0,0.000000E+0,73.078501E+0,58.225870E+0,72.246160E+0,3.974787E-3,3.967134E-3,0.000000E+0,994.631455E-3,1.000000E+0,44.000000E+0,97.626057E+0,47.978164E+0,12.441370E-3,13.338733E-3,1.000000E+0,2.663114E+0,1.000000E+0,20.000000E+0,8.369946E-3,43.482581E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.936204E+0,0.000000E+0,-129.381733E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.038395E-3,0.000000E+0,459.833778E-3,0.000000E+0,-129.424286E-3,0.000000E+0,206.208246E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.008725E+0,3.030885E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.000260E+0,3.011575E+0,0.000000E+0,242.343568E+0,4.008828E-3,3.979832E-3,74.871403E+0,73.136534E+0,72.081540E+0,73.360577E+0,73.179779E+0,3.976978E-3,3.982037E-3,72.327348E+0,5.364292E+0,2.114089E+0,74.794345E+0,73.279936E+0,0.000000E+0,73.503657E+0,71.001059E+0,0.000000E+0,73.724766E+0,1.073998E+0,1.007214E+0,2.468200E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.518458E-3,72.387948E+0,58.010454E+0,0.000000E+0,1.361915E+0,1.365678E+0,1.014473E+0,60.000000E+0,1.000000E+0,1.389669E+0,707.166110E-3,1.995284E+0,60.000000E+0,1.884501E+0,0.000000E+0,73.569979E+0,1.120890E+0,1.116746E+0,1.005537E+0,50.000000E+0,1.000000E+0,86.474910E+0,2.788557E+0,2.142172E+0,2.043876E+0,50.000000E+0,0.000000E+0,1.364430E+0,1.363133E+0,1.006898E+0,60.000000E+0,3.989562E-3,69.264290E+0,9.708115E-3,48.259367E+0,1.239646E+0,58.205799E+0,0.000000E+0,33.278001E-3,0.000000E+0,52.444131E-3,0.000000E+0,18.784035E-3,0.000000E+0,21.747412E-3,0.000000E+0,23.744470E-3,2.020834E+0,2.013780E+0,2.018193E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.836926E+0,6.711973E+0,0.000000E+0,83.049485E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.793054E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.700317E+0,0.000000E+0,47.709171E-3,996.072354E-3,3.045352E+0,997.504541E-3,3.041941E+0,996.297642E-3,3.038111E+0,998.807992E-3,3.039736E+0,-1.410370E-3,7.279735E+0,1.000000E+0,1.000000E+0,72.374003E+0,72.585848E+0,2.466243E+0,72.266141E+0,72.381771E+0,2.458460E+0,72.421687E+0,72.613739E+0,2.466149E+0,72.505265E+0,72.642426E+0,2.499893E+0
 10/20/2017,11:53:17.781,-204.229589E-6,72.595442E+0,3.980753E-3,998.668834E-3,1.016155E+0,0.000000E+0,1.011900E+0,3.099752E+0,0.000000E+0,72.616641E+0,3.977251E-3,997.815044E-3,1.008844E+0,0.000000E+0,1.069797E+0,2.763368E+0,0.000000E+0,73.082806E+0,58.210887E+0,72.249155E+0,3.971739E-3,3.968042E-3,0.000000E+0,987.973068E-3,1.000000E+0,44.000000E+0,97.594188E+0,47.909438E+0,12.439425E-3,13.315776E-3,1.000000E+0,2.667539E+0,1.000000E+0,20.000000E+0,8.402445E-3,43.489006E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.924777E+0,0.000000E+0,-136.044704E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.201500E-3,0.000000E+0,474.462923E-3,0.000000E+0,-118.661875E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.003997E+0,3.030918E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.007020E+0,3.011591E+0,0.000000E+0,242.302078E+0,4.010904E-3,3.979313E-3,74.888444E+0,73.134615E+0,72.079622E+0,73.372185E+0,73.185629E+0,3.978015E-3,3.976783E-3,72.327535E+0,5.370091E+0,2.114460E+0,74.782735E+0,73.281199E+0,0.000000E+0,73.507448E+0,71.005784E+0,0.000000E+0,73.724017E+0,1.074956E+0,1.005746E+0,2.467036E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.515864E-3,72.388088E+0,57.974886E+0,0.000000E+0,1.361947E+0,1.376647E+0,1.010941E+0,60.000000E+0,1.000000E+0,1.389255E+0,703.379418E-3,2.007570E+0,60.000000E+0,1.882793E+0,0.000000E+0,73.570213E+0,1.118671E+0,1.119077E+0,1.007613E+0,50.000000E+0,1.000000E+0,86.511314E+0,2.793906E+0,2.151852E+0,2.023355E+0,50.000000E+0,0.000000E+0,1.369301E+0,1.362222E+0,1.013477E+0,60.000000E+0,3.988524E-3,69.244600E+0,9.609994E-3,48.222649E+0,1.290551E+0,58.171210E+0,0.000000E+0,48.041822E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.338970E-3,0.000000E+0,18.107612E-3,0.000000E+0,19.879196E-3,2.020867E+0,2.013813E+0,2.018644E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.837418E+0,6.676932E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.793119E+0,0.000000E+0,15.530763E-3,10.000000E+0,9.700704E+0,0.000000E+0,49.996124E-3,996.394194E-3,3.044290E+0,997.118333E-3,3.041506E+0,996.876953E-3,3.038642E+0,997.327529E-3,3.038883E+0,-121.630032E-6,7.432134E+0,1.000000E+0,1.000000E+0,72.374330E+0,72.585755E+0,2.471133E+0,72.263848E+0,72.384017E+0,2.457965E+0,72.423091E+0,72.609621E+0,2.467076E+0,72.509289E+0,72.645936E+0,2.498376E+0
 10/20/2017,11:53:27.781,922.899256E-6,72.594319E+0,3.979456E-3,997.943918E-3,1.013329E+0,0.000000E+0,1.011197E+0,3.099559E+0,0.000000E+0,72.615003E+0,3.974981E-3,996.832381E-3,994.311824E-3,0.000000E+0,1.067737E+0,2.772712E+0,0.000000E+0,73.090341E+0,58.186381E+0,72.247844E+0,3.969664E-3,3.972063E-3,0.000000E+0,994.233226E-3,1.000000E+0,44.000000E+0,97.670900E+0,47.885675E+0,12.411798E-3,13.320056E-3,1.000000E+0,2.667570E+0,1.000000E+0,20.000000E+0,8.397710E-3,43.459768E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.931408E+0,0.000000E+0,-153.329805E-3,0.000000E+0,134.207992E-3,0.000000E+0,135.205828E-3,0.000000E+0,480.391915E-3,0.000000E+0,-104.097175E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,684.678848E-3,3.030950E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.017008E+0,3.010979E+0,0.000000E+0,242.241386E+0,4.009477E-3,3.980156E-3,74.896262E+0,73.139342E+0,72.083365E+0,73.381405E+0,73.191713E+0,3.977172E-3,3.982621E-3,72.324072E+0,5.386845E+0,2.115492E+0,74.802256E+0,73.282463E+0,0.000000E+0,73.505810E+0,71.015843E+0,0.000000E+0,73.725093E+0,1.076218E+0,983.344718E-3,2.468582E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.511778E-3,72.385748E+0,57.935772E+0,0.000000E+0,1.361372E+0,1.369510E+0,1.006530E+0,60.000000E+0,1.000000E+0,1.391584E+0,702.979977E-3,2.008433E+0,60.000000E+0,1.890061E+0,0.000000E+0,73.572085E+0,1.117889E+0,1.121408E+0,1.002677E+0,50.000000E+0,1.000000E+0,86.471954E+0,2.800755E+0,2.158785E+0,2.044850E+0,50.000000E+0,0.000000E+0,1.363472E+0,1.360496E+0,1.009054E+0,60.000000E+0,3.990859E-3,69.230289E+0,9.641123E-3,48.194411E+0,1.376253E+0,58.134055E+0,0.000000E+0,54.102080E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.498552E-3,0.000000E+0,18.461929E-3,2.021157E+0,2.013877E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.831657E+0,6.675353E+0,0.000000E+0,79.084529E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.792732E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.698417E+0,0.000000E+0,41.299258E-3,996.522930E-3,3.044532E+0,998.244772E-3,3.041925E+0,998.437876E-3,3.038481E+0,996.876953E-3,3.038658E+0,2.133664E-3,7.494641E+0,1.000000E+0,1.000000E+0,72.374985E+0,72.588422E+0,2.467650E+0,72.267498E+0,72.380414E+0,2.459594E+0,72.422202E+0,72.611399E+0,2.462156E+0,72.505031E+0,72.644579E+0,2.504857E+0
 10/20/2017,11:53:37.781,1.889010E-3,72.595535E+0,3.980753E-3,998.411086E-3,1.010007E+0,0.000000E+0,1.011581E+0,3.099865E+0,0.000000E+0,72.613973E+0,3.981921E-3,997.637843E-3,1.002654E+0,0.000000E+0,1.069158E+0,2.782893E+0,0.000000E+0,73.099327E+0,58.137322E+0,72.244241E+0,3.969469E-3,3.965902E-3,0.000000E+0,997.036757E-3,1.000000E+0,44.000000E+0,97.694779E+0,47.859583E+0,12.399995E-3,13.302157E-3,1.000000E+0,2.662715E+0,1.000000E+0,20.000000E+0,8.370660E-3,43.423407E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.942063E+0,0.000000E+0,-146.892151E-3,0.000000E+0,136.010534E-3,0.000000E+0,140.838775E-3,0.000000E+0,481.036371E-3,0.000000E+0,-108.962816E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,581.668551E-3,3.031545E+0,0.000000E+0,999.097648E-3,0.000000E+0,980.269129E-3,3.012009E+0,0.000000E+0,242.208484E+0,4.010839E-3,3.980480E-3,74.911103E+0,73.136160E+0,72.082289E+0,73.394931E+0,73.199015E+0,3.975615E-3,3.984502E-3,72.326459E+0,5.391678E+0,2.110979E+0,74.815365E+0,73.284803E+0,0.000000E+0,73.507448E+0,71.023515E+0,0.000000E+0,73.724906E+0,1.072624E+0,1.001770E+0,2.469810E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.523711E-3,72.383128E+0,57.896564E+0,0.000000E+0,1.361213E+0,1.370404E+0,1.003222E+0,60.000000E+0,1.000000E+0,1.386909E+0,704.370029E-3,1.980362E+0,60.000000E+0,1.906211E+0,0.000000E+0,73.570634E+0,1.121178E+0,1.121376E+0,1.000536E+0,50.000000E+0,1.000000E+0,86.439820E+0,2.811979E+0,2.170893E+0,2.027731E+0,50.000000E+0,0.000000E+0,1.368183E+0,1.357301E+0,1.008144E+0,60.000000E+0,3.987032E-3,69.213312E+0,9.547996E-3,48.144368E+0,1.389140E+0,58.097273E+0,0.000000E+0,31.021522E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.789918E-3,0.000000E+0,15.885079E-3,2.021060E+0,2.013845E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.826432E+0,6.676094E+0,0.000000E+0,83.436310E-3,0.000000E+0,40.982265E-3,9.500000E+0,9.793054E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.701187E+0,0.000000E+0,40.429571E-3,995.943618E-3,3.044532E+0,997.633277E-3,3.041442E+0,999.001096E-3,3.038642E+0,1.000240E+0,3.038883E+0,2.778034E-3,7.529438E+0,1.000000E+0,1.000000E+0,72.374283E+0,72.584444E+0,2.470190E+0,72.265018E+0,72.379805E+0,2.457806E+0,72.420845E+0,72.609153E+0,2.468657E+0,72.507838E+0,72.644766E+0,2.505640E+0
 10/20/2017,11:53:47.781,4.948359E-3,72.594038E+0,3.980688E-3,997.605624E-3,1.002199E+0,0.000000E+0,1.014407E+0,3.100622E+0,0.000000E+0,72.615284E+0,3.979391E-3,997.718389E-3,998.363497E-3,0.000000E+0,1.069893E+0,2.808701E+0,0.000000E+0,73.106160E+0,58.095966E+0,72.247844E+0,3.975371E-3,3.967718E-3,0.000000E+0,995.491629E-3,1.000000E+0,44.000000E+0,97.665494E+0,47.809449E+0,12.415235E-3,13.319407E-3,1.000000E+0,2.652828E+0,1.000000E+0,20.000000E+0,8.376628E-3,43.410650E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.941805E+0,0.000000E+0,-142.031722E-3,0.000000E+0,136.107099E-3,0.000000E+0,139.776562E-3,0.000000E+0,474.076249E-3,0.000000E+0,-86.406865E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.004156E+0,3.031481E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.005694E+0,3.010786E+0,0.000000E+0,242.190392E+0,4.009801E-3,3.982362E-3,74.924867E+0,73.137985E+0,72.083833E+0,73.406024E+0,73.201542E+0,3.977821E-3,3.985086E-3,72.325476E+0,5.364936E+0,2.118151E+0,74.794111E+0,73.285271E+0,0.000000E+0,73.506933E+0,71.030954E+0,0.000000E+0,73.721208E+0,1.079684E+0,1.010328E+0,2.469396E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.514372E-3,72.383362E+0,57.857870E+0,0.000000E+0,1.366385E+0,1.376743E+0,1.004165E+0,60.000000E+0,1.000000E+0,1.387212E+0,703.954611E-3,2.002042E+0,60.000000E+0,1.887579E+0,0.000000E+0,73.573209E+0,1.120252E+0,1.118486E+0,1.009658E+0,50.000000E+0,1.000000E+0,86.466137E+0,2.812059E+0,2.172219E+0,2.059047E+0,50.000000E+0,0.000000E+0,1.366059E+0,1.354281E+0,999.089791E-3,60.000000E+0,3.990211E-3,69.196381E+0,9.709412E-3,48.108909E+0,1.326314E+0,58.057877E+0,0.000000E+0,-30.064593E-3,0.000000E+0,44.133792E-3,0.000000E+0,22.359414E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.112025E-3,2.020963E+0,2.013555E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.826025E+0,6.675288E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793892E+0,0.000000E+0,21.618570E-3,10.000000E+0,9.701283E+0,0.000000E+0,40.655045E-3,995.911434E-3,3.044966E+0,996.603389E-3,3.042536E+0,998.453968E-3,3.037628E+0,998.421784E-3,3.039640E+0,1.811479E-3,7.563269E+0,1.000000E+0,1.000000E+0,72.375968E+0,72.583976E+0,2.468720E+0,72.265626E+0,72.380882E+0,2.454645E+0,72.421734E+0,72.607796E+0,2.466341E+0,72.508727E+0,72.643690E+0,2.502543E+0
 10/20/2017,11:53:57.781,922.899256E-6,72.595629E+0,3.982245E-3,997.734498E-3,1.003365E+0,0.000000E+0,1.013018E+0,3.102072E+0,0.000000E+0,72.615143E+0,3.979327E-3,997.508969E-3,969.698708E-3,0.000000E+0,1.069637E+0,2.812792E+0,0.000000E+0,73.112993E+0,58.049569E+0,72.249295E+0,3.970831E-3,3.962919E-3,0.000000E+0,997.211978E-3,1.000000E+0,44.000000E+0,97.538534E+0,47.791278E+0,12.456027E-3,13.313895E-3,1.000000E+0,2.664312E+0,1.000000E+0,20.000000E+0,8.464460E-3,43.398452E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.954616E+0,0.000000E+0,-130.476134E-3,0.000000E+0,137.748701E-3,0.000000E+0,136.622112E-3,0.000000E+0,467.245019E-3,0.000000E+0,-95.912587E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.010274E+0,3.031497E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.011702E+0,3.011655E+0,0.000000E+0,242.180888E+0,4.012785E-3,3.981324E-3,74.939520E+0,73.138079E+0,72.084301E+0,73.417631E+0,73.207158E+0,3.975875E-3,3.979961E-3,72.328612E+0,5.373957E+0,2.114218E+0,74.803474E+0,73.288079E+0,0.000000E+0,73.509133E+0,71.037785E+0,0.000000E+0,73.725655E+0,1.076553E+0,1.007486E+0,2.469077E+0,60.000000E+0,98.000000E+0,49.700000E+0,11.500818E-3,72.384438E+0,57.816749E+0,0.000000E+0,1.360031E+0,1.369861E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.390164E+0,706.047677E-3,1.999055E+0,60.000000E+0,1.888401E+0,0.000000E+0,73.576017E+0,1.116484E+0,1.118774E+0,1.000425E+0,50.000000E+0,1.000000E+0,86.580369E+0,2.767625E+0,2.131421E+0,2.048395E+0,50.000000E+0,0.000000E+0,1.367640E+0,1.361711E+0,1.012120E+0,60.000000E+0,3.989886E-3,69.177346E+0,9.736066E-3,48.066740E+0,1.342423E+0,58.021983E+0,0.000000E+0,-13.302176E-3,0.000000E+0,41.331468E-3,0.000000E+0,24.775210E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.500023E-3,2.021157E+0,2.013619E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.832988E+0,6.676352E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792539E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.691395E+0,0.000000E+0,40.010833E-3,996.394194E-3,3.045465E+0,998.228680E-3,3.042391E+0,997.198793E-3,3.037644E+0,999.934431E-3,3.039463E+0,2.133664E-3,7.462421E+0,1.000000E+0,1.000000E+0,72.373301E+0,72.586691E+0,2.468417E+0,72.262631E+0,72.381583E+0,2.464383E+0,72.419394E+0,72.608404E+0,2.465590E+0,72.506622E+0,72.644298E+0,2.506629E+0
