date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:54:07.781,1.244936E-3,72.593851E+0,3.980624E-3,998.636616E-3,1.003413E+0,0.000000E+0,1.013146E+0,3.099752E+0,0.000000E+0,72.613318E+0,3.975046E-3,997.235112E-3,990.866307E-3,0.000000E+0,1.068456E+0,2.809426E+0,0.000000E+0,73.118563E+0,58.019976E+0,72.248172E+0,3.972063E-3,3.966745E-3,0.000000E+0,994.711101E-3,1.000000E+0,44.000000E+0,97.466148E+0,47.764021E+0,12.493836E-3,13.296904E-3,1.000000E+0,2.666852E+0,1.000000E+0,20.000000E+0,8.453692E-3,43.373405E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.953200E+0,0.000000E+0,-127.160742E-3,0.000000E+0,136.203664E-3,0.000000E+0,139.325926E-3,0.000000E+0,464.087186E-3,0.000000E+0,-97.878177E-3,0.000000E+0,204.597107E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.009523E+0,3.031915E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.010759E+0,3.011736E+0,0.000000E+0,242.183107E+0,4.007790E-3,3.980026E-3,74.952114E+0,73.136955E+0,72.082570E+0,73.429472E+0,73.211698E+0,3.978859E-3,3.980351E-3,72.326787E+0,5.380723E+0,2.116555E+0,74.806798E+0,73.287097E+0,0.000000E+0,73.509367E+0,71.040638E+0,0.000000E+0,73.726638E+0,1.074030E+0,1.009386E+0,2.467100E+0,60.000000E+0,98.000000E+0,49.900000E+0,11.505293E-3,72.387152E+0,57.776982E+0,0.000000E+0,1.361532E+0,1.371937E+0,1.009535E+0,60.000000E+0,1.000000E+0,1.391360E+0,701.637859E-3,2.001275E+0,60.000000E+0,1.900328E+0,0.000000E+0,73.575689E+0,1.116596E+0,1.124345E+0,1.012869E+0,50.000000E+0,1.000000E+0,86.729508E+0,2.643807E+0,2.006440E+0,2.062320E+0,50.000000E+0,0.000000E+0,1.362673E+0,1.362861E+0,1.009182E+0,60.000000E+0,3.987940E-3,69.159387E+0,9.622510E-3,48.037572E+0,1.332113E+0,57.984595E+0,0.000000E+0,4.556244E-3,0.000000E+0,43.908318E-3,0.000000E+0,25.838161E-3,0.000000E+0,20.845515E-3,0.000000E+0,17.205715E-3,2.020963E+0,2.013619E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.843050E+0,6.669196E+0,0.000000E+0,84.209960E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.778237E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.689816E+0,0.000000E+0,43.876107E-3,996.152814E-3,3.044564E+0,997.826381E-3,3.043502E+0,997.472357E-3,3.037853E+0,999.966615E-3,3.037548E+0,3.422404E-3,7.427623E+0,1.000000E+0,1.000000E+0,72.373909E+0,72.587393E+0,2.464981E+0,72.265205E+0,72.382426E+0,2.459769E+0,72.420143E+0,72.606579E+0,2.470589E+0,72.507745E+0,72.642660E+0,2.500308E+0
 10/20/2017,11:54:17.781,1.244936E-3,72.593710E+0,3.979197E-3,998.926582E-3,1.021361E+0,0.000000E+0,1.012363E+0,3.099978E+0,0.000000E+0,72.611165E+0,3.979975E-3,997.750607E-3,993.897086E-3,0.000000E+0,1.068599E+0,2.804480E+0,0.000000E+0,73.121183E+0,57.986415E+0,72.249342E+0,3.970118E-3,3.965643E-3,0.000000E+0,993.850926E-3,1.000000E+0,44.000000E+0,97.588500E+0,47.730801E+0,12.534823E-3,13.317981E-3,1.000000E+0,2.660798E+0,1.000000E+0,20.000000E+0,8.478277E-3,43.371263E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.950947E+0,0.000000E+0,-133.083384E-3,0.000000E+0,136.911806E-3,0.000000E+0,135.044886E-3,0.000000E+0,464.796087E-3,0.000000E+0,-98.554856E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.003517E+0,3.030322E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.016448E+0,3.010915E+0,0.000000E+0,242.159082E+0,4.012915E-3,3.982426E-3,74.964942E+0,73.138874E+0,72.082523E+0,73.441782E+0,73.213757E+0,3.977626E-3,3.978599E-3,72.327910E+0,5.377824E+0,2.114009E+0,74.741584E+0,73.287939E+0,0.000000E+0,73.511894E+0,71.049574E+0,0.000000E+0,73.725702E+0,1.075675E+0,1.003542E+0,2.470304E+0,60.000000E+0,98.000000E+0,49.900000E+0,11.520598E-3,72.385842E+0,57.737076E+0,0.000000E+0,1.358930E+0,1.376105E+0,1.002918E+0,60.000000E+0,1.000000E+0,1.386845E+0,701.238419E-3,2.008752E+0,60.000000E+0,1.888063E+0,0.000000E+0,73.576579E+0,1.116181E+0,1.118534E+0,1.001000E+0,50.000000E+0,1.000000E+0,86.708819E+0,2.552448E+0,1.919749E+0,2.066952E+0,50.000000E+0,0.000000E+0,1.363935E+0,1.358483E+0,1.003944E+0,60.000000E+0,3.986643E-3,69.141101E+0,9.707855E-3,48.013016E+0,1.286041E+0,57.947067E+0,0.000000E+0,1.945176E-3,0.000000E+0,43.843896E-3,0.000000E+0,26.417952E-3,0.000000E+0,20.974357E-3,0.000000E+0,17.688874E-3,2.020899E+0,2.013555E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.839208E+0,6.640118E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.756816E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.687626E+0,0.000000E+0,42.523261E-3,997.086149E-3,3.045835E+0,996.796493E-3,3.042134E+0,996.458562E-3,3.040798E+0,996.635573E-3,3.037483E+0,522.739809E-6,7.542970E+0,1.000000E+0,1.000000E+0,72.375968E+0,72.585989E+0,2.465316E+0,72.265158E+0,72.377465E+0,2.464862E+0,72.420190E+0,72.607983E+0,2.472921E+0,72.508634E+0,72.643643E+0,2.500404E+0
 10/20/2017,11:54:27.781,1.244936E-3,72.595629E+0,3.981596E-3,997.782826E-3,1.006319E+0,0.000000E+0,1.012044E+0,3.099527E+0,0.000000E+0,72.613037E+0,3.979197E-3,997.621733E-3,995.109398E-3,0.000000E+0,1.069078E+0,2.816530E+0,0.000000E+0,73.127595E+0,57.968678E+0,72.254442E+0,3.971609E-3,3.965448E-3,0.000000E+0,994.249155E-3,1.000000E+0,44.000000E+0,97.645376E+0,47.663475E+0,12.552333E-3,13.318759E-3,1.000000E+0,2.661820E+0,1.000000E+0,20.000000E+0,8.466082E-3,43.370611E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.949788E+0,0.000000E+0,-140.744192E-3,0.000000E+0,135.302393E-3,0.000000E+0,140.967528E-3,0.000000E+0,467.921697E-3,0.000000E+0,-97.137053E-3,0.000000E+0,204.919335E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.006313E+0,3.031561E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.012581E+0,3.011253E+0,0.000000E+0,242.149192E+0,4.005130E-3,3.982037E-3,74.978706E+0,73.140700E+0,72.082336E+0,73.453061E+0,73.221854E+0,3.975615E-3,3.980740E-3,72.327395E+0,5.380723E+0,2.114251E+0,74.760872E+0,73.288969E+0,0.000000E+0,73.512269E+0,71.055750E+0,0.000000E+0,73.726778E+0,1.069525E+0,1.008220E+0,2.466717E+0,60.000000E+0,98.000000E+0,49.900000E+0,11.522998E-3,72.390241E+0,57.698009E+0,0.000000E+0,1.358610E+0,1.373582E+0,1.007793E+0,60.000000E+0,1.000000E+0,1.389127E+0,702.276963E-3,2.009248E+0,60.000000E+0,1.872445E+0,0.000000E+0,73.577702E+0,1.120555E+0,1.116315E+0,1.012102E+0,50.000000E+0,1.000000E+0,86.739172E+0,2.500127E+0,1.851939E+0,2.044738E+0,50.000000E+0,0.000000E+0,1.361587E+0,1.360257E+0,1.005158E+0,60.000000E+0,3.987940E-3,69.122534E+0,9.803577E-3,47.979329E+0,1.315682E+0,57.907019E+0,0.000000E+0,6.683782E-3,0.000000E+0,43.392948E-3,0.000000E+0,25.805950E-3,0.000000E+0,20.684462E-3,0.000000E+0,16.690345E-3,2.020738E+0,2.013684E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.839586E+0,6.634671E+0,0.000000E+0,83.533016E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.754014E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.688560E+0,0.000000E+0,44.584741E-3,996.812585E-3,3.044660E+0,996.860861E-3,3.041780E+0,997.826381E-3,3.038240E+0,996.716033E-3,3.039076E+0,3.744589E-3,7.579379E+0,1.000000E+0,1.000000E+0,72.376717E+0,72.583883E+0,2.469024E+0,72.265579E+0,72.378308E+0,2.462643E+0,72.418365E+0,72.604988E+0,2.467475E+0,72.508166E+0,72.641864E+0,2.500484E+0
 10/20/2017,11:54:37.781,761.880850E-6,72.594506E+0,3.980040E-3,997.508969E-3,1.005057E+0,0.000000E+0,1.009377E+0,3.100219E+0,0.000000E+0,72.612335E+0,3.978937E-3,997.637843E-3,1.001171E+0,0.000000E+0,1.068344E+0,2.800904E+0,0.000000E+0,73.135037E+0,57.900625E+0,72.253647E+0,3.971285E-3,3.965837E-3,0.000000E+0,993.388981E-3,1.000000E+0,44.000000E+0,97.608524E+0,47.660866E+0,12.608171E-3,13.310458E-3,1.000000E+0,2.668273E+0,1.000000E+0,20.000000E+0,8.449994E-3,43.373125E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.954391E+0,0.000000E+0,-139.875108E-3,0.000000E+0,135.141451E-3,0.000000E+0,135.044886E-3,0.000000E+0,464.183854E-3,0.000000E+0,-97.201499E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.001728E+0,3.031449E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.011942E+0,3.010899E+0,0.000000E+0,242.132548E+0,4.009217E-3,3.979637E-3,74.989521E+0,73.140185E+0,72.083178E+0,73.464060E+0,73.226207E+0,3.977367E-3,3.982362E-3,72.328050E+0,5.376213E+0,2.116652E+0,74.781330E+0,73.293649E+0,0.000000E+0,73.513860E+0,71.062767E+0,0.000000E+0,73.724017E+0,1.074493E+0,1.009450E+0,2.471596E+0,60.000000E+0,98.000000E+0,49.900000E+0,11.506979E-3,72.395388E+0,57.655723E+0,0.000000E+0,1.359345E+0,1.365231E+0,1.008672E+0,60.000000E+0,1.000000E+0,1.390563E+0,704.338074E-3,2.003240E+0,60.000000E+0,1.893655E+0,0.000000E+0,73.574847E+0,1.118815E+0,1.123371E+0,1.003795E+0,50.000000E+0,1.000000E+0,86.801052E+0,2.445123E+0,1.814479E+0,2.047038E+0,50.000000E+0,0.000000E+0,1.361923E+0,1.354457E+0,1.005046E+0,60.000000E+0,3.989757E-3,69.104902E+0,9.763952E-3,47.948577E+0,1.309238E+0,57.872526E+0,0.000000E+0,8.682378E-3,0.000000E+0,43.972739E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.716672E-3,0.000000E+0,15.305288E-3,2.020867E+0,2.013555E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.842641E+0,6.636444E+0,0.000000E+0,83.984312E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.754111E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.663660E+0,0.000000E+0,44.778004E-3,996.764309E-3,3.046028E+0,997.906841E-3,3.041313E+0,998.228680E-3,3.037902E+0,999.950523E-3,3.037789E+0,2.133664E-3,7.613209E+0,1.000000E+0,1.000000E+0,72.375687E+0,72.585989E+0,2.468353E+0,72.265299E+0,72.380273E+0,2.463457E+0,72.419815E+0,72.607375E+0,2.467123E+0,72.508868E+0,72.639478E+0,2.501409E+0
 10/20/2017,11:54:47.781,600.862443E-6,72.593804E+0,3.984320E-3,999.200439E-3,1.010023E+0,0.000000E+0,1.012746E+0,3.100493E+0,0.000000E+0,72.612055E+0,3.984579E-3,997.573406E-3,1.004441E+0,0.000000E+0,1.067976E+0,2.811343E+0,0.000000E+0,73.139389E+0,57.884148E+0,72.254863E+0,3.976278E-3,3.966356E-3,0.000000E+0,996.511095E-3,1.000000E+0,44.000000E+0,97.608054E+0,47.639760E+0,12.664203E-3,13.281015E-3,1.000000E+0,2.661693E+0,1.000000E+0,20.000000E+0,8.560012E-3,43.381319E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.952009E+0,0.000000E+0,-130.283004E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.300229E-3,0.000000E+0,469.081718E-3,0.000000E+0,-94.817013E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.013948E+0,3.031819E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.020124E+0,3.010851E+0,0.000000E+0,242.132211E+0,4.010255E-3,3.981583E-3,75.005298E+0,73.138079E+0,72.085799E+0,73.475902E+0,73.230980E+0,3.975356E-3,3.980935E-3,72.329126E+0,5.375246E+0,2.116588E+0,74.776508E+0,73.292853E+0,0.000000E+0,73.514094E+0,71.069879E+0,0.000000E+0,73.724110E+0,1.070995E+0,1.010296E+0,2.469332E+0,60.000000E+0,98.000000E+0,49.900000E+0,11.519172E-3,72.394686E+0,57.616564E+0,0.000000E+0,1.366098E+0,1.370053E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.384628E+0,700.487471E-3,2.010702E+0,60.000000E+0,1.864919E+0,0.000000E+0,73.574004E+0,1.116979E+0,1.112867E+0,1.006511E+0,50.000000E+0,1.000000E+0,86.847123E+0,2.411450E+0,1.774880E+0,2.050918E+0,50.000000E+0,0.000000E+0,1.363743E+0,1.358355E+0,1.003146E+0,60.000000E+0,3.988135E-3,69.092088E+0,9.637815E-3,47.893177E+0,1.371742E+0,57.832805E+0,0.000000E+0,-31.128361E-3,0.000000E+0,43.392948E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.596655E-3,2.020834E+0,2.013490E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.844482E+0,6.635154E+0,0.000000E+0,85.531612E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.753563E+0,0.000000E+0,23.744470E-3,10.000000E+0,9.661695E+0,0.000000E+0,42.909789E-3,996.571205E-3,3.044226E+0,997.295345E-3,3.041764E+0,997.456265E-3,3.037789E+0,1.000160E+0,3.039125E+0,3.422404E-3,7.648007E+0,1.000000E+0,1.000000E+0,72.373628E+0,72.582947E+0,2.468944E+0,72.263146E+0,72.381724E+0,2.458939E+0,72.421687E+0,72.606673E+0,2.464983E+0,72.510459E+0,72.637606E+0,2.505193E+0
 10/20/2017,11:54:57.781,278.825630E-6,72.596331E+0,3.980234E-3,998.346649E-3,1.001193E+0,0.000000E+0,1.011708E+0,3.099688E+0,0.000000E+0,72.610510E+0,3.978937E-3,997.525078E-3,1.025258E+0,0.000000E+0,1.067194E+0,2.818270E+0,0.000000E+0,73.144865E+0,57.863378E+0,72.256314E+0,3.974074E-3,3.966745E-3,0.000000E+0,995.061542E-3,1.000000E+0,44.000000E+0,97.445185E+0,47.602068E+0,12.748576E-3,13.292040E-3,1.000000E+0,2.659936E+0,1.000000E+0,20.000000E+0,8.605420E-3,43.405901E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.936944E+0,0.000000E+0,-144.638972E-3,0.000000E+0,136.879618E-3,0.000000E+0,135.173640E-3,0.000000E+0,478.780776E-3,0.000000E+0,-106.803890E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,713.398445E-3,3.031594E+0,0.000000E+0,999.725235E-3,0.000000E+0,991.567161E-3,3.011510E+0,0.000000E+0,242.114602E+0,4.005455E-3,3.974513E-3,75.020420E+0,73.140185E+0,72.080885E+0,73.489475E+0,73.238890E+0,3.978210E-3,3.981389E-3,72.330015E+0,5.395866E+0,2.115959E+0,74.791114E+0,73.295615E+0,0.000000E+0,73.514750E+0,71.078393E+0,0.000000E+0,73.724344E+0,1.075643E+0,1.002488E+0,2.472233E+0,60.000000E+0,98.000000E+0,49.900000E+0,11.500948E-3,72.395950E+0,57.575585E+0,0.000000E+0,1.356743E+0,1.368839E+0,1.008784E+0,60.000000E+0,1.000000E+0,1.387037E+0,704.002544E-3,1.987631E+0,60.000000E+0,1.881680E+0,0.000000E+0,73.579200E+0,1.116388E+0,1.118023E+0,1.005553E+0,50.000000E+0,1.000000E+0,86.931618E+0,2.402861E+0,1.751366E+0,2.061554E+0,50.000000E+0,0.000000E+0,1.367321E+0,1.360193E+0,1.003657E+0,60.000000E+0,3.986059E-3,69.068984E+0,9.644755E-3,47.876729E+0,1.408149E+0,57.794252E+0,0.000000E+0,31.343876E-3,0.000000E+0,42.491050E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.210127E-3,0.000000E+0,16.883609E-3,2.020867E+0,2.013523E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.849602E+0,6.636798E+0,0.000000E+0,79.439118E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.753788E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.661534E+0,0.000000E+0,43.521790E-3,995.702238E-3,3.044339E+0,997.037873E-3,3.040283E+0,996.732125E-3,3.038401E+0,997.247069E-3,3.040863E+0,1.811479E-3,7.528793E+0,1.000000E+0,1.000000E+0,72.380133E+0,72.583836E+0,2.463958E+0,72.266890E+0,72.380788E+0,2.459083E+0,72.418177E+0,72.604473E+0,2.470653E+0,72.510365E+0,72.641069E+0,2.505384E+0
 10/20/2017,11:55:07.781,761.880850E-6,72.594599E+0,3.979586E-3,998.153338E-3,1.024618E+0,0.000000E+0,1.012203E+0,3.099237E+0,0.000000E+0,72.610510E+0,3.971026E-3,998.169448E-3,979.141977E-3,0.000000E+0,1.068519E+0,2.791512E+0,0.000000E+0,73.154085E+0,57.856937E+0,72.256033E+0,3.974268E-3,3.969339E-3,0.000000E+0,999.362414E-3,1.000000E+0,44.000000E+0,97.487535E+0,47.522817E+0,12.817125E-3,13.286073E-3,1.000000E+0,2.659425E+0,1.000000E+0,20.000000E+0,8.603085E-3,43.432346E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.929573E+0,0.000000E+0,-154.488582E-3,0.000000E+0,135.141451E-3,0.000000E+0,136.203664E-3,0.000000E+0,485.031996E-3,0.000000E+0,-108.543920E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,717.775034E-3,3.032108E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.006093E+0,3.012540E+0,0.000000E+0,242.117255E+0,4.003703E-3,3.983075E-3,75.032967E+0,73.141448E+0,72.085939E+0,73.499491E+0,73.242915E+0,3.980999E-3,3.980740E-3,72.330483E+0,5.386523E+0,2.115266E+0,74.795562E+0,73.297159E+0,0.000000E+0,73.516949E+0,71.083633E+0,0.000000E+0,73.727387E+0,1.076665E+0,975.952300E-3,2.467227E+0,60.000000E+0,98.000000E+0,50.000000E+0,11.496603E-3,72.396792E+0,57.535353E+0,0.000000E+0,1.362969E+0,1.368201E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.391791E+0,698.522226E-3,2.002585E+0,60.000000E+0,1.890658E+0,0.000000E+0,73.578451E+0,1.115558E+0,1.116363E+0,1.005664E+0,50.000000E+0,1.000000E+0,86.863215E+0,2.421653E+0,1.769337E+0,2.069187E+0,50.000000E+0,0.000000E+0,1.364095E+0,1.361966E+0,1.007409E+0,60.000000E+0,3.987616E-3,69.053037E+0,9.672122E-3,47.858371E+0,1.327603E+0,57.754392E+0,0.000000E+0,55.423732E-3,0.000000E+0,45.422217E-3,0.000000E+0,16.046133E-3,0.000000E+0,15.530763E-3,0.000000E+0,20.877725E-3,2.021157E+0,2.013233E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.842121E+0,6.634026E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.755141E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.662340E+0,0.000000E+0,44.069371E-3,996.619481E-3,3.045819E+0,998.276956E-3,3.040509E+0,996.555114E-3,3.037853E+0,998.099944E-3,3.038690E+0,2.455849E-3,7.675394E+0,1.000000E+0,1.000000E+0,72.380460E+0,72.580092E+0,2.469775E+0,72.261883E+0,72.379899E+0,2.460248E+0,72.418692E+0,72.605456E+0,2.459569E+0,72.508868E+0,72.636810E+0,2.506773E+0
 10/20/2017,11:55:17.781,278.825630E-6,72.594880E+0,3.981013E-3,998.394977E-3,1.005361E+0,0.000000E+0,1.011517E+0,3.102072E+0,0.000000E+0,72.609481E+0,3.980559E-3,997.621733E-3,1.007376E+0,0.000000E+0,1.069478E+0,2.791576E+0,0.000000E+0,73.160403E+0,57.777356E+0,72.256314E+0,3.972193E-3,3.969664E-3,0.000000E+0,997.100474E-3,1.000000E+0,44.000000E+0,97.505302E+0,47.522910E+0,12.858242E-3,13.331340E-3,1.000000E+0,2.667858E+0,1.000000E+0,20.000000E+0,8.631368E-3,43.441936E+0,0.000000E+0,1.990707E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.922202E+0,0.000000E+0,-136.076893E-3,0.000000E+0,136.750865E-3,0.000000E+0,134.401121E-3,0.000000E+0,473.721799E-3,0.000000E+0,-117.598523E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.008150E+0,3.031658E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.005774E+0,3.011462E+0,0.000000E+0,242.097669E+0,4.009801E-3,3.980091E-3,75.043922E+0,73.139483E+0,72.082944E+0,73.510818E+0,73.250357E+0,3.977561E-3,3.976913E-3,72.330670E+0,5.373957E+0,2.119698E+0,74.792144E+0,73.297066E+0,0.000000E+0,73.517324E+0,71.089154E+0,0.000000E+0,73.724298E+0,1.076218E+0,1.004564E+0,2.467690E+0,60.000000E+0,98.000000E+0,50.000000E+0,11.501986E-3,72.396371E+0,57.596307E+0,0.000000E+0,1.362825E+0,1.367546E+0,1.007409E+0,60.000000E+0,1.000000E+0,1.385601E+0,700.327695E-3,2.017476E+0,60.000000E+0,1.874122E+0,0.000000E+0,73.577796E+0,1.116197E+0,1.122030E+0,1.010441E+0,50.000000E+0,1.000000E+0,86.839007E+0,2.431712E+0,1.791461E+0,2.054112E+0,50.000000E+0,0.000000E+0,1.360981E+0,1.356694E+0,1.008160E+0,60.000000E+0,3.986708E-3,69.036949E+0,9.716481E-3,47.810660E+0,1.276698E+0,57.718172E+0,0.000000E+0,47.880645E-3,0.000000E+0,44.681373E-3,0.000000E+0,14.500023E-3,0.000000E+0,19.202773E-3,0.000000E+0,22.294993E-3,2.020963E+0,2.013329E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.838209E+0,6.635992E+0,0.000000E+0,78.052996E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.753853E+0,0.000000E+0,15.562973E-3,10.000000E+0,9.778173E+0,0.000000E+0,42.974210E-3,995.814882E-3,3.046543E+0,996.957413E-3,3.041555E+0,997.488449E-3,3.037870E+0,996.458562E-3,3.037532E+0,522.739809E-6,7.583567E+0,1.000000E+0,1.000000E+0,72.375921E+0,72.582994E+0,2.471565E+0,72.262865E+0,72.380273E+0,2.466283E+0,72.421687E+0,72.603584E+0,2.471628E+0,72.512518E+0,72.638729E+0,2.500771E+0
 10/20/2017,11:55:27.781,1.727991E-3,72.591885E+0,3.979456E-3,998.507742E-3,978.119700E-3,0.000000E+0,1.011134E+0,3.100348E+0,0.000000E+0,72.610042E+0,3.977900E-3,997.170675E-3,1.001235E+0,0.000000E+0,1.067769E+0,2.793687E+0,0.000000E+0,73.168266E+0,57.749258E+0,72.256314E+0,3.974722E-3,3.967783E-3,0.000000E+0,994.854463E-3,1.000000E+0,44.000000E+0,97.372189E+0,47.484520E+0,12.905908E-3,13.319472E-3,1.000000E+0,2.661581E+0,1.000000E+0,20.000000E+0,8.616448E-3,43.427550E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.933661E+0,0.000000E+0,-127.418248E-3,0.000000E+0,135.688652E-3,0.000000E+0,137.877454E-3,0.000000E+0,456.547054E-3,0.000000E+0,-115.729602E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.011344E+0,3.031706E+0,0.000000E+0,1.000031E+0,0.000000E+0,1.005806E+0,3.011301E+0,0.000000E+0,242.075236E+0,4.011682E-3,3.976653E-3,75.056656E+0,73.141916E+0,72.084769E+0,73.524204E+0,73.256160E+0,3.978405E-3,3.980999E-3,72.327676E+0,5.380401E+0,2.119102E+0,74.755769E+0,73.298938E+0,0.000000E+0,73.518868E+0,71.094861E+0,0.000000E+0,73.723408E+0,1.073055E+0,999.438796E-3,2.467100E+0,60.000000E+0,98.000000E+0,50.000000E+0,11.499003E-3,72.395154E+0,57.567370E+0,0.000000E+0,1.367311E+0,1.368839E+0,981.694236E-3,60.000000E+0,1.000000E+0,1.385473E+0,701.653836E-3,2.010989E+0,60.000000E+0,1.887450E+0,0.000000E+0,73.581400E+0,1.118847E+0,1.118582E+0,1.004866E+0,50.000000E+0,1.000000E+0,86.886860E+0,2.445411E+0,1.802898E+0,2.045584E+0,50.000000E+0,0.000000E+0,1.368119E+0,1.359682E+0,971.097793E-3,60.000000E+0,3.988978E-3,69.020767E+0,9.723939E-3,47.763276E+0,1.267676E+0,57.679153E+0,0.000000E+0,27.926921E-3,0.000000E+0,43.167473E-3,0.000000E+0,18.590771E-3,0.000000E+0,25.161738E-3,0.000000E+0,23.293522E-3,2.020963E+0,2.013877E+0,2.018193E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.840262E+0,6.635638E+0,0.000000E+0,83.242898E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.748248E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.778559E+0,0.000000E+0,43.747265E-3,996.056262E-3,3.044677E+0,997.037873E-3,3.040460E+0,998.453968E-3,3.036840E+0,997.633277E-3,3.040959E+0,-1.732555E-3,7.581634E+0,1.000000E+0,1.000000E+0,72.379103E+0,72.580045E+0,2.468481E+0,72.265345E+0,72.380554E+0,2.466076E+0,72.418645E+0,72.602695E+0,2.472714E+0,72.510319E+0,72.637419E+0,2.504762E+0
 10/20/2017,11:55:37.781,600.862443E-6,72.592306E+0,3.976603E-3,998.362759E-3,1.008379E+0,0.000000E+0,1.009824E+0,3.099221E+0,0.000000E+0,72.608966E+0,3.981272E-3,997.525078E-3,1.020999E+0,0.000000E+0,1.065852E+0,2.805881E+0,0.000000E+0,73.174912E+0,57.645268E+0,72.255612E+0,3.971998E-3,3.963179E-3,0.000000E+0,993.293406E-3,1.000000E+0,44.000000E+0,97.366219E+0,47.447295E+0,12.938659E-3,13.313765E-3,1.000000E+0,2.666037E+0,1.000000E+0,20.000000E+0,8.640839E-3,43.406507E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.947696E+0,0.000000E+0,-135.787198E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.134960E-3,0.000000E+0,462.218265E-3,0.000000E+0,-100.778228E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.013197E+0,3.031384E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.003233E+0,3.012186E+0,0.000000E+0,242.058495E+0,4.005130E-3,3.980221E-3,75.074541E+0,73.140419E+0,72.085565E+0,73.536420E+0,73.260138E+0,3.977626E-3,3.983075E-3,72.329922E+0,5.378146E+0,2.115185E+0,74.772763E+0,73.299078E+0,0.000000E+0,73.518260E+0,71.103423E+0,0.000000E+0,73.728276E+0,1.072065E+0,1.002249E+0,2.467722E+0,60.000000E+0,98.000000E+0,50.000000E+0,11.501921E-3,72.396184E+0,57.522471E+0,0.000000E+0,1.361500E+0,1.369989E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.389701E+0,702.564560E-3,1.998096E+0,60.000000E+0,1.898507E+0,0.000000E+0,73.577796E+0,1.117267E+0,1.120163E+0,1.008316E+0,50.000000E+0,1.000000E+0,86.872926E+0,2.453553E+0,1.816891E+0,2.066952E+0,50.000000E+0,0.000000E+0,1.364063E+0,1.358483E+0,1.005796E+0,60.000000E+0,3.986059E-3,69.003510E+0,9.726403E-3,47.736997E+0,1.321803E+0,57.636447E+0,0.000000E+0,559.052671E-6,0.000000E+0,44.649162E-3,0.000000E+0,26.224688E-3,0.000000E+0,21.393095E-3,0.000000E+0,18.139823E-3,2.020770E+0,2.013651E+0,2.018483E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.837245E+0,6.634155E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.746798E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.779171E+0,0.000000E+0,42.941999E-3,996.378102E-3,3.045513E+0,997.762013E-3,3.040959E+0,996.329826E-3,3.039093E+0,998.614888E-3,3.040316E+0,2.455849E-3,7.561335E+0,1.000000E+0,1.000000E+0,72.376249E+0,72.584023E+0,2.461960E+0,72.263942E+0,72.383034E+0,2.465070E+0,72.417850E+0,72.603631E+0,2.467603E+0,72.509757E+0,72.637138E+0,2.506039E+0
 10/20/2017,11:55:47.781,4.465304E-3,72.595442E+0,3.980040E-3,997.219002E-3,1.004323E+0,0.000000E+0,1.011485E+0,3.099720E+0,0.000000E+0,72.609574E+0,3.979975E-3,997.525078E-3,982.699154E-3,0.000000E+0,1.067865E+0,2.811310E+0,0.000000E+0,73.182634E+0,57.642934E+0,72.256174E+0,3.969469E-3,3.965708E-3,0.000000E+0,997.307553E-3,1.000000E+0,44.000000E+0,97.401707E+0,47.426096E+0,12.934313E-3,13.296904E-3,1.000000E+0,2.657204E+0,1.000000E+0,20.000000E+0,8.618783E-3,43.414654E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.937620E+0,0.000000E+0,-145.475867E-3,0.000000E+0,137.877454E-3,0.000000E+0,139.551244E-3,0.000000E+0,474.849596E-3,0.000000E+0,-106.642776E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,903.589792E-3,3.031738E+0,0.000000E+0,999.451671E-3,0.000000E+0,995.498300E-3,3.011349E+0,0.000000E+0,242.037896E+0,4.008958E-3,3.978534E-3,75.085121E+0,73.142946E+0,72.088887E+0,73.550274E+0,73.267486E+0,3.974253E-3,3.981972E-3,72.331232E+0,5.382012E+0,2.121294E+0,74.752398E+0,73.300248E+0,0.000000E+0,73.520881E+0,71.107961E+0,0.000000E+0,73.729587E+0,1.073742E+0,1.010982E+0,2.469985E+0,60.000000E+0,98.000000E+0,50.000000E+0,11.494203E-3,72.392955E+0,57.479112E+0,0.000000E+0,1.358722E+0,1.366109E+0,1.003989E+0,60.000000E+0,1.000000E+0,1.383734E+0,702.964000E-3,1.980697E+0,60.000000E+0,1.884034E+0,0.000000E+0,73.579434E+0,1.116820E+0,1.117576E+0,1.007262E+0,50.000000E+0,1.000000E+0,86.791482E+0,2.468689E+0,1.828057E+0,2.078737E+0,50.000000E+0,0.000000E+0,1.363296E+0,1.354010E+0,1.005637E+0,60.000000E+0,3.990081E-3,68.984943E+0,9.749814E-3,47.706526E+0,1.373353E+0,57.597941E+0,0.000000E+0,22.446901E-3,0.000000E+0,44.713583E-3,0.000000E+0,19.106141E-3,0.000000E+0,15.273078E-3,0.000000E+0,16.110554E-3,2.021028E+0,2.013490E+0,2.018547E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.828580E+0,6.634638E+0,0.000000E+0,79.954885E-3,0.000000E+0,49.041120E-3,9.500000E+0,9.737038E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.778624E+0,0.000000E+0,42.587682E-3,996.522930E-3,3.044902E+0,998.196496E-3,3.041104E+0,997.214885E-3,3.038481E+0,999.934431E-3,3.039591E+0,2.133664E-3,7.535237E+0,1.000000E+0,1.000000E+0,72.376389E+0,72.582198E+0,2.463591E+0,72.265252E+0,72.380414E+0,2.462835E+0,72.420658E+0,72.601057E+0,2.468034E+0,72.510085E+0,72.635219E+0,2.509279E+0
 10/20/2017,11:55:57.781,1.244936E-3,72.592727E+0,3.990416E-3,998.217775E-3,1.003588E+0,0.000000E+0,1.011197E+0,3.099591E+0,0.000000E+0,72.608030E+0,3.978808E-3,997.396204E-3,1.025290E+0,0.000000E+0,1.069222E+0,2.788129E+0,0.000000E+0,73.191994E+0,57.711125E+0,72.254536E+0,3.969858E-3,3.968626E-3,0.000000E+0,998.629673E-3,1.000000E+0,44.000000E+0,97.357900E+0,47.402755E+0,12.926272E-3,13.299498E-3,1.000000E+0,2.662891E+0,1.000000E+0,20.000000E+0,8.606523E-3,43.420753E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.925742E+0,0.000000E+0,-150.014413E-3,0.000000E+0,138.167148E-3,0.000000E+0,136.364605E-3,0.000000E+0,464.022740E-3,0.000000E+0,-110.638401E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,744.673676E-3,3.032173E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.004799E+0,3.011881E+0,0.000000E+0,242.038234E+0,4.012007E-3,3.979702E-3,75.100103E+0,73.144116E+0,72.087109E+0,73.559635E+0,73.271839E+0,3.979961E-3,3.981194E-3,72.330015E+0,5.381046E+0,2.122019E+0,74.764711E+0,73.301371E+0,0.000000E+0,73.523642E+0,71.115400E+0,0.000000E+0,73.725187E+0,1.075292E+0,990.130416E-3,2.470209E+0,60.000000E+0,98.000000E+0,50.000000E+0,11.500559E-3,72.394452E+0,57.439254E+0,0.000000E+0,1.364118E+0,1.369223E+0,1.002870E+0,60.000000E+0,1.000000E+0,1.387579E+0,705.200864E-3,1.992600E+0,60.000000E+0,1.897959E+0,0.000000E+0,73.579340E+0,1.115910E+0,1.116682E+0,1.016895E+0,50.000000E+0,1.000000E+0,86.814282E+0,2.480616E+0,1.837913E+0,2.060963E+0,50.000000E+0,0.000000E+0,1.366954E+0,1.360464E+0,1.002251E+0,60.000000E+0,3.988978E-3,68.966985E+0,9.752538E-3,47.669905E+0,1.291518E+0,57.559062E+0,0.000000E+0,54.617847E-3,0.000000E+0,42.394419E-3,0.000000E+0,13.888021E-3,0.000000E+0,17.366768E-3,0.000000E+0,23.357943E-3,2.021060E+0,2.013748E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.828466E+0,6.634767E+0,0.000000E+0,80.857477E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.735814E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.778140E+0,0.000000E+0,41.556943E-3,996.860861E-3,3.045835E+0,996.796493E-3,3.041362E+0,999.017188E-3,3.038175E+0,999.516039E-3,3.041056E+0,1.489295E-3,7.490452E+0,1.000000E+0,1.000000E+0,72.377044E+0,72.584678E+0,2.470558E+0,72.259964E+0,72.381303E+0,2.465613E+0,72.420985E+0,72.602882E+0,2.464280E+0,72.513126E+0,72.637699E+0,2.510157E+0
 10/20/2017,11:56:07.781,-43.211183E-6,72.594365E+0,3.982310E-3,998.668834E-3,1.027093E+0,0.000000E+0,1.012635E+0,3.099333E+0,0.000000E+0,72.610931E+0,3.979910E-3,997.621733E-3,1.006738E+0,0.000000E+0,1.068424E+0,2.815724E+0,0.000000E+0,73.197798E+0,57.611523E+0,72.254817E+0,3.972517E-3,3.967199E-3,0.000000E+0,984.930599E-3,1.000000E+0,44.000000E+0,97.312307E+0,47.403733E+0,12.938983E-3,13.298525E-3,1.000000E+0,2.665270E+0,1.000000E+0,20.000000E+0,8.652580E-3,43.416190E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.922878E+0,0.000000E+0,-142.965182E-3,0.000000E+0,136.943994E-3,0.000000E+0,138.134960E-3,0.000000E+0,466.536118E-3,0.000000E+0,-120.820802E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.011584E+0,3.031529E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.004991E+0,3.011864E+0,0.000000E+0,242.045952E+0,4.006752E-3,3.976588E-3,75.114382E+0,73.142010E+0,72.089074E+0,73.573349E+0,73.279795E+0,3.975550E-3,3.981259E-3,72.330530E+0,5.371380E+0,2.119344E+0,74.740039E+0,73.302588E+0,0.000000E+0,73.524719E+0,71.123634E+0,0.000000E+0,73.724719E+0,1.073439E+0,1.007917E+0,2.464406E+0,60.000000E+0,98.000000E+0,50.000000E+0,11.481882E-3,72.391270E+0,57.391976E+0,0.000000E+0,1.360063E+0,1.362564E+0,1.008368E+0,60.000000E+0,1.000000E+0,1.390690E+0,702.836179E-3,2.012475E+0,60.000000E+0,1.894268E+0,0.000000E+0,73.579715E+0,1.116245E+0,1.119652E+0,1.009163E+0,50.000000E+0,1.000000E+0,86.833987E+0,2.489573E+0,1.841476E+0,2.083672E+0,50.000000E+0,0.000000E+0,1.365277E+0,1.356694E+0,1.002507E+0,60.000000E+0,3.988200E-3,68.950102E+0,9.745599E-3,47.643441E+0,1.307305E+0,57.519531E+0,0.000000E+0,37.468605E-3,0.000000E+0,46.002008E-3,0.000000E+0,15.498552E-3,0.000000E+0,22.584888E-3,0.000000E+0,23.873313E-3,2.020834E+0,2.013619E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.828132E+0,6.637217E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.728116E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.778108E+0,0.000000E+0,46.291903E-3,996.265458E-3,3.044805E+0,997.778105E-3,3.041474E+0,999.129832E-3,3.037998E+0,996.635573E-3,3.039076E+0,-1.410370E-3,7.443733E+0,1.000000E+0,1.000000E+0,72.377840E+0,72.580513E+0,2.472332E+0,72.261415E+0,72.377653E+0,2.467512E+0,72.420143E+0,72.603584E+0,2.471835E+0,72.509102E+0,72.636998E+0,2.502383E+0
 10/20/2017,11:56:17.781,3.016139E-3,72.591698E+0,3.977640E-3,997.074019E-3,985.864097E-3,0.000000E+0,1.011517E+0,3.099527E+0,0.000000E+0,72.609808E+0,3.977770E-3,998.298322E-3,1.018558E+0,0.000000E+0,1.066906E+0,2.830158E+0,0.000000E+0,73.204303E+0,57.586133E+0,72.255425E+0,3.971090E-3,3.970572E-3,0.000000E+0,996.813749E-3,1.000000E+0,44.000000E+0,97.316444E+0,47.400658E+0,12.953964E-3,13.280755E-3,1.000000E+0,2.664200E+0,1.000000E+0,20.000000E+0,8.639152E-3,43.417354E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.937395E+0,0.000000E+0,-124.102857E-3,0.000000E+0,135.720840E-3,0.000000E+0,135.012698E-3,0.000000E+0,457.159287E-3,0.000000E+0,-104.773854E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.009986E+0,3.031722E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.001731E+0,3.012218E+0,0.000000E+0,242.040983E+0,4.011098E-3,3.980805E-3,75.126227E+0,73.142712E+0,72.090010E+0,73.587625E+0,73.285646E+0,3.975680E-3,3.975421E-3,72.330483E+0,5.395222E+0,2.123631E+0,74.774401E+0,73.303337E+0,0.000000E+0,73.523549E+0,71.128593E+0,0.000000E+0,73.728557E+0,1.072400E+0,996.724517E-3,2.470926E+0,60.000000E+0,98.000000E+0,50.100000E+0,11.478380E-3,72.396745E+0,57.349458E+0,0.000000E+0,1.360063E+0,1.367801E+0,986.344963E-3,60.000000E+0,1.000000E+0,1.384468E+0,702.085232E-3,2.007986E+0,60.000000E+0,1.872252E+0,0.000000E+0,73.581540E+0,1.117602E+0,1.120578E+0,976.222250E-3,50.000000E+0,1.000000E+0,86.825214E+0,2.495002E+0,1.854159E+0,2.052946E+0,50.000000E+0,0.000000E+0,1.362913E+0,1.358819E+0,983.393194E-3,60.000000E+0,3.989108E-3,68.930507E+0,9.704613E-3,47.635940E+0,1.258333E+0,57.478412E+0,0.000000E+0,8.585671E-3,0.000000E+0,45.196742E-3,0.000000E+0,22.069518E-3,0.000000E+0,24.839632E-3,0.000000E+0,21.393095E-3,2.021028E+0,2.013587E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.825457E+0,6.637862E+0,0.000000E+0,84.177725E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.713846E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.778978E+0,0.000000E+0,50.672547E-3,996.732125E-3,3.045513E+0,997.890749E-3,3.040541E+0,997.343621E-3,3.038207E+0,996.410286E-3,3.037612E+0,-1.410370E-3,7.391537E+0,1.000000E+0,1.000000E+0,72.377653E+0,72.581122E+0,2.469296E+0,72.263427E+0,72.376062E+0,2.466331E+0,72.419768E+0,72.603631E+0,2.464648E+0,72.510553E+0,72.635172E+0,2.502750E+0
 10/20/2017,11:56:27.781,1.083918E-3,72.590434E+0,3.981661E-3,997.315658E-3,1.020147E+0,0.000000E+0,1.013305E+0,3.100413E+0,0.000000E+0,72.606533E+0,3.980429E-3,997.444532E-3,1.011827E+0,0.000000E+0,1.071027E+0,2.852422E+0,0.000000E+0,73.210621E+0,57.561489E+0,72.257344E+0,3.976732E-3,3.965319E-3,0.000000E+0,994.806676E-3,1.000000E+0,44.000000E+0,97.321473E+0,47.343447E+0,12.940280E-3,13.297941E-3,1.000000E+0,2.668257E+0,1.000000E+0,20.000000E+0,8.654007E-3,43.406320E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.952878E+0,0.000000E+0,-139.649790E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.976182E-3,0.000000E+0,467.599470E-3,0.000000E+0,-100.198218E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.015896E+0,3.032205E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.004943E+0,3.012058E+0,0.000000E+0,242.039777E+0,4.005649E-3,3.981778E-3,75.142614E+0,73.143554E+0,72.088934E+0,73.598624E+0,73.287003E+0,3.978599E-3,3.977951E-3,72.333431E+0,5.378468E+0,2.121520E+0,74.759842E+0,73.306988E+0,0.000000E+0,73.525561E+0,71.134675E+0,0.000000E+0,73.728978E+0,1.079652E+0,1.005522E+0,2.465920E+0,60.000000E+0,98.000000E+0,50.100000E+0,11.482011E-3,72.397026E+0,57.308481E+0,0.000000E+0,1.358690E+0,1.370165E+0,1.003510E+0,60.000000E+0,1.000000E+0,1.387595E+0,700.423561E-3,2.007858E+0,60.000000E+0,1.883566E+0,0.000000E+0,73.583787E+0,1.116612E+0,1.116219E+0,1.002757E+0,50.000000E+0,1.000000E+0,86.835582E+0,2.506513E+0,1.863328E+0,2.047453E+0,50.000000E+0,0.000000E+0,1.360294E+0,1.358180E+0,1.009613E+0,60.000000E+0,3.987097E-3,68.915494E+0,9.732240E-3,47.627880E+0,1.304728E+0,57.441448E+0,0.000000E+0,6.200251E-3,0.000000E+0,40.751677E-3,0.000000E+0,25.290580E-3,0.000000E+0,20.136881E-3,0.000000E+0,15.691816E-3,2.020899E+0,2.013651E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.824363E+0,6.632801E+0,0.000000E+0,83.790900E-3,0.000000E+0,51.168657E-3,9.500000E+0,9.714877E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.779171E+0,0.000000E+0,43.811686E-3,997.070057E-3,3.045497E+0,998.630980E-3,3.041716E+0,997.440173E-3,3.039012E+0,999.773511E-3,3.039318E+0,3.100219E-3,7.349974E+0,1.000000E+0,1.000000E+0,72.382239E+0,72.582947E+0,2.464469E+0,72.260432E+0,72.377044E+0,2.472669E+0,72.421032E+0,72.602882E+0,2.470142E+0,72.509663E+0,72.632458E+0,2.507523E+0
 10/20/2017,11:56:37.781,278.825630E-6,72.592540E+0,3.981402E-3,997.670061E-3,1.009832E+0,0.000000E+0,1.011485E+0,3.101460E+0,0.000000E+0,72.606392E+0,3.979197E-3,997.476750E-3,986.671070E-3,0.000000E+0,1.068328E+0,2.829321E+0,0.000000E+0,73.219561E+0,57.546321E+0,72.261836E+0,3.975435E-3,3.966097E-3,0.000000E+0,994.631455E-3,1.000000E+0,44.000000E+0,97.372659E+0,47.301703E+0,12.938594E-3,13.318564E-3,1.000000E+0,2.665318E+0,1.000000E+0,20.000000E+0,8.601982E-3,43.386813E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.939681E+0,0.000000E+0,-147.310598E-3,0.000000E+0,136.074911E-3,0.000000E+0,136.847429E-3,0.000000E+0,479.393009E-3,0.000000E+0,-109.413935E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,607.656722E-3,3.031931E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.003680E+0,3.011462E+0,0.000000E+0,242.029936E+0,4.012007E-3,3.981908E-3,75.157783E+0,73.143929E+0,72.092818E+0,73.609670E+0,73.293275E+0,3.976394E-3,3.983594E-3,72.329267E+0,5.392000E+0,2.118989E+0,74.765460E+0,73.308064E+0,0.000000E+0,73.524719E+0,71.144828E+0,0.000000E+0,73.727855E+0,1.072017E+0,1.006815E+0,2.469730E+0,60.000000E+0,98.000000E+0,50.100000E+0,11.480714E-3,72.400255E+0,57.263211E+0,0.000000E+0,1.359536E+0,1.369031E+0,1.005188E+0,60.000000E+0,1.000000E+0,1.384085E+0,700.791046E-3,1.993846E+0,60.000000E+0,1.889739E+0,0.000000E+0,73.583459E+0,1.115654E+0,1.117800E+0,1.011799E+0,50.000000E+0,1.000000E+0,86.797487E+0,2.515726E+0,1.871331E+0,2.063838E+0,50.000000E+0,0.000000E+0,1.358793E+0,1.355735E+0,1.010188E+0,60.000000E+0,3.988654E-3,68.898565E+0,9.787753E-3,47.611899E+0,1.370453E+0,57.397996E+0,0.000000E+0,49.234532E-3,0.000000E+0,45.679902E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.144235E-3,0.000000E+0,19.073931E-3,2.020834E+0,2.013458E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.819248E+0,6.627353E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.714877E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.778140E+0,0.000000E+0,46.517378E-3,996.120630E-3,3.045304E+0,996.957413E-3,3.041925E+0,997.681553E-3,3.038417E+0,996.667757E-3,3.039270E+0,1.489295E-3,7.294878E+0,1.000000E+0,1.000000E+0,72.377091E+0,72.583228E+0,2.471645E+0,72.261227E+0,72.376342E+0,2.462228E+0,72.417663E+0,72.602134E+0,2.462683E+0,72.513033E+0,72.634611E+0,2.510971E+0
 10/20/2017,11:56:47.781,278.825630E-6,72.590715E+0,3.985163E-3,998.266103E-3,1.005520E+0,0.000000E+0,1.008626E+0,3.099285E+0,0.000000E+0,72.609153E+0,3.981207E-3,997.653952E-3,1.002511E+0,0.000000E+0,1.067034E+0,2.806767E+0,0.000000E+0,73.224990E+0,57.437201E+0,72.259917E+0,3.977122E-3,3.964346E-3,0.000000E+0,993.643847E-3,1.000000E+0,44.000000E+0,97.358793E+0,47.281996E+0,12.952602E-3,13.326736E-3,1.000000E+0,2.664983E+0,1.000000E+0,20.000000E+0,8.596663E-3,43.378200E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.919433E+0,0.000000E+0,-138.941648E-3,0.000000E+0,137.072747E-3,0.000000E+0,135.785217E-3,0.000000E+0,466.149444E-3,0.000000E+0,-119.531890E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.013964E+0,3.031368E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.006605E+0,3.012621E+0,0.000000E+0,242.048413E+0,4.011228E-3,3.981129E-3,75.164056E+0,73.146082E+0,72.089168E+0,73.622869E+0,73.300716E+0,3.973604E-3,3.980221E-3,72.331466E+0,5.373313E+0,2.122664E+0,74.778334E+0,73.306988E+0,0.000000E+0,73.525608E+0,71.151565E+0,0.000000E+0,73.730289E+0,1.072464E+0,1.009721E+0,2.467530E+0,60.000000E+0,98.000000E+0,50.100000E+0,11.483633E-3,72.401752E+0,57.218967E+0,0.000000E+0,1.366560E+0,1.370755E+0,1.014521E+0,60.000000E+0,1.000000E+0,1.388648E+0,701.158531E-3,2.002713E+0,60.000000E+0,1.879746E+0,0.000000E+0,73.583131E+0,1.115399E+0,1.113633E+0,1.013828E+0,50.000000E+0,1.000000E+0,86.818833E+0,2.526886E+0,1.888567E+0,2.045808E+0,50.000000E+0,0.000000E+0,1.362498E+0,1.357509E+0,1.010060E+0,60.000000E+0,3.987292E-3,68.877052E+0,9.645014E-3,47.565681E+0,1.312782E+0,57.359306E+0,0.000000E+0,44.624867E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.500023E-3,0.000000E+0,19.106141E-3,0.000000E+0,24.163209E-3,2.020931E+0,2.013426E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.819023E+0,6.623678E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.716197E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.778688E+0,0.000000E+0,42.233366E-3,996.635573E-3,3.045578E+0,998.711440E-3,3.041329E+0,998.212588E-3,3.040316E+0,997.343621E-3,3.037628E+0,-3.021294E-3,7.247515E+0,1.000000E+0,1.000000E+0,72.374798E+0,72.579671E+0,2.468672E+0,72.260198E+0,72.377699E+0,2.462308E+0,72.420190E+0,72.602180E+0,2.465015E+0,72.513594E+0,72.633441E+0,2.506422E+0
 10/20/2017,11:56:57.781,1.566973E-3,72.591183E+0,3.981531E-3,997.782826E-3,992.299133E-3,0.000000E+0,1.010399E+0,3.098689E+0,0.000000E+0,72.604473E+0,3.978159E-3,997.589515E-3,1.007631E+0,0.000000E+0,1.069046E+0,2.799873E+0,0.000000E+0,73.235146E+0,57.438274E+0,72.263520E+0,3.975176E-3,3.966097E-3,0.000000E+0,994.185439E-3,1.000000E+0,44.000000E+0,97.339522E+0,47.247801E+0,12.921473E-3,13.311755E-3,1.000000E+0,2.667315E+0,1.000000E+0,20.000000E+0,8.552163E-3,43.402968E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.984071E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.933436E+0,0.000000E+0,-128.416085E-3,0.000000E+0,135.624275E-3,0.000000E+0,142.609129E-3,0.000000E+0,458.544867E-3,0.000000E+0,-122.335273E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.007287E+0,3.032092E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.011526E+0,3.011864E+0,0.000000E+0,242.057000E+0,4.007595E-3,3.976134E-3,75.182596E+0,73.145661E+0,72.091741E+0,73.633775E+0,73.307081E+0,3.981713E-3,3.982816E-3,72.334508E+0,5.372346E+0,2.124211E+0,74.779879E+0,73.310592E+0,0.000000E+0,73.528744E+0,71.158255E+0,0.000000E+0,73.730289E+0,1.070739E+0,1.002025E+0,2.468104E+0,60.000000E+0,98.000000E+0,50.100000E+0,11.489729E-3,72.403484E+0,57.178691E+0,0.000000E+0,1.367007E+0,1.360680E+0,985.130341E-3,60.000000E+0,1.000000E+0,1.384819E+0,700.471494E-3,2.004455E+0,60.000000E+0,1.884195E+0,0.000000E+0,73.584161E+0,1.115574E+0,1.114671E+0,1.009131E+0,50.000000E+0,1.000000E+0,86.817989E+0,2.538047E+0,1.900516E+0,2.065083E+0,50.000000E+0,0.000000E+0,1.360342E+0,1.359266E+0,973.285416E-3,60.000000E+0,3.989627E-3,68.860544E+0,9.716027E-3,47.528874E+0,1.251889E+0,57.318095E+0,0.000000E+0,37.049544E-3,0.000000E+0,47.483696E-3,0.000000E+0,17.173504E-3,0.000000E+0,23.100258E-3,0.000000E+0,23.132469E-3,2.021028E+0,2.013619E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.816984E+0,6.622743E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.715328E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.779475E-3,996.217182E-3,3.045208E+0,996.699941E-3,3.041555E+0,998.212588E-3,3.039849E+0,998.647072E-3,3.040927E+0,200.554889E-6,7.349007E+0,1.000000E+0,1.000000E+0,72.378448E+0,72.579110E+0,2.469711E+0,72.264129E+0,72.375266E+0,2.465549E+0,72.422717E+0,72.600309E+0,2.465910E+0,72.510833E+0,72.633020E+0,2.509519E+0
