date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,11:57:07.781,-204.229589E-6,72.589498E+0,3.979845E-3,998.427196E-3,1.003732E+0,0.000000E+0,1.010543E+0,3.098157E+0,0.000000E+0,72.605597E+0,3.979132E-3,997.428423E-3,1.022482E+0,0.000000E+0,1.065501E+0,2.799873E+0,0.000000E+0,73.241090E+0,57.482193E+0,72.265392E+0,3.971220E-3,3.966162E-3,0.000000E+0,998.438523E-3,1.000000E+0,44.000000E+0,97.605375E+0,47.200048E+0,12.847346E-3,13.322520E-3,1.000000E+0,2.664280E+0,1.000000E+0,20.000000E+0,8.465303E-3,43.431042E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.941419E+0,0.000000E+0,-121.366854E-3,0.000000E+0,137.523383E-3,0.000000E+0,134.047050E-3,0.000000E+0,447.105779E-3,0.000000E+0,-109.478381E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,996.664905E-3,3.031674E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.003904E+0,3.012653E+0,0.000000E+0,242.058640E+0,4.011293E-3,3.980675E-3,75.194956E+0,73.145801E+0,72.092630E+0,73.650484E+0,73.311200E+0,3.973669E-3,3.982621E-3,72.332870E+0,5.392322E+0,2.124840E+0,74.776321E+0,73.312979E+0,0.000000E+0,73.528276E+0,71.164430E+0,0.000000E+0,73.731459E+0,1.073503E+0,1.002760E+0,2.468885E+0,60.000000E+0,98.000000E+0,50.100000E+0,11.500818E-3,72.403764E+0,57.137668E+0,0.000000E+0,1.361564E+0,1.371618E+0,992.737715E-3,60.000000E+0,1.000000E+0,1.386941E+0,706.495050E-3,2.017124E+0,60.000000E+0,1.891109E+0,0.000000E+0,73.582991E+0,1.117682E+0,1.114511E+0,975.551293E-3,50.000000E+0,1.000000E+0,86.623811E+0,2.548409E+0,1.905835E+0,2.059366E+0,50.000000E+0,0.000000E+0,1.359895E+0,1.360177E+0,988.966044E-3,60.000000E+0,3.986513E-3,68.842539E+0,9.795989E-3,47.495422E+0,1.297640E+0,57.278332E+0,0.000000E+0,-1.342837E-3,0.000000E+0,40.268518E-3,0.000000E+0,22.971416E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.653722E-3,2.020899E+0,2.013362E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.798832E+0,6.616038E+0,0.000000E+0,79.503589E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.715682E+0,0.000000E+0,24.678578E-3,10.000000E+0,9.778559E+0,0.000000E+0,43.618422E-3,996.345918E-3,3.046366E+0,997.359713E-3,3.042939E+0,998.598796E-3,3.039913E+0,996.667757E-3,3.040686E+0,-1.410370E-3,7.337086E+0,1.000000E+0,1.000000E+0,72.380460E+0,72.579484E+0,2.474377E+0,72.262210E+0,72.373160E+0,2.465134E+0,72.422997E+0,72.601151E+0,2.472538E+0,72.513267E+0,72.633347E+0,2.513477E+0
 10/20/2017,11:57:17.781,-526.266402E-6,72.591745E+0,3.978094E-3,998.153338E-3,1.003237E+0,0.000000E+0,1.011006E+0,3.100074E+0,0.000000E+0,72.607141E+0,3.982958E-3,997.525078E-3,977.818005E-3,0.000000E+0,1.068871E+0,2.826437E+0,0.000000E+0,73.246566E+0,57.354359E+0,72.266000E+0,3.975046E-3,3.969339E-3,0.000000E+0,996.431450E-3,1.000000E+0,44.000000E+0,97.609041E+0,47.177220E+0,12.786904E-3,13.291067E-3,1.000000E+0,2.668673E+0,1.000000E+0,20.000000E+0,8.513241E-3,43.459861E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.948050E+0,0.000000E+0,-130.572699E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.396794E-3,0.000000E+0,471.627318E-3,0.000000E+0,-102.904932E-3,0.000000E+0,205.596013E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.001936E+0,3.031481E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.006509E+0,3.012894E+0,0.000000E+0,242.063899E+0,4.005001E-3,3.978080E-3,75.208955E+0,73.145099E+0,72.092162E+0,73.663309E+0,73.318080E+0,3.975875E-3,3.976459E-3,72.332963E+0,5.380401E+0,2.124678E+0,74.784139E+0,73.312464E+0,0.000000E+0,73.527434E+0,71.172665E+0,0.000000E+0,73.729306E+0,1.072273E+0,1.007502E+0,2.473285E+0,60.000000E+0,98.000000E+0,50.200000E+0,11.492647E-3,72.405309E+0,57.095106E+0,0.000000E+0,1.356312E+0,1.369047E+0,1.006115E+0,60.000000E+0,1.000000E+0,1.386973E+0,701.366240E-3,1.995540E+0,60.000000E+0,1.881213E+0,0.000000E+0,73.587016E+0,1.115542E+0,1.115517E+0,1.016927E+0,50.000000E+0,1.000000E+0,86.613865E+0,2.566642E+0,1.917304E+0,2.024297E+0,50.000000E+0,0.000000E+0,1.361013E+0,1.356918E+0,1.006339E+0,60.000000E+0,3.987681E-3,68.826732E+0,9.762785E-3,47.467515E+0,1.334691E+0,57.240062E+0,0.000000E+0,-2.696724E-3,0.000000E+0,44.971268E-3,0.000000E+0,26.256899E-3,0.000000E+0,22.681520E-3,0.000000E+0,17.463400E-3,2.020834E+0,2.013845E+0,2.018129E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.795710E+0,6.598824E+0,0.000000E+0,84.951375E-3,0.000000E+0,40.724382E-3,9.500000E+0,9.704311E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.770925E+0,0.000000E+0,43.811686E-3,996.265458E-3,3.045594E+0,996.828677E-3,3.041539E+0,997.858565E-3,3.040171E+0,997.874657E-3,3.038143E+0,2.133664E-3,7.129591E+0,1.000000E+0,1.000000E+0,72.378495E+0,72.579390E+0,2.463638E+0,72.264550E+0,72.372880E+0,2.463010E+0,72.419067E+0,72.600917E+0,2.473768E+0,72.510178E+0,72.631195E+0,2.509135E+0
 10/20/2017,11:57:27.781,600.862443E-6,72.593897E+0,3.984125E-3,998.330540E-3,1.012131E+0,0.000000E+0,1.012730E+0,3.100332E+0,0.000000E+0,72.606486E+0,3.983866E-3,997.057910E-3,967.258133E-3,0.000000E+0,1.068599E+0,2.832285E+0,0.000000E+0,73.253399E+0,57.311795E+0,72.264597E+0,3.971998E-3,3.966940E-3,0.000000E+0,994.042076E-3,1.000000E+0,44.000000E+0,97.450073E+0,47.138459E+0,12.728602E-3,13.301897E-3,1.000000E+0,2.665798E+0,1.000000E+0,20.000000E+0,8.470882E-3,43.461025E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.958029E+0,0.000000E+0,-134.757174E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.943994E-3,0.000000E+0,466.890568E-3,0.000000E+0,-97.427058E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.003853E+0,3.032446E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.011766E+0,3.012991E+0,0.000000E+0,242.056952E+0,4.007271E-3,3.977756E-3,75.223937E+0,73.147065E+0,72.090665E+0,73.673794E+0,73.323509E+0,3.974123E-3,3.977172E-3,72.334461E+0,5.365580E+0,2.124018E+0,74.774308E+0,73.313821E+0,0.000000E+0,73.532020E+0,71.177156E+0,0.000000E+0,73.731459E+0,1.075148E+0,1.004596E+0,2.468949E+0,60.000000E+0,98.000000E+0,50.200000E+0,11.501013E-3,72.406011E+0,57.052077E+0,0.000000E+0,1.363352E+0,1.369526E+0,999.625906E-3,60.000000E+0,1.000000E+0,1.383862E+0,705.488461E-3,2.013274E+0,60.000000E+0,1.875508E+0,0.000000E+0,73.584863E+0,1.114776E+0,1.117481E+0,1.002278E+0,50.000000E+0,1.000000E+0,86.718014E+0,2.570155E+0,1.923295E+0,2.061937E+0,50.000000E+0,0.000000E+0,1.361396E+0,1.357621E+0,1.004886E+0,60.000000E+0,3.988070E-3,68.811346E+0,9.722836E-3,47.428100E+0,1.354989E+0,57.200859E+0,0.000000E+0,-23.810922E-3,0.000000E+0,43.392948E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.210127E-3,2.020963E+0,2.013329E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.802078E+0,6.596342E+0,0.000000E+0,79.568060E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.677125E+0,0.000000E+0,23.808892E-3,10.000000E+0,9.740485E+0,0.000000E+0,43.135263E-3,996.313734E-3,3.045079E+0,998.325232E-3,3.041008E+0,997.649369E-3,3.039865E+0,996.812585E-3,3.038191E+0,3.100219E-3,7.228183E+0,1.000000E+0,1.000000E+0,72.378729E+0,72.578174E+0,2.470382E+0,72.258747E+0,72.371382E+0,2.464351E+0,72.419768E+0,72.599232E+0,2.469008E+0,72.514390E+0,72.632084E+0,2.512775E+0
 10/20/2017,11:57:37.781,-526.266402E-6,72.591791E+0,3.984255E-3,998.443305E-3,999.436752E-3,0.000000E+0,1.008786E+0,3.098753E+0,0.000000E+0,72.603397E+0,3.981921E-3,997.992246E-3,984.517622E-3,0.000000E+0,1.068663E+0,2.806123E+0,0.000000E+0,73.259109E+0,57.273431E+0,72.265158E+0,3.969145E-3,3.971415E-3,0.000000E+0,996.304016E-3,1.000000E+0,44.000000E+0,97.493505E+0,47.094807E+0,12.689042E-3,13.298006E-3,1.000000E+0,2.663593E+0,1.000000E+0,20.000000E+0,8.514798E-3,43.427364E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.938039E+0,0.000000E+0,-144.188336E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.428982E-3,0.000000E+0,475.204047E-3,0.000000E+0,-94.140334E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.002447E+0,3.033412E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.003329E+0,3.012492E+0,0.000000E+0,242.063368E+0,4.011812E-3,3.984373E-3,75.236344E+0,73.146831E+0,72.095110E+0,73.688818E+0,73.328190E+0,3.973410E-3,3.980870E-3,72.332917E+0,5.367514E+0,2.124485E+0,74.799682E+0,73.315131E+0,0.000000E+0,73.532442E+0,71.183238E+0,0.000000E+0,73.734923E+0,1.072145E+0,1.011110E+0,2.466685E+0,60.000000E+0,98.000000E+0,50.200000E+0,11.502310E-3,72.408959E+0,57.010122E+0,0.000000E+0,1.362059E+0,1.369829E+0,1.003749E+0,60.000000E+0,1.000000E+0,1.383830E+0,697.611503E-3,1.984851E+0,60.000000E+0,1.880504E+0,0.000000E+0,73.586735E+0,1.114026E+0,1.118534E+0,1.003076E+0,50.000000E+0,1.000000E+0,86.697981E+0,2.585929E+0,1.929620E+0,2.064237E+0,50.000000E+0,0.000000E+0,1.362993E+0,1.354601E+0,1.007936E+0,60.000000E+0,3.989238E-3,68.791518E+0,9.710125E-3,47.398376E+0,1.391395E+0,57.162357E+0,0.000000E+0,8.327788E-3,0.000000E+0,42.877578E-3,0.000000E+0,20.297934E-3,0.000000E+0,16.593713E-3,0.000000E+0,15.434131E-3,2.020577E+0,2.013523E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.798272E+0,6.596922E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.675289E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.737844E+0,0.000000E+0,43.811686E-3,996.217182E-3,3.046028E+0,996.844769E-3,3.042536E+0,997.118333E-3,3.038916E+0,997.520633E-3,3.039318E+0,1.489295E-3,7.360929E+0,1.000000E+0,1.000000E+0,72.378823E+0,72.578782E+0,2.467570E+0,72.260104E+0,72.370587E+0,2.466219E+0,72.420938E+0,72.599794E+0,2.473400E+0,72.515139E+0,72.629416E+0,2.512919E+0
 10/20/2017,11:57:47.781,2.372065E-3,72.588516E+0,3.983153E-3,997.267330E-3,999.324977E-3,0.000000E+0,1.011820E+0,3.098657E+0,0.000000E+0,72.604801E+0,3.978678E-3,997.460641E-3,1.013135E+0,0.000000E+0,1.067433E+0,2.778254E+0,0.000000E+0,73.268188E+0,57.214253E+0,72.267357E+0,3.971544E-3,3.969858E-3,0.000000E+0,998.996044E-3,1.000000E+0,44.000000E+0,97.560909E+0,47.066855E+0,12.659145E-3,13.321353E-3,1.000000E+0,2.663450E+0,1.000000E+0,20.000000E+0,8.484440E-3,43.423826E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.926483E+0,0.000000E+0,-150.980061E-3,0.000000E+0,138.585596E-3,0.000000E+0,136.107099E-3,0.000000E+0,466.890568E-3,0.000000E+0,-111.669530E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,726.703975E-3,3.032286E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.001171E+0,3.012540E+0,0.000000E+0,242.071280E+0,4.003314E-3,3.977496E-3,75.251139E+0,73.145567E+0,72.095438E+0,73.697478E+0,73.335350E+0,3.976394E-3,3.981259E-3,72.331279E+0,5.382334E+0,2.120746E+0,74.758765E+0,73.316957E+0,0.000000E+0,73.532863E+0,71.190958E+0,0.000000E+0,73.730991E+0,1.073774E+0,985.995132E-3,2.470336E+0,60.000000E+0,98.000000E+0,50.200000E+0,11.518653E-3,72.411673E+0,56.966674E+0,0.000000E+0,1.358387E+0,1.366636E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.382474E+0,698.841778E-3,2.012092E+0,60.000000E+0,1.891286E+0,0.000000E+0,73.585846E+0,1.113100E+0,1.115262E+0,1.013141E+0,50.000000E+0,1.000000E+0,86.642952E+0,2.590783E+0,1.943278E+0,2.034150E+0,50.000000E+0,0.000000E+0,1.360406E+0,1.356454E+0,1.011226E+0,60.000000E+0,3.990405E-3,68.774402E+0,9.595856E-3,47.360359E+0,1.389140E+0,57.122361E+0,0.000000E+0,54.972436E-3,0.000000E+0,44.874636E-3,0.000000E+0,13.662547E-3,0.000000E+0,17.463400E-3,0.000000E+0,23.905524E-3,2.020931E+0,2.013329E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.791517E+0,6.598050E+0,0.000000E+0,84.177725E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.675869E+0,0.000000E+0,12.825071E-3,10.000000E+0,9.737522E+0,0.000000E+0,42.233366E-3,996.426378E-3,3.045739E+0,997.536725E-3,3.041345E+0,996.716033E-3,3.040782E+0,997.745921E-3,3.038803E+0,1.167110E-3,7.425046E+0,1.000000E+0,1.000000E+0,72.382941E+0,72.575459E+0,2.469024E+0,72.262538E+0,72.368340E+0,2.464830E+0,72.419628E+0,72.597828E+0,2.463689E+0,72.514109E+0,72.631241E+0,2.509822E+0
 10/20/2017,11:57:57.781,1.405954E-3,72.591370E+0,3.981661E-3,999.313204E-3,988.514757E-3,0.000000E+0,1.011549E+0,3.099962E+0,0.000000E+0,72.607468E+0,3.980559E-3,997.621733E-3,983.416970E-3,0.000000E+0,1.069222E+0,2.784665E+0,0.000000E+0,73.276332E+0,57.257003E+0,72.265673E+0,3.972258E-3,3.968172E-3,0.000000E+0,996.622599E-3,1.000000E+0,44.000000E+0,97.500884E+0,47.031915E+0,12.631064E-3,13.320315E-3,1.000000E+0,2.664073E+0,1.000000E+0,20.000000E+0,8.507338E-3,43.425222E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.936816E+0,0.000000E+0,-127.772319E-3,0.000000E+0,133.628603E-3,0.000000E+0,136.428982E-3,0.000000E+0,459.833778E-3,0.000000E+0,-126.169785E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.015353E+0,3.032607E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.002594E+0,3.012540E+0,0.000000E+0,242.068916E+0,4.009606E-3,3.980351E-3,75.264014E+0,73.147813E+0,72.093707E+0,73.714515E+0,73.340780E+0,3.975356E-3,3.980610E-3,72.334087E+0,5.371058E+0,2.124759E+0,74.744768E+0,73.316582E+0,0.000000E+0,73.535624E+0,71.196291E+0,0.000000E+0,73.728604E+0,1.073295E+0,1.013553E+0,2.466303E+0,60.000000E+0,98.000000E+0,50.200000E+0,11.496538E-3,72.409988E+0,56.925887E+0,0.000000E+0,1.367598E+0,1.366300E+0,991.219437E-3,60.000000E+0,1.000000E+0,1.380001E+0,703.730925E-3,2.009439E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.588795E+0,1.116995E+0,1.120578E+0,1.008636E+0,50.000000E+0,1.000000E+0,86.699107E+0,2.597601E+0,1.958693E+0,2.027795E+0,50.000000E+0,0.000000E+0,1.361156E+0,1.353882E+0,988.135706E-3,60.000000E+0,3.990276E-3,68.757285E+0,9.781916E-3,47.318941E+0,1.239646E+0,57.080639E+0,0.000000E+0,33.471413E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.398979E-3,0.000000E+0,24.066577E-3,0.000000E+0,22.906994E-3,2.021060E+0,2.013394E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.793934E+0,6.595987E+0,0.000000E+0,83.790900E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.674967E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.732497E+0,0.000000E+0,40.526203E-3,996.973505E-3,3.046527E+0,997.102241E-3,3.041925E+0,996.941321E-3,3.040187E+0,999.934431E-3,3.038819E+0,-1.088185E-3,7.335475E+0,1.000000E+0,1.000000E+0,72.380226E+0,72.578735E+0,2.475688E+0,72.260713E+0,72.371335E+0,2.471424E+0,72.418365E+0,72.597548E+0,2.466021E+0,72.513594E+0,72.631569E+0,2.512775E+0
 10/20/2017,11:58:07.781,1.566973E-3,72.592353E+0,3.980559E-3,998.894364E-3,995.253180E-3,0.000000E+0,1.016164E+0,3.099720E+0,0.000000E+0,72.603350E+0,3.981726E-3,997.702280E-3,1.006674E+0,0.000000E+0,1.073710E+0,2.823022E+0,0.000000E+0,73.282884E+0,57.149149E+0,72.263427E+0,3.974657E-3,3.969858E-3,0.000000E+0,993.150043E-3,1.000000E+0,44.000000E+0,97.464456E+0,46.994460E+0,12.631712E-3,13.307021E-3,1.000000E+0,2.665654E+0,1.000000E+0,20.000000E+0,8.531405E-3,43.405482E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.989583E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.947760E+0,0.000000E+0,-126.356035E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.875290E-3,0.000000E+0,465.053870E-3,0.000000E+0,-104.677185E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.016088E+0,3.033943E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.012773E+0,3.012524E+0,0.000000E+0,242.048075E+0,4.004093E-3,3.979378E-3,75.275625E+0,73.147954E+0,72.094923E+0,73.724812E+0,73.344383E+0,3.972372E-3,3.981908E-3,72.333525E+0,5.379757E+0,2.123566E+0,74.771593E+0,73.320280E+0,0.000000E+0,73.532863E+0,71.203730E+0,0.000000E+0,73.730804E+0,1.081713E+0,1.009258E+0,2.473046E+0,60.000000E+0,98.000000E+0,50.200000E+0,11.500170E-3,72.408912E+0,56.884726E+0,0.000000E+0,1.354524E+0,1.365119E+0,997.867899E-3,60.000000E+0,1.000000E+0,1.381740E+0,704.082432E-3,2.007171E+0,60.000000E+0,1.893301E+0,0.000000E+0,73.587157E+0,1.114664E+0,1.113426E+0,1.014179E+0,50.000000E+0,1.000000E+0,86.738844E+0,2.606222E+0,1.965275E+0,2.056619E+0,50.000000E+0,0.000000E+0,1.360997E+0,1.356246E+0,1.006467E+0,60.000000E+0,3.987551E-3,68.739515E+0,9.694366E-3,47.287401E+0,1.361432E+0,57.043910E+0,0.000000E+0,-3.696022E-3,0.000000E+0,43.264105E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.488256E-3,0.000000E+0,16.980240E-3,2.020899E+0,2.013490E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.795078E+0,6.597438E+0,0.000000E+0,84.500079E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.677479E+0,0.000000E+0,27.352060E-3,10.000000E+0,9.729082E+0,0.000000E+0,44.520319E-3,996.860861E-3,3.046173E+0,996.603389E-3,3.042697E+0,997.472357E-3,3.040364E+0,998.437876E-3,3.039189E+0,844.924729E-6,7.341919E+0,1.000000E+0,1.000000E+0,72.377606E+0,72.576723E+0,2.471501E+0,72.261368E+0,72.368106E+0,2.464144E+0,72.418131E+0,72.596378E+0,2.471771E+0,72.513220E+0,72.632365E+0,2.512711E+0
 10/20/2017,11:58:17.781,1.244936E-3,72.591417E+0,3.983736E-3,998.974910E-3,1.000906E+0,0.000000E+0,1.011820E+0,3.102104E+0,0.000000E+0,72.602508E+0,3.980105E-3,997.508969E-3,983.145796E-3,0.000000E+0,1.067801E+0,2.830142E+0,0.000000E+0,73.287143E+0,57.075645E+0,72.264035E+0,3.971998E-3,3.965383E-3,0.000000E+0,992.831460E-3,1.000000E+0,44.000000E+0,97.526689E+0,46.947967E+0,12.628988E-3,13.318889E-3,1.000000E+0,2.668193E+0,1.000000E+0,20.000000E+0,8.476007E-3,43.380668E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.956677E+0,0.000000E+0,-133.179948E-3,0.000000E+0,136.943994E-3,0.000000E+0,140.259386E-3,0.000000E+0,468.082811E-3,0.000000E+0,-96.782603E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.001585E+0,3.032591E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.006125E+0,3.011028E+0,0.000000E+0,242.048413E+0,4.009866E-3,3.979897E-3,75.291450E+0,73.147626E+0,72.093519E+0,73.739650E+0,73.354961E+0,3.977107E-3,3.982167E-3,72.331840E+0,5.367514E+0,2.124469E+0,74.794672E+0,73.320607E+0,0.000000E+0,73.536373E+0,71.209625E+0,0.000000E+0,73.733846E+0,1.074557E+0,1.003782E+0,2.473700E+0,60.000000E+0,98.000000E+0,50.300000E+0,11.500494E-3,72.412702E+0,56.842725E+0,0.000000E+0,1.360654E+0,1.369350E+0,999.018594E-3,60.000000E+0,1.000000E+0,1.385394E+0,701.414172E-3,2.006819E+0,60.000000E+0,1.895718E+0,0.000000E+0,73.587157E+0,1.114489E+0,1.112388E+0,1.009227E+0,50.000000E+0,1.000000E+0,86.696386E+0,2.619091E+0,1.971920E+0,2.053777E+0,50.000000E+0,0.000000E+0,1.360565E+0,1.357589E+0,1.008128E+0,60.000000E+0,3.985475E-3,68.720294E+0,9.751176E-3,47.252087E+0,1.349834E+0,57.004055E+0,0.000000E+0,-27.131170E-3,0.000000E+0,40.977151E-3,0.000000E+0,24.034366E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.338970E-3,2.020899E+0,2.013362E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.789438E+0,6.598630E+0,0.000000E+0,83.726429E-3,0.000000E+0,40.434263E-3,9.500000E+0,9.675192E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.699351E+0,0.000000E+0,47.451486E-3,996.780401E-3,3.047203E+0,998.518336E-3,3.041233E+0,997.070057E-3,3.038079E+0,996.539022E-3,3.039350E+0,3.100219E-3,7.449855E+0,1.000000E+0,1.000000E+0,72.380601E+0,72.578314E+0,2.474106E+0,72.263052E+0,72.369557E+0,2.470083E+0,72.421313E+0,72.597407E+0,2.469136E+0,72.512471E+0,72.630773E+0,2.512599E+0
 10/20/2017,11:58:27.781,1.244936E-3,72.591090E+0,3.981272E-3,997.847263E-3,1.002902E+0,0.000000E+0,1.011501E+0,3.100638E+0,0.000000E+0,72.603070E+0,3.981207E-3,997.702280E-3,985.331147E-3,0.000000E+0,1.068599E+0,2.821395E+0,0.000000E+0,73.296785E+0,57.019363E+0,72.267919E+0,3.976992E-3,3.966745E-3,0.000000E+0,997.180120E-3,1.000000E+0,44.000000E+0,97.537265E+0,46.902872E+0,12.613489E-3,13.315905E-3,1.000000E+0,2.663545E+0,1.000000E+0,20.000000E+0,8.483532E-3,43.358274E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.937878E+0,0.000000E+0,-145.282737E-3,0.000000E+0,138.521219E-3,0.000000E+0,135.688652E-3,0.000000E+0,475.977394E-3,0.000000E+0,-88.694683E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.007095E+0,3.031449E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.000660E+0,3.012267E+0,0.000000E+0,242.046435E+0,4.013498E-3,3.981064E-3,75.305449E+0,73.145427E+0,72.097403E+0,73.752381E+0,73.356833E+0,3.976913E-3,3.981064E-3,72.336660E+0,5.366547E+0,2.121374E+0,74.775806E+0,73.319859E+0,0.000000E+0,73.536467E+0,71.211216E+0,0.000000E+0,73.732582E+0,1.071602E+0,1.012994E+0,2.469938E+0,60.000000E+0,98.000000E+0,50.300000E+0,11.485384E-3,72.413030E+0,56.802032E+0,0.000000E+0,1.357924E+0,1.362484E+0,1.004309E+0,60.000000E+0,1.000000E+0,1.385505E+0,699.496860E-3,1.967373E+0,60.000000E+0,1.872252E+0,0.000000E+0,73.590199E+0,1.113004E+0,1.115581E+0,1.007805E+0,50.000000E+0,1.000000E+0,86.708959E+0,2.627042E+0,1.980578E+0,2.022668E+0,50.000000E+0,0.000000E+0,1.361220E+0,1.356278E+0,1.007489E+0,60.000000E+0,3.989562E-3,68.705984E+0,9.582691E-3,47.209459E+0,1.402672E+0,56.965741E+0,0.000000E+0,-1.632956E-3,0.000000E+0,44.101581E-3,0.000000E+0,20.523409E-3,0.000000E+0,17.173504E-3,0.000000E+0,14.693287E-3,2.021124E+0,2.013619E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.788313E+0,6.595858E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.676481E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.700833E+0,0.000000E+0,43.779475E-3,996.603389E-3,3.046093E+0,997.424081E-3,3.042102E+0,996.876953E-3,3.037741E+0,999.467763E-3,3.041040E+0,2.778034E-3,7.504306E+0,1.000000E+0,1.000000E+0,72.379431E+0,72.578454E+0,2.478468E+0,72.261929E+0,72.369604E+0,2.465054E+0,72.418505E+0,72.598343E+0,2.472330E+0,72.515934E+0,72.631475E+0,2.511211E+0
 10/20/2017,11:58:37.781,600.862443E-6,72.590949E+0,3.974203E-3,997.976137E-3,1.014462E+0,0.000000E+0,1.011277E+0,3.099623E+0,0.000000E+0,72.604988E+0,3.979132E-3,997.605624E-3,988.170508E-3,0.000000E+0,1.067928E+0,2.822023E+0,0.000000E+0,73.300295E+0,57.019596E+0,72.264784E+0,3.976343E-3,3.969015E-3,0.000000E+0,997.371270E-3,1.000000E+0,44.000000E+0,97.500743E+0,46.886148E+0,12.615434E-3,13.289770E-3,1.000000E+0,2.665941E+0,1.000000E+0,20.000000E+0,8.507663E-3,43.345331E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.932309E+0,0.000000E+0,-149.563777E-3,0.000000E+0,136.879618E-3,0.000000E+0,135.720840E-3,0.000000E+0,482.228614E-3,0.000000E+0,-107.996132E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,580.246936E-3,3.031722E+0,0.000000E+0,1.000305E+0,0.000000E+0,991.071773E-3,3.012186E+0,0.000000E+0,242.045566E+0,4.010320E-3,3.978729E-3,75.319401E+0,73.147860E+0,72.098433E+0,73.764130E+0,73.363105E+0,3.974772E-3,3.978988E-3,72.334320E+0,5.387167E+0,2.124614E+0,74.719300E+0,73.322433E+0,0.000000E+0,73.536420E+0,71.221602E+0,0.000000E+0,73.730757E+0,1.075515E+0,1.006001E+0,2.473843E+0,60.000000E+0,98.000000E+0,50.300000E+0,11.487070E-3,72.413311E+0,56.762365E+0,0.000000E+0,1.360271E+0,1.359754E+0,1.001000E+0,60.000000E+0,1.000000E+0,1.379762E+0,700.775068E-3,1.996786E+0,60.000000E+0,1.891093E+0,0.000000E+0,73.590995E+0,1.112637E+0,1.114224E+0,1.004530E+0,50.000000E+0,1.000000E+0,86.762489E+0,2.639592E+0,1.991137E+0,2.038446E+0,50.000000E+0,0.000000E+0,1.365548E+0,1.358515E+0,1.004711E+0,60.000000E+0,3.987746E-3,68.685688E+0,9.749361E-3,47.168648E+0,1.413948E+0,56.929387E+0,0.000000E+0,50.201595E-3,0.000000E+0,44.488109E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.403391E-3,0.000000E+0,19.460458E-3,2.020738E+0,2.013490E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.790622E+0,6.596567E+0,0.000000E+0,82.598189E-3,0.000000E+0,40.369792E-3,9.500000E+0,9.676996E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.698546E+0,0.000000E+0,43.747265E-3,996.651665E-3,3.045867E+0,997.842473E-3,3.042440E+0,998.566612E-3,3.038481E+0,999.065464E-3,3.040557E+0,2.778034E-3,7.525894E+0,1.000000E+0,1.000000E+0,72.378916E+0,72.577425E+0,2.470095E+0,72.259309E+0,72.367451E+0,2.468007E+0,72.419488E+0,72.596986E+0,2.463003E+0,72.518414E+0,72.630633E+0,2.511945E+0
 10/20/2017,11:58:47.781,761.880850E-6,72.590902E+0,3.979327E-3,997.734498E-3,1.024842E+0,0.000000E+0,1.013545E+0,3.100960E+0,0.000000E+0,72.602555E+0,3.979002E-3,997.653952E-3,1.020983E+0,0.000000E+0,1.068200E+0,2.805720E+0,0.000000E+0,73.311200E+0,57.045077E+0,72.266000E+0,3.976797E-3,3.971350E-3,0.000000E+0,997.689853E-3,1.000000E+0,44.000000E+0,97.534868E+0,46.839377E+0,12.646304E-3,13.295671E-3,1.000000E+0,2.668129E+0,1.000000E+0,20.000000E+0,8.470039E-3,43.368935E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.929959E+0,0.000000E+0,-154.810465E-3,0.000000E+0,139.004043E-3,0.000000E+0,138.167148E-3,0.000000E+0,466.503895E-3,0.000000E+0,-111.991758E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,748.762781E-3,3.032463E+0,0.000000E+0,998.920636E-3,0.000000E+0,995.578201E-3,3.012701E+0,0.000000E+0,242.057579E+0,4.012525E-3,3.980091E-3,75.332417E+0,73.149264E+0,72.096935E+0,73.779904E+0,73.367317E+0,3.978859E-3,3.980870E-3,72.333946E+0,5.382334E+0,2.123711E+0,74.742146E+0,73.322901E+0,0.000000E+0,73.538480E+0,71.227638E+0,0.000000E+0,73.731599E+0,1.077512E+0,981.253127E-3,2.468598E+0,60.000000E+0,98.000000E+0,50.300000E+0,11.486292E-3,72.412422E+0,56.724752E+0,0.000000E+0,1.360734E+0,1.364400E+0,1.007377E+0,60.000000E+0,1.000000E+0,1.382538E+0,702.197075E-3,2.000429E+0,60.000000E+0,1.893059E+0,0.000000E+0,73.592492E+0,1.116628E+0,1.118135E+0,1.007965E+0,50.000000E+0,1.000000E+0,86.785758E+0,2.647878E+0,2.003213E+0,2.046207E+0,50.000000E+0,0.000000E+0,1.363600E+0,1.359042E+0,1.009549E+0,60.000000E+0,3.987746E-3,68.669414E+0,9.817001E-3,47.129841E+0,1.338879E+0,56.891539E+0,0.000000E+0,54.069845E-3,0.000000E+0,43.940528E-3,0.000000E+0,13.984653E-3,0.000000E+0,16.013922E-3,0.000000E+0,22.520467E-3,2.020802E+0,2.013813E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.790498E+0,6.595632E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.676416E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.700221E+0,0.000000E+0,42.072312E-3,996.828677E-3,3.046012E+0,998.566612E-3,3.042053E+0,998.309140E-3,3.038465E+0,996.619481E-3,3.039221E+0,1.811479E-3,7.514939E+0,1.000000E+0,1.000000E+0,72.380741E+0,72.576302E+0,2.472907E+0,72.257624E+0,72.368621E+0,2.466331E+0,72.421594E+0,72.594646E+0,2.467507E+0,72.516917E+0,72.629416E+0,2.516015E+0
 10/20/2017,11:58:57.781,922.899256E-6,72.591277E+0,3.978029E-3,998.185557E-3,1.019269E+0,0.000000E+0,1.011054E+0,3.101299E+0,0.000000E+0,72.605363E+0,3.976862E-3,997.621733E-3,1.020967E+0,0.000000E+0,1.066236E+0,2.809264E+0,0.000000E+0,73.315880E+0,56.998922E+0,72.268995E+0,3.974528E-3,3.963114E-3,0.000000E+0,988.705809E-3,1.000000E+0,44.000000E+0,97.573506E+0,46.800385E+0,12.668029E-3,13.279588E-3,1.000000E+0,2.664552E+0,1.000000E+0,20.000000E+0,8.498451E-3,43.374848E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.922942E+0,0.000000E+0,-140.357932E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.521219E-3,0.000000E+0,473.528462E-3,0.000000E+0,-119.628559E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.005738E+0,3.032269E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008794E+0,3.012202E+0,0.000000E+0,242.063706E+0,4.008504E-3,3.982232E-3,75.345620E+0,73.150481E+0,72.100398E+0,73.791418E+0,73.373729E+0,3.974642E-3,3.977367E-3,72.335210E+0,5.368480E+0,2.123228E+0,74.763072E+0,73.325335E+0,0.000000E+0,73.538152E+0,71.233392E+0,0.000000E+0,73.731927E+0,1.073407E+0,1.000748E+0,2.468630E+0,60.000000E+0,98.000000E+0,50.300000E+0,11.485708E-3,72.418692E+0,56.684713E+0,0.000000E+0,1.353358E+0,1.367258E+0,1.008592E+0,60.000000E+0,1.000000E+0,1.381262E+0,696.924466E-3,2.003288E+0,60.000000E+0,1.887950E+0,0.000000E+0,73.591556E+0,1.113355E+0,1.113793E+0,1.006559E+0,50.000000E+0,1.000000E+0,86.791294E+0,2.653051E+0,2.014507E+0,2.025335E+0,50.000000E+0,0.000000E+0,1.361540E+0,1.353498E+0,1.003114E+0,60.000000E+0,3.987811E-3,68.651129E+0,9.756170E-3,47.103472E+0,1.262844E+0,56.855419E+0,0.000000E+0,44.141336E-3,0.000000E+0,41.331468E-3,0.000000E+0,14.467812E-3,0.000000E+0,17.431189E-3,0.000000E+0,23.776681E-3,2.021157E+0,2.013716E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.788936E+0,6.596825E+0,0.000000E+0,83.436310E-3,0.000000E+0,40.208615E-3,9.500000E+0,9.676964E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.700092E+0,0.000000E+0,43.618422E-3,996.732125E-3,3.046752E+0,998.647072E-3,3.042150E+0,998.357416E-3,3.038079E+0,998.228680E-3,3.039237E+0,-443.814952E-6,7.592911E+0,1.000000E+0,1.000000E+0,72.381958E+0,72.577940E+0,2.477494E+0,72.260292E+0,72.367545E+0,2.466044E+0,72.419675E+0,72.596612E+0,2.468705E+0,72.514062E+0,72.626187E+0,2.512552E+0
 10/20/2017,11:59:07.781,278.825630E-6,72.590481E+0,3.980948E-3,997.686170E-3,973.217576E-3,0.000000E+0,1.009409E+0,3.100719E+0,0.000000E+0,72.602882E+0,3.975176E-3,997.589515E-3,1.026693E+0,0.000000E+0,1.068104E+0,2.824778E+0,0.000000E+0,73.324352E+0,57.010682E+0,72.268059E+0,3.975371E-3,3.970053E-3,0.000000E+0,993.834997E-3,1.000000E+0,44.000000E+0,97.569839E+0,46.771224E+0,12.688912E-3,13.284517E-3,1.000000E+0,2.663354E+0,1.000000E+0,20.000000E+0,8.483077E-3,43.367213E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.938586E+0,0.000000E+0,-126.195094E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.589923E-3,0.000000E+0,458.931541E-3,0.000000E+0,-127.362028E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.004572E+0,3.032269E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.011606E+0,3.012894E+0,0.000000E+0,242.075863E+0,4.008504E-3,3.982297E-3,75.360041E+0,73.149124E+0,72.100351E+0,73.805554E+0,73.380890E+0,3.978988E-3,3.976005E-3,72.337128E+0,5.365258E+0,2.124421E+0,74.777164E+0,73.325335E+0,0.000000E+0,73.541428E+0,71.240270E+0,0.000000E+0,73.730523E+0,1.074301E+0,1.000477E+0,2.468678E+0,60.000000E+0,98.000000E+0,50.300000E+0,11.481687E-3,72.417709E+0,56.642061E+0,0.000000E+0,1.361628E+0,1.366476E+0,995.998019E-3,60.000000E+0,1.000000E+0,1.380863E+0,702.372829E-3,1.993670E+0,60.000000E+0,1.891399E+0,0.000000E+0,73.590293E+0,1.113291E+0,1.109882E+0,1.005009E+0,50.000000E+0,1.000000E+0,86.828591E+0,2.668459E+0,2.023229E+0,2.040235E+0,50.000000E+0,0.000000E+0,1.359399E+0,1.359250E+0,991.121732E-3,60.000000E+0,3.986448E-3,68.632377E+0,9.747350E-3,47.062289E+0,1.296351E+0,56.817432E+0,0.000000E+0,34.696359E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.429718E-3,0.000000E+0,22.037308E-3,0.000000E+0,22.778152E-3,2.020770E+0,2.013523E+0,2.018515E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.790030E+0,6.597309E+0,0.000000E+0,82.017952E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793666E+0,0.000000E+0,20.748883E-3,10.000000E+0,9.699512E+0,0.000000E+0,49.416333E-3,996.587297E-3,3.045771E+0,997.858565E-3,3.040476E+0,997.472357E-3,3.040847E+0,997.327529E-3,3.038384E+0,-765.999872E-6,7.608699E+0,1.000000E+0,1.000000E+0,72.380226E+0,72.575927E+0,2.479635E+0,72.261181E+0,72.369791E+0,2.467353E+0,72.418458E+0,72.594038E+0,2.468848E+0,72.516496E+0,72.627966E+0,2.512679E+0
 10/20/2017,11:59:17.781,600.862443E-6,72.590715E+0,3.979327E-3,997.637843E-3,993.113491E-3,0.000000E+0,1.012235E+0,3.100203E+0,0.000000E+0,72.602414E+0,3.975371E-3,997.637843E-3,1.019946E+0,0.000000E+0,1.067785E+0,2.828838E+0,0.000000E+0,73.331419E+0,56.893173E+0,72.268387E+0,3.976603E-3,3.968561E-3,0.000000E+0,994.456234E-3,1.000000E+0,44.000000E+0,97.478839E+0,46.727528E+0,12.708497E-3,13.300081E-3,1.000000E+0,2.663066E+0,1.000000E+0,20.000000E+0,8.515058E-3,43.354224E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.939455E+0,0.000000E+0,-124.810998E-3,0.000000E+0,137.330253E-3,0.000000E+0,136.622112E-3,0.000000E+0,451.778082E-3,0.000000E+0,-110.316173E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.014699E+0,3.032221E+0,0.000000E+0,998.985004E-3,0.000000E+0,998.502586E-3,3.011913E+0,0.000000E+0,242.084788E+0,4.009931E-3,3.982037E-3,75.374274E+0,73.150949E+0,72.100445E+0,73.819783E+0,73.384821E+0,3.976134E-3,3.981194E-3,72.333712E+0,5.391678E+0,2.127386E+0,74.728055E+0,73.327815E+0,0.000000E+0,73.538948E+0,71.244059E+0,0.000000E+0,73.733284E+0,1.074205E+0,1.009098E+0,2.466717E+0,60.000000E+0,98.000000E+0,50.400000E+0,11.479223E-3,72.417429E+0,56.606269E+0,0.000000E+0,1.343956E+0,1.367322E+0,991.682912E-3,60.000000E+0,1.000000E+0,1.385186E+0,699.001554E-3,2.013018E+0,60.000000E+0,1.873670E+0,0.000000E+0,73.592212E+0,1.112158E+0,1.114655E+0,972.340289E-3,50.000000E+0,1.000000E+0,86.931383E+0,2.667517E+0,2.034410E+0,2.046782E+0,50.000000E+0,0.000000E+0,1.358904E+0,1.354872E+0,992.015943E-3,60.000000E+0,3.989692E-3,68.617553E+0,9.809608E-3,47.021713E+0,1.258977E+0,56.784019E+0,0.000000E+0,75.521421E-6,0.000000E+0,44.069371E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.485315E-3,0.000000E+0,20.008039E-3,2.020706E+0,2.013555E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.796643E+0,6.584124E+0,0.000000E+0,87.207854E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793505E+0,0.000000E+0,21.747412E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.070842E-3,996.120630E-3,3.046592E+0,998.695348E-3,3.041490E+0,998.212588E-3,3.038384E+0,999.934431E-3,3.038240E+0,-2.054740E-3,7.515261E+0,1.000000E+0,1.000000E+0,72.385187E+0,72.577565E+0,2.478916E+0,72.258186E+0,72.366656E+0,2.468103E+0,72.418318E+0,72.594225E+0,2.468146E+0,72.515560E+0,72.627732E+0,2.510013E+0
 10/20/2017,11:59:27.781,1.244936E-3,72.588469E+0,3.984190E-3,998.829927E-3,992.426874E-3,0.000000E+0,1.010479E+0,3.099156E+0,0.000000E+0,72.601385E+0,3.977381E-3,997.283439E-3,1.009753E+0,0.000000E+0,1.066651E+0,2.847041E+0,0.000000E+0,73.339188E+0,56.856072E+0,72.270259E+0,3.977057E-3,3.966681E-3,0.000000E+0,994.567738E-3,1.000000E+0,44.000000E+0,97.493363E+0,46.708661E+0,12.709146E-3,13.278485E-3,1.000000E+0,2.667730E+0,1.000000E+0,20.000000E+0,8.509674E-3,43.340955E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.946666E+0,0.000000E+0,-116.538614E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.300229E-3,0.000000E+0,458.577090E-3,0.000000E+0,-109.381712E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.007287E+0,3.033219E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.007356E+0,3.012943E+0,0.000000E+0,242.098489E+0,4.009217E-3,3.979378E-3,75.386822E+0,73.149077E+0,72.101708E+0,73.832655E+0,73.387723E+0,3.977367E-3,3.979053E-3,72.338813E+0,5.381046E+0,2.124421E+0,74.741069E+0,73.330670E+0,0.000000E+0,73.542926E+0,71.250984E+0,0.000000E+0,73.732161E+0,1.072193E+0,1.007182E+0,2.472074E+0,60.000000E+0,98.000000E+0,50.400000E+0,11.475461E-3,72.418084E+0,56.565717E+0,0.000000E+0,1.352688E+0,1.365534E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.380911E+0,696.860555E-3,1.999981E+0,60.000000E+0,1.899522E+0,0.000000E+0,73.589263E+0,1.111711E+0,1.111334E+0,995.664006E-3,50.000000E+0,1.000000E+0,86.965304E+0,2.684297E+0,2.042621E+0,2.032937E+0,50.000000E+0,0.000000E+0,1.355710E+0,1.353914E+0,999.968034E-3,60.000000E+0,3.987746E-3,68.598333E+0,9.730618E-3,46.991897E+0,1.335980E+0,56.746079E+0,0.000000E+0,-2.019781E-3,0.000000E+0,44.906847E-3,0.000000E+0,24.871842E-3,0.000000E+0,23.841102E-3,0.000000E+0,17.978770E-3,2.020995E+0,2.013716E+0,2.018161E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.797689E+0,6.588540E+0,0.000000E+0,89.399863E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.789962E+0,0.000000E+0,27.384270E-3,10.000000E+0,9.700349E+0,0.000000E+0,42.587682E-3,996.281550E-3,3.045771E+0,999.467763E-3,3.042794E+0,997.890749E-3,3.041040E+0,999.065464E-3,3.041313E+0,522.739809E-6,7.604510E+0,1.000000E+0,1.000000E+0,72.382707E+0,72.575787E+0,2.479331E+0,72.257484E+0,72.370119E+0,2.462675E+0,72.421406E+0,72.596378E+0,2.468912E+0,72.515419E+0,72.626000E+0,2.516015E+0
 10/20/2017,11:59:37.781,922.899256E-6,72.589452E+0,3.980624E-3,998.572179E-3,999.724173E-3,0.000000E+0,1.011086E+0,3.100010E+0,0.000000E+0,72.603163E+0,3.972841E-3,998.008355E-3,985.442807E-3,0.000000E+0,1.067897E+0,2.825052E+0,0.000000E+0,73.344524E+0,56.838899E+0,72.272692E+0,3.974268E-3,3.962984E-3,0.000000E+0,993.197831E-3,1.000000E+0,44.000000E+0,97.572801E+0,46.671487E+0,12.730612E-3,13.277707E-3,1.000000E+0,2.672362E+0,1.000000E+0,20.000000E+0,8.558650E-3,43.353944E+0,0.000000E+0,1.987259E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.991195E+0,10.000000E+0,8.946762E+0,0.000000E+0,-129.059850E-3,0.000000E+0,136.074911E-3,0.000000E+0,135.720840E-3,0.000000E+0,470.692857E-3,0.000000E+0,-103.291606E-3,0.000000E+0,205.563790E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.010082E+0,3.032575E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.011255E+0,3.012090E+0,0.000000E+0,242.100177E+0,4.010515E-3,3.982362E-3,75.400400E+0,73.149732E+0,72.099977E+0,73.847306E+0,73.396803E+0,3.977691E-3,3.979443E-3,72.338017E+0,5.379757E+0,2.124711E+0,74.751181E+0,73.332121E+0,0.000000E+0,73.544330E+0,71.256224E+0,0.000000E+0,73.731131E+0,1.072768E+0,1.006432E+0,2.474656E+0,60.000000E+0,98.000000E+0,50.400000E+0,11.499327E-3,72.418552E+0,56.530578E+0,0.000000E+0,1.355242E+0,1.368999E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.385075E+0,701.190486E-3,2.000940E+0,60.000000E+0,1.898877E+0,0.000000E+0,73.594646E+0,1.111184E+0,1.117385E+0,1.004674E+0,50.000000E+0,1.000000E+0,86.942362E+0,2.692264E+0,2.047877E+0,2.063838E+0,50.000000E+0,0.000000E+0,1.359208E+0,1.353658E+0,1.006180E+0,60.000000E+0,3.986902E-3,68.581918E+0,9.687557E-3,46.957564E+0,1.362721E+0,56.711499E+0,0.000000E+0,-3.470374E-3,0.000000E+0,43.940528E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.874784E-3,0.000000E+0,17.849927E-3,2.020673E+0,2.014102E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.794053E+0,6.577935E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.791895E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.265576E-3,996.828677E-3,3.046720E+0,998.260864E-3,3.042858E+0,999.306843E-3,3.040798E+0,1.000111E+0,3.040299E+0,522.739809E-6,7.639952E+0,1.000000E+0,1.000000E+0,72.381443E+0,72.574243E+0,2.474537E+0,72.264129E+0,72.369089E+0,2.467081E+0,72.420002E+0,72.594506E+0,2.472809E+0,72.515092E+0,72.628714E+0,2.512791E+0
 10/20/2017,11:59:47.781,1.405954E-3,72.589077E+0,3.982115E-3,997.798935E-3,999.612398E-3,0.000000E+0,1.011229E+0,3.099768E+0,0.000000E+0,72.600355E+0,3.974398E-3,997.992246E-3,959.346205E-3,0.000000E+0,1.068887E+0,2.812003E+0,0.000000E+0,73.350000E+0,56.746592E+0,72.271195E+0,3.974657E-3,3.968172E-3,0.000000E+0,993.659776E-3,1.000000E+0,44.000000E+0,97.507512E+0,46.622156E+0,12.768745E-3,13.277902E-3,1.000000E+0,2.675221E+0,1.000000E+0,20.000000E+0,8.579537E-3,43.385370E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.991485E+0,0.000000E+0,1.983330E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.949627E+0,0.000000E+0,-133.662772E-3,0.000000E+0,135.173640E-3,0.000000E+0,135.431146E-3,0.000000E+0,466.955014E-3,0.000000E+0,-97.362613E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.001856E+0,3.032623E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.014786E+0,3.012315E+0,0.000000E+0,242.100660E+0,4.010579E-3,3.978988E-3,75.414539E+0,73.150154E+0,72.102036E+0,73.859382E+0,73.402139E+0,3.974383E-3,3.981778E-3,72.336988E+0,5.372024E+0,2.124356E+0,74.767005E+0,73.332355E+0,0.000000E+0,73.542083E+0,71.264318E+0,0.000000E+0,73.736093E+0,1.070595E+0,1.006033E+0,2.473445E+0,60.000000E+0,98.000000E+0,50.400000E+0,11.496862E-3,72.421360E+0,56.491660E+0,0.000000E+0,1.356647E+0,1.366764E+0,1.006754E+0,60.000000E+0,1.000000E+0,1.385266E+0,702.245008E-3,2.006691E+0,60.000000E+0,1.890077E+0,0.000000E+0,73.593943E+0,1.115159E+0,1.113857E+0,1.003092E+0,50.000000E+0,1.000000E+0,87.045156E+0,2.705006E+0,2.062796E+0,2.073531E+0,50.000000E+0,0.000000E+0,1.358282E+0,1.353946E+0,1.004295E+0,60.000000E+0,3.988459E-3,68.561342E+0,9.738595E-3,46.923044E+0,1.322770E+0,56.674633E+0,0.000000E+0,6.264721E-3,0.000000E+0,43.811686E-3,0.000000E+0,25.612686E-3,0.000000E+0,21.682991E-3,0.000000E+0,16.658134E-3,2.020834E+0,2.013329E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.800856E+0,6.557013E+0,0.000000E+0,83.242898E-3,0.000000E+0,40.853324E-3,9.500000E+0,9.792056E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.700543E+0,0.000000E+0,43.457369E-3,996.796493E-3,3.046543E+0,998.164312E-3,3.041571E+0,997.102241E-3,3.037918E+0,999.419487E-3,3.037950E+0,3.100219E-3,7.688282E+0,1.000000E+0,1.000000E+0,72.379899E+0,72.576302E+0,2.470942E+0,72.257016E+0,72.368715E+0,2.471121E+0,72.419815E+0,72.592353E+0,2.467778E+0,72.517712E+0,72.625579E+0,2.514627E+0
 10/20/2017,11:59:57.781,1.405954E-3,72.590247E+0,3.976538E-3,998.652725E-3,999.500623E-3,0.000000E+0,1.010383E+0,3.099027E+0,0.000000E+0,72.600028E+0,3.980364E-3,996.961255E-3,979.827890E-3,0.000000E+0,1.065916E+0,2.810682E+0,0.000000E+0,73.359126E+0,56.717846E+0,72.269791E+0,3.977640E-3,3.967978E-3,0.000000E+0,993.532343E-3,1.000000E+0,44.000000E+0,97.550944E+0,46.596302E+0,12.818098E-3,13.260521E-3,1.000000E+0,2.664057E+0,1.000000E+0,20.000000E+0,8.613334E-3,43.389700E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.950335E+0,0.000000E+0,-141.227016E-3,0.000000E+0,136.171476E-3,0.000000E+0,135.527710E-3,0.000000E+0,465.698325E-3,0.000000E+0,-98.522633E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.009236E+0,3.032913E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.013252E+0,3.012154E+0,0.000000E+0,242.119281E+0,4.010904E-3,3.979053E-3,75.428398E+0,73.155068E+0,72.100913E+0,73.873471E+0,73.405415E+0,3.978145E-3,3.977172E-3,72.339140E+0,5.373635E+0,2.124066E+0,74.780581E+0,73.335538E+0,0.000000E+0,73.544751E+0,71.269043E+0,0.000000E+0,73.736701E+0,1.073503E+0,1.007965E+0,2.469236E+0,60.000000E+0,98.000000E+0,50.400000E+0,11.495695E-3,72.422717E+0,56.450456E+0,0.000000E+0,1.359904E+0,1.368009E+0,1.009039E+0,60.000000E+0,1.000000E+0,1.381788E+0,703.123776E-3,2.007522E+0,60.000000E+0,1.891560E+0,0.000000E+0,73.593522E+0,1.112366E+0,1.113090E+0,1.014051E+0,50.000000E+0,1.000000E+0,87.097421E+0,2.705069E+0,2.068563E+0,2.050040E+0,50.000000E+0,0.000000E+0,1.355599E+0,1.353003E+0,1.001166E+0,60.000000E+0,3.988913E-3,68.545443E+0,9.780878E-3,46.889362E+0,1.306339E+0,56.641967E+0,0.000000E+0,6.490369E-3,0.000000E+0,44.069371E-3,0.000000E+0,25.644897E-3,0.000000E+0,20.716672E-3,0.000000E+0,16.658134E-3,2.020706E+0,2.013426E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.803620E+0,6.558238E+0,0.000000E+0,82.469248E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792603E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.700253E+0,0.000000E+0,42.619893E-3,996.732125E-3,3.046495E+0,997.826381E-3,3.042697E+0,997.922932E-3,3.040299E+0,996.699941E-3,3.038513E+0,1.489295E-3,7.752077E+0,1.000000E+0,1.000000E+0,72.380648E+0,72.578033E+0,2.476247E+0,72.260292E+0,72.365907E+0,2.468438E+0,72.419113E+0,72.592821E+0,2.471660E+0,72.517525E+0,72.627217E+0,2.514738E+0
