date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:00:07.781,278.825630E-6,72.589358E+0,3.978548E-3,998.121120E-3,993.512687E-3,0.000000E+0,1.013736E+0,3.100042E+0,0.000000E+0,72.599139E+0,3.976732E-3,997.412313E-3,984.198593E-3,0.000000E+0,1.070915E+0,2.805108E+0,0.000000E+0,73.364602E+0,56.726432E+0,72.269557E+0,3.975435E-3,3.969923E-3,0.000000E+0,993.404910E-3,1.000000E+0,44.000000E+0,97.429345E+0,46.556055E+0,12.891187E-3,13.255592E-3,1.000000E+0,2.668641E+0,1.000000E+0,20.000000E+0,8.672949E-3,43.372287E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.947728E+0,0.000000E+0,-132.503995E-3,0.000000E+0,135.495522E-3,0.000000E+0,137.652136E-3,0.000000E+0,467.083905E-3,0.000000E+0,-101.616021E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.000754E+0,3.032800E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.007819E+0,3.012717E+0,0.000000E+0,242.114168E+0,4.009801E-3,3.979507E-3,75.440010E+0,73.150060E+0,72.106902E+0,73.886718E+0,73.416554E+0,3.978210E-3,3.977496E-3,72.338766E+0,5.380723E+0,2.128289E+0,74.745423E+0,73.337082E+0,0.000000E+0,73.544658E+0,71.276482E+0,0.000000E+0,73.734969E+0,1.078470E+0,1.008508E+0,2.465267E+0,60.000000E+0,98.000000E+0,50.400000E+0,11.479871E-3,72.425618E+0,56.415505E+0,0.000000E+0,1.350740E+0,1.368680E+0,1.008224E+0,60.000000E+0,1.000000E+0,1.377608E+0,699.177308E-3,2.010094E+0,60.000000E+0,1.898781E+0,0.000000E+0,73.592773E+0,1.111408E+0,1.114846E+0,1.002613E+0,50.000000E+0,1.000000E+0,87.241928E+0,2.711919E+0,2.071742E+0,2.030461E+0,50.000000E+0,0.000000E+0,1.362258E+0,1.353387E+0,1.012120E+0,60.000000E+0,3.987227E-3,68.528374E+0,9.729321E-3,46.849719E+0,1.322448E+0,56.603282E+0,0.000000E+0,-2.986843E-3,0.000000E+0,44.359266E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.617099E-3,0.000000E+0,17.817717E-3,2.020706E+0,2.013555E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.814158E+0,6.557207E+0,0.000000E+0,82.662660E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.793280E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.521790E-3,996.474654E-3,3.046431E+0,997.697645E-3,3.042971E+0,996.345918E-3,3.038030E+0,996.860861E-3,3.037676E+0,-443.814952E-6,7.556825E+0,1.000000E+0,1.000000E+0,72.380554E+0,72.575740E+0,2.473227E+0,72.261602E+0,72.365439E+0,2.469029E+0,72.419113E+0,72.593523E+0,2.469375E+0,72.515934E+0,72.628574E+0,2.512855E+0
 10/20/2017,12:00:17.781,2.050028E-3,72.588235E+0,3.980364E-3,997.976137E-3,1.011221E+0,0.000000E+0,1.010878E+0,3.099188E+0,0.000000E+0,72.596471E+0,3.979586E-3,996.912927E-3,992.317890E-3,0.000000E+0,1.065836E+0,2.794411E+0,0.000000E+0,73.373214E+0,56.645094E+0,72.269136E+0,3.976084E-3,3.966291E-3,0.000000E+0,993.532343E-3,1.000000E+0,44.000000E+0,97.424174E+0,46.531413E+0,12.936129E-3,13.280690E-3,1.000000E+0,2.666181E+0,1.000000E+0,20.000000E+0,8.673727E-3,43.359997E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.946988E+0,0.000000E+0,-116.635178E-3,0.000000E+0,135.946158E-3,0.000000E+0,138.489031E-3,0.000000E+0,450.553617E-3,0.000000E+0,-109.091707E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.010833E+0,3.032768E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.008027E+0,3.012299E+0,0.000000E+0,242.096077E+0,4.011877E-3,3.979897E-3,75.456397E+0,73.154787E+0,72.104375E+0,73.900901E+0,73.421422E+0,3.980416E-3,3.980740E-3,72.338298E+0,5.381046E+0,2.123937E+0,74.732315E+0,73.338439E+0,0.000000E+0,73.546436E+0,71.280318E+0,0.000000E+0,73.736795E+0,1.071666E+0,1.002728E+0,2.465298E+0,60.000000E+0,98.000000E+0,50.500000E+0,11.487978E-3,72.425899E+0,56.377848E+0,0.000000E+0,1.352847E+0,1.362420E+0,997.803971E-3,60.000000E+0,1.000000E+0,1.383655E+0,701.030710E-3,2.004774E+0,60.000000E+0,1.882422E+0,0.000000E+0,73.594412E+0,1.111583E+0,1.114799E+0,998.859036E-3,50.000000E+0,1.000000E+0,87.321362E+0,2.725969E+0,2.085000E+0,2.050375E+0,50.000000E+0,0.000000E+0,1.357228E+0,1.352476E+0,994.139694E-3,60.000000E+0,3.990211E-3,68.508734E+0,9.731786E-3,46.818134E+0,1.356599E+0,56.571410E+0,0.000000E+0,-730.363991E-6,0.000000E+0,43.038631E-3,0.000000E+0,22.906994E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.138352E-3,2.020931E+0,2.013555E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.819514E+0,6.558593E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.793119E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.699480E+0,0.000000E+0,42.297787E-3,996.168906E-3,3.046608E+0,997.150517E-3,3.042762E+0,996.619481E-3,3.040750E+0,998.550520E-3,3.040911E+0,-1.410370E-3,7.806528E+0,1.000000E+0,1.000000E+0,72.383128E+0,72.575319E+0,2.477813E+0,72.261321E+0,72.364410E+0,2.466012E+0,72.418645E+0,72.591370E+0,2.470621E+0,72.519116E+0,72.627030E+0,2.515281E+0
 10/20/2017,12:00:27.781,1.566973E-3,72.590247E+0,3.979780E-3,998.137229E-3,1.002359E+0,0.000000E+0,1.010575E+0,3.098592E+0,0.000000E+0,72.602180E+0,3.974657E-3,997.170675E-3,982.172756E-3,0.000000E+0,1.067098E+0,2.779623E+0,0.000000E+0,73.379579E+0,56.627408E+0,72.269931E+0,3.974463E-3,3.969599E-3,0.000000E+0,993.627918E-3,1.000000E+0,44.000000E+0,97.561473E+0,46.493495E+0,12.961227E-3,13.276151E-3,1.000000E+0,2.663673E+0,1.000000E+0,20.000000E+0,8.676776E-3,43.359065E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.945185E+0,0.000000E+0,-123.716597E-3,0.000000E+0,136.686488E-3,0.000000E+0,136.557735E-3,0.000000E+0,448.910255E-3,0.000000E+0,-113.892903E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.009044E+0,3.032286E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.010903E+0,3.012894E+0,0.000000E+0,242.124974E+0,4.009412E-3,3.982037E-3,75.469835E+0,73.153757E+0,72.106200E+0,73.913913E+0,73.423154E+0,3.974902E-3,3.976134E-3,72.338438E+0,5.382979E+0,2.128530E+0,74.727118E+0,73.338112E+0,0.000000E+0,73.548168E+0,71.285044E+0,0.000000E+0,73.736935E+0,1.072608E+0,1.006033E+0,2.467610E+0,60.000000E+0,98.000000E+0,50.500000E+0,11.482854E-3,72.427396E+0,56.337204E+0,0.000000E+0,1.349575E+0,1.363011E+0,1.003238E+0,60.000000E+0,1.000000E+0,1.380480E+0,696.237429E-3,2.011309E+0,60.000000E+0,1.878054E+0,0.000000E+0,73.595862E+0,1.110817E+0,1.113681E+0,990.104655E-3,50.000000E+0,1.000000E+0,87.311837E+0,2.734703E+0,2.090304E+0,2.048491E+0,50.000000E+0,0.000000E+0,1.362673E+0,1.349520E+0,993.165642E-3,60.000000E+0,3.988135E-3,68.493395E+0,9.723420E-3,46.784640E+0,1.275409E+0,56.531092E+0,0.000000E+0,43.286003E-6,0.000000E+0,44.037160E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.453104E-3,0.000000E+0,20.040249E-3,2.020770E+0,2.013555E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.817589E+0,6.557755E+0,0.000000E+0,78.504291E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792024E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.701090E+0,0.000000E+0,43.489580E-3,996.732125E-3,3.046672E+0,996.957413E-3,3.041136E+0,996.876953E-3,3.038320E+0,996.925229E-3,3.040814E+0,-1.088185E-3,7.848092E+0,1.000000E+0,1.000000E+0,72.377840E+0,72.576723E+0,2.477781E+0,72.260526E+0,72.363567E+0,2.467544E+0,72.418131E+0,72.592868E+0,2.466005E+0,72.519631E+0,72.627030E+0,2.514994E+0
 10/20/2017,12:00:37.781,1.083918E-3,72.589920E+0,3.982893E-3,998.411086E-3,995.891894E-3,0.000000E+0,1.009888E+0,3.099559E+0,0.000000E+0,72.599045E+0,3.980170E-3,997.815044E-3,1.023551E+0,0.000000E+0,1.066363E+0,2.780155E+0,0.000000E+0,73.389455E+0,56.517092E+0,72.268761E+0,3.975306E-3,3.968237E-3,0.000000E+0,993.341193E-3,1.000000E+0,44.000000E+0,97.533740E+0,46.472160E+0,12.981526E-3,13.303389E-3,1.000000E+0,2.669375E+0,1.000000E+0,20.000000E+0,8.708367E-3,43.353199E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.944509E+0,0.000000E+0,-123.330338E-3,0.000000E+0,135.656464E-3,0.000000E+0,139.293738E-3,0.000000E+0,447.750234E-3,0.000000E+0,-107.641682E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.006424E+0,3.032108E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.011590E+0,3.011543E+0,0.000000E+0,242.151460E+0,4.006882E-3,3.981194E-3,75.482523E+0,73.153757E+0,72.107698E+0,73.927207E+0,73.427647E+0,3.978664E-3,3.979053E-3,72.337970E+0,5.384912E+0,2.126516E+0,74.748045E+0,73.341341E+0,0.000000E+0,73.549198E+0,71.290190E+0,0.000000E+0,73.736701E+0,1.069669E+0,1.007486E+0,2.467626E+0,60.000000E+0,98.000000E+0,50.500000E+0,11.458016E-3,72.427911E+0,56.296888E+0,0.000000E+0,1.349128E+0,1.362069E+0,994.367867E-3,60.000000E+0,1.000000E+0,1.374481E+0,700.423561E-3,1.991801E+0,60.000000E+0,1.891206E+0,0.000000E+0,73.595582E+0,1.110434E+0,1.113505E+0,976.334076E-3,50.000000E+0,1.000000E+0,87.381419E+0,2.740930E+0,2.105847E+0,2.082586E+0,50.000000E+0,0.000000E+0,1.361619E+0,1.352572E+0,993.948078E-3,60.000000E+0,3.989757E-3,68.475064E+0,9.513300E-3,46.755338E+0,1.272509E+0,56.496933E+0,0.000000E+0,881.406833E-6,0.000000E+0,44.294845E-3,0.000000E+0,23.035837E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.265724E-3,2.020899E+0,2.013748E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.822241E+0,6.558045E+0,0.000000E+0,85.048081E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.792313E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.697611E+0,0.000000E+0,40.912730E-3,996.362010E-3,3.046044E+0,997.070057E-3,3.041716E+0,999.178108E-3,3.039286E+0,997.053965E-3,3.041217E+0,-1.088185E-3,7.866457E+0,1.000000E+0,1.000000E+0,72.382473E+0,72.576208E+0,2.484893E+0,72.262257E+0,72.364831E+0,2.468263E+0,72.418411E+0,72.593008E+0,2.467123E+0,72.521316E+0,72.626094E+0,2.516766E+0
 10/20/2017,12:00:47.781,1.566973E-3,72.587018E+0,3.976927E-3,998.040574E-3,1.004051E+0,0.000000E+0,1.007636E+0,3.096772E+0,0.000000E+0,72.596846E+0,3.979391E-3,997.927809E-3,998.092322E-3,0.000000E+0,1.067274E+0,2.773437E+0,0.000000E+0,73.395493E+0,56.503233E+0,72.269276E+0,3.971285E-3,3.972452E-3,0.000000E+0,993.866856E-3,1.000000E+0,44.000000E+0,97.516818E+0,46.456695E+0,13.029517E-3,13.301767E-3,1.000000E+0,2.671851E+0,1.000000E+0,20.000000E+0,8.744434E-3,43.337231E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.933886E+0,0.000000E+0,-122.686573E-3,0.000000E+0,135.366769E-3,0.000000E+0,138.328090E-3,0.000000E+0,448.878032E-3,0.000000E+0,-109.059485E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.000211E+0,3.032189E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.004783E+0,3.012283E+0,0.000000E+0,242.157152E+0,4.009801E-3,3.980610E-3,75.498770E+0,73.155114E+0,72.107511E+0,73.942513E+0,73.435697E+0,3.978988E-3,3.976199E-3,72.338485E+0,5.390711E+0,2.126113E+0,74.769392E+0,73.340826E+0,0.000000E+0,73.550555E+0,71.297489E+0,0.000000E+0,73.736233E+0,1.070803E+0,1.001834E+0,2.473142E+0,60.000000E+0,98.000000E+0,50.500000E+0,11.458729E-3,72.425103E+0,56.257131E+0,0.000000E+0,1.346973E+0,1.362835E+0,989.125810E-3,60.000000E+0,1.000000E+0,1.378518E+0,701.366240E-3,2.003704E+0,60.000000E+0,1.870237E+0,0.000000E+0,73.594318E+0,1.112765E+0,1.109067E+0,979.848609E-3,50.000000E+0,1.000000E+0,87.444667E+0,2.748035E+0,2.110112E+0,2.061075E+0,50.000000E+0,0.000000E+0,1.354896E+0,1.357077E+0,984.622734E-3,60.000000E+0,3.987811E-3,68.459165E+0,9.596894E-3,46.721611E+0,1.309238E+0,56.457502E+0,0.000000E+0,1.107055E-3,0.000000E+0,44.198213E-3,0.000000E+0,23.841102E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.782564E-3,2.021060E+0,2.013555E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.826480E+0,6.557594E+0,0.000000E+0,81.856775E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793087E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.687658E+0,0.000000E+0,47.064958E-3,996.201090E-3,3.046028E+0,998.293048E-3,3.042375E+0,996.506838E-3,3.039945E+0,999.660867E-3,3.040010E+0,-1.732555E-3,7.905121E+0,1.000000E+0,1.000000E+0,72.384953E+0,72.577191E+0,2.476934E+0,72.258794E+0,72.364784E+0,2.470163E+0,72.418458E+0,72.592727E+0,2.472234E+0,72.520427E+0,72.624222E+0,2.509726E+0
 10/20/2017,12:00:57.781,1.566973E-3,72.589639E+0,3.981791E-3,997.734498E-3,988.514756E-3,0.000000E+0,1.013545E+0,3.097674E+0,0.000000E+0,72.598671E+0,3.979197E-3,998.040574E-3,1.014889E+0,0.000000E+0,1.069605E+0,2.771391E+0,0.000000E+0,73.405415E+0,56.517186E+0,72.270867E+0,3.971739E-3,3.967913E-3,0.000000E+0,993.102256E-3,1.000000E+0,44.000000E+0,97.491624E+0,46.412443E+0,13.109739E-3,13.280885E-3,1.000000E+0,2.664552E+0,1.000000E+0,20.000000E+0,8.779528E-3,43.309949E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.937814E+0,0.000000E+0,-125.004128E-3,0.000000E+0,137.716513E-3,0.000000E+0,138.328090E-3,0.000000E+0,453.453667E-3,0.000000E+0,-108.511697E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.007654E+0,3.033267E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.008330E+0,3.012733E+0,0.000000E+0,242.152521E+0,4.005714E-3,3.981324E-3,75.510897E+0,73.152213E+0,72.108493E+0,73.957492E+0,73.439020E+0,3.978988E-3,3.982102E-3,72.337596E+0,5.392000E+0,2.128627E+0,74.777398E+0,73.342418E+0,0.000000E+0,73.551959E+0,71.304039E+0,0.000000E+0,73.736748E+0,1.075355E+0,1.001275E+0,2.467323E+0,60.000000E+0,98.000000E+0,50.500000E+0,11.452244E-3,72.432029E+0,56.221715E+0,0.000000E+0,1.350772E+0,1.367115E+0,996.797113E-3,60.000000E+0,1.000000E+0,1.380225E+0,698.618092E-3,2.011261E+0,60.000000E+0,1.891689E+0,0.000000E+0,73.595675E+0,1.112749E+0,1.111749E+0,997.820652E-3,50.000000E+0,1.000000E+0,87.526871E+0,2.759019E+0,2.120702E+0,2.078194E+0,50.000000E+0,0.000000E+0,1.356365E+0,1.355000E+0,994.315342E-3,60.000000E+0,3.987097E-3,68.439057E+0,9.580875E-3,46.702605E+0,1.326314E+0,56.422225E+0,0.000000E+0,1.783998E-3,0.000000E+0,47.773592E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.234984E-3,2.020867E+0,2.013458E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.832405E+0,6.557658E+0,0.000000E+0,84.403373E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.791734E+0,0.000000E+0,24.420893E-3,10.000000E+0,9.689720E+0,0.000000E+0,52.540763E-3,996.217182E-3,3.046366E+0,996.667757E-3,3.042198E+0,999.226384E-3,3.038433E+0,996.506838E-3,3.038417E+0,-1.410370E-3,7.939919E+0,1.000000E+0,1.000000E+0,72.380882E+0,72.573821E+0,2.478804E+0,72.259636E+0,72.358513E+0,2.470035E+0,72.417476E+0,72.591979E+0,2.469152E+0,72.520005E+0,72.624877E+0,2.517292E+0
 10/20/2017,12:01:07.781,922.899256E-6,72.588937E+0,3.982634E-3,998.137229E-3,985.896032E-3,0.000000E+0,1.010607E+0,3.100010E+0,0.000000E+0,72.596752E+0,3.977770E-3,997.557296E-3,998.251837E-3,0.000000E+0,1.064048E+0,2.767992E+0,0.000000E+0,73.408691E+0,56.433284E+0,72.271288E+0,3.969988E-3,3.968367E-3,0.000000E+0,994.519951E-3,1.000000E+0,44.000000E+0,97.521848E+0,46.374107E+0,13.163567E-3,13.278875E-3,1.000000E+0,2.667059E+0,1.000000E+0,20.000000E+0,8.774533E-3,43.301057E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.942610E+0,0.000000E+0,-121.302477E-3,0.000000E+0,136.074911E-3,0.000000E+0,137.619948E-3,0.000000E+0,446.557991E-3,0.000000E+0,-108.157246E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.012143E+0,3.032961E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.000980E+0,3.013441E+0,0.000000E+0,242.152183E+0,4.010450E-3,3.982167E-3,75.523679E+0,73.154974E+0,72.107698E+0,73.969896E+0,73.447585E+0,3.977886E-3,3.980286E-3,72.337783E+0,5.389423E+0,2.125436E+0,74.773559E+0,73.343869E+0,0.000000E+0,73.550555E+0,71.310402E+0,0.000000E+0,73.740399E+0,1.071570E+0,1.005809E+0,2.473700E+0,60.000000E+0,98.000000E+0,50.500000E+0,11.462361E-3,72.431140E+0,56.180233E+0,0.000000E+0,1.350724E+0,1.362963E+0,995.742309E-3,60.000000E+0,1.000000E+0,1.379219E+0,696.732735E-3,1.990635E+0,60.000000E+0,1.876378E+0,0.000000E+0,73.596892E+0,1.110993E+0,1.115740E+0,974.960213E-3,50.000000E+0,1.000000E+0,87.532408E+0,2.766492E+0,2.129760E+0,2.072046E+0,50.000000E+0,0.000000E+0,1.355103E+0,1.350734E+0,994.059854E-3,60.000000E+0,3.986643E-3,68.421240E+0,9.707531E-3,46.669810E+0,1.293773E+0,56.386854E+0,0.000000E+0,-1.794133E-3,0.000000E+0,41.073783E-3,0.000000E+0,24.259840E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.428248E-3,2.020963E+0,2.013716E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.832078E+0,6.560269E+0,0.000000E+0,88.239388E-3,0.000000E+0,52.103484E-3,9.500000E+0,9.792829E+0,0.000000E+0,20.748883E-3,10.000000E+0,9.687239E+0,0.000000E+0,43.521790E-3,996.828677E-3,3.046543E+0,998.244772E-3,3.041780E+0,998.325232E-3,3.040589E+0,998.260864E-3,3.038787E+0,-2.699109E-3,7.968272E+0,1.000000E+0,1.000000E+0,72.383081E+0,72.575179E+0,2.479236E+0,72.259028E+0,72.361602E+0,2.468199E+0,72.418833E+0,72.592961E+0,2.471484E+0,72.516964E+0,72.624222E+0,2.514738E+0
 10/20/2017,12:01:17.781,922.899256E-6,72.587065E+0,3.984450E-3,998.636616E-3,995.812055E-3,0.000000E+0,1.009776E+0,3.097191E+0,0.000000E+0,72.594085E+0,3.978354E-3,998.282212E-3,985.857545E-3,0.000000E+0,1.068312E+0,2.792398E+0,0.000000E+0,73.411687E+0,56.369868E+0,72.271943E+0,3.972063E-3,3.965837E-3,0.000000E+0,996.941183E-3,1.000000E+0,44.000000E+0,97.505726E+0,46.323240E+0,13.247421E-3,13.293272E-3,1.000000E+0,2.662779E+0,1.000000E+0,20.000000E+0,8.855814E-3,43.307435E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.945893E+0,0.000000E+0,-126.645730E-3,0.000000E+0,136.332417E-3,0.000000E+0,137.265877E-3,0.000000E+0,470.982862E-3,0.000000E+0,-107.319454E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.005530E+0,3.032189E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.014627E+0,3.013136E+0,0.000000E+0,242.132886E+0,4.009087E-3,3.980221E-3,75.540675E+0,73.153898E+0,72.109195E+0,73.984968E+0,73.452687E+0,3.974642E-3,3.976459E-3,72.341761E+0,5.384268E+0,2.125339E+0,74.766630E+0,73.347847E+0,0.000000E+0,73.553597E+0,71.314192E+0,0.000000E+0,73.739556E+0,1.071682E+0,1.000445E+0,2.468838E+0,60.000000E+0,98.000000E+0,50.600000E+0,11.458924E-3,72.432169E+0,56.142530E+0,0.000000E+0,1.352656E+0,1.361271E+0,1.003749E+0,60.000000E+0,1.000000E+0,1.378980E+0,701.190486E-3,2.014616E+0,60.000000E+0,1.879343E+0,0.000000E+0,73.598530E+0,1.110593E+0,1.109850E+0,1.004418E+0,50.000000E+0,1.000000E+0,87.603447E+0,2.773948E+0,2.133546E+0,2.071487E+0,50.000000E+0,0.000000E+0,1.357196E+0,1.350495E+0,1.005796E+0,60.000000E+0,3.987551E-3,68.403143E+0,9.627893E-3,46.637808E+0,1.332113E+0,56.349290E+0,0.000000E+0,-4.437437E-3,0.000000E+0,44.971268E-3,0.000000E+0,25.934793E-3,0.000000E+0,23.132469E-3,0.000000E+0,17.849927E-3,2.020802E+0,2.014070E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.837219E+0,6.560559E+0,0.000000E+0,84.467844E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.791830E+0,0.000000E+0,27.287639E-3,10.000000E+0,9.663628E+0,0.000000E+0,42.265576E-3,996.876953E-3,3.046350E+0,997.665461E-3,3.041587E+0,999.242476E-3,3.038175E+0,996.716033E-3,3.040026E+0,844.924729E-6,7.997915E+0,1.000000E+0,1.000000E+0,72.382660E+0,72.574383E+0,2.476934E+0,72.260292E+0,72.360760E+0,2.469971E+0,72.417288E+0,72.588937E+0,2.477457E+0,72.518414E+0,72.624971E+0,2.512839E+0
 10/20/2017,12:01:27.781,600.862443E-6,72.586878E+0,3.982764E-3,998.330540E-3,998.366908E-3,0.000000E+0,1.009840E+0,3.096015E+0,0.000000E+0,72.595067E+0,3.981467E-3,997.283439E-3,986.782731E-3,0.000000E+0,1.068296E+0,2.793268E+0,0.000000E+0,73.421516E+0,56.344110E+0,72.272879E+0,3.971026E-3,3.966810E-3,0.000000E+0,993.675706E-3,1.000000E+0,44.000000E+0,97.398510E+0,46.310803E+0,13.301249E-3,13.279523E-3,1.000000E+0,2.667315E+0,1.000000E+0,20.000000E+0,8.882410E-3,43.311671E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.954745E+0,0.000000E+0,-133.952467E-3,0.000000E+0,135.913970E-3,0.000000E+0,135.173640E-3,0.000000E+0,462.798275E-3,0.000000E+0,-100.907119E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.003390E+0,3.032414E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.005550E+0,3.012701E+0,0.000000E+0,242.136601E+0,4.012590E-3,3.980221E-3,75.551959E+0,73.151651E+0,72.109897E+0,73.997840E+0,73.460269E+0,3.975356E-3,3.982556E-3,72.338064E+0,5.371380E+0,2.128547E+0,74.778287E+0,73.345179E+0,0.000000E+0,73.556359E+0,71.324251E+0,0.000000E+0,73.739369E+0,1.069861E+0,1.007454E+0,2.468551E+0,60.000000E+0,98.000000E+0,50.600000E+0,11.446861E-3,72.433807E+0,56.101375E+0,0.000000E+0,1.356232E+0,1.360392E+0,1.002087E+0,60.000000E+0,1.000000E+0,1.381868E+0,696.013743E-3,2.012427E+0,60.000000E+0,1.884114E+0,0.000000E+0,73.598109E+0,1.110546E+0,1.112244E+0,1.012326E+0,50.000000E+0,1.000000E+0,87.714323E+0,2.782186E+0,2.150734E+0,2.078450E+0,50.000000E+0,0.000000E+0,1.354576E+0,1.352652E+0,1.008862E+0,60.000000E+0,3.988589E-3,68.385935E+0,9.567970E-3,46.596815E+0,1.354989E+0,56.311540E+0,0.000000E+0,-157.942485E-3,0.000000E+0,43.425158E-3,0.000000E+0,27.029954E-3,0.000000E+0,13.404862E-3,0.000000E+0,14.950971E-3,2.020963E+0,2.013490E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.845797E+0,6.558948E+0,0.000000E+0,85.918437E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.793312E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.661438E+0,0.000000E+0,44.552530E-3,996.539022E-3,3.045546E+0,996.876953E-3,3.042343E+0,999.419487E-3,3.039929E+0,998.067760E-3,3.039366E+0,1.811479E-3,8.061066E+0,1.000000E+0,1.000000E+0,72.381817E+0,72.573681E+0,2.480594E+0,72.258701E+0,72.358467E+0,2.477507E+0,72.418318E+0,72.590388E+0,2.470653E+0,72.519818E+0,72.622818E+0,2.512599E+0
 10/20/2017,12:01:37.781,1.083918E-3,72.589592E+0,3.980883E-3,998.620506E-3,1.012674E+0,0.000000E+0,1.009329E+0,3.095290E+0,0.000000E+0,72.597126E+0,3.978873E-3,997.476750E-3,971.963816E-3,0.000000E+0,1.065501E+0,2.790755E+0,0.000000E+0,73.427413E+0,56.378174E+0,72.272692E+0,3.975500E-3,3.968302E-3,0.000000E+0,997.626136E-3,1.000000E+0,44.000000E+0,97.479873E+0,46.277219E+0,13.352742E-3,13.298590E-3,1.000000E+0,2.661677E+0,1.000000E+0,20.000000E+0,8.886562E-3,43.316746E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.984651E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.950110E+0,0.000000E+0,-133.340890E-3,0.000000E+0,136.203664E-3,0.000000E+0,136.557735E-3,0.000000E+0,472.013991E-3,0.000000E+0,-95.687028E-3,0.000000E+0,205.853796E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.006456E+0,3.033106E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.016145E+0,3.013715E+0,0.000000E+0,242.125842E+0,4.010125E-3,3.979832E-3,75.567223E+0,73.154506E+0,72.110178E+0,74.014645E+0,73.464809E+0,3.975550E-3,3.980026E-3,72.339562E+0,5.371380E+0,2.125098E+0,74.770375E+0,73.350234E+0,0.000000E+0,73.555704E+0,71.333795E+0,0.000000E+0,73.740867E+0,1.072384E+0,1.004213E+0,2.469539E+0,60.000000E+0,98.000000E+0,50.600000E+0,11.442257E-3,72.436381E+0,56.062413E+0,0.000000E+0,1.362075E+0,1.362117E+0,1.015144E+0,60.000000E+0,1.000000E+0,1.376332E+0,698.442338E-3,2.012795E+0,60.000000E+0,1.893881E+0,0.000000E+0,73.599654E+0,1.108358E+0,1.110951E+0,1.001399E+0,50.000000E+0,1.000000E+0,87.709537E+0,2.785922E+0,2.155494E+0,2.066504E+0,50.000000E+0,0.000000E+0,1.359112E+0,1.356199E+0,1.007186E+0,60.000000E+0,3.988654E-3,68.365640E+0,9.647478E-3,46.559036E+0,1.366587E+0,56.273976E+0,0.000000E+0,-34.061784E-3,0.000000E+0,42.523261E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.242338E-3,2.020802E+0,2.013619E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.844923E+0,6.558690E+0,0.000000E+0,77.440523E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792024E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.659537E+0,0.000000E+0,44.649162E-3,996.168906E-3,3.046929E+0,998.309140E-3,3.041796E+0,999.596499E-3,3.038690E+0,996.893045E-3,3.038433E+0,3.744589E-3,8.059133E+0,1.000000E+0,1.000000E+0,72.382847E+0,72.574898E+0,2.476727E+0,72.260432E+0,72.357390E+0,2.473244E+0,72.418879E+0,72.591090E+0,2.470701E+0,72.523234E+0,72.624409E+0,2.515265E+0
 10/20/2017,12:01:47.781,1.727991E-3,72.586597E+0,3.982634E-3,997.734498E-3,1.005856E+0,0.000000E+0,1.008754E+0,3.095596E+0,0.000000E+0,72.596471E+0,3.982310E-3,996.735725E-3,1.011651E+0,0.000000E+0,1.065629E+0,2.795394E+0,0.000000E+0,73.434387E+0,56.401413E+0,72.273768E+0,3.974917E-3,3.966227E-3,0.000000E+0,993.118185E-3,1.000000E+0,44.000000E+0,97.451483E+0,46.241911E+0,13.410785E-3,13.297033E-3,1.000000E+0,2.666564E+0,1.000000E+0,20.000000E+0,8.936706E-3,43.311252E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.941773E+0,0.000000E+0,-136.881599E-3,0.000000E+0,137.169312E-3,0.000000E+0,134.948322E-3,0.000000E+0,473.882913E-3,0.000000E+0,-94.623676E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.006536E+0,3.032865E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.010440E+0,3.013264E+0,0.000000E+0,242.115711E+0,4.012720E-3,3.982491E-3,75.580145E+0,73.155161E+0,72.107604E+0,74.027236E+0,73.468086E+0,3.973540E-3,3.977237E-3,72.341387E+0,5.360425E+0,2.123840E+0,74.745938E+0,73.352059E+0,0.000000E+0,73.557997E+0,71.342591E+0,0.000000E+0,73.741476E+0,1.070819E+0,1.006560E+0,2.469651E+0,60.000000E+0,98.000000E+0,50.600000E+0,11.442646E-3,72.437364E+0,56.023732E+0,0.000000E+0,1.351363E+0,1.363107E+0,1.004772E+0,60.000000E+0,1.000000E+0,1.379682E+0,702.452717E-3,1.979355E+0,60.000000E+0,1.875830E+0,0.000000E+0,73.598203E+0,1.111998E+0,1.106066E+0,1.003907E+0,50.000000E+0,1.000000E+0,87.770912E+0,2.799925E+0,2.165733E+0,2.068022E+0,50.000000E+0,0.000000E+0,1.359559E+0,1.353834E+0,1.013493E+0,60.000000E+0,3.988459E-3,68.349647E+0,9.749490E-3,46.529037E+0,1.348223E+0,56.236880E+0,0.000000E+0,-33.739430E-3,0.000000E+0,42.362208E-3,0.000000E+0,23.229101E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.564444E-3,2.020802E+0,2.013619E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.849553E+0,6.557755E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.774951E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.660407E+0,0.000000E+0,42.458840E-3,996.667757E-3,3.046736E+0,997.794197E-3,3.042826E+0,996.024078E-3,3.037628E+0,999.017188E-3,3.038722E+0,4.711144E-3,8.106174E+0,1.000000E+0,1.000000E+0,72.380601E+0,72.572558E+0,2.477909E+0,72.258701E+0,72.354957E+0,2.466874E+0,72.417709E+0,72.589732E+0,2.470206E+0,72.521362E+0,72.619074E+0,2.517580E+0
 10/20/2017,12:01:57.781,439.844037E-6,72.587861E+0,3.982699E-3,997.798935E-3,1.005808E+0,0.000000E+0,1.011022E+0,3.094839E+0,0.000000E+0,72.595863E+0,3.977576E-3,997.525078E-3,971.517175E-3,0.000000E+0,1.068264E+0,2.803304E+0,0.000000E+0,73.444683E+0,56.303840E+0,72.273441E+0,3.968431E-3,3.968756E-3,0.000000E+0,997.291624E-3,1.000000E+0,44.000000E+0,97.413551E+0,46.200362E+0,13.496066E-3,13.289121E-3,1.000000E+0,2.664152E+0,1.000000E+0,20.000000E+0,8.984644E-3,43.297705E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.938039E+0,0.000000E+0,-139.488849E-3,0.000000E+0,137.394630E-3,0.000000E+0,135.398957E-3,0.000000E+0,474.237363E-3,0.000000E+0,-94.043666E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.007047E+0,3.032253E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.005949E+0,3.012106E+0,0.000000E+0,242.105677E+0,4.011812E-3,3.980026E-3,75.596158E+0,73.156238E+0,72.109429E+0,74.039828E+0,73.474872E+0,3.977821E-3,3.980286E-3,72.340263E+0,5.367514E+0,2.124904E+0,74.776883E+0,73.352948E+0,0.000000E+0,73.557435E+0,71.348065E+0,0.000000E+0,73.741054E+0,1.070771E+0,1.001658E+0,2.469316E+0,60.000000E+0,98.000000E+0,50.600000E+0,11.455746E-3,72.438206E+0,55.980991E+0,0.000000E+0,1.353901E+0,1.360728E+0,1.002311E+0,60.000000E+0,1.000000E+0,1.378182E+0,700.982777E-3,2.000477E+0,60.000000E+0,1.879827E+0,0.000000E+0,73.600637E+0,1.110881E+0,1.113585E+0,1.007518E+0,50.000000E+0,1.000000E+0,87.869545E+0,2.804858E+0,2.167155E+0,2.082681E+0,50.000000E+0,0.000000E+0,1.355950E+0,1.348338E+0,1.000942E+0,60.000000E+0,3.988524E-3,68.332112E+0,9.777442E-3,46.499131E+0,1.344034E+0,56.199924E+0,0.000000E+0,-28.742941E-3,0.000000E+0,42.523261E-3,0.000000E+0,22.423835E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.595184E-3,2.020995E+0,2.013426E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.857391E+0,6.673838E+0,0.000000E+0,83.952077E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.754433E+0,0.000000E+0,21.199832E-3,10.000000E+0,9.660858E+0,0.000000E+0,44.745794E-3,996.007986E-3,3.046495E+0,998.180404E-3,3.042617E+0,996.297642E-3,3.040557E+0,997.021781E-3,3.040364E+0,3.100219E-3,8.135172E+0,1.000000E+0,1.000000E+0,72.380507E+0,72.571201E+0,2.478516E+0,72.264316E+0,72.354863E+0,2.463521E+0,72.419675E+0,72.589686E+0,2.469200E+0,72.520239E+0,72.621929E+0,2.520214E+0
 10/20/2017,12:02:07.781,3.338175E-3,72.587814E+0,3.981337E-3,997.267330E-3,1.010854E+0,0.000000E+0,1.013050E+0,3.094984E+0,0.000000E+0,72.592259E+0,3.980818E-3,997.251221E-3,1.023487E+0,0.000000E+0,1.068232E+0,2.814258E+0,0.000000E+0,73.450206E+0,56.271503E+0,72.272318E+0,3.974009E-3,3.968885E-3,0.000000E+0,995.093400E-3,1.000000E+0,44.000000E+0,97.351178E+0,46.160211E+0,13.606963E-3,13.280301E-3,1.000000E+0,2.658291E+0,1.000000E+0,20.000000E+0,9.038550E-3,43.293515E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.990099E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.936107E+0,0.000000E+0,-146.312762E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.102772E-3,0.000000E+0,474.527368E-3,0.000000E+0,-96.847048E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,978.615327E-3,3.032720E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.006589E+0,3.012460E+0,0.000000E+0,242.108813E+0,4.009412E-3,3.980610E-3,75.606131E+0,73.155770E+0,72.112096E+0,74.054666E+0,73.482314E+0,3.978405E-3,3.980805E-3,72.340310E+0,5.369125E+0,2.127273E+0,74.748185E+0,73.354586E+0,0.000000E+0,73.558138E+0,71.356627E+0,0.000000E+0,73.742131E+0,1.076522E+0,1.012132E+0,2.468758E+0,60.000000E+0,98.000000E+0,50.600000E+0,11.462426E-3,72.440639E+0,55.943104E+0,0.000000E+0,1.358866E+0,1.367067E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.380671E+0,700.535404E-3,1.973875E+0,60.000000E+0,1.895316E+0,0.000000E+0,73.598156E+0,1.108598E+0,1.107503E+0,1.004946E+0,50.000000E+0,1.000000E+0,87.737832E+0,2.818254E+0,2.176596E+0,2.087935E+0,50.000000E+0,0.000000E+0,1.357802E+0,1.349920E+0,1.001996E+0,60.000000E+0,3.988200E-3,68.312238E+0,9.624391E-3,46.460701E+0,1.386563E+0,56.163015E+0,0.000000E+0,9.101438E-3,0.000000E+0,44.069371E-3,0.000000E+0,20.458987E-3,0.000000E+0,16.368239E-3,0.000000E+0,16.174975E-3,2.020834E+0,2.013555E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.846197E+0,6.673805E+0,0.000000E+0,83.242898E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.754529E+0,0.000000E+0,20.362355E-3,10.000000E+0,9.775886E+0,0.000000E+0,44.198213E-3,996.474654E-3,3.046060E+0,998.132128E-3,3.042214E+0,996.989597E-3,3.039044E+0,999.837879E-3,3.037757E+0,3.744589E-3,8.193168E+0,1.000000E+0,1.000000E+0,72.382941E+0,72.571809E+0,2.482320E+0,72.262117E+0,72.358981E+0,2.463553E+0,72.418084E+0,72.587065E+0,2.472714E+0,72.522673E+0,72.619683E+0,2.515441E+0
 10/20/2017,12:02:17.781,922.899256E-6,72.586831E+0,3.980818E-3,997.186784E-3,993.784140E-3,0.000000E+0,1.009680E+0,3.092922E+0,0.000000E+0,72.592868E+0,3.980105E-3,997.315658E-3,1.027858E+0,0.000000E+0,1.066060E+0,2.819671E+0,0.000000E+0,73.455823E+0,56.226054E+0,72.273300E+0,3.972193E-3,3.970442E-3,0.000000E+0,997.721711E-3,1.000000E+0,44.000000E+0,97.292519E+0,46.163983E+0,13.675772E-3,13.298201E-3,1.000000E+0,2.658179E+0,1.000000E+0,20.000000E+0,9.023046E-3,43.284157E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.936623E+0,0.000000E+0,-144.767725E-3,0.000000E+0,137.845266E-3,0.000000E+0,140.452515E-3,0.000000E+0,478.587439E-3,0.000000E+0,-110.219505E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,777.658106E-3,3.032994E+0,0.000000E+0,999.194200E-3,0.000000E+0,987.875725E-3,3.012927E+0,0.000000E+0,242.151942E+0,4.010644E-3,3.977886E-3,75.625984E+0,73.155489E+0,72.114108E+0,74.070020E+0,73.484748E+0,3.976459E-3,3.975291E-3,72.341620E+0,5.387812E+0,2.125710E+0,74.740507E+0,73.355382E+0,0.000000E+0,73.559354E+0,71.367622E+0,0.000000E+0,73.744986E+0,1.066937E+0,998.369051E-3,2.465538E+0,60.000000E+0,98.000000E+0,50.700000E+0,11.463139E-3,72.440405E+0,56.012627E+0,0.000000E+0,1.350788E+0,1.361941E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.380735E+0,696.684802E-3,1.983238E+0,60.000000E+0,1.876362E+0,0.000000E+0,73.599888E+0,1.110673E+0,1.106976E+0,1.001112E+0,50.000000E+0,1.000000E+0,87.663835E+0,2.820282E+0,2.183177E+0,2.094882E+0,50.000000E+0,0.000000E+0,1.358952E+0,1.355671E+0,1.006419E+0,60.000000E+0,3.988005E-3,68.297368E+0,9.679969E-3,46.414725E+0,1.399128E+0,56.122326E+0,0.000000E+0,21.254190E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.142764E-3,2.020899E+0,2.013619E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.839594E+0,6.675320E+0,0.000000E+0,83.178427E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.754078E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.779203E+0,0.000000E+0,51.445602E-3,996.088446E-3,3.046624E+0,997.182701E-3,3.042649E+0,997.327529E-3,3.038449E+0,999.580407E-3,3.041088E+0,2.778034E-3,8.101663E+0,1.000000E+0,1.000000E+0,72.382987E+0,72.570218E+0,2.475176E+0,72.260853E+0,72.355940E+0,2.470737E+0,72.415089E+0,72.589171E+0,2.473432E+0,72.521690E+0,72.617062E+0,2.514212E+0
 10/20/2017,12:02:27.781,1.727991E-3,72.586550E+0,3.978548E-3,997.508969E-3,988.610563E-3,0.000000E+0,1.010686E+0,3.097110E+0,0.000000E+0,72.589966E+0,3.980299E-3,997.653952E-3,983.081989E-3,0.000000E+0,1.065836E+0,2.809103E+0,0.000000E+0,73.464294E+0,56.130818E+0,72.275687E+0,3.974203E-3,3.970572E-3,0.000000E+0,994.647384E-3,1.000000E+0,44.000000E+0,97.188551E+0,46.102359E+0,13.708069E-3,13.280236E-3,1.000000E+0,2.662044E+0,1.000000E+0,20.000000E+0,9.052886E-3,43.257993E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.941000E+0,0.000000E+0,-149.595965E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.718676E-3,0.000000E+0,481.261930E-3,0.000000E+0,-108.930593E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,648.148435E-3,3.033074E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.002514E+0,3.012846E+0,0.000000E+0,242.190296E+0,4.010385E-3,3.980610E-3,75.632961E+0,73.156238E+0,72.115372E+0,74.083688E+0,73.494624E+0,3.976588E-3,3.978599E-3,72.339562E+0,5.398122E+0,2.124114E+0,74.738214E+0,73.356271E+0,0.000000E+0,73.561273E+0,71.376652E+0,0.000000E+0,73.743675E+0,1.074365E+0,1.005682E+0,2.467546E+0,60.000000E+0,98.000000E+0,50.700000E+0,11.457043E-3,72.443026E+0,55.978425E+0,0.000000E+0,1.353646E+0,1.363474E+0,1.003190E+0,60.000000E+0,1.000000E+0,1.378454E+0,694.000565E-3,1.992089E+0,60.000000E+0,1.894107E+0,0.000000E+0,73.604615E+0,1.110019E+0,1.110584E+0,1.005601E+0,50.000000E+0,1.000000E+0,87.656797E+0,2.832177E+0,2.192714E+0,2.078242E+0,50.000000E+0,0.000000E+0,1.360342E+0,1.352588E+0,1.007952E+0,60.000000E+0,3.984632E-3,68.278055E+0,9.626142E-3,46.393810E+0,1.419748E+0,56.088357E+0,0.000000E+0,49.202297E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.047603E-3,0.000000E+0,18.655193E-3,2.021060E+0,2.013136E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.838447E+0,6.677319E+0,0.000000E+0,82.533719E-3,0.000000E+0,48.009586E-3,9.500000E+0,9.754755E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.779268E+0,0.000000E+0,42.168944E-3,996.828677E-3,3.046704E+0,998.437876E-3,3.041442E+0,999.017188E-3,3.039253E+0,996.699941E-3,3.041040E+0,844.924729E-6,8.081042E+0,1.000000E+0,1.000000E+0,72.381771E+0,72.574055E+0,2.479699E+0,72.258560E+0,72.354863E+0,2.474425E+0,72.416072E+0,72.586363E+0,2.466245E+0,72.521222E+0,72.618466E+0,2.523917E+0
 10/20/2017,12:02:37.781,1.405954E-3,72.588282E+0,3.980559E-3,997.976137E-3,1.004179E+0,0.000000E+0,1.011213E+0,3.095241E+0,0.000000E+0,72.591651E+0,3.980688E-3,996.832381E-3,1.011779E+0,0.000000E+0,1.065437E+0,2.797198E+0,0.000000E+0,73.471081E+0,56.093303E+0,72.275780E+0,3.974074E-3,3.966875E-3,0.000000E+0,998.788965E-3,1.000000E+0,44.000000E+0,97.146908E+0,46.045254E+0,13.742765E-3,13.282441E-3,1.000000E+0,2.662475E+0,1.000000E+0,20.000000E+0,9.056064E-3,43.244817E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.931279E+0,0.000000E+0,-150.947873E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.939667E-3,0.000000E+0,483.936421E-3,0.000000E+0,-110.477287E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,665.926468E-3,3.032929E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.009721E+0,3.013248E+0,0.000000E+0,242.200620E+0,4.009801E-3,3.979378E-3,75.652439E+0,73.158999E+0,72.117477E+0,74.100446E+0,73.499304E+0,3.977561E-3,3.976329E-3,72.342369E+0,5.387167E+0,2.128095E+0,74.737511E+0,73.360016E+0,0.000000E+0,73.566282E+0,71.382313E+0,0.000000E+0,73.746297E+0,1.074126E+0,989.204367E-3,2.467451E+0,60.000000E+0,98.000000E+0,50.700000E+0,11.458275E-3,72.444289E+0,55.939604E+0,0.000000E+0,1.354875E+0,1.364496E+0,1.002423E+0,60.000000E+0,1.000000E+0,1.377816E+0,698.250607E-3,2.002777E+0,60.000000E+0,1.888482E+0,0.000000E+0,73.602977E+0,1.109572E+0,1.110983E+0,1.004546E+0,50.000000E+0,1.000000E+0,87.594626E+0,2.830500E+0,2.199614E+0,2.082218E+0,50.000000E+0,0.000000E+0,1.360422E+0,1.349536E+0,1.003114E+0,60.000000E+0,3.988070E-3,68.263653E+0,9.716286E-3,46.365675E+0,1.323092E+0,56.047435E+0,0.000000E+0,54.005374E-3,0.000000E+0,42.104523E-3,0.000000E+0,16.690345E-3,0.000000E+0,15.820658E-3,0.000000E+0,20.265724E-3,2.020867E+0,2.013201E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.832694E+0,6.674450E+0,0.000000E+0,81.856775E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.753982E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.779268E+0,0.000000E+0,42.297787E-3,996.088446E-3,3.046720E+0,997.440173E-3,3.042778E+0,999.001096E-3,3.039704E+0,998.647072E-3,3.039527E+0,2.133664E-3,8.048500E+0,1.000000E+0,1.000000E+0,72.383876E+0,72.570359E+0,2.478037E+0,72.259870E+0,72.356174E+0,2.474729E+0,72.415931E+0,72.589779E+0,2.473145E+0,72.523141E+0,72.620244E+0,2.520597E+0
 10/20/2017,12:02:47.781,278.825630E-6,72.587861E+0,3.980883E-3,998.040574E-3,1.016027E+0,0.000000E+0,1.011070E+0,3.093824E+0,0.000000E+0,72.592540E+0,3.974722E-3,997.734498E-3,988.282168E-3,0.000000E+0,1.068935E+0,2.791834E+0,0.000000E+0,73.478663E+0,56.113087E+0,72.277418E+0,3.977186E-3,3.963243E-3,0.000000E+0,995.364196E-3,1.000000E+0,44.000000E+0,97.122891E+0,46.038873E+0,13.765074E-3,13.279977E-3,1.000000E+0,2.658818E+0,1.000000E+0,20.000000E+0,9.022333E-3,43.236856E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.925131E+0,0.000000E+0,-138.458824E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.107099E-3,0.000000E+0,462.701606E-3,0.000000E+0,-118.178533E-3,0.000000E+0,211.073887E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,999.060868E-3,3.033814E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.010152E+0,3.012154E+0,0.000000E+0,242.220931E+0,4.009606E-3,3.983918E-3,75.663770E+0,73.158157E+0,72.114623E+0,74.116127E+0,73.503891E+0,3.975226E-3,3.982426E-3,72.341574E+0,5.377179E+0,2.124243E+0,74.762230E+0,73.362309E+0,0.000000E+0,73.565018E+0,71.390454E+0,0.000000E+0,73.747233E+0,1.072065E+0,1.000253E+0,2.468168E+0,60.000000E+0,98.000000E+0,50.700000E+0,11.441608E-3,72.445132E+0,55.895884E+0,0.000000E+0,1.354683E+0,1.362724E+0,1.006003E+0,60.000000E+0,1.000000E+0,1.376858E+0,699.273174E-3,1.995907E+0,60.000000E+0,1.883598E+0,0.000000E+0,73.601947E+0,1.109125E+0,1.113170E+0,1.013988E+0,50.000000E+0,1.000000E+0,87.480514E+0,2.847760E+0,2.210605E+0,2.073419E+0,50.000000E+0,0.000000E+0,1.358473E+0,1.347938E+0,1.010954E+0,60.000000E+0,3.989886E-3,68.242143E+0,9.717518E-3,46.329575E+0,1.312460E+0,56.009687E+0,0.000000E+0,51.748895E-3,0.000000E+0,44.455898E-3,0.000000E+0,13.662547E-3,0.000000E+0,18.461929E-3,0.000000E+0,21.554148E-3,2.021189E+0,2.013555E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.822509E+0,6.674257E+0,0.000000E+0,80.051591E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.751598E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.778527E+0,0.000000E+0,42.716525E-3,996.329826E-3,3.047187E+0,997.327529E-3,3.041828E+0,999.242476E-3,3.040187E+0,999.902247E-3,3.039060E+0,522.739809E-6,7.993726E+0,1.000000E+0,1.000000E+0,72.385655E+0,72.572652E+0,2.480770E+0,72.258935E+0,72.357437E+0,2.478161E+0,72.420096E+0,72.588188E+0,2.474311E+0,72.521550E+0,72.616547E+0,2.519575E+0
 10/20/2017,12:02:57.781,-43.211183E-6,72.587861E+0,3.977122E-3,997.718389E-3,1.004738E+0,0.000000E+0,1.009537E+0,3.091230E+0,0.000000E+0,72.591511E+0,3.978029E-3,997.831154E-3,1.027523E+0,0.000000E+0,1.066715E+0,2.775547E+0,0.000000E+0,73.484373E+0,56.164414E+0,72.278588E+0,3.969664E-3,3.969664E-3,0.000000E+0,985.934136E-3,1.000000E+0,44.000000E+0,97.032556E+0,46.055129E+0,13.798603E-3,13.277188E-3,1.000000E+0,2.657412E+0,1.000000E+0,20.000000E+0,9.067222E-3,43.231503E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.923135E+0,0.000000E+0,-138.909460E-3,0.000000E+0,136.879618E-3,0.000000E+0,135.495522E-3,0.000000E+0,463.603844E-3,0.000000E+0,-122.593055E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.003230E+0,3.033830E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.017599E+0,3.012009E+0,0.000000E+0,242.235597E+0,4.008050E-3,3.981648E-3,75.679876E+0,73.157782E+0,72.115653E+0,74.126612E+0,73.504453E+0,3.977107E-3,3.982881E-3,72.340638E+0,5.379435E+0,2.126242E+0,74.754926E+0,73.365585E+0,0.000000E+0,73.568013E+0,71.400981E+0,0.000000E+0,73.749199E+0,1.076681E+0,1.007039E+0,2.467865E+0,60.000000E+0,98.000000E+0,50.700000E+0,11.463010E-3,72.443728E+0,55.852445E+0,0.000000E+0,1.353103E+0,1.362005E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.378821E+0,700.056076E-3,2.013897E+0,60.000000E+0,1.887064E+0,0.000000E+0,73.602509E+0,1.108103E+0,1.111366E+0,1.012422E+0,50.000000E+0,1.000000E+0,87.456725E+0,2.853188E+0,2.220013E+0,2.090171E+0,50.000000E+0,0.000000E+0,1.358042E+0,1.353035E+0,1.007537E+0,60.000000E+0,3.985929E-3,68.223766E+0,9.605195E-3,46.274750E+0,1.256078E+0,55.970026E+0,0.000000E+0,35.405538E-3,0.000000E+0,46.002008E-3,0.000000E+0,15.949501E-3,0.000000E+0,24.324262E-3,0.000000E+0,24.259840E-3,2.021028E+0,2.013265E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.819661E+0,6.674805E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.744511E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.778462E+0,0.000000E+0,43.103052E-3,996.201090E-3,3.046044E+0,997.729829E-3,3.042166E+0,998.437876E-3,3.038159E+0,998.518336E-3,3.040010E+0,522.739809E-6,7.951196E+0,1.000000E+0,1.000000E+0,72.383315E+0,72.574336E+0,2.480546E+0,72.260713E+0,72.355144E+0,2.466778E+0,72.416867E+0,72.586550E+0,2.472458E+0,72.521596E+0,72.618559E+0,2.512727E+0
