date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:03:07.781,922.899256E-6,72.585521E+0,3.983282E-3,998.121120E-3,982.830209E-3,0.000000E+0,1.008259E+0,3.094210E+0,0.000000E+0,72.590341E+0,3.978548E-3,997.895591E-3,993.897086E-3,0.000000E+0,1.063201E+0,2.805173E+0,0.000000E+0,73.490739E+0,56.113460E+0,72.277699E+0,3.971155E-3,3.966551E-3,0.000000E+0,995.698708E-3,1.000000E+0,44.000000E+0,96.951481E+0,46.040643E+0,13.805348E-3,13.256954E-3,1.000000E+0,2.655735E+0,1.000000E+0,20.000000E+0,9.020581E-3,43.244771E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.938908E+0,0.000000E+0,-126.130718E-3,0.000000E+0,136.396794E-3,0.000000E+0,134.948322E-3,0.000000E+0,456.514832E-3,0.000000E+0,-110.573955E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,998.629594E-3,3.033541E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.002290E+0,3.011832E+0,0.000000E+0,242.256294E+0,4.010320E-3,3.981389E-3,75.692331E+0,73.155957E+0,72.116214E+0,74.143979E+0,73.514937E+0,3.976199E-3,3.985735E-3,72.341387E+0,5.399088E+0,2.129820E+0,74.747296E+0,73.363386E+0,0.000000E+0,73.569324E+0,71.410573E+0,0.000000E+0,73.749433E+0,1.071266E+0,1.001498E+0,2.472297E+0,60.000000E+0,98.000000E+0,50.700000E+0,11.463074E-3,72.443868E+0,55.813485E+0,0.000000E+0,1.363432E+0,1.360664E+0,983.979645E-3,60.000000E+0,1.000000E+0,1.374385E+0,693.121796E-3,2.012411E+0,60.000000E+0,1.893140E+0,0.000000E+0,73.604943E+0,1.109237E+0,1.110552E+0,987.197177E-3,50.000000E+0,1.000000E+0,87.389254E+0,2.862544E+0,2.225221E+0,2.063231E+0,50.000000E+0,0.000000E+0,1.356828E+0,1.354217E+0,969.964061E-3,60.000000E+0,3.987681E-3,68.205436E+0,9.656363E-3,46.270977E+0,1.308594E+0,55.928453E+0,0.000000E+0,17.772765E-3,0.000000E+0,45.454427E-3,0.000000E+0,19.814775E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.584888E-3,2.020834E+0,2.013490E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.813133E+0,6.675578E+0,0.000000E+0,83.275133E-3,0.000000E+0,49.589122E-3,9.500000E+0,9.739068E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.777850E+0,0.000000E+0,43.908318E-3,996.555113E-3,3.046205E+0,996.490746E-3,3.041024E+0,998.566612E-3,3.039237E+0,998.727532E-3,3.040895E+0,-1.088185E-3,7.729845E+0,1.000000E+0,1.000000E+0,72.382613E+0,72.570826E+0,2.479507E+0,72.260104E+0,72.354957E+0,2.478193E+0,72.416774E+0,72.588188E+0,2.468992E+0,72.523141E+0,72.616781E+0,2.525178E+0
 10/20/2017,12:03:17.781,600.862443E-6,72.587299E+0,3.980559E-3,998.362759E-3,1.009161E+0,0.000000E+0,1.011341E+0,3.095515E+0,0.000000E+0,72.590481E+0,3.981467E-3,997.508969E-3,1.022578E+0,0.000000E+0,1.068056E+0,2.804867E+0,0.000000E+0,73.498134E+0,56.113787E+0,72.280507E+0,3.971155E-3,3.970572E-3,0.000000E+0,992.512877E-3,1.000000E+0,44.000000E+0,96.991854E+0,45.991969E+0,13.783427E-3,13.276670E-3,1.000000E+0,2.661517E+0,1.000000E+0,20.000000E+0,8.985098E-3,43.242676E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.941902E+0,0.000000E+0,-120.208076E-3,0.000000E+0,134.980510E-3,0.000000E+0,135.527710E-3,0.000000E+0,444.109060E-3,0.000000E+0,-116.245166E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.012558E+0,3.032817E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.005262E+0,3.013329E+0,0.000000E+0,242.263192E+0,4.005260E-3,3.981389E-3,75.705161E+0,73.159701E+0,72.120098E+0,74.156898E+0,73.520506E+0,3.977756E-3,3.975421E-3,72.338719E+0,5.390389E+0,2.127241E+0,74.782500E+0,73.365679E+0,0.000000E+0,73.572273E+0,71.418994E+0,0.000000E+0,73.749713E+0,1.072017E+0,1.009929E+0,2.470161E+0,60.000000E+0,98.000000E+0,50.800000E+0,11.462945E-3,72.444383E+0,55.771586E+0,0.000000E+0,1.351171E+0,1.365119E+0,999.609924E-3,60.000000E+0,1.000000E+0,1.376252E+0,699.736524E-3,2.013881E+0,60.000000E+0,1.868642E+0,0.000000E+0,73.603960E+0,1.108438E+0,1.104677E+0,988.011910E-3,50.000000E+0,1.000000E+0,87.247887E+0,2.866313E+0,2.230956E+0,2.073707E+0,50.000000E+0,0.000000E+0,1.357882E+0,1.352827E+0,997.828314E-3,60.000000E+0,3.988394E-3,68.189256E+0,9.767908E-3,46.273725E+0,1.321159E+0,55.892618E+0,0.000000E+0,-1.278366E-3,0.000000E+0,45.228953E-3,0.000000E+0,19.846986E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.268665E-3,2.020802E+0,2.013136E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.800334E+0,6.675997E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.742643E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.778752E+0,0.000000E+0,43.779475E-3,997.070057E-3,3.046656E+0,997.955116E-3,3.042536E+0,996.796493E-3,3.038803E+0,999.998799E-3,3.039221E+0,-2.699109E-3,7.603221E+0,1.000000E+0,1.000000E+0,72.385467E+0,72.572230E+0,2.484301E+0,72.258279E+0,72.358560E+0,2.477762E+0,72.412749E+0,72.587861E+0,2.473896E+0,72.523094E+0,72.616875E+0,2.521379E+0
 10/20/2017,12:03:27.781,1.405954E-3,72.587814E+0,3.983736E-3,998.346649E-3,992.810102E-3,0.000000E+0,1.012251E+0,3.094742E+0,0.000000E+0,72.590762E+0,3.977381E-3,997.557296E-3,1.018797E+0,0.000000E+0,1.069302E+0,2.814130E+0,0.000000E+0,73.505950E+0,55.985984E+0,72.278588E+0,3.971869E-3,3.968691E-3,0.000000E+0,993.978360E-3,1.000000E+0,44.000000E+0,97.031804E+0,45.955685E+0,13.744905E-3,13.279588E-3,1.000000E+0,2.661741E+0,1.000000E+0,20.000000E+0,8.818450E-3,43.214138E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.950432E+0,0.000000E+0,-129.993310E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.555571E-3,0.000000E+0,470.112847E-3,0.000000E+0,-101.100456E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.012430E+0,3.033219E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.002242E+0,3.013023E+0,0.000000E+0,242.281043E+0,4.004611E-3,3.980416E-3,75.719582E+0,73.157127E+0,72.116776E+0,74.173048E+0,73.526357E+0,3.976978E-3,3.977237E-3,72.343212E+0,5.386845E+0,2.127515E+0,74.764992E+0,73.367738E+0,0.000000E+0,73.571009E+0,71.426387E+0,0.000000E+0,73.752147E+0,1.078023E+0,999.758123E-3,2.466653E+0,60.000000E+0,98.000000E+0,50.800000E+0,11.465474E-3,72.446816E+0,55.725907E+0,0.000000E+0,1.355226E+0,1.361350E+0,1.006946E+0,60.000000E+0,1.000000E+0,1.376220E+0,697.244018E-3,2.016485E+0,60.000000E+0,1.883824E+0,0.000000E+0,73.606534E+0,1.109540E+0,1.107359E+0,1.006463E+0,50.000000E+0,1.000000E+0,87.112622E+0,2.877489E+0,2.233032E+0,2.070497E+0,50.000000E+0,0.000000E+0,1.356142E+0,1.355208E+0,1.009166E+0,60.000000E+0,3.987421E-3,68.169991E+0,9.734509E-3,46.249690E+0,1.335657E+0,55.853798E+0,0.000000E+0,-3.567081E-3,0.000000E+0,44.423688E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.584888E-3,0.000000E+0,17.946559E-3,2.020706E+0,2.013651E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.787809E+0,6.674998E+0,0.000000E+0,84.274431E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.732690E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.779042E+0,0.000000E+0,43.392948E-3,996.490746E-3,3.045948E+0,997.922933E-3,3.042794E+0,998.534428E-3,3.038610E+0,999.886155E-3,3.040476E+0,2.133664E-3,7.484652E+0,1.000000E+0,1.000000E+0,72.387714E+0,72.571014E+0,2.478836E+0,72.259309E+0,72.355612E+0,2.468933E+0,72.415557E+0,72.586831E+0,2.474151E+0,72.524404E+0,72.613505E+0,2.520549E+0
 10/20/2017,12:03:37.781,1.083918E-3,72.585006E+0,3.980170E-3,997.589515E-3,998.718200E-3,0.000000E+0,1.012140E+0,3.093518E+0,0.000000E+0,72.589592E+0,3.983347E-3,997.557296E-3,959.218593E-3,0.000000E+0,1.069014E+0,2.807605E+0,0.000000E+0,73.512550E+0,55.933212E+0,72.277652E+0,3.976019E-3,3.968821E-3,0.000000E+0,996.304016E-3,1.000000E+0,44.000000E+0,97.109731E+0,45.923034E+0,13.635434E-3,13.270184E-3,1.000000E+0,2.665143E+0,1.000000E+0,20.000000E+0,8.782642E-3,43.197704E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.950786E+0,0.000000E+0,-134.724985E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.617784E-3,0.000000E+0,463.958295E-3,0.000000E+0,-98.425965E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.003166E+0,3.033026E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.000916E+0,3.013715E+0,0.000000E+0,242.275205E+0,4.010450E-3,3.980935E-3,75.734472E+0,73.158999E+0,72.116963E+0,74.187137E+0,73.531927E+0,3.976005E-3,3.982102E-3,72.344335E+0,5.387167E+0,2.123582E+0,74.794906E+0,73.367598E+0,0.000000E+0,73.571992E+0,71.436586E+0,0.000000E+0,73.753224E+0,1.076122E+0,1.006512E+0,2.473158E+0,60.000000E+0,98.000000E+0,50.800000E+0,11.467809E-3,72.445038E+0,55.686808E+0,0.000000E+0,1.353039E+0,1.364416E+0,1.011341E+0,60.000000E+0,1.000000E+0,1.374912E+0,698.026920E-3,2.014983E+0,60.000000E+0,1.880987E+0,0.000000E+0,73.605598E+0,1.108742E+0,1.104709E+0,1.010137E+0,50.000000E+0,1.000000E+0,86.981537E+0,2.884482E+0,2.241419E+0,2.050391E+0,50.000000E+0,0.000000E+0,1.364925E+0,1.355400E+0,1.007713E+0,60.000000E+0,3.987746E-3,68.153578E+0,9.724392E-3,46.219646E+0,1.362077E+0,55.816891E+0,0.000000E+0,6.039073E-3,0.000000E+0,40.816098E-3,0.000000E+0,25.161738E-3,0.000000E+0,19.589301E-3,0.000000E+0,15.273078E-3,2.020770E+0,2.013587E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.775406E+0,6.674740E+0,0.000000E+0,84.693492E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.727987E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.778591E+0,0.000000E+0,43.715054E-3,996.426378E-3,3.045771E+0,995.991894E-3,3.041297E+0,999.322935E-3,3.040058E+0,996.603389E-3,3.040122E+0,2.133664E-3,7.355129E+0,1.000000E+0,1.000000E+0,72.386123E+0,72.570592E+0,2.478389E+0,72.258701E+0,72.361508E+0,2.477299E+0,72.417616E+0,72.586410E+0,2.470749E+0,72.523468E+0,72.614348E+0,2.514132E+0
 10/20/2017,12:03:47.781,2.211047E-3,72.584491E+0,3.980299E-3,998.491633E-3,1.010902E+0,0.000000E+0,1.010383E+0,3.089152E+0,0.000000E+0,72.587907E+0,3.983347E-3,997.525078E-3,973.287788E-3,0.000000E+0,1.067385E+0,2.813727E+0,0.000000E+0,73.519383E+0,55.914828E+0,72.277699E+0,3.977965E-3,3.972387E-3,0.000000E+0,995.157117E-3,1.000000E+0,44.000000E+0,97.263284E+0,45.865651E+0,13.488672E-3,13.278680E-3,1.000000E+0,2.657524E+0,1.000000E+0,20.000000E+0,8.646093E-3,43.209156E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.937524E+0,0.000000E+0,-144.735537E-3,0.000000E+0,134.883945E-3,0.000000E+0,137.780889E-3,0.000000E+0,473.947358E-3,0.000000E+0,-90.885833E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,999.779655E-3,3.034104E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.002705E+0,3.012524E+0,0.000000E+0,242.281188E+0,4.012461E-3,3.982102E-3,75.747254E+0,73.159561E+0,72.119630E+0,74.204738E+0,73.535250E+0,3.975745E-3,3.980286E-3,72.345037E+0,5.373635E+0,2.127338E+0,74.779832E+0,73.371997E+0,0.000000E+0,73.573162E+0,71.441686E+0,0.000000E+0,73.752943E+0,1.074285E+0,1.005442E+0,2.477159E+0,60.000000E+0,98.000000E+0,50.800000E+0,11.483568E-3,72.446302E+0,55.642204E+0,0.000000E+0,1.350405E+0,1.364257E+0,1.006386E+0,60.000000E+0,1.000000E+0,1.373125E+0,699.704569E-3,1.970201E+0,60.000000E+0,1.892817E+0,0.000000E+0,73.606721E+0,1.111104E+0,1.109977E+0,1.007502E+0,50.000000E+0,1.000000E+0,86.802413E+0,2.885520E+0,2.244661E+0,2.072493E+0,50.000000E+0,0.000000E+0,1.356796E+0,1.352348E+0,1.005717E+0,60.000000E+0,3.990016E-3,68.135856E+0,9.688854E-3,46.180752E+0,1.348223E+0,55.774105E+0,0.000000E+0,9.262615E-3,0.000000E+0,41.138204E-3,0.000000E+0,20.523409E-3,0.000000E+0,16.368239E-3,0.000000E+0,15.627394E-3,2.020867E+0,2.014135E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.758782E+0,6.673773E+0,0.000000E+0,79.471354E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.716423E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.779590E+0,0.000000E+0,42.394419E-3,996.168906E-3,3.046398E+0,997.086149E-3,3.040718E+0,998.389600E-3,3.039929E+0,998.470060E-3,3.040879E+0,4.711144E-3,7.381227E+0,1.000000E+0,1.000000E+0,72.386918E+0,72.571435E+0,2.478484E+0,72.257297E+0,72.358654E+0,2.472094E+0,72.418131E+0,72.587533E+0,2.480412E+0,72.524451E+0,72.614956E+0,2.517819E+0
 10/20/2017,12:03:57.781,761.880850E-6,72.587814E+0,3.983542E-3,997.863372E-3,1.015995E+0,0.000000E+0,1.012315E+0,3.094420E+0,0.000000E+0,72.585895E+0,3.976927E-3,997.992246E-3,990.579180E-3,0.000000E+0,1.067785E+0,2.774017E+0,0.000000E+0,73.526872E+0,55.915295E+0,72.278682E+0,3.977316E-3,3.960455E-3,0.000000E+0,997.833215E-3,1.000000E+0,44.000000E+0,97.218679E+0,45.843154E+0,13.368566E-3,13.273946E-3,1.000000E+0,2.655559E+0,1.000000E+0,20.000000E+0,8.633898E-3,43.204547E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.927577E+0,0.000000E+0,-145.765561E-3,0.000000E+0,138.746537E-3,0.000000E+0,139.583432E-3,0.000000E+0,469.403945E-3,0.000000E+0,-112.088426E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,750.008700E-3,3.032286E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008123E+0,3.011881E+0,0.000000E+0,242.288955E+0,4.012396E-3,3.980091E-3,75.761676E+0,73.160918E+0,72.118039E+0,74.216066E+0,73.541615E+0,3.975550E-3,3.977237E-3,72.343071E+0,5.389745E+0,2.127402E+0,74.775712E+0,73.374525E+0,0.000000E+0,73.577842E+0,71.455535E+0,0.000000E+0,73.753271E+0,1.073295E+0,992.940492E-3,2.465139E+0,60.000000E+0,98.000000E+0,50.800000E+0,11.471635E-3,72.447893E+0,55.602266E+0,0.000000E+0,1.358818E+0,1.360568E+0,1.006306E+0,60.000000E+0,1.000000E+0,1.375933E+0,696.333295E-3,2.009535E+0,60.000000E+0,1.886886E+0,0.000000E+0,73.606440E+0,1.108566E+0,1.108525E+0,1.004850E+0,50.000000E+0,1.000000E+0,86.771825E+0,2.889112E+0,2.249422E+0,2.042822E+0,50.000000E+0,0.000000E+0,1.355279E+0,1.352492E+0,1.008926E+0,60.000000E+0,3.989043E-3,68.117246E+0,9.588269E-3,46.146982E+0,1.329536E+0,55.735985E+0,0.000000E+0,55.649380E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.694757E-3,0.000000E+0,18.204244E-3,0.000000E+0,22.939205E-3,2.020995E+0,2.013523E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.754236E+0,6.674257E+0,0.000000E+0,81.534421E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.715199E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.778173E+0,0.000000E+0,41.492521E-3,996.539022E-3,3.046592E+0,996.989597E-3,3.042729E+0,998.872360E-3,3.040782E+0,997.552817E-3,3.039157E+0,-121.630032E-6,7.185653E+0,1.000000E+0,1.000000E+0,72.387760E+0,72.572371E+0,2.478772E+0,72.256642E+0,72.356969E+0,2.468311E+0,72.416306E+0,72.585708E+0,2.478032E+0,72.524872E+0,72.613833E+0,2.520166E+0
 10/20/2017,12:04:07.781,2.050028E-3,72.586691E+0,3.980753E-3,997.702280E-3,992.714296E-3,0.000000E+0,1.010702E+0,3.096208E+0,0.000000E+0,72.587299E+0,3.979456E-3,997.798935E-3,992.812386E-3,0.000000E+0,1.067944E+0,2.796957E+0,0.000000E+0,73.535110E+0,55.832801E+0,72.278120E+0,3.975565E-3,3.966227E-3,0.000000E+0,995.013755E-3,1.000000E+0,44.000000E+0,97.241898E+0,45.800583E+0,13.037234E-3,13.277124E-3,1.000000E+0,2.668145E+0,1.000000E+0,20.000000E+0,8.497738E-3,43.184668E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.933822E+0,0.000000E+0,-130.572699E-3,0.000000E+0,136.943994E-3,0.000000E+0,135.881781E-3,0.000000E+0,458.254862E-3,0.000000E+0,-124.333086E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.007654E+0,3.032141E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.013924E+0,3.013136E+0,0.000000E+0,242.278245E+0,4.008828E-3,3.983010E-3,75.773241E+0,73.158110E+0,72.120706E+0,74.232731E+0,73.548964E+0,3.978534E-3,3.976523E-3,72.340217E+0,5.374280E+0,2.126838E+0,74.746359E+0,73.377848E+0,0.000000E+0,73.577468E+0,71.459512E+0,0.000000E+0,73.756594E+0,1.076282E+0,1.003638E+0,2.464151E+0,60.000000E+0,98.000000E+0,50.800000E+0,11.460221E-3,72.448267E+0,55.562327E+0,0.000000E+0,1.359425E+0,1.364927E+0,984.491065E-3,60.000000E+0,1.000000E+0,1.379826E+0,696.684802E-3,2.013210E+0,60.000000E+0,1.890593E+0,0.000000E+0,73.606721E+0,1.108758E+0,1.107790E+0,999.082688E-3,50.000000E+0,1.000000E+0,86.716043E+0,2.896058E+0,2.255076E+0,2.048699E+0,50.000000E+0,0.000000E+0,1.356142E+0,1.357541E+0,990.147680E-3,60.000000E+0,3.988719E-3,68.100599E+0,9.717389E-3,46.100030E+0,1.279597E+0,55.701365E+0,0.000000E+0,34.438476E-3,0.000000E+0,44.230424E-3,0.000000E+0,17.688874E-3,0.000000E+0,23.873313E-3,0.000000E+0,23.100258E-3,2.021060E+0,2.013329E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.747541E+0,6.673644E+0,0.000000E+0,88.045975E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.714265E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.777722E+0,0.000000E+0,40.687256E-3,996.667757E-3,3.045996E+0,997.263161E-3,3.041394E+0,995.991894E-3,3.039366E+0,997.295345E-3,3.037612E+0,-443.814952E-6,7.168577E+0,1.000000E+0,1.000000E+0,72.388837E+0,72.570171E+0,2.483167E+0,72.258560E+0,72.360900E+0,2.477107E+0,72.417803E+0,72.585053E+0,2.473113E+0,72.525527E+0,72.617155E+0,2.521890E+0
 10/20/2017,12:04:17.781,761.880850E-6,72.586457E+0,3.980494E-3,997.911700E-3,1.011109E+0,0.000000E+0,1.014822E+0,3.095386E+0,0.000000E+0,72.587627E+0,3.979197E-3,997.670061E-3,991.169384E-3,0.000000E+0,1.072145E+0,2.822088E+0,0.000000E+0,73.537731E+0,55.847872E+0,72.278916E+0,3.970896E-3,3.970053E-3,0.000000E+0,994.742959E-3,1.000000E+0,44.000000E+0,97.470661E+0,45.734632E+0,12.746760E-3,13.276151E-3,1.000000E+0,2.658658E+0,1.000000E+0,20.000000E+0,8.455573E-3,43.185599E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.946988E+0,0.000000E+0,-117.021438E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.332417E-3,0.000000E+0,456.031490E-3,0.000000E+0,-109.897277E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.005642E+0,3.032334E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.001731E+0,3.013329E+0,0.000000E+0,242.276074E+0,4.008244E-3,3.979183E-3,75.790191E+0,73.163071E+0,72.121314E+0,74.247523E+0,73.553738E+0,3.975486E-3,3.982102E-3,72.325944E+0,5.393933E+0,2.123873E+0,74.753897E+0,73.378222E+0,0.000000E+0,73.579434E+0,71.470788E+0,0.000000E+0,73.758607E+0,1.077799E+0,1.008013E+0,2.468152E+0,60.000000E+0,98.000000E+0,50.900000E+0,11.461453E-3,72.450888E+0,55.521083E+0,0.000000E+0,1.347532E+0,1.365103E+0,1.007649E+0,60.000000E+0,1.000000E+0,1.374960E+0,699.337084E-3,2.002825E+0,60.000000E+0,1.873638E+0,0.000000E+0,73.607657E+0,1.108646E+0,1.104613E+0,1.000888E+0,50.000000E+0,1.000000E+0,86.520086E+0,2.900305E+0,2.258862E+0,2.037153E+0,50.000000E+0,0.000000E+0,1.356285E+0,1.346293E+0,1.007553E+0,60.000000E+0,3.986578E-3,68.084701E+0,9.561939E-3,46.073108E+0,1.323414E+0,55.663760E+0,0.000000E+0,-3.244726E-3,0.000000E+0,50.930232E-3,0.000000E+0,25.355001E-3,0.000000E+0,23.003626E-3,0.000000E+0,17.721085E-3,2.020738E+0,2.013813E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.729071E+0,6.676642E+0,0.000000E+0,84.048783E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.714490E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.768380E+0,0.000000E+0,42.394419E-3,996.088446E-3,3.046720E+0,996.860861E-3,3.041876E+0,995.975802E-3,3.041040E+0,996.941321E-3,3.038368E+0,-121.630032E-6,7.020367E+0,1.000000E+0,1.000000E+0,72.388837E+0,72.571809E+0,2.485452E+0,72.256829E+0,72.361368E+0,2.476373E+0,72.417476E+0,72.584819E+0,2.474694E+0,72.526463E+0,72.614535E+0,2.519719E+0
 10/20/2017,12:04:27.781,922.899256E-6,72.586129E+0,3.976149E-3,998.475523E-3,990.303153E-3,0.000000E+0,1.012331E+0,3.095499E+0,0.000000E+0,72.586223E+0,3.977576E-3,997.041801E-3,1.003452E+0,0.000000E+0,1.069526E+0,2.834170E+0,0.000000E+0,73.545781E+0,55.737292E+0,72.278448E+0,3.975760E-3,3.968172E-3,0.000000E+0,994.360659E-3,1.000000E+0,44.000000E+0,97.389627E+0,45.735004E+0,12.679379E-3,13.278550E-3,1.000000E+0,2.662667E+0,1.000000E+0,20.000000E+0,8.455054E-3,43.193979E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.951237E+0,0.000000E+0,-133.115572E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.718676E-3,0.000000E+0,467.857252E-3,0.000000E+0,-97.137053E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.016839E+0,3.032366E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.012357E+0,3.013264E+0,0.000000E+0,242.273565E+0,4.011682E-3,3.983724E-3,75.805269E+0,73.162837E+0,72.120238E+0,74.259975E+0,73.559120E+0,3.976394E-3,3.980026E-3,72.312514E+0,5.373313E+0,2.128659E+0,74.745610E+0,73.381545E+0,0.000000E+0,73.578919E+0,71.477151E+0,0.000000E+0,73.757343E+0,1.074221E+0,1.008859E+0,2.473333E+0,60.000000E+0,98.000000E+0,50.900000E+0,11.459378E-3,72.450420E+0,55.482732E+0,0.000000E+0,1.347691E+0,1.356943E+0,1.008831E+0,60.000000E+0,1.000000E+0,1.374816E+0,699.528815E-3,2.002298E+0,60.000000E+0,1.895960E+0,0.000000E+0,73.609857E+0,1.109316E+0,1.108269E+0,1.010553E+0,50.000000E+0,1.000000E+0,86.560854E+0,2.906739E+0,2.262377E+0,2.041784E+0,50.000000E+0,0.000000E+0,1.355599E+0,1.356486E+0,1.004774E+0,60.000000E+0,3.990989E-3,68.062677E+0,9.644949E-3,46.023455E+0,1.380763E+0,55.622795E+0,0.000000E+0,-32.933545E-3,0.000000E+0,44.423688E-3,0.000000E+0,23.808892E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.532233E-3,2.020706E+0,2.013555E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.730002E+0,6.674482E+0,0.000000E+0,83.275133E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.713105E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.737393E+0,0.000000E+0,39.141146E-3,996.442470E-3,3.045771E+0,998.630980E-3,3.041539E+0,996.844769E-3,3.039978E+0,1.000256E+0,3.040557E+0,4.388959E-3,7.175665E+0,1.000000E+0,1.000000E+0,72.390896E+0,72.568440E+0,2.485772E+0,72.256642E+0,72.357578E+0,2.472190E+0,72.418224E+0,72.585614E+0,2.470541E+0,72.527867E+0,72.614862E+0,2.522512E+0
 10/20/2017,12:04:37.781,1.083918E-3,72.585895E+0,3.983153E-3,997.460641E-3,1.004179E+0,0.000000E+0,1.011421E+0,3.097465E+0,0.000000E+0,72.587627E+0,3.974398E-3,997.154565E-3,1.010391E+0,0.000000E+0,1.068184E+0,2.836699E+0,0.000000E+0,73.553129E+0,55.689001E+0,72.277091E+0,3.972517E-3,3.966616E-3,0.000000E+0,995.826142E-3,1.000000E+0,44.000000E+0,97.246786E+0,45.696067E+0,12.548117E-3,13.272519E-3,1.000000E+0,2.657157E+0,1.000000E+0,20.000000E+0,8.404002E-3,43.220655E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.938747E+0,0.000000E+0,-147.149657E-3,0.000000E+0,138.038395E-3,0.000000E+0,139.132796E-3,0.000000E+0,478.522994E-3,0.000000E+0,-110.541733E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,754.193668E-3,3.033460E+0,0.000000E+0,997.794197E-3,0.000000E+0,973.253802E-3,3.012669E+0,0.000000E+0,242.281381E+0,4.011488E-3,3.983075E-3,75.818847E+0,73.161433E+0,72.122765E+0,74.277154E+0,73.565299E+0,3.974058E-3,3.980091E-3,72.298242E+0,5.394255E+0,2.126693E+0,74.769720E+0,73.382996E+0,0.000000E+0,73.583131E+0,71.485011E+0,0.000000E+0,73.757951E+0,1.074365E+0,1.005682E+0,2.468120E+0,60.000000E+0,98.000000E+0,50.900000E+0,11.461064E-3,72.451777E+0,55.440462E+0,0.000000E+0,1.353199E+0,1.362197E+0,1.010717E+0,60.000000E+0,1.000000E+0,1.381373E+0,693.824811E-3,1.987392E+0,60.000000E+0,1.893430E+0,0.000000E+0,73.609296E+0,1.109412E+0,1.112595E+0,1.006911E+0,50.000000E+0,1.000000E+0,86.635211E+0,2.912375E+0,2.268623E+0,2.052563E+0,50.000000E+0,0.000000E+0,1.354640E+0,1.348386E+0,1.004311E+0,60.000000E+0,3.987292E-3,68.043319E+0,9.751241E-3,45.977809E+0,1.415237E+0,55.585003E+0,0.000000E+0,28.023628E-3,0.000000E+0,44.778004E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.722556E-3,2.020899E+0,2.013523E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.733800E+0,6.634477E+0,0.000000E+0,77.666170E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.713943E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.738069E+0,0.000000E+0,40.783888E-3,996.876953E-3,3.046801E+0,996.748217E-3,3.041587E+0,997.585001E-3,3.038095E+0,999.837879E-3,3.039286E+0,4.066774E-3,7.111870E+0,1.000000E+0,1.000000E+0,72.389585E+0,72.569610E+0,2.482975E+0,72.255799E+0,72.360526E+0,2.472797E+0,72.414621E+0,72.582385E+0,2.471628E+0,72.528944E+0,72.614816E+0,2.515744E+0
 10/20/2017,12:04:47.781,278.825630E-6,72.586503E+0,3.981207E-3,998.088901E-3,1.003093E+0,0.000000E+0,1.007604E+0,3.095419E+0,0.000000E+0,72.586925E+0,3.981402E-3,996.767944E-3,994.487290E-3,0.000000E+0,1.066699E+0,2.815048E+0,0.000000E+0,73.562303E+0,55.702765E+0,72.278635E+0,3.972777E-3,3.968561E-3,0.000000E+0,995.077471E-3,1.000000E+0,44.000000E+0,97.576984E+0,45.647117E+0,12.411992E-3,13.277513E-3,1.000000E+0,2.663593E+0,1.000000E+0,20.000000E+0,8.300536E-3,43.217536E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.930346E+0,0.000000E+0,-150.658178E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.974019E-3,0.000000E+0,470.435075E-3,0.000000E+0,-106.094988E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,699.885203E-3,3.033154E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.001075E+0,3.013586E+0,0.000000E+0,242.306999E+0,4.013823E-3,3.983205E-3,75.830881E+0,73.160403E+0,72.123327E+0,74.293912E+0,73.566094E+0,3.979248E-3,3.983205E-3,72.288696E+0,5.389745E+0,2.127434E+0,74.761574E+0,73.384166E+0,0.000000E+0,73.586548E+0,71.492030E+0,0.000000E+0,73.757530E+0,1.072896E+0,982.306905E-3,2.471691E+0,60.000000E+0,98.000000E+0,50.900000E+0,11.465020E-3,72.457673E+0,55.398192E+0,0.000000E+0,1.356966E+0,1.359067E+0,1.008032E+0,60.000000E+0,1.000000E+0,1.373811E+0,691.476103E-3,2.002042E+0,60.000000E+0,1.883776E+0,0.000000E+0,73.610044E+0,1.109284E+0,1.113282E+0,1.008173E+0,50.000000E+0,1.000000E+0,86.375082E+0,2.920199E+0,2.275603E+0,2.018341E+0,50.000000E+0,0.000000E+0,1.360118E+0,1.353227E+0,1.009900E+0,60.000000E+0,3.987811E-3,68.029758E+0,9.632173E-3,45.958852E+0,1.357566E+0,55.547537E+0,0.000000E+0,53.683020E-3,0.000000E+0,45.293374E-3,0.000000E+0,14.210127E-3,0.000000E+0,16.303817E-3,0.000000E+0,22.649309E-3,2.020995E+0,2.013587E+0,2.018515E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.709848E+0,6.597470E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.715457E+0,0.000000E+0,13.404862E-3,10.000000E+0,9.738198E+0,0.000000E+0,42.813157E-3,996.490746E-3,3.046286E+0,997.440173E-3,3.041265E+0,996.249366E-3,3.037789E+0,999.516039E-3,3.039028E+0,522.739809E-6,7.181143E+0,1.000000E+0,1.000000E+0,72.389773E+0,72.570639E+0,2.484957E+0,72.257671E+0,72.359824E+0,2.478049E+0,72.414247E+0,72.585146E+0,2.474023E+0,72.526089E+0,72.615705E+0,2.527189E+0
 10/20/2017,12:04:57.781,1.889010E-3,72.584210E+0,3.977251E-3,998.056683E-3,1.016794E+0,0.000000E+0,1.010974E+0,3.095370E+0,0.000000E+0,72.586878E+0,3.983282E-3,997.863372E-3,989.957073E-3,0.000000E+0,1.071730E+0,2.794186E+0,0.000000E+0,73.568154E+0,55.647803E+0,72.281302E+0,3.971869E-3,3.962919E-3,0.000000E+0,981.681052E-3,1.000000E+0,44.000000E+0,97.690548E+0,45.634076E+0,12.326193E-3,13.280172E-3,1.000000E+0,2.658913E+0,1.000000E+0,20.000000E+0,8.300666E-3,43.185925E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.990905E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.918081E+0,0.000000E+0,-140.325744E-3,0.000000E+0,137.201500E-3,0.000000E+0,135.946158E-3,0.000000E+0,467.728361E-3,0.000000E+0,-121.980822E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.008453E+0,3.032511E+0,0.000000E+0,998.196496E-3,0.000000E+0,999.781006E-3,3.013570E+0,0.000000E+0,242.326586E+0,4.010904E-3,3.983789E-3,75.845818E+0,73.164568E+0,72.123561E+0,74.307020E+0,73.574707E+0,3.978599E-3,3.983335E-3,72.285794E+0,5.380401E+0,2.126870E+0,74.781377E+0,73.384260E+0,0.000000E+0,73.586501E+0,71.497036E+0,0.000000E+0,73.759683E+0,1.074493E+0,1.006688E+0,2.467849E+0,60.000000E+0,98.000000E+0,50.900000E+0,11.482984E-3,72.458188E+0,55.356949E+0,0.000000E+0,1.353773E+0,1.362261E+0,1.010542E+0,60.000000E+0,1.000000E+0,1.376491E+0,694.288161E-3,1.993479E+0,60.000000E+0,1.889143E+0,0.000000E+0,73.608313E+0,1.108087E+0,1.112564E+0,1.016528E+0,50.000000E+0,1.000000E+0,86.307577E+0,2.920135E+0,2.271322E+0,2.046335E+0,50.000000E+0,0.000000E+0,1.357786E+0,1.349073E+0,1.009629E+0,60.000000E+0,3.988265E-3,68.009184E+0,9.727894E-3,45.922102E+0,1.261233E+0,55.506760E+0,0.000000E+0,38.629080E-3,0.000000E+0,45.679902E-3,0.000000E+0,15.144235E-3,0.000000E+0,21.650780E-3,0.000000E+0,23.905524E-3,2.020899E+0,2.013394E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.701514E+0,6.599565E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.686756E+0,0.000000E+0,16.722556E-3,10.000000E+0,9.733044E+0,0.000000E+0,42.523261E-3,996.168906E-3,3.046994E+0,996.796493E-3,3.043196E+0,998.824084E-3,3.040605E+0,998.035576E-3,3.039962E+0,-121.630032E-6,7.258470E+0,1.000000E+0,1.000000E+0,72.392066E+0,72.570546E+0,2.483582E+0,72.256688E+0,72.361696E+0,2.477187E+0,72.417663E+0,72.583883E+0,2.471660E+0,72.528195E+0,72.610370E+0,2.521395E+0
 10/20/2017,12:05:07.781,2.211047E-3,72.584678E+0,3.977770E-3,998.217775E-3,984.123603E-3,0.000000E+0,1.012954E+0,3.093437E+0,0.000000E+0,72.585801E+0,3.978678E-3,997.412313E-3,1.022642E+0,0.000000E+0,1.068887E+0,2.802627E+0,0.000000E+0,73.574473E+0,55.591441E+0,72.281770E+0,3.970377E-3,3.971415E-3,0.000000E+0,996.861537E-3,1.000000E+0,44.000000E+0,97.479591E+0,45.597328E+0,12.330084E-3,13.279782E-3,1.000000E+0,2.664025E+0,1.000000E+0,20.000000E+0,8.251625E-3,43.167303E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.929573E+0,0.000000E+0,-126.452600E-3,0.000000E+0,135.753028E-3,0.000000E+0,135.527710E-3,0.000000E+0,455.097029E-3,0.000000E+0,-105.901651E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.008197E+0,3.033171E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.007611E+0,3.013184E+0,0.000000E+0,242.335704E+0,4.009477E-3,3.980935E-3,75.858414E+0,73.161994E+0,72.125853E+0,74.323544E+0,73.579434E+0,3.975161E-3,3.980935E-3,72.278448E+0,5.401666E+0,2.128128E+0,74.782969E+0,73.387208E+0,0.000000E+0,73.585893E+0,71.506347E+0,0.000000E+0,73.756734E+0,1.071714E+0,1.004085E+0,2.473955E+0,60.000000E+0,98.000000E+0,50.900000E+0,11.475267E-3,72.457720E+0,55.313654E+0,0.000000E+0,1.353662E+0,1.359482E+0,982.812969E-3,60.000000E+0,1.000000E+0,1.378182E+0,695.486482E-3,2.005941E+0,60.000000E+0,1.893559E+0,0.000000E+0,73.611917E+0,1.108071E+0,1.109451E+0,1.008428E+0,50.000000E+0,1.000000E+0,86.428842E+0,2.917596E+0,2.282408E+0,2.047341E+0,50.000000E+0,0.000000E+0,1.360773E+0,1.353115E+0,981.844293E-3,60.000000E+0,3.989627E-3,67.991369E+0,9.812786E-3,45.878366E+0,1.306339E+0,55.469062E+0,0.000000E+0,5.233188E-3,0.000000E+0,45.003479E-3,0.000000E+0,22.456046E-3,0.000000E+0,25.516055E-3,0.000000E+0,21.103200E-3,2.021060E+0,2.013877E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.708799E+0,6.599823E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.675514E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.728019E+0,0.000000E+0,43.747265E-3,996.168906E-3,3.045916E+0,998.067760E-3,3.041249E+0,996.860861E-3,3.038578E+0,997.311437E-3,3.039270E+0,-1.732555E-3,7.173732E+0,1.000000E+0,1.000000E+0,72.388743E+0,72.571014E+0,2.478149E+0,72.255846E+0,72.359356E+0,2.474729E+0,72.415604E+0,72.581449E+0,2.476275E+0,72.527727E+0,72.614348E+0,2.521938E+0
 10/20/2017,12:05:17.781,117.807224E-6,72.585053E+0,3.979910E-3,997.879481E-3,1.023500E+0,0.000000E+0,1.007189E+0,3.091585E+0,0.000000E+0,72.584023E+0,3.980624E-3,997.138456E-3,964.450675E-3,0.000000E+0,1.067960E+0,2.809361E+0,0.000000E+0,73.581915E+0,55.560181E+0,72.281162E+0,3.974722E-3,3.968885E-3,0.000000E+0,996.240300E-3,1.000000E+0,44.000000E+0,97.460085E+0,45.536921E+0,12.303494E-3,13.283349E-3,1.000000E+0,2.665845E+0,1.000000E+0,20.000000E+0,8.306180E-3,43.150031E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.952234E+0,0.000000E+0,-132.214300E-3,0.000000E+0,136.525547E-3,0.000000E+0,139.840938E-3,0.000000E+0,469.146163E-3,0.000000E+0,-98.941529E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.001633E+0,3.033975E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.014259E+0,3.014294E+0,0.000000E+0,242.342314E+0,4.010190E-3,3.979118E-3,75.874755E+0,73.163211E+0,72.123654E+0,74.339928E+0,73.586501E+0,3.980221E-3,3.979118E-3,72.275079E+0,5.382334E+0,2.124872E+0,74.767332E+0,73.384541E+0,0.000000E+0,73.589918E+0,71.513739E+0,0.000000E+0,73.761228E+0,1.069158E+0,1.000684E+0,2.466367E+0,60.000000E+0,98.000000E+0,51.000000E+0,11.480131E-3,72.462774E+0,55.276657E+0,0.000000E+0,1.348617E+0,1.359466E+0,1.008336E+0,60.000000E+0,1.000000E+0,1.377385E+0,697.739324E-3,2.013705E+0,60.000000E+0,1.881294E+0,0.000000E+0,73.609296E+0,1.106347E+0,1.104406E+0,1.000648E+0,50.000000E+0,1.000000E+0,86.433768E+0,2.927112E+0,2.287616E+0,2.027731E+0,50.000000E+0,0.000000E+0,1.350504E+0,1.350287E+0,1.005333E+0,60.000000E+0,3.987356E-3,67.973648E+0,9.667712E-3,45.857966E+0,1.305694E+0,55.429918E+0,0.000000E+0,7.457432E-3,0.000000E+0,43.167473E-3,0.000000E+0,26.063635E-3,0.000000E+0,19.718143E-3,0.000000E+0,16.142764E-3,2.020770E+0,2.013555E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.706591E+0,6.597470E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.675385E+0,0.000000E+0,25.483844E-3,10.000000E+0,9.701477E+0,0.000000E+0,45.164532E-3,996.909137E-3,3.046543E+0,997.391897E-3,3.042504E+0,999.033280E-3,3.039109E+0,998.421784E-3,3.038256E+0,1.489295E-3,7.118314E+0,1.000000E+0,1.000000E+0,72.391878E+0,72.571248E+0,2.488073E+0,72.257390E+0,72.359262E+0,2.480332E+0,72.416493E+0,72.581496E+0,2.472043E+0,72.527399E+0,72.613646E+0,2.515616E+0
 10/20/2017,12:05:27.781,1.727991E-3,72.583976E+0,3.977770E-3,997.541187E-3,1.014079E+0,0.000000E+0,1.011102E+0,3.092052E+0,0.000000E+0,72.583415E+0,3.978937E-3,998.185557E-3,1.003053E+0,0.000000E+0,1.068280E+0,2.787694E+0,0.000000E+0,73.587110E+0,55.484412E+0,72.284765E+0,3.974398E-3,3.967524E-3,0.000000E+0,994.854463E-3,1.000000E+0,44.000000E+0,97.549674E+0,45.510840E+0,12.295777E-3,13.282701E-3,1.000000E+0,2.665478E+0,1.000000E+0,20.000000E+0,8.297293E-3,43.147378E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.983588E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.937556E+0,0.000000E+0,-147.246222E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.203664E-3,0.000000E+0,476.267399E-3,0.000000E+0,-100.649337E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,916.687717E-3,3.033557E+0,0.000000E+0,998.437876E-3,0.000000E+0,998.039159E-3,3.013989E+0,0.000000E+0,242.346415E+0,4.007595E-3,3.979248E-3,75.886368E+0,73.163024E+0,72.127210E+0,74.353737E+0,73.589544E+0,3.979183E-3,3.975875E-3,72.264456E+0,5.386201E+0,2.124582E+0,74.738682E+0,73.390438E+0,0.000000E+0,73.588935E+0,71.518746E+0,0.000000E+0,73.759870E+0,1.076090E+0,1.000397E+0,2.466080E+0,60.000000E+0,98.000000E+0,51.000000E+0,11.461972E-3,72.460855E+0,55.234809E+0,0.000000E+0,1.356663E+0,1.360871E+0,1.004692E+0,60.000000E+0,1.000000E+0,1.375422E+0,700.982777E-3,1.987440E+0,60.000000E+0,1.885452E+0,0.000000E+0,73.613414E+0,1.107417E+0,1.107487E+0,1.001191E+0,50.000000E+0,1.000000E+0,86.341634E+0,2.931918E+0,2.288590E+0,2.031611E+0,50.000000E+0,0.000000E+0,1.352069E+0,1.350095E+0,1.010347E+0,60.000000E+0,3.988070E-3,67.956160E+0,9.752149E-3,45.820052E+0,1.420392E+0,55.392174E+0,0.000000E+0,22.479136E-3,0.000000E+0,44.198213E-3,0.000000E+0,19.202773E-3,0.000000E+0,14.822129E-3,0.000000E+0,15.691816E-3,2.021124E+0,2.013716E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.696303E+0,6.597857E+0,0.000000E+0,79.245706E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.674838E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.700221E+0,0.000000E+0,51.220128E-3,995.991894E-3,3.046382E+0,997.633277E-3,3.042198E+0,999.403395E-3,3.038175E+0,997.649369E-3,3.039447E+0,1.811479E-3,7.070629E+0,1.000000E+0,1.000000E+0,72.389164E+0,72.568814E+0,2.483231E+0,72.258139E+0,72.359590E+0,2.476277E+0,72.416727E+0,72.581824E+0,2.482457E+0,72.527774E+0,72.612055E+0,2.523757E+0
 10/20/2017,12:05:37.781,761.880850E-6,72.583836E+0,3.981402E-3,998.185557E-3,1.017512E+0,0.000000E+0,1.011980E+0,3.091311E+0,0.000000E+0,72.583696E+0,3.979910E-3,996.574633E-3,993.865183E-3,0.000000E+0,1.068168E+0,2.765237E+0,0.000000E+0,73.596424E+0,55.574785E+0,72.284952E+0,3.974203E-3,3.967524E-3,0.000000E+0,993.803139E-3,1.000000E+0,44.000000E+0,97.528099E+0,45.487692E+0,12.289421E-3,13.274789E-3,1.000000E+0,2.667219E+0,1.000000E+0,20.000000E+0,8.322397E-3,43.156828E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.927030E+0,0.000000E+0,-148.018740E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.684324E-3,0.000000E+0,465.182761E-3,0.000000E+0,-109.510603E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.697645E-3,0.000000E+0,780.645030E-3,3.034297E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.009561E+0,3.013490E+0,0.000000E+0,242.358476E+0,4.012266E-3,3.980221E-3,75.900509E+0,73.165411E+0,72.125432E+0,74.367781E+0,73.597547E+0,3.976394E-3,3.977691E-3,72.258186E+0,5.390067E+0,2.131496E+0,74.741491E+0,73.392029E+0,0.000000E+0,73.591837E+0,71.527401E+0,0.000000E+0,73.761087E+0,1.073742E+0,984.174968E-3,2.474816E+0,60.000000E+0,98.000000E+0,51.000000E+0,11.474164E-3,72.464880E+0,55.194500E+0,0.000000E+0,1.355992E+0,1.357343E+0,1.006546E+0,60.000000E+0,1.000000E+0,1.375247E+0,697.052287E-3,1.992824E+0,60.000000E+0,1.888176E+0,0.000000E+0,73.613180E+0,1.111136E+0,1.106992E+0,1.006735E+0,50.000000E+0,1.000000E+0,86.343651E+0,2.929251E+0,2.292552E+0,2.042039E+0,50.000000E+0,0.000000E+0,1.355295E+0,1.345414E+0,1.014132E+0,60.000000E+0,3.988784E-3,67.937550E+0,9.628282E-3,45.764953E+0,1.415882E+0,55.356203E+0,0.000000E+0,54.166551E-3,0.000000E+0,41.267047E-3,0.000000E+0,13.726968E-3,0.000000E+0,17.012451E-3,0.000000E+0,23.422364E-3,2.020931E+0,2.013136E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.693707E+0,6.595632E+0,0.000000E+0,82.791602E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.676062E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.699995E+0,0.000000E+0,42.072312E-3,996.490746E-3,3.046495E+0,997.971208E-3,3.043003E+0,999.532131E-3,3.039447E+0,996.796493E-3,3.040686E+0,522.739809E-6,7.021011E+0,1.000000E+0,1.000000E+0,72.393048E+0,72.569516E+0,2.479923E+0,72.253881E+0,72.362210E+0,2.475240E+0,72.413030E+0,72.584444E+0,2.470941E+0,72.528008E+0,72.613692E+0,2.518665E+0
 10/20/2017,12:05:47.781,-43.211183E-6,72.581824E+0,3.982958E-3,998.507742E-3,1.002487E+0,0.000000E+0,1.010239E+0,3.088040E+0,0.000000E+0,72.582479E+0,3.978029E-3,998.169448E-3,1.001394E+0,0.000000E+0,1.067290E+0,2.762901E+0,0.000000E+0,73.598858E+0,55.387508E+0,72.285514E+0,3.970377E-3,3.966032E-3,0.000000E+0,986.125286E-3,1.000000E+0,44.000000E+0,97.455243E+0,45.450201E+0,12.266658E-3,13.277642E-3,1.000000E+0,2.662268E+0,1.000000E+0,20.000000E+0,8.288536E-3,43.131968E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.924712E+0,0.000000E+0,-136.624093E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.909642E-3,0.000000E+0,465.311652E-3,0.000000E+0,-122.528610E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.012494E+0,3.033348E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.008986E+0,3.013071E+0,0.000000E+0,242.379993E+0,4.010450E-3,3.984373E-3,75.916288E+0,73.164522E+0,72.127632E+0,74.383322E+0,73.600683E+0,3.976069E-3,3.979443E-3,72.249248E+0,5.374602E+0,2.133543E+0,74.736013E+0,73.391982E+0,0.000000E+0,73.593709E+0,71.537274E+0,0.000000E+0,73.762304E+0,1.075419E+0,1.009913E+0,2.471054E+0,60.000000E+0,98.000000E+0,51.000000E+0,11.460480E-3,72.465254E+0,55.156477E+0,0.000000E+0,1.350501E+0,1.354995E+0,1.013818E+0,60.000000E+0,1.000000E+0,1.375167E+0,695.055086E-3,1.996083E+0,60.000000E+0,1.883228E+0,0.000000E+0,73.611215E+0,1.105182E+0,1.108796E+0,1.009882E+0,50.000000E+0,1.000000E+0,86.438272E+0,2.770467E+0,2.139568E+0,2.022030E+0,50.000000E+0,0.000000E+0,1.354816E+0,1.344823E+0,1.009549E+0,60.000000E+0,3.987811E-3,67.919408E+0,9.711033E-3,45.738125E+0,1.382052E+0,55.320979E+0,0.000000E+0,36.404836E-3,0.000000E+0,42.684314E-3,0.000000E+0,16.110554E-3,0.000000E+0,24.485315E-3,0.000000E+0,24.485315E-3,2.020899E+0,2.013136E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.698831E+0,6.597244E+0,0.000000E+0,87.949269E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.677382E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.700446E+0,0.000000E+0,41.428100E-3,996.683849E-3,3.046946E+0,997.971208E-3,3.041281E+0,996.410286E-3,3.040251E+0,998.196496E-3,3.040428E+0,-2.376924E-3,6.973004E+0,1.000000E+0,1.000000E+0,72.391130E+0,72.569703E+0,2.482671E+0,72.258467E+0,72.361602E+0,2.477475E+0,72.417429E+0,72.579016E+0,2.480268E+0,72.528756E+0,72.613833E+0,2.518809E+0
 10/20/2017,12:05:57.781,1.727991E-3,72.581215E+0,3.982893E-3,998.024464E-3,977.081790E-3,0.000000E+0,1.008610E+0,3.087718E+0,0.000000E+0,72.582853E+0,3.979262E-3,997.557296E-3,1.024077E+0,0.000000E+0,1.066651E+0,2.774758E+0,0.000000E+0,73.606066E+0,55.362221E+0,72.284297E+0,3.972387E-3,3.971026E-3,0.000000E+0,996.033221E-3,1.000000E+0,44.000000E+0,97.483164E+0,45.404140E+0,12.251223E-3,13.280820E-3,1.000000E+0,2.665494E+0,1.000000E+0,20.000000E+0,8.242544E-3,43.120935E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.935271E+0,0.000000E+0,-124.650057E-3,0.000000E+0,137.072747E-3,0.000000E+0,139.004043E-3,0.000000E+0,457.127065E-3,0.000000E+0,-117.727414E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.004747E+0,3.032913E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.011495E+0,3.012573E+0,0.000000E+0,242.388243E+0,4.007531E-3,3.980675E-3,75.928510E+0,73.167283E+0,72.127164E+0,74.399987E+0,73.606206E+0,3.977951E-3,3.975615E-3,72.244288E+0,5.391678E+0,2.125549E+0,74.729506E+0,73.394323E+0,0.000000E+0,73.594224E+0,71.541952E+0,0.000000E+0,73.763615E+0,1.074381E+0,998.097623E-3,2.468232E+0,60.000000E+0,98.000000E+0,51.000000E+0,11.479936E-3,72.466190E+0,55.117429E+0,0.000000E+0,1.358435E+0,1.358492E+0,986.824420E-3,60.000000E+0,1.000000E+0,1.377385E+0,698.026920E-3,2.015606E+0,60.000000E+0,1.896234E+0,0.000000E+0,73.612385E+0,1.106299E+0,1.108413E+0,1.005201E+0,50.000000E+0,1.000000E+0,86.485418E+0,2.646617E+0,2.016056E+0,2.029423E+0,50.000000E+0,0.000000E+0,1.351638E+0,1.353994E+0,970.475039E-3,60.000000E+0,3.988459E-3,67.905053E+0,9.709801E-3,45.708596E+0,1.251889E+0,55.282955E+0,0.000000E+0,29.441986E-3,0.000000E+0,41.524732E-3,0.000000E+0,18.204244E-3,0.000000E+0,25.419423E-3,0.000000E+0,22.327203E-3,2.021124E+0,2.013362E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.700157E+0,6.596374E+0,0.000000E+0,84.532314E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.676287E+0,0.000000E+0,20.716672E-3,10.000000E+0,9.699963E+0,0.000000E+0,39.302199E-3,996.619481E-3,3.045610E+0,997.005689E-3,3.042472E+0,997.987300E-3,3.039511E+0,998.212588E-3,3.039430E+0,-765.999872E-6,6.906309E+0,1.000000E+0,1.000000E+0,72.390334E+0,72.569750E+0,2.479667E+0,72.256174E+0,72.364690E+0,2.479311E+0,72.414621E+0,72.581075E+0,2.472698E+0,72.526931E+0,72.610791E+0,2.518314E+0
