date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:06:07.781,1.244936E-3,72.582338E+0,3.982245E-3,997.815044E-3,990.303153E-3,0.000000E+0,1.009760E+0,3.090425E+0,0.000000E+0,72.582853E+0,3.979456E-3,997.009582E-3,978.456063E-3,0.000000E+0,1.066699E+0,2.783699E+0,0.000000E+0,73.610138E+0,55.349391E+0,72.284765E+0,3.970831E-3,3.961492E-3,0.000000E+0,995.364196E-3,1.000000E+0,44.000000E+0,97.703052E+0,45.359430E+0,12.179497E-3,13.280042E-3,1.000000E+0,2.669902E+0,1.000000E+0,20.000000E+0,8.185589E-3,43.123542E+0,0.000000E+0,1.987872E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.934208E+0,0.000000E+0,-124.939752E-3,0.000000E+0,134.433309E-3,0.000000E+0,139.647809E-3,0.000000E+0,451.649191E-3,0.000000E+0,-113.280670E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.009076E+0,3.034072E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.000260E+0,3.013924E+0,0.000000E+0,242.375024E+0,4.013239E-3,3.980545E-3,75.943868E+0,73.164615E+0,72.126649E+0,74.417448E+0,73.609483E+0,3.979378E-3,3.979572E-3,72.239936E+0,5.394900E+0,2.132947E+0,74.767286E+0,73.397739E+0,0.000000E+0,73.597360E+0,71.549439E+0,0.000000E+0,73.765628E+0,1.073439E+0,1.008971E+0,2.469810E+0,60.000000E+0,98.000000E+0,51.000000E+0,11.481687E-3,72.467407E+0,55.082019E+0,0.000000E+0,1.343269E+0,1.359514E+0,987.207985E-3,60.000000E+0,1.000000E+0,1.375837E+0,693.776878E-3,2.006420E+0,60.000000E+0,1.875733E+0,0.000000E+0,73.615053E+0,1.109157E+0,1.104134E+0,994.210268E-3,50.000000E+0,1.000000E+0,86.369124E+0,2.565684E+0,1.925899E+0,2.023036E+0,50.000000E+0,0.000000E+0,1.357323E+0,1.346948E+0,978.123737E-3,60.000000E+0,3.987292E-3,67.883077E+0,9.665313E-3,45.671941E+0,1.314071E+0,55.250344E+0,0.000000E+0,4.717421E-3,0.000000E+0,45.003479E-3,0.000000E+0,23.100258E-3,0.000000E+0,25.290580E-3,0.000000E+0,20.201302E-3,2.021092E+0,2.013201E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.687942E+0,6.596922E+0,0.000000E+0,80.116062E-3,0.000000E+0,47.203701E-3,9.500000E+0,9.675675E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.699898E+0,0.000000E+0,46.646220E-3,997.391897E-3,3.045883E+0,997.536725E-3,3.042295E+0,996.474654E-3,3.038610E+0,998.936728E-3,3.037870E+0,-2.376924E-3,7.147956E+0,1.000000E+0,1.000000E+0,72.392955E+0,72.569750E+0,2.481952E+0,72.253553E+0,72.360198E+0,2.478113E+0,72.416306E+0,72.579671E+0,2.480939E+0,72.527680E+0,72.612944E+0,2.523917E+0
 10/20/2017,12:06:17.781,-43.211183E-6,72.581871E+0,3.981467E-3,997.525078E-3,993.273170E-3,0.000000E+0,1.009792E+0,3.090554E+0,0.000000E+0,72.582572E+0,3.980559E-3,997.057910E-3,1.004824E+0,0.000000E+0,1.066411E+0,2.791399E+0,0.000000E+0,73.615053E+0,55.267186E+0,72.284578E+0,3.969858E-3,3.969015E-3,0.000000E+0,996.272158E-3,1.000000E+0,44.000000E+0,97.893898E+0,45.338658E+0,12.138770E-3,13.270184E-3,1.000000E+0,2.671659E+0,1.000000E+0,20.000000E+0,8.173134E-3,43.138672E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.937202E+0,0.000000E+0,-124.102857E-3,0.000000E+0,137.813077E-3,0.000000E+0,139.905315E-3,0.000000E+0,450.489171E-3,0.000000E+0,-109.607272E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.004619E+0,3.033396E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.006732E+0,3.012653E+0,0.000000E+0,242.370199E+0,4.005390E-3,3.979378E-3,75.958852E+0,73.167096E+0,72.126602E+0,74.430509E+0,73.615053E+0,3.979313E-3,3.978664E-3,72.236941E+0,5.398766E+0,2.133785E+0,74.759561E+0,73.397880E+0,0.000000E+0,73.598764E+0,71.558048E+0,0.000000E+0,73.764364E+0,1.078007E+0,1.001067E+0,2.475167E+0,60.000000E+0,98.000000E+0,51.100000E+0,11.464371E-3,72.465488E+0,55.041759E+0,0.000000E+0,1.350788E+0,1.357997E+0,992.769679E-3,60.000000E+0,1.000000E+0,1.377832E+0,696.796645E-3,2.006356E+0,60.000000E+0,1.892237E+0,0.000000E+0,73.612759E+0,1.106746E+0,1.110760E+0,978.954000E-3,50.000000E+0,1.000000E+0,86.285294E+0,2.500318E+0,1.866954E+0,2.010595E+0,50.000000E+0,0.000000E+0,1.356780E+0,1.344312E+0,989.445086E-3,60.000000E+0,3.985151E-3,67.864888E+0,9.683406E-3,45.632678E+0,1.327281E+0,55.216427E+0,0.000000E+0,462.346421E-6,0.000000E+0,44.133792E-3,0.000000E+0,23.035837E-3,0.000000E+0,24.936263E-3,0.000000E+0,20.040249E-3,2.020802E+0,2.013909E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.678238E+0,6.597824E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.675772E+0,0.000000E+0,24.259840E-3,10.000000E+0,9.700478E+0,0.000000E+0,43.328527E-3,996.345918E-3,3.046624E+0,996.844769E-3,3.043212E+0,997.118333E-3,3.038932E+0,997.601093E-3,3.040653E+0,-2.376924E-3,7.257826E+0,1.000000E+0,1.000000E+0,72.391832E+0,72.569703E+0,2.480498E+0,72.254536E+0,72.363240E+0,2.477842E+0,72.418645E+0,72.581964E+0,2.475429E+0,72.525340E+0,72.611914E+0,2.522736E+0
 10/20/2017,12:06:27.781,922.899256E-6,72.582479E+0,3.982634E-3,998.201666E-3,999.947723E-3,0.000000E+0,1.008722E+0,3.088057E+0,0.000000E+0,72.580654E+0,3.981985E-3,997.879481E-3,988.409780E-3,0.000000E+0,1.068056E+0,2.793090E+0,0.000000E+0,73.617908E+0,55.303670E+0,72.284952E+0,3.976862E-3,3.970377E-3,0.000000E+0,995.985433E-3,1.000000E+0,44.000000E+0,97.765476E+0,45.332371E+0,12.085720E-3,13.263894E-3,1.000000E+0,2.661485E+0,1.000000E+0,20.000000E+0,8.152246E-3,43.133039E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.943994E+0,0.000000E+0,-120.047135E-3,0.000000E+0,134.175803E-3,0.000000E+0,135.044886E-3,0.000000E+0,449.103591E-3,0.000000E+0,-118.114088E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.014635E+0,3.033959E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.001699E+0,3.013586E+0,0.000000E+0,242.354665E+0,4.005585E-3,3.977172E-3,75.973274E+0,73.166394E+0,72.127257E+0,74.447689E+0,73.622448E+0,3.977367E-3,3.977561E-3,72.238252E+0,5.388778E+0,2.133478E+0,74.778287E+0,73.400360E+0,0.000000E+0,73.599045E+0,71.567125E+0,0.000000E+0,73.764411E+0,1.076969E+0,1.007869E+0,2.474625E+0,60.000000E+0,98.000000E+0,51.100000E+0,11.463853E-3,72.467313E+0,55.005230E+0,0.000000E+0,1.344834E+0,1.356448E+0,1.001783E+0,60.000000E+0,1.000000E+0,1.376763E+0,699.560770E-3,2.007203E+0,60.000000E+0,1.883002E+0,0.000000E+0,73.614819E+0,1.106012E+0,1.101851E+0,990.312331E-3,50.000000E+0,1.000000E+0,86.403885E+0,2.461441E+0,1.823872E+0,2.044051E+0,50.000000E+0,0.000000E+0,1.352868E+0,1.350383E+0,1.005301E+0,60.000000E+0,3.989367E-3,67.847821E+0,9.740540E-3,45.574507E+0,1.312460E+0,55.180037E+0,0.000000E+0,-1.084954E-3,0.000000E+0,45.486638E-3,0.000000E+0,22.681520E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.461929E-3,2.020995E+0,2.013555E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.685263E+0,6.597921E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.677672E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.700156E+0,0.000000E+0,41.621364E-3,996.313734E-3,3.046318E+0,997.182701E-3,3.041201E+0,996.329826E-3,3.038706E+0,998.276956E-3,3.040171E+0,200.554889E-6,7.053231E+0,1.000000E+0,1.000000E+0,72.392393E+0,72.571341E+0,2.488648E+0,72.256220E+0,72.362304E+0,2.475192E+0,72.415978E+0,72.582245E+0,2.478943E+0,72.524264E+0,72.610931E+0,2.521523E+0
 10/20/2017,12:06:37.781,3.982249E-3,72.582760E+0,3.976862E-3,997.847263E-3,996.562543E-3,0.000000E+0,1.009632E+0,3.091971E+0,0.000000E+0,72.580326E+0,3.978029E-3,997.653952E-3,1.032643E+0,0.000000E+0,1.066922E+0,2.816933E+0,0.000000E+0,73.627082E+0,55.245072E+0,72.285794E+0,3.974592E-3,3.966032E-3,0.000000E+0,993.309335E-3,1.000000E+0,44.000000E+0,97.563024E+0,45.274622E+0,12.131052E-3,13.264412E-3,1.000000E+0,2.669631E+0,1.000000E+0,20.000000E+0,8.267453E-3,43.111065E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.946183E+0,0.000000E+0,-129.446109E-3,0.000000E+0,134.851757E-3,0.000000E+0,134.401121E-3,0.000000E+0,469.790619E-3,0.000000E+0,-102.131585E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.004699E+0,3.034265E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008139E+0,3.014133E+0,0.000000E+0,242.364458E+0,4.010904E-3,3.981194E-3,75.987275E+0,73.167423E+0,72.128942E+0,74.463371E+0,73.626380E+0,3.977107E-3,3.976394E-3,72.237924E+0,5.385234E+0,2.134010E+0,74.748934E+0,73.399845E+0,0.000000E+0,73.601760E+0,71.570540E+0,0.000000E+0,73.766002E+0,1.062082E+0,1.001930E+0,2.467881E+0,60.000000E+0,98.000000E+0,51.100000E+0,11.448937E-3,72.469840E+0,54.973740E+0,0.000000E+0,1.349671E+0,1.358157E+0,1.001544E+0,60.000000E+0,1.000000E+0,1.373237E+0,693.089841E-3,2.012267E+0,60.000000E+0,1.882341E+0,0.000000E+0,73.617299E+0,1.105948E+0,1.108349E+0,1.003364E+0,50.000000E+0,1.000000E+0,86.586562E+0,2.418348E+0,1.783186E+0,2.024489E+0,50.000000E+0,0.000000E+0,1.353490E+0,1.346532E+0,1.003545E+0,60.000000E+0,3.988135E-3,67.830614E+0,9.758051E-3,45.573948E+0,1.342745E+0,55.143741E+0,0.000000E+0,-3.696022E-3,0.000000E+0,44.230424E-3,0.000000E+0,26.031424E-3,0.000000E+0,22.037308E-3,0.000000E+0,17.656663E-3,2.020931E+0,2.013555E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.697826E+0,6.597663E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.791573E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.700833E+0,0.000000E+0,45.518849E-3,996.844769E-3,3.046334E+0,997.214885E-3,3.041587E+0,998.534428E-3,3.039076E+0,998.132128E-3,3.037338E+0,200.554889E-6,7.143768E+0,1.000000E+0,1.000000E+0,72.394405E+0,72.568861E+0,2.480722E+0,72.256267E+0,72.362397E+0,2.479103E+0,72.416025E+0,72.580747E+0,2.472778E+0,72.528335E+0,72.610370E+0,2.520852E+0
 10/20/2017,12:06:47.781,439.844037E-6,72.582572E+0,3.981661E-3,997.798935E-3,1.003461E+0,0.000000E+0,1.007924E+0,3.087799E+0,0.000000E+0,72.581215E+0,3.976473E-3,997.637843E-3,984.804748E-3,0.000000E+0,1.066619E+0,2.815531E+0,0.000000E+0,73.632464E+0,55.304043E+0,72.283455E+0,3.973230E-3,3.970766E-3,0.000000E+0,993.643847E-3,1.000000E+0,44.000000E+0,97.528852E+0,45.217012E+0,12.153815E-3,13.263440E-3,1.000000E+0,2.674694E+0,1.000000E+0,20.000000E+0,8.283217E-3,43.090954E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.949112E+0,0.000000E+0,-139.971673E-3,0.000000E+0,135.624275E-3,0.000000E+0,138.971855E-3,0.000000E+0,465.859439E-3,0.000000E+0,-97.717063E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.010657E+0,3.034136E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.013364E+0,3.014053E+0,0.000000E+0,242.351866E+0,4.009606E-3,3.978729E-3,76.000714E+0,73.167798E+0,72.129316E+0,74.479849E+0,73.632230E+0,3.974707E-3,3.981389E-3,72.235304E+0,5.379113E+0,2.132463E+0,74.770890E+0,73.400360E+0,0.000000E+0,73.601854E+0,71.578401E+0,0.000000E+0,73.767781E+0,1.073838E+0,1.009210E+0,2.475055E+0,60.000000E+0,98.000000E+0,51.100000E+0,11.464242E-3,72.472227E+0,54.931334E+0,0.000000E+0,1.347979E+0,1.360967E+0,1.008592E+0,60.000000E+0,1.000000E+0,1.373029E+0,695.246818E-3,2.013657E+0,60.000000E+0,1.884453E+0,0.000000E+0,73.613976E+0,1.105006E+0,1.106784E+0,1.008300E+0,50.000000E+0,1.000000E+0,86.646799E+0,2.406565E+0,1.759593E+0,2.036705E+0,50.000000E+0,0.000000E+0,1.351766E+0,1.346564E+0,1.006659E+0,60.000000E+0,3.990276E-3,67.812098E+0,9.727181E-3,45.548611E+0,1.299895E+0,55.111084E+0,0.000000E+0,5.877896E-3,0.000000E+0,43.811686E-3,0.000000E+0,25.483844E-3,0.000000E+0,20.942147E-3,0.000000E+0,16.625924E-3,2.020577E+0,2.013523E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.700490E+0,6.597341E+0,0.000000E+0,84.338902E-3,0.000000E+0,40.982265E-3,9.500000E+0,9.793054E+0,0.000000E+0,25.580476E-3,10.000000E+0,9.699802E+0,0.000000E+0,44.713583E-3,996.587297E-3,3.046237E+0,997.053965E-3,3.041136E+0,998.968912E-3,3.040750E+0,999.918339E-3,3.038288E+0,1.489295E-3,7.255248E+0,1.000000E+0,1.000000E+0,72.392346E+0,72.568159E+0,2.481601E+0,72.256501E+0,72.364176E+0,2.480524E+0,72.414995E+0,72.580420E+0,2.473065E+0,72.528710E+0,72.613973E+0,2.522018E+0
 10/20/2017,12:06:57.781,1.889010E-3,72.582292E+0,3.977965E-3,997.235112E-3,1.007532E+0,0.000000E+0,1.012283E+0,3.086478E+0,0.000000E+0,72.579718E+0,3.980494E-3,997.589515E-3,999.033459E-3,0.000000E+0,1.066826E+0,2.809667E+0,0.000000E+0,73.637379E+0,55.188901E+0,72.284812E+0,3.977770E-3,3.969339E-3,0.000000E+0,994.010218E-3,1.000000E+0,44.000000E+0,97.631557E+0,45.205183E+0,12.227163E-3,13.263051E-3,1.000000E+0,2.667826E+0,1.000000E+0,20.000000E+0,8.324408E-3,43.095889E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.953168E+0,0.000000E+0,-135.207809E-3,0.000000E+0,135.720840E-3,0.000000E+0,136.879618E-3,0.000000E+0,468.856158E-3,0.000000E+0,-97.072608E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.004492E+0,3.034265E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.006764E+0,3.013104E+0,0.000000E+0,242.342796E+0,4.007660E-3,3.974902E-3,76.013684E+0,73.168079E+0,72.129971E+0,74.496795E+0,73.637285E+0,3.975421E-3,3.985021E-3,72.238486E+0,5.381368E+0,2.127112E+0,74.767051E+0,73.403496E+0,0.000000E+0,73.604849E+0,71.582939E+0,0.000000E+0,73.766798E+0,1.073966E+0,1.004883E+0,2.473540E+0,60.000000E+0,98.000000E+0,51.100000E+0,11.443554E-3,72.473911E+0,54.893640E+0,0.000000E+0,1.351171E+0,1.357071E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.374146E+0,690.213873E-3,2.003161E+0,60.000000E+0,1.871930E+0,0.000000E+0,73.615661E+0,1.106395E+0,1.105252E+0,1.004962E+0,50.000000E+0,1.000000E+0,86.573895E+0,2.375319E+0,1.736494E+0,2.037408E+0,50.000000E+0,0.000000E+0,1.354113E+0,1.353403E+0,1.009277E+0,60.000000E+0,3.989692E-3,67.791759E+0,9.669268E-3,45.501991E+0,1.394940E+0,55.074182E+0,0.000000E+0,-4.372966E-3,0.000000E+0,40.912730E-3,0.000000E+0,24.678578E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.532233E-3,2.020867E+0,2.013362E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.692159E+0,6.596535E+0,0.000000E+0,83.823135E-3,0.000000E+0,46.204403E-3,9.500000E+0,9.793827E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.699383E+0,0.000000E+0,44.810215E-3,997.327529E-3,3.046495E+0,996.812585E-3,3.041716E+0,996.683849E-3,3.040541E+0,996.699941E-3,3.037773E+0,3.100219E-3,7.345141E+0,1.000000E+0,1.000000E+0,72.392019E+0,72.571014E+0,2.483710E+0,72.256969E+0,72.359543E+0,2.481833E+0,72.416212E+0,72.581590E+0,2.470877E+0,72.528195E+0,72.608264E+0,2.526519E+0
 10/20/2017,12:07:07.781,922.899256E-6,72.582900E+0,3.983736E-3,997.541187E-3,1.013025E+0,0.000000E+0,1.014934E+0,3.089893E+0,0.000000E+0,72.579156E+0,3.976797E-3,997.090128E-3,1.011699E+0,0.000000E+0,1.069653E+0,2.793880E+0,0.000000E+0,73.645944E+0,55.179384E+0,72.288181E+0,3.969015E-3,3.962660E-3,0.000000E+0,996.463308E-3,1.000000E+0,44.000000E+0,97.397805E+0,45.198477E+0,12.362380E-3,13.260975E-3,1.000000E+0,2.657460E+0,1.000000E+0,20.000000E+0,8.435593E-3,43.114929E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.940099E+0,0.000000E+0,-144.220525E-3,0.000000E+0,139.004043E-3,0.000000E+0,137.780889E-3,0.000000E+0,475.171824E-3,0.000000E+0,-93.205873E-3,0.000000E+0,205.531568E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.014012E+0,3.033863E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.004655E+0,3.012540E+0,0.000000E+0,242.334884E+0,4.004287E-3,3.982621E-3,76.025109E+0,73.167704E+0,72.130112E+0,74.509388E+0,73.641872E+0,3.978924E-3,3.975940E-3,72.238345E+0,5.370091E+0,2.130207E+0,74.790131E+0,73.406164E+0,0.000000E+0,73.604521E+0,71.589490E+0,0.000000E+0,73.767313E+0,1.076122E+0,1.007103E+0,2.477112E+0,60.000000E+0,98.000000E+0,51.100000E+0,11.458794E-3,72.476579E+0,54.856879E+0,0.000000E+0,1.343205E+0,1.359578E+0,1.011484E+0,60.000000E+0,1.000000E+0,1.376667E+0,692.274983E-3,1.985490E+0,60.000000E+0,1.890335E+0,0.000000E+0,73.616878E+0,1.105102E+0,1.110265E+0,1.010633E+0,50.000000E+0,1.000000E+0,86.733308E+0,2.351114E+0,1.723571E+0,2.047421E+0,50.000000E+0,0.000000E+0,1.348284E+0,1.342714E+0,1.010140E+0,60.000000E+0,3.987292E-3,67.775067E+0,9.655326E-3,45.452436E+0,1.389785E+0,55.039566E+0,0.000000E+0,-18.685491E-3,0.000000E+0,42.394419E-3,0.000000E+0,21.521938E-3,0.000000E+0,18.816246E-3,0.000000E+0,15.015393E-3,2.020995E+0,2.013329E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.703066E+0,6.597728E+0,0.000000E+0,82.308071E-3,0.000000E+0,48.267470E-3,9.500000E+0,9.792185E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.699931E+0,0.000000E+0,45.969797E-3,996.265458E-3,3.046608E+0,995.927526E-3,3.041442E+0,998.228680E-3,3.038111E+0,998.116036E-3,3.038916E+0,2.778034E-3,7.267814E+0,1.000000E+0,1.000000E+0,72.394218E+0,72.572184E+0,2.482256E+0,72.255051E+0,72.360947E+0,2.476181E+0,72.414902E+0,72.578688E+0,2.472506E+0,72.528101E+0,72.609340E+0,2.523087E+0
 10/20/2017,12:07:17.781,761.880850E-6,72.580373E+0,3.979716E-3,997.444532E-3,1.006830E+0,0.000000E+0,1.010527E+0,3.091117E+0,0.000000E+0,72.580139E+0,3.976538E-3,997.283439E-3,986.639167E-3,0.000000E+0,1.065661E+0,2.782684E+0,0.000000E+0,73.651748E+0,55.179431E+0,72.287526E+0,3.975565E-3,3.962335E-3,0.000000E+0,996.686316E-3,1.000000E+0,44.000000E+0,97.340086E+0,45.150369E+0,12.412706E-3,13.273946E-3,1.000000E+0,2.654569E+0,1.000000E+0,20.000000E+0,8.386553E-3,43.121261E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.940485E+0,0.000000E+0,-146.892151E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.008371E-3,0.000000E+0,477.040745E-3,0.000000E+0,-106.707221E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,696.083642E-3,3.032881E+0,0.000000E+0,998.759716E-3,0.000000E+0,980.380990E-3,3.014327E+0,0.000000E+0,242.322437E+0,4.009801E-3,3.979313E-3,76.042763E+0,73.166862E+0,72.130346E+0,74.527270E+0,73.649455E+0,3.978988E-3,3.979313E-3,72.239234E+0,5.395866E+0,2.134317E+0,74.759982E+0,73.408691E+0,0.000000E+0,73.610747E+0,71.597771E+0,0.000000E+0,73.768904E+0,1.072049E+0,1.001866E+0,2.477590E+0,60.000000E+0,98.000000E+0,51.200000E+0,11.456006E-3,72.479012E+0,54.816433E+0,0.000000E+0,1.347196E+0,1.357359E+0,1.001751E+0,60.000000E+0,1.000000E+0,1.373923E+0,689.239239E-3,1.979723E+0,60.000000E+0,1.890174E+0,0.000000E+0,73.620716E+0,1.104974E+0,1.105491E+0,999.673769E-3,50.000000E+0,1.000000E+0,86.709428E+0,2.382711E+0,1.739098E+0,2.043269E+0,50.000000E+0,0.000000E+0,1.357291E+0,1.341627E+0,998.387196E-3,60.000000E+0,3.987356E-3,67.756411E+0,9.736585E-3,45.435064E+0,1.413626E+0,55.002944E+0,0.000000E+0,26.863153E-3,0.000000E+0,48.611068E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.789918E-3,0.000000E+0,17.109083E-3,2.020867E+0,2.013555E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.698965E+0,6.591216E+0,0.000000E+0,80.212768E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.793312E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.700607E+0,0.000000E+0,43.264105E-3,996.184998E-3,3.045900E+0,997.375805E-3,3.041152E+0,997.713737E-3,3.039624E+0,996.909137E-3,3.039253E+0,1.811479E-3,7.243649E+0,1.000000E+0,1.000000E+0,72.394031E+0,72.569423E+0,2.483518E+0,72.256408E+0,72.360947E+0,2.479853E+0,72.416072E+0,72.578782E+0,2.483623E+0,72.529318E+0,72.609247E+0,2.522624E+0
 10/20/2017,12:07:27.781,278.825630E-6,72.583368E+0,3.979910E-3,997.815044E-3,1.002455E+0,0.000000E+0,1.010271E+0,3.088910E+0,0.000000E+0,72.576442E+0,3.974852E-3,997.428423E-3,1.011922E+0,0.000000E+0,1.066491E+0,2.765881E+0,0.000000E+0,73.659846E+0,55.075441E+0,72.290474E+0,3.976538E-3,3.965967E-3,0.000000E+0,997.960649E-3,1.000000E+0,44.000000E+0,97.482318E+0,45.102541E+0,12.477039E-3,13.253128E-3,1.000000E+0,2.665845E+0,1.000000E+0,20.000000E+0,8.400759E-3,43.111112E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.937556E+0,0.000000E+0,-150.336296E-3,0.000000E+0,135.141451E-3,0.000000E+0,139.390303E-3,0.000000E+0,485.128664E-3,0.000000E+0,-108.060578E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,674.312320E-3,3.033492E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.002610E+0,3.013393E+0,0.000000E+0,242.338551E+0,4.011098E-3,3.975486E-3,76.055827E+0,73.168266E+0,72.130439E+0,74.545527E+0,73.655212E+0,3.975550E-3,3.977821E-3,72.231232E+0,5.394255E+0,2.133994E+0,74.746968E+0,73.411593E+0,0.000000E+0,73.608359E+0,71.604368E+0,0.000000E+0,73.769466E+0,1.074653E+0,973.285920E-3,2.472313E+0,60.000000E+0,98.000000E+0,51.200000E+0,11.466641E-3,72.478310E+0,54.780139E+0,0.000000E+0,1.348936E+0,1.355874E+0,1.009742E+0,60.000000E+0,1.000000E+0,1.374003E+0,691.619902E-3,2.003880E+0,60.000000E+0,1.864081E+0,0.000000E+0,73.618516E+0,1.104367E+0,1.105906E+0,1.007917E+0,50.000000E+0,1.000000E+0,86.584638E+0,2.381849E+0,1.743539E+0,2.041145E+0,50.000000E+0,0.000000E+0,1.351063E+0,1.347203E+0,1.015569E+0,60.000000E+0,3.988070E-3,67.738409E+0,9.665896E-3,45.417646E+0,1.331469E+0,54.965809E+0,0.000000E+0,53.908668E-3,0.000000E+0,51.091285E-3,0.000000E+0,18.365297E-3,0.000000E+0,15.369710E-3,0.000000E+0,18.655193E-3,2.020995E+0,2.013458E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.686415E+0,6.582738E+0,0.000000E+0,87.336796E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.791476E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.698996E+0,0.000000E+0,41.105994E-3,996.152814E-3,3.046511E+0,997.955116E-3,3.040959E+0,997.118333E-3,3.039527E+0,996.603389E-3,3.037966E+0,1.489295E-3,7.199186E+0,1.000000E+0,1.000000E+0,72.393657E+0,72.569095E+0,2.480882E+0,72.257110E+0,72.360572E+0,2.478864E+0,72.414761E+0,72.577846E+0,2.465894E+0,72.528195E+0,72.609621E+0,2.524109E+0
 10/20/2017,12:07:37.781,761.880850E-6,72.580981E+0,3.987887E-3,998.233885E-3,997.712226E-3,0.000000E+0,1.014583E+0,3.089055E+0,0.000000E+0,72.578922E+0,3.978808E-3,997.798935E-3,1.013565E+0,0.000000E+0,1.070580E+0,2.747565E+0,0.000000E+0,73.668739E+0,55.023098E+0,72.289538E+0,3.974333E-3,3.968172E-3,0.000000E+0,998.327019E-3,1.000000E+0,44.000000E+0,97.407394E+0,45.060208E+0,12.527494E-3,13.221610E-3,1.000000E+0,2.657540E+0,1.000000E+0,20.000000E+0,8.378185E-3,43.102593E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.927159E+0,0.000000E+0,-151.977897E-3,0.000000E+0,137.137124E-3,0.000000E+0,140.066256E-3,0.000000E+0,467.180573E-3,0.000000E+0,-110.445064E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,682.554422E-3,3.033669E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.011415E+0,3.013538E+0,0.000000E+0,242.355629E+0,4.008439E-3,3.981713E-3,76.068845E+0,73.168079E+0,72.132264E+0,74.558963E+0,73.659471E+0,3.978988E-3,3.979507E-3,72.223652E+0,5.387489E+0,2.130545E+0,74.779411E+0,73.408223E+0,0.000000E+0,73.612385E+0,71.610123E+0,0.000000E+0,73.770636E+0,1.079588E+0,993.148055E-3,2.472472E+0,60.000000E+0,98.000000E+0,51.200000E+0,11.461129E-3,72.478263E+0,54.740347E+0,0.000000E+0,1.354827E+0,1.352584E+0,1.002519E+0,60.000000E+0,1.000000E+0,1.374848E+0,691.156551E-3,2.006404E+0,60.000000E+0,1.882889E+0,0.000000E+0,73.616597E+0,1.104783E+0,1.106864E+0,1.006815E+0,50.000000E+0,1.000000E+0,86.606594E+0,2.394861E+0,1.756382E+0,2.053825E+0,50.000000E+0,0.000000E+0,1.344371E+0,1.342730E+0,1.002970E+0,60.000000E+0,3.989043E-3,67.719894E+0,9.663237E-3,45.376662E+0,1.385918E+0,54.931660E+0,0.000000E+0,54.005374E-3,0.000000E+0,45.164532E-3,0.000000E+0,13.179387E-3,0.000000E+0,17.270136E-3,0.000000E+0,23.454575E-3,2.020770E+0,2.013523E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.685886E+0,6.565749E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792797E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.691878E+0,0.000000E+0,40.944941E-3,996.603389E-3,3.046157E+0,996.297642E-3,3.041522E+0,998.872360E-3,3.038497E+0,999.483855E-3,3.037725E+0,200.554889E-6,7.148923E+0,1.000000E+0,1.000000E+0,72.396184E+0,72.570546E+0,2.483454E+0,72.257718E+0,72.360760E+0,2.475240E+0,72.417429E+0,72.580092E+0,2.470110E+0,72.527680E+0,72.609949E+0,2.523486E+0
 10/20/2017,12:07:47.781,1.566973E-3,72.579671E+0,3.981596E-3,997.879481E-3,1.021313E+0,0.000000E+0,1.011421E+0,3.091730E+0,0.000000E+0,72.576255E+0,3.979456E-3,997.686170E-3,1.001235E+0,0.000000E+0,1.068839E+0,2.755926E+0,0.000000E+0,73.672670E+0,54.967769E+0,72.290801E+0,3.973814E-3,3.964411E-3,0.000000E+0,985.249182E-3,1.000000E+0,44.000000E+0,97.278090E+0,45.046516E+0,12.530218E-3,13.235812E-3,1.000000E+0,2.663833E+0,1.000000E+0,20.000000E+0,8.392196E-3,43.088440E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.925839E+0,0.000000E+0,-138.651954E-3,0.000000E+0,138.778725E-3,0.000000E+0,137.008371E-3,0.000000E+0,468.630599E-3,0.000000E+0,-118.307424E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.002878E+0,3.033653E+0,0.000000E+0,997.440173E-3,0.000000E+0,997.815435E-3,3.013393E+0,0.000000E+0,242.342651E+0,4.009671E-3,3.981324E-3,76.085468E+0,73.168547E+0,72.129971E+0,74.575160E+0,73.663028E+0,3.976588E-3,3.978015E-3,72.210409E+0,5.386523E+0,2.129852E+0,74.784139E+0,73.411453E+0,0.000000E+0,73.613321E+0,71.617516E+0,0.000000E+0,73.770917E+0,1.074748E+0,1.003877E+0,2.472409E+0,60.000000E+0,98.000000E+0,51.200000E+0,11.443100E-3,72.480556E+0,54.702887E+0,0.000000E+0,1.349272E+0,1.358668E+0,1.009247E+0,60.000000E+0,1.000000E+0,1.371274E+0,694.160341E-3,2.010286E+0,60.000000E+0,1.879698E+0,0.000000E+0,73.618984E+0,1.103553E+0,1.108205E+0,1.006607E+0,50.000000E+0,1.000000E+0,86.686253E+0,2.406501E+0,1.764688E+0,2.026709E+0,50.000000E+0,0.000000E+0,1.348460E+0,1.349776E+0,1.008782E+0,60.000000E+0,3.984891E-3,67.704370E+0,9.718750E-3,45.330229E+0,1.324703E+0,54.893686E+0,0.000000E+0,46.623463E-3,0.000000E+0,44.133792E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.590771E-3,0.000000E+0,21.199832E-3,2.020995E+0,2.013426E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.690202E+0,6.558271E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792539E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.684179E+0,0.000000E+0,39.302199E-3,996.265458E-3,3.046463E+0,998.180404E-3,3.041233E+0,996.201090E-3,3.040814E+0,996.651665E-3,3.039656E+0,-765.999872E-6,7.108971E+0,1.000000E+0,1.000000E+0,72.395014E+0,72.568253E+0,2.484765E+0,72.257297E+0,72.361462E+0,2.481578E+0,72.418879E+0,72.575319E+0,2.474039E+0,72.527867E+0,72.611727E+0,2.519799E+0
 10/20/2017,12:07:57.781,1.727991E-3,72.582619E+0,3.977770E-3,997.798935E-3,1.008475E+0,0.000000E+0,1.007828E+0,3.091697E+0,0.000000E+0,72.579718E+0,3.981013E-3,998.024464E-3,988.569295E-3,0.000000E+0,1.065022E+0,2.756264E+0,0.000000E+0,73.680300E+0,54.932920E+0,72.290427E+0,3.970118E-3,3.968237E-3,0.000000E+0,990.904033E-3,1.000000E+0,44.000000E+0,97.364010E+0,44.999947E+0,12.495846E-3,13.238731E-3,1.000000E+0,2.671084E+0,1.000000E+0,20.000000E+0,8.378184E-3,43.080200E+0,0.000000E+0,1.990256E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.920141E+0,0.000000E+0,-137.010352E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.171476E-3,0.000000E+0,470.499520E-3,0.000000E+0,-117.018513E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.008661E+0,3.033364E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.014403E+0,3.013940E+0,0.000000E+0,242.298073E+0,4.008763E-3,3.980610E-3,76.098064E+0,73.169670E+0,72.131796E+0,74.591170E+0,73.670751E+0,3.975356E-3,3.983140E-3,72.201939E+0,5.377502E+0,2.132108E+0,74.770282E+0,73.415384E+0,0.000000E+0,73.612900E+0,71.623411E+0,0.000000E+0,73.771432E+0,1.067768E+0,1.005761E+0,2.472345E+0,60.000000E+0,98.000000E+0,51.200000E+0,11.452439E-3,72.482241E+0,54.665335E+0,0.000000E+0,1.352017E+0,1.363187E+0,1.007249E+0,60.000000E+0,1.000000E+0,1.370955E+0,690.964820E-3,2.009407E+0,60.000000E+0,1.892286E+0,0.000000E+0,73.617440E+0,1.102739E+0,1.108237E+0,1.000489E+0,50.000000E+0,1.000000E+0,86.582856E+0,2.420152E+0,1.776797E+0,2.045856E+0,50.000000E+0,0.000000E+0,1.353954E+0,1.347603E+0,1.007856E+0,60.000000E+0,3.986967E-3,67.687117E+0,9.552535E-3,45.293716E+0,1.299895E+0,54.860751E+0,0.000000E+0,46.043226E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.397508E-3,0.000000E+0,22.874784E-3,2.020770E+0,2.013458E+0,2.018129E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.679396E+0,6.559624E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792764E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.694133E+0,0.000000E+0,41.653574E-3,996.780401E-3,3.047509E+0,998.148220E-3,3.041957E+0,996.683849E-3,3.041394E+0,997.794197E-3,3.037950E+0,-443.814952E-6,7.050331E+0,1.000000E+0,1.000000E+0,72.395248E+0,72.567083E+0,2.484813E+0,72.257671E+0,72.360245E+0,2.478512E+0,72.414995E+0,72.577940E+0,2.476723E+0,72.528101E+0,72.612429E+0,2.521044E+0
 10/20/2017,12:08:07.781,922.899256E-6,72.580981E+0,3.979845E-3,998.072792E-3,1.018678E+0,0.000000E+0,1.010096E+0,3.091520E+0,0.000000E+0,72.578127E+0,3.974852E-3,997.460641E-3,988.377877E-3,0.000000E+0,1.067449E+0,2.750449E+0,0.000000E+0,73.688304E+0,54.912254E+0,72.291082E+0,3.972452E-3,3.967005E-3,0.000000E+0,997.594278E-3,1.000000E+0,44.000000E+0,97.528429E+0,44.967767E+0,12.465625E-3,13.238471E-3,1.000000E+0,2.668082E+0,1.000000E+0,20.000000E+0,8.354767E-3,43.062649E+0,0.000000E+0,1.990385E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.927352E+0,0.000000E+0,-139.392284E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.879618E-3,0.000000E+0,464.924979E-3,0.000000E+0,-120.627465E-3,0.000000E+0,209.559416E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,838.946751E-3,3.033846E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.010919E+0,3.013200E+0,0.000000E+0,242.259719E+0,4.005325E-3,3.983205E-3,76.112533E+0,73.171121E+0,72.136054E+0,74.607555E+0,73.674262E+0,3.977561E-3,3.975550E-3,72.193891E+0,5.383623E+0,2.130674E+0,74.753428E+0,73.413465E+0,0.000000E+0,73.615848E+0,71.630430E+0,0.000000E+0,73.774989E+0,1.077304E+0,1.000588E+0,2.473190E+0,60.000000E+0,98.000000E+0,51.200000E+0,11.446732E-3,72.478638E+0,54.627409E+0,0.000000E+0,1.349288E+0,1.353399E+0,1.007265E+0,60.000000E+0,1.000000E+0,1.374385E+0,694.959221E-3,2.003816E+0,60.000000E+0,1.883743E+0,0.000000E+0,73.618329E+0,1.104048E+0,1.105811E+0,1.002885E+0,50.000000E+0,1.000000E+0,86.442916E+0,2.431887E+0,1.790199E+0,2.028034E+0,50.000000E+0,0.000000E+0,1.352341E+0,1.344535E+0,1.001214E+0,60.000000E+0,3.988070E-3,67.667012E+0,9.661097E-3,45.275320E+0,1.330502E+0,54.822871E+0,0.000000E+0,53.457372E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.340441E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.680049E-3,2.020770E+0,2.014199E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.665372E+0,6.557723E+0,0.000000E+0,80.567358E-3,0.000000E+0,47.235936E-3,9.500000E+0,9.792571E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.685242E+0,0.000000E+0,42.104523E-3,996.136722E-3,3.046286E+0,998.083852E-3,3.041716E+0,998.196496E-3,3.039607E+0,997.359713E-3,3.038561E+0,1.489295E-3,7.010056E+0,1.000000E+0,1.000000E+0,72.395201E+0,72.570171E+0,2.479363E+0,72.253740E+0,72.361368E+0,2.479215E+0,72.416306E+0,72.577191E+0,2.477553E+0,72.531517E+0,72.610744E+0,2.528067E+0
 10/20/2017,12:08:17.781,1.889010E-3,72.579952E+0,3.978548E-3,998.088901E-3,1.013169E+0,0.000000E+0,1.010559E+0,3.091617E+0,0.000000E+0,72.577238E+0,3.980299E-3,998.072792E-3,986.080866E-3,0.000000E+0,1.068967E+0,2.755749E+0,0.000000E+0,73.696448E+0,54.829355E+0,72.293562E+0,3.973749E-3,3.966032E-3,0.000000E+0,998.693390E-3,1.000000E+0,44.000000E+0,97.497406E+0,44.936239E+0,12.405053E-3,13.261753E-3,1.000000E+0,2.660782E+0,1.000000E+0,20.000000E+0,8.292687E-3,43.063115E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.986811E+0,10.000000E+0,8.926547E+0,0.000000E+0,-154.649524E-3,0.000000E+0,137.298065E-3,0.000000E+0,135.495522E-3,0.000000E+0,484.806437E-3,0.000000E+0,-108.157246E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,699.054600E-3,3.034023E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.012917E+0,3.014246E+0,0.000000E+0,242.234728E+0,4.014017E-3,3.979832E-3,76.124614E+0,73.169015E+0,72.136803E+0,74.623612E+0,73.682032E+0,3.976264E-3,3.982362E-3,72.192674E+0,5.393933E+0,2.132076E+0,74.741491E+0,73.416414E+0,0.000000E+0,73.618235E+0,71.639133E+0,0.000000E+0,73.772836E+0,1.078630E+0,971.338026E-3,2.474975E+0,60.000000E+0,98.000000E+0,51.200000E+0,11.463010E-3,72.482054E+0,54.585099E+0,0.000000E+0,1.347212E+0,1.355554E+0,1.006099E+0,60.000000E+0,1.000000E+0,1.371498E+0,695.039109E-3,1.993255E+0,60.000000E+0,1.884227E+0,0.000000E+0,73.621044E+0,1.103250E+0,1.101069E+0,1.004466E+0,50.000000E+0,1.000000E+0,86.403041E+0,2.440892E+0,1.796557E+0,2.022189E+0,50.000000E+0,0.000000E+0,1.348651E+0,1.344360E+0,1.002587E+0,60.000000E+0,3.987097E-3,67.650601E+0,9.662264E-3,45.223439E+0,1.407827E+0,54.784851E+0,0.000000E+0,53.006076E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.820658E-3,0.000000E+0,18.429718E-3,2.020995E+0,2.013426E+0,2.018547E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.659454E+0,6.560108E+0,0.000000E+0,88.497271E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792507E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.672196E+0,0.000000E+0,42.587682E-3,996.249366E-3,3.046479E+0,999.194200E-3,3.042198E+0,999.194200E-3,3.041088E+0,999.741327E-3,3.039656E+0,-121.630032E-6,7.116703E+0,1.000000E+0,1.000000E+0,72.394452E+0,72.572511E+0,2.481185E+0,72.253553E+0,72.361696E+0,2.480205E+0,72.417569E+0,72.578501E+0,2.477282E+0,72.528148E+0,72.610651E+0,2.521187E+0
 10/20/2017,12:08:27.781,600.862443E-6,72.582385E+0,3.977251E-3,998.266103E-3,1.009321E+0,0.000000E+0,1.013880E+0,3.089168E+0,0.000000E+0,72.576115E+0,3.979002E-3,997.267330E-3,998.076371E-3,0.000000E+0,1.068344E+0,2.778286E+0,0.000000E+0,73.702814E+0,54.808642E+0,72.293750E+0,3.975825E-3,3.971544E-3,0.000000E+0,995.650921E-3,1.000000E+0,44.000000E+0,97.466759E+0,44.915283E+0,12.370552E-3,13.233737E-3,1.000000E+0,2.666979E+0,1.000000E+0,20.000000E+0,8.273421E-3,43.078850E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.934659E+0,0.000000E+0,-148.211870E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.555571E-3,0.000000E+0,484.226426E-3,0.000000E+0,-107.029449E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,629.443986E-3,3.033235E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.008139E+0,3.013248E+0,0.000000E+0,242.238154E+0,4.013434E-3,3.979507E-3,76.139458E+0,73.169436E+0,72.134931E+0,74.641636E+0,73.684606E+0,3.976459E-3,3.979248E-3,72.191785E+0,5.399733E+0,2.131480E+0,74.742567E+0,73.420673E+0,0.000000E+0,73.617393E+0,71.647133E+0,0.000000E+0,73.774381E+0,1.077033E+0,993.052258E-3,2.476474E+0,60.000000E+0,98.000000E+0,51.300000E+0,11.485967E-3,72.482241E+0,54.547920E+0,0.000000E+0,1.346606E+0,1.352504E+0,1.005827E+0,60.000000E+0,1.000000E+0,1.370923E+0,694.895310E-3,1.997457E+0,60.000000E+0,1.874734E+0,0.000000E+0,73.621886E+0,1.105309E+0,1.102219E+0,1.003172E+0,50.000000E+0,1.000000E+0,86.378553E+0,2.447790E+0,1.805326E+0,2.033432E+0,50.000000E+0,0.000000E+0,1.352357E+0,1.345574E+0,1.007026E+0,60.000000E+0,3.989432E-3,67.629747E+0,9.582950E-3,45.190606E+0,1.360788E+0,54.751916E+0,0.000000E+0,50.233830E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.854340E-3,0.000000E+0,18.461929E-3,2.021060E+0,2.013362E+0,2.018547E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.654752E+0,6.557658E+0,0.000000E+0,80.696300E-3,0.000000E+0,50.427243E-3,9.500000E+0,9.792958E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.661792E+0,0.000000E+0,44.327056E-3,996.120630E-3,3.046060E+0,999.017188E-3,3.042617E+0,996.458562E-3,3.038626E+0,997.987300E-3,3.038079E+0,1.167110E-3,6.989436E+0,1.000000E+0,1.000000E+0,72.395154E+0,72.568674E+0,2.486986E+0,72.256127E+0,72.361415E+0,2.476341E+0,72.416820E+0,72.579811E+0,2.474135E+0,72.529271E+0,72.610651E+0,2.523885E+0
 10/20/2017,12:08:37.781,1.405954E-3,72.583696E+0,3.981921E-3,997.718389E-3,1.005840E+0,0.000000E+0,1.012683E+0,3.092261E+0,0.000000E+0,72.576161E+0,3.981531E-3,997.863372E-3,994.806319E-3,0.000000E+0,1.070116E+0,2.800259E+0,0.000000E+0,73.706277E+0,54.783265E+0,72.294124E+0,3.975306E-3,3.964216E-3,0.000000E+0,995.364196E-3,1.000000E+0,44.000000E+0,97.428498E+0,44.864244E+0,12.351161E-3,13.236591E-3,1.000000E+0,2.657173E+0,1.000000E+0,20.000000E+0,8.274005E-3,43.075452E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.989938E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.936848E+0,0.000000E+0,-149.306271E-3,0.000000E+0,136.525547E-3,0.000000E+0,138.134960E-3,0.000000E+0,480.971925E-3,0.000000E+0,-110.026168E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,573.186843E-3,3.034217E+0,0.000000E+0,998.550520E-3,0.000000E+0,990.049037E-3,3.013377E+0,0.000000E+0,242.244377E+0,4.009606E-3,3.979443E-3,76.153132E+0,73.171963E+0,72.136756E+0,74.656663E+0,73.689006E+0,3.979183E-3,3.980870E-3,72.197634E+0,5.397477E+0,2.134349E+0,74.755254E+0,73.423809E+0,0.000000E+0,73.621793E+0,71.651391E+0,0.000000E+0,73.772742E+0,1.072544E+0,1.005251E+0,2.476793E+0,60.000000E+0,98.000000E+0,51.300000E+0,11.479223E-3,72.481211E+0,54.508596E+0,0.000000E+0,1.349431E+0,1.354516E+0,1.005955E+0,60.000000E+0,1.000000E+0,1.375215E+0,690.213873E-3,1.991785E+0,60.000000E+0,1.883905E+0,0.000000E+0,73.623478E+0,1.103489E+0,1.107359E+0,1.006064E+0,50.000000E+0,1.000000E+0,86.362041E+0,2.454288E+0,1.810007E+0,2.025958E+0,50.000000E+0,0.000000E+0,1.350169E+0,1.345063E+0,1.004008E+0,60.000000E+0,3.987875E-3,67.610671E+0,9.729451E-3,45.168392E+0,1.406216E+0,54.713523E+0,0.000000E+0,48.041822E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.010980E-3,0.000000E+0,14.596655E-3,0.000000E+0,18.655193E-3,2.020770E+0,2.013619E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.650674E+0,6.556820E+0,0.000000E+0,87.078913E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793956E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.661663E+0,0.000000E+0,44.810215E-3,995.766606E-3,3.046913E+0,998.325232E-3,3.042922E+0,996.941321E-3,3.039125E+0,999.516039E-3,3.038948E+0,3.100219E-3,6.949161E+0,1.000000E+0,1.000000E+0,72.397213E+0,72.568814E+0,2.484078E+0,72.254115E+0,72.361368E+0,2.477778E+0,72.414059E+0,72.577144E+0,2.478032E+0,72.528569E+0,72.611353E+0,2.519831E+0
 10/20/2017,12:08:47.781,1.083918E-3,72.581637E+0,3.981661E-3,998.491633E-3,1.001816E+0,0.000000E+0,1.008419E+0,3.091585E+0,0.000000E+0,72.576348E+0,3.979327E-3,997.718389E-3,1.006818E+0,0.000000E+0,1.065549E+0,2.795942E+0,0.000000E+0,73.716481E+0,54.688473E+0,72.293422E+0,3.974657E-3,3.966681E-3,0.000000E+0,993.627918E-3,1.000000E+0,44.000000E+0,97.405326E+0,44.834067E+0,12.325090E-3,13.241909E-3,1.000000E+0,2.671564E+0,1.000000E+0,20.000000E+0,8.290352E-3,43.074427E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.930185E+0,0.000000E+0,-152.331968E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.845266E-3,0.000000E+0,471.723986E-3,0.000000E+0,-107.158340E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,742.772881E-3,3.034152E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.008826E+0,3.012975E+0,0.000000E+0,242.250456E+0,4.010774E-3,3.981778E-3,76.167367E+0,73.173274E+0,72.137926E+0,74.672814E+0,73.699678E+0,3.977432E-3,3.976264E-3,72.195810E+0,5.388134E+0,2.134542E+0,74.769158E+0,73.424745E+0,0.000000E+0,73.622729E+0,71.657287E+0,0.000000E+0,73.773070E+0,1.068583E+0,983.648079E-3,2.473509E+0,60.000000E+0,98.000000E+0,51.300000E+0,11.441673E-3,72.479480E+0,54.468572E+0,0.000000E+0,1.351906E+0,1.353159E+0,1.006914E+0,60.000000E+0,1.000000E+0,1.375391E+0,690.102030E-3,2.009471E+0,60.000000E+0,1.888031E+0,0.000000E+0,73.620997E+0,1.102292E+0,1.102937E+0,1.012997E+0,50.000000E+0,1.000000E+0,86.360399E+0,2.458583E+0,1.815933E+0,2.009510E+0,50.000000E+0,0.000000E+0,1.354465E+0,1.345382E+0,1.010523E+0,60.000000E+0,3.987616E-3,67.594306E+0,9.673484E-3,45.142359E+0,1.394940E+0,54.676764E+0,0.000000E+0,54.424434E-3,0.000000E+0,47.258222E-3,0.000000E+0,13.791389E-3,0.000000E+0,16.593713E-3,0.000000E+0,23.164679E-3,2.020738E+0,2.013555E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.647807E+0,6.554499E+0,0.000000E+0,81.598891E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792893E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.660697E+0,0.000000E+0,43.972739E-3,996.667757E-3,3.047074E+0,998.116036E-3,3.041152E+0,997.585001E-3,3.041201E+0,996.796493E-3,3.039720E+0,1.167110E-3,6.893744E+0,1.000000E+0,1.000000E+0,72.396745E+0,72.568393E+0,2.479875E+0,72.255659E+0,72.359824E+0,2.478624E+0,72.418037E+0,72.573728E+0,2.477968E+0,72.530160E+0,72.611306E+0,2.527046E+0
 10/20/2017,12:08:57.781,2.372065E-3,72.582198E+0,3.980234E-3,998.201666E-3,995.572537E-3,0.000000E+0,1.007317E+0,3.091198E+0,0.000000E+0,72.574383E+0,3.982504E-3,997.541187E-3,1.007934E+0,0.000000E+0,1.066092E+0,2.799889E+0,0.000000E+0,73.724812E+0,54.676250E+0,72.294077E+0,3.976862E-3,3.967329E-3,0.000000E+0,983.481046E-3,1.000000E+0,44.000000E+0,97.428357E+0,44.798210E+0,12.253558E-3,13.241260E-3,1.000000E+0,2.666756E+0,1.000000E+0,20.000000E+0,8.216466E-3,43.094958E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.917566E+0,0.000000E+0,-137.364423E-3,0.000000E+0,135.817405E-3,0.000000E+0,135.656464E-3,0.000000E+0,470.886194E-3,0.000000E+0,-121.078584E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.012542E+0,3.033718E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.001842E+0,3.014793E+0,0.000000E+0,242.258706E+0,4.008568E-3,3.980805E-3,76.181977E+0,73.173929E+0,72.135867E+0,74.690697E+0,73.703656E+0,3.977172E-3,3.980999E-3,72.197307E+0,5.377824E+0,2.128369E+0,74.794204E+0,73.424839E+0,0.000000E+0,73.623478E+0,71.661170E+0,0.000000E+0,73.772461E+0,1.066762E+0,1.003335E+0,2.475645E+0,60.000000E+0,98.000000E+0,51.300000E+0,11.442905E-3,72.482709E+0,54.428782E+0,0.000000E+0,1.346989E+0,1.355091E+0,1.010973E+0,60.000000E+0,1.000000E+0,1.371897E+0,692.306939E-3,2.013066E+0,60.000000E+0,1.899716E+0,0.000000E+0,73.622027E+0,1.102404E+0,1.102107E+0,1.010601E+0,50.000000E+0,1.000000E+0,86.313253E+0,2.478556E+0,1.825294E+0,2.024297E+0,50.000000E+0,0.000000E+0,1.347565E+0,1.346277E+0,1.004758E+0,60.000000E+0,3.989043E-3,67.573734E+0,9.620565E-3,45.094484E+0,1.361432E+0,54.639864E+0,0.000000E+0,38.338961E-3,0.000000E+0,44.745794E-3,0.000000E+0,15.498552E-3,0.000000E+0,21.779623E-3,0.000000E+0,23.873313E-3,2.020995E+0,2.013587E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.641145E+0,6.557658E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.789318E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.659795E+0,0.000000E+0,50.769179E-3,996.748217E-3,3.046254E+0,996.040170E-3,3.042987E+0,999.178108E-3,3.038674E+0,999.821787E-3,3.040219E+0,-443.814952E-6,7.069985E+0,1.000000E+0,1.000000E+0,72.395060E+0,72.570826E+0,2.488312E+0,72.257765E+0,72.361836E+0,2.480891E+0,72.416212E+0,72.576068E+0,2.480540E+0,72.529458E+0,72.613225E+0,2.521076E+0
