date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:09:07.781,1.405954E-3,72.581262E+0,3.983931E-3,998.314431E-3,961.688803E-3,0.000000E+0,1.010575E+0,3.090360E+0,0.000000E+0,72.573354E+0,3.978678E-3,997.541187E-3,1.024875E+0,0.000000E+0,1.069126E+0,2.805334E+0,0.000000E+0,73.727153E+0,54.692718E+0,72.296510E+0,3.971674E-3,3.963308E-3,0.000000E+0,994.169509E-3,1.000000E+0,44.000000E+0,97.677622E+0,44.782330E+0,12.174698E-3,13.243076E-3,1.000000E+0,2.664184E+0,1.000000E+0,20.000000E+0,8.122796E-3,43.127546E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.990357E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.938296E+0,0.000000E+0,-127.353872E-3,0.000000E+0,134.562062E-3,0.000000E+0,138.617784E-3,0.000000E+0,456.418163E-3,0.000000E+0,-120.273015E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.005546E+0,3.033734E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.002961E+0,3.014487E+0,0.000000E+0,242.270719E+0,4.008958E-3,3.976718E-3,76.196025E+0,73.172291E+0,72.140406E+0,74.707971E+0,73.707307E+0,3.976848E-3,3.979443E-3,72.196277E+0,5.376535E+0,2.130771E+0,74.801648E+0,73.425494E+0,0.000000E+0,73.626894E+0,71.668235E+0,0.000000E+0,73.775785E+0,1.071442E+0,998.704344E-3,2.471946E+0,60.000000E+0,98.000000E+0,51.300000E+0,11.444721E-3,72.481679E+0,54.393563E+0,0.000000E+0,1.352401E+0,1.354724E+0,985.402032E-3,60.000000E+0,1.000000E+0,1.373492E+0,686.762711E-3,2.004119E+0,60.000000E+0,1.878151E+0,0.000000E+0,73.623056E+0,1.104783E+0,1.095993E+0,995.616081E-3,50.000000E+0,1.000000E+0,86.153618E+0,2.474788E+0,1.834367E+0,2.010500E+0,50.000000E+0,0.000000E+0,1.348380E+0,1.342826E+0,976.255474E-3,60.000000E+0,3.988330E-3,67.555499E+0,9.602795E-3,45.064353E+0,1.319226E+0,54.603292E+0,0.000000E+0,34.922007E-3,0.000000E+0,48.063487E-3,0.000000E+0,21.360885E-3,0.000000E+0,23.647839E-3,0.000000E+0,23.583417E-3,2.020995E+0,2.013877E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.625031E+0,6.558013E+0,0.000000E+0,82.533719E-3,0.000000E+0,45.624165E-3,9.500000E+0,9.781845E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.661857E+0,0.000000E+0,40.655045E-3,996.860861E-3,3.045980E+0,998.936728E-3,3.043180E+0,999.483855E-3,3.041587E+0,996.796493E-3,3.037338E+0,844.924729E-6,7.014567E+0,1.000000E+0,1.000000E+0,72.398102E+0,72.569423E+0,2.483806E+0,72.257063E+0,72.364176E+0,2.483669E+0,72.415744E+0,72.578595E+0,2.480875E+0,72.530113E+0,72.609996E+0,2.521602E+0
 10/20/2017,12:09:17.781,278.825630E-6,72.581637E+0,3.978483E-3,997.653952E-3,1.006958E+0,0.000000E+0,1.007253E+0,3.091955E+0,0.000000E+0,72.572418E+0,3.973620E-3,997.927809E-3,999.368440E-3,0.000000E+0,1.067258E+0,2.823699E+0,0.000000E+0,73.733940E+0,54.650827E+0,72.297212E+0,3.974268E-3,3.964476E-3,0.000000E+0,997.132332E-3,1.000000E+0,44.000000E+0,97.651299E+0,44.716670E+0,12.131182E-3,13.242817E-3,1.000000E+0,2.663721E+0,1.000000E+0,20.000000E+0,8.126818E-3,43.132946E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.932502E+0,0.000000E+0,-126.130718E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.134960E-3,0.000000E+0,453.195885E-3,0.000000E+0,-108.318360E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.004763E+0,3.033412E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.006684E+0,3.013281E+0,0.000000E+0,242.269561E+0,4.014342E-3,3.980999E-3,76.209511E+0,73.171823E+0,72.140546E+0,74.724403E+0,73.709928E+0,3.975161E-3,3.985021E-3,72.193423E+0,5.395866E+0,2.131512E+0,74.798511E+0,73.428630E+0,0.000000E+0,73.626707E+0,71.673569E+0,0.000000E+0,73.775832E+0,1.069573E+0,1.007310E+0,2.474258E+0,60.000000E+0,98.000000E+0,51.300000E+0,11.442127E-3,72.485563E+0,54.437785E+0,0.000000E+0,1.348074E+0,1.356305E+0,987.096112E-3,60.000000E+0,1.000000E+0,1.373348E+0,692.626491E-3,1.992648E+0,60.000000E+0,1.898458E+0,0.000000E+0,73.624507E+0,1.103154E+0,1.100319E+0,999.977297E-3,50.000000E+0,1.000000E+0,86.165205E+0,2.492702E+0,1.844942E+0,2.040810E+0,50.000000E+0,0.000000E+0,1.349993E+0,1.347523E+0,984.782415E-3,60.000000E+0,3.986578E-3,67.538527E+0,9.688011E-3,45.023371E+0,1.323092E+0,54.568259E+0,0.000000E+0,5.748955E-3,0.000000E+0,43.328527E-3,0.000000E+0,22.681520E-3,0.000000E+0,26.611216E-3,0.000000E+0,21.457517E-3,2.021060E+0,2.013523E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.622919E+0,6.559109E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.752693E+0,0.000000E+0,23.229101E-3,10.000000E+0,9.776949E+0,0.000000E+0,39.173357E-3,996.876953E-3,3.046495E+0,998.035576E-3,3.043534E+0,999.210292E-3,3.041345E+0,998.598796E-3,3.037564E+0,-3.021294E-3,6.921775E+0,1.000000E+0,1.000000E+0,72.397353E+0,72.569282E+0,2.480690E+0,72.255612E+0,72.360572E+0,2.480572E+0,72.416680E+0,72.575413E+0,2.479885E+0,72.531190E+0,72.611119E+0,2.520900E+0
 10/20/2017,12:09:27.781,1.244936E-3,72.581403E+0,3.979456E-3,998.411086E-3,990.031700E-3,0.000000E+0,1.011565E+0,3.090554E+0,0.000000E+0,72.572090E+0,3.974009E-3,997.782826E-3,991.919103E-3,0.000000E+0,1.068376E+0,2.828628E+0,0.000000E+0,73.743301E+0,54.560468E+0,72.296370E+0,3.970961E-3,3.967524E-3,0.000000E+0,992.098719E-3,1.000000E+0,44.000000E+0,97.532612E+0,44.676110E+0,12.082543E-3,13.240222E-3,1.000000E+0,2.666165E+0,1.000000E+0,20.000000E+0,8.104957E-3,43.091932E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.946988E+0,0.000000E+0,-117.697391E-3,0.000000E+0,135.881781E-3,0.000000E+0,133.596414E-3,0.000000E+0,452.358093E-3,0.000000E+0,-115.697379E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.004524E+0,3.033589E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.006365E+0,3.014246E+0,0.000000E+0,242.271732E+0,4.007725E-3,3.980416E-3,76.225900E+0,73.171542E+0,72.142886E+0,74.740367E+0,73.717979E+0,3.975810E-3,3.981453E-3,72.187012E+0,5.393611E+0,2.132415E+0,74.792332E+0,73.429145E+0,0.000000E+0,73.625865E+0,71.678248E+0,0.000000E+0,73.776206E+0,1.072896E+0,1.001083E+0,2.474880E+0,60.000000E+0,98.000000E+0,51.400000E+0,11.440311E-3,72.483270E+0,54.435266E+0,0.000000E+0,1.344977E+0,1.354085E+0,993.233153E-3,60.000000E+0,1.000000E+0,1.378023E+0,687.657456E-3,2.024186E+0,60.000000E+0,1.891947E+0,0.000000E+0,73.624929E+0,1.103537E+0,1.101436E+0,990.759636E-3,50.000000E+0,1.000000E+0,86.239651E+0,2.500526E+0,1.845325E+0,2.002259E+0,50.000000E+0,0.000000E+0,1.349929E+0,1.347715E+0,999.025918E-3,60.000000E+0,3.988913E-3,67.517815E+0,9.569202E-3,44.998782E+0,1.354022E+0,54.530847E+0,0.000000E+0,-1.342837E-3,0.000000E+0,51.123496E-3,0.000000E+0,21.199832E-3,0.000000E+0,24.163209E-3,0.000000E+0,19.041720E-3,2.020931E+0,2.013877E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.626065E+0,6.559915E+0,0.000000E+0,84.500079E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.753821E+0,0.000000E+0,25.161738E-3,10.000000E+0,9.778430E+0,0.000000E+0,38.980093E-3,996.394194E-3,3.046028E+0,998.083852E-3,3.042987E+0,998.357416E-3,3.041329E+0,996.941321E-3,3.037467E+0,-765.999872E-6,6.948195E+0,1.000000E+0,1.000000E+0,72.396137E+0,72.567691E+0,2.486954E+0,72.255846E+0,72.361789E+0,2.479853E+0,72.416446E+0,72.574851E+0,2.477889E+0,72.530301E+0,72.611540E+0,2.522991E+0
 10/20/2017,12:09:37.781,1.083918E-3,72.581215E+0,3.981531E-3,998.137229E-3,999.516591E-3,0.000000E+0,1.009313E+0,3.091536E+0,0.000000E+0,72.573728E+0,3.980688E-3,997.750607E-3,987.979091E-3,0.000000E+0,1.065836E+0,2.833219E+0,0.000000E+0,73.751492E+0,54.512001E+0,72.295855E+0,3.975825E-3,3.970507E-3,0.000000E+0,998.008436E-3,1.000000E+0,44.000000E+0,97.536654E+0,44.667448E+0,12.075020E-3,13.244114E-3,1.000000E+0,2.660191E+0,1.000000E+0,20.000000E+0,8.150365E-3,43.053013E+0,0.000000E+0,1.987839E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.944380E+0,0.000000E+0,-118.888357E-3,0.000000E+0,134.529874E-3,0.000000E+0,136.364605E-3,0.000000E+0,457.803743E-3,0.000000E+0,-112.023981E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010961E+0,3.032929E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.008091E+0,3.014745E+0,0.000000E+0,242.265460E+0,4.010450E-3,3.978405E-3,76.236717E+0,73.172384E+0,72.142325E+0,74.756331E+0,73.724344E+0,3.973410E-3,3.977367E-3,72.178870E+0,5.390711E+0,2.132044E+0,74.814709E+0,73.427974E+0,0.000000E+0,73.629703E+0,71.685267E+0,0.000000E+0,73.773725E+0,1.074205E+0,1.008332E+0,2.477271E+0,60.000000E+0,98.000000E+0,51.400000E+0,11.455292E-3,72.488558E+0,54.395942E+0,0.000000E+0,1.345488E+0,1.357327E+0,1.007761E+0,60.000000E+0,1.000000E+0,1.374577E+0,688.983597E-3,2.011692E+0,60.000000E+0,1.893607E+0,0.000000E+0,73.624741E+0,1.100744E+0,1.106577E+0,992.612753E-3,50.000000E+0,1.000000E+0,86.232520E+0,2.505779E+0,1.856619E+0,2.004511E+0,50.000000E+0,0.000000E+0,1.350903E+0,1.347411E+0,999.664641E-3,60.000000E+0,3.987292E-3,67.500141E+0,9.675300E-3,44.951514E+0,1.361110E+0,54.494741E+0,0.000000E+0,11.050587E-6,0.000000E+0,45.679902E-3,0.000000E+0,20.394566E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.365297E-3,2.021092E+0,2.013458E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.622537E+0,6.558045E+0,0.000000E+0,84.532314E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.753273E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.779364E+0,0.000000E+0,43.650633E-3,996.635573E-3,3.045562E+0,996.329826E-3,3.042182E+0,999.322935E-3,3.040203E+0,998.727532E-3,3.038111E+0,-121.630032E-6,7.062574E+0,1.000000E+0,1.000000E+0,72.394827E+0,72.566896E+0,2.487657E+0,72.255706E+0,72.360713E+0,2.478241E+0,72.415604E+0,72.575038E+0,2.483750E+0,72.529318E+0,72.611072E+0,2.521922E+0
 10/20/2017,12:09:47.781,1.566973E-3,72.582198E+0,3.981402E-3,997.766717E-3,992.139454E-3,0.000000E+0,1.008403E+0,3.092519E+0,0.000000E+0,72.573728E+0,3.978224E-3,997.863372E-3,1.011508E+0,0.000000E+0,1.065469E+0,2.837311E+0,0.000000E+0,73.755986E+0,54.511301E+0,72.300862E+0,3.976992E-3,3.966291E-3,0.000000E+0,993.707564E-3,1.000000E+0,44.000000E+0,97.596209E+0,44.640300E+0,12.063541E-3,13.238601E-3,1.000000E+0,2.661980E+0,1.000000E+0,20.000000E+0,8.126947E-3,43.023684E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.944284E+0,0.000000E+0,-120.175888E-3,0.000000E+0,136.750865E-3,0.000000E+0,139.937503E-3,0.000000E+0,447.299115E-3,0.000000E+0,-108.705034E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.009411E+0,3.033412E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.008906E+0,3.014150E+0,0.000000E+0,242.255232E+0,4.009347E-3,3.980545E-3,76.253575E+0,73.174256E+0,72.142418E+0,74.773652E+0,73.727808E+0,3.976329E-3,3.980805E-3,72.174425E+0,5.387812E+0,2.131625E+0,74.786058E+0,73.431344E+0,0.000000E+0,73.631903E+0,71.688448E+0,0.000000E+0,73.776768E+0,1.070819E+0,1.003063E+0,2.477367E+0,60.000000E+0,98.000000E+0,51.400000E+0,11.444786E-3,72.487061E+0,54.354194E+0,0.000000E+0,1.345552E+0,1.358732E+0,995.390707E-3,60.000000E+0,1.000000E+0,1.374800E+0,690.581358E-3,2.011484E+0,60.000000E+0,1.881278E+0,0.000000E+0,73.625912E+0,1.103042E+0,1.105587E+0,984.337625E-3,50.000000E+0,1.000000E+0,86.198135E+0,2.507024E+0,1.861028E+0,2.014971E+0,50.000000E+0,0.000000E+0,1.353602E+0,1.343784E+0,990.706563E-3,60.000000E+0,3.989043E-3,67.483169E+0,9.709087E-3,44.910906E+0,1.321481E+0,54.458403E+0,0.000000E+0,-279.068162E-6,0.000000E+0,44.810215E-3,0.000000E+0,22.745941E-3,0.000000E+0,24.678578E-3,0.000000E+0,18.751825E-3,2.020867E+0,2.013523E+0,2.018354E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.616726E+0,6.559915E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.752049E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.778044E+0,0.000000E+0,43.038631E-3,997.279253E-3,3.046849E+0,997.601093E-3,3.042745E+0,997.488449E-3,3.038706E+0,997.906841E-3,3.038899E+0,-765.999872E-6,7.082873E+0,1.000000E+0,1.000000E+0,72.395107E+0,72.571482E+0,2.486666E+0,72.255097E+0,72.361696E+0,2.476038E+0,72.415510E+0,72.572745E+0,2.473369E+0,72.531985E+0,72.610417E+0,2.521507E+0
 10/20/2017,12:09:57.781,922.899256E-6,72.580981E+0,3.980170E-3,998.684943E-3,979.492932E-3,0.000000E+0,1.013896E+0,3.092390E+0,0.000000E+0,72.570873E+0,3.972777E-3,997.347876E-3,1.024843E+0,0.000000E+0,1.070819E+0,2.826437E+0,0.000000E+0,73.765909E+0,54.506730E+0,72.299084E+0,3.973360E-3,3.968626E-3,0.000000E+0,993.978360E-3,1.000000E+0,44.000000E+0,97.591838E+0,44.647564E+0,12.053748E-3,13.225695E-3,1.000000E+0,2.663593E+0,1.000000E+0,20.000000E+0,8.136613E-3,43.003526E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.934369E+0,0.000000E+0,-124.102857E-3,0.000000E+0,136.589923E-3,0.000000E+0,138.810914E-3,0.000000E+0,455.612594E-3,0.000000E+0,-109.671717E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.015369E+0,3.033879E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.011111E+0,3.014069E+0,0.000000E+0,242.249491E+0,4.011942E-3,3.983854E-3,76.268794E+0,73.172572E+0,72.143822E+0,74.791723E+0,73.731365E+0,3.976913E-3,3.977172E-3,72.167219E+0,5.394578E+0,2.133656E+0,74.781611E+0,73.432093E+0,0.000000E+0,73.633026E+0,71.691864E+0,0.000000E+0,73.774942E+0,1.077496E+0,1.004261E+0,2.474991E+0,60.000000E+0,98.000000E+0,51.400000E+0,11.442451E-3,72.489120E+0,54.312585E+0,0.000000E+0,1.347915E+0,1.352536E+0,989.333575E-3,60.000000E+0,1.000000E+0,1.373125E+0,691.795655E-3,2.012555E+0,60.000000E+0,1.879843E+0,0.000000E+0,73.626333E+0,1.104144E+0,1.100590E+0,976.589679E-3,50.000000E+0,1.000000E+0,86.213756E+0,2.517275E+0,1.869941E+0,2.006443E+0,50.000000E+0,0.000000E+0,1.353331E+0,1.346676E+0,971.496995E-3,60.000000E+0,3.986838E-3,67.462831E+0,9.720242E-3,44.882639E+0,1.317293E+0,54.418100E+0,0.000000E+0,12.002626E-3,0.000000E+0,45.261164E-3,0.000000E+0,21.070989E-3,0.000000E+0,25.290580E-3,0.000000E+0,21.554148E-3,2.020931E+0,2.013394E+0,2.018612E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.615025E+0,6.554982E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.752210E+0,0.000000E+0,23.905524E-3,10.000000E+0,9.777657E+0,0.000000E+0,43.908318E-3,997.086149E-3,3.046495E+0,998.647072E-3,3.041893E+0,999.290752E-3,3.041040E+0,1.000079E+0,3.038803E+0,-3.987849E-3,7.114770E+0,1.000000E+0,1.000000E+0,72.396277E+0,72.569750E+0,2.481697E+0,72.256454E+0,72.360994E+0,2.478688E+0,72.414247E+0,72.573400E+0,2.478000E+0,72.531049E+0,72.611914E+0,2.522273E+0
 10/20/2017,12:10:07.781,1.566973E-3,72.580654E+0,3.983088E-3,998.121120E-3,971.668695E-3,0.000000E+0,1.011517E+0,3.093614E+0,0.000000E+0,72.570499E+0,3.978029E-3,997.057910E-3,1.021812E+0,0.000000E+0,1.069206E+0,2.819752E+0,0.000000E+0,73.773398E+0,54.555011E+0,72.301517E+0,3.978224E-3,3.968042E-3,0.000000E+0,996.718174E-3,1.000000E+0,44.000000E+0,97.560815E+0,44.641976E+0,12.054527E-3,13.231597E-3,1.000000E+0,2.661757E+0,1.000000E+0,20.000000E+0,8.147706E-3,42.999616E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.929991E+0,0.000000E+0,-126.838859E-3,0.000000E+0,135.495522E-3,0.000000E+0,135.592087E-3,0.000000E+0,454.645910E-3,0.000000E+0,-106.707221E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.008341E+0,3.034345E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.001427E+0,3.013329E+0,0.000000E+0,242.235741E+0,4.011098E-3,3.979378E-3,76.280688E+0,73.173835E+0,72.143167E+0,74.806657E+0,73.736186E+0,3.977561E-3,3.979118E-3,72.159170E+0,5.402310E+0,2.128128E+0,74.775478E+0,73.433357E+0,0.000000E+0,73.633026E+0,71.701877E+0,0.000000E+0,73.776393E+0,1.074637E+0,1.003925E+0,2.476346E+0,60.000000E+0,98.000000E+0,51.400000E+0,11.443748E-3,72.489588E+0,54.270417E+0,0.000000E+0,1.349591E+0,1.354085E+0,982.525295E-3,60.000000E+0,1.000000E+0,1.372136E+0,690.213873E-3,1.996610E+0,60.000000E+0,1.886419E+0,0.000000E+0,73.627550E+0,1.101191E+0,1.098052E+0,1.012470E+0,50.000000E+0,1.000000E+0,86.240636E+0,2.526008E+0,1.877194E+0,2.050040E+0,50.000000E+0,0.000000E+0,1.350712E+0,1.342171E+0,987.257463E-3,60.000000E+0,3.988265E-3,67.446654E+0,9.643782E-3,44.871136E+0,1.328892E+0,54.377097E+0,0.000000E+0,12.711805E-3,0.000000E+0,45.454427E-3,0.000000E+0,21.232042E-3,0.000000E+0,24.356472E-3,0.000000E+0,22.262782E-3,2.020770E+0,2.013458E+0,2.018547E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.614287E+0,6.544216E+0,0.000000E+0,86.821029E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.751566E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.779622E+0,0.000000E+0,43.328527E-3,996.699941E-3,3.046608E+0,997.778105E-3,3.042263E+0,996.941321E-3,3.040702E+0,998.389600E-3,3.040444E+0,-1.410370E-3,7.152467E+0,1.000000E+0,1.000000E+0,72.394686E+0,72.569282E+0,2.485835E+0,72.255706E+0,72.363380E+0,2.477475E+0,72.415604E+0,72.572605E+0,2.476627E+0,72.530160E+0,72.612008E+0,2.522943E+0
 10/20/2017,12:10:17.781,761.880850E-6,72.578454E+0,3.981985E-3,997.702280E-3,1.003796E+0,0.000000E+0,1.009090E+0,3.092003E+0,0.000000E+0,72.572324E+0,3.979067E-3,997.154565E-3,998.395400E-3,0.000000E+0,1.064990E+0,2.830223E+0,0.000000E+0,73.777704E+0,54.447161E+0,72.303296E+0,3.968626E-3,3.966616E-3,0.000000E+0,993.707564E-3,1.000000E+0,44.000000E+0,97.559498E+0,44.622185E+0,12.038638E-3,13.240028E-3,1.000000E+0,2.666772E+0,1.000000E+0,20.000000E+0,8.161912E-3,43.002455E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.942384E+0,0.000000E+0,-122.718761E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.426818E-3,0.000000E+0,448.426913E-3,0.000000E+0,-113.860680E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.005418E+0,3.033879E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.015809E+0,3.015067E+0,0.000000E+0,242.242013E+0,4.009217E-3,3.981324E-3,76.294128E+0,73.171682E+0,72.145366E+0,74.823417E+0,73.741710E+0,3.970556E-3,3.978275E-3,72.152479E+0,5.397155E+0,2.130271E+0,74.757923E+0,73.435697E+0,0.000000E+0,73.634009E+0,71.704731E+0,0.000000E+0,73.776955E+0,1.069413E+0,1.002728E+0,2.474864E+0,60.000000E+0,98.000000E+0,51.400000E+0,11.463010E-3,72.490805E+0,54.230209E+0,0.000000E+0,1.340316E+0,1.356145E+0,996.461493E-3,60.000000E+0,1.000000E+0,1.371115E+0,688.504269E-3,1.999790E+0,60.000000E+0,1.877716E+0,0.000000E+0,73.629422E+0,1.105900E+0,1.101931E+0,987.836183E-3,50.000000E+0,1.000000E+0,86.270002E+0,2.535284E+0,1.887161E+0,2.022573E+0,50.000000E+0,0.000000E+0,1.347533E+0,1.345031E+0,995.608755E-3,60.000000E+0,3.986967E-3,67.427438E+0,9.714081E-3,44.867224E+0,1.362077E+0,54.339966E+0,0.000000E+0,-2.148722E-3,0.000000E+0,44.971268E-3,0.000000E+0,21.489727E-3,0.000000E+0,24.420893E-3,0.000000E+0,19.557090E-3,2.020834E+0,2.013490E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.613802E+0,6.545086E+0,0.000000E+0,82.985014E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.750857E+0,0.000000E+0,24.163209E-3,10.000000E+0,9.778591E+0,0.000000E+0,44.552530E-3,996.201090E-3,3.046060E+0,997.086149E-3,3.041828E+0,999.194200E-3,3.039028E+0,998.228680E-3,3.041281E+0,200.554889E-6,7.176954E+0,1.000000E+0,1.000000E+0,72.396792E+0,72.570078E+0,2.495040E+0,72.259543E+0,72.361321E+0,2.478097E+0,72.416961E+0,72.572043E+0,2.474982E+0,72.530347E+0,72.613412E+0,2.524077E+0
 10/20/2017,12:10:27.781,761.880850E-6,72.580513E+0,3.980688E-3,997.798935E-3,1.001912E+0,0.000000E+0,1.007876E+0,3.090296E+0,0.000000E+0,72.570592E+0,3.978808E-3,997.976137E-3,963.573344E-3,0.000000E+0,1.068280E+0,2.829417E+0,0.000000E+0,73.786223E+0,54.382788E+0,72.305682E+0,3.977316E-3,3.965189E-3,0.000000E+0,996.160654E-3,1.000000E+0,44.000000E+0,97.602649E+0,44.590846E+0,12.018339E-3,13.238147E-3,1.000000E+0,2.663849E+0,1.000000E+0,20.000000E+0,8.088675E-3,42.997521E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.950915E+0,0.000000E+0,-139.617602E-3,0.000000E+0,136.042723E-3,0.000000E+0,135.624275E-3,0.000000E+0,463.636067E-3,0.000000E+0,-99.134866E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.004268E+0,3.033138E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.004831E+0,3.013087E+0,0.000000E+0,242.242496E+0,4.009736E-3,3.975615E-3,76.308176E+0,73.177064E+0,72.145694E+0,74.840739E+0,73.748169E+0,3.977302E-3,3.973994E-3,72.144664E+0,5.383945E+0,2.127144E+0,74.753896E+0,73.438833E+0,0.000000E+0,73.637332E+0,71.712405E+0,0.000000E+0,73.777563E+0,1.072512E+0,1.007071E+0,2.476458E+0,60.000000E+0,98.000000E+0,51.400000E+0,11.464371E-3,72.491460E+0,54.185476E+0,0.000000E+0,1.349591E+0,1.357997E+0,1.007489E+0,60.000000E+0,1.000000E+0,1.374497E+0,690.517447E-3,1.999326E+0,60.000000E+0,1.882841E+0,0.000000E+0,73.628954E+0,1.101462E+0,1.103496E+0,1.012805E+0,50.000000E+0,1.000000E+0,86.270377E+0,2.543140E+0,1.889446E+0,2.018868E+0,50.000000E+0,0.000000E+0,1.349131E+0,1.348514E+0,1.004838E+0,60.000000E+0,3.989367E-3,67.410186E+0,9.608697E-3,44.863219E+0,1.296029E+0,54.301623E+0,0.000000E+0,4.524009E-3,0.000000E+0,44.101581E-3,0.000000E+0,26.353531E-3,0.000000E+0,21.296463E-3,0.000000E+0,17.173504E-3,2.020738E+0,2.013168E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.610950E+0,6.524326E+0,0.000000E+0,81.083125E-3,0.000000E+0,48.879943E-3,9.500000E+0,9.743932E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.776884E+0,0.000000E+0,44.810215E-3,996.249366E-3,3.046720E+0,997.810289E-3,3.042198E+0,998.647072E-3,3.041313E+0,997.681553E-3,3.040750E+0,2.455849E-3,7.207885E+0,1.000000E+0,1.000000E+0,72.398804E+0,72.569937E+0,2.476902E+0,72.253085E+0,72.364316E+0,2.483174E+0,72.414481E+0,72.572184E+0,2.473768E+0,72.533202E+0,72.609808E+0,2.523997E+0
 10/20/2017,12:10:37.781,-204.229589E-6,72.580326E+0,3.982245E-3,998.958801E-3,1.002503E+0,0.000000E+0,1.012762E+0,3.091762E+0,0.000000E+0,72.567598E+0,3.976538E-3,997.299549E-3,961.467750E-3,0.000000E+0,1.068887E+0,2.815450E+0,0.000000E+0,73.790295E+0,54.417727E+0,72.305776E+0,3.976797E-3,3.963957E-3,0.000000E+0,993.532343E-3,1.000000E+0,44.000000E+0,97.590521E+0,44.546096E+0,12.015680E-3,13.257019E-3,1.000000E+0,2.674470E+0,1.000000E+0,20.000000E+0,8.167296E-3,42.979318E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.956902E+0,0.000000E+0,-133.630584E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.235852E-3,0.000000E+0,469.919510E-3,0.000000E+0,-96.428152E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.008166E+0,3.034715E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.010152E+0,3.013104E+0,0.000000E+0,242.231014E+0,4.010579E-3,3.982297E-3,76.322458E+0,73.174865E+0,72.146770E+0,74.856937E+0,73.752335E+0,3.978210E-3,3.978729E-3,72.136990E+0,5.374280E+0,2.134494E+0,74.752305E+0,73.438178E+0,0.000000E+0,73.637238E+0,71.716335E+0,0.000000E+0,73.780512E+0,1.074764E+0,1.002696E+0,2.477016E+0,60.000000E+0,98.000000E+0,51.400000E+0,11.447640E-3,72.491506E+0,54.146714E+0,0.000000E+0,1.348537E+0,1.357885E+0,999.354214E-3,60.000000E+0,1.000000E+0,1.368818E+0,688.807844E-3,2.018290E+0,60.000000E+0,1.893897E+0,0.000000E+0,73.626286E+0,1.101031E+0,1.103576E+0,1.011288E+0,50.000000E+0,1.000000E+0,86.300259E+0,2.548983E+0,1.903407E+0,2.018005E+0,50.000000E+0,0.000000E+0,1.351239E+0,1.341979E+0,1.001261E+0,60.000000E+0,3.988654E-3,67.392746E+0,9.703056E-3,44.841146E+0,1.395584E+0,54.264866E+0,0.000000E+0,-29.645532E-3,0.000000E+0,43.554001E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.661076E-3,2.020738E+0,2.013201E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.610558E+0,6.519555E+0,0.000000E+0,89.689981E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.739325E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.777947E+0,0.000000E+0,42.587682E-3,996.184998E-3,3.046060E+0,997.874657E-3,3.040991E+0,999.580407E-3,3.041152E+0,999.081556E-3,3.038964E+0,4.066774E-3,7.243649E+0,1.000000E+0,1.000000E+0,72.397073E+0,72.567878E+0,2.482128E+0,72.255659E+0,72.358513E+0,2.480588E+0,72.415463E+0,72.569516E+0,2.476755E+0,72.530441E+0,72.608966E+0,2.531468E+0
 10/20/2017,12:10:47.781,1.566973E-3,72.577893E+0,3.978613E-3,997.782826E-3,1.005728E+0,0.000000E+0,1.011740E+0,3.093582E+0,0.000000E+0,72.568065E+0,3.980234E-3,997.653952E-3,1.013852E+0,0.000000E+0,1.067817E+0,2.828048E+0,0.000000E+0,73.798486E+0,54.348783E+0,72.305916E+0,3.977186E-3,3.963373E-3,0.000000E+0,997.562420E-3,1.000000E+0,44.000000E+0,97.575997E+0,44.515269E+0,11.985653E-3,13.235423E-3,1.000000E+0,2.664136E+0,1.000000E+0,20.000000E+0,8.175015E-3,42.998452E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.942996E+0,0.000000E+0,-133.051195E-3,0.000000E+0,136.300229E-3,0.000000E+0,140.034068E-3,0.000000E+0,469.113940E-3,0.000000E+0,-95.815919E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.010114E+0,3.034603E+0,0.000000E+0,999.870063E-3,0.000000E+0,997.607692E-3,3.014117E+0,0.000000E+0,242.225610E+0,4.009087E-3,3.982426E-3,76.337069E+0,73.178422E+0,72.149578E+0,74.875055E+0,73.760807E+0,3.976069E-3,3.977821E-3,72.133761E+0,5.373957E+0,2.131657E+0,74.780253E+0,73.438225E+0,0.000000E+0,73.636490E+0,71.722231E+0,0.000000E+0,73.779483E+0,1.074285E+0,1.011525E+0,2.473668E+0,60.000000E+0,98.000000E+0,51.400000E+0,11.462685E-3,72.492957E+0,54.105666E+0,0.000000E+0,1.347468E+0,1.350892E+0,1.007169E+0,60.000000E+0,1.000000E+0,1.370525E+0,688.456336E-3,2.016948E+0,60.000000E+0,1.890561E+0,0.000000E+0,73.627456E+0,1.103058E+0,1.098930E+0,1.011256E+0,50.000000E+0,1.000000E+0,86.345715E+0,2.556200E+0,1.916218E+0,2.045712E+0,50.000000E+0,0.000000E+0,1.350552E+0,1.345462E+0,1.003848E+0,60.000000E+0,3.987746E-3,67.371660E+0,9.727570E-3,44.813298E+0,1.405894E+0,54.227503E+0,0.000000E+0,-34.222961E-3,0.000000E+0,43.876107E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.500023E-3,2.021028E+0,2.013780E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.611513E+0,6.519523E+0,0.000000E+0,83.533016E-3,0.000000E+0,39.660613E-3,9.500000E+0,9.733914E+0,0.000000E+0,22.778152E-3,10.000000E+0,9.778946E+0,0.000000E+0,51.477813E-3,996.088446E-3,3.046978E+0,997.745921E-3,3.041699E+0,998.711440E-3,3.039591E+0,998.260864E-3,3.038867E+0,2.778034E-3,7.272324E+0,1.000000E+0,1.000000E+0,72.393937E+0,72.568159E+0,2.489863E+0,72.253460E+0,72.359637E+0,2.479023E+0,72.414902E+0,72.574430E+0,2.479230E+0,72.529318E+0,72.609528E+0,2.526312E+0
 10/20/2017,12:10:57.781,1.244936E-3,72.579858E+0,3.980105E-3,998.282212E-3,1.002343E+0,0.000000E+0,1.009569E+0,3.091101E+0,0.000000E+0,72.568065E+0,3.977835E-3,997.686170E-3,972.841147E-3,0.000000E+0,1.067465E+0,2.809522E+0,0.000000E+0,73.802933E+0,54.310253E+0,72.304325E+0,3.974528E-3,3.964670E-3,0.000000E+0,995.937646E-3,1.000000E+0,44.000000E+0,97.506713E+0,44.501439E+0,12.018015E-3,13.243724E-3,1.000000E+0,2.654361E+0,1.000000E+0,20.000000E+0,8.235214E-3,43.037976E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.936011E+0,0.000000E+0,-139.295719E-3,0.000000E+0,135.141451E-3,0.000000E+0,136.911806E-3,0.000000E+0,472.142882E-3,0.000000E+0,-88.114673E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,999.172678E-3,3.033653E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.013844E+0,3.013297E+0,0.000000E+0,242.223729E+0,4.011163E-3,3.980221E-3,76.350696E+0,73.178890E+0,72.149484E+0,74.892423E+0,73.765768E+0,3.977951E-3,3.978794E-3,72.132451E+0,5.369447E+0,2.132850E+0,74.779926E+0,73.442203E+0,0.000000E+0,73.637519E+0,71.728079E+0,0.000000E+0,73.783789E+0,1.075403E+0,1.003031E+0,2.477319E+0,60.000000E+0,98.000000E+0,51.400000E+0,11.458535E-3,72.494642E+0,54.065086E+0,0.000000E+0,1.346989E+0,1.352888E+0,1.001544E+0,60.000000E+0,1.000000E+0,1.375470E+0,693.345483E-3,1.993878E+0,60.000000E+0,1.890835E+0,0.000000E+0,73.630686E+0,1.100999E+0,1.101676E+0,999.498042E-3,50.000000E+0,1.000000E+0,86.417396E+0,2.561309E+0,1.918071E+0,2.054224E+0,40.000000E+0,0.000000E+0,1.351063E+0,1.342075E+0,1.012184E+0,60.000000E+0,3.988589E-3,67.357728E+0,9.702019E-3,44.768406E+0,1.396873E+0,54.187901E+0,0.000000E+0,-28.936353E-3,0.000000E+0,43.425158E-3,0.000000E+0,22.520467E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.145706E-3,2.020770E+0,2.013362E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.614729E+0,6.518523E+0,0.000000E+0,82.823837E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.727053E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.778462E+0,0.000000E+0,42.748735E-3,996.619481E-3,3.046720E+0,998.630980E-3,3.042327E+0,997.214885E-3,3.039833E+0,998.566612E-3,3.040058E+0,2.455849E-3,7.164389E+0,1.000000E+0,1.000000E+0,72.397353E+0,72.570733E+0,2.487466E+0,72.253928E+0,72.361742E+0,2.476788E+0,72.416399E+0,72.573260E+0,2.478256E+0,72.531517E+0,72.609106E+0,2.523614E+0
 10/20/2017,12:11:07.781,278.825630E-6,72.578688E+0,3.976862E-3,998.105011E-3,1.022878E+0,0.000000E+0,1.006742E+0,3.093614E+0,0.000000E+0,72.568721E+0,3.977705E-3,997.605624E-3,971.708593E-3,0.000000E+0,1.065357E+0,2.828419E+0,0.000000E+0,73.813230E+0,54.366462E+0,72.304138E+0,3.971350E-3,3.967718E-3,0.000000E+0,995.778354E-3,1.000000E+0,44.000000E+0,97.444856E+0,44.461300E+0,11.970283E-3,13.236591E-3,1.000000E+0,2.672809E+0,1.000000E+0,20.000000E+0,8.112028E-3,43.052314E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.945056E+0,0.000000E+0,-132.600560E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.815241E-3,0.000000E+0,473.302902E-3,0.000000E+0,-95.429245E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.006169E+0,3.034474E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.007196E+0,3.013779E+0,0.000000E+0,242.237961E+0,4.007206E-3,3.979961E-3,76.365962E+0,73.178890E+0,72.147987E+0,74.908809E+0,73.769513E+0,3.978145E-3,3.977626E-3,72.137084E+0,5.372346E+0,2.130513E+0,74.780768E+0,73.443794E+0,0.000000E+0,73.637566E+0,71.732290E+0,0.000000E+0,73.779670E+0,1.070228E+0,1.007773E+0,2.475294E+0,60.000000E+0,98.000000E+0,51.400000E+0,11.463723E-3,72.495999E+0,54.024879E+0,0.000000E+0,1.350245E+0,1.353846E+0,1.004101E+0,60.000000E+0,1.000000E+0,1.369105E+0,690.277783E-3,2.010318E+0,60.000000E+0,1.900280E+0,0.000000E+0,73.629609E+0,1.101510E+0,1.101724E+0,1.006479E+0,50.000000E+0,1.000000E+0,86.493816E+0,2.417518E+0,1.928997E+0,1.716518E+0,40.000000E+0,0.000000E+0,1.347757E+0,1.346469E+0,1.002954E+0,60.000000E+0,3.989432E-3,67.335099E+0,9.655520E-3,44.747544E+0,1.412015E+0,54.149606E+0,0.000000E+0,-34.351903E-3,0.000000E+0,43.554001E-3,0.000000E+0,23.261311E-3,0.000000E+0,18.816246E-3,0.000000E+0,15.112025E-3,2.020931E+0,2.013458E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.618460E+0,6.519813E+0,0.000000E+0,84.725727E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.714297E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.779493E+0,0.000000E+0,41.105994E-3,996.667757E-3,3.047010E+0,996.716033E-3,3.043421E+0,999.548223E-3,3.039253E+0,999.886155E-3,3.039093E+0,3.100219E-3,7.679904E+0,1.000000E+0,1.000000E+0,72.397447E+0,72.570920E+0,2.485867E+0,72.255565E+0,72.357671E+0,2.479343E+0,72.415884E+0,72.573915E+0,2.481466E+0,72.531003E+0,72.607468E+0,2.522943E+0
 10/20/2017,12:11:17.781,-365.247996E-6,72.577238E+0,3.981726E-3,998.056683E-3,994.215271E-3,0.000000E+0,1.007125E+0,3.090618E+0,0.000000E+0,72.565070E+0,3.984125E-3,997.879481E-3,974.547954E-3,0.000000E+0,1.065868E+0,2.833912E+0,0.000000E+0,73.816554E+0,54.366415E+0,72.307835E+0,3.969793E-3,3.967005E-3,0.000000E+0,994.519951E-3,1.000000E+0,44.000000E+0,98.327181E+0,44.415666E+0,11.466122E-3,13.242363E-3,1.000000E+0,2.677234E+0,1.000000E+0,20.000000E+0,7.780094E-3,43.048776E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.939359E+0,0.000000E+0,-131.506158E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.205828E-3,0.000000E+0,471.176199E-3,0.000000E+0,-94.817013E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.011025E+0,3.034313E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.009225E+0,3.013924E+0,0.000000E+0,242.228167E+0,4.013239E-3,3.982102E-3,76.377669E+0,73.178001E+0,72.150279E+0,74.925710E+0,73.774240E+0,3.975680E-3,3.976978E-3,72.130112E+0,5.371380E+0,2.134413E+0,74.756471E+0,73.445994E+0,0.000000E+0,73.641451E+0,71.737203E+0,0.000000E+0,73.783414E+0,1.071921E+0,1.011206E+0,2.477765E+0,60.000000E+0,98.000000E+0,51.600000E+0,11.441803E-3,72.496420E+0,53.982946E+0,0.000000E+0,1.344977E+0,1.357375E+0,1.010430E+0,60.000000E+0,1.000000E+0,1.369105E+0,687.242039E-3,2.002713E+0,60.000000E+0,1.888965E+0,0.000000E+0,73.629843E+0,1.100855E+0,1.100670E+0,1.000169E+0,50.000000E+0,1.000000E+0,85.865930E+0,2.341710E+0,1.934812E+0,1.577169E+0,40.000000E+0,0.000000E+0,1.349705E+0,1.346676E+0,1.012391E+0,60.000000E+0,3.989432E-3,67.319764E+0,9.697674E-3,44.725704E+0,1.364654E+0,54.111031E+0,0.000000E+0,-33.255899E-3,0.000000E+0,43.650633E-3,0.000000E+0,23.454575E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.306759E-3,2.020706E+0,2.013684E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.563626E+0,6.518330E+0,0.000000E+0,82.308071E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.716165E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.778205E+0,0.000000E+0,41.750206E-3,997.134425E-3,3.047734E+0,998.470060E-3,3.041104E+0,998.647072E-3,3.038916E+0,996.458562E-3,3.040090E+0,3.100219E-3,8.266952E+0,1.000000E+0,1.000000E+0,72.396371E+0,72.569282E+0,2.491812E+0,72.253132E+0,72.360666E+0,2.484276E+0,72.415557E+0,72.573026E+0,2.479182E+0,72.529879E+0,72.609013E+0,2.522209E+0
 10/20/2017,12:11:27.781,439.844037E-6,72.577893E+0,3.981921E-3,997.992246E-3,1.009976E+0,0.000000E+0,1.011309E+0,3.091746E+0,0.000000E+0,72.565351E+0,3.978548E-3,996.896818E-3,992.700726E-3,0.000000E+0,1.070340E+0,2.831496E+0,0.000000E+0,73.824651E+0,54.271630E+0,72.310736E+0,3.976927E-3,3.967783E-3,0.000000E+0,997.450916E-3,1.000000E+0,44.000000E+0,98.534173E+0,44.384747E+0,11.625140E-3,13.242817E-3,1.000000E+0,2.661517E+0,1.000000E+0,20.000000E+0,7.983328E-3,43.045191E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.939970E+0,0.000000E+0,-141.774216E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.911806E-3,0.000000E+0,475.848502E-3,0.000000E+0,-86.986875E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.006073E+0,3.033573E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.011463E+0,3.013812E+0,0.000000E+0,242.234825E+0,4.007076E-3,3.981518E-3,76.393169E+0,73.177626E+0,72.149203E+0,74.939755E+0,73.778031E+0,3.978210E-3,3.983918E-3,72.132732E+0,5.370413E+0,2.130803E+0,74.749964E+0,73.445058E+0,0.000000E+0,73.644868E+0,71.744456E+0,0.000000E+0,73.781027E+0,1.073087E+0,1.004899E+0,2.481033E+0,60.000000E+0,98.000000E+0,51.600000E+0,11.443684E-3,72.495625E+0,53.941387E+0,0.000000E+0,1.350086E+0,1.354548E+0,996.589348E-3,60.000000E+0,1.000000E+0,1.371881E+0,691.508059E-3,1.980394E+0,60.000000E+0,1.883179E+0,0.000000E+0,73.628392E+0,1.102436E+0,1.099696E+0,1.006990E+0,50.000000E+0,1.000000E+0,85.733137E+0,2.354499E+0,1.945898E+0,1.594847E+0,40.000000E+0,0.000000E+0,1.350169E+0,1.346005E+0,1.008511E+0,60.000000E+0,3.988719E-3,67.299894E+0,9.658049E-3,44.690965E+0,1.409116E+0,54.072316E+0,0.000000E+0,-12.077230E-3,0.000000E+0,43.392948E-3,0.000000E+0,21.650780E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.627394E-3,2.020770E+0,2.013329E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.549003E+0,6.400925E+0,0.000000E+0,87.143383E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.715682E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.764805E+0,0.000000E+0,42.426629E-3,996.168906E-3,3.046221E+0,998.035576E-3,3.042150E+0,999.355119E-3,3.040814E+0,999.065464E-3,3.039768E+0,3.422404E-3,8.046567E+0,1.000000E+0,1.000000E+0,72.395435E+0,72.567130E+0,2.489415E+0,72.253085E+0,72.360432E+0,2.483174E+0,72.413966E+0,72.574430E+0,2.481163E+0,72.533483E+0,72.607188E+0,2.523390E+0
 10/20/2017,12:11:37.781,761.880850E-6,72.579203E+0,3.977576E-3,997.992246E-3,994.981727E-3,0.000000E+0,1.010271E+0,3.095032E+0,0.000000E+0,72.566615E+0,3.976149E-3,997.476750E-3,985.458758E-3,0.000000E+0,1.065213E+0,2.807686E+0,0.000000E+0,73.832515E+0,54.159028E+0,72.307788E+0,3.970831E-3,3.968821E-3,0.000000E+0,997.689853E-3,1.000000E+0,44.000000E+0,97.582672E+0,44.376551E+0,11.643882E-3,13.241001E-3,1.000000E+0,2.665638E+0,1.000000E+0,20.000000E+0,8.034380E-3,43.054875E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.944638E+0,0.000000E+0,-148.404999E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.909642E-3,0.000000E+0,477.201859E-3,0.000000E+0,-106.062765E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,738.923383E-3,3.033396E+0,0.000000E+0,998.470060E-3,0.000000E+0,991.742943E-3,3.014648E+0,0.000000E+0,242.231496E+0,4.005909E-3,3.981129E-3,76.407592E+0,73.176362E+0,72.147706E+0,74.958809E+0,73.785755E+0,3.977107E-3,3.975226E-3,72.135493E+0,5.397155E+0,2.133656E+0,74.739993E+0,73.446415E+0,0.000000E+0,73.645898E+0,71.751334E+0,0.000000E+0,73.783180E+0,1.074094E+0,1.012483E+0,2.473588E+0,60.000000E+0,98.000000E+0,51.600000E+0,11.443684E-3,72.498245E+0,53.901600E+0,0.000000E+0,1.345712E+0,1.352345E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.369025E+0,693.888721E-3,1.981400E+0,60.000000E+0,1.872042E+0,0.000000E+0,73.630311E+0,1.101558E+0,1.101005E+0,1.007390E+0,50.000000E+0,1.000000E+0,86.370578E+0,2.358251E+0,1.960898E+0,1.588875E+0,40.000000E+0,0.000000E+0,1.354672E+0,1.343800E+0,1.008910E+0,60.000000E+0,3.987681E-3,67.282969E+0,9.731267E-3,44.646447E+0,1.408149E+0,54.034814E+0,0.000000E+0,30.022224E-3,0.000000E+0,44.166003E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.950971E-3,0.000000E+0,16.529292E-3,2.020609E+0,2.013619E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.598345E+0,6.402989E+0,0.000000E+0,83.017250E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.716101E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.739454E+0,0.000000E+0,42.587682E-3,995.879250E-3,3.046720E+0,996.297642E-3,3.042922E+0,997.343621E-3,3.038384E+0,998.164312E-3,3.040879E+0,2.778034E-3,7.941530E+0,1.000000E+0,1.000000E+0,72.400255E+0,72.567644E+0,2.487434E+0,72.256080E+0,72.356969E+0,2.477794E+0,72.415838E+0,72.572090E+0,2.484325E+0,72.533670E+0,72.607281E+0,2.528083E+0
 10/20/2017,12:11:47.781,1.405954E-3,72.579063E+0,3.981077E-3,998.282212E-3,1.001944E+0,0.000000E+0,1.009984E+0,3.091472E+0,0.000000E+0,72.565913E+0,3.978029E-3,997.943918E-3,1.022626E+0,0.000000E+0,1.066619E+0,2.794701E+0,0.000000E+0,73.838553E+0,54.091347E+0,72.306571E+0,3.977186E-3,3.969015E-3,0.000000E+0,999.633210E-3,1.000000E+0,44.000000E+0,97.684438E+0,44.309545E+0,11.554646E-3,13.215125E-3,1.000000E+0,2.674151E+0,1.000000E+0,20.000000E+0,7.903604E-3,43.047473E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.932213E+0,0.000000E+0,-152.010086E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.619948E-3,0.000000E+0,486.159793E-3,0.000000E+0,-101.744912E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,615.291839E-3,3.034442E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.009465E+0,3.013731E+0,0.000000E+0,242.219628E+0,4.006103E-3,3.976134E-3,76.422203E+0,73.176456E+0,72.153461E+0,74.975288E+0,73.791652E+0,3.977496E-3,3.979507E-3,72.132685E+0,5.384268E+0,2.130529E+0,74.724450E+0,73.448007E+0,0.000000E+0,73.645570E+0,71.754656E+0,0.000000E+0,73.780231E+0,1.073758E+0,988.326218E-3,2.476474E+0,60.000000E+0,98.000000E+0,51.600000E+0,11.437004E-3,72.500538E+0,53.860462E+0,0.000000E+0,1.347851E+0,1.358860E+0,1.001032E+0,60.000000E+0,1.000000E+0,1.371992E+0,685.228861E-3,2.014696E+0,60.000000E+0,1.873461E+0,0.000000E+0,73.632183E+0,1.100440E+0,1.103528E+0,1.003524E+0,50.000000E+0,1.000000E+0,86.338304E+0,2.370561E+0,1.967447E+0,1.584739E+0,40.000000E+0,0.000000E+0,1.353123E+0,1.340877E+0,1.005685E+0,60.000000E+0,3.986838E-3,67.263660E+0,9.751371E-3,44.618227E+0,1.437790E+0,53.994187E+0,0.000000E+0,52.941605E-3,0.000000E+0,44.391477E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.365297E-3,2.020867E+0,2.013297E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.592939E+0,6.400377E+0,0.000000E+0,84.790198E-3,0.000000E+0,47.622761E-3,9.500000E+0,9.715714E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.739035E+0,0.000000E+0,43.231895E-3,996.490746E-3,3.046769E+0,997.922932E-3,3.040959E+0,997.053965E-3,3.040911E+0,998.647072E-3,3.039044E+0,2.455849E-3,8.324303E+0,1.000000E+0,1.000000E+0,72.399272E+0,72.568019E+0,2.490422E+0,72.252898E+0,72.355472E+0,2.478975E+0,72.417101E+0,72.573681E+0,2.472762E+0,72.532687E+0,72.607656E+0,2.524715E+0
 10/20/2017,12:11:57.781,2.372065E-3,72.578782E+0,3.981985E-3,997.219002E-3,999.069492E-3,0.000000E+0,1.012012E+0,3.091730E+0,0.000000E+0,72.563947E+0,3.978613E-3,997.122347E-3,1.021876E+0,0.000000E+0,1.069781E+0,2.780992E+0,0.000000E+0,73.848476E+0,54.076420E+0,72.312327E+0,3.975371E-3,3.970182E-3,0.000000E+0,997.419057E-3,1.000000E+0,44.000000E+0,98.131995E+0,44.251480E+0,11.649524E-3,13.238731E-3,1.000000E+0,2.659744E+0,1.000000E+0,20.000000E+0,8.070966E-3,43.029037E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.989454E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.931054E+0,0.000000E+0,-153.104487E-3,0.000000E+0,137.040559E-3,0.000000E+0,135.978346E-3,0.000000E+0,487.706487E-3,0.000000E+0,-104.483849E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,687.729693E-3,3.034490E+0,0.000000E+0,998.711440E-3,0.000000E+0,999.173756E-3,3.013876E+0,0.000000E+0,242.194541E+0,4.009996E-3,3.981713E-3,76.436673E+0,73.178609E+0,72.151870E+0,74.993781E+0,73.800920E+0,3.973864E-3,3.976848E-3,72.132264E+0,5.384912E+0,2.130610E+0,74.744627E+0,73.451470E+0,0.000000E+0,73.647255E+0,71.760598E+0,0.000000E+0,73.779623E+0,1.075100E+0,977.277507E-3,2.479646E+0,60.000000E+0,98.000000E+0,51.600000E+0,11.460351E-3,72.505311E+0,53.823661E+0,0.000000E+0,1.346478E+0,1.352840E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.371833E+0,686.043719E-3,1.997633E+0,60.000000E+0,1.876104E+0,0.000000E+0,73.633307E+0,1.100057E+0,1.100319E+0,1.008764E+0,50.000000E+0,1.000000E+0,86.079502E+0,2.386830E+0,1.982031E+0,1.614937E+0,40.000000E+0,0.000000E+0,1.349115E+0,1.346069E+0,1.003848E+0,60.000000E+0,3.988913E-3,67.245146E+0,9.731137E-3,44.590893E+0,1.409116E+0,53.961443E+0,0.000000E+0,52.812663E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.622982E-3,2.020899E+0,2.013265E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.568603E+0,6.402086E+0,0.000000E+0,84.661256E-3,0.000000E+0,50.233830E-3,9.500000E+0,9.713910E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.739486E+0,0.000000E+0,43.618422E-3,996.458562E-3,3.046608E+0,998.083852E-3,3.040798E+0,997.247069E-3,3.040219E+0,996.893045E-3,3.039511E+0,2.455849E-3,8.183502E+0,1.000000E+0,1.000000E+0,72.397073E+0,72.568112E+0,2.489735E+0,72.253038E+0,72.357952E+0,2.479885E+0,72.418365E+0,72.568814E+0,2.476052E+0,72.531096E+0,72.605597E+0,2.519910E+0
