date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:12:07.781,1.083918E-3,72.577612E+0,3.981985E-3,998.153338E-3,1.003493E+0,0.000000E+0,1.012299E+0,3.092857E+0,0.000000E+0,72.564743E+0,3.981272E-3,997.702280E-3,1.020345E+0,0.000000E+0,1.070516E+0,2.775853E+0,0.000000E+0,73.850255E+0,54.170503E+0,72.306992E+0,3.971544E-3,3.970701E-3,0.000000E+0,994.472163E-3,1.000000E+0,44.000000E+0,97.601756E+0,44.251620E+0,11.773587E-3,13.250729E-3,1.000000E+0,2.663466E+0,1.000000E+0,20.000000E+0,8.185848E-3,43.022566E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.941612E+0,0.000000E+0,-148.115305E-3,0.000000E+0,136.300229E-3,0.000000E+0,139.004043E-3,0.000000E+0,478.007429E-3,0.000000E+0,-106.771667E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,591.124603E-3,3.034377E+0,0.000000E+0,999.886155E-3,0.000000E+0,992.190390E-3,3.014632E+0,0.000000E+0,242.177077E+0,4.006622E-3,3.978470E-3,76.451564E+0,73.179358E+0,72.151870E+0,75.011244E+0,73.803354E+0,3.977107E-3,3.978275E-3,72.127304E+0,5.393933E+0,2.132286E+0,74.768737E+0,73.452827E+0,0.000000E+0,73.648378E+0,71.771594E+0,0.000000E+0,73.781682E+0,1.074844E+0,1.005410E+0,2.474178E+0,60.000000E+0,98.000000E+0,51.600000E+0,11.439014E-3,72.504235E+0,53.779491E+0,0.000000E+0,1.344307E+0,1.356337E+0,1.007633E+0,60.000000E+0,1.000000E+0,1.367206E+0,689.542813E-3,2.001243E+0,60.000000E+0,1.894639E+0,0.000000E+0,73.631622E+0,1.102292E+0,1.099138E+0,1.003684E+0,50.000000E+0,1.000000E+0,86.417818E+0,2.394351E+0,1.989939E+0,1.588492E+0,40.000000E+0,0.000000E+0,1.345218E+0,1.345686E+0,1.012359E+0,60.000000E+0,3.986448E-3,67.229437E+0,9.680423E-3,44.539204E+0,1.396228E+0,53.921470E+0,0.000000E+0,39.982967E-3,0.000000E+0,44.133792E-3,0.000000E+0,18.300876E-3,0.000000E+0,13.984653E-3,0.000000E+0,17.688874E-3,2.021028E+0,2.013136E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.593595E+0,6.399636E+0,0.000000E+0,80.502887E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.700124E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.739358E+0,0.000000E+0,43.843896E-3,996.281550E-3,3.046608E+0,997.762013E-3,3.042053E+0,998.550520E-3,3.039672E+0,998.663164E-3,3.039237E+0,2.455849E-3,8.205411E+0,1.000000E+0,1.000000E+0,72.394078E+0,72.566896E+0,2.490614E+0,72.256595E+0,72.355051E+0,2.477762E+0,72.414200E+0,72.570499E+0,2.478000E+0,72.533202E+0,72.606111E+0,2.524173E+0
 10/20/2017,12:12:17.781,278.825630E-6,72.577425E+0,3.980364E-3,998.088901E-3,1.011620E+0,0.000000E+0,1.010766E+0,3.094130E+0,0.000000E+0,72.564649E+0,3.983801E-3,997.315658E-3,1.004234E+0,0.000000E+0,1.067753E+0,2.794299E+0,0.000000E+0,73.860272E+0,54.086356E+0,72.310315E+0,3.970247E-3,3.966810E-3,0.000000E+0,995.778354E-3,1.000000E+0,44.000000E+0,97.433058E+0,44.198351E+0,11.791875E-3,13.237369E-3,1.000000E+0,2.654585E+0,1.000000E+0,20.000000E+0,8.078101E-3,43.017120E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.937749E+0,0.000000E+0,-144.993043E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.104936E-3,0.000000E+0,476.492958E-3,0.000000E+0,-99.360426E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,914.627191E-3,3.033846E+0,0.000000E+0,1.000144E+0,0.000000E+0,990.592366E-3,3.013554E+0,0.000000E+0,242.172928E+0,4.010515E-3,3.974577E-3,76.465004E+0,73.177626E+0,72.155707E+0,75.029175E+0,73.811873E+0,3.978599E-3,3.979897E-3,72.124777E+0,5.380723E+0,2.134510E+0,74.729787E+0,73.453670E+0,0.000000E+0,73.647723E+0,71.776226E+0,0.000000E+0,73.784491E+0,1.074924E+0,1.000030E+0,2.475756E+0,60.000000E+0,98.000000E+0,51.700000E+0,11.460999E-3,72.506341E+0,53.737700E+0,0.000000E+0,1.350629E+0,1.358349E+0,997.692098E-3,60.000000E+0,1.000000E+0,1.376635E+0,691.907499E-3,1.983989E+0,60.000000E+0,1.887176E+0,0.000000E+0,73.633073E+0,1.101669E+0,1.103448E+0,999.258415E-3,50.000000E+0,1.000000E+0,86.566155E+0,2.400114E+0,1.996216E+0,1.582311E+0,40.000000E+0,0.000000E+0,1.346879E+0,1.344823E+0,1.008926E+0,60.000000E+0,3.987227E-3,67.210549E+0,9.655260E-3,44.493663E+0,1.438112E+0,53.881311E+0,0.000000E+0,9.971794E-3,0.000000E+0,43.328527E-3,0.000000E+0,20.394566E-3,0.000000E+0,16.368239E-3,0.000000E+0,15.079814E-3,2.020834E+0,2.013748E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.603320E+0,6.401022E+0,0.000000E+0,81.276537E-3,0.000000E+0,48.138528E-3,9.500000E+0,9.678510E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.735943E+0,0.000000E+0,42.748735E-3,996.410286E-3,3.046946E+0,999.017188E-3,3.042037E+0,998.470060E-3,3.040975E+0,996.603389E-3,3.038642E+0,3.100219E-3,8.290795E+0,1.000000E+0,1.000000E+0,72.396371E+0,72.565866E+0,2.490997E+0,72.254676E+0,72.358326E+0,2.484850E+0,72.415884E+0,72.568299E+0,2.484677E+0,72.532874E+0,72.603725E+0,2.525194E+0
 10/20/2017,12:12:27.781,600.862443E-6,72.580092E+0,3.978873E-3,998.121120E-3,1.009736E+0,0.000000E+0,1.007445E+0,3.094710E+0,0.000000E+0,72.563854E+0,3.979197E-3,998.346649E-3,974.420342E-3,0.000000E+0,1.066012E+0,2.814564E+0,0.000000E+0,73.866216E+0,53.985232E+0,72.311719E+0,3.970701E-3,3.969404E-3,0.000000E+0,997.578349E-3,1.000000E+0,44.000000E+0,97.735909E+0,44.174139E+0,11.839995E-3,13.242881E-3,1.000000E+0,2.669839E+0,1.000000E+0,20.000000E+0,8.120915E-3,43.035462E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.937653E+0,0.000000E+0,-140.937321E-3,0.000000E+0,136.074911E-3,0.000000E+0,136.943994E-3,0.000000E+0,476.621849E-3,0.000000E+0,-94.269225E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.011600E+0,3.034538E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.018158E+0,3.013458E+0,0.000000E+0,242.155174E+0,4.005325E-3,3.980740E-3,76.475634E+0,73.180013E+0,72.156082E+0,75.047199E+0,73.818613E+0,3.978275E-3,3.980999E-3,72.118741E+0,5.367191E+0,2.131367E+0,74.750058E+0,73.455589E+0,0.000000E+0,73.647817E+0,71.780952E+0,0.000000E+0,73.782525E+0,1.069797E+0,1.007965E+0,2.479296E+0,60.000000E+0,98.000000E+0,51.700000E+0,11.455876E-3,72.507464E+0,53.699594E+0,0.000000E+0,1.345297E+0,1.350253E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.370732E+0,689.462925E-3,2.015495E+0,60.000000E+0,1.895735E+0,0.000000E+0,73.632932E+0,1.102484E+0,1.099505E+0,1.010617E+0,50.000000E+0,1.000000E+0,86.415520E+0,2.404872E+0,2.009699E+0,1.613164E+0,40.000000E+0,0.000000E+0,1.349562E+0,1.343609E+0,999.968034E-3,60.000000E+0,3.988784E-3,67.188529E+0,9.665183E-3,44.472755E+0,1.396550E+0,53.845070E+0,0.000000E+0,-32.772368E-3,0.000000E+0,44.166003E-3,0.000000E+0,22.971416E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.918761E-3,2.021157E+0,2.013329E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.588377E+0,6.402118E+0,0.000000E+0,82.662660E-3,0.000000E+0,49.460180E-3,9.500000E+0,9.676384E+0,0.000000E+0,22.778152E-3,10.000000E+0,9.735911E+0,0.000000E+0,41.395889E-3,995.879250E-3,3.046624E+0,997.150517E-3,3.040814E+0,996.748217E-3,3.038755E+0,996.828677E-3,3.039752E+0,3.422404E-3,8.468649E+0,1.000000E+0,1.000000E+0,72.399646E+0,72.567831E+0,2.488904E+0,72.255378E+0,72.353881E+0,2.478448E+0,72.414995E+0,72.568253E+0,2.475892E+0,72.532032E+0,72.608872E+0,2.524971E+0
 10/20/2017,12:12:37.781,1.889010E-3,72.578501E+0,3.984061E-3,997.670061E-3,1.005217E+0,0.000000E+0,1.009201E+0,3.093453E+0,0.000000E+0,72.565679E+0,3.980364E-3,997.605624E-3,976.940674E-3,0.000000E+0,1.066683E+0,2.826518E+0,0.000000E+0,73.873050E+0,54.021380E+0,72.314152E+0,3.973425E-3,3.962076E-3,0.000000E+0,994.312872E-3,1.000000E+0,44.000000E+0,97.841908E+0,44.132605E+0,11.862175E-3,13.234126E-3,1.000000E+0,2.668736E+0,1.000000E+0,20.000000E+0,8.125391E-3,43.030993E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.951848E+0,0.000000E+0,-132.890254E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.617784E-3,0.000000E+0,465.923885E-3,0.000000E+0,-99.328203E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.015449E+0,3.033235E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.016992E+0,3.013731E+0,0.000000E+0,242.151604E+0,4.007855E-3,3.977496E-3,76.493757E+0,73.181464E+0,72.158141E+0,75.062134E+0,73.826758E+0,3.977172E-3,3.981518E-3,72.115886E+0,5.372991E+0,2.130835E+0,74.754692E+0,73.454559E+0,0.000000E+0,73.650157E+0,71.782402E+0,0.000000E+0,73.784444E+0,1.071698E+0,1.004404E+0,2.477191E+0,60.000000E+0,98.000000E+0,51.700000E+0,11.457757E-3,72.506434E+0,53.658363E+0,0.000000E+0,1.346414E+0,1.350716E+0,1.004996E+0,60.000000E+0,1.000000E+0,1.371945E+0,691.619902E-3,2.007650E+0,60.000000E+0,1.892044E+0,0.000000E+0,73.633213E+0,1.102691E+0,1.097733E+0,1.013604E+0,50.000000E+0,1.000000E+0,86.406747E+0,2.415953E+0,2.016184E+0,1.620782E+0,40.000000E+0,0.000000E+0,1.351606E+0,1.342394E+0,1.004072E+0,60.000000E+0,3.987097E-3,67.171231E+0,9.731007E-3,44.430800E+0,1.361432E+0,53.811021E+0,0.000000E+0,7.135078E-3,0.000000E+0,39.624305E-3,0.000000E+0,25.644897E-3,0.000000E+0,20.909936E-3,0.000000E+0,17.431189E-3,2.020899E+0,2.013490E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.585005E+0,6.402505E+0,0.000000E+0,84.661256E-3,0.000000E+0,49.750299E-3,9.500000E+0,9.674934E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.701412E+0,0.000000E+0,38.625776E-3,995.991894E-3,3.046414E+0,996.522930E-3,3.040991E+0,996.651665E-3,3.038948E+0,997.214885E-3,3.038014E+0,1.811479E-3,8.575298E+0,1.000000E+0,1.000000E+0,72.398804E+0,72.567223E+0,2.492340E+0,72.252664E+0,72.356033E+0,2.484020E+0,72.413030E+0,72.569189E+0,2.481866E+0,72.528990E+0,72.607001E+0,2.521427E+0
 10/20/2017,12:12:47.781,922.899256E-6,72.579577E+0,3.982634E-3,998.040574E-3,990.303153E-3,0.000000E+0,1.008243E+0,3.091166E+0,0.000000E+0,72.563433E+0,3.976992E-3,998.072792E-3,1.007520E+0,0.000000E+0,1.067593E+0,2.827484E+0,0.000000E+0,73.878620E+0,53.898196E+0,72.312982E+0,3.973295E-3,3.969339E-3,0.000000E+0,998.980114E-3,1.000000E+0,44.000000E+0,97.584176E+0,44.106949E+0,11.954200E-3,13.237174E-3,1.000000E+0,2.663322E+0,1.000000E+0,20.000000E+0,8.197071E-3,43.011719E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.942384E+0,0.000000E+0,-123.813162E-3,0.000000E+0,136.300229E-3,0.000000E+0,136.493358E-3,0.000000E+0,450.618062E-3,0.000000E+0,-109.575049E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.006696E+0,3.033187E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.011654E+0,3.014922E+0,0.000000E+0,242.152039E+0,4.014926E-3,3.978340E-3,76.506729E+0,73.181230E+0,72.156456E+0,75.082874E+0,73.831064E+0,3.975615E-3,3.976653E-3,72.110552E+0,5.387812E+0,2.130690E+0,74.764851E+0,73.456104E+0,0.000000E+0,73.650157E+0,71.788672E+0,0.000000E+0,73.781448E+0,1.075004E+0,1.005538E+0,2.476777E+0,60.000000E+0,98.000000E+0,51.700000E+0,11.461907E-3,72.509851E+0,53.623476E+0,0.000000E+0,1.337698E+0,1.356241E+0,997.404424E-3,60.000000E+0,1.000000E+0,1.368036E+0,690.980798E-3,2.011277E+0,60.000000E+0,1.871914E+0,0.000000E+0,73.635928E+0,1.100760E+0,1.100463E+0,995.552180E-3,50.000000E+0,1.000000E+0,86.678325E+0,2.419370E+0,2.020976E+0,1.588683E+0,40.000000E+0,0.000000E+0,1.347597E+0,1.343257E+0,992.766441E-3,60.000000E+0,3.989692E-3,67.152249E+0,9.678088E-3,44.399135E+0,1.298606E+0,53.774920E+0,0.000000E+0,1.268232E-3,0.000000E+0,43.264105E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.904053E-3,0.000000E+0,19.685932E-3,2.020995E+0,2.013716E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.604981E+0,6.402441E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.676320E+0,0.000000E+0,21.972886E-3,10.000000E+0,9.699608E+0,0.000000E+0,42.362208E-3,996.490746E-3,3.047348E+0,996.844769E-3,3.042472E+0,999.033280E-3,3.040975E+0,998.630980E-3,3.040959E+0,-1.732555E-3,8.519879E+0,1.000000E+0,1.000000E+0,72.399553E+0,72.567036E+0,2.491541E+0,72.253974E+0,72.354770E+0,2.481737E+0,72.415838E+0,72.568674E+0,2.483351E+0,72.532406E+0,72.604239E+0,2.521076E+0
 10/20/2017,12:12:57.781,761.880850E-6,72.578548E+0,3.984255E-3,998.008355E-3,1.006015E+0,0.000000E+0,1.011549E+0,3.092857E+0,0.000000E+0,72.560344E+0,3.979327E-3,996.880708E-3,980.051210E-3,0.000000E+0,1.069589E+0,2.823022E+0,0.000000E+0,73.888356E+0,53.872076E+0,72.314760E+0,3.969469E-3,3.974074E-3,0.000000E+0,981.027956E-3,1.000000E+0,44.000000E+0,97.519216E+0,44.061644E+0,11.995835E-3,13.221934E-3,1.000000E+0,2.676323E+0,1.000000E+0,20.000000E+0,8.239106E-3,42.992307E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.920624E+0,0.000000E+0,-139.327908E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.491195E-3,0.000000E+0,473.206234E-3,0.000000E+0,-120.627465E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.007191E+0,3.034587E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.015905E+0,3.014182E+0,0.000000E+0,242.154017E+0,4.009023E-3,3.979053E-3,76.521293E+0,73.183523E+0,72.156831E+0,75.099682E+0,73.839302E+0,3.973864E-3,3.984632E-3,72.105124E+0,5.373635E+0,2.133059E+0,74.762557E+0,73.459193E+0,0.000000E+0,73.652123E+0,71.795691E+0,0.000000E+0,73.786316E+0,1.075515E+0,1.004883E+0,2.473588E+0,60.000000E+0,98.000000E+0,51.700000E+0,11.453930E-3,72.506200E+0,53.585697E+0,0.000000E+0,1.341896E+0,1.354979E+0,1.004181E+0,60.000000E+0,1.000000E+0,1.365036E+0,682.880153E-3,2.012635E+0,60.000000E+0,1.872945E+0,0.000000E+0,73.634243E+0,1.103218E+0,1.105459E+0,1.007086E+0,50.000000E+0,1.000000E+0,86.825964E+0,2.431520E+0,2.032158E+0,1.603056E+0,40.000000E+0,0.000000E+0,1.346719E+0,1.342075E+0,1.009469E+0,60.000000E+0,3.988459E-3,67.133689E+0,9.626790E-3,44.367890E+0,1.327925E+0,53.736860E+0,0.000000E+0,47.461584E-3,0.000000E+0,42.974210E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.687403E-3,0.000000E+0,22.391624E-3,2.021221E+0,2.013748E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.615082E+0,6.402892E+0,0.000000E+0,83.113956E-3,0.000000E+0,48.202999E-3,9.500000E+0,9.676158E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.699866E+0,0.000000E+0,41.556943E-3,996.539022E-3,3.047090E+0,998.083852E-3,3.042102E+0,997.182701E-3,3.040847E+0,997.247069E-3,3.041088E+0,-121.630032E-6,8.683236E+0,1.000000E+0,1.000000E+0,72.398055E+0,72.565538E+0,2.492292E+0,72.254115E+0,72.353740E+0,2.482248E+0,72.412749E+0,72.568908E+0,2.480141E+0,72.534559E+0,72.604286E+0,2.517261E+0
 10/20/2017,12:13:07.781,439.844037E-6,72.580841E+0,3.984450E-3,997.943918E-3,1.000523E+0,0.000000E+0,1.009409E+0,3.092922E+0,0.000000E+0,72.561888E+0,3.973879E-3,998.056683E-3,1.013613E+0,0.000000E+0,1.067306E+0,2.829417E+0,0.000000E+0,73.893131E+0,53.812420E+0,72.311859E+0,3.969145E-3,3.968496E-3,0.000000E+0,995.873929E-3,1.000000E+0,44.000000E+0,97.728106E+0,44.041389E+0,12.083062E-3,13.218302E-3,1.000000E+0,2.663338E+0,1.000000E+0,20.000000E+0,8.222564E-3,42.975268E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.939745E+0,0.000000E+0,-144.960855E-3,0.000000E+0,135.270204E-3,0.000000E+0,138.489031E-3,0.000000E+0,474.881819E-3,0.000000E+0,-94.269225E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,997.543424E-3,3.035118E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.013300E+0,3.014214E+0,0.000000E+0,242.157345E+0,4.012461E-3,3.980221E-3,76.537356E+0,73.183383E+0,72.158281E+0,75.117379E+0,73.845527E+0,3.977561E-3,3.976588E-3,72.093285E+0,5.367191E+0,2.133881E+0,74.748185E+0,73.462282E+0,0.000000E+0,73.654744E+0,71.800885E+0,0.000000E+0,73.783789E+0,1.076058E+0,1.006240E+0,2.478116E+0,60.000000E+0,98.000000E+0,51.700000E+0,11.446148E-3,72.450045E+0,53.544188E+0,0.000000E+0,1.345201E+0,1.346405E+0,1.002998E+0,60.000000E+0,1.000000E+0,1.371418E+0,686.331315E-3,1.975553E+0,60.000000E+0,1.877023E+0,0.000000E+0,73.637519E+0,1.100328E+0,1.095514E+0,1.008524E+0,50.000000E+0,1.000000E+0,86.803492E+0,2.440174E+0,2.040752E+0,1.584595E+0,40.000000E+0,0.000000E+0,1.346559E+0,1.345670E+0,1.008607E+0,60.000000E+0,3.990859E-3,67.117653E+0,9.700138E-3,44.333945E+0,1.384952E+0,53.701180E+0,0.000000E+0,-29.290943E-3,0.000000E+0,43.038631E-3,0.000000E+0,22.133940E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.886550E-3,2.020706E+0,2.013394E+0,2.018612E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.611252E+0,6.401989E+0,0.000000E+0,86.144085E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.676642E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.700704E+0,0.000000E+0,44.004950E-3,996.555113E-3,3.045755E+0,999.033280E-3,3.042166E+0,996.362010E-3,3.038497E+0,998.067760E-3,3.041329E+0,3.744589E-3,8.787629E+0,1.000000E+0,1.000000E+0,72.399366E+0,72.569469E+0,2.493394E+0,72.252243E+0,72.354442E+0,2.472925E+0,72.416025E+0,72.566802E+0,2.479725E+0,72.533108E+0,72.605924E+0,2.526200E+0
 10/20/2017,12:13:17.781,439.844037E-6,72.576068E+0,3.977122E-3,997.815044E-3,997.744162E-3,0.000000E+0,1.010415E+0,3.091488E+0,0.000000E+0,72.559642E+0,3.979456E-3,997.815044E-3,999.639615E-3,0.000000E+0,1.066906E+0,2.831334E+0,0.000000E+0,73.899543E+0,53.897682E+0,72.316024E+0,3.971220E-3,3.970247E-3,0.000000E+0,993.006681E-3,1.000000E+0,44.000000E+0,97.804303E+0,44.007259E+0,12.083386E-3,13.238212E-3,1.000000E+0,2.669918E+0,1.000000E+0,20.000000E+0,8.250263E-3,42.967959E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.943897E+0,0.000000E+0,-124.489116E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.847429E-3,0.000000E+0,447.138001E-3,0.000000E+0,-111.830644E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.011680E+0,3.033669E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.001635E+0,3.014150E+0,0.000000E+0,242.142438E+0,4.008504E-3,3.979767E-3,76.550234E+0,73.180621E+0,72.160387E+0,75.136480E+0,73.852314E+0,3.973669E-3,3.976588E-3,72.080792E+0,5.387812E+0,2.132608E+0,74.788118E+0,73.461627E+0,0.000000E+0,73.656569E+0,71.802756E+0,0.000000E+0,73.786457E+0,1.073391E+0,1.008444E+0,2.475501E+0,60.000000E+0,98.000000E+0,51.800000E+0,11.434410E-3,72.408210E+0,53.509115E+0,0.000000E+0,1.338528E+0,1.355634E+0,996.381584E-3,60.000000E+0,1.000000E+0,1.367430E+0,685.516458E-3,2.017715E+0,60.000000E+0,1.879150E+0,0.000000E+0,73.637660E+0,1.099546E+0,1.100973E+0,985.232234E-3,50.000000E+0,1.000000E+0,86.849516E+0,2.447358E+0,2.050608E+0,1.596556E+0,40.000000E+0,0.000000E+0,1.349785E+0,1.342091E+0,991.936103E-3,60.000000E+0,3.988784E-3,67.101430E+0,9.566608E-3,44.295483E+0,1.323737E+0,53.668764E+0,0.000000E+0,2.267530E-3,0.000000E+0,44.262634E-3,0.000000E+0,23.390154E-3,0.000000E+0,25.838161E-3,0.000000E+0,20.781094E-3,2.020963E+0,2.013426E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.613094E+0,6.401989E+0,0.000000E+0,80.793006E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.674645E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.700059E+0,0.000000E+0,45.905376E-3,996.812585E-3,3.047155E+0,997.922932E-3,3.042906E+0,996.329826E-3,3.039736E+0,999.065464E-3,3.040332E+0,-3.021294E-3,8.898467E+0,1.000000E+0,1.000000E+0,72.398009E+0,72.567083E+0,2.490134E+0,72.252804E+0,72.353038E+0,2.484850E+0,72.417335E+0,72.568580E+0,2.479278E+0,72.533764E+0,72.601291E+0,2.524843E+0
 10/20/2017,12:13:27.781,922.899256E-6,72.577940E+0,3.980818E-3,998.411086E-3,1.004387E+0,0.000000E+0,1.015062E+0,3.095483E+0,0.000000E+0,72.562637E+0,3.979651E-3,997.621733E-3,1.018734E+0,0.000000E+0,1.073454E+0,2.817867E+0,0.000000E+0,73.906424E+0,53.771468E+0,72.315977E+0,3.972063E-3,3.972582E-3,0.000000E+0,996.224371E-3,1.000000E+0,44.000000E+0,97.769424E+0,43.968660E+0,12.094086E-3,13.237499E-3,1.000000E+0,2.677968E+0,1.000000E+0,20.000000E+0,8.244944E-3,42.976572E+0,0.000000E+0,1.990288E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.921365E+0,0.000000E+0,-141.484522E-3,0.000000E+0,136.557735E-3,0.000000E+0,139.325926E-3,0.000000E+0,468.598376E-3,0.000000E+0,-115.471819E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.010210E+0,3.034764E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.013316E+0,3.014922E+0,0.000000E+0,242.139206E+0,4.010774E-3,3.980545E-3,76.562925E+0,73.181698E+0,72.163896E+0,75.152024E+0,73.858259E+0,3.978275E-3,3.977886E-3,72.074428E+0,5.376213E+0,2.130948E+0,74.747483E+0,73.461018E+0,0.000000E+0,73.656008E+0,71.806500E+0,0.000000E+0,73.786831E+0,1.076170E+0,1.001993E+0,2.472791E+0,60.000000E+0,98.000000E+0,51.800000E+0,11.446148E-3,72.392112E+0,53.470217E+0,0.000000E+0,1.339869E+0,1.351307E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.369440E+0,692.418782E-3,2.013274E+0,60.000000E+0,1.885162E+0,0.000000E+0,73.636817E+0,1.099419E+0,1.098770E+0,1.007677E+0,50.000000E+0,1.000000E+0,87.023198E+0,2.457146E+0,2.062493E+0,1.588332E+0,40.000000E+0,0.000000E+0,1.350296E+0,1.344615E+0,1.008351E+0,60.000000E+0,3.987421E-3,67.080626E+0,9.626920E-3,44.271316E+0,1.341135E+0,53.634623E+0,0.000000E+0,53.489607E-3,0.000000E+0,42.362208E-3,0.000000E+0,13.759179E-3,0.000000E+0,18.912878E-3,0.000000E+0,20.330145E-3,2.021060E+0,2.013555E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.625650E+0,6.397766E+0,0.000000E+0,82.759366E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.677060E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.700607E+0,0.000000E+0,42.458840E-3,995.718330E-3,3.046913E+0,998.566612E-3,3.042134E+0,998.679256E-3,3.041410E+0,996.732125E-3,3.038706E+0,522.739809E-6,9.024771E+0,1.000000E+0,1.000000E+0,72.399272E+0,72.569001E+0,2.492899E+0,72.254442E+0,72.353740E+0,2.485697E+0,72.413825E+0,72.567223E+0,2.477393E+0,72.531705E+0,72.603678E+0,2.526072E+0
 10/20/2017,12:13:37.781,761.880850E-6,72.578314E+0,3.985941E-3,998.040574E-3,1.006383E+0,0.000000E+0,1.015078E+0,3.096095E+0,0.000000E+0,72.558191E+0,3.974203E-3,998.475523E-3,1.019451E+0,0.000000E+0,1.072320E+0,2.830110E+0,0.000000E+0,73.913351E+0,53.703652E+0,72.314620E+0,3.973036E-3,3.970636E-3,0.000000E+0,994.981896E-3,1.000000E+0,44.000000E+0,97.772292E+0,43.947474E+0,12.134425E-3,13.243984E-3,1.000000E+0,2.666149E+0,1.000000E+0,20.000000E+0,8.256036E-3,42.973918E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.939391E+0,0.000000E+0,-142.096099E-3,0.000000E+0,135.785217E-3,0.000000E+0,139.969691E-3,0.000000E+0,478.426325E-3,0.000000E+0,-91.336952E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,999.492140E-3,3.035166E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.004367E+0,3.013699E+0,0.000000E+0,242.150688E+0,4.008698E-3,3.981194E-3,76.574304E+0,73.183804E+0,72.160200E+0,75.168457E+0,73.865748E+0,3.975161E-3,3.974383E-3,72.066988E+0,5.363647E+0,2.131448E+0,74.771171E+0,73.465933E+0,0.000000E+0,73.658348E+0,71.811038E+0,0.000000E+0,73.785287E+0,1.075787E+0,1.004883E+0,2.477462E+0,60.000000E+0,98.000000E+0,51.800000E+0,11.438431E-3,72.384344E+0,53.437850E+0,0.000000E+0,1.348026E+0,1.351131E+0,1.005124E+0,60.000000E+0,1.000000E+0,1.369344E+0,694.192296E-3,1.993830E+0,60.000000E+0,1.895380E+0,0.000000E+0,73.640187E+0,1.099371E+0,1.101931E+0,1.005009E+0,50.000000E+0,1.000000E+0,87.137207E+0,2.476002E+0,2.073259E+0,1.588667E+0,40.000000E+0,0.000000E+0,1.347661E+0,1.340845E+0,1.011449E+0,60.000000E+0,3.988913E-3,67.063608E+0,9.652601E-3,44.229968E+0,1.421681E+0,53.602861E+0,0.000000E+0,-31.450716E-3,0.000000E+0,39.785358E-3,0.000000E+0,22.713731E-3,0.000000E+0,18.945088E-3,0.000000E+0,14.854340E-3,2.020995E+0,2.013555E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.633522E+0,6.387967E+0,0.000000E+0,79.568060E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.676287E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.360737E-3,996.796493E-3,3.047718E+0,996.571206E-3,3.041056E+0,996.957413E-3,3.039270E+0,998.293048E-3,3.038256E+0,3.100219E-3,9.155908E+0,1.000000E+0,1.000000E+0,72.397634E+0,72.567410E+0,2.486714E+0,72.254395E+0,72.353834E+0,2.477602E+0,72.414200E+0,72.568253E+0,2.475653E+0,72.532406E+0,72.603023E+0,2.529488E+0
 10/20/2017,12:13:47.781,600.862443E-6,72.575038E+0,3.982893E-3,998.088901E-3,1.015708E+0,0.000000E+0,998.789536E-3,3.094227E+0,0.000000E+0,72.561701E+0,3.977316E-3,997.315658E-3,987.117711E-3,0.000000E+0,1.055982E+0,2.816594E+0,0.000000E+0,73.921824E+0,53.647216E+0,72.315883E+0,3.972063E-3,3.972063E-3,0.000000E+0,994.328801E-3,1.000000E+0,44.000000E+0,97.887928E+0,43.914742E+0,12.160236E-3,13.222907E-3,1.000000E+0,2.664472E+0,1.000000E+0,20.000000E+0,8.266870E-3,42.961349E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.942642E+0,0.000000E+0,-126.195094E-3,0.000000E+0,136.911806E-3,0.000000E+0,139.068420E-3,0.000000E+0,448.394690E-3,0.000000E+0,-108.672811E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.008565E+0,3.034023E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.005246E+0,3.013779E+0,0.000000E+0,242.146973E+0,4.010190E-3,3.980026E-3,76.591069E+0,73.181557E+0,72.164411E+0,75.186950E+0,73.874969E+0,3.976459E-3,3.980221E-3,72.057957E+0,5.387812E+0,2.130561E+0,74.765507E+0,73.464294E+0,0.000000E+0,73.660173E+0,71.818197E+0,0.000000E+0,73.786831E+0,1.070675E+0,1.005857E+0,2.473859E+0,60.000000E+0,98.000000E+0,51.800000E+0,11.440506E-3,72.378729E+0,53.404317E+0,0.000000E+0,1.336932E+0,1.351946E+0,996.541403E-3,60.000000E+0,1.000000E+0,1.365419E+0,688.807844E-3,2.004391E+0,60.000000E+0,1.885678E+0,0.000000E+0,73.638362E+0,1.098572E+0,1.102283E+0,977.947566E-3,50.000000E+0,1.000000E+0,87.199045E+0,2.479914E+0,2.087364E+0,1.593985E+0,40.000000E+0,0.000000E+0,1.346895E+0,1.342043E+0,987.816345E-3,60.000000E+0,3.986643E-3,67.042991E+0,9.578087E-3,44.201983E+0,1.320837E+0,53.570726E+0,0.000000E+0,3.266828E-3,0.000000E+0,43.908318E-3,0.000000E+0,23.261311E-3,0.000000E+0,25.355001E-3,0.000000E+0,21.521938E-3,2.020802E+0,2.013684E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.637237E+0,6.382228E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.675997E+0,0.000000E+0,21.554148E-3,10.000000E+0,9.699770E+0,0.000000E+0,44.874636E-3,997.150517E-3,3.047283E+0,998.244772E-3,3.041490E+0,998.373508E-3,3.041088E+0,998.550520E-3,3.039784E+0,-3.021294E-3,9.425915E+0,1.000000E+0,1.000000E+0,72.400910E+0,72.570312E+0,2.487737E+0,72.252103E+0,72.351494E+0,2.484324E+0,72.416259E+0,72.566708E+0,2.482600E+0,72.533483E+0,72.604239E+0,2.524524E+0
 10/20/2017,12:13:57.781,922.899256E-6,72.576770E+0,3.982504E-3,998.314431E-3,997.504645E-3,0.000000E+0,1.008163E+0,3.093502E+0,0.000000E+0,72.556553E+0,3.982634E-3,997.992246E-3,997.789244E-3,0.000000E+0,1.066523E+0,2.787500E+0,0.000000E+0,73.928611E+0,53.650994E+0,72.316258E+0,3.974398E-3,3.972323E-3,0.000000E+0,996.049150E-3,1.000000E+0,44.000000E+0,97.965538E+0,43.873908E+0,12.201936E-3,13.220442E-3,1.000000E+0,2.683718E+0,1.000000E+0,20.000000E+0,8.286136E-3,42.934721E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.927803E+0,0.000000E+0,-140.261367E-3,0.000000E+0,138.328090E-3,0.000000E+0,135.592087E-3,0.000000E+0,468.791713E-3,0.000000E+0,-116.245166E-3,0.000000E+0,210.783881E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,802.687891E-3,3.034651E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.004943E+0,3.013474E+0,0.000000E+0,242.149240E+0,4.009801E-3,3.981453E-3,76.607366E+0,73.183570E+0,72.166283E+0,75.203992E+0,73.878620E+0,3.971723E-3,3.976394E-3,72.052248E+0,5.382334E+0,2.131109E+0,74.744814E+0,73.467758E+0,0.000000E+0,73.658863E+0,71.823672E+0,0.000000E+0,73.789780E+0,1.072480E+0,995.207714E-3,2.474736E+0,60.000000E+0,98.000000E+0,51.800000E+0,11.439857E-3,72.378167E+0,53.368358E+0,0.000000E+0,1.345664E+0,1.349039E+0,999.625905E-3,60.000000E+0,1.000000E+0,1.370301E+0,693.665035E-3,2.004902E+0,60.000000E+0,1.887483E+0,0.000000E+0,73.637987E+0,1.099977E+0,1.102458E+0,1.002789E+0,50.000000E+0,1.000000E+0,87.229823E+0,2.493245E+0,2.098259E+0,1.596524E+0,40.000000E+0,0.000000E+0,1.344483E+0,1.343848E+0,1.005764E+0,60.000000E+0,3.989108E-3,67.023168E+0,9.699489E-3,44.179866E+0,1.382374E+0,53.536679E+0,0.000000E+0,54.521141E-3,0.000000E+0,44.455898E-3,0.000000E+0,14.693287E-3,0.000000E+0,16.207186E-3,0.000000E+0,22.456046E-3,2.021092E+0,2.012878E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.638467E+0,6.361855E+0,0.000000E+0,81.727833E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.676545E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.700285E+0,0.000000E+0,48.353383E-3,997.053965E-3,3.046994E+0,999.467763E-3,3.041893E+0,998.453968E-3,3.041506E+0,996.635573E-3,3.040074E+0,1.811479E-3,9.612150E+0,1.000000E+0,1.000000E+0,72.402782E+0,72.568721E+0,2.489223E+0,72.253740E+0,72.353600E+0,2.478401E+0,72.415229E+0,72.565913E+0,2.482281E+0,72.534419E+0,72.600776E+0,2.528099E+0
 10/20/2017,12:14:07.781,600.862443E-6,72.578454E+0,3.984579E-3,998.733271E-3,1.007405E+0,0.000000E+0,1.009090E+0,3.094291E+0,0.000000E+0,72.561093E+0,3.979197E-3,996.606851E-3,972.825196E-3,0.000000E+0,1.069478E+0,2.810489E+0,0.000000E+0,73.935211E+0,53.645117E+0,72.316679E+0,3.975565E-3,3.969015E-3,0.000000E+0,994.026147E-3,1.000000E+0,44.000000E+0,97.989136E+0,43.863293E+0,12.252974E-3,13.227057E-3,1.000000E+0,2.663577E+0,1.000000E+0,20.000000E+0,8.319413E-3,42.934022E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.983974E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.952685E+0,0.000000E+0,-136.945976E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.107099E-3,0.000000E+0,459.737110E-3,0.000000E+0,-97.845955E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.003246E+0,3.034217E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.010680E+0,3.013635E+0,0.000000E+0,242.165836E+0,4.012396E-3,3.981453E-3,76.619683E+0,73.184600E+0,72.164692E+0,75.222205E+0,73.883909E+0,3.974577E-3,3.980480E-3,72.050938E+0,5.370091E+0,2.134671E+0,74.753335E+0,73.470426E+0,0.000000E+0,73.661016E+0,71.826573E+0,0.000000E+0,73.787580E+0,1.075403E+0,1.009130E+0,2.470830E+0,60.000000E+0,98.000000E+0,51.800000E+0,11.422477E-3,72.372271E+0,53.330768E+0,0.000000E+0,1.342567E+0,1.350780E+0,1.007377E+0,60.000000E+0,1.000000E+0,1.367637E+0,685.516458E-3,2.009951E+0,60.000000E+0,1.866111E+0,0.000000E+0,73.639626E+0,1.098445E+0,1.098994E+0,1.006575E+0,50.000000E+0,1.000000E+0,87.307943E+0,2.504294E+0,2.105319E+0,1.614154E+0,40.000000E+0,0.000000E+0,1.348444E+0,1.342458E+0,1.007122E+0,60.000000E+0,3.987227E-3,67.005450E+0,9.526465E-3,44.144525E+0,1.387851E+0,53.502445E+0,0.000000E+0,7.264019E-3,0.000000E+0,43.747265E-3,0.000000E+0,25.741529E-3,0.000000E+0,20.845515E-3,0.000000E+0,16.625924E-3,2.020834E+0,2.013877E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.643694E+0,6.363531E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.675192E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.700156E+0,0.000000E+0,51.284549E-3,996.217182E-3,3.047525E+0,997.842473E-3,3.040702E+0,997.424081E-3,3.040283E+0,1.000224E+0,3.040106E+0,1.167110E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.398664E+0,72.568159E+0,2.485835E+0,72.252898E+0,72.353460E+0,2.484691E+0,72.415042E+0,72.566194E+0,2.482952E+0,72.534185E+0,72.604146E+0,2.522832E+0
 10/20/2017,12:14:17.781,922.899256E-6,72.575693E+0,3.978548E-3,997.702280E-3,971.221597E-3,0.000000E+0,1.012858E+0,3.095386E+0,0.000000E+0,72.558987E+0,3.975046E-3,997.686170E-3,1.017840E+0,0.000000E+0,1.071458E+0,2.783747E+0,0.000000E+0,73.941624E+0,53.619418E+0,72.318223E+0,3.969469E-3,3.967848E-3,0.000000E+0,994.838534E-3,1.000000E+0,44.000000E+0,98.031208E+0,43.839919E+0,12.285271E-3,13.236591E-3,1.000000E+0,2.672410E+0,1.000000E+0,20.000000E+0,8.265183E-3,42.930345E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.934176E+0,0.000000E+0,-132.407430E-3,0.000000E+0,135.688652E-3,0.000000E+0,135.753028E-3,0.000000E+0,459.382659E-3,0.000000E+0,-124.107526E-3,0.000000E+0,209.462747E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.002144E+0,3.034619E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.009337E+0,3.014777E+0,0.000000E+0,242.153245E+0,4.008828E-3,3.977237E-3,76.633170E+0,73.183430E+0,72.165066E+0,75.240558E+0,73.893833E+0,3.974123E-3,3.977886E-3,72.051687E+0,5.366869E+0,2.124646E+0,74.758953E+0,73.469536E+0,0.000000E+0,73.659424E+0,71.831860E+0,0.000000E+0,73.786738E+0,1.074828E+0,1.007566E+0,2.472584E+0,60.000000E+0,98.000000E+0,51.900000E+0,11.435058E-3,72.370727E+0,53.294204E+0,0.000000E+0,1.343780E+0,1.346006E+0,1.002678E+0,60.000000E+0,1.000000E+0,1.372152E+0,690.661246E-3,2.007043E+0,60.000000E+0,1.880117E+0,0.000000E+0,73.639719E+0,1.099403E+0,1.097381E+0,1.015297E+0,50.000000E+0,1.000000E+0,87.349654E+0,2.507966E+0,2.109345E+0,1.605834E+0,40.000000E+0,0.000000E+0,1.348715E+0,1.340285E+0,1.007186E+0,60.000000E+0,3.987875E-3,66.992921E+0,9.697155E-3,44.106530E+0,1.317937E+0,53.469425E+0,0.000000E+0,35.953540E-3,0.000000E+0,41.846838E-3,0.000000E+0,16.271607E-3,0.000000E+0,24.130998E-3,0.000000E+0,25.193948E-3,2.020706E+0,2.013748E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.646016E+0,6.364563E+0,0.000000E+0,80.245004E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.677189E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.699512E+0,0.000000E+0,44.455898E-3,996.748217E-3,3.047042E+0,997.343621E-3,3.042987E+0,996.522930E-3,3.041201E+0,998.486152E-3,3.040283E+0,-121.630032E-6,9.888604E+0,1.000000E+0,1.000000E+0,72.401097E+0,72.569703E+0,2.493187E+0,72.255285E+0,72.352337E+0,2.485266E+0,72.414995E+0,72.564977E+0,2.480652E+0,72.533202E+0,72.602134E+0,2.521650E+0
 10/20/2017,12:14:27.781,-43.211183E-6,72.576723E+0,3.976603E-3,997.734498E-3,1.008427E+0,0.000000E+0,1.009664E+0,3.094065E+0,0.000000E+0,72.556741E+0,3.979197E-3,996.832381E-3,989.510431E-3,0.000000E+0,1.067417E+0,2.798858E+0,0.000000E+0,73.949206E+0,53.569187E+0,72.320703E+0,3.973684E-3,3.968042E-3,0.000000E+0,995.842071E-3,1.000000E+0,44.000000E+0,98.098477E+0,43.809003E+0,12.285336E-3,13.239768E-3,1.000000E+0,2.671052E+0,1.000000E+0,20.000000E+0,8.302288E-3,42.910839E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.936655E+0,0.000000E+0,-146.956527E-3,0.000000E+0,136.428982E-3,0.000000E+0,139.197173E-3,0.000000E+0,481.970831E-3,0.000000E+0,-107.577236E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,581.221299E-3,3.034957E+0,0.000000E+0,997.778105E-3,0.000000E+0,990.432563E-3,3.013313E+0,0.000000E+0,242.143017E+0,4.012007E-3,3.983854E-3,76.645861E+0,73.186799E+0,72.167406E+0,75.260690E+0,73.899450E+0,3.978275E-3,3.976913E-3,72.051546E+0,5.393289E+0,2.132882E+0,74.772763E+0,73.470613E+0,0.000000E+0,73.662654E+0,71.835697E+0,0.000000E+0,73.785380E+0,1.072161E+0,1.004277E+0,2.480826E+0,60.000000E+0,98.000000E+0,51.900000E+0,11.450947E-3,72.368668E+0,53.258759E+0,0.000000E+0,1.348426E+0,1.348640E+0,1.000393E+0,60.000000E+0,1.000000E+0,1.367414E+0,688.024941E-3,2.006164E+0,60.000000E+0,1.878892E+0,0.000000E+0,73.640515E+0,1.098094E+0,1.098850E+0,1.000744E+0,50.000000E+0,1.000000E+0,87.383765E+0,2.514736E+0,2.123514E+0,1.597738E+0,40.000000E+0,0.000000E+0,1.351015E+0,1.346261E+0,1.010986E+0,60.000000E+0,3.987681E-3,66.972257E+0,9.659087E-3,44.094563E+0,1.437790E+0,53.434259E+0,0.000000E+0,36.308130E-3,0.000000E+0,43.650633E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.918761E-3,0.000000E+0,16.883609E-3,2.021060E+0,2.013780E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.647775E+0,6.362145E+0,0.000000E+0,82.372541E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793376E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.699995E+0,0.000000E+0,39.076725E-3,996.812585E-3,3.047058E+0,997.118333E-3,3.042520E+0,999.113740E-3,3.038851E+0,997.424081E-3,3.037902E+0,1.167110E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.401986E+0,72.565398E+0,2.491045E+0,72.250839E+0,72.350558E+0,2.484148E+0,72.414761E+0,72.562965E+0,2.480284E+0,72.533717E+0,72.598905E+0,2.524093E+0
 10/20/2017,12:14:37.781,1.727991E-3,72.578314E+0,3.986655E-3,998.862145E-3,1.007213E+0,0.000000E+0,1.011772E+0,3.089716E+0,0.000000E+0,72.554869E+0,3.979521E-3,997.219002E-3,1.000198E+0,0.000000E+0,1.068024E+0,2.823119E+0,0.000000E+0,73.957772E+0,53.576183E+0,72.319206E+0,3.972258E-3,3.967588E-3,0.000000E+0,993.532343E-3,1.000000E+0,44.000000E+0,98.111969E+0,43.782511E+0,12.286049E-3,13.251118E-3,1.000000E+0,2.676371E+0,1.000000E+0,20.000000E+0,8.326289E-3,42.900830E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.953136E+0,0.000000E+0,-135.433127E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.396794E-3,0.000000E+0,465.504989E-3,0.000000E+0,-98.619301E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,999.492140E-3,3.034925E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.007659E+0,3.014021E+0,0.000000E+0,242.133513E+0,4.009541E-3,3.984373E-3,76.660753E+0,73.184740E+0,72.167967E+0,75.274783E+0,73.908390E+0,3.974707E-3,3.980675E-3,72.054214E+0,5.370091E+0,2.130996E+0,74.776414E+0,73.471455E+0,0.000000E+0,73.662607E+0,71.837428E+0,0.000000E+0,73.788048E+0,1.076601E+0,1.006145E+0,2.481304E+0,60.000000E+0,98.000000E+0,51.900000E+0,11.459378E-3,72.361789E+0,53.219024E+0,0.000000E+0,1.341785E+0,1.352456E+0,1.005268E+0,60.000000E+0,1.000000E+0,1.368116E+0,687.545613E-3,1.999119E+0,60.000000E+0,1.894220E+0,0.000000E+0,73.640796E+0,1.097056E+0,1.101532E+0,1.012965E+0,50.000000E+0,1.000000E+0,87.479998E+0,2.524475E+0,2.127987E+0,1.596396E+0,40.000000E+0,0.000000E+0,1.345170E+0,1.343848E+0,1.009868E+0,60.000000E+0,3.988913E-3,66.950518E+0,9.555518E-3,44.056987E+0,1.344034E+0,53.398907E+0,0.000000E+0,4.008242E-3,0.000000E+0,43.167473E-3,0.000000E+0,25.741529E-3,0.000000E+0,21.296463E-3,0.000000E+0,17.849927E-3,2.020834E+0,2.013362E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.654767E+0,6.361565E+0,0.000000E+0,82.114658E-3,0.000000E+0,46.172168E-3,9.500000E+0,9.792829E+0,0.000000E+0,16.722556E-3,10.000000E+0,9.699834E+0,0.000000E+0,40.461781E-3,997.230977E-3,3.046720E+0,997.037873E-3,3.042391E+0,997.037873E-3,3.040830E+0,997.552817E-3,3.039511E+0,2.133664E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.403156E+0,72.568253E+0,2.487689E+0,72.254629E+0,72.348265E+0,2.485761E+0,72.416118E+0,72.562075E+0,2.485044E+0,72.533389E+0,72.600121E+0,2.520868E+0
 10/20/2017,12:14:47.781,922.899256E-6,72.575600E+0,3.979716E-3,998.121120E-3,1.000299E+0,0.000000E+0,1.006998E+0,3.093840E+0,0.000000E+0,72.555477E+0,3.982634E-3,997.653952E-3,1.027491E+0,0.000000E+0,1.064846E+0,2.805946E+0,0.000000E+0,73.962687E+0,53.479452E+0,72.318551E+0,3.974398E-3,3.968237E-3,0.000000E+0,995.348267E-3,1.000000E+0,44.000000E+0,98.154324E+0,43.746939E+0,12.304273E-3,13.226214E-3,1.000000E+0,2.672186E+0,1.000000E+0,20.000000E+0,8.292947E-3,42.904741E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.937814E+0,0.000000E+0,-126.677918E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.881781E-3,0.000000E+0,452.229201E-3,0.000000E+0,-109.027262E-3,0.000000E+0,209.301633E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.005674E+0,3.034345E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.011878E+0,3.014198E+0,0.000000E+0,242.130377E+0,4.012331E-3,3.976523E-3,76.674755E+0,73.184834E+0,72.169231E+0,75.293229E+0,73.911152E+0,3.978080E-3,3.978988E-3,72.051734E+0,5.392645E+0,2.131013E+0,74.812556E+0,73.473515E+0,0.000000E+0,73.661109E+0,71.837896E+0,0.000000E+0,73.789546E+0,1.071394E+0,1.008444E+0,2.473238E+0,60.000000E+0,98.000000E+0,51.900000E+0,11.440571E-3,72.353366E+0,53.184046E+0,0.000000E+0,1.346111E+0,1.351977E+0,989.797050E-3,60.000000E+0,1.000000E+0,1.370652E+0,685.836010E-3,2.009551E+0,60.000000E+0,1.884388E+0,0.000000E+0,73.639953E+0,1.098317E+0,1.102586E+0,993.092007E-3,50.000000E+0,1.000000E+0,87.461886E+0,2.532235E+0,2.136006E+0,1.602066E+0,40.000000E+0,0.000000E+0,1.347533E+0,1.336930E+0,985.644690E-3,60.000000E+0,3.986967E-3,66.933875E+0,9.650980E-3,44.039014E+0,1.305050E+0,53.366679E+0,0.000000E+0,8.424494E-3,0.000000E+0,44.906847E-3,0.000000E+0,21.747412E-3,0.000000E+0,24.453104E-3,0.000000E+0,22.294993E-3,2.020963E+0,2.013523E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.652391E+0,6.481613E+0,0.000000E+0,84.242196E-3,0.000000E+0,47.783938E-3,9.500000E+0,9.793280E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.694068E+0,0.000000E+0,43.103052E-3,995.943618E-3,3.047798E+0,996.587298E-3,3.042311E+0,996.490746E-3,3.039607E+0,996.860861E-3,3.041120E+0,-3.343479E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.402314E+0,72.567785E+0,2.483918E+0,72.252103E+0,72.348780E+0,2.486702E+0,72.416025E+0,72.564041E+0,2.478080E+0,72.534653E+0,72.599981E+0,2.522081E+0
 10/20/2017,12:14:57.781,600.862443E-6,72.577893E+0,3.983996E-3,997.976137E-3,1.009113E+0,0.000000E+0,1.008786E+0,3.093743E+0,0.000000E+0,72.554448E+0,3.979521E-3,996.993473E-3,986.527507E-3,0.000000E+0,1.068168E+0,2.803787E+0,0.000000E+0,73.968913E+0,53.423952E+0,72.320422E+0,3.971933E-3,3.969469E-3,0.000000E+0,989.311117E-3,1.000000E+0,44.000000E+0,98.218305E+0,43.708248E+0,12.306153E-3,13.217913E-3,1.000000E+0,2.671739E+0,1.000000E+0,20.000000E+0,8.310980E-3,42.909442E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.928060E+0,0.000000E+0,-135.272186E-3,0.000000E+0,137.877454E-3,0.000000E+0,136.815241E-3,0.000000E+0,462.766052E-3,0.000000E+0,-122.593055E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.012111E+0,3.033798E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.004495E+0,3.013731E+0,0.000000E+0,242.146394E+0,4.011228E-3,3.981194E-3,76.691099E+0,73.183008E+0,72.170213E+0,75.312753E+0,73.919811E+0,3.974188E-3,3.979897E-3,72.050377E+0,5.365903E+0,2.130368E+0,74.782735E+0,73.471689E+0,0.000000E+0,73.662607E+0,71.843043E+0,0.000000E+0,73.789733E+0,1.075276E+0,1.010839E+0,2.483696E+0,60.000000E+0,98.000000E+0,51.900000E+0,11.442322E-3,72.340731E+0,53.146270E+0,0.000000E+0,1.342487E+0,1.353670E+0,1.014473E+0,60.000000E+0,1.000000E+0,1.368371E+0,691.508059E-3,1.996147E+0,60.000000E+0,1.865128E+0,0.000000E+0,73.643464E+0,1.096960E+0,1.103065E+0,1.015266E+0,50.000000E+0,1.000000E+0,87.303392E+0,2.539691E+0,2.144104E+0,1.588412E+0,40.000000E+0,0.000000E+0,1.344787E+0,1.342682E+0,1.009964E+0,60.000000E+0,3.987162E-3,66.914707E+0,9.683147E-3,44.010100E+0,1.262521E+0,53.332027E+0,0.000000E+0,37.081780E-3,0.000000E+0,45.228953E-3,0.000000E+0,15.466341E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.420893E-3,2.020963E+0,2.013072E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.638287E+0,6.479002E+0,0.000000E+0,79.987121E-3,0.000000E+0,47.364878E-3,9.500000E+0,9.793344E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.686917E+0,0.000000E+0,39.592095E-3,997.150517E-3,3.047493E+0,997.118333E-3,3.041056E+0,996.249366E-3,3.041104E+0,998.389600E-3,3.039463E+0,-121.630032E-6,9.891181E+0,1.000000E+0,1.000000E+0,72.402267E+0,72.567644E+0,2.494385E+0,72.253319E+0,72.351354E+0,2.486463E+0,72.416586E+0,72.563011E+0,2.477809E+0,72.534185E+0,72.599653E+0,2.521602E+0
