date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:15:07.781,600.862443E-6,72.575085E+0,3.983607E-3,998.040574E-3,1.007900E+0,0.000000E+0,1.008898E+0,3.092728E+0,0.000000E+0,72.555150E+0,3.975695E-3,997.170675E-3,982.603445E-3,0.000000E+0,1.066539E+0,2.808894E+0,0.000000E+0,73.975185E+0,53.416816E+0,72.323558E+0,3.970247E-3,3.970507E-3,0.000000E+0,994.631455E-3,1.000000E+0,44.000000E+0,98.179427E+0,43.701125E+0,12.291172E-3,13.237239E-3,1.000000E+0,2.672634E+0,1.000000E+0,20.000000E+0,8.316170E-3,42.915587E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.924648E+0,0.000000E+0,-139.810732E-3,0.000000E+0,136.879618E-3,0.000000E+0,139.519056E-3,0.000000E+0,473.818467E-3,0.000000E+0,-117.630746E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,918.748231E-3,3.034715E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.009066E+0,3.014842E+0,0.000000E+0,242.146153E+0,4.008958E-3,3.982556E-3,76.702994E+0,73.188531E+0,72.171524E+0,75.331387E+0,73.929547E+0,3.979118E-3,3.978924E-3,72.045651E+0,5.379435E+0,2.130964E+0,74.764055E+0,73.477868E+0,0.000000E+0,73.665181E+0,71.850904E+0,0.000000E+0,73.787486E+0,1.072496E+0,989.108569E-3,2.482755E+0,60.000000E+0,98.000000E+0,51.900000E+0,11.444008E-3,72.325897E+0,53.106816E+0,0.000000E+0,1.345983E+0,1.349790E+0,1.008815E+0,60.000000E+0,1.000000E+0,1.361431E+0,688.456336E-3,2.005046E+0,60.000000E+0,1.879037E+0,0.000000E+0,73.641966E+0,1.098429E+0,1.098212E+0,1.005409E+0,50.000000E+0,1.000000E+0,87.278009E+0,2.551554E+0,2.154919E+0,1.605946E+0,40.000000E+0,0.000000E+0,1.347182E+0,1.345989E+0,1.008543E+0,60.000000E+0,3.987097E-3,66.895633E+0,9.676013E-3,43.972292E+0,1.372064E+0,53.294017E+0,0.000000E+0,54.295493E-3,0.000000E+0,45.132321E-3,0.000000E+0,13.630336E-3,0.000000E+0,17.205715E-3,0.000000E+0,24.227630E-3,2.021028E+0,2.014199E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.635010E+0,6.479421E+0,0.000000E+0,83.178427E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792249E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.683728E+0,0.000000E+0,41.428100E-3,995.927526E-3,3.046978E+0,997.182701E-3,3.040911E+0,996.587297E-3,3.041490E+0,999.113740E-3,3.039945E+0,-121.630032E-6,9.877971E+0,1.000000E+0,1.000000E+0,72.402501E+0,72.566381E+0,2.491125E+0,72.254021E+0,72.350278E+0,2.485186E+0,72.418131E+0,72.562309E+0,2.479150E+0,72.534793E+0,72.598577E+0,2.525035E+0
 10/20/2017,12:15:17.781,922.899256E-6,72.574523E+0,3.978743E-3,997.734498E-3,1.000938E+0,0.000000E+0,1.010303E+0,3.092954E+0,0.000000E+0,72.556179E+0,3.982439E-3,997.637843E-3,1.010168E+0,0.000000E+0,1.067944E+0,2.822941E+0,0.000000E+0,73.982347E+0,53.302412E+0,72.323745E+0,3.976538E-3,3.971480E-3,0.000000E+0,994.105793E-3,1.000000E+0,44.000000E+0,98.064490E+0,43.656335E+0,12.304856E-3,13.199430E-3,1.000000E+0,2.677761E+0,1.000000E+0,20.000000E+0,8.288925E-3,42.910746E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.932180E+0,0.000000E+0,-150.336296E-3,0.000000E+0,134.658627E-3,0.000000E+0,136.364605E-3,0.000000E+0,481.197485E-3,0.000000E+0,-102.872709E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,669.839868E-3,3.034506E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.009385E+0,3.014986E+0,0.000000E+0,242.154499E+0,4.010969E-3,3.980870E-3,76.719198E+0,73.186004E+0,72.169792E+0,75.348710E+0,73.937738E+0,3.977172E-3,3.978145E-3,72.042328E+0,5.388778E+0,2.132286E+0,74.760170E+0,73.477072E+0,0.000000E+0,73.666118E+0,71.852682E+0,0.000000E+0,73.787393E+0,1.074828E+0,983.504382E-3,2.474035E+0,60.000000E+0,98.000000E+0,52.000000E+0,11.441803E-3,72.315977E+0,53.072632E+0,0.000000E+0,1.341992E+0,1.342732E+0,1.009471E+0,60.000000E+0,1.000000E+0,1.364207E+0,689.383037E-3,1.996642E+0,60.000000E+0,1.886983E+0,0.000000E+0,73.642387E+0,1.102324E+0,1.101804E+0,1.009147E+0,50.000000E+0,1.000000E+0,87.301280E+0,2.554396E+0,2.158513E+0,1.602098E+0,40.000000E+0,0.000000E+0,1.347118E+0,1.341036E+0,1.010523E+0,60.000000E+0,3.989432E-3,66.875204E+0,9.670955E-3,43.937557E+0,1.438435E+0,53.259505E+0,0.000000E+0,50.814068E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.333086E-3,2.020834E+0,2.013684E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.635746E+0,6.478067E+0,0.000000E+0,80.986418E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.793312E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.679831E+0,0.000000E+0,43.972739E-3,995.943618E-3,3.047219E+0,997.601093E-3,3.040975E+0,999.258568E-3,3.039704E+0,998.453968E-3,3.037853E+0,1.811479E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.403250E+0,72.565585E+0,2.489671E+0,72.252898E+0,72.350044E+0,2.488602E+0,72.413638E+0,72.560859E+0,2.480013E+0,72.533670E+0,72.600402E+0,2.520725E+0
 10/20/2017,12:15:27.781,1.083918E-3,72.573775E+0,3.982828E-3,997.943918E-3,1.005345E+0,0.000000E+0,1.012060E+0,3.093002E+0,0.000000E+0,72.554120E+0,3.979586E-3,997.331767E-3,991.647928E-3,0.000000E+0,1.070532E+0,2.817577E+0,0.000000E+0,73.987823E+0,53.259505E+0,72.321124E+0,3.975954E-3,3.964735E-3,0.000000E+0,995.682779E-3,1.000000E+0,44.000000E+0,98.033417E+0,43.606331E+0,12.272236E-3,13.222712E-3,1.000000E+0,2.671404E+0,1.000000E+0,20.000000E+0,8.300926E-3,42.916193E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.989873E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.938940E+0,0.000000E+0,-145.250549E-3,0.000000E+0,138.328090E-3,0.000000E+0,139.615620E-3,0.000000E+0,475.977394E-3,0.000000E+0,-104.161621E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,784.702232E-3,3.033686E+0,0.000000E+0,998.132128E-3,0.000000E+0,980.221188E-3,3.014278E+0,0.000000E+0,242.175581E+0,4.008568E-3,3.984891E-3,76.731046E+0,73.188952E+0,72.173349E+0,75.367438E+0,73.943777E+0,3.974513E-3,3.976459E-3,72.036807E+0,5.384268E+0,2.131286E+0,74.776742E+0,73.478195E+0,0.000000E+0,73.664620E+0,71.858297E+0,0.000000E+0,73.789359E+0,1.080020E+0,1.000620E+0,2.474035E+0,60.000000E+0,98.000000E+0,52.000000E+0,11.463918E-3,72.303576E+0,53.034857E+0,0.000000E+0,1.343269E+0,1.350045E+0,1.000441E+0,60.000000E+0,1.000000E+0,1.366042E+0,684.813443E-3,1.978205E+0,60.000000E+0,1.877538E+0,0.000000E+0,73.644821E+0,1.096673E+0,1.097477E+0,1.000329E+0,50.000000E+0,1.000000E+0,87.276789E+0,2.571081E+0,2.166852E+0,1.592596E+0,40.000000E+0,0.000000E+0,1.342487E+0,1.343625E+0,1.007186E+0,60.000000E+0,3.988070E-3,66.857299E+0,9.671019E-3,43.923309E+0,1.453577E+0,53.225040E+0,0.000000E+0,14.355811E-3,0.000000E+0,43.876107E-3,0.000000E+0,19.492669E-3,0.000000E+0,15.627394E-3,0.000000E+0,15.691816E-3,2.020899E+0,2.013426E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.632541E+0,6.478518E+0,0.000000E+0,85.757260E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793022E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.685951E+0,0.000000E+0,42.813157E-3,996.571205E-3,3.047316E+0,996.345918E-3,3.041748E+0,998.663164E-3,3.041426E+0,999.805695E-3,3.040975E+0,3.744589E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.401191E+0,72.569516E+0,2.489335E+0,72.250699E+0,72.347891E+0,2.489448E+0,72.415463E+0,72.560438E+0,2.488734E+0,72.533108E+0,72.601338E+0,2.528243E+0
 10/20/2017,12:15:37.781,1.727991E-3,72.577425E+0,3.980429E-3,998.475523E-3,1.003636E+0,0.000000E+0,1.008642E+0,3.092567E+0,0.000000E+0,72.554167E+0,3.974592E-3,997.718389E-3,973.192079E-3,0.000000E+0,1.066268E+0,2.833976E+0,0.000000E+0,73.997934E+0,53.220889E+0,72.324353E+0,3.976149E-3,3.964800E-3,0.000000E+0,997.339411E-3,1.000000E+0,44.000000E+0,98.036896E+0,43.583006E+0,12.303235E-3,13.224528E-3,1.000000E+0,2.676483E+0,1.000000E+0,20.000000E+0,8.255972E-3,42.932765E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.939391E+0,0.000000E+0,-143.222688E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.199337E-3,0.000000E+0,476.235176E-3,0.000000E+0,-92.593640E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.003453E+0,3.034007E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.013140E+0,3.013989E+0,0.000000E+0,242.183493E+0,4.013239E-3,3.977691E-3,76.744346E+0,73.189654E+0,72.173910E+0,75.384902E+0,73.950658E+0,3.976588E-3,3.979637E-3,72.033017E+0,5.368480E+0,2.131093E+0,74.760076E+0,73.482220E+0,0.000000E+0,73.666867E+0,71.860402E+0,0.000000E+0,73.784772E+0,1.074365E+0,1.002552E+0,2.481336E+0,60.000000E+0,98.000000E+0,52.000000E+0,11.462167E-3,72.288696E+0,52.994704E+0,0.000000E+0,1.345712E+0,1.353335E+0,1.001304E+0,60.000000E+0,1.000000E+0,1.366313E+0,689.399015E-3,1.993239E+0,60.000000E+0,1.888691E+0,0.000000E+0,73.641311E+0,1.098285E+0,1.096408E+0,1.009115E+0,50.000000E+0,1.000000E+0,87.205613E+0,2.569835E+0,2.180206E+0,1.604780E+0,40.000000E+0,0.000000E+0,1.345234E+0,1.340126E+0,1.003800E+0,60.000000E+0,3.988784E-3,66.839440E+0,9.531588E-3,43.884897E+0,1.430380E+0,53.186844E+0,0.000000E+0,-19.684789E-3,0.000000E+0,43.876107E-3,0.000000E+0,22.005097E-3,0.000000E+0,18.494140E-3,0.000000E+0,15.112025E-3,2.020641E+0,2.013362E+0,2.018612E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.625404E+0,6.479904E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.794214E+0,0.000000E+0,20.523409E-3,10.000000E+0,9.663048E+0,0.000000E+0,41.524732E-3,996.490746E-3,3.047718E+0,997.005689E-3,3.041860E+0,999.226384E-3,3.041120E+0,999.516039E-3,3.039447E+0,3.422404E-3,9.899236E+0,1.000000E+0,1.000000E+0,72.403671E+0,72.567130E+0,2.487274E+0,72.252758E+0,72.348640E+0,2.486064E+0,72.415697E+0,72.564135E+0,2.479310E+0,72.535027E+0,72.599139E+0,2.524109E+0
 10/20/2017,12:15:47.781,-204.229589E-6,72.573821E+0,3.979586E-3,998.346649E-3,1.007357E+0,0.000000E+0,1.013752E+0,3.090280E+0,0.000000E+0,72.552810E+0,3.979910E-3,996.800162E-3,1.008078E+0,0.000000E+0,1.069542E+0,2.825744E+0,0.000000E+0,74.003317E+0,53.200323E+0,72.322949E+0,3.975111E-3,3.968172E-3,0.000000E+0,996.686316E-3,1.000000E+0,44.000000E+0,98.007986E+0,43.530628E+0,12.324831E-3,13.220896E-3,1.000000E+0,2.662875E+0,1.000000E+0,20.000000E+0,8.295736E-3,42.967540E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.938232E+0,0.000000E+0,-145.958691E-3,0.000000E+0,134.207992E-3,0.000000E+0,138.810914E-3,0.000000E+0,476.525181E-3,0.000000E+0,-87.534663E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.002415E+0,3.033734E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.002306E+0,3.014439E+0,0.000000E+0,242.196230E+0,4.009736E-3,3.981129E-3,76.761533E+0,73.187688E+0,72.175501E+0,75.401055E+0,73.959130E+0,3.976848E-3,3.979832E-3,72.026746E+0,5.371058E+0,2.129417E+0,74.761668E+0,73.481565E+0,0.000000E+0,73.665275E+0,71.866813E+0,0.000000E+0,73.789406E+0,1.073630E+0,1.008923E+0,2.474306E+0,60.000000E+0,98.000000E+0,52.000000E+0,11.462945E-3,72.285373E+0,52.957862E+0,0.000000E+0,1.349479E+0,1.350796E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.370285E+0,683.503280E-3,1.986449E+0,60.000000E+0,1.875653E+0,0.000000E+0,73.645195E+0,1.098668E+0,1.096104E+0,1.003731E+0,50.000000E+0,1.000000E+0,87.155505E+0,2.578377E+0,2.184838E+0,1.612078E+0,40.000000E+0,0.000000E+0,1.346432E+0,1.336099E+0,1.003321E+0,60.000000E+0,3.988719E-3,66.819619E+0,9.636713E-3,43.843923E+0,1.414593E+0,53.151354E+0,0.000000E+0,3.879301E-3,0.000000E+0,44.971268E-3,0.000000E+0,20.330145E-3,0.000000E+0,16.625924E-3,0.000000E+0,15.595184E-3,2.020834E+0,2.013394E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.619905E+0,6.479936E+0,0.000000E+0,80.406181E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793892E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.661695E+0,0.000000E+0,45.357795E-3,996.667757E-3,3.048474E+0,997.214885E-3,3.043309E+0,999.049372E-3,3.038706E+0,999.001096E-3,3.040959E+0,3.422404E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.400114E+0,72.567925E+0,2.487114E+0,72.251869E+0,72.349342E+0,2.486319E+0,72.414855E+0,72.559736E+0,2.482952E+0,72.533670E+0,72.600355E+0,2.524300E+0
 10/20/2017,12:15:57.781,278.825630E-6,72.574336E+0,3.980299E-3,998.394977E-3,1.001784E+0,0.000000E+0,1.009010E+0,3.090441E+0,0.000000E+0,72.554401E+0,3.979002E-3,998.008355E-3,1.011396E+0,0.000000E+0,1.065613E+0,2.826856E+0,0.000000E+0,74.008794E+0,53.207318E+0,72.321826E+0,3.972777E-3,3.969923E-3,0.000000E+0,999.617281E-3,1.000000E+0,44.000000E+0,97.959098E+0,43.512098E+0,12.343897E-3,13.204943E-3,1.000000E+0,2.674087E+0,1.000000E+0,20.000000E+0,8.289120E-3,43.003992E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.938586E+0,0.000000E+0,-148.598129E-3,0.000000E+0,137.780889E-3,0.000000E+0,136.107099E-3,0.000000E+0,484.741991E-3,0.000000E+0,-113.087333E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.987300E-3,0.000000E+0,615.291842E-3,3.034023E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.007164E+0,3.013425E+0,0.000000E+0,242.216203E+0,4.004157E-3,3.980935E-3,76.773944E+0,73.186097E+0,72.176063E+0,75.421890E+0,73.963530E+0,3.977821E-3,3.979961E-3,72.018277E+0,5.393289E+0,2.134542E+0,74.739384E+0,73.481518E+0,0.000000E+0,73.669722E+0,71.872100E+0,0.000000E+0,73.789780E+0,1.074078E+0,1.001259E+0,2.482500E+0,60.000000E+0,98.000000E+0,52.000000E+0,11.436744E-3,72.291269E+0,52.921160E+0,0.000000E+0,1.344291E+0,1.348385E+0,1.002151E+0,60.000000E+0,1.000000E+0,1.370110E+0,684.653667E-3,2.006356E+0,60.000000E+0,1.900860E+0,0.000000E+0,73.646412E+0,1.099802E+0,1.093087E+0,1.007709E+0,50.000000E+0,1.000000E+0,87.142321E+0,2.590400E+0,2.191739E+0,1.610545E+0,40.000000E+0,0.000000E+0,1.343956E+0,1.337569E+0,1.006403E+0,60.000000E+0,3.987162E-3,66.802321E+0,9.497865E-3,43.807374E+0,1.417170E+0,53.120014E+0,0.000000E+0,52.425838E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.015393E-3,0.000000E+0,17.398979E-3,2.020899E+0,2.013523E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.617398E+0,6.481290E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.791798E+0,0.000000E+0,16.368239E-3,10.000000E+0,9.660729E+0,0.000000E+0,43.682843E-3,996.265458E-3,3.047460E+0,997.939025E-3,3.042021E+0,999.612591E-3,3.041072E+0,997.536725E-3,3.038320E+0,2.133664E-3,9.809985E+0,1.000000E+0,1.000000E+0,72.401191E+0,72.565913E+0,2.493986E+0,72.251120E+0,72.348546E+0,2.483430E+0,72.415417E+0,72.561093E+0,2.475844E+0,72.535401E+0,72.597267E+0,2.521666E+0
 10/20/2017,12:16:07.781,439.844037E-6,72.576395E+0,3.984709E-3,998.008355E-3,1.003477E+0,0.000000E+0,1.010974E+0,3.088620E+0,0.000000E+0,72.552435E+0,3.978743E-3,998.056683E-3,982.587494E-3,0.000000E+0,1.068967E+0,2.805865E+0,0.000000E+0,74.015815E+0,53.211562E+0,72.324728E+0,3.973166E-3,3.964605E-3,0.000000E+0,992.449161E-3,1.000000E+0,44.000000E+0,97.935923E+0,43.468474E+0,12.328138E-3,13.180104E-3,1.000000E+0,2.678160E+0,1.000000E+0,20.000000E+0,8.265118E-3,43.018097E+0,0.000000E+0,1.990449E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.920785E+0,0.000000E+0,-138.201318E-3,0.000000E+0,138.070584E-3,0.000000E+0,135.849593E-3,0.000000E+0,471.143976E-3,0.000000E+0,-122.528610E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.007463E+0,3.034474E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.009417E+0,3.013924E+0,0.000000E+0,242.229952E+0,4.009412E-3,3.977561E-3,76.788462E+0,73.189701E+0,72.176250E+0,75.441227E+0,73.974296E+0,3.979183E-3,3.977886E-3,72.007749E+0,5.373635E+0,2.134445E+0,74.724918E+0,73.485965E+0,0.000000E+0,73.666773E+0,71.875375E+0,0.000000E+0,73.788657E+0,1.073071E+0,1.004085E+0,2.480093E+0,60.000000E+0,98.000000E+0,52.000000E+0,11.442192E-3,72.329313E+0,52.939814E+0,0.000000E+0,1.343189E+0,1.352728E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.371881E+0,685.979808E-3,2.015063E+0,60.000000E+0,1.871833E+0,0.000000E+0,73.644540E+0,1.097343E+0,1.095929E+0,1.005425E+0,50.000000E+0,1.000000E+0,87.130216E+0,2.598112E+0,2.201036E+0,1.609827E+0,40.000000E+0,0.000000E+0,1.345282E+0,1.338560E+0,1.011194E+0,60.000000E+0,3.990276E-3,66.787408E+0,9.640020E-3,43.764772E+0,1.308272E+0,53.081306E+0,0.000000E+0,40.079674E-3,0.000000E+0,44.423688E-3,0.000000E+0,15.079814E-3,0.000000E+0,19.460458E-3,0.000000E+0,23.583417E-3,2.020899E+0,2.013265E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.614960E+0,6.480485E+0,0.000000E+0,82.662660E-3,0.000000E+0,41.111207E-3,9.500000E+0,9.792797E+0,0.000000E+0,16.271607E-3,10.000000E+0,9.778978E+0,0.000000E+0,42.362208E-3,996.796493E-3,3.047106E+0,998.502244E-3,3.042681E+0,996.040170E-3,3.039929E+0,997.198793E-3,3.038030E+0,-443.814952E-6,9.884737E+0,1.000000E+0,1.000000E+0,72.402080E+0,72.565726E+0,2.495711E+0,72.253038E+0,72.345785E+0,2.481977E+0,72.412281E+0,72.558753E+0,2.480636E+0,72.536618E+0,72.599747E+0,2.519352E+0
 10/20/2017,12:16:17.781,1.083918E-3,72.574289E+0,3.980364E-3,998.249994E-3,982.542788E-3,0.000000E+0,1.012890E+0,3.088234E+0,0.000000E+0,72.551827E+0,3.981661E-3,997.331767E-3,1.028496E+0,0.000000E+0,1.069973E+0,2.807508E+0,0.000000E+0,74.024755E+0,53.176864E+0,72.323885E+0,3.971090E-3,3.968756E-3,0.000000E+0,994.026147E-3,1.000000E+0,44.000000E+0,97.890420E+0,43.424477E+0,12.345778E-3,13.220896E-3,1.000000E+0,2.676004E+0,1.000000E+0,20.000000E+0,8.263237E-3,43.004550E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.933210E+0,0.000000E+0,-127.321683E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.298065E-3,0.000000E+0,454.839247E-3,0.000000E+0,-108.125024E-3,0.000000E+0,209.237188E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.003070E+0,3.035021E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.003409E+0,3.014568E+0,0.000000E+0,242.215672E+0,4.008828E-3,3.978599E-3,76.804712E+0,73.188063E+0,72.177279E+0,75.456959E+0,73.980755E+0,3.974967E-3,3.984762E-3,71.998437E+0,5.390711E+0,2.134462E+0,74.757314E+0,73.485778E+0,0.000000E+0,73.669956E+0,71.880944E+0,0.000000E+0,73.791980E+0,1.073662E+0,1.002600E+0,2.479375E+0,60.000000E+0,98.000000E+0,52.100000E+0,11.441997E-3,72.374985E+0,52.949701E+0,0.000000E+0,1.337410E+0,1.353175E+0,998.475210E-3,60.000000E+0,1.000000E+0,1.368690E+0,687.913098E-3,2.018674E+0,60.000000E+0,1.886935E+0,0.000000E+0,73.646132E+0,1.098700E+0,1.101820E+0,977.803790E-3,50.000000E+0,1.000000E+0,87.123460E+0,2.602965E+0,2.206563E+0,1.604365E+0,40.000000E+0,0.000000E+0,1.348396E+0,1.343577E+0,979.816350E-3,60.000000E+0,3.988589E-3,66.764408E+0,9.604806E-3,43.732832E+0,1.336946E+0,53.046422E+0,0.000000E+0,3.266828E-3,0.000000E+0,44.649162E-3,0.000000E+0,22.745941E-3,0.000000E+0,25.902582E-3,0.000000E+0,20.813304E-3,2.020995E+0,2.013523E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.612948E+0,6.481484E+0,0.000000E+0,81.566656E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.792313E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.778140E+0,0.000000E+0,42.523261E-3,996.410286E-3,3.048844E+0,999.097648E-3,3.043663E+0,996.925229E-3,3.041168E+0,996.876953E-3,3.037821E+0,-3.665664E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.403718E+0,72.568253E+0,2.487386E+0,72.250886E+0,72.346768E+0,2.487229E+0,72.410082E+0,72.559876E+0,2.483958E+0,72.535214E+0,72.598156E+0,2.529329E+0
 10/20/2017,12:16:27.781,1.727991E-3,72.573868E+0,3.980429E-3,998.072792E-3,1.010598E+0,0.000000E+0,1.007604E+0,3.092422E+0,0.000000E+0,72.550517E+0,3.981531E-3,997.363986E-3,1.001059E+0,0.000000E+0,1.065357E+0,2.837617E+0,0.000000E+0,74.030092E+0,53.086296E+0,72.327301E+0,3.971415E-3,3.970572E-3,0.000000E+0,993.548272E-3,1.000000E+0,44.000000E+0,97.853190E+0,43.396404E+0,12.340006E-3,13.202673E-3,1.000000E+0,2.667459E+0,1.000000E+0,20.000000E+0,8.309164E-3,42.966423E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.954359E+0,0.000000E+0,-137.364423E-3,0.000000E+0,135.559899E-3,0.000000E+0,137.587760E-3,0.000000E+0,467.986143E-3,0.000000E+0,-95.687028E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.007079E+0,3.033428E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.015346E+0,3.014262E+0,0.000000E+0,242.197966E+0,4.009606E-3,3.982491E-3,76.817966E+0,73.188063E+0,72.177700E+0,75.476202E+0,73.988713E+0,3.978080E-3,3.974707E-3,71.993150E+0,5.375246E+0,2.131141E+0,74.767332E+0,73.485310E+0,0.000000E+0,73.666211E+0,71.886792E+0,0.000000E+0,73.790342E+0,1.070436E+0,1.004053E+0,2.478227E+0,60.000000E+0,98.000000E+0,52.100000E+0,11.444073E-3,72.406900E+0,52.915284E+0,0.000000E+0,1.340444E+0,1.355107E+0,1.005555E+0,60.000000E+0,1.000000E+0,1.364542E+0,690.980798E-3,2.015367E+0,60.000000E+0,1.889336E+0,0.000000E+0,73.647021E+0,1.097215E+0,1.098467E+0,1.006367E+0,50.000000E+0,1.000000E+0,87.117455E+0,2.604817E+0,2.209966E+0,1.608996E+0,40.000000E+0,0.000000E+0,1.349562E+0,1.337777E+0,1.009820E+0,60.000000E+0,3.988784E-3,66.750477E+0,9.654223E-3,43.696981E+0,1.361432E+0,53.012192E+0,0.000000E+0,-2.374370E-3,0.000000E+0,41.943470E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.202773E-3,0.000000E+0,14.822129E-3,2.020834E+0,2.013555E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.610986E+0,6.478808E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793827E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.779268E+0,0.000000E+0,43.876107E-3,996.587297E-3,3.048136E+0,997.391897E-3,3.041748E+0,997.472357E-3,3.039350E+0,997.568909E-3,3.038336E+0,2.778034E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.403016E+0,72.565024E+0,2.488936E+0,72.253085E+0,72.349295E+0,2.490247E+0,72.413825E+0,72.558145E+0,2.479709E+0,72.534606E+0,72.598905E+0,2.522832E+0
 10/20/2017,12:16:37.781,1.083918E-3,72.574055E+0,3.978743E-3,998.088901E-3,1.001640E+0,0.000000E+0,1.010000E+0,3.093018E+0,0.000000E+0,72.546492E+0,3.979327E-3,997.637843E-3,999.416294E-3,0.000000E+0,1.066954E+0,2.820106E+0,0.000000E+0,74.038330E+0,53.054863E+0,72.323511E+0,3.974592E-3,3.966356E-3,0.000000E+0,996.463308E-3,1.000000E+0,44.000000E+0,97.835985E+0,43.354503E+0,12.338774E-3,13.199041E-3,1.000000E+0,2.659872E+0,1.000000E+0,20.000000E+0,8.330960E-3,42.960092E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.938554E+0,0.000000E+0,-149.756907E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.008371E-3,0.000000E+0,476.428513E-3,0.000000E+0,-109.865054E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,718.749393E-3,3.032929E+0,0.000000E+0,999.290751E-3,0.000000E+0,996.185451E-3,3.014777E+0,0.000000E+0,242.175099E+0,4.012590E-3,3.983140E-3,76.829158E+0,73.192228E+0,72.179245E+0,75.495773E+0,73.994423E+0,3.976978E-3,3.982426E-3,71.990436E+0,5.396511E+0,2.133559E+0,74.748606E+0,73.487837E+0,0.000000E+0,73.669020E+0,71.893530E+0,0.000000E+0,73.789499E+0,1.074381E+0,1.007901E+0,2.484158E+0,60.000000E+0,98.000000E+0,52.100000E+0,11.445110E-3,72.420985E+0,52.871774E+0,0.000000E+0,1.338097E+0,1.352456E+0,1.008576E+0,60.000000E+0,1.000000E+0,1.365818E+0,688.184717E-3,1.995076E+0,60.000000E+0,1.887644E+0,0.000000E+0,73.647910E+0,1.096130E+0,1.102203E+0,1.013508E+0,50.000000E+0,1.000000E+0,87.110980E+0,2.612034E+0,2.211339E+0,1.613148E+0,40.000000E+0,0.000000E+0,1.342742E+0,1.342746E+0,1.005924E+0,60.000000E+0,3.989108E-3,66.724298E+0,9.699749E-3,43.652192E+0,1.454866E+0,52.972785E+0,0.000000E+0,36.437072E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.242338E-3,0.000000E+0,17.882138E-3,2.020899E+0,2.013426E+0,2.018193E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.608976E+0,6.480936E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.793538E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.778559E+0,0.000000E+0,42.619893E-3,996.442470E-3,3.048893E+0,998.019484E-3,3.043051E+0,996.860861E-3,3.040364E+0,998.791900E-3,3.040316E+0,2.133664E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.405168E+0,72.562590E+0,2.493682E+0,72.250886E+0,72.348078E+0,2.487581E+0,72.414715E+0,72.559034E+0,2.485651E+0,72.534980E+0,72.597126E+0,2.524188E+0
 10/20/2017,12:16:47.781,1.405954E-3,72.574336E+0,3.985358E-3,998.072792E-3,994.151400E-3,0.000000E+0,1.009537E+0,3.094468E+0,0.000000E+0,72.548972E+0,3.978419E-3,998.137229E-3,996.066486E-3,0.000000E+0,1.066156E+0,2.818608E+0,0.000000E+0,74.042262E+0,53.097489E+0,72.324915E+0,3.971933E-3,3.970961E-3,0.000000E+0,991.541199E-3,1.000000E+0,44.000000E+0,97.848724E+0,43.377781E+0,12.342471E-3,13.220637E-3,1.000000E+0,2.671228E+0,1.000000E+0,20.000000E+0,8.315132E-3,42.959161E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.921751E+0,0.000000E+0,-139.939485E-3,0.000000E+0,137.008371E-3,0.000000E+0,141.353787E-3,0.000000E+0,466.310558E-3,0.000000E+0,-118.178533E-3,0.000000E+0,206.433806E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.006472E+0,3.034023E+0,0.000000E+0,998.148220E-3,0.000000E+0,999.876887E-3,3.014069E+0,0.000000E+0,242.177897E+0,4.010515E-3,3.978859E-3,76.844238E+0,73.189701E+0,72.179853E+0,75.514830E+0,74.003083E+0,3.975096E-3,3.977496E-3,71.981920E+0,5.378468E+0,2.128821E+0,74.766162E+0,73.490224E+0,0.000000E+0,73.671360E+0,71.895589E+0,0.000000E+0,73.790201E+0,1.072113E+0,1.009466E+0,2.480236E+0,60.000000E+0,98.000000E+0,52.100000E+0,11.431232E-3,72.429830E+0,52.833114E+0,0.000000E+0,1.347611E+0,1.348017E+0,1.009631E+0,60.000000E+0,1.000000E+0,1.368100E+0,690.373649E-3,2.009775E+0,60.000000E+0,1.875346E+0,0.000000E+0,73.649314E+0,1.097455E+0,1.101245E+0,1.010745E+0,50.000000E+0,1.000000E+0,87.108681E+0,2.611635E+0,2.209534E+0,1.613388E+0,40.000000E+0,0.000000E+0,1.341481E+0,1.342890E+0,1.007313E+0,60.000000E+0,3.984827E-3,66.709525E+0,9.655715E-3,43.623511E+0,1.350156E+0,52.935477E+0,0.000000E+0,47.235936E-3,0.000000E+0,48.288962E-3,0.000000E+0,14.467812E-3,0.000000E+0,18.622982E-3,0.000000E+0,19.685932E-3,2.020867E+0,2.013426E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.607302E+0,6.478292E+0,0.000000E+0,82.243600E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.791122E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.779171E+0,0.000000E+0,45.454427E-3,996.716033E-3,3.049247E+0,998.453968E-3,3.042536E+0,999.419487E-3,3.041378E+0,996.748217E-3,3.037998E+0,-765.999872E-6,9.877648E+0,1.000000E+0,1.000000E+0,72.404607E+0,72.562965E+0,2.496127E+0,72.251588E+0,72.348546E+0,2.492610E+0,72.413358E+0,72.557583E+0,2.480380E+0,72.535261E+0,72.598249E+0,2.517931E+0
 10/20/2017,12:16:57.781,1.727991E-3,72.574711E+0,3.980753E-3,997.976137E-3,966.590926E-3,0.000000E+0,1.012443E+0,3.093743E+0,0.000000E+0,72.550891E+0,3.976603E-3,996.574633E-3,1.026630E+0,0.000000E+0,1.067737E+0,2.807976E+0,0.000000E+0,74.047832E+0,53.124211E+0,72.327535E+0,3.976603E-3,3.967783E-3,0.000000E+0,996.957112E-3,1.000000E+0,44.000000E+0,97.822401E+0,43.370937E+0,12.359203E-3,13.230430E-3,1.000000E+0,2.670158E+0,1.000000E+0,20.000000E+0,8.313640E-3,42.945754E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.990293E+0,10.000000E+0,8.934627E+0,0.000000E+0,-128.641402E-3,0.000000E+0,136.139288E-3,0.000000E+0,136.654300E-3,0.000000E+0,456.933728E-3,0.000000E+0,-111.250634E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.010082E+0,3.034426E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.002354E+0,3.014648E+0,0.000000E+0,242.188414E+0,4.009412E-3,3.979832E-3,76.859178E+0,73.191152E+0,72.181631E+0,75.532387E+0,74.010713E+0,3.976394E-3,3.976394E-3,71.979814E+0,5.390389E+0,2.131222E+0,74.777117E+0,73.489569E+0,0.000000E+0,73.671547E+0,71.901345E+0,0.000000E+0,73.791231E+0,1.074541E+0,1.003095E+0,2.481575E+0,60.000000E+0,98.000000E+0,52.100000E+0,11.441479E-3,72.435164E+0,52.791983E+0,0.000000E+0,1.346781E+0,1.350157E+0,984.602939E-3,60.000000E+0,1.000000E+0,1.366552E+0,689.830410E-3,2.004199E+0,60.000000E+0,1.873557E+0,0.000000E+0,73.649829E+0,1.099323E+0,1.097158E+0,1.009722E+0,50.000000E+0,1.000000E+0,87.148983E+0,2.617638E+0,2.213991E+0,1.592085E+0,40.000000E+0,0.000000E+0,1.344260E+0,1.337074E+0,985.724530E-3,60.000000E+0,3.990600E-3,66.690405E+0,9.680812E-3,43.592085E+0,1.331147E+0,52.897330E+0,0.000000E+0,19.997009E-3,0.000000E+0,43.199684E-3,0.000000E+0,19.492669E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.747412E-3,2.020834E+0,2.013104E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.609175E+0,6.467526E+0,0.000000E+0,84.145489E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.756752E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.778817E+0,0.000000E+0,51.477813E-3,996.024078E-3,3.048024E+0,998.212588E-3,3.044049E+0,998.824084E-3,3.041394E+0,998.389600E-3,3.039237E+0,-1.732555E-3,9.593462E+0,1.000000E+0,1.000000E+0,72.405964E+0,72.566568E+0,2.495024E+0,72.251026E+0,72.345879E+0,2.492067E+0,72.412562E+0,72.560016E+0,2.481003E+0,72.535682E+0,72.596892E+0,2.521602E+0
 10/20/2017,12:17:07.781,278.825630E-6,72.573260E+0,3.982958E-3,998.056683E-3,994.167368E-3,0.000000E+0,1.010623E+0,3.094420E+0,0.000000E+0,72.548224E+0,3.982245E-3,997.670061E-3,1.011683E+0,0.000000E+0,1.065421E+0,2.819961E+0,0.000000E+0,74.056913E+0,53.065403E+0,72.325710E+0,3.969664E-3,3.963892E-3,0.000000E+0,993.420839E-3,1.000000E+0,44.000000E+0,97.813986E+0,43.349521E+0,12.364585E-3,13.223037E-3,1.000000E+0,2.675109E+0,1.000000E+0,20.000000E+0,8.293271E-3,42.972009E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.944316E+0,0.000000E+0,-117.890521E-3,0.000000E+0,135.624275E-3,0.000000E+0,139.068420E-3,0.000000E+0,459.253768E-3,0.000000E+0,-109.575049E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.001537E+0,3.033830E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.008522E+0,3.014246E+0,0.000000E+0,242.197918E+0,4.011812E-3,3.983983E-3,76.873274E+0,73.191058E+0,72.181912E+0,75.548447E+0,74.016283E+0,3.973540E-3,3.978988E-3,71.975228E+0,5.383945E+0,2.132544E+0,74.792191E+0,73.491020E+0,0.000000E+0,73.674636E+0,71.904199E+0,0.000000E+0,73.793056E+0,1.072896E+0,1.004356E+0,2.480396E+0,60.000000E+0,98.000000E+0,52.100000E+0,11.441738E-3,72.436568E+0,52.752205E+0,0.000000E+0,1.339214E+0,1.350716E+0,999.530014E-3,60.000000E+0,1.000000E+0,1.369153E+0,686.155562E-3,2.023962E+0,60.000000E+0,1.904261E+0,0.000000E+0,73.651935E+0,1.098189E+0,1.093279E+0,1.003604E+0,50.000000E+0,1.000000E+0,87.187268E+0,2.621789E+0,2.220716E+0,1.606569E+0,40.000000E+0,0.000000E+0,1.343333E+0,1.342714E+0,1.003609E+0,60.000000E+0,3.986967E-3,66.672173E+0,9.728089E-3,43.606657E+0,1.336946E+0,52.861468E+0,0.000000E+0,-2.825666E-3,0.000000E+0,49.351912E-3,0.000000E+0,25.065106E-3,0.000000E+0,23.068047E-3,0.000000E+0,17.946559E-3,2.020867E+0,2.013362E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.610947E+0,6.441865E+0,0.000000E+0,84.693492E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.753885E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.778817E+0,0.000000E+0,44.810215E-3,996.362010E-3,3.047123E+0,996.699941E-3,3.042810E+0,998.824084E-3,3.039559E+0,999.113740E-3,3.037902E+0,-121.630032E-6,9.904392E+0,1.000000E+0,1.000000E+0,72.405870E+0,72.564977E+0,2.488792E+0,72.249903E+0,72.346674E+0,2.487628E+0,72.412234E+0,72.556226E+0,2.487552E+0,72.532828E+0,72.596986E+0,2.523087E+0
 10/20/2017,12:17:17.781,600.862443E-6,72.572792E+0,3.977186E-3,998.153338E-3,1.017321E+0,0.000000E+0,1.008563E+0,3.091939E+0,0.000000E+0,72.548224E+0,3.977511E-3,997.444532E-3,968.470445E-3,0.000000E+0,1.065772E+0,2.808217E+0,0.000000E+0,74.063607E+0,52.989947E+0,72.330577E+0,3.974528E-3,3.968172E-3,0.000000E+0,993.914643E-3,1.000000E+0,44.000000E+0,97.873215E+0,43.312696E+0,12.352004E-3,13.222129E-3,1.000000E+0,2.664392E+0,1.000000E+0,20.000000E+0,8.323435E-3,42.984905E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.955582E+0,0.000000E+0,-134.950303E-3,0.000000E+0,136.718676E-3,0.000000E+0,135.785217E-3,0.000000E+0,464.634973E-3,0.000000E+0,-94.623676E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.010753E+0,3.033879E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.004351E+0,3.015308E+0,0.000000E+0,242.200234E+0,4.005325E-3,3.984113E-3,76.886669E+0,73.192275E+0,72.182005E+0,75.570781E+0,74.024568E+0,3.977107E-3,3.980610E-3,71.977474E+0,5.372669E+0,2.129481E+0,74.767473E+0,73.494624E+0,0.000000E+0,73.674215E+0,71.909205E+0,0.000000E+0,73.790763E+0,1.073471E+0,1.006719E+0,2.477622E+0,60.000000E+0,98.000000E+0,52.200000E+0,11.421893E-3,72.431561E+0,52.713359E+0,0.000000E+0,1.340124E+0,1.347986E+0,1.008592E+0,60.000000E+0,1.000000E+0,1.363505E+0,686.347293E-3,2.007107E+0,60.000000E+0,1.884630E+0,0.000000E+0,73.648753E+0,1.097327E+0,1.095993E+0,1.003668E+0,50.000000E+0,1.000000E+0,87.175351E+0,2.625334E+0,2.226467E+0,1.608725E+0,40.000000E+0,0.000000E+0,1.345585E+0,1.339998E+0,1.014850E+0,60.000000E+0,3.987681E-3,66.655905E+0,9.684963E-3,43.595204E+0,1.412982E+0,52.825280E+0,0.000000E+0,-32.965780E-3,0.000000E+0,40.783888E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.306759E-3,2.021060E+0,2.013651E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.608600E+0,6.440769E+0,0.000000E+0,81.276537E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.754304E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.778269E+0,0.000000E+0,41.782417E-3,996.506838E-3,3.046946E+0,996.490746E-3,3.042182E+0,996.764309E-3,3.038771E+0,997.086149E-3,3.039237E+0,4.388959E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.402127E+0,72.565538E+0,2.498252E+0,72.249903E+0,72.343118E+0,2.486974E+0,72.413170E+0,72.557677E+0,2.484389E+0,72.539145E+0,72.597875E+0,2.524093E+0
 10/20/2017,12:17:27.781,1.566973E-3,72.572277E+0,3.981596E-3,998.475523E-3,1.021121E+0,0.000000E+0,1.004427E+0,3.090521E+0,0.000000E+0,72.549019E+0,3.978224E-3,998.088901E-3,992.078618E-3,0.000000E+0,1.066252E+0,2.812583E+0,0.000000E+0,74.068007E+0,52.927223E+0,72.330764E+0,3.975111E-3,3.966356E-3,0.000000E+0,997.562420E-3,1.000000E+0,44.000000E+0,97.877728E+0,43.288580E+0,12.376129E-3,13.219794E-3,1.000000E+0,2.672027E+0,1.000000E+0,20.000000E+0,8.275303E-3,42.984393E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.930507E+0,0.000000E+0,-152.267592E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.780889E-3,0.000000E+0,486.224239E-3,0.000000E+0,-110.509510E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,671.469111E-3,3.034410E+0,0.000000E+0,998.695348E-3,0.000000E+0,997.160245E-3,3.014327E+0,0.000000E+0,242.211089E+0,4.008893E-3,3.980416E-3,76.899875E+0,73.194054E+0,72.183877E+0,75.587122E+0,74.033649E+0,3.977951E-3,3.982102E-3,71.971766E+0,5.392000E+0,2.133962E+0,74.760170E+0,73.495606E+0,0.000000E+0,73.677070E+0,71.914353E+0,0.000000E+0,73.792261E+0,1.069653E+0,973.525415E-3,2.479981E+0,60.000000E+0,98.000000E+0,52.200000E+0,11.427471E-3,72.429408E+0,52.673675E+0,0.000000E+0,1.346111E+0,1.354995E+0,1.010717E+0,60.000000E+0,1.000000E+0,1.365962E+0,684.350093E-3,2.003656E+0,60.000000E+0,1.901779E+0,0.000000E+0,73.650719E+0,1.094709E+0,1.100032E+0,1.007901E+0,50.000000E+0,1.000000E+0,87.203127E+0,2.634786E+0,2.239725E+0,1.592851E+0,40.000000E+0,0.000000E+0,1.343780E+0,1.338847E+0,1.006196E+0,60.000000E+0,3.988200E-3,66.633747E+0,9.546050E-3,43.572297E+0,1.419748E+0,52.787693E+0,0.000000E+0,53.554078E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.691816E-3,0.000000E+0,17.978770E-3,2.021092E+0,2.013716E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.609540E+0,6.439287E+0,0.000000E+0,90.818221E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.753563E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.777689E+0,0.000000E+0,39.334410E-3,996.120630E-3,3.047686E+0,998.212588E-3,3.041120E+0,997.150517E-3,3.041185E+0,997.810289E-3,3.039237E+0,844.924729E-6,9.871849E+0,1.000000E+0,1.000000E+0,72.403016E+0,72.562216E+0,2.488009E+0,72.249997E+0,72.343913E+0,2.488315E+0,72.413311E+0,72.557349E+0,2.476371E+0,72.535963E+0,72.594459E+0,2.524715E+0
 10/20/2017,12:17:37.781,761.880850E-6,72.574757E+0,3.980234E-3,997.911700E-3,1.007932E+0,0.000000E+0,1.008898E+0,3.087718E+0,0.000000E+0,72.546586E+0,3.980559E-3,998.040574E-3,998.443255E-3,0.000000E+0,1.064718E+0,2.791721E+0,0.000000E+0,74.076386E+0,52.899941E+0,72.330811E+0,3.974138E-3,3.962725E-3,0.000000E+0,983.481046E-3,1.000000E+0,44.000000E+0,97.903206E+0,43.260274E+0,12.380344E-3,13.224269E-3,1.000000E+0,2.673304E+0,1.000000E+0,20.000000E+0,8.284190E-3,42.976991E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.980396E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.917148E+0,0.000000E+0,-139.488849E-3,0.000000E+0,135.592087E-3,0.000000E+0,137.877454E-3,0.000000E+0,472.626224E-3,0.000000E+0,-121.465258E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.018053E+0,3.034828E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.013460E+0,3.014761E+0,0.000000E+0,242.225031E+0,4.012266E-3,3.978015E-3,76.916688E+0,73.192181E+0,72.185983E+0,75.604352E+0,74.039687E+0,3.979637E-3,3.978405E-3,71.974714E+0,5.367514E+0,2.134816E+0,74.769065E+0,73.495466E+0,0.000000E+0,73.678802E+0,71.923992E+0,0.000000E+0,73.791746E+0,1.072544E+0,1.007502E+0,2.476920E+0,60.000000E+0,98.000000E+0,52.200000E+0,11.424747E-3,72.435539E+0,52.634457E+0,0.000000E+0,1.339534E+0,1.349997E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.365308E+0,685.963830E-3,1.998176E+0,60.000000E+0,1.877990E+0,0.000000E+0,73.652029E+0,1.096784E+0,1.098275E+0,1.007422E+0,50.000000E+0,1.000000E+0,87.174366E+0,2.642099E+0,2.246738E+0,1.706362E+0,40.000000E+0,0.000000E+0,1.344403E+0,1.339231E+0,1.012870E+0,60.000000E+0,3.989497E-3,66.617619E+0,9.632627E-3,43.538776E+0,1.324381E+0,52.750713E+0,0.000000E+0,37.017309E-3,0.000000E+0,45.454427E-3,0.000000E+0,16.303817E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.614157E-3,2.021092E+0,2.013619E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.605815E+0,6.439448E+0,0.000000E+0,82.565954E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.753853E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.778076E+0,0.000000E+0,42.748735E-3,996.651665E-3,3.047187E+0,996.780401E-3,3.043116E+0,998.582704E-3,3.041120E+0,999.564315E-3,3.041281E+0,-121.630032E-6,9.872815E+0,1.000000E+0,1.000000E+0,72.402454E+0,72.562871E+0,2.489032E+0,72.253366E+0,72.344428E+0,2.489752E+0,72.412515E+0,72.559782E+0,2.480796E+0,72.539192E+0,72.597360E+0,2.518570E+0
 10/20/2017,12:17:47.781,-43.211183E-6,72.574009E+0,3.980170E-3,997.541187E-3,994.247207E-3,0.000000E+0,1.009409E+0,3.089748E+0,0.000000E+0,72.546726E+0,3.975500E-3,998.056683E-3,1.006451E+0,0.000000E+0,1.065453E+0,2.814371E+0,0.000000E+0,74.079662E+0,52.882733E+0,72.333806E+0,3.971480E-3,3.968172E-3,0.000000E+0,997.849144E-3,1.000000E+0,44.000000E+0,97.931504E+0,43.215813E+0,12.363029E-3,13.230624E-3,1.000000E+0,2.677489E+0,1.000000E+0,20.000000E+0,8.271281E-3,42.955856E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.939326E+0,0.000000E+0,-125.615705E-3,0.000000E+0,135.173640E-3,0.000000E+0,135.720840E-3,0.000000E+0,449.490265E-3,0.000000E+0,-108.479474E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.016951E+0,3.034876E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.014691E+0,3.015984E+0,0.000000E+0,242.222523E+0,4.009541E-3,3.979637E-3,76.925586E+0,73.196674E+0,72.187480E+0,75.623830E+0,74.048394E+0,3.974902E-3,3.976394E-3,71.977521E+0,5.384912E+0,2.131625E+0,74.737230E+0,73.496309E+0,0.000000E+0,73.679457E+0,71.928203E+0,0.000000E+0,73.790810E+0,1.074605E+0,1.004756E+0,2.483712E+0,60.000000E+0,98.000000E+0,52.200000E+0,11.423061E-3,72.434088E+0,52.594540E+0,0.000000E+0,1.335718E+0,1.354628E+0,996.301675E-3,60.000000E+0,1.000000E+0,1.366361E+0,684.589757E-3,2.019824E+0,60.000000E+0,1.885113E+0,0.000000E+0,73.650484E+0,1.095970E+0,1.094125E+0,994.258193E-3,50.000000E+0,1.000000E+0,87.146356E+0,2.644430E+0,2.252009E+0,1.671293E+0,40.000000E+0,0.000000E+0,1.343445E+0,1.341931E+0,997.301369E-3,60.000000E+0,3.989692E-3,66.597190E+0,9.665053E-3,43.518895E+0,1.296351E+0,52.714432E+0,0.000000E+0,-1.471779E-3,0.000000E+0,43.972739E-3,0.000000E+0,21.908465E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.265724E-3,2.020802E+0,2.013490E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.602105E+0,6.441479E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.746992E+0,0.000000E+0,21.650780E-3,10.000000E+0,9.779461E+0,0.000000E+0,43.908318E-3,995.975802E-3,3.047766E+0,997.762013E-3,3.042955E+0,996.120630E-3,3.038980E+0,997.745921E-3,3.038030E+0,-3.987849E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.401331E+0,72.564041E+0,2.495280E+0,72.251962E+0,72.342837E+0,2.490135E+0,72.415089E+0,72.556975E+0,2.481115E+0,72.535682E+0,72.597033E+0,2.525210E+0
 10/20/2017,12:17:57.781,1.083918E-3,72.574243E+0,3.982699E-3,997.637843E-3,997.360934E-3,0.000000E+0,1.013162E+0,3.092326E+0,0.000000E+0,72.545790E+0,3.979456E-3,997.219002E-3,957.352272E-3,0.000000E+0,1.067609E+0,2.837182E+0,0.000000E+0,74.089211E+0,52.855778E+0,72.331326E+0,3.972647E-3,3.970961E-3,0.000000E+0,994.663313E-3,1.000000E+0,44.000000E+0,97.907812E+0,43.176987E+0,12.358554E-3,13.220248E-3,1.000000E+0,2.674534E+0,1.000000E+0,20.000000E+0,8.306180E-3,42.962326E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.957900E+0,0.000000E+0,-135.915951E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.006207E-3,0.000000E+0,468.952827E-3,0.000000E+0,-94.527007E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.012702E+0,3.034941E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.010392E+0,3.014632E+0,0.000000E+0,242.231207E+0,4.011747E-3,3.976783E-3,76.943523E+0,73.193398E+0,72.185515E+0,75.642419E+0,74.056164E+0,3.976718E-3,3.981064E-3,71.984259E+0,5.378790E+0,2.131577E+0,74.761340E+0,73.500334E+0,0.000000E+0,73.676649E+0,71.933350E+0,0.000000E+0,73.789640E+0,1.077720E+0,1.005746E+0,2.482213E+0,60.000000E+0,98.000000E+0,52.200000E+0,11.417354E-3,72.441248E+0,52.558073E+0,0.000000E+0,1.337666E+0,1.347970E+0,1.002055E+0,60.000000E+0,1.000000E+0,1.362101E+0,685.292771E-3,2.011564E+0,60.000000E+0,1.895461E+0,0.000000E+0,73.649034E+0,1.098429E+0,1.099329E+0,1.004211E+0,50.000000E+0,1.000000E+0,87.149171E+0,2.650353E+0,2.258735E+0,1.614586E+0,40.000000E+0,0.000000E+0,1.343333E+0,1.337154E+0,998.626717E-3,60.000000E+0,3.986902E-3,66.578164E+0,9.666999E-3,43.486072E+0,1.373997E+0,52.677872E+0,0.000000E+0,-30.193534E-3,0.000000E+0,42.716525E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.719614E-3,0.000000E+0,15.401920E-3,2.020738E+0,2.013651E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.600917E+0,6.442091E+0,0.000000E+0,84.274431E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.747410E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.778817E+0,0.000000E+0,44.906847E-3,996.378102E-3,3.048056E+0,997.391897E-3,3.042826E+0,996.635573E-3,3.039012E+0,998.405692E-3,3.040348E+0,3.744589E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.402454E+0,72.560765E+0,2.494113E+0,72.250933E+0,72.340965E+0,2.491029E+0,72.413685E+0,72.554494E+0,2.484964E+0,72.535495E+0,72.595910E+0,2.522752E+0
