date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:18:07.781,-365.247996E-6,72.572324E+0,3.981467E-3,998.346649E-3,1.003780E+0,0.000000E+0,1.009265E+0,3.090086E+0,0.000000E+0,72.543918E+0,3.975435E-3,997.798935E-3,1.023024E+0,0.000000E+0,1.067577E+0,2.803819E+0,0.000000E+0,74.096327E+0,52.848037E+0,72.333244E+0,3.970896E-3,3.964411E-3,0.000000E+0,994.615526E-3,1.000000E+0,44.000000E+0,97.844729E+0,43.156037E+0,12.379696E-3,13.225112E-3,1.000000E+0,2.670078E+0,1.000000E+0,20.000000E+0,8.230997E-3,42.992726E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.931440E+0,0.000000E+0,-149.467212E-3,0.000000E+0,135.817405E-3,0.000000E+0,139.100608E-3,0.000000E+0,486.127571E-3,0.000000E+0,-109.091707E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,633.213624E-3,3.034699E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.004319E+0,3.014343E+0,0.000000E+0,242.226816E+0,4.007271E-3,3.980351E-3,76.955887E+0,73.192696E+0,72.189118E+0,75.663161E+0,74.062156E+0,3.978664E-3,3.977107E-3,71.984493E+0,5.391034E+0,2.131045E+0,74.763259E+0,73.500053E+0,0.000000E+0,73.679270E+0,71.938684E+0,0.000000E+0,73.793150E+0,1.073359E+0,986.569920E-3,2.479933E+0,60.000000E+0,98.000000E+0,52.200000E+0,11.422931E-3,72.447846E+0,52.517597E+0,0.000000E+0,1.347212E+0,1.349630E+0,1.002359E+0,60.000000E+0,1.000000E+0,1.368530E+0,689.095441E-3,2.019233E+0,60.000000E+0,1.869190E+0,0.000000E+0,73.650672E+0,1.097359E+0,1.095817E+0,1.005345E+0,50.000000E+0,1.000000E+0,87.170613E+0,2.657825E+0,2.256802E+0,1.616981E+0,40.000000E+0,0.000000E+0,1.347645E+0,1.341068E+0,1.001373E+0,60.000000E+0,3.987875E-3,66.558951E+0,9.660903E-3,43.449944E+0,1.371098E+0,52.643737E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.228953E-3,0.000000E+0,16.625924E-3,0.000000E+0,15.208656E-3,0.000000E+0,19.911407E-3,2.021028E+0,2.013490E+0,2.018515E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.601286E+0,6.439931E+0,0.000000E+0,80.567358E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.743287E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.135263E-3,996.844769E-3,3.047010E+0,997.182701E-3,3.041909E+0,996.571205E-3,3.039978E+0,1.000063E+0,3.040734E+0,2.778034E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.398804E+0,72.563479E+0,2.498988E+0,72.251494E+0,72.340872E+0,2.490614E+0,72.411954E+0,72.557162E+0,2.474103E+0,72.535308E+0,72.600168E+0,2.528291E+0
 10/20/2017,12:18:17.781,2.211047E-3,72.573775E+0,3.977835E-3,998.121120E-3,1.001736E+0,0.000000E+0,1.011086E+0,3.087783E+0,0.000000E+0,72.546539E+0,3.973101E-3,997.557296E-3,1.028560E+0,0.000000E+0,1.068088E+0,2.811101E+0,0.000000E+0,74.101476E+0,52.852561E+0,72.332449E+0,3.972582E-3,3.964281E-3,0.000000E+0,990.824387E-3,1.000000E+0,44.000000E+0,97.851169E+0,43.115581E+0,12.387348E-3,13.197225E-3,1.000000E+0,2.674758E+0,1.000000E+0,20.000000E+0,8.313964E-3,43.002176E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.927159E+0,0.000000E+0,-138.072565E-3,0.000000E+0,137.491195E-3,0.000000E+0,135.656464E-3,0.000000E+0,462.701606E-3,0.000000E+0,-123.881967E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.010593E+0,3.034715E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.008714E+0,3.013812E+0,0.000000E+0,242.214128E+0,4.010709E-3,3.982102E-3,76.970499E+0,73.194147E+0,72.189633E+0,75.681937E+0,74.069645E+0,3.979053E-3,3.977172E-3,71.991652E+0,5.372346E+0,2.128514E+0,74.745891E+0,73.498930E+0,0.000000E+0,73.678615E+0,71.945422E+0,0.000000E+0,73.794414E+0,1.075068E+0,1.003446E+0,2.480507E+0,60.000000E+0,98.000000E+0,52.300000E+0,11.422282E-3,72.446489E+0,52.480106E+0,0.000000E+0,1.338719E+0,1.346149E+0,1.001144E+0,60.000000E+0,1.000000E+0,1.363760E+0,686.491091E-3,2.004375E+0,60.000000E+0,1.880423E+0,0.000000E+0,73.653761E+0,1.097998E+0,1.094859E+0,1.006128E+0,50.000000E+0,1.000000E+0,87.157569E+0,2.659598E+0,2.261418E+0,1.603503E+0,40.000000E+0,0.000000E+0,1.349402E+0,1.338272E+0,1.005269E+0,60.000000E+0,3.985735E-3,66.544459E+0,9.544558E-3,43.410045E+0,1.310527E+0,52.608296E+0,0.000000E+0,35.792363E-3,0.000000E+0,45.776534E-3,0.000000E+0,17.785506E-3,0.000000E+0,23.841102E-3,0.000000E+0,24.002155E-3,2.021060E+0,2.013619E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.598816E+0,6.440318E+0,0.000000E+0,78.633233E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.735975E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.739615E+0,0.000000E+0,43.682843E-3,996.909137E-3,3.047509E+0,996.474654E-3,3.042536E+0,998.132128E-3,3.040637E+0,998.598796E-3,3.037805E+0,200.554889E-6,9.896659E+0,1.000000E+0,1.000000E+0,72.404841E+0,72.563807E+0,2.493314E+0,72.253647E+0,72.339187E+0,2.489289E+0,72.410643E+0,72.554775E+0,2.482968E+0,72.537039E+0,72.596284E+0,2.522880E+0
 10/20/2017,12:18:27.781,439.844037E-6,72.573494E+0,3.983153E-3,998.105011E-3,1.003604E+0,0.000000E+0,1.008052E+0,3.091440E+0,0.000000E+0,72.542421E+0,3.977446E-3,996.751834E-3,993.609959E-3,0.000000E+0,1.063904E+0,2.832962E+0,0.000000E+0,74.109105E+0,52.749966E+0,72.334227E+0,3.969210E-3,3.961946E-3,0.000000E+0,991.780136E-3,1.000000E+0,44.000000E+0,97.874390E+0,43.086904E+0,12.389294E-3,13.223491E-3,1.000000E+0,2.675668E+0,1.000000E+0,20.000000E+0,8.312148E-3,42.987232E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.947792E+0,0.000000E+0,-115.701719E-3,0.000000E+0,138.875290E-3,0.000000E+0,137.362442E-3,0.000000E+0,461.154913E-3,0.000000E+0,-108.447252E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005770E+0,3.034780E+0,0.000000E+0,999.306843E-3,0.000000E+0,999.733065E-3,3.015099E+0,0.000000E+0,242.208484E+0,4.008179E-3,3.980480E-3,76.985908E+0,73.196113E+0,72.191692E+0,75.701977E+0,74.075918E+0,3.979507E-3,3.983724E-3,71.995489E+0,5.384590E+0,2.131738E+0,74.748840E+0,73.503282E+0,0.000000E+0,73.678942E+0,71.950616E+0,0.000000E+0,73.793759E+0,1.067944E+0,1.002760E+0,2.482388E+0,60.000000E+0,98.000000E+0,52.300000E+0,11.415149E-3,72.448595E+0,52.441169E+0,0.000000E+0,1.338113E+0,1.346341E+0,1.008656E+0,60.000000E+0,1.000000E+0,1.367047E+0,683.870765E-3,2.013865E+0,60.000000E+0,1.886161E+0,0.000000E+0,73.652404E+0,1.095906E+0,1.100032E+0,999.577918E-3,50.000000E+0,1.000000E+0,87.144855E+0,2.660843E+0,2.267632E+0,1.606952E+0,40.000000E+0,0.000000E+0,1.346336E+0,1.338959E+0,1.007617E+0,60.000000E+0,3.987746E-3,66.523563E+0,9.701630E-3,43.380668E+0,1.325025E+0,52.572250E+0,0.000000E+0,-2.567783E-3,0.000000E+0,45.067900E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.971416E-3,0.000000E+0,17.463400E-3,2.020963E+0,2.013780E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.596353E+0,6.440447E+0,0.000000E+0,89.464333E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.743352E+0,0.000000E+0,27.223217E-3,10.000000E+0,9.732851E+0,0.000000E+0,42.458840E-3,996.587297E-3,3.047605E+0,998.099944E-3,3.041780E+0,997.585001E-3,3.039125E+0,998.566612E-3,3.038513E+0,200.554889E-6,9.882159E+0,1.000000E+0,1.000000E+0,72.402829E+0,72.565445E+0,2.488600E+0,72.251588E+0,72.339983E+0,2.487740E+0,72.414293E+0,72.554260E+0,2.486577E+0,72.536337E+0,72.594272E+0,2.523917E+0
 10/20/2017,12:18:37.781,1.727991E-3,72.572698E+0,3.981337E-3,997.219002E-3,1.015676E+0,0.000000E+0,1.011325E+0,3.092245E+0,0.000000E+0,72.541298E+0,3.971350E-3,997.525078E-3,1.022147E+0,0.000000E+0,1.064399E+0,2.828048E+0,0.000000E+0,74.114301E+0,52.735743E+0,72.333010E+0,3.973879E-3,3.964411E-3,0.000000E+0,993.803139E-3,1.000000E+0,44.000000E+0,97.829499E+0,43.053013E+0,12.389099E-3,13.226279E-3,1.000000E+0,2.670909E+0,1.000000E+0,20.000000E+0,8.269335E-3,42.959300E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.936623E+0,0.000000E+0,-146.441515E-3,0.000000E+0,139.197173E-3,0.000000E+0,134.626439E-3,0.000000E+0,475.751834E-3,0.000000E+0,-89.629144E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.004635E+0,3.033106E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.004224E+0,3.014487E+0,0.000000E+0,242.208001E+0,4.011098E-3,3.980156E-3,77.000285E+0,73.193305E+0,72.191317E+0,75.719301E+0,74.086497E+0,3.979053E-3,3.979832E-3,72.001900E+0,5.373313E+0,2.131432E+0,74.774214E+0,73.503095E+0,0.000000E+0,73.681470E+0,71.954874E+0,0.000000E+0,73.792354E+0,1.072241E+0,1.010088E+0,2.480156E+0,60.000000E+0,98.000000E+0,52.300000E+0,11.405032E-3,72.460995E+0,52.404144E+0,0.000000E+0,1.345329E+0,1.354005E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.367430E+0,689.079463E-3,1.986609E+0,60.000000E+0,1.894703E+0,0.000000E+0,73.654089E+0,1.097200E+0,1.099106E+0,997.037869E-3,50.000000E+0,1.000000E+0,87.210352E+0,2.661625E+0,2.264022E+0,1.600724E+0,40.000000E+0,0.000000E+0,1.346767E+0,1.342378E+0,1.006275E+0,60.000000E+0,3.988784E-3,66.504724E+0,9.679775E-3,43.346309E+0,1.425547E+0,52.534058E+0,0.000000E+0,6.587076E-3,0.000000E+0,44.391477E-3,0.000000E+0,20.716672E-3,0.000000E+0,16.658134E-3,0.000000E+0,15.917290E-3,2.020899E+0,2.013233E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.600386E+0,6.434354E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.727375E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.738456E+0,0.000000E+0,44.327056E-3,996.136722E-3,3.047267E+0,997.890749E-3,3.043035E+0,998.824084E-3,3.038899E+0,997.520633E-3,3.038610E+0,3.422404E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.401565E+0,72.564228E+0,2.495967E+0,72.250231E+0,72.340591E+0,2.495212E+0,72.410409E+0,72.554682E+0,2.481514E+0,72.536337E+0,72.592166E+0,2.524635E+0
 10/20/2017,12:18:47.781,1.889010E-3,72.572464E+0,3.978159E-3,997.557296E-3,999.788044E-3,0.000000E+0,1.010016E+0,3.093808E+0,0.000000E+0,72.542748E+0,3.981337E-3,997.847263E-3,1.021206E+0,0.000000E+0,1.068839E+0,2.825422E+0,0.000000E+0,74.122633E+0,52.715784E+0,72.332963E+0,3.974981E-3,3.967978E-3,0.000000E+0,998.518169E-3,1.000000E+0,44.000000E+0,97.831990E+0,43.010230E+0,12.383068E-3,13.224982E-3,1.000000E+0,2.669998E+0,1.000000E+0,20.000000E+0,8.289574E-3,42.937979E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.928800E+0,0.000000E+0,-154.166700E-3,0.000000E+0,135.849593E-3,0.000000E+0,138.456843E-3,0.000000E+0,489.317626E-3,0.000000E+0,-110.831738E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,688.464457E-3,3.034555E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.001123E+0,3.014375E+0,0.000000E+0,242.203515E+0,4.013953E-3,3.982426E-3,77.012649E+0,73.196721E+0,72.192253E+0,75.737796E+0,74.093284E+0,3.977302E-3,3.975421E-3,71.999279E+0,5.386845E+0,2.133495E+0,74.775572E+0,73.505810E+0,0.000000E+0,73.681330E+0,71.963998E+0,0.000000E+0,73.795537E+0,1.078646E+0,970.491810E-3,2.478578E+0,60.000000E+0,98.000000E+0,52.300000E+0,11.423515E-3,72.473958E+0,52.364135E+0,0.000000E+0,1.341689E+0,1.348065E+0,1.008160E+0,60.000000E+0,1.000000E+0,1.363425E+0,683.774899E-3,1.997201E+0,60.000000E+0,1.880746E+0,0.000000E+0,73.654276E+0,1.096178E+0,1.095753E+0,1.004450E+0,50.000000E+0,1.000000E+0,87.246949E+0,2.660779E+0,2.260907E+0,1.591222E+0,40.000000E+0,0.000000E+0,1.343269E+0,1.344024E+0,1.010076E+0,60.000000E+0,3.987486E-3,66.484810E+0,9.617128E-3,43.314651E+0,1.409116E+0,52.500717E+0,0.000000E+0,54.843495E-3,0.000000E+0,51.381181E-3,0.000000E+0,17.302347E-3,0.000000E+0,15.305288E-3,0.000000E+0,19.363826E-3,2.021028E+0,2.013651E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.602119E+0,6.430389E+0,0.000000E+0,82.275835E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.714845E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.736394E+0,0.000000E+0,42.201155E-3,996.539022E-3,3.047702E+0,999.033280E-3,3.042665E+0,996.764309E-3,3.039382E+0,999.789603E-3,3.040830E+0,2.133664E-3,9.891826E+0,1.000000E+0,1.000000E+0,72.402220E+0,72.565164E+0,2.494225E+0,72.247423E+0,72.341106E+0,2.493376E+0,72.411065E+0,72.553278E+0,2.479310E+0,72.538864E+0,72.594599E+0,2.531340E+0
 10/20/2017,12:18:57.781,922.899256E-6,72.572979E+0,3.982245E-3,998.105011E-3,1.014989E+0,0.000000E+0,1.009074E+0,3.094372E+0,0.000000E+0,72.541485E+0,3.982375E-3,997.186784E-3,1.027634E+0,0.000000E+0,1.068312E+0,2.820509E+0,0.000000E+0,74.128859E+0,52.629141E+0,72.335256E+0,3.974398E-3,3.968561E-3,0.000000E+0,997.323482E-3,1.000000E+0,44.000000E+0,97.854224E+0,42.982018E+0,12.364002E-3,13.223426E-3,1.000000E+0,2.672634E+0,1.000000E+0,20.000000E+0,8.306894E-3,42.934395E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.925775E+0,0.000000E+0,-139.649790E-3,0.000000E+0,136.107099E-3,0.000000E+0,137.587760E-3,0.000000E+0,468.823935E-3,0.000000E+0,-117.856305E-3,0.000000E+0,209.140519E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,963.552716E-3,3.034587E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.015953E+0,3.014005E+0,0.000000E+0,242.186436E+0,4.011552E-3,3.981259E-3,77.025575E+0,73.195785E+0,72.192347E+0,75.755121E+0,74.100071E+0,3.980221E-3,3.978405E-3,71.991559E+0,5.374924E+0,2.133559E+0,74.771358E+0,73.507401E+0,0.000000E+0,73.681844E+0,71.966432E+0,0.000000E+0,73.798158E+0,1.069078E+0,1.005314E+0,2.479280E+0,60.000000E+0,98.000000E+0,52.300000E+0,11.424682E-3,72.479152E+0,52.323754E+0,0.000000E+0,1.341816E+0,1.349023E+0,1.008016E+0,60.000000E+0,1.000000E+0,1.368275E+0,680.339715E-3,2.015495E+0,60.000000E+0,1.886661E+0,0.000000E+0,73.654744E+0,1.096337E+0,1.092241E+0,1.005089E+0,50.000000E+0,1.000000E+0,87.244087E+0,2.661817E+0,2.263734E+0,1.596077E+0,40.000000E+0,0.000000E+0,1.343461E+0,1.342075E+0,1.001469E+0,60.000000E+0,3.986513E-3,66.469665E+0,9.631784E-3,43.274520E+0,1.353055E+0,52.462479E+0,0.000000E+0,51.426541E-3,0.000000E+0,52.250868E-3,0.000000E+0,13.726968E-3,0.000000E+0,18.333086E-3,0.000000E+0,22.842573E-3,2.020899E+0,2.013845E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.600626E+0,6.415109E+0,0.000000E+0,83.952077E-3,0.000000E+0,48.299705E-3,9.500000E+0,9.714200E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.728502E+0,0.000000E+0,42.974210E-3,996.909137E-3,3.047010E+0,997.890749E-3,3.042440E+0,998.502244E-3,3.041442E+0,996.667757E-3,3.039028E+0,2.133664E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.401004E+0,72.563807E+0,2.488952E+0,72.250933E+0,72.337643E+0,2.494605E+0,72.412702E+0,72.554167E+0,2.480764E+0,72.537460E+0,72.596097E+0,2.519432E+0
 10/20/2017,12:19:07.781,922.899256E-6,72.573213E+0,3.977511E-3,997.927809E-3,1.006926E+0,0.000000E+0,1.008275E+0,3.092406E+0,0.000000E+0,72.541719E+0,3.971285E-3,997.412313E-3,1.026039E+0,0.000000E+0,1.065629E+0,2.809506E+0,0.000000E+0,74.138127E+0,52.552524E+0,72.337643E+0,3.969858E-3,3.972193E-3,0.000000E+0,991.445624E-3,1.000000E+0,44.000000E+0,97.880830E+0,42.964933E+0,12.396039E-3,13.247421E-3,1.000000E+0,2.671036E+0,1.000000E+0,20.000000E+0,8.266026E-3,42.931741E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.927030E+0,0.000000E+0,-134.789362E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.137124E-3,0.000000E+0,460.510457E-3,0.000000E+0,-121.207475E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.013644E+0,3.034764E+0,0.000000E+0,997.665461E-3,0.000000E+0,997.591712E-3,3.014648E+0,0.000000E+0,242.173700E+0,4.005974E-3,3.984243E-3,77.040469E+0,73.196253E+0,72.198991E+0,75.777924E+0,74.107842E+0,3.977691E-3,3.977951E-3,71.981405E+0,5.366547E+0,2.134139E+0,74.726089E+0,73.507448E+0,0.000000E+0,73.684934E+0,71.971438E+0,0.000000E+0,73.794601E+0,1.070324E+0,1.005730E+0,2.480667E+0,60.000000E+0,98.000000E+0,52.300000E+0,11.422282E-3,72.478123E+0,52.282999E+0,0.000000E+0,1.338863E+0,1.338900E+0,1.003941E+0,60.000000E+0,1.000000E+0,1.365515E+0,687.114218E-3,2.017380E+0,60.000000E+0,1.889836E+0,0.000000E+0,73.655820E+0,1.096816E+0,1.100830E+0,1.008157E+0,50.000000E+0,1.000000E+0,87.303861E+0,2.668139E+0,2.269613E+0,1.593586E+0,40.000000E+0,0.000000E+0,1.344499E+0,1.339662E+0,1.011130E+0,60.000000E+0,3.988784E-3,66.445824E+0,9.679061E-3,43.241884E+0,1.393329E+0,52.425408E+0,0.000000E+0,36.372601E-3,0.000000E+0,42.491050E-3,0.000000E+0,15.788448E-3,0.000000E+0,23.744470E-3,0.000000E+0,24.646368E-3,2.020963E+0,2.013651E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.604347E+0,6.400603E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.715521E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.726119E+0,0.000000E+0,42.780946E-3,996.989597E-3,3.048088E+0,996.748217E-3,3.043083E+0,997.150517E-3,3.039865E+0,998.453968E-3,3.037870E+0,-443.814952E-6,9.889248E+0,1.000000E+0,1.000000E+0,72.404232E+0,72.564275E+0,2.492340E+0,72.249108E+0,72.341620E+0,2.487549E+0,72.410831E+0,72.553839E+0,2.481802E+0,72.538069E+0,72.593195E+0,2.522480E+0
 10/20/2017,12:19:17.781,2.533083E-3,72.572277E+0,3.979780E-3,998.217775E-3,986.518778E-3,0.000000E+0,1.005576E+0,3.094049E+0,0.000000E+0,72.540549E+0,3.983607E-3,997.525078E-3,996.608836E-3,0.000000E+0,1.065900E+0,2.816884E+0,0.000000E+0,74.144494E+0,52.483743E+0,72.336894E+0,3.974203E-3,3.969858E-3,0.000000E+0,994.663313E-3,1.000000E+0,44.000000E+0,97.875753E+0,42.923548E+0,12.385533E-3,13.237888E-3,1.000000E+0,2.673624E+0,1.000000E+0,20.000000E+0,8.297293E-3,42.928995E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.984877E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.936816E+0,0.000000E+0,-134.016843E-3,0.000000E+0,133.757356E-3,0.000000E+0,136.074911E-3,0.000000E+0,460.317120E-3,0.000000E+0,-125.138655E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.005961E+0,3.035069E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.015985E+0,3.014713E+0,0.000000E+0,242.169261E+0,4.010385E-3,3.981843E-3,77.055128E+0,73.197845E+0,72.195154E+0,75.794780E+0,74.117157E+0,3.976459E-3,3.980675E-3,71.960863E+0,5.363003E+0,2.131093E+0,74.710593E+0,73.506184E+0,0.000000E+0,73.685729E+0,71.972748E+0,0.000000E+0,73.798205E+0,1.073758E+0,1.005809E+0,2.479870E+0,60.000000E+0,98.000000E+0,52.400000E+0,11.399519E-3,72.480322E+0,52.244903E+0,0.000000E+0,1.335942E+0,1.346421E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.364925E+0,685.644278E-3,2.022636E+0,60.000000E+0,1.878602E+0,0.000000E+0,73.653152E+0,1.095396E+0,1.097988E+0,1.010026E+0,50.000000E+0,1.000000E+0,87.344305E+0,2.672211E+0,2.271035E+0,1.613356E+0,40.000000E+0,0.000000E+0,1.347246E+0,1.338672E+0,999.600768E-3,60.000000E+0,3.987811E-3,66.428762E+0,9.520888E-3,43.214650E+0,1.312460E+0,52.388383E+0,0.000000E+0,35.018713E-3,0.000000E+0,44.037160E-3,0.000000E+0,17.946559E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.839632E-3,2.020995E+0,2.013909E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.606557E+0,6.401957E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.715102E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.700543E+0,0.000000E+0,42.007891E-3,996.217182E-3,3.047412E+0,997.343621E-3,3.041281E+0,998.743624E-3,3.041458E+0,998.775808E-3,3.040428E+0,-1.732555E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.403671E+0,72.563105E+0,2.498077E+0,72.249248E+0,72.339187E+0,2.487708E+0,72.409052E+0,72.556086E+0,2.480173E+0,72.537882E+0,72.595722E+0,2.519352E+0
 10/20/2017,12:19:27.781,600.862443E-6,72.573962E+0,3.975889E-3,998.878254E-3,997.201256E-3,0.000000E+0,1.011325E+0,3.092986E+0,0.000000E+0,72.540877E+0,3.978483E-3,997.927809E-3,996.034583E-3,0.000000E+0,1.068503E+0,2.820332E+0,0.000000E+0,74.147349E+0,52.462059E+0,72.338485E+0,3.971415E-3,3.968237E-3,0.000000E+0,995.220834E-3,1.000000E+0,44.000000E+0,97.939918E+0,42.861587E+0,12.351809E-3,13.219405E-3,1.000000E+0,2.671915E+0,1.000000E+0,20.000000E+0,8.286590E-3,42.937514E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.931826E+0,0.000000E+0,-138.040377E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.619948E-3,0.000000E+0,457.932634E-3,0.000000E+0,-129.746514E-3,0.000000E+0,208.914960E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.007702E+0,3.034072E+0,0.000000E+0,998.888452E-3,0.000000E+0,994.843110E-3,3.014117E+0,0.000000E+0,242.170178E+0,4.004741E-3,3.982491E-3,77.068101E+0,73.199155E+0,72.197073E+0,75.812760E+0,74.124506E+0,3.976459E-3,3.976523E-3,71.942849E+0,5.362359E+0,2.131109E+0,74.675482E+0,73.509835E+0,0.000000E+0,73.685823E+0,71.978317E+0,0.000000E+0,73.798112E+0,1.075723E+0,1.009434E+0,2.484381E+0,60.000000E+0,98.000000E+0,52.400000E+0,11.403346E-3,72.481773E+0,52.207134E+0,0.000000E+0,1.340029E+0,1.345574E+0,1.013115E+0,60.000000E+0,1.000000E+0,1.367637E+0,687.561591E-3,1.997585E+0,60.000000E+0,1.904744E+0,0.000000E+0,73.655399E+0,1.099562E+0,1.096679E+0,1.006032E+0,50.000000E+0,1.000000E+0,87.390850E+0,2.666303E+0,2.272808E+0,1.605515E+0,40.000000E+0,0.000000E+0,1.343844E+0,1.335093E+0,1.013621E+0,60.000000E+0,3.987616E-3,66.410811E+0,9.606103E-3,43.193141E+0,1.296351E+0,52.350752E+0,0.000000E+0,36.211424E-3,0.000000E+0,50.286020E-3,0.000000E+0,18.107612E-3,0.000000E+0,24.356472E-3,0.000000E+0,24.227630E-3,2.020802E+0,2.013651E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.609343E+0,6.400893E+0,0.000000E+0,83.597487E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.714522E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.700124E+0,0.000000E+0,44.552530E-3,996.120630E-3,3.047702E+0,998.470060E-3,3.041152E+0,997.005689E-3,3.039012E+0,999.258568E-3,3.039157E+0,-1.732555E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.405075E+0,72.563105E+0,2.494369E+0,72.249856E+0,72.340872E+0,2.498038E+0,72.413638E+0,72.552248E+0,2.481562E+0,72.541251E+0,72.594880E+0,2.523326E+0
 10/20/2017,12:19:37.781,439.844037E-6,72.574477E+0,3.978743E-3,997.960028E-3,1.024810E+0,0.000000E+0,1.010527E+0,3.091246E+0,0.000000E+0,72.539145E+0,3.976668E-3,997.057910E-3,1.028974E+0,0.000000E+0,1.068184E+0,2.830545E+0,0.000000E+0,74.155026E+0,52.457163E+0,72.335958E+0,3.976278E-3,3.969080E-3,0.000000E+0,989.247400E-3,1.000000E+0,44.000000E+0,97.986174E+0,42.852136E+0,12.342665E-3,13.220767E-3,1.000000E+0,2.674055E+0,1.000000E+0,20.000000E+0,8.294893E-3,42.929879E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.926515E+0,0.000000E+0,-137.010352E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.332417E-3,0.000000E+0,461.348249E-3,0.000000E+0,-122.979729E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.001537E+0,3.035456E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.011367E+0,3.014246E+0,0.000000E+0,242.163665E+0,4.008893E-3,3.982037E-3,77.083556E+0,73.197096E+0,72.199787E+0,75.832567E+0,74.129889E+0,3.977107E-3,3.975680E-3,71.931759E+0,5.360425E+0,2.134816E+0,74.699451E+0,73.509133E+0,0.000000E+0,73.687227E+0,71.982996E+0,0.000000E+0,73.795303E+0,1.074253E+0,1.003638E+0,2.480204E+0,60.000000E+0,98.000000E+0,52.400000E+0,11.407561E-3,72.482147E+0,52.167686E+0,0.000000E+0,1.338672E+0,1.350908E+0,1.002231E+0,60.000000E+0,1.000000E+0,1.363345E+0,684.126406E-3,2.000285E+0,60.000000E+0,1.881697E+0,0.000000E+0,73.658675E+0,1.095108E+0,1.091028E+0,1.003188E+0,50.000000E+0,1.000000E+0,87.402533E+0,2.671780E+0,2.281002E+0,1.618865E+0,40.000000E+0,0.000000E+0,1.342678E+0,1.338368E+0,1.008032E+0,60.000000E+0,3.988070E-3,66.390804E+0,9.491769E-3,43.152080E+0,1.322448E+0,52.317272E+0,0.000000E+0,37.404134E-3,0.000000E+0,43.650633E-3,0.000000E+0,15.756237E-3,0.000000E+0,23.776681E-3,0.000000E+0,24.710789E-3,2.020899E+0,2.013426E+0,2.018161E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.609301E+0,6.400216E+0,0.000000E+0,82.340306E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.715199E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.699125E+0,0.000000E+0,41.685785E-3,996.104538E-3,3.046929E+0,997.198793E-3,3.041313E+0,996.442470E-3,3.040798E+0,998.856268E-3,3.037515E+0,-765.999872E-6,9.790330E+0,1.000000E+0,1.000000E+0,72.401939E+0,72.561654E+0,2.495408E+0,72.249810E+0,72.337596E+0,2.494573E+0,72.409941E+0,72.550844E+0,2.483782E+0,72.538958E+0,72.595254E+0,2.520661E+0
 10/20/2017,12:19:47.781,-204.229589E-6,72.569937E+0,3.980494E-3,997.718389E-3,994.518660E-3,0.000000E+0,1.004970E+0,3.090844E+0,0.000000E+0,72.539613E+0,3.976473E-3,998.121120E-3,1.003723E+0,0.000000E+0,1.062850E+0,2.838245E+0,0.000000E+0,74.162328E+0,52.425781E+0,72.339795E+0,3.975371E-3,3.967783E-3,0.000000E+0,989.104038E-3,1.000000E+0,44.000000E+0,98.001311E+0,42.820481E+0,12.343962E-3,13.224917E-3,1.000000E+0,2.674039E+0,1.000000E+0,20.000000E+0,8.270372E-3,42.906975E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.920109E+0,0.000000E+0,-137.235670E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.137124E-3,0.000000E+0,474.269586E-3,0.000000E+0,-124.075303E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.012558E+0,3.034345E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.010935E+0,3.014681E+0,0.000000E+0,242.174858E+0,4.011163E-3,3.981972E-3,77.095499E+0,73.199202E+0,72.200348E+0,75.850688E+0,74.136957E+0,3.975550E-3,3.984178E-3,71.923290E+0,5.365580E+0,2.131593E+0,74.731145E+0,73.510912E+0,0.000000E+0,73.688023E+0,71.987581E+0,0.000000E+0,73.795116E+0,1.070563E+0,1.003909E+0,2.482133E+0,60.000000E+0,98.000000E+0,52.400000E+0,11.405615E-3,72.487856E+0,52.129497E+0,0.000000E+0,1.339661E+0,1.347634E+0,1.007297E+0,60.000000E+0,1.000000E+0,1.369488E+0,688.919687E-3,2.012763E+0,60.000000E+0,1.875637E+0,0.000000E+0,73.656897E+0,1.092650E+0,1.096152E+0,1.003700E+0,50.000000E+0,1.000000E+0,87.438708E+0,2.680849E+0,2.285299E+0,1.608533E+0,40.000000E+0,0.000000E+0,1.346256E+0,1.343752E+0,1.002667E+0,60.000000E+0,3.986708E-3,66.373929E+0,9.585415E-3,43.096028E+0,1.334046E+0,52.281600E+0,0.000000E+0,38.661315E-3,0.000000E+0,45.196742E-3,0.000000E+0,15.466341E-3,0.000000E+0,22.327203E-3,0.000000E+0,25.161738E-3,2.020899E+0,2.013329E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.611320E+0,6.401312E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.716487E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.699512E+0,0.000000E+0,50.833600E-3,996.217182E-3,3.047251E+0,999.242476E-3,3.042327E+0,996.410286E-3,3.039125E+0,997.295345E-3,3.037757E+0,-765.999872E-6,9.872815E+0,1.000000E+0,1.000000E+0,72.404092E+0,72.563433E+0,2.498348E+0,72.250558E+0,72.339000E+0,2.492945E+0,72.412375E+0,72.549206E+0,2.484118E+0,72.538958E+0,72.595816E+0,2.519703E+0
 10/20/2017,12:19:57.781,439.844037E-6,72.570920E+0,3.982439E-3,997.943918E-3,1.002008E+0,0.000000E+0,1.005145E+0,3.089877E+0,0.000000E+0,72.541953E+0,3.978483E-3,996.945145E-3,1.023391E+0,0.000000E+0,1.063680E+0,2.823473E+0,0.000000E+0,74.169116E+0,52.391647E+0,72.342790E+0,3.974528E-3,3.968107E-3,0.000000E+0,985.296970E-3,1.000000E+0,44.000000E+0,98.040751E+0,42.789990E+0,12.328333E-3,13.207018E-3,1.000000E+0,2.673736E+0,1.000000E+0,20.000000E+0,8.274654E-3,42.886539E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.925485E+0,0.000000E+0,-140.647627E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.879618E-3,0.000000E+0,464.119409E-3,0.000000E+0,-122.593055E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.006920E+0,3.034619E+0,0.000000E+0,999.451671E-3,0.000000E+0,999.844927E-3,3.014439E+0,0.000000E+0,242.181515E+0,4.011423E-3,3.976653E-3,77.113108E+0,73.197564E+0,72.200957E+0,75.869698E+0,74.145711E+0,3.977107E-3,3.979507E-3,71.914072E+0,5.365580E+0,2.133043E+0,74.750385E+0,73.515405E+0,0.000000E+0,73.686946E+0,71.996846E+0,0.000000E+0,73.795397E+0,1.064813E+0,1.010903E+0,2.483712E+0,60.000000E+0,98.000000E+0,52.400000E+0,11.403864E-3,72.492864E+0,52.093267E+0,0.000000E+0,1.338624E+0,1.345223E+0,1.009870E+0,60.000000E+0,1.000000E+0,1.360633E+0,684.621712E-3,2.005701E+0,60.000000E+0,1.880278E+0,0.000000E+0,73.656756E+0,1.094342E+0,1.094827E+0,1.007006E+0,50.000000E+0,1.000000E+0,87.430121E+0,2.685287E+0,2.283367E+0,1.600868E+0,40.000000E+0,0.000000E+0,1.346703E+0,1.339518E+0,1.006419E+0,60.000000E+0,3.988978E-3,66.357334E+0,9.507788E-3,43.084017E+0,1.326314E+0,52.246815E+0,0.000000E+0,36.823897E-3,0.000000E+0,44.778004E-3,0.000000E+0,15.562973E-3,0.000000E+0,22.906994E-3,0.000000E+0,23.390154E-3,2.020995E+0,2.013458E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.609669E+0,6.400216E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.690621E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.699995E+0,0.000000E+0,52.025393E-3,996.828677E-3,3.048410E+0,996.957413E-3,3.041876E+0,996.667757E-3,3.041683E+0,1.000079E+0,3.039270E+0,-765.999872E-6,9.876360E+0,1.000000E+0,1.000000E+0,72.404373E+0,72.563526E+0,2.495008E+0,72.252056E+0,72.340217E+0,2.497559E+0,72.411532E+0,72.552857E+0,2.484261E+0,72.538537E+0,72.595629E+0,2.521906E+0
 10/20/2017,12:20:07.781,439.844037E-6,72.572839E+0,3.982828E-3,998.153338E-3,965.089950E-3,0.000000E+0,1.012810E+0,3.087009E+0,0.000000E+0,72.540643E+0,3.978483E-3,997.186784E-3,1.028225E+0,0.000000E+0,1.070404E+0,2.813566E+0,0.000000E+0,74.175997E+0,52.366933E+0,72.338719E+0,3.970182E-3,3.967394E-3,0.000000E+0,993.532343E-3,1.000000E+0,44.000000E+0,98.082447E+0,42.735850E+0,12.324377E-3,13.208250E-3,1.000000E+0,2.674263E+0,1.000000E+0,20.000000E+0,8.301120E-3,42.891380E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.936880E+0,0.000000E+0,-125.808835E-3,0.000000E+0,136.171476E-3,0.000000E+0,139.229361E-3,0.000000E+0,459.189323E-3,0.000000E+0,-131.067648E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.007303E+0,3.034796E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.006828E+0,3.013619E+0,0.000000E+0,242.183107E+0,4.009866E-3,3.982297E-3,77.123740E+0,73.198219E+0,72.205215E+0,75.889458E+0,74.154183E+0,3.974902E-3,3.983400E-3,71.909861E+0,5.364936E+0,2.133623E+0,74.731191E+0,73.516200E+0,0.000000E+0,73.689801E+0,72.003491E+0,0.000000E+0,73.796895E+0,1.074205E+0,999.694257E-3,2.483552E+0,60.000000E+0,98.000000E+0,52.400000E+0,11.398741E-3,72.499041E+0,52.058902E+0,0.000000E+0,1.345089E+0,1.347602E+0,986.664601E-3,60.000000E+0,1.000000E+0,1.361750E+0,682.432780E-3,2.010590E+0,60.000000E+0,1.889384E+0,0.000000E+0,73.660080E+0,1.094677E+0,1.095945E+0,1.004546E+0,50.000000E+0,1.000000E+0,87.416139E+0,2.689885E+0,2.290954E+0,1.622746E+0,40.000000E+0,0.000000E+0,1.349067E+0,1.336403E+0,978.251481E-3,60.000000E+0,3.989757E-3,66.335037E+0,9.689502E-3,43.048543E+0,1.277020E+0,52.212309E+0,0.000000E+0,33.278001E-3,0.000000E+0,45.454427E-3,0.000000E+0,17.978770E-3,0.000000E+0,23.776681E-3,0.000000E+0,23.905524E-3,2.020995E+0,2.013716E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.607554E+0,6.401216E+0,0.000000E+0,82.308071E-3,0.000000E+0,46.849111E-3,9.500000E+0,9.675836E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.699834E+0,0.000000E+0,40.783888E-3,996.635573E-3,3.047750E+0,996.764309E-3,3.044693E+0,998.116036E-3,3.041635E+0,997.021781E-3,3.037934E+0,-1.088185E-3,9.863149E+0,1.000000E+0,1.000000E+0,72.404420E+0,72.563152E+0,2.495791E+0,72.248546E+0,72.340357E+0,2.494238E+0,72.411532E+0,72.551687E+0,2.485603E+0,72.538630E+0,72.592915E+0,2.528147E+0
 10/20/2017,12:20:17.781,922.899256E-6,72.572464E+0,3.982180E-3,998.185557E-3,990.414928E-3,0.000000E+0,1.009664E+0,3.088379E+0,0.000000E+0,72.538069E+0,3.979456E-3,997.557296E-3,989.717801E-3,0.000000E+0,1.066715E+0,2.806687E+0,0.000000E+0,74.181005E+0,52.304729E+0,72.339234E+0,3.970442E-3,3.969080E-3,0.000000E+0,996.431450E-3,1.000000E+0,44.000000E+0,98.035157E+0,42.717695E+0,12.308683E-3,13.239250E-3,1.000000E+0,2.676020E+0,1.000000E+0,20.000000E+0,8.319154E-3,42.864100E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.938876E+0,0.000000E+0,-126.420412E-3,0.000000E+0,136.718676E-3,0.000000E+0,135.753028E-3,0.000000E+0,457.642629E-3,0.000000E+0,-109.736163E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.000291E+0,3.035423E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.009002E+0,3.014568E+0,0.000000E+0,242.162170E+0,4.007141E-3,3.984632E-3,77.139476E+0,73.199857E+0,72.200863E+0,75.908937E+0,74.160643E+0,3.973864E-3,3.981648E-3,71.910984E+0,5.384912E+0,2.134832E+0,74.733579E+0,73.513345E+0,0.000000E+0,73.691346E+0,72.004614E+0,0.000000E+0,73.797597E+0,1.072464E+0,1.007677E+0,2.482133E+0,60.000000E+0,98.000000E+0,52.500000E+0,11.402308E-3,72.506013E+0,52.023186E+0,0.000000E+0,1.344371E+0,1.343499E+0,971.194142E-3,60.000000E+0,1.000000E+0,1.366520E+0,689.766500E-3,2.017092E+0,60.000000E+0,1.871914E+0,0.000000E+0,73.656242E+0,1.096992E+0,1.093518E+0,1.007374E+0,50.000000E+0,1.000000E+0,87.441195E+0,2.686628E+0,2.290922E+0,1.590568E+0,40.000000E+0,0.000000E+0,1.343892E+0,1.336371E+0,988.327323E-3,60.000000E+0,3.990211E-3,66.315965E+0,9.521276E-3,43.015909E+0,1.328569E+0,52.178504E+0,0.000000E+0,28.474924E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.333086E-3,0.000000E+0,24.904053E-3,0.000000E+0,22.456046E-3,2.021028E+0,2.013748E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.608669E+0,6.401119E+0,0.000000E+0,80.083827E-3,0.000000E+0,48.879943E-3,9.500000E+0,9.675675E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.457369E-3,996.603389E-3,3.048667E+0,998.212588E-3,3.041522E+0,998.582704E-3,3.041458E+0,999.773511E-3,3.040991E+0,-1.732555E-3,9.862183E+0,1.000000E+0,1.000000E+0,72.405917E+0,72.560250E+0,2.502024E+0,72.247423E+0,72.337503E+0,2.497591E+0,72.411298E+0,72.550657E+0,2.484629E+0,72.537554E+0,72.591791E+0,2.528451E+0
 10/20/2017,12:20:27.781,1.889010E-3,72.571014E+0,3.982115E-3,997.686170E-3,972.786445E-3,0.000000E+0,1.008275E+0,3.089990E+0,0.000000E+0,72.537086E+0,3.979002E-3,997.074019E-3,1.000134E+0,0.000000E+0,1.067066E+0,2.822539E+0,0.000000E+0,74.188635E+0,52.315360E+0,72.340591E+0,3.973295E-3,3.969988E-3,0.000000E+0,994.042076E-3,1.000000E+0,44.000000E+0,98.025144E+0,42.692604E+0,12.317503E-3,13.220378E-3,1.000000E+0,2.677282E+0,1.000000E+0,20.000000E+0,8.286395E-3,42.829512E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.934498E+0,0.000000E+0,-127.514813E-3,0.000000E+0,135.785217E-3,0.000000E+0,139.422491E-3,0.000000E+0,455.193698E-3,0.000000E+0,-119.435222E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.006728E+0,3.034184E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.003568E+0,3.014310E+0,0.000000E+0,242.129364E+0,4.013174E-3,3.978080E-3,77.151934E+0,73.201542E+0,72.203437E+0,75.928884E+0,74.170192E+0,3.975291E-3,3.976718E-3,71.912200E+0,5.374924E+0,2.135026E+0,74.716211E+0,73.516247E+0,0.000000E+0,73.690269E+0,72.014674E+0,0.000000E+0,73.797176E+0,1.075132E+0,1.001482E+0,2.480954E+0,60.000000E+0,98.000000E+0,52.500000E+0,11.401076E-3,72.491413E+0,51.984019E+0,0.000000E+0,1.346031E+0,1.342046E+0,982.796986E-3,60.000000E+0,1.000000E+0,1.365324E+0,685.037130E-3,2.020367E+0,60.000000E+0,1.890658E+0,0.000000E+0,73.661577E+0,1.093991E+0,1.092337E+0,1.000504E+0,50.000000E+0,1.000000E+0,87.448702E+0,2.689103E+0,2.290827E+0,1.606553E+0,40.000000E+0,0.000000E+0,1.344403E+0,1.338975E+0,981.556868E-3,60.000000E+0,3.987940E-3,66.301100E+0,9.562263E-3,42.970939E+0,1.304728E+0,52.145584E+0,0.000000E+0,35.147655E-3,0.000000E+0,45.067900E-3,0.000000E+0,17.205715E-3,0.000000E+0,22.166150E-3,0.000000E+0,23.132469E-3,2.020963E+0,2.013845E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.608363E+0,6.402860E+0,0.000000E+0,83.275133E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.675031E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.699544E+0,0.000000E+0,48.707700E-3,996.667757E-3,3.047750E+0,997.391897E-3,3.042922E+0,998.791900E-3,3.039511E+0,997.456265E-3,3.038030E+0,-765.999872E-6,9.864760E+0,1.000000E+0,1.000000E+0,72.404513E+0,72.561093E+0,2.499850E+0,72.247704E+0,72.335818E+0,2.500017E+0,72.410877E+0,72.552014E+0,2.480348E+0,72.539753E+0,72.594412E+0,2.528834E+0
 10/20/2017,12:20:37.781,1.405954E-3,72.568861E+0,3.983153E-3,998.572179E-3,973.584836E-3,0.000000E+0,1.008626E+0,3.089925E+0,0.000000E+0,72.538771E+0,3.975889E-3,997.653952E-3,983.560534E-3,0.000000E+0,1.067417E+0,2.806574E+0,0.000000E+0,74.195797E+0,52.301884E+0,72.338813E+0,3.971415E-3,3.967134E-3,0.000000E+0,992.927035E-3,1.000000E+0,44.000000E+0,98.057815E+0,42.641073E+0,12.310952E-3,13.221675E-3,1.000000E+0,2.671947E+0,1.000000E+0,20.000000E+0,8.289898E-3,42.815686E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.932438E+0,0.000000E+0,-138.845084E-3,0.000000E+0,134.240180E-3,0.000000E+0,136.943994E-3,0.000000E+0,460.736016E-3,0.000000E+0,-123.688630E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.004076E+0,3.034667E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.005694E+0,3.015228E+0,0.000000E+0,242.095691E+0,4.007855E-3,3.980870E-3,77.166500E+0,73.200325E+0,72.204887E+0,75.948316E+0,74.173703E+0,3.976264E-3,3.977042E-3,71.917628E+0,5.365258E+0,2.130884E+0,74.691774E+0,73.521115E+0,0.000000E+0,73.691814E+0,72.014955E+0,0.000000E+0,73.799750E+0,1.072113E+0,1.001690E+0,2.483249E+0,60.000000E+0,98.000000E+0,52.500000E+0,11.406264E-3,72.470167E+0,51.951800E+0,0.000000E+0,1.340954E+0,1.342668E+0,1.004660E+0,60.000000E+0,1.000000E+0,1.367270E+0,687.242039E-3,2.009248E+0,60.000000E+0,1.891512E+0,0.000000E+0,73.659612E+0,1.095108E+0,1.096232E+0,1.004690E+0,50.000000E+0,1.000000E+0,87.458649E+0,2.688736E+0,2.295858E+0,1.608629E+0,40.000000E+0,0.000000E+0,1.344771E+0,1.339167E+0,1.001341E+0,60.000000E+0,3.988265E-3,66.277166E+0,9.648970E-3,42.946126E+0,1.304083E+0,52.116115E+0,0.000000E+0,35.598951E-3,0.000000E+0,45.712112E-3,0.000000E+0,16.915819E-3,0.000000E+0,24.002155E-3,0.000000E+0,23.841102E-3,2.021028E+0,2.013813E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.608273E+0,6.404923E+0,0.000000E+0,88.142681E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.675772E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.699351E+0,0.000000E+0,42.168944E-3,996.345918E-3,3.047621E+0,998.180404E-3,3.042633E+0,998.389600E-3,3.038867E+0,998.614888E-3,3.037837E+0,-443.814952E-6,9.876037E+0,1.000000E+0,1.000000E+0,72.405917E+0,72.563011E+0,2.498940E+0,72.247610E+0,72.335865E+0,2.494765E+0,72.410550E+0,72.550564E+0,2.477441E+0,72.539426E+0,72.592587E+0,2.523486E+0
 10/20/2017,12:20:47.781,761.880850E-6,72.571341E+0,3.982180E-3,998.121120E-3,1.013201E+0,0.000000E+0,1.006822E+0,3.090602E+0,0.000000E+0,72.537601E+0,3.983218E-3,996.945145E-3,1.027347E+0,0.000000E+0,1.064175E+0,2.795249E+0,0.000000E+0,74.202678E+0,52.175706E+0,72.339842E+0,3.976278E-3,3.964022E-3,0.000000E+0,997.084545E-3,1.000000E+0,44.000000E+0,98.043665E+0,42.611094E+0,12.307450E-3,13.220183E-3,1.000000E+0,2.674934E+0,1.000000E+0,20.000000E+0,8.261615E-3,42.809681E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.922330E+0,0.000000E+0,-134.016843E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.203664E-3,0.000000E+0,467.535024E-3,0.000000E+0,-117.147404E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,952.068070E-3,3.034587E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.015697E+0,3.014375E+0,0.000000E+0,242.050342E+0,4.006947E-3,3.982816E-3,77.182002E+0,73.202525E+0,72.201612E+0,75.968170E+0,74.185593E+0,3.974577E-3,3.979961E-3,71.929794E+0,5.374602E+0,2.130513E+0,74.708814E+0,73.522519E+0,0.000000E+0,73.691674E+0,72.022442E+0,0.000000E+0,73.796895E+0,1.069333E+0,1.000493E+0,2.485959E+0,60.000000E+0,98.000000E+0,52.500000E+0,11.418975E-3,72.460668E+0,51.916736E+0,0.000000E+0,1.339901E+0,1.349231E+0,1.004740E+0,60.000000E+0,1.000000E+0,1.360872E+0,683.007974E-3,2.013482E+0,60.000000E+0,1.884646E+0,0.000000E+0,73.658020E+0,1.095715E+0,1.093470E+0,1.005601E+0,50.000000E+0,1.000000E+0,87.492432E+0,2.687507E+0,2.289948E+0,1.610386E+0,40.000000E+0,0.000000E+0,1.345377E+0,1.335764E+0,1.006643E+0,60.000000E+0,3.989043E-3,66.262021E+0,9.603574E-3,42.920196E+0,1.382052E+0,52.081983E+0,0.000000E+0,53.876432E-3,0.000000E+0,51.252338E-3,0.000000E+0,13.437072E-3,0.000000E+0,18.687403E-3,0.000000E+0,23.518996E-3,2.020931E+0,2.013619E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.610186E+0,6.401377E+0,0.000000E+0,82.404777E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.676094E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.699093E+0,0.000000E+0,49.996124E-3,996.442470E-3,3.047927E+0,997.922933E-3,3.044017E+0,999.306843E-3,3.041555E+0,997.230977E-3,3.038738E+0,1.167110E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.405823E+0,72.563901E+0,2.495759E+0,72.249622E+0,72.332495E+0,2.490438E+0,72.412749E+0,72.551687E+0,2.483016E+0,72.541953E+0,72.594131E+0,2.526695E+0
 10/20/2017,12:20:57.781,117.807224E-6,72.571950E+0,3.977186E-3,997.718389E-3,1.005840E+0,0.000000E+0,1.009010E+0,3.088492E+0,0.000000E+0,72.534746E+0,3.975111E-3,996.639070E-3,1.010120E+0,0.000000E+0,1.065373E+0,2.795217E+0,0.000000E+0,74.208436E+0,52.122549E+0,72.342931E+0,3.974981E-3,3.970182E-3,0.000000E+0,997.498703E-3,1.000000E+0,44.000000E+0,98.049212E+0,42.598060E+0,12.302457E-3,13.224204E-3,1.000000E+0,2.675253E+0,1.000000E+0,20.000000E+0,8.322008E-3,42.812241E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.984780E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.941258E+0,0.000000E+0,-148.340623E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.134960E-3,0.000000E+0,481.841940E-3,0.000000E+0,-110.992852E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,592.801764E-3,3.034410E+0,0.000000E+0,998.019484E-3,0.000000E+0,987.827783E-3,3.014085E+0,0.000000E+0,242.013582E+0,4.011293E-3,3.979572E-3,77.195865E+0,73.201167E+0,72.206198E+0,75.987883E+0,74.190648E+0,3.979443E-3,3.981453E-3,71.944533E+0,5.392967E+0,2.135219E+0,74.729740E+0,73.519149E+0,0.000000E+0,73.695418E+0,72.028805E+0,0.000000E+0,73.798346E+0,1.068950E+0,1.002057E+0,2.481209E+0,60.000000E+0,98.000000E+0,52.500000E+0,11.419105E-3,72.471712E+0,51.881907E+0,0.000000E+0,1.341960E+0,1.347922E+0,1.006210E+0,60.000000E+0,1.000000E+0,1.363313E+0,685.580368E-3,2.000508E+0,60.000000E+0,1.901682E+0,0.000000E+0,73.659752E+0,1.096353E+0,1.096743E+0,1.002054E+0,50.000000E+0,1.000000E+0,87.526871E+0,2.689822E+0,2.290922E+0,1.606936E+0,40.000000E+0,0.000000E+0,1.340794E+0,1.331434E+0,1.001230E+0,60.000000E+0,3.988589E-3,66.243370E+0,9.506815E-3,42.878811E+0,1.449067E+0,52.051815E+0,0.000000E+0,30.473519E-3,0.000000E+0,42.394419E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.306759E-3,0.000000E+0,16.883609E-3,2.020867E+0,2.013265E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.612210E+0,6.400216E+0,0.000000E+0,81.889010E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.675514E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.699415E+0,0.000000E+0,41.041573E-3,995.830974E-3,3.048410E+0,998.260864E-3,3.041378E+0,996.796493E-3,3.038755E+0,999.596499E-3,3.038079E+0,2.778034E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.405730E+0,72.561514E+0,2.495759E+0,72.248219E+0,72.332823E+0,2.494861E+0,72.408818E+0,72.547569E+0,2.487568E+0,72.539426E+0,72.594693E+0,2.523438E+0
