date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:21:07.781,2.050028E-3,72.571154E+0,3.978289E-3,997.718389E-3,998.861910E-3,0.000000E+0,1.010239E+0,3.087332E+0,0.000000E+0,72.536291E+0,3.974398E-3,997.219002E-3,966.955055E-3,0.000000E+0,1.064974E+0,2.817786E+0,0.000000E+0,74.214381E+0,52.075455E+0,72.340685E+0,3.970831E-3,3.969988E-3,0.000000E+0,993.739422E-3,1.000000E+0,44.000000E+0,98.124191E+0,42.577299E+0,12.293053E-3,13.223750E-3,1.000000E+0,2.672282E+0,1.000000E+0,20.000000E+0,8.283995E-3,42.813312E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.933790E+0,0.000000E+0,-143.383630E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.428982E-3,0.000000E+0,475.751834E-3,0.000000E+0,-92.948091E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.006744E+0,3.034200E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.010536E+0,3.013474E+0,0.000000E+0,241.985215E+0,4.012461E-3,3.980999E-3,77.208604E+0,73.202384E+0,72.207695E+0,76.005302E+0,74.198325E+0,3.975291E-3,3.975615E-3,71.974714E+0,5.361714E+0,2.133543E+0,74.740039E+0,73.523268E+0,0.000000E+0,73.696027E+0,72.035263E+0,0.000000E+0,73.797269E+0,1.071777E+0,1.010647E+0,2.481846E+0,60.000000E+0,98.000000E+0,52.500000E+0,11.420791E-3,72.468904E+0,51.845865E+0,0.000000E+0,1.342024E+0,1.342477E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.362340E+0,682.816243E-3,2.022333E+0,60.000000E+0,1.890061E+0,0.000000E+0,73.663169E+0,1.094278E+0,1.093853E+0,1.003843E+0,50.000000E+0,1.000000E+0,87.525933E+0,2.693063E+0,2.293159E+0,1.601235E+0,40.000000E+0,0.000000E+0,1.339724E+0,1.337010E+0,993.453067E-3,60.000000E+0,3.987551E-3,66.221494E+0,9.656363E-3,42.850647E+0,1.410727E+0,52.016751E+0,0.000000E+0,-33.062486E-3,0.000000E+0,42.813157E-3,0.000000E+0,22.810363E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.305288E-3,2.021124E+0,2.013523E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.611344E+0,6.399926E+0,0.000000E+0,81.695598E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.677221E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.700929E+0,0.000000E+0,43.328527E-3,996.168906E-3,3.047638E+0,997.890749E-3,3.043598E+0,996.844769E-3,3.039479E+0,998.099944E-3,3.039656E+0,2.455849E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.406759E+0,72.559361E+0,2.494657E+0,72.249763E+0,72.333244E+0,2.491620E+0,72.410784E+0,72.550657E+0,2.482792E+0,72.536618E+0,72.590902E+0,2.526615E+0
 10/20/2017,12:21:17.781,600.862443E-6,72.567457E+0,3.979002E-3,998.024464E-3,1.012419E+0,0.000000E+0,1.007572E+0,3.087493E+0,0.000000E+0,72.535869E+0,3.978743E-3,996.751834E-3,1.006148E+0,0.000000E+0,1.065804E+0,2.834428E+0,0.000000E+0,74.221496E+0,52.077274E+0,72.344335E+0,3.970701E-3,3.969858E-3,0.000000E+0,993.054469E-3,1.000000E+0,44.000000E+0,98.120384E+0,42.544575E+0,12.306478E-3,13.222258E-3,1.000000E+0,2.674870E+0,1.000000E+0,20.000000E+0,8.323565E-3,42.802047E+0,0.000000E+0,1.987259E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.984329E+0,0.000000E+0,1.990131E+0,10.000000E+0,8.956323E+0,0.000000E+0,-131.763665E-3,0.000000E+0,135.205828E-3,0.000000E+0,137.362442E-3,0.000000E+0,465.247206E-3,0.000000E+0,-98.200405E-3,0.000000E+0,209.881644E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.007335E+0,3.034056E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.000532E+0,3.015228E+0,0.000000E+0,241.977497E+0,4.011293E-3,3.980935E-3,77.221063E+0,73.202150E+0,72.207508E+0,76.027263E+0,74.204504E+0,3.976329E-3,3.981389E-3,72.014440E+0,5.366869E+0,2.130916E+0,74.750666E+0,73.524532E+0,0.000000E+0,73.695184E+0,72.040550E+0,0.000000E+0,73.796661E+0,1.075819E+0,1.006975E+0,2.485274E+0,60.000000E+0,98.000000E+0,52.500000E+0,11.425071E-3,72.459545E+0,51.814485E+0,0.000000E+0,1.337458E+0,1.345255E+0,1.008336E+0,60.000000E+0,1.000000E+0,1.365084E+0,683.087862E-3,2.013306E+0,60.000000E+0,1.886177E+0,0.000000E+0,73.661109E+0,1.094166E+0,1.096887E+0,1.000297E+0,50.000000E+0,1.000000E+0,87.583083E+0,2.696480E+0,2.296274E+0,1.610945E+0,40.000000E+0,0.000000E+0,1.344547E+0,1.340653E+0,1.005222E+0,60.000000E+0,3.990665E-3,66.205133E+0,9.579838E-3,42.823414E+0,1.427480E+0,51.984578E+0,0.000000E+0,-11.400287E-3,0.000000E+0,42.619893E-3,0.000000E+0,24.775210E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.467812E-3,2.020931E+0,2.013748E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.615316E+0,6.388031E+0,0.000000E+0,83.146191E-3,0.000000E+0,46.752405E-3,9.500000E+0,9.673807E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.700607E+0,0.000000E+0,42.040102E-3,996.844769E-3,3.047975E+0,997.633277E-3,3.041120E+0,996.378102E-3,3.039495E+0,996.683849E-3,3.038819E+0,1.811479E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.406432E+0,72.563245E+0,2.490869E+0,72.250886E+0,72.330811E+0,2.499267E+0,72.410503E+0,72.546679E+0,2.484996E+0,72.541579E+0,72.591979E+0,2.526870E+0
 10/20/2017,12:21:27.781,1.244936E-3,72.569563E+0,3.978873E-3,998.105011E-3,1.024937E+0,0.000000E+0,1.006662E+0,3.091246E+0,0.000000E+0,72.535261E+0,3.976214E-3,996.993473E-3,998.586818E-3,0.000000E+0,1.062275E+0,2.818527E+0,0.000000E+0,74.227067E+0,52.036288E+0,72.342088E+0,3.974787E-3,3.968107E-3,0.000000E+0,997.673924E-3,1.000000E+0,44.000000E+0,98.126965E+0,42.493650E+0,12.327295E-3,13.219081E-3,1.000000E+0,2.679118E+0,1.000000E+0,20.000000E+0,8.298526E-3,42.807260E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.950625E+0,0.000000E+0,-130.669263E-3,0.000000E+0,138.038395E-3,0.000000E+0,139.164985E-3,0.000000E+0,474.817373E-3,0.000000E+0,-92.529195E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.006440E+0,3.034458E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.003808E+0,3.014455E+0,0.000000E+0,241.973879E+0,4.012136E-3,3.977561E-3,77.234270E+0,73.200980E+0,72.211673E+0,76.048475E+0,74.211760E+0,3.976848E-3,3.983205E-3,72.047475E+0,5.367836E+0,2.132802E+0,74.745844E+0,73.525702E+0,0.000000E+0,73.696635E+0,72.046072E+0,0.000000E+0,73.798907E+0,1.069988E+0,1.006288E+0,2.482022E+0,60.000000E+0,98.000000E+0,52.600000E+0,11.417159E-3,72.454772E+0,51.774294E+0,0.000000E+0,1.337682E+0,1.349167E+0,1.000393E+0,60.000000E+0,1.000000E+0,1.362324E+0,683.503280E-3,2.012491E+0,60.000000E+0,1.882551E+0,0.000000E+0,73.660173E+0,1.094597E+0,1.095881E+0,1.004323E+0,50.000000E+0,1.000000E+0,87.651917E+0,2.696687E+0,2.297775E+0,1.591222E+0,40.000000E+0,0.000000E+0,1.340682E+0,1.334550E+0,1.013253E+0,60.000000E+0,3.988394E-3,66.185314E+0,9.575622E-3,42.805584E+0,1.382374E+0,51.951100E+0,0.000000E+0,-31.934247E-3,0.000000E+0,42.491050E-3,0.000000E+0,23.583417E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.564444E-3,2.021028E+0,2.013426E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.620357E+0,6.369108E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.676706E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.696871E+0,0.000000E+0,41.975681E-3,996.683849E-3,3.049038E+0,998.196496E-3,3.042198E+0,996.973505E-3,3.038867E+0,997.504541E-3,3.038014E+0,1.489295E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.405964E+0,72.563152E+0,2.498860E+0,72.247002E+0,72.333431E+0,2.497367E+0,72.409707E+0,72.544386E+0,2.486050E+0,72.540315E+0,72.591745E+0,2.522449E+0
 10/20/2017,12:21:37.781,117.807224E-6,72.571996E+0,3.982828E-3,998.266103E-3,1.015341E+0,0.000000E+0,1.008467E+0,3.090392E+0,0.000000E+0,72.536150E+0,3.971090E-3,997.621733E-3,983.177698E-3,0.000000E+0,1.066747E+0,2.821459E+0,0.000000E+0,74.237178E+0,52.012228E+0,72.343633E+0,3.971350E-3,3.967070E-3,0.000000E+0,995.411984E-3,1.000000E+0,44.000000E+0,98.166077E+0,42.462881E+0,12.332548E-3,13.219405E-3,1.000000E+0,2.668545E+0,1.000000E+0,20.000000E+0,8.305207E-3,42.816198E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.937202E+0,0.000000E+0,-144.864290E-3,0.000000E+0,135.624275E-3,0.000000E+0,138.521219E-3,0.000000E+0,475.784057E-3,0.000000E+0,-92.593640E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.013469E+0,3.034571E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.011015E+0,3.014777E+0,0.000000E+0,241.980729E+0,4.009023E-3,3.975161E-3,77.249023E+0,73.203320E+0,72.209754E+0,76.064958E+0,74.221871E+0,3.974772E-3,3.977302E-3,72.064789E+0,5.363647E+0,2.135364E+0,74.722203E+0,73.525047E+0,0.000000E+0,73.698975E+0,72.049815E+0,0.000000E+0,73.799048E+0,1.073806E+0,1.010567E+0,2.481320E+0,60.000000E+0,98.000000E+0,52.600000E+0,11.399130E-3,72.451683E+0,51.739092E+0,0.000000E+0,1.344466E+0,1.349854E+0,1.012156E+0,60.000000E+0,1.000000E+0,1.367047E+0,686.027741E-3,1.977231E+0,60.000000E+0,1.880907E+0,0.000000E+0,73.661765E+0,1.093480E+0,1.092353E+0,1.013796E+0,50.000000E+0,1.000000E+0,87.669841E+0,2.692472E+0,2.297120E+0,1.602161E+0,40.000000E+0,0.000000E+0,1.340011E+0,1.338752E+0,1.002044E+0,60.000000E+0,3.989432E-3,66.166803E+0,9.631914E-3,42.775931E+0,1.452288E+0,51.915944E+0,0.000000E+0,-5.565676E-3,0.000000E+0,43.779475E-3,0.000000E+0,21.103200E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.595184E-3,2.020834E+0,2.013072E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.621271E+0,6.363016E+0,0.000000E+0,82.598189E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.676223E+0,0.000000E+0,20.491198E-3,10.000000E+0,9.685371E+0,0.000000E+0,43.843896E-3,996.539022E-3,3.048265E+0,996.699941E-3,3.043566E+0,996.780401E-3,3.041313E+0,996.844769E-3,3.037934E+0,4.388959E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.405122E+0,72.562543E+0,2.497789E+0,72.249248E+0,72.334414E+0,2.488778E+0,72.410737E+0,72.547288E+0,2.487232E+0,72.539613E+0,72.589545E+0,2.525896E+0
 10/20/2017,12:21:47.781,278.825630E-6,72.568721E+0,3.980948E-3,997.831154E-3,1.007373E+0,0.000000E+0,1.005832E+0,3.092938E+0,0.000000E+0,72.535355E+0,3.978224E-3,997.557296E-3,994.471339E-3,0.000000E+0,1.066204E+0,2.822925E+0,0.000000E+0,74.237927E+0,51.976139E+0,72.344569E+0,3.974917E-3,3.971415E-3,0.000000E+0,994.679242E-3,1.000000E+0,44.000000E+0,98.217176E+0,42.445937E+0,12.331186E-3,13.226993E-3,1.000000E+0,2.676595E+0,1.000000E+0,20.000000E+0,8.295152E-3,42.811962E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.931826E+0,0.000000E+0,-145.701185E-3,0.000000E+0,137.780889E-3,0.000000E+0,135.334581E-3,0.000000E+0,477.201859E-3,0.000000E+0,-97.523727E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,953.777193E-3,3.034603E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.010088E+0,3.015002E+0,0.000000E+0,241.981163E+0,4.008698E-3,3.978988E-3,77.263589E+0,73.202478E+0,72.212515E+0,76.081768E+0,74.227816E+0,3.979507E-3,3.978015E-3,72.066660E+0,5.367514E+0,2.131319E+0,74.734281E+0,73.526217E+0,0.000000E+0,73.699022E+0,72.054448E+0,0.000000E+0,73.798439E+0,1.069461E+0,1.003957E+0,2.485003E+0,60.000000E+0,98.000000E+0,52.600000E+0,11.415278E-3,72.441809E+0,51.701000E+0,0.000000E+0,1.340284E+0,1.347874E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.360521E+0,684.925286E-3,1.995636E+0,60.000000E+0,1.881487E+0,0.000000E+0,73.664245E+0,1.095316E+0,1.088457E+0,1.005824E+0,50.000000E+0,1.000000E+0,87.689971E+0,2.697549E+0,2.301513E+0,1.591270E+0,40.000000E+0,0.000000E+0,1.341992E+0,1.337537E+0,1.007233E+0,60.000000E+0,3.989238E-3,66.147498E+0,9.596180E-3,42.724771E+0,1.449711E+0,51.883585E+0,0.000000E+0,10.165207E-3,0.000000E+0,44.294845E-3,0.000000E+0,20.362355E-3,0.000000E+0,16.851398E-3,0.000000E+0,14.983182E-3,2.021092E+0,2.013490E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.622398E+0,6.364015E+0,0.000000E+0,84.661256E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.676481E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.689462E+0,0.000000E+0,44.294845E-3,996.506838E-3,3.047895E+0,996.699941E-3,3.042745E+0,996.603389E-3,3.041378E+0,999.242476E-3,3.040686E+0,1.167110E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.404607E+0,72.563526E+0,2.494753E+0,72.247751E+0,72.331279E+0,2.491524E+0,72.412656E+0,72.547428E+0,2.483894E+0,72.538958E+0,72.589264E+0,2.526471E+0
 10/20/2017,12:21:57.781,278.825630E-6,72.571528E+0,3.978937E-3,999.039347E-3,1.000203E+0,0.000000E+0,1.008786E+0,3.091069E+0,0.000000E+0,72.534278E+0,3.973490E-3,997.847263E-3,980.178822E-3,0.000000E+0,1.068599E+0,2.820912E+0,0.000000E+0,74.248693E+0,51.904474E+0,72.345411E+0,3.977705E-3,3.962011E-3,0.000000E+0,996.813749E-3,1.000000E+0,44.000000E+0,98.267242E+0,42.414516E+0,12.327684E-3,13.210066E-3,1.000000E+0,2.669503E+0,1.000000E+0,20.000000E+0,8.288990E-3,42.799021E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.935850E+0,0.000000E+0,-143.641136E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.587760E-3,0.000000E+0,475.848502E-3,0.000000E+0,-85.891301E-3,0.000000E+0,205.757127E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.005578E+0,3.034635E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.006764E+0,3.015099E+0,0.000000E+0,241.978703E+0,4.009671E-3,3.977561E-3,77.279045E+0,73.204397E+0,72.214433E+0,76.104292E+0,74.236195E+0,3.975875E-3,3.975421E-3,72.044247E+0,5.365258E+0,2.134429E+0,74.684330E+0,73.527200E+0,0.000000E+0,73.700426E+0,72.059080E+0,0.000000E+0,73.798205E+0,1.070707E+0,1.002472E+0,2.488574E+0,60.000000E+0,98.000000E+0,52.600000E+0,11.404059E-3,72.441622E+0,51.663374E+0,0.000000E+0,1.339390E+0,1.349119E+0,1.001064E+0,60.000000E+0,1.000000E+0,1.361766E+0,685.037130E-3,1.980873E+0,60.000000E+0,1.877635E+0,0.000000E+0,73.665322E+0,1.093352E+0,1.092768E+0,1.008109E+0,50.000000E+0,1.000000E+0,87.697572E+0,2.694276E+0,2.299037E+0,1.604972E+0,40.000000E+0,0.000000E+0,1.343589E+0,1.333176E+0,1.004774E+0,60.000000E+0,3.991054E-3,66.130951E+0,9.544104E-3,42.695304E+0,1.445845E+0,51.849222E+0,0.000000E+0,-17.944076E-3,0.000000E+0,44.069371E-3,0.000000E+0,21.908465E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.725497E-3,2.020770E+0,2.013265E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.622515E+0,6.362822E+0,0.000000E+0,82.727131E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.676706E+0,0.000000E+0,20.781094E-3,10.000000E+0,9.695711E+0,0.000000E+0,41.556943E-3,996.184998E-3,3.047428E+0,996.989597E-3,3.042842E+0,999.274660E-3,3.039076E+0,996.989597E-3,3.040718E+0,3.100219E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.407181E+0,72.563152E+0,2.501912E+0,72.247704E+0,72.331934E+0,2.490933E+0,72.408772E+0,72.549300E+0,2.481035E+0,72.541157E+0,72.592072E+0,2.526727E+0
 10/20/2017,12:22:07.781,439.844037E-6,72.571903E+0,3.984125E-3,997.927809E-3,1.018454E+0,0.000000E+0,1.009840E+0,3.091134E+0,0.000000E+0,72.537226E+0,3.975760E-3,997.347876E-3,1.007169E+0,0.000000E+0,1.066747E+0,2.828032E+0,0.000000E+0,74.254591E+0,51.878736E+0,72.343118E+0,3.977186E-3,3.970312E-3,0.000000E+0,997.339411E-3,1.000000E+0,44.000000E+0,98.239365E+0,42.374438E+0,12.316011E-3,13.202543E-3,1.000000E+0,2.679182E+0,1.000000E+0,20.000000E+0,8.332711E-3,42.810566E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.937749E+0,0.000000E+0,-143.673324E-3,0.000000E+0,138.263713E-3,0.000000E+0,138.456843E-3,0.000000E+0,476.621849E-3,0.000000E+0,-87.695777E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.019203E+0,3.035440E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.012166E+0,3.015340E+0,0.000000E+0,241.962831E+0,4.008374E-3,3.981389E-3,77.291222E+0,73.206035E+0,72.215603E+0,76.122601E+0,74.246119E+0,3.979961E-3,3.980351E-3,71.999935E+0,5.362681E+0,2.133011E+0,74.708018E+0,73.529212E+0,0.000000E+0,73.703328E+0,72.061279E+0,0.000000E+0,73.798673E+0,1.068471E+0,1.010232E+0,2.482133E+0,60.000000E+0,98.000000E+0,52.600000E+0,11.406718E-3,72.450045E+0,51.627893E+0,0.000000E+0,1.336852E+0,1.342652E+0,1.009599E+0,60.000000E+0,1.000000E+0,1.358990E+0,686.826621E-3,1.975010E+0,60.000000E+0,1.868271E+0,0.000000E+0,73.663590E+0,1.096880E+0,1.091890E+0,1.006895E+0,50.000000E+0,1.000000E+0,87.734078E+0,2.708007E+0,2.305443E+0,1.589482E+0,40.000000E+0,0.000000E+0,1.341241E+0,1.334374E+0,1.003657E+0,60.000000E+0,3.987421E-3,66.109121E+0,9.596181E-3,42.674775E+0,1.442301E+0,51.814579E+0,0.000000E+0,-20.232791E-3,0.000000E+0,43.715054E-3,0.000000E+0,21.747412E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.434131E-3,2.021092E+0,2.013072E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.625053E+0,6.361920E+0,0.000000E+0,84.113254E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792571E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.683342E+0,0.000000E+0,41.911259E-3,995.830974E-3,3.048410E+0,996.539022E-3,3.043727E+0,997.343621E-3,3.041426E+0,998.083852E-3,3.038433E+0,2.455849E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.405309E+0,72.563573E+0,2.498109E+0,72.246066E+0,72.328752E+0,2.492178E+0,72.408818E+0,72.545743E+0,2.484182E+0,72.538303E+0,72.590107E+0,2.523933E+0
 10/20/2017,12:22:17.781,2.855120E-3,72.569844E+0,3.982050E-3,998.701053E-3,1.007628E+0,0.000000E+0,1.008307E+0,3.091166E+0,0.000000E+0,72.534653E+0,3.972517E-3,997.589515E-3,1.022067E+0,0.000000E+0,1.067481E+0,2.815450E+0,0.000000E+0,74.262128E+0,51.866147E+0,72.345692E+0,3.974398E-3,3.968821E-3,0.000000E+0,995.013755E-3,1.000000E+0,44.000000E+0,98.254690E+0,42.359403E+0,12.313352E-3,13.202543E-3,1.000000E+0,2.670621E+0,1.000000E+0,20.000000E+0,8.320451E-3,42.813033E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.934884E+0,0.000000E+0,-147.053092E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.810914E-3,0.000000E+0,476.976300E-3,0.000000E+0,-103.613833E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,895.475477E-3,3.034249E+0,0.000000E+0,998.952820E-3,0.000000E+0,987.699941E-3,3.015244E+0,0.000000E+0,241.937022E+0,4.008050E-3,3.981194E-3,77.307474E+0,73.204771E+0,72.215276E+0,76.142736E+0,74.252064E+0,3.977496E-3,3.976264E-3,71.957354E+0,5.371380E+0,2.134478E+0,74.702213E+0,73.531225E+0,0.000000E+0,73.701503E+0,72.069936E+0,0.000000E+0,73.802137E+0,1.070691E+0,1.003925E+0,2.483217E+0,60.000000E+0,98.000000E+0,52.600000E+0,11.375783E-3,72.449203E+0,51.591992E+0,0.000000E+0,1.338464E+0,1.349790E+0,1.000169E+0,60.000000E+0,1.000000E+0,1.364638E+0,687.929076E-3,1.988798E+0,60.000000E+0,1.871623E+0,0.000000E+0,73.664901E+0,1.092267E+0,1.096120E+0,1.008189E+0,50.000000E+0,1.000000E+0,87.740506E+0,2.712047E+0,2.310730E+0,1.619025E+0,40.000000E+0,0.000000E+0,1.340459E+0,1.334518E+0,1.010331E+0,60.000000E+0,3.987681E-3,66.092013E+0,9.668296E-3,42.642469E+0,1.424903E+0,51.779516E+0,0.000000E+0,7.457432E-3,0.000000E+0,44.423688E-3,0.000000E+0,19.782564E-3,0.000000E+0,15.144235E-3,0.000000E+0,15.917290E-3,2.020770E+0,2.013555E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.625145E+0,6.363660E+0,0.000000E+0,79.374648E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.793634E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.667429E+0,0.000000E+0,43.006420E-3,997.214885E-3,3.047879E+0,998.856268E-3,3.042182E+0,998.647072E-3,3.038932E+0,999.821787E-3,3.041056E+0,3.422404E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.404934E+0,72.560718E+0,2.492915E+0,72.246113E+0,72.327582E+0,2.494972E+0,72.411579E+0,72.546399E+0,2.489005E+0,72.538677E+0,72.589826E+0,2.525657E+0
 10/20/2017,12:22:27.781,-365.247996E-6,72.571154E+0,3.981337E-3,997.976137E-3,1.009161E+0,0.000000E+0,1.013018E+0,3.092696E+0,0.000000E+0,72.533904E+0,3.968496E-3,997.541187E-3,1.011555E+0,0.000000E+0,1.070851E+0,2.827758E+0,0.000000E+0,74.265124E+0,51.797514E+0,72.345738E+0,3.973944E-3,3.966551E-3,0.000000E+0,997.339411E-3,1.000000E+0,44.000000E+0,98.266772E+0,42.321699E+0,12.305959E-3,13.222842E-3,1.000000E+0,2.670669E+0,1.000000E+0,20.000000E+0,8.312991E-3,42.802047E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.936848E+0,0.000000E+0,-145.990879E-3,0.000000E+0,134.723004E-3,0.000000E+0,138.714349E-3,0.000000E+0,476.074062E-3,0.000000E+0,-96.492598E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,979.158412E-3,3.035359E+0,0.000000E+0,999.419487E-3,0.000000E+0,999.733066E-3,3.015131E+0,0.000000E+0,241.915603E+0,4.004352E-3,3.979897E-3,77.321244E+0,73.203742E+0,72.217615E+0,76.162403E+0,74.260724E+0,3.978210E-3,3.981972E-3,71.936719E+0,5.364292E+0,2.133495E+0,74.721969E+0,73.531225E+0,0.000000E+0,73.701503E+0,72.072416E+0,0.000000E+0,73.799890E+0,1.077272E+0,1.005458E+0,2.488446E+0,60.000000E+0,98.000000E+0,52.800000E+0,11.393618E-3,72.446255E+0,51.556605E+0,0.000000E+0,1.338113E+0,1.351163E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.358830E+0,681.090662E-3,1.981129E+0,60.000000E+0,1.881084E+0,0.000000E+0,73.666398E+0,1.091852E+0,1.093502E+0,1.011176E+0,50.000000E+0,1.000000E+0,87.744964E+0,2.707800E+0,2.309884E+0,1.597466E+0,40.000000E+0,0.000000E+0,1.346655E+0,1.340972E+0,998.147675E-3,60.000000E+0,3.989821E-3,66.074344E+0,9.606751E-3,42.610163E+0,1.450355E+0,51.742962E+0,0.000000E+0,5.072011E-3,0.000000E+0,43.167473E-3,0.000000E+0,21.006568E-3,0.000000E+0,16.625924E-3,0.000000E+0,15.852869E-3,2.020995E+0,2.013619E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.625084E+0,6.360211E+0,0.000000E+0,83.790900E-3,0.000000E+0,46.365580E-3,9.500000E+0,9.792539E+0,0.000000E+0,20.620040E-3,10.000000E+0,9.660471E+0,0.000000E+0,42.974210E-3,996.506838E-3,3.047863E+0,998.856268E-3,3.042826E+0,999.548223E-3,3.038932E+0,999.789603E-3,3.039575E+0,3.422404E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.406151E+0,72.561420E+0,2.495184E+0,72.249389E+0,72.328190E+0,2.493759E+0,72.412047E+0,72.544199E+0,2.487967E+0,72.538677E+0,72.586503E+0,2.522544E+0
 10/20/2017,12:22:37.781,600.862443E-6,72.572464E+0,3.981856E-3,998.056683E-3,1.002790E+0,0.000000E+0,1.010958E+0,3.092809E+0,0.000000E+0,72.534044E+0,3.972517E-3,998.394977E-3,982.045144E-3,0.000000E+0,1.069462E+0,2.827243E+0,0.000000E+0,74.274205E+0,51.798866E+0,72.346955E+0,3.974657E-3,3.968821E-3,0.000000E+0,993.659776E-3,1.000000E+0,44.000000E+0,98.272037E+0,42.279248E+0,12.303819E-3,13.205786E-3,1.000000E+0,2.676483E+0,1.000000E+0,20.000000E+0,8.316883E-3,42.807307E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.936687E+0,0.000000E+0,-140.615438E-3,0.000000E+0,135.688652E-3,0.000000E+0,137.362442E-3,0.000000E+0,471.015085E-3,0.000000E+0,-94.011443E-3,0.000000E+0,205.338231E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.010641E+0,3.034651E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.002753E+0,3.014520E+0,0.000000E+0,241.899008E+0,4.009087E-3,3.983918E-3,77.335248E+0,73.205005E+0,72.220283E+0,76.181883E+0,74.269524E+0,3.974448E-3,3.981713E-3,71.928717E+0,5.355593E+0,2.134333E+0,74.706801E+0,73.532020E+0,0.000000E+0,73.701316E+0,72.076534E+0,0.000000E+0,73.802137E+0,1.075994E+0,1.009961E+0,2.482532E+0,60.000000E+0,98.000000E+0,52.800000E+0,11.382593E-3,72.443447E+0,51.518840E+0,0.000000E+0,1.339933E+0,1.341918E+0,1.011980E+0,60.000000E+0,1.000000E+0,1.363920E+0,683.710989E-3,1.989660E+0,60.000000E+0,1.881793E+0,0.000000E+0,73.666820E+0,1.092730E+0,1.096280E+0,1.005489E+0,50.000000E+0,1.000000E+0,87.770068E+0,2.712238E+0,2.306896E+0,1.619073E+0,40.000000E+0,0.000000E+0,1.345920E+0,1.339343E+0,1.002970E+0,60.000000E+0,3.989821E-3,66.056068E+0,9.597023E-3,42.586795E+0,1.435213E+0,51.711910E+0,0.000000E+0,-32.611191E-3,0.000000E+0,41.846838E-3,0.000000E+0,22.842573E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.725497E-3,2.021060E+0,2.013265E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.626751E+0,6.362919E+0,0.000000E+0,83.468546E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.792507E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.660407E+0,0.000000E+0,42.974210E-3,996.458562E-3,3.048201E+0,997.633277E-3,3.043148E+0,999.162016E-3,3.039463E+0,999.387303E-3,3.041249E+0,3.422404E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.405449E+0,72.560531E+0,2.496447E+0,72.249763E+0,72.330390E+0,2.493663E+0,72.409707E+0,72.545369E+0,2.483431E+0,72.541813E+0,72.588984E+0,2.529073E+0
 10/20/2017,12:22:47.781,2.050028E-3,72.571060E+0,3.976732E-3,997.557296E-3,1.002710E+0,0.000000E+0,1.010431E+0,3.094243E+0,0.000000E+0,72.533951E+0,3.981207E-3,997.154565E-3,991.217239E-3,0.000000E+0,1.068456E+0,2.812229E+0,0.000000E+0,74.282725E+0,51.765575E+0,72.348265E+0,3.970572E-3,3.963762E-3,0.000000E+0,992.958894E-3,1.000000E+0,44.000000E+0,98.279700E+0,42.255462E+0,12.309850E-3,13.197355E-3,1.000000E+0,2.672442E+0,1.000000E+0,20.000000E+0,8.304364E-3,42.811450E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.991646E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.960378E+0,0.000000E+0,-134.049032E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.394630E-3,0.000000E+0,458.867095E-3,0.000000E+0,-100.391555E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.009747E+0,3.033975E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.008298E+0,3.015759E+0,0.000000E+0,241.876383E+0,4.009931E-3,3.975745E-3,77.347472E+0,73.204724E+0,72.221874E+0,76.199349E+0,74.274954E+0,3.976069E-3,3.979313E-3,71.923056E+0,5.363647E+0,2.130545E+0,74.716398E+0,73.533003E+0,0.000000E+0,73.703750E+0,72.080979E+0,0.000000E+0,73.802652E+0,1.070675E+0,1.007566E+0,2.486039E+0,60.000000E+0,98.000000E+0,52.800000E+0,11.380129E-3,72.441528E+0,51.550870E+0,0.000000E+0,1.335607E+0,1.350812E+0,1.004980E+0,60.000000E+0,1.000000E+0,1.360793E+0,683.103840E-3,2.015047E+0,60.000000E+0,1.883502E+0,0.000000E+0,73.665509E+0,1.092458E+0,1.096599E+0,1.009674E+0,50.000000E+0,1.000000E+0,87.792544E+0,2.709412E+0,2.308781E+0,1.612701E+0,40.000000E+0,0.000000E+0,1.341928E+0,1.334981E+0,1.010443E+0,60.000000E+0,3.990340E-3,66.034706E+0,9.404349E-3,42.552116E+0,1.376897E+0,51.676149E+0,0.000000E+0,4.008242E-3,0.000000E+0,42.748735E-3,0.000000E+0,25.161738E-3,0.000000E+0,20.265724E-3,0.000000E+0,15.208656E-3,2.020995E+0,2.013587E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.628241E+0,6.362532E+0,0.000000E+0,87.788092E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792088E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.779493E+0,0.000000E+0,44.294845E-3,996.651665E-3,3.047847E+0,997.488449E-3,3.041474E+0,996.345918E-3,3.039173E+0,999.998799E-3,3.040476E+0,2.455849E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.404139E+0,72.561233E+0,2.497102E+0,72.249389E+0,72.327208E+0,2.500480E+0,72.410737E+0,72.548177E+0,2.481961E+0,72.541017E+0,72.588095E+0,2.525322E+0
 10/20/2017,12:22:57.781,922.899256E-6,72.569048E+0,3.978873E-3,998.088901E-3,1.007325E+0,0.000000E+0,1.008515E+0,3.092857E+0,0.000000E+0,72.529833E+0,3.972971E-3,997.235112E-3,1.025465E+0,0.000000E+0,1.065900E+0,2.824794E+0,0.000000E+0,74.289372E+0,51.749443E+0,72.345130E+0,3.974592E-3,3.964022E-3,0.000000E+0,994.344730E-3,1.000000E+0,44.000000E+0,98.298786E+0,42.231304E+0,12.287152E-3,13.201765E-3,1.000000E+0,2.688127E+0,1.000000E+0,20.000000E+0,8.276535E-3,42.802698E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.947149E+0,0.000000E+0,-132.664936E-3,0.000000E+0,135.624275E-3,0.000000E+0,136.879618E-3,0.000000E+0,467.470578E-3,0.000000E+0,-98.715970E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.001776E+0,3.034667E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.000420E+0,3.015791E+0,0.000000E+0,241.839237E+0,4.007985E-3,3.983983E-3,77.362039E+0,73.205380E+0,72.218504E+0,76.218736E+0,74.279495E+0,3.977042E-3,3.980286E-3,71.911218E+0,5.373313E+0,2.135171E+0,74.715134E+0,73.537356E+0,0.000000E+0,73.703937E+0,72.083927E+0,0.000000E+0,73.800218E+0,1.068774E+0,1.004101E+0,2.485146E+0,60.000000E+0,98.000000E+0,52.800000E+0,11.386808E-3,72.440639E+0,51.542385E+0,0.000000E+0,1.333691E+0,1.349343E+0,1.009311E+0,60.000000E+0,1.000000E+0,1.362085E+0,682.592556E-3,2.010813E+0,60.000000E+0,1.892398E+0,0.000000E+0,73.666773E+0,1.091931E+0,1.090916E+0,999.833520E-3,50.000000E+0,1.000000E+0,87.835995E+0,2.710179E+0,2.308063E+0,1.597961E+0,40.000000E+0,0.000000E+0,1.342790E+0,1.335684E+0,1.012806E+0,60.000000E+0,3.989173E-3,66.020169E+0,9.442287E-3,42.513014E+0,1.356277E+0,51.639922E+0,0.000000E+0,-3.986141E-3,0.000000E+0,44.616951E-3,0.000000E+0,25.999214E-3,0.000000E+0,22.166150E-3,0.000000E+0,18.300876E-3,2.020770E+0,2.013587E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.631516E+0,6.351862E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792313E+0,0.000000E+0,27.223217E-3,10.000000E+0,9.779268E+0,0.000000E+0,42.523261E-3,996.313734E-3,3.047943E+0,996.603389E-3,3.041474E+0,996.426378E-3,3.039334E+0,997.230977E-3,3.037789E+0,522.739809E-6,9.887959E+0,1.000000E+0,1.000000E+0,72.409614E+0,72.559876E+0,2.499771E+0,72.245037E+0,72.328424E+0,2.497623E+0,72.411205E+0,72.545884E+0,2.489820E+0,72.541298E+0,72.586176E+0,2.528131E+0
 10/20/2017,12:23:07.781,600.862443E-6,72.568767E+0,3.977705E-3,998.443305E-3,1.007948E+0,0.000000E+0,1.007860E+0,3.092422E+0,0.000000E+0,72.528944E+0,3.979327E-3,997.734498E-3,980.577609E-3,0.000000E+0,1.066028E+0,2.821862E+0,0.000000E+0,74.294381E+0,51.708739E+0,72.347236E+0,3.974852E-3,3.967588E-3,0.000000E+0,996.797820E-3,1.000000E+0,44.000000E+0,98.326899E+0,42.192950E+0,12.289032E-3,13.183282E-3,1.000000E+0,2.678719E+0,1.000000E+0,20.000000E+0,8.266545E-3,42.800278E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.946569E+0,0.000000E+0,-127.096366E-3,0.000000E+0,135.334581E-3,0.000000E+0,135.495522E-3,0.000000E+0,463.442730E-3,0.000000E+0,-104.451626E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.002224E+0,3.035375E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.005294E+0,3.014504E+0,0.000000E+0,241.811403E+0,4.012331E-3,3.981453E-3,77.375762E+0,73.206175E+0,72.223558E+0,76.238918E+0,74.289887E+0,3.979053E-3,3.976783E-3,71.903778E+0,5.367514E+0,2.135622E+0,74.737745E+0,73.536561E+0,0.000000E+0,73.706043E+0,72.083085E+0,0.000000E+0,73.800358E+0,1.066874E+0,1.005442E+0,2.489052E+0,60.000000E+0,98.000000E+0,52.800000E+0,11.385122E-3,72.436615E+0,51.507277E+0,0.000000E+0,1.336453E+0,1.344089E+0,1.004245E+0,60.000000E+0,1.000000E+0,1.366616E+0,685.356682E-3,2.006340E+0,60.000000E+0,1.893140E+0,0.000000E+0,73.667101E+0,1.092873E+0,1.089910E+0,1.000856E+0,50.000000E+0,1.000000E+0,87.866495E+0,2.704558E+0,2.308382E+0,1.594975E+0,40.000000E+0,0.000000E+0,1.347310E+0,1.339407E+0,1.008655E+0,60.000000E+0,3.989043E-3,65.997873E+0,9.525297E-3,42.484154E+0,1.385596E+0,51.604627E+0,0.000000E+0,-3.276962E-3,0.000000E+0,45.132321E-3,0.000000E+0,26.933322E-3,0.000000E+0,22.133940E-3,0.000000E+0,12.084226E-3,2.021124E+0,2.013362E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.633785E+0,6.343996E+0,0.000000E+0,84.177725E-3,0.000000E+0,49.363474E-3,9.500000E+0,9.793054E+0,0.000000E+0,28.286168E-3,10.000000E+0,9.778430E+0,0.000000E+0,44.874636E-3,995.975802E-3,3.048684E+0,997.745921E-3,3.043566E+0,999.387303E-3,3.041040E+0,998.872360E-3,3.041024E+0,-121.630032E-6,9.880226E+0,1.000000E+0,1.000000E+0,72.406479E+0,72.559782E+0,2.492563E+0,72.244148E+0,72.325476E+0,2.497543E+0,72.409661E+0,72.544667E+0,2.487424E+0,72.543216E+0,72.586457E+0,2.520725E+0
 10/20/2017,12:23:17.781,600.862443E-6,72.570359E+0,3.982050E-3,997.235112E-3,1.012898E+0,0.000000E+0,1.009936E+0,3.090618E+0,0.000000E+0,72.528382E+0,3.979002E-3,998.266103E-3,1.020648E+0,0.000000E+0,1.068200E+0,2.805865E+0,0.000000E+0,74.301121E+0,51.715686E+0,72.347470E+0,3.975176E-3,3.971155E-3,0.000000E+0,994.758888E-3,1.000000E+0,44.000000E+0,98.341754E+0,42.154642E+0,12.321459E-3,13.197290E-3,1.000000E+0,2.684245E+0,1.000000E+0,20.000000E+0,8.296839E-3,42.784590E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.943350E+0,0.000000E+0,-117.793956E-3,0.000000E+0,136.911806E-3,0.000000E+0,134.465498E-3,0.000000E+0,454.710356E-3,0.000000E+0,-117.630746E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.007670E+0,3.034297E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.012917E+0,3.014986E+0,0.000000E+0,241.754913E+0,4.008374E-3,3.978664E-3,77.388923E+0,73.209405E+0,72.223745E+0,76.261114E+0,74.295972E+0,3.978988E-3,3.983529E-3,71.901625E+0,5.376213E+0,2.132125E+0,74.710546E+0,73.537918E+0,0.000000E+0,73.707635E+0,72.090431E+0,0.000000E+0,73.799890E+0,1.069158E+0,1.003638E+0,2.481432E+0,60.000000E+0,98.000000E+0,52.800000E+0,11.386679E-3,72.429596E+0,51.465876E+0,0.000000E+0,1.335383E+0,1.343052E+0,1.003541E+0,60.000000E+0,1.000000E+0,1.362468E+0,682.512668E-3,2.008081E+0,60.000000E+0,1.886258E+0,0.000000E+0,73.669675E+0,1.091532E+0,1.091443E+0,990.887437E-3,50.000000E+0,1.000000E+0,87.923789E+0,2.706634E+0,2.311241E+0,1.610881E+0,40.000000E+0,0.000000E+0,1.344164E+0,1.336403E+0,999.025918E-3,60.000000E+0,3.986124E-3,65.979317E+0,9.496568E-3,42.458319E+0,1.334369E+0,51.569007E+0,0.000000E+0,-1.632956E-3,0.000000E+0,45.486638E-3,0.000000E+0,22.262782E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.526350E-3,2.020899E+0,2.013587E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.638337E+0,6.322882E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.793087E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.778817E+0,0.000000E+0,44.778004E-3,996.297642E-3,3.048539E+0,996.716033E-3,3.042778E+0,997.488449E-3,3.040943E+0,996.909137E-3,3.039591E+0,-1.732555E-3,9.897625E+0,1.000000E+0,1.000000E+0,72.404466E+0,72.561327E+0,2.500538E+0,72.242650E+0,72.328331E+0,2.495499E+0,72.412468E+0,72.543591E+0,2.488430E+0,72.541719E+0,72.584117E+0,2.528866E+0
 10/20/2017,12:23:27.781,922.899256E-6,72.571996E+0,3.979391E-3,997.363986E-3,1.000491E+0,0.000000E+0,1.010543E+0,3.090070E+0,0.000000E+0,72.530113E+0,3.980429E-3,997.138456E-3,1.012257E+0,0.000000E+0,1.070069E+0,2.788515E+0,0.000000E+0,74.304773E+0,51.666870E+0,72.347236E+0,3.970766E-3,3.969664E-3,0.000000E+0,994.663313E-3,1.000000E+0,44.000000E+0,98.364413E+0,42.185688E+0,12.349280E-3,13.201441E-3,1.000000E+0,2.679997E+0,1.000000E+0,20.000000E+0,8.282179E-3,42.770019E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.931794E+0,0.000000E+0,-124.328174E-3,0.000000E+0,133.692979E-3,0.000000E+0,139.164985E-3,0.000000E+0,453.550336E-3,0.000000E+0,-110.283950E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.010993E+0,3.035263E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.007116E+0,3.015517E+0,0.000000E+0,241.698087E+0,4.008828E-3,3.981908E-3,77.401100E+0,73.210575E+0,72.226600E+0,76.280126E+0,74.305381E+0,3.977496E-3,3.977561E-3,71.906304E+0,5.382979E+0,2.135187E+0,74.717147E+0,73.538760E+0,0.000000E+0,73.707915E+0,72.093894E+0,0.000000E+0,73.799843E+0,1.074972E+0,1.008619E+0,2.487968E+0,60.000000E+0,98.000000E+0,52.900000E+0,11.382528E-3,72.423512E+0,51.428998E+0,0.000000E+0,1.339677E+0,1.341135E+0,978.417952E-3,60.000000E+0,1.000000E+0,1.363250E+0,683.934675E-3,2.012267E+0,60.000000E+0,1.886902E+0,0.000000E+0,73.669534E+0,1.093927E+0,1.092768E+0,1.013253E+0,50.000000E+0,1.000000E+0,87.986668E+0,2.709891E+0,2.313222E+0,1.601347E+0,40.000000E+0,0.000000E+0,1.345202E+0,1.338592E+0,986.331316E-3,60.000000E+0,3.989692E-3,65.961181E+0,9.590992E-3,42.418240E+0,1.342745E+0,51.535298E+0,0.000000E+0,23.542905E-3,0.000000E+0,45.003479E-3,0.000000E+0,19.653722E-3,0.000000E+0,24.743000E-3,0.000000E+0,22.617099E-3,2.020963E+0,2.013716E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.643449E+0,6.323784E+0,0.000000E+0,83.661958E-3,0.000000E+0,45.978755E-3,9.500000E+0,9.791476E+0,0.000000E+0,21.747412E-3,10.000000E+0,9.779783E+0,0.000000E+0,43.328527E-3,996.072354E-3,3.048346E+0,998.003392E-3,3.041860E+0,997.375805E-3,3.039109E+0,996.957413E-3,3.038047E+0,-1.410370E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.405777E+0,72.559080E+0,2.499611E+0,72.244616E+0,72.322388E+0,2.499203E+0,72.408584E+0,72.544761E+0,2.484565E+0,72.542936E+0,72.584257E+0,2.520325E+0
 10/20/2017,12:23:37.781,761.880850E-6,72.569048E+0,3.982958E-3,998.121120E-3,1.002231E+0,0.000000E+0,1.009090E+0,3.093518E+0,0.000000E+0,72.530160E+0,3.980883E-3,997.750607E-3,984.996166E-3,0.000000E+0,1.067433E+0,2.775467E+0,0.000000E+0,74.314977E+0,51.668875E+0,72.348172E+0,3.972647E-3,3.964281E-3,0.000000E+0,986.619090E-3,1.000000E+0,44.000000E+0,98.423742E+0,42.176612E+0,12.332873E-3,13.201635E-3,1.000000E+0,2.678687E+0,1.000000E+0,20.000000E+0,8.304883E-3,42.801674E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.989454E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.924326E+0,0.000000E+0,-140.100426E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.074911E-3,0.000000E+0,471.595095E-3,0.000000E+0,-123.398625E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.003933E+0,3.035745E+0,0.000000E+0,998.035576E-3,0.000000E+0,997.575732E-3,3.015212E+0,0.000000E+0,241.650813E+0,4.008828E-3,3.978729E-3,77.416135E+0,73.208235E+0,72.224681E+0,76.300122E+0,74.308237E+0,3.978340E-3,3.978664E-3,71.911639E+0,5.360748E+0,2.131963E+0,74.734141E+0,73.539462E+0,0.000000E+0,73.706605E+0,72.100258E+0,0.000000E+0,73.802465E+0,1.073007E+0,1.006272E+0,2.484875E+0,60.000000E+0,98.000000E+0,52.900000E+0,11.382398E-3,72.420798E+0,51.391047E+0,0.000000E+0,1.337666E+0,1.350301E+0,1.016838E+0,60.000000E+0,1.000000E+0,1.363186E+0,682.576579E-3,2.010686E+0,60.000000E+0,1.892221E+0,0.000000E+0,73.670939E+0,1.093560E+0,1.094747E+0,1.008780E+0,50.000000E+0,1.000000E+0,88.013321E+0,2.708199E+0,2.314117E+0,1.593219E+0,40.000000E+0,0.000000E+0,1.345585E+0,1.338608E+0,1.009453E+0,60.000000E+0,3.987940E-3,65.942016E+0,9.452339E-3,42.395292E+0,1.350156E+0,51.495342E+0,0.000000E+0,38.725786E-3,0.000000E+0,45.969797E-3,0.000000E+0,15.176446E-3,0.000000E+0,21.747412E-3,0.000000E+0,24.678578E-3,2.020834E+0,2.013748E+0,2.018097E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.645648E+0,6.323559E+0,0.000000E+0,82.630425E-3,0.000000E+0,46.591228E-3,9.500000E+0,9.792475E+0,0.000000E+0,19.814775E-3,10.000000E+0,9.779171E+0,0.000000E+0,42.040102E-3,996.281550E-3,3.048313E+0,997.472357E-3,3.042826E+0,998.598796E-3,3.038948E+0,998.180404E-3,3.039028E+0,-443.814952E-6,9.882804E+0,1.000000E+0,1.000000E+0,72.405168E+0,72.559642E+0,2.502999E+0,72.244148E+0,72.325008E+0,2.495212E+0,72.410831E+0,72.545556E+0,2.485411E+0,72.542748E+0,72.585942E+0,2.524300E+0
 10/20/2017,12:23:47.781,1.244936E-3,72.569516E+0,3.984839E-3,998.105011E-3,1.001081E+0,0.000000E+0,1.007109E+0,3.089861E+0,0.000000E+0,72.527586E+0,3.985163E-3,997.154565E-3,1.017681E+0,0.000000E+0,1.065389E+0,2.782748E+0,0.000000E+0,74.321016E+0,51.723613E+0,72.349435E+0,3.973749E-3,3.968950E-3,0.000000E+0,994.153580E-3,1.000000E+0,44.000000E+0,98.473292E+0,42.154781E+0,12.322172E-3,13.159481E-3,1.000000E+0,2.680508E+0,1.000000E+0,20.000000E+0,8.270567E-3,42.846224E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.927545E+0,0.000000E+0,-143.544571E-3,0.000000E+0,138.134960E-3,0.000000E+0,137.716513E-3,0.000000E+0,468.695044E-3,0.000000E+0,-115.568487E-3,0.000000E+0,209.913866E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,801.394045E-3,3.035922E+0,0.000000E+0,997.745921E-3,0.000000E+0,997.623672E-3,3.014970E+0,0.000000E+0,241.613331E+0,4.012850E-3,3.978080E-3,77.431357E+0,73.207813E+0,72.225851E+0,76.321475E+0,74.319284E+0,3.980221E-3,3.974837E-3,71.931665E+0,5.370736E+0,2.133752E+0,74.712466E+0,73.540258E+0,0.000000E+0,73.709226E+0,72.104141E+0,0.000000E+0,73.801435E+0,1.071442E+0,983.216987E-3,2.480109E+0,60.000000E+0,98.000000E+0,52.900000E+0,11.379026E-3,72.416633E+0,51.350999E+0,0.000000E+0,1.346893E+0,1.345894E+0,1.006866E+0,60.000000E+0,1.000000E+0,1.360107E+0,688.440359E-3,2.002665E+0,60.000000E+0,1.901827E+0,0.000000E+0,73.669300E+0,1.092394E+0,1.093422E+0,1.001782E+0,50.000000E+0,1.000000E+0,88.007878E+0,2.719822E+0,2.320395E+0,1.599191E+0,40.000000E+0,0.000000E+0,1.342407E+0,1.335796E+0,1.009421E+0,60.000000E+0,3.987356E-3,65.921263E+0,9.520369E-3,42.410793E+0,1.398806E+0,51.460048E+0,0.000000E+0,54.746789E-3,0.000000E+0,43.167473E-3,0.000000E+0,14.210127E-3,0.000000E+0,15.981711E-3,0.000000E+0,22.359414E-3,2.020609E+0,2.013362E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.645217E+0,6.437095E+0,0.000000E+0,81.889010E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793634E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.778205E+0,0.000000E+0,42.136734E-3,996.539022E-3,3.048362E+0,998.309140E-3,3.041619E+0,996.394194E-3,3.039656E+0,997.874657E-3,3.038883E+0,1.167110E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.405215E+0,72.560859E+0,2.498268E+0,72.244475E+0,72.322435E+0,2.496010E+0,72.409848E+0,72.542187E+0,2.484086E+0,72.541625E+0,72.582385E+0,2.531563E+0
 10/20/2017,12:23:57.781,117.807224E-6,72.567738E+0,3.977770E-3,998.266103E-3,1.006383E+0,0.000000E+0,1.005576E+0,3.091182E+0,0.000000E+0,72.529224E+0,3.974528E-3,997.637843E-3,990.818452E-3,0.000000E+0,1.065102E+0,2.810875E+0,0.000000E+0,74.326119E+0,51.574835E+0,72.352243E+0,3.975695E-3,3.964216E-3,0.000000E+0,998.980114E-3,1.000000E+0,44.000000E+0,98.492756E+0,42.133091E+0,12.321005E-3,13.202349E-3,1.000000E+0,2.678671E+0,1.000000E+0,20.000000E+0,8.283152E-3,42.838264E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.940936E+0,0.000000E+0,-147.407163E-3,0.000000E+0,135.913970E-3,0.000000E+0,135.141451E-3,0.000000E+0,478.619662E-3,0.000000E+0,-106.513884E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,595.245648E-3,3.034506E+0,0.000000E+0,999.113740E-3,0.000000E+0,995.018893E-3,3.014842E+0,0.000000E+0,241.588344E+0,4.008374E-3,3.980156E-3,77.447141E+0,73.210481E+0,72.226787E+0,76.340768E+0,74.327523E+0,3.977367E-3,3.979897E-3,71.958758E+0,5.385234E+0,2.134317E+0,74.690041E+0,73.541896E+0,0.000000E+0,73.709741E+0,72.110880E+0,0.000000E+0,73.798252E+0,1.067592E+0,1.010392E+0,2.485513E+0,60.000000E+0,98.000000E+0,52.900000E+0,11.383890E-3,72.408678E+0,51.312303E+0,0.000000E+0,1.337426E+0,1.345239E+0,1.007089E+0,60.000000E+0,1.000000E+0,1.363664E+0,682.608534E-3,2.006116E+0,60.000000E+0,1.874766E+0,0.000000E+0,73.670190E+0,1.093895E+0,1.094891E+0,1.006479E+0,50.000000E+0,1.000000E+0,87.777341E+0,2.718784E+0,2.319580E+0,1.606122E+0,40.000000E+0,0.000000E+0,1.338462E+0,1.335812E+0,1.008591E+0,60.000000E+0,3.985800E-3,65.902146E+0,9.611356E-3,42.400459E+0,1.454866E+0,51.423543E+0,0.000000E+0,32.891176E-3,0.000000E+0,43.360737E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.882138E-3,2.020963E+0,2.013426E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.626019E+0,6.440060E+0,0.000000E+0,83.565252E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.793054E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.779010E+0,0.000000E+0,42.329997E-3,996.201090E-3,3.048474E+0,998.228680E-3,3.042971E+0,996.780401E-3,3.039607E+0,998.035576E-3,3.040734E+0,2.133664E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.408678E+0,72.558987E+0,2.502615E+0,72.244662E+0,72.323230E+0,2.500193E+0,72.409520E+0,72.540830E+0,2.490730E+0,72.542748E+0,72.585989E+0,2.528291E+0
