date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:24:07.781,1.083918E-3,72.567691E+0,3.980883E-3,998.008355E-3,1.023692E+0,0.000000E+0,1.010048E+0,3.090570E+0,0.000000E+0,72.528195E+0,3.981596E-3,997.428423E-3,1.001841E+0,0.000000E+0,1.067306E+0,2.829111E+0,0.000000E+0,74.333702E+0,51.517394E+0,72.349529E+0,3.971739E-3,3.970701E-3,0.000000E+0,995.045613E-3,1.000000E+0,44.000000E+0,98.451949E+0,42.099019E+0,12.324507E-3,13.201830E-3,1.000000E+0,2.678032E+0,1.000000E+0,20.000000E+0,8.295412E-3,42.801348E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.938683E+0,0.000000E+0,-143.769889E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.328090E-3,0.000000E+0,476.299621E-3,0.000000E+0,-91.788071E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,998.693486E-3,3.034651E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.007084E+0,3.014584E+0,0.000000E+0,241.580481E+0,4.012461E-3,3.978210E-3,77.458382E+0,73.207954E+0,72.227910E+0,76.359827E+0,74.336230E+0,3.975810E-3,3.977886E-3,71.989547E+0,5.363325E+0,2.134252E+0,74.718973E+0,73.542832E+0,0.000000E+0,73.709694E+0,72.113921E+0,0.000000E+0,73.800920E+0,1.075994E+0,1.000972E+0,2.489371E+0,60.000000E+0,98.000000E+0,52.900000E+0,11.386938E-3,72.412983E+0,51.272348E+0,0.000000E+0,1.341769E+0,1.347618E+0,1.002567E+0,60.000000E+0,1.000000E+0,1.363010E+0,683.199705E-3,1.999087E+0,60.000000E+0,1.871511E+0,0.000000E+0,73.669534E+0,1.092586E+0,1.094939E+0,1.001671E+0,50.000000E+0,1.000000E+0,87.703531E+0,2.718194E+0,2.318174E+0,1.614953E+0,40.000000E+0,0.000000E+0,1.343956E+0,1.335364E+0,1.009948E+0,60.000000E+0,3.989367E-3,65.883729E+0,9.565765E-3,42.388310E+0,1.474197E+0,51.389835E+0,0.000000E+0,-6.210385E-3,0.000000E+0,43.328527E-3,0.000000E+0,20.974357E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.240867E-3,2.020706E+0,2.013490E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.619497E+0,6.440834E+0,0.000000E+0,85.692790E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792797E+0,0.000000E+0,20.072460E-3,10.000000E+0,9.778366E+0,0.000000E+0,43.231895E-3,996.313734E-3,3.048442E+0,997.520633E-3,3.042488E+0,996.619481E-3,3.039511E+0,999.886155E-3,3.038706E+0,3.422404E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.409427E+0,72.558098E+0,2.499131E+0,72.244054E+0,72.324026E+0,2.491875E+0,72.409520E+0,72.538350E+0,2.488606E+0,72.541953E+0,72.581871E+0,2.528770E+0
 10/20/2017,12:24:17.781,-204.229589E-6,72.571154E+0,3.980818E-3,997.831154E-3,1.009417E+0,0.000000E+0,1.008403E+0,3.094162E+0,0.000000E+0,72.528054E+0,3.980040E-3,997.653952E-3,1.009322E+0,0.000000E+0,1.066667E+0,2.815112E+0,0.000000E+0,74.339507E+0,51.488395E+0,72.354676E+0,3.973036E-3,3.970118E-3,0.000000E+0,997.020828E-3,1.000000E+0,44.000000E+0,98.306543E+0,42.068438E+0,12.346232E-3,13.194501E-3,1.000000E+0,2.679438E+0,1.000000E+0,20.000000E+0,8.289444E-3,42.784217E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.934723E+0,0.000000E+0,-146.023068E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.461170E-3,0.000000E+0,475.397383E-3,0.000000E+0,-87.792445E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.001840E+0,3.035584E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.004048E+0,3.015453E+0,0.000000E+0,241.576188E+0,4.012655E-3,3.979248E-3,77.470934E+0,73.209826E+0,72.231373E+0,76.378980E+0,74.341707E+0,3.976848E-3,3.982297E-3,72.003865E+0,5.355593E+0,2.135396E+0,74.725901E+0,73.543862E+0,0.000000E+0,73.708805E+0,72.119068E+0,0.000000E+0,73.801014E+0,1.069877E+0,1.008699E+0,2.487267E+0,60.000000E+0,98.000000E+0,52.900000E+0,11.382074E-3,72.414949E+0,51.234305E+0,0.000000E+0,1.341146E+0,1.352217E+0,1.006258E+0,60.000000E+0,1.000000E+0,1.366408E+0,680.259827E-3,1.974387E+0,60.000000E+0,1.880746E+0,0.000000E+0,73.672577E+0,1.091804E+0,1.089862E+0,1.007853E+0,50.000000E+0,1.000000E+0,87.680727E+0,2.714250E+0,2.318254E+0,1.613180E+0,40.000000E+0,0.000000E+0,1.339117E+0,1.334214E+0,1.001549E+0,60.000000E+0,3.987356E-3,65.865080E+0,9.612134E-3,42.364058E+0,1.442623E+0,51.351558E+0,0.000000E+0,-23.488568E-3,0.000000E+0,42.587682E-3,0.000000E+0,22.262782E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.756237E-3,2.020770E+0,2.013490E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.617102E+0,6.438416E+0,0.000000E+0,82.082423E-3,0.000000E+0,45.849813E-3,9.500000E+0,9.792152E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.779751E+0,0.000000E+0,43.650633E-3,996.506838E-3,3.048169E+0,997.166609E-3,3.044162E+0,999.676959E-3,3.039849E+0,996.989597E-3,3.039913E+0,4.066774E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.407040E+0,72.557302E+0,2.495552E+0,72.245411E+0,72.324026E+0,2.490742E+0,72.407181E+0,72.539566E+0,2.488350E+0,72.541298E+0,72.584491E+0,2.526455E+0
 10/20/2017,12:24:27.781,-1.492377E-3,72.566568E+0,3.985228E-3,998.249994E-3,1.007980E+0,0.000000E+0,1.005273E+0,3.091810E+0,0.000000E+0,72.527025E+0,3.979586E-3,997.412313E-3,967.178376E-3,0.000000E+0,1.063009E+0,2.824424E+0,0.000000E+0,74.345920E+0,51.480003E+0,72.350652E+0,3.970636E-3,3.966940E-3,0.000000E+0,996.941183E-3,1.000000E+0,44.000000E+0,98.228459E+0,42.000808E+0,12.333326E-3,13.210455E-3,1.000000E+0,2.681945E+0,1.000000E+0,20.000000E+0,8.293596E-3,42.789524E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.952170E+0,0.000000E+0,-135.143433E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.199337E-3,0.000000E+0,463.507176E-3,0.000000E+0,-95.300354E-3,0.000000E+0,205.982687E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.006696E+0,3.033959E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.001635E+0,3.015131E+0,0.000000E+0,241.554770E+0,4.010450E-3,3.979961E-3,77.485688E+0,73.210247E+0,72.231888E+0,76.401411E+0,74.348682E+0,3.977951E-3,3.982297E-3,71.989968E+0,5.361070E+0,2.133543E+0,74.693693E+0,73.544330E+0,0.000000E+0,73.712128E+0,72.120987E+0,0.000000E+0,73.801295E+0,1.068902E+0,1.007709E+0,2.487633E+0,60.000000E+0,98.000000E+0,53.000000E+0,11.381101E-3,72.413030E+0,51.195191E+0,0.000000E+0,1.337363E+0,1.346516E+0,1.014921E+0,60.000000E+0,1.000000E+0,1.361128E+0,682.145184E-3,2.014025E+0,60.000000E+0,1.893285E+0,0.000000E+0,73.672670E+0,1.091867E+0,1.091235E+0,1.006447E+0,50.000000E+0,1.000000E+0,87.625078E+0,2.720972E+0,2.318973E+0,1.597961E+0,40.000000E+0,0.000000E+0,1.340091E+0,1.332840E+0,1.007425E+0,60.000000E+0,3.987746E-3,65.843859E+0,9.635740E-3,42.323934E+0,1.393329E+0,51.318224E+0,0.000000E+0,-18.459843E-3,0.000000E+0,43.682843E-3,0.000000E+0,24.517525E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.403391E-3,2.020834E+0,2.013555E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.611933E+0,6.442446E+0,0.000000E+0,83.468546E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.786387E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.777786E+0,0.000000E+0,45.132321E-3,996.394194E-3,3.048329E+0,998.164312E-3,3.042198E+0,998.566612E-3,3.040734E+0,997.247069E-3,3.038626E+0,2.133664E-3,9.886670E+0,1.000000E+0,1.000000E+0,72.406011E+0,72.557068E+0,2.497230E+0,72.245411E+0,72.323511E+0,2.501566E+0,72.409473E+0,72.543918E+0,2.484725E+0,72.542702E+0,72.581075E+0,2.526743E+0
 10/20/2017,12:24:37.781,1.405954E-3,72.566802E+0,3.980105E-3,998.217775E-3,997.408838E-3,0.000000E+0,1.010463E+0,3.092551E+0,0.000000E+0,72.528101E+0,3.983282E-3,997.009582E-3,990.563229E-3,0.000000E+0,1.067960E+0,2.813034E+0,0.000000E+0,74.349384E+0,51.444616E+0,72.352056E+0,3.972712E-3,3.969275E-3,0.000000E+0,993.882785E-3,1.000000E+0,44.000000E+0,98.163820E+0,41.986844E+0,12.328009E-3,13.214606E-3,1.000000E+0,2.677553E+0,1.000000E+0,20.000000E+0,8.283281E-3,42.797578E+0,0.000000E+0,1.987968E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.945957E+0,0.000000E+0,-134.660609E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.615620E-3,0.000000E+0,467.051682E-3,0.000000E+0,-105.611646E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.008916E+0,3.034410E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.001011E+0,3.015469E+0,0.000000E+0,241.536343E+0,4.009996E-3,3.982426E-3,77.500020E+0,73.210715E+0,72.231326E+0,76.421032E+0,74.357108E+0,3.974707E-3,3.980935E-3,71.960676E+0,5.368480E+0,2.132479E+0,74.698234E+0,73.548449E+0,0.000000E+0,73.712643E+0,72.126836E+0,0.000000E+0,73.802184E+0,1.070947E+0,1.010647E+0,2.488845E+0,60.000000E+0,98.000000E+0,53.000000E+0,11.380907E-3,72.409848E+0,51.159060E+0,0.000000E+0,1.338272E+0,1.349455E+0,1.004996E+0,60.000000E+0,1.000000E+0,1.365371E+0,682.496691E-3,2.004151E+0,60.000000E+0,1.885001E+0,0.000000E+0,73.670424E+0,1.091309E+0,1.096200E+0,1.010904E+0,50.000000E+0,1.000000E+0,87.569898E+0,2.720605E+0,2.320459E+0,1.593314E+0,40.000000E+0,0.000000E+0,1.342088E+0,1.339183E+0,1.005860E+0,60.000000E+0,3.989757E-3,65.830678E+0,9.589047E-3,42.293445E+0,1.353055E+0,51.281253E+0,0.000000E+0,-3.921670E-3,0.000000E+0,45.840955E-3,0.000000E+0,25.677108E-3,0.000000E+0,23.068047E-3,0.000000E+0,18.010980E-3,2.020641E+0,2.013684E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.606709E+0,6.441640E+0,0.000000E+0,84.790198E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.767446E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.763001E+0,0.000000E+0,41.750206E-3,996.683849E-3,3.047847E+0,996.619481E-3,3.041394E+0,998.952820E-3,3.041458E+0,997.311437E-3,3.039543E+0,-765.999872E-6,9.873138E+0,1.000000E+0,1.000000E+0,72.407368E+0,72.559408E+0,2.495759E+0,72.245037E+0,72.323277E+0,2.497303E+0,72.409895E+0,72.541766E+0,2.484900E+0,72.542748E+0,72.581356E+0,2.526966E+0
 10/20/2017,12:24:47.781,600.862443E-6,72.570967E+0,3.981013E-3,998.105011E-3,1.005025E+0,0.000000E+0,1.012794E+0,3.092100E+0,0.000000E+0,72.528008E+0,3.981596E-3,997.557296E-3,996.832156E-3,0.000000E+0,1.067098E+0,2.801902E+0,0.000000E+0,74.359261E+0,51.395942E+0,72.352337E+0,3.972712E-3,3.968756E-3,0.000000E+0,993.946501E-3,1.000000E+0,44.000000E+0,98.105529E+0,41.951796E+0,12.361862E-3,13.222712E-3,1.000000E+0,2.673113E+0,1.000000E+0,20.000000E+0,8.304364E-3,42.790734E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.930539E+0,0.000000E+0,-127.128554E-3,0.000000E+0,134.755192E-3,0.000000E+0,136.525547E-3,0.000000E+0,456.289272E-3,0.000000E+0,-106.836112E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.012750E+0,3.035584E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.000037E+0,3.015308E+0,0.000000E+0,241.511549E+0,4.011228E-3,3.983983E-3,77.514774E+0,73.208422E+0,72.231373E+0,76.437562E+0,74.365627E+0,3.976848E-3,3.978145E-3,71.918377E+0,5.382334E+0,2.133156E+0,74.665932E+0,73.549104E+0,0.000000E+0,73.714515E+0,72.134229E+0,0.000000E+0,73.801482E+0,1.073455E+0,1.006432E+0,2.490328E+0,60.000000E+0,98.000000E+0,53.000000E+0,11.361257E-3,72.406666E+0,51.119945E+0,0.000000E+0,1.340827E+0,1.343770E+0,972.808312E-3,60.000000E+0,1.000000E+0,1.361686E+0,681.458147E-3,2.001707E+0,60.000000E+0,1.883163E+0,0.000000E+0,73.674496E+0,1.091564E+0,1.095083E+0,1.013125E+0,50.000000E+0,1.000000E+0,87.513546E+0,2.720764E+0,2.324803E+0,1.615560E+0,40.000000E+0,0.000000E+0,1.338446E+0,1.334917E+0,985.437105E-3,60.000000E+0,3.990600E-3,65.811140E+0,9.637686E-3,42.241126E+0,1.331469E+0,51.246473E+0,0.000000E+0,26.379621E-3,0.000000E+0,45.422217E-3,0.000000E+0,19.073931E-3,0.000000E+0,24.130998E-3,0.000000E+0,22.488256E-3,2.020673E+0,2.013555E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.601297E+0,6.439029E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.753982E+0,0.000000E+0,21.393095E-3,10.000000E+0,9.747990E+0,0.000000E+0,45.422217E-3,996.796493E-3,3.048056E+0,997.617185E-3,3.042134E+0,997.166609E-3,3.039205E+0,996.973505E-3,3.037548E+0,-1.088185E-3,9.864438E+0,1.000000E+0,1.000000E+0,72.407882E+0,72.558285E+0,2.500474E+0,72.246628E+0,72.322107E+0,2.497782E+0,72.407181E+0,72.542468E+0,2.484996E+0,72.545931E+0,72.580701E+0,2.522528E+0
 10/20/2017,12:24:57.781,1.566973E-3,72.567364E+0,3.980170E-3,998.185557E-3,1.003525E+0,0.000000E+0,1.011485E+0,3.092422E+0,0.000000E+0,72.526183E+0,3.980234E-3,996.735725E-3,1.019531E+0,0.000000E+0,1.069542E+0,2.801032E+0,0.000000E+0,74.365815E+0,51.346010E+0,72.352430E+0,3.975371E-3,3.967329E-3,0.000000E+0,992.178365E-3,1.000000E+0,44.000000E+0,98.054336E+0,41.909254E+0,12.324831E-3,13.224658E-3,1.000000E+0,2.669823E+0,1.000000E+0,20.000000E+0,8.260383E-3,42.777328E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.990131E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.928768E+0,0.000000E+0,-138.426636E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.300229E-3,0.000000E+0,463.603844E-3,0.000000E+0,-124.139749E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.014092E+0,3.035150E+0,0.000000E+0,998.679256E-3,0.000000E+0,996.089569E-3,3.015775E+0,0.000000E+0,241.474213E+0,4.008439E-3,3.983270E-3,77.528357E+0,73.208609E+0,72.235771E+0,76.462522E+0,74.371713E+0,3.975615E-3,3.978534E-3,71.876639E+0,5.361392E+0,2.133317E+0,74.651373E+0,73.549947E+0,0.000000E+0,73.711941E+0,72.138534E+0,0.000000E+0,73.803448E+0,1.072145E+0,1.006209E+0,2.481543E+0,60.000000E+0,98.000000E+0,53.000000E+0,11.358533E-3,72.401893E+0,51.082650E+0,0.000000E+0,1.338368E+0,1.345463E+0,1.012236E+0,60.000000E+0,1.000000E+0,1.365786E+0,679.988207E-3,2.019888E+0,60.000000E+0,1.898201E+0,0.000000E+0,73.671360E+0,1.093783E+0,1.092704E+0,1.004354E+0,50.000000E+0,1.000000E+0,87.465452E+0,2.720301E+0,2.319356E+0,1.583541E+0,40.000000E+0,0.000000E+0,1.342167E+0,1.339407E+0,1.009421E+0,60.000000E+0,3.988654E-3,65.791369E+0,9.638010E-3,42.218643E+0,1.332436E+0,51.211648E+0,0.000000E+0,37.436369E-3,0.000000E+0,51.026864E-3,0.000000E+0,15.659605E-3,0.000000E+0,22.423835E-3,0.000000E+0,23.905524E-3,2.021092E+0,2.013523E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.596478E+0,6.442478E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.754948E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.739583E+0,0.000000E+0,42.941999E-3,996.748217E-3,3.048329E+0,997.456265E-3,3.042359E+0,996.362010E-3,3.039237E+0,996.732125E-3,3.040943E+0,-765.999872E-6,9.870238E+0,1.000000E+0,1.000000E+0,72.406198E+0,72.558987E+0,2.501912E+0,72.246347E+0,72.320516E+0,2.494956E+0,72.409427E+0,72.539145E+0,2.487775E+0,72.540830E+0,72.583321E+0,2.524125E+0
 10/20/2017,12:25:07.781,439.844037E-6,72.567410E+0,3.978743E-3,998.475523E-3,1.010518E+0,0.000000E+0,1.009377E+0,3.090779E+0,0.000000E+0,72.529645E+0,3.979651E-3,998.298322E-3,1.018303E+0,0.000000E+0,1.065804E+0,2.783683E+0,0.000000E+0,74.370121E+0,51.289878E+0,72.353038E+0,3.976538E-3,3.969858E-3,0.000000E+0,996.319945E-3,1.000000E+0,44.000000E+0,97.990170E+0,41.862756E+0,12.307515E-3,13.202932E-3,1.000000E+0,2.666181E+0,1.000000E+0,20.000000E+0,8.308321E-3,42.761593E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.925678E+0,0.000000E+0,-136.752846E-3,0.000000E+0,136.203664E-3,0.000000E+0,136.525547E-3,0.000000E+0,464.312746E-3,0.000000E+0,-118.404093E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.004508E+0,3.035971E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.008634E+0,3.015791E+0,0.000000E+0,241.441315E+0,4.006622E-3,3.981453E-3,77.542174E+0,73.212587E+0,72.237643E+0,76.482050E+0,74.379531E+0,3.979118E-3,3.978340E-3,71.840797E+0,5.372024E+0,2.133575E+0,74.663310E+0,73.550368E+0,0.000000E+0,73.714000E+0,72.145366E+0,0.000000E+0,73.802137E+0,1.070020E+0,998.416950E-3,2.486996E+0,60.000000E+0,98.000000E+0,53.000000E+0,11.378313E-3,72.397119E+0,51.044328E+0,0.000000E+0,1.333803E+0,1.345574E+0,1.005028E+0,60.000000E+0,1.000000E+0,1.362580E+0,688.392426E-3,2.014536E+0,60.000000E+0,1.899377E+0,0.000000E+0,73.673466E+0,1.092298E+0,1.093774E+0,1.008332E+0,50.000000E+0,1.000000E+0,87.452643E+0,2.718625E+0,2.319165E+0,1.604365E+0,40.000000E+0,0.000000E+0,1.341002E+0,1.336067E+0,1.003497E+0,60.000000E+0,3.987486E-3,65.769915E+0,9.576271E-3,42.178567E+0,1.355955E+0,51.175051E+0,0.000000E+0,52.361368E-3,0.000000E+0,41.428100E-3,0.000000E+0,13.920232E-3,0.000000E+0,18.139823E-3,0.000000E+0,23.325732E-3,2.020995E+0,2.013297E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.594520E+0,6.439867E+0,0.000000E+0,79.632531E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.754658E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.726151E+0,0.000000E+0,42.716525E-3,995.975802E-3,3.048957E+0,995.766606E-3,3.043132E+0,999.065464E-3,3.039060E+0,998.904544E-3,3.039302E+0,-443.814952E-6,9.884737E+0,1.000000E+0,1.000000E+0,72.408584E+0,72.558004E+0,2.495999E+0,72.244194E+0,72.321546E+0,2.497734E+0,72.408678E+0,72.538724E+0,2.481051E+0,72.542561E+0,72.581403E+0,2.522209E+0
 10/20/2017,12:25:17.781,1.405954E-3,72.565492E+0,3.985876E-3,998.153338E-3,1.022782E+0,0.000000E+0,1.011788E+0,3.089651E+0,0.000000E+0,72.524732E+0,3.981985E-3,997.541187E-3,1.013071E+0,0.000000E+0,1.071745E+0,2.798552E+0,0.000000E+0,74.376956E+0,51.264423E+0,72.355987E+0,3.974917E-3,3.965967E-3,0.000000E+0,994.679242E-3,1.000000E+0,44.000000E+0,97.938743E+0,41.840555E+0,12.322691E-3,13.195669E-3,1.000000E+0,2.677266E+0,1.000000E+0,20.000000E+0,8.314613E-3,42.736828E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.932695E+0,0.000000E+0,-150.465049E-3,0.000000E+0,134.787380E-3,0.000000E+0,136.074911E-3,0.000000E+0,485.096442E-3,0.000000E+0,-106.965003E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,695.604426E-3,3.035713E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.010967E+0,3.015823E+0,0.000000E+0,241.438035E+0,4.013498E-3,3.981908E-3,77.556179E+0,73.210060E+0,72.236988E+0,76.499330E+0,74.386833E+0,3.978080E-3,3.978988E-3,71.818244E+0,5.376857E+0,2.135848E+0,74.682270E+0,73.551070E+0,0.000000E+0,73.715779E+0,72.150279E+0,0.000000E+0,73.801341E+0,1.074924E+0,972.024580E-3,2.485274E+0,60.000000E+0,98.000000E+0,53.000000E+0,11.382982E-3,72.395388E+0,51.007686E+0,0.000000E+0,1.337490E+0,1.344537E+0,1.007505E+0,60.000000E+0,1.000000E+0,1.360697E+0,684.957242E-3,1.996083E+0,60.000000E+0,1.884968E+0,0.000000E+0,73.673794E+0,1.092442E+0,1.087787E+0,1.012278E+0,50.000000E+0,1.000000E+0,87.434344E+0,2.712110E+0,2.318414E+0,1.610529E+0,40.000000E+0,0.000000E+0,1.335875E+0,1.333671E+0,1.007377E+0,60.000000E+0,3.988265E-3,65.753042E+0,9.610318E-3,42.134720E+0,1.418137E+0,51.141484E+0,0.000000E+0,51.491011E-3,0.000000E+0,43.779475E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.268665E-3,2.020963E+0,2.013458E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.592083E+0,6.440350E+0,0.000000E+0,82.662660E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.754078E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.722189E+0,0.000000E+0,44.874636E-3,996.667757E-3,3.048684E+0,997.762013E-3,3.043904E+0,999.322935E-3,3.038948E+0,996.909137E-3,3.037580E+0,1.167110E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.406057E+0,72.557770E+0,2.498636E+0,72.243633E+0,72.321078E+0,2.496729E+0,72.407789E+0,72.538022E+0,2.483942E+0,72.541813E+0,72.585006E+0,2.520804E+0
 10/20/2017,12:25:27.781,278.825630E-6,72.566755E+0,3.983996E-3,998.153338E-3,1.009433E+0,0.000000E+0,1.012459E+0,3.090054E+0,0.000000E+0,72.526604E+0,3.980364E-3,997.396204E-3,1.003867E+0,0.000000E+0,1.071155E+0,2.798213E+0,0.000000E+0,74.384820E+0,51.233093E+0,72.353974E+0,3.972258E-3,3.966940E-3,0.000000E+0,994.105793E-3,1.000000E+0,44.000000E+0,97.912983E+0,41.811046E+0,12.323339E-3,13.182958E-3,1.000000E+0,2.676691E+0,1.000000E+0,20.000000E+0,8.317986E-3,42.734128E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.937878E+0,0.000000E+0,-136.559717E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.042723E-3,0.000000E+0,474.559591E-3,0.000000E+0,-90.563605E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.006760E+0,3.034860E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.004112E+0,3.015212E+0,0.000000E+0,241.443196E+0,4.009541E-3,3.978859E-3,77.570418E+0,73.209592E+0,72.238439E+0,76.520637E+0,74.393761E+0,3.978729E-3,3.975810E-3,71.805564E+0,5.359781E+0,2.134961E+0,74.703898E+0,73.553410E+0,0.000000E+0,73.714468E+0,72.154865E+0,0.000000E+0,73.803401E+0,1.077144E+0,1.007246E+0,2.492049E+0,60.000000E+0,98.000000E+0,53.200000E+0,11.376108E-3,72.392955E+0,50.967640E+0,0.000000E+0,1.332845E+0,1.343754E+0,1.004133E+0,60.000000E+0,1.000000E+0,1.365100E+0,685.724166E-3,1.992664E+0,60.000000E+0,1.905018E+0,0.000000E+0,73.675432E+0,1.092235E+0,1.088250E+0,1.000153E+0,50.000000E+0,1.000000E+0,87.406380E+0,2.720477E+0,2.324356E+0,1.595806E+0,40.000000E+0,0.000000E+0,1.338686E+0,1.333463E+0,1.011689E+0,60.000000E+0,3.987940E-3,65.732523E+0,9.633211E-3,42.097995E+0,1.423614E+0,51.101904E+0,0.000000E+0,-33.546018E-3,0.000000E+0,43.682843E-3,0.000000E+0,23.068047E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.886550E-3,2.020867E+0,2.013072E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.588809E+0,6.441317E+0,0.000000E+0,84.822433E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.753917E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.701058E+0,0.000000E+0,44.294845E-3,995.959710E-3,3.048716E+0,997.295345E-3,3.042939E+0,998.518336E-3,3.041458E+0,999.870063E-3,3.038175E+0,-121.630032E-6,9.880548E+0,1.000000E+0,1.000000E+0,72.407508E+0,72.557677E+0,2.498077E+0,72.243212E+0,72.318925E+0,2.498836E+0,72.406291E+0,72.537180E+0,2.482265E+0,72.543216E+0,72.581824E+0,2.529153E+0
 10/20/2017,12:25:37.781,922.899256E-6,72.567270E+0,3.982439E-3,998.282212E-3,1.009481E+0,0.000000E+0,1.005544E+0,3.090521E+0,0.000000E+0,72.525527E+0,3.973425E-3,997.283439E-3,1.020185E+0,0.000000E+0,1.063808E+0,2.805430E+0,0.000000E+0,74.391655E+0,51.239620E+0,72.354770E+0,3.976084E-3,3.963114E-3,0.000000E+0,994.217297E-3,1.000000E+0,44.000000E+0,97.893992E+0,41.758825E+0,12.321912E-3,13.175954E-3,1.000000E+0,2.672953E+0,1.000000E+0,20.000000E+0,8.302353E-3,42.744649E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.949498E+0,0.000000E+0,-133.823714E-3,0.000000E+0,135.978346E-3,0.000000E+0,138.360278E-3,0.000000E+0,462.250487E-3,0.000000E+0,-100.359332E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.014922E+0,3.034667E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.016017E+0,3.015469E+0,0.000000E+0,241.460610E+0,4.010515E-3,3.980091E-3,77.584235E+0,73.211792E+0,72.239936E+0,76.540306E+0,74.401532E+0,3.976783E-3,3.977821E-3,71.805891E+0,5.365580E+0,2.137798E+0,74.676887E+0,73.555704E+0,0.000000E+0,73.716153E+0,72.161369E+0,0.000000E+0,73.806537E+0,1.068423E+0,1.001099E+0,2.488877E+0,60.000000E+0,98.000000E+0,53.200000E+0,11.367223E-3,72.393376E+0,50.931837E+0,0.000000E+0,1.338033E+0,1.346980E+0,1.010238E+0,60.000000E+0,1.000000E+0,1.364590E+0,681.394236E-3,2.013609E+0,60.000000E+0,1.883598E+0,0.000000E+0,73.678802E+0,1.091660E+0,1.092672E+0,1.001511E+0,50.000000E+0,1.000000E+0,87.391459E+0,2.716581E+0,2.325299E+0,1.599351E+0,40.000000E+0,0.000000E+0,1.341177E+0,1.333335E+0,1.006116E+0,60.000000E+0,3.984113E-3,65.716818E+0,9.500783E-3,42.074815E+0,1.369165E+0,51.072347E+0,0.000000E+0,-3.567081E-3,0.000000E+0,45.003479E-3,0.000000E+0,26.289109E-3,0.000000E+0,22.617099E-3,0.000000E+0,18.300876E-3,2.020867E+0,2.013619E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.586577E+0,6.441833E+0,0.000000E+0,82.952779E-3,0.000000E+0,50.717361E-3,9.500000E+0,9.753144E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.701573E+0,0.000000E+0,43.940528E-3,997.214885E-3,3.048088E+0,996.635573E-3,3.042021E+0,999.435579E-3,3.041458E+0,997.568909E-3,3.039414E+0,844.924729E-6,9.884737E+0,1.000000E+0,1.000000E+0,72.409661E+0,72.554775E+0,2.496367E+0,72.244241E+0,72.321967E+0,2.505174E+0,72.406525E+0,72.534606E+0,2.489724E+0,72.542982E+0,72.579063E+0,2.522991E+0
 10/20/2017,12:25:47.781,439.844037E-6,72.564603E+0,3.987109E-3,998.072792E-3,999.564495E-3,0.000000E+0,1.007493E+0,3.089088E+0,0.000000E+0,72.524498E+0,3.975241E-3,997.106238E-3,1.026518E+0,0.000000E+0,1.065868E+0,2.783538E+0,0.000000E+0,74.398536E+0,51.192300E+0,72.357203E+0,3.971998E-3,3.965513E-3,0.000000E+0,994.265084E-3,1.000000E+0,44.000000E+0,97.879138E+0,41.731457E+0,12.344287E-3,13.179585E-3,1.000000E+0,2.664344E+0,1.000000E+0,20.000000E+0,8.287822E-3,42.749630E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.943093E+0,0.000000E+0,-122.396878E-3,0.000000E+0,136.461170E-3,0.000000E+0,133.403285E-3,0.000000E+0,450.843622E-3,0.000000E+0,-109.736163E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.002894E+0,3.035053E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.004176E+0,3.016274E+0,0.000000E+0,241.487382E+0,4.009996E-3,3.982945E-3,77.596319E+0,73.211183E+0,72.242135E+0,76.558663E+0,74.408694E+0,3.976069E-3,3.982037E-3,71.813612E+0,5.380079E+0,2.135767E+0,74.682317E+0,73.558138E+0,0.000000E+0,73.718213E+0,72.169792E+0,0.000000E+0,73.804945E+0,1.072145E+0,1.005410E+0,2.484700E+0,60.000000E+0,98.000000E+0,53.200000E+0,11.382917E-3,72.394359E+0,50.895288E+0,0.000000E+0,1.327529E+0,1.341503E+0,988.534481E-3,60.000000E+0,1.000000E+0,1.362659E+0,684.845398E-3,2.000029E+0,60.000000E+0,1.890964E+0,0.000000E+0,73.675853E+0,1.090830E+0,1.088729E+0,976.685529E-3,50.000000E+0,1.000000E+0,87.375178E+0,2.728348E+0,2.325426E+0,1.608932E+0,40.000000E+0,0.000000E+0,1.340139E+0,1.338256E+0,982.818344E-3,60.000000E+0,3.988200E-3,65.697281E+0,9.576076E-3,42.041907E+0,1.342745E+0,51.032860E+0,0.000000E+0,2.847767E-3,0.000000E+0,44.649162E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.483844E-3,0.000000E+0,20.491198E-3,2.020963E+0,2.013587E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.584206E+0,6.441930E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.747088E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.700736E+0,0.000000E+0,45.261164E-3,996.490746E-3,3.047702E+0,997.665461E-3,3.041973E+0,997.166609E-3,3.039189E+0,998.019484E-3,3.038529E+0,-3.021294E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.411018E+0,72.555852E+0,2.502311E+0,72.244662E+0,72.322715E+0,2.497112E+0,72.411252E+0,72.536993E+0,2.488670E+0,72.539753E+0,72.580373E+0,2.523326E+0
 10/20/2017,12:25:57.781,1.244936E-3,72.568253E+0,3.981337E-3,998.813817E-3,998.255133E-3,0.000000E+0,1.008962E+0,3.090247E+0,0.000000E+0,72.525668E+0,3.978937E-3,997.057910E-3,992.062667E-3,0.000000E+0,1.068376E+0,2.786856E+0,0.000000E+0,74.403264E+0,51.158221E+0,72.354442E+0,3.974074E-3,3.965383E-3,0.000000E+0,996.654458E-3,1.000000E+0,44.000000E+0,97.825127E+0,41.716331E+0,12.322366E-3,13.182958E-3,1.000000E+0,2.666644E+0,1.000000E+0,20.000000E+0,8.270891E-3,42.745905E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.934981E+0,0.000000E+0,-128.383896E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.459006E-3,0.000000E+0,452.744766E-3,0.000000E+0,-106.481661E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.011648E+0,3.033348E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.009849E+0,3.015373E+0,0.000000E+0,241.505760E+0,4.009866E-3,3.982102E-3,77.611167E+0,73.213289E+0,72.243773E+0,76.580486E+0,74.417682E+0,3.973929E-3,3.976783E-3,71.815858E+0,5.385234E+0,2.134897E+0,74.686671E+0,73.558465E+0,0.000000E+0,73.717230E+0,72.177139E+0,0.000000E+0,73.809205E+0,1.072832E+0,1.000572E+0,2.485386E+0,60.000000E+0,98.000000E+0,53.200000E+0,11.385706E-3,72.394593E+0,50.856269E+0,0.000000E+0,1.342998E+0,1.342860E+0,983.500189E-3,60.000000E+0,1.000000E+0,1.360857E+0,681.538035E-3,2.009296E+0,60.000000E+0,1.865837E+0,0.000000E+0,73.677960E+0,1.090989E+0,1.093183E+0,1.004754E+0,50.000000E+0,1.000000E+0,87.364199E+0,2.721626E+0,2.326672E+0,1.587406E+0,40.000000E+0,0.000000E+0,1.338175E+0,1.333639E+0,970.746496E-3,60.000000E+0,3.990665E-3,65.677369E+0,9.634962E-3,41.992942E+0,1.348223E+0,50.998688E+0,0.000000E+0,29.570928E-3,0.000000E+0,52.895080E-3,0.000000E+0,18.816246E-3,0.000000E+0,24.324262E-3,0.000000E+0,21.682991E-3,2.020577E+0,2.013490E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.582249E+0,6.442478E+0,0.000000E+0,87.562444E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.744318E+0,0.000000E+0,20.781094E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.136734E-3,996.796493E-3,3.048490E+0,998.309140E-3,3.042134E+0,998.743624E-3,3.039141E+0,998.373508E-3,3.037628E+0,-2.699109E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.409099E+0,72.554541E+0,2.503206E+0,72.242884E+0,72.318457E+0,2.499299E+0,72.408116E+0,72.536197E+0,2.488798E+0,72.544901E+0,72.576910E+0,2.528067E+0
 10/20/2017,12:26:07.781,1.727991E-3,72.567878E+0,3.983736E-3,997.299549E-3,987.876044E-3,0.000000E+0,1.006806E+0,3.089378E+0,0.000000E+0,72.524591E+0,3.977122E-3,997.637843E-3,985.251389E-3,0.000000E+0,1.066715E+0,2.778946E+0,0.000000E+0,74.410099E+0,51.164561E+0,72.355191E+0,3.975111E-3,3.966940E-3,0.000000E+0,991.190757E-3,1.000000E+0,44.000000E+0,97.847972E+0,41.682215E+0,12.324312E-3,13.171414E-3,1.000000E+0,2.668736E+0,1.000000E+0,20.000000E+0,8.317662E-3,42.759033E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.932084E+0,0.000000E+0,-131.377405E-3,0.000000E+0,134.272368E-3,0.000000E+0,137.555571E-3,0.000000E+0,460.510457E-3,0.000000E+0,-122.174159E-3,0.000000E+0,209.527193E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.012638E+0,3.035729E+0,0.000000E+0,997.359713E-3,0.000000E+0,1.001107E+0,3.016596E+0,0.000000E+0,241.503782E+0,4.010125E-3,3.977756E-3,77.624610E+0,73.213242E+0,72.242463E+0,76.599358E+0,74.424330E+0,3.978470E-3,3.977561E-3,71.814220E+0,5.357848E+0,2.132463E+0,74.713355E+0,73.561695E+0,0.000000E+0,73.721302E+0,72.184251E+0,0.000000E+0,73.807333E+0,1.070547E+0,1.004532E+0,2.487984E+0,60.000000E+0,98.000000E+0,53.200000E+0,11.387003E-3,72.389211E+0,50.820560E+0,0.000000E+0,1.332158E+0,1.337670E+0,1.004644E+0,60.000000E+0,1.000000E+0,1.361128E+0,680.132006E-3,2.014983E+0,60.000000E+0,1.889707E+0,0.000000E+0,73.676649E+0,1.090271E+0,1.094268E+0,1.010649E+0,50.000000E+0,1.000000E+0,87.320236E+0,2.722281E+0,2.332136E+0,1.617524E+0,40.000000E+0,0.000000E+0,1.337839E+0,1.333639E+0,1.005477E+0,60.000000E+0,3.988135E-3,65.659748E+0,9.617581E-3,41.970786E+0,1.358533E+0,50.964563E+0,0.000000E+0,35.760128E-3,0.000000E+0,48.868753E-3,0.000000E+0,16.303817E-3,0.000000E+0,24.292051E-3,0.000000E+0,24.807421E-3,2.021092E+0,2.013297E+0,2.018354E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.577526E+0,6.441189E+0,0.000000E+0,82.985014E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.741999E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.699770E+0,0.000000E+0,43.038631E-3,995.879250E-3,3.047879E+0,997.971208E-3,3.043454E+0,999.371211E-3,3.040283E+0,997.263161E-3,3.041152E+0,-765.999872E-6,9.873460E+0,1.000000E+0,1.000000E+0,72.408538E+0,72.557255E+0,2.501752E+0,72.240732E+0,72.319299E+0,2.497367E+0,72.406245E+0,72.537320E+0,2.488909E+0,72.541953E+0,72.575459E+0,2.522640E+0
 10/20/2017,12:26:17.781,1.566973E-3,72.566708E+0,3.982245E-3,998.266103E-3,989.233308E-3,0.000000E+0,1.004379E+0,3.088282E+0,0.000000E+0,72.524357E+0,3.979327E-3,997.299549E-3,983.831709E-3,0.000000E+0,1.063121E+0,2.783956E+0,0.000000E+0,74.417823E+0,51.071927E+0,72.358467E+0,3.974463E-3,3.967394E-3,0.000000E+0,995.364196E-3,1.000000E+0,44.000000E+0,97.805243E+0,41.643399E+0,12.325220E-3,13.179650E-3,1.000000E+0,2.672330E+0,1.000000E+0,20.000000E+0,8.295866E-3,42.770531E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.924745E+0,0.000000E+0,-137.267858E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.684324E-3,0.000000E+0,470.757302E-3,0.000000E+0,-117.952974E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,943.969724E-3,3.035021E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.015585E+0,3.015952E+0,0.000000E+0,241.503782E+0,4.012461E-3,3.982556E-3,77.639224E+0,73.215255E+0,72.245083E+0,76.621930E+0,74.431539E+0,3.976459E-3,3.979832E-3,71.817495E+0,5.367191E+0,2.134317E+0,74.744393E+0,73.564035E+0,0.000000E+0,73.723034E+0,72.187059E+0,0.000000E+0,73.803916E+0,1.069669E+0,1.001786E+0,2.487729E+0,60.000000E+0,98.000000E+0,53.200000E+0,11.372152E-3,72.395388E+0,50.780702E+0,0.000000E+0,1.337778E+0,1.344760E+0,1.005859E+0,60.000000E+0,1.000000E+0,1.360458E+0,687.897120E-3,2.012986E+0,60.000000E+0,1.888546E+0,0.000000E+0,73.679785E+0,1.091245E+0,1.092784E+0,1.008540E+0,50.000000E+0,1.000000E+0,87.300295E+0,2.727662E+0,2.331097E+0,1.610402E+0,40.000000E+0,0.000000E+0,1.338366E+0,1.333990E+0,1.008463E+0,60.000000E+0,3.986967E-3,65.641707E+0,9.566932E-3,41.949189E+0,1.368520E+0,50.929273E+0,0.000000E+0,53.521843E-3,0.000000E+0,42.813157E-3,0.000000E+0,13.726968E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.357943E-3,2.020899E+0,2.013297E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.574731E+0,6.430841E+0,0.000000E+0,78.439821E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.733366E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.038631E-3,995.750514E-3,3.049327E+0,997.150517E-3,3.044049E+0,998.663164E-3,3.039527E+0,998.630980E-3,3.039157E+0,844.924729E-6,9.877004E+0,1.000000E+0,1.000000E+0,72.412234E+0,72.556226E+0,2.499163E+0,72.239889E+0,72.316445E+0,2.501438E+0,72.410129E+0,72.534232E+0,2.483623E+0,72.545135E+0,72.577565E+0,2.524635E+0
 10/20/2017,12:26:27.781,-204.229589E-6,72.565772E+0,3.982764E-3,998.717162E-3,1.010518E+0,0.000000E+0,1.006950E+0,3.090682E+0,0.000000E+0,72.523562E+0,3.978613E-3,997.847263E-3,984.772845E-3,0.000000E+0,1.063616E+0,2.811391E+0,0.000000E+0,74.423300E+0,51.001998E+0,72.356969E+0,3.974009E-3,3.963503E-3,0.000000E+0,999.219052E-3,1.000000E+0,44.000000E+0,97.765241E+0,41.599463E+0,12.360175E-3,13.184774E-3,1.000000E+0,2.669295E+0,1.000000E+0,20.000000E+0,8.298136E-3,42.777560E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.929251E+0,0.000000E+0,-152.492910E-3,0.000000E+0,137.555571E-3,0.000000E+0,139.261549E-3,0.000000E+0,484.129758E-3,0.000000E+0,-109.897277E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,672.251796E-3,3.035826E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.002785E+0,3.015807E+0,0.000000E+0,241.498862E+0,4.010385E-3,3.982556E-3,77.653088E+0,73.215348E+0,72.243867E+0,76.641693E+0,74.443429E+0,3.976588E-3,3.980156E-3,71.821566E+0,5.377179E+0,2.132028E+0,74.746547E+0,73.566937E+0,0.000000E+0,73.724110E+0,72.192862E+0,0.000000E+0,73.805320E+0,1.070707E+0,974.531296E-3,2.484891E+0,60.000000E+0,98.000000E+0,53.400000E+0,11.381685E-3,72.417476E+0,50.746066E+0,0.000000E+0,1.336852E+0,1.345399E+0,1.002615E+0,60.000000E+0,1.000000E+0,1.364319E+0,683.806854E-3,2.006356E+0,60.000000E+0,1.878812E+0,0.000000E+0,73.678521E+0,1.091165E+0,1.087100E+0,1.004850E+0,50.000000E+0,1.000000E+0,87.312963E+0,2.729817E+0,2.335842E+0,1.594560E+0,40.000000E+0,0.000000E+0,1.340762E+0,1.331674E+0,1.001772E+0,60.000000E+0,3.990081E-3,65.620627E+0,9.558307E-3,41.913816E+0,1.357566E+0,50.895848E+0,0.000000E+0,54.521141E-3,0.000000E+0,44.713583E-3,0.000000E+0,16.786977E-3,0.000000E+0,14.918761E-3,0.000000E+0,19.234984E-3,2.020931E+0,2.013297E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.574621E+0,6.432872E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.723606E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.699415E+0,0.000000E+0,44.262634E-3,996.458562E-3,3.048490E+0,998.260864E-3,3.042520E+0,999.306843E-3,3.039189E+0,999.837879E-3,3.040557E+0,3.744589E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.408865E+0,72.555852E+0,2.500905E+0,72.240404E+0,72.320329E+0,2.498309E+0,72.404513E+0,72.535729E+0,2.488526E+0,72.542421E+0,72.579297E+0,2.527700E+0
 10/20/2017,12:26:37.781,761.880850E-6,72.567738E+0,3.981531E-3,998.153338E-3,1.010758E+0,0.000000E+0,1.014088E+0,3.092358E+0,0.000000E+0,72.523796E+0,3.978937E-3,996.912927E-3,1.007695E+0,0.000000E+0,1.071586E+0,2.825680E+0,0.000000E+0,74.430462E+0,50.970950E+0,72.359028E+0,3.976278E-3,3.965708E-3,0.000000E+0,996.017292E-3,1.000000E+0,44.000000E+0,97.753301E+0,41.563719E+0,12.347918E-3,13.186589E-3,1.000000E+0,2.664951E+0,1.000000E+0,20.000000E+0,8.303001E-3,42.804514E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.932180E+0,0.000000E+0,-150.947873E-3,0.000000E+0,137.008371E-3,0.000000E+0,135.881781E-3,0.000000E+0,480.617475E-3,0.000000E+0,-107.963910E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,653.866795E-3,3.035488E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.004687E+0,3.015389E+0,0.000000E+0,241.488346E+0,4.009671E-3,3.983270E-3,77.668123E+0,73.215021E+0,72.245411E+0,76.660238E+0,74.446659E+0,3.976653E-3,3.976978E-3,71.823625E+0,5.384912E+0,2.138023E+0,74.718224E+0,73.567452E+0,0.000000E+0,73.720693E+0,72.197307E+0,0.000000E+0,73.803494E+0,1.075899E+0,999.758123E-3,2.489180E+0,60.000000E+0,98.000000E+0,53.400000E+0,11.386743E-3,72.417195E+0,50.711430E+0,0.000000E+0,1.335415E+0,1.347698E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.363026E+0,680.707199E-3,1.997872E+0,60.000000E+0,1.881777E+0,0.000000E+0,73.679972E+0,1.091500E+0,1.090054E+0,1.008204E+0,50.000000E+0,1.000000E+0,87.279839E+0,2.731030E+0,2.335921E+0,1.599431E+0,40.000000E+0,0.000000E+0,1.340842E+0,1.333815E+0,1.010858E+0,60.000000E+0,3.989432E-3,65.602025E+0,9.584637E-3,41.872345E+0,1.415237E+0,50.864847E+0,0.000000E+0,49.460180E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.144235E-3,0.000000E+0,18.333086E-3,2.020802E+0,2.013716E+0,2.018580E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.570716E+0,6.436804E+0,0.000000E+0,82.533719E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.715360E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.699834E+0,0.000000E+0,44.069371E-3,996.667757E-3,3.048104E+0,996.667757E-3,3.042134E+0,997.263161E-3,3.039994E+0,999.419487E-3,3.039817E+0,200.554889E-6,9.877971E+0,1.000000E+0,1.000000E+0,72.408397E+0,72.552997E+0,2.499467E+0,72.239234E+0,72.318738E+0,2.501039E+0,72.406385E+0,72.536150E+0,2.487600E+0,72.546071E+0,72.577331E+0,2.522417E+0
 10/20/2017,12:26:47.781,439.844037E-6,72.566896E+0,3.978678E-3,998.121120E-3,1.010183E+0,0.000000E+0,1.008563E+0,3.089120E+0,0.000000E+0,72.523936E+0,3.979780E-3,997.235112E-3,1.017122E+0,0.000000E+0,1.067497E+0,2.829208E+0,0.000000E+0,74.436782E+0,50.941301E+0,72.360198E+0,3.969664E-3,3.964540E-3,0.000000E+0,998.820823E-3,1.000000E+0,44.000000E+0,97.751139E+0,41.526393E+0,12.342795E-3,13.185487E-3,1.000000E+0,2.674822E+0,1.000000E+0,20.000000E+0,8.296774E-3,42.808517E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.938683E+0,0.000000E+0,-150.368484E-3,0.000000E+0,134.529874E-3,0.000000E+0,137.265877E-3,0.000000E+0,484.000867E-3,0.000000E+0,-105.772760E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,586.093080E-3,3.035327E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.001411E+0,3.015984E+0,0.000000E+0,241.491096E+0,4.010774E-3,3.983400E-3,77.682362E+0,73.215489E+0,72.247142E+0,76.683887E+0,74.453634E+0,3.978275E-3,3.973475E-3,71.830503E+0,5.383623E+0,2.133833E+0,74.706848E+0,73.566469E+0,0.000000E+0,73.722332E+0,72.202875E+0,0.000000E+0,73.808175E+0,1.069717E+0,1.001898E+0,2.484636E+0,60.000000E+0,98.000000E+0,53.400000E+0,11.379156E-3,72.409146E+0,50.675535E+0,0.000000E+0,1.336756E+0,1.338054E+0,1.002407E+0,60.000000E+0,1.000000E+0,1.358719E+0,681.937475E-3,2.009791E+0,60.000000E+0,1.882374E+0,0.000000E+0,73.678896E+0,1.090511E+0,1.089224E+0,1.003412E+0,50.000000E+0,1.000000E+0,87.255957E+0,2.729146E+0,2.335091E+0,1.599830E+0,40.000000E+0,0.000000E+0,1.340203E+0,1.335524E+0,1.001150E+0,60.000000E+0,3.988589E-3,65.581974E+0,9.556621E-3,41.834132E+0,1.451000E+0,50.833846E+0,0.000000E+0,50.040418E-3,0.000000E+0,50.414862E-3,0.000000E+0,18.365297E-3,0.000000E+0,15.369710E-3,0.000000E+0,18.172033E-3,2.021060E+0,2.013619E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.567525E+0,6.400571E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.715392E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.700221E+0,0.000000E+0,45.518849E-3,996.362010E-3,3.049552E+0,999.001096E-3,3.044741E+0,996.217182E-3,3.039044E+0,999.580407E-3,3.037725E+0,1.811479E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.410503E+0,72.555384E+0,2.498173E+0,72.238907E+0,72.317942E+0,2.500816E+0,72.406291E+0,72.534185E+0,2.483958E+0,72.545790E+0,72.580560E+0,2.523438E+0
 10/20/2017,12:26:57.781,278.825630E-6,72.565585E+0,3.978873E-3,998.105011E-3,1.004994E+0,0.000000E+0,1.005640E+0,3.087976E+0,0.000000E+0,72.523047E+0,3.982699E-3,997.573406E-3,994.263969E-3,0.000000E+0,1.062738E+0,2.832221E+0,0.000000E+0,74.442914E+0,50.897992E+0,72.359871E+0,3.973814E-3,3.967718E-3,0.000000E+0,994.902251E-3,1.000000E+0,44.000000E+0,97.724581E+0,41.482644E+0,12.345973E-3,13.183995E-3,1.000000E+0,2.675764E+0,1.000000E+0,20.000000E+0,8.284190E-3,42.792271E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.980622E+0,0.000000E+0,1.987166E+0,10.000000E+0,8.928318E+0,0.000000E+0,-155.518607E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.104936E-3,0.000000E+0,486.095348E-3,0.000000E+0,-103.162714E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,669.376642E-3,3.035472E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.002673E+0,3.016258E+0,0.000000E+0,241.477059E+0,4.009152E-3,3.983140E-3,77.698850E+0,73.216378E+0,72.247610E+0,76.702339E+0,74.462809E+0,3.979248E-3,3.979897E-3,71.845149E+0,5.381046E+0,2.131496E+0,74.715836E+0,73.572085E+0,0.000000E+0,73.724485E+0,72.209052E+0,0.000000E+0,73.804992E+0,1.065787E+0,976.910281E-3,2.489020E+0,60.000000E+0,98.000000E+0,53.400000E+0,11.385252E-3,72.401471E+0,50.643137E+0,0.000000E+0,1.335064E+0,1.341471E+0,1.013338E+0,60.000000E+0,1.000000E+0,1.359437E+0,681.026751E-3,1.998751E+0,60.000000E+0,1.907758E+0,0.000000E+0,73.679738E+0,1.091516E+0,1.087787E+0,1.008748E+0,50.000000E+0,1.000000E+0,87.249435E+0,2.733138E+0,2.335842E+0,1.586511E+0,40.000000E+0,0.000000E+0,1.338941E+0,1.334550E+0,1.005748E+0,60.000000E+0,3.991249E-3,65.565803E+0,9.485673E-3,41.798526E+0,1.459699E+0,50.799396E+0,0.000000E+0,54.746789E-3,0.000000E+0,45.422217E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.369710E-3,0.000000E+0,18.236455E-3,2.020802E+0,2.013555E+0,2.018580E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.565742E+0,6.403053E+0,0.000000E+0,81.212066E-3,0.000000E+0,48.622059E-3,9.500000E+0,9.716520E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.700156E+0,0.000000E+0,44.198213E-3,996.362010E-3,3.048700E+0,996.651665E-3,3.044355E+0,998.647072E-3,3.041410E+0,999.178108E-3,3.040332E+0,2.133664E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.409333E+0,72.555711E+0,2.500010E+0,72.242837E+0,72.314854E+0,2.498453E+0,72.408818E+0,72.533623E+0,2.484485E+0,72.545837E+0,72.581637E+0,2.524699E+0
