date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:27:07.781,1.244936E-3,72.566568E+0,3.982180E-3,998.040574E-3,1.007261E+0,0.000000E+0,1.006279E+0,3.085833E+0,0.000000E+0,72.522860E+0,3.980105E-3,997.202893E-3,1.032101E+0,0.000000E+0,1.060917E+0,2.828209E+0,0.000000E+0,74.447361E+0,50.846386E+0,72.360385E+0,3.976084E-3,3.966032E-3,0.000000E+0,995.252692E-3,1.000000E+0,44.000000E+0,97.698774E+0,41.476687E+0,12.341303E-3,13.176602E-3,1.000000E+0,2.677697E+0,1.000000E+0,20.000000E+0,8.286784E-3,42.790316E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.926000E+0,0.000000E+0,-157.288962E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.750865E-3,0.000000E+0,473.464016E-3,0.000000E+0,-108.125024E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,696.211397E-3,3.035069E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.011702E+0,3.016097E+0,0.000000E+0,241.499875E+0,4.010579E-3,3.975940E-3,77.708873E+0,73.218578E+0,72.249810E+0,76.723132E+0,74.465478E+0,3.974448E-3,3.978210E-3,71.863257E+0,5.377502E+0,2.134913E+0,74.734141E+0,73.571337E+0,0.000000E+0,73.725983E+0,72.212936E+0,0.000000E+0,73.808128E+0,1.066139E+0,987.368237E-3,2.484588E+0,60.000000E+0,98.000000E+0,53.400000E+0,11.389856E-3,72.396558E+0,50.610692E+0,0.000000E+0,1.338672E+0,1.345590E+0,1.006562E+0,60.000000E+0,1.000000E+0,1.355847E+0,682.608534E-3,2.001068E+0,60.000000E+0,1.887257E+0,0.000000E+0,73.683763E+0,1.090079E+0,1.092943E+0,1.004674E+0,50.000000E+0,1.000000E+0,87.222504E+0,2.735325E+0,2.334308E+0,1.598041E+0,40.000000E+0,0.000000E+0,1.337983E+0,1.334278E+0,1.010267E+0,60.000000E+0,3.987292E-3,65.546219E+0,9.582172E-3,41.763758E+0,1.362721E+0,50.766437E+0,0.000000E+0,54.972436E-3,0.000000E+0,52.959501E-3,0.000000E+0,14.564444E-3,0.000000E+0,15.917290E-3,0.000000E+0,21.006568E-3,2.020706E+0,2.013490E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.562246E+0,6.397831E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.713878E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.700607E+0,0.000000E+0,42.491050E-3,996.571205E-3,3.048217E+0,998.952820E-3,3.042391E+0,997.198793E-3,3.039382E+0,999.419487E-3,3.041265E+0,1.811479E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.409801E+0,72.553325E+0,2.501465E+0,72.242697E+0,72.316351E+0,2.497351E+0,72.407414E+0,72.533202E+0,2.486082E+0,72.544995E+0,72.580701E+0,2.527413E+0
 10/20/2017,12:27:17.781,1.405954E-3,72.566896E+0,3.983088E-3,998.475523E-3,1.008842E+0,0.000000E+0,1.004506E+0,3.085608E+0,0.000000E+0,72.522720E+0,3.977900E-3,997.525078E-3,983.656242E-3,0.000000E+0,1.063233E+0,2.823650E+0,0.000000E+0,74.456162E+0,50.823310E+0,72.361368E+0,3.971350E-3,3.970442E-3,0.000000E+0,995.858000E-3,1.000000E+0,44.000000E+0,97.668268E+0,41.446854E+0,12.367050E-3,13.161297E-3,1.000000E+0,2.668002E+0,1.000000E+0,20.000000E+0,8.333684E-3,42.813917E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.923554E+0,0.000000E+0,-138.651954E-3,0.000000E+0,136.042723E-3,0.000000E+0,135.495522E-3,0.000000E+0,467.116128E-3,0.000000E+0,-117.469632E-3,0.000000E+0,210.042757E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,917.965550E-3,3.034667E+0,0.000000E+0,998.888452E-3,0.000000E+0,999.493361E-3,3.016740E+0,0.000000E+0,241.499296E+0,4.012720E-3,3.978275E-3,77.721941E+0,73.218859E+0,72.250278E+0,76.742005E+0,74.475870E+0,3.977302E-3,3.980156E-3,71.878604E+0,5.370736E+0,2.140989E+0,74.743597E+0,73.573068E+0,0.000000E+0,73.725702E+0,72.219440E+0,0.000000E+0,73.808456E+0,1.066139E+0,998.560647E-3,2.485688E+0,60.000000E+0,98.000000E+0,53.400000E+0,11.379610E-3,72.394031E+0,50.575544E+0,0.000000E+0,1.333531E+0,1.339730E+0,1.005252E+0,60.000000E+0,1.000000E+0,1.369743E+0,681.985408E-3,2.005653E+0,60.000000E+0,1.882261E+0,0.000000E+0,73.679832E+0,1.089537E+0,1.091155E+0,1.017262E+0,50.000000E+0,1.000000E+0,87.231653E+0,2.735916E+0,2.336720E+0,1.608246E+0,40.000000E+0,0.000000E+0,1.339405E+0,1.332345E+0,1.006770E+0,60.000000E+0,3.988005E-3,65.527710E+0,9.551044E-3,41.724476E+0,1.431346E+0,50.739213E+0,0.000000E+0,51.813366E-3,0.000000E+0,45.196742E-3,0.000000E+0,13.050545E-3,0.000000E+0,23.100258E-3,0.000000E+0,26.482373E-3,2.020834E+0,2.013362E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.561713E+0,6.402312E+0,0.000000E+0,80.631829E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.715070E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.699963E+0,0.000000E+0,40.171886E-3,996.555113E-3,3.048297E+0,998.309140E-3,3.042263E+0,996.876953E-3,3.038964E+0,999.194200E-3,3.037564E+0,522.739809E-6,9.867660E+0,1.000000E+0,1.000000E+0,72.409941E+0,72.557349E+0,2.495104E+0,72.243165E+0,72.313216E+0,2.500736E+0,72.407181E+0,72.531705E+0,2.483159E+0,72.545135E+0,72.578361E+0,2.520453E+0
 10/20/2017,12:27:27.781,1.244936E-3,72.565726E+0,3.984061E-3,997.283439E-3,1.007724E+0,0.000000E+0,1.012699E+0,3.087122E+0,0.000000E+0,72.521082E+0,3.975825E-3,997.138456E-3,1.020472E+0,0.000000E+0,1.069669E+0,2.825116E+0,0.000000E+0,74.462435E+0,50.760051E+0,72.361742E+0,3.971090E-3,3.970766E-3,0.000000E+0,988.004926E-3,1.000000E+0,44.000000E+0,97.640065E+0,41.403199E+0,12.381901E-3,13.168431E-3,1.000000E+0,2.673544E+0,1.000000E+0,20.000000E+0,8.258696E-3,42.802465E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.918661E+0,0.000000E+0,-137.976000E-3,0.000000E+0,138.328090E-3,0.000000E+0,138.038395E-3,0.000000E+0,467.277242E-3,0.000000E+0,-122.528610E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.004699E+0,3.034748E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.007595E+0,3.015839E+0,0.000000E+0,241.481593E+0,4.011228E-3,3.980610E-3,77.736836E+0,73.219046E+0,72.250512E+0,76.764718E+0,74.484390E+0,3.975940E-3,3.979767E-3,71.899894E+0,5.361070E+0,2.135267E+0,74.724403E+0,73.575689E+0,0.000000E+0,73.728183E+0,72.226179E+0,0.000000E+0,73.806537E+0,1.076122E+0,1.002057E+0,2.487267E+0,60.000000E+0,98.000000E+0,53.500000E+0,11.376432E-3,72.391457E+0,50.541981E+0,0.000000E+0,1.335766E+0,1.346277E+0,1.004596E+0,60.000000E+0,1.000000E+0,1.359341E+0,680.499491E-3,2.020128E+0,60.000000E+0,1.895912E+0,0.000000E+0,73.679317E+0,1.091772E+0,1.086494E+0,1.002469E+0,50.000000E+0,1.000000E+0,87.217765E+0,2.731669E+0,2.337407E+0,1.598792E+0,40.000000E+0,0.000000E+0,1.339213E+0,1.334725E+0,1.007106E+0,60.000000E+0,3.987162E-3,65.508922E+0,9.445335E-3,41.707441E+0,1.348867E+0,50.706908E+0,0.000000E+0,40.047438E-3,0.000000E+0,45.518849E-3,0.000000E+0,14.918761E-3,0.000000E+0,19.621511E-3,0.000000E+0,24.292051E-3,2.021092E+0,2.013941E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.559275E+0,6.399636E+0,0.000000E+0,83.629723E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.713621E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.700027E+0,0.000000E+0,44.069371E-3,996.281550E-3,3.048828E+0,997.472357E-3,3.042070E+0,998.840176E-3,3.041555E+0,996.683849E-3,3.037644E+0,844.924729E-6,9.876360E+0,1.000000E+0,1.000000E+0,72.412796E+0,72.554869E+0,2.501097E+0,72.243446E+0,72.310268E+0,2.499906E+0,72.406432E+0,72.534699E+0,2.489532E+0,72.546305E+0,72.579905E+0,2.525178E+0
 10/20/2017,12:27:37.781,1.083918E-3,72.566428E+0,3.979716E-3,998.523851E-3,1.002407E+0,0.000000E+0,1.010287E+0,3.086188E+0,0.000000E+0,72.522673E+0,3.974203E-3,997.170675E-3,1.024971E+0,0.000000E+0,1.068743E+0,2.826083E+0,0.000000E+0,74.466835E+0,50.721405E+0,72.362538E+0,3.974657E-3,3.969599E-3,0.000000E+0,995.029684E-3,1.000000E+0,44.000000E+0,97.641428E+0,41.369550E+0,12.365169E-3,13.162983E-3,1.000000E+0,2.673592E+0,1.000000E+0,20.000000E+0,8.300147E-3,42.769600E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.932470E+0,0.000000E+0,-133.308701E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.877454E-3,0.000000E+0,458.577090E-3,0.000000E+0,-126.492012E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.016615E+0,3.035697E+0,0.000000E+0,998.276956E-3,0.000000E+0,995.162715E-3,3.015244E+0,0.000000E+0,241.497318E+0,4.007920E-3,3.983464E-3,77.746813E+0,73.216706E+0,72.257437E+0,76.782233E+0,74.490101E+0,3.978859E-3,3.975161E-3,71.922588E+0,5.351726E+0,2.132060E+0,74.678806E+0,73.575502E+0,0.000000E+0,73.726123E+0,72.229454E+0,0.000000E+0,73.807988E+0,1.074908E+0,1.006703E+0,2.486725E+0,60.000000E+0,98.000000E+0,53.500000E+0,11.382917E-3,72.392112E+0,50.508325E+0,0.000000E+0,1.336277E+0,1.338517E+0,1.007857E+0,60.000000E+0,1.000000E+0,1.360282E+0,680.323737E-3,2.011660E+0,60.000000E+0,1.869480E+0,0.000000E+0,73.681423E+0,1.089505E+0,1.091283E+0,1.014211E+0,50.000000E+0,1.000000E+0,87.221050E+0,2.738790E+0,2.333717E+0,1.592037E+0,40.000000E+0,0.000000E+0,1.339772E+0,1.333080E+0,999.265440E-3,60.000000E+0,3.989367E-3,65.490740E+0,9.521925E-3,41.679655E+0,1.327925E+0,50.674509E+0,0.000000E+0,35.856834E-3,0.000000E+0,45.551059E-3,0.000000E+0,18.397508E-3,0.000000E+0,22.520467E-3,0.000000E+0,23.003626E-3,2.020641E+0,2.013748E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.558245E+0,6.403214E+0,0.000000E+0,80.793006E-3,0.000000E+0,46.010990E-3,9.500000E+0,9.700575E+0,0.000000E+0,17.044662E-3,10.000000E+0,9.697515E+0,0.000000E+0,42.974210E-3,996.249366E-3,3.047831E+0,996.201090E-3,3.041474E+0,998.663164E-3,3.041555E+0,997.327529E-3,3.039334E+0,-1.732555E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.410175E+0,72.557957E+0,2.503750E+0,72.240310E+0,72.312421E+0,2.498341E+0,72.408491E+0,72.531143E+0,2.482425E+0,72.546071E+0,72.579765E+0,2.528435E+0
 10/20/2017,12:27:47.781,1.889010E-3,72.565960E+0,3.981726E-3,998.233885E-3,982.255367E-3,0.000000E+0,1.009265E+0,3.086687E+0,0.000000E+0,72.521690E+0,3.976668E-3,998.411086E-3,1.026390E+0,0.000000E+0,1.066763E+0,2.826002E+0,0.000000E+0,74.475215E+0,50.699589E+0,72.362304E+0,3.972258E-3,3.967588E-3,0.000000E+0,998.804894E-3,1.000000E+0,44.000000E+0,97.635787E+0,41.339532E+0,12.398957E-3,13.179196E-3,1.000000E+0,2.661884E+0,1.000000E+0,20.000000E+0,8.326938E-3,42.760383E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.943833E+0,0.000000E+0,-120.272453E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.557735E-3,0.000000E+0,446.686882E-3,0.000000E+0,-113.474006E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.009747E+0,3.034442E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.003393E+0,3.016612E+0,0.000000E+0,241.491241E+0,4.010774E-3,3.981908E-3,77.764472E+0,73.219841E+0,72.255940E+0,76.804291E+0,74.498621E+0,3.976978E-3,3.974058E-3,71.937514E+0,5.380079E+0,2.134349E+0,74.711061E+0,73.577281E+0,0.000000E+0,73.729634E+0,72.237128E+0,0.000000E+0,73.809205E+0,1.069925E+0,1.008939E+0,2.488064E+0,60.000000E+0,98.000000E+0,53.500000E+0,11.374357E-3,72.396090E+0,50.471312E+0,0.000000E+0,1.331009E+0,1.338916E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.365898E+0,682.113228E-3,2.019553E+0,60.000000E+0,1.882938E+0,0.000000E+0,73.684746E+0,1.091836E+0,1.087244E+0,988.091786E-3,50.000000E+0,1.000000E+0,87.232263E+0,2.736443E+0,2.340522E+0,1.596412E+0,40.000000E+0,0.000000E+0,1.335140E+0,1.332664E+0,998.786398E-3,60.000000E+0,3.988524E-3,65.469568E+0,9.542159E-3,41.632740E+0,1.377219E+0,50.641225E+0,0.000000E+0,-1.407308E-3,0.000000E+0,41.138204E-3,0.000000E+0,23.164679E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.300876E-3,2.020931E+0,2.013555E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.557881E+0,6.398959E+0,0.000000E+0,85.918437E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.674258E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.699061E+0,0.000000E+0,43.908318E-3,996.796493E-3,3.048861E+0,996.667757E-3,3.043325E+0,998.920636E-3,3.038787E+0,997.536725E-3,3.040332E+0,-1.732555E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.409707E+0,72.558800E+0,2.501720E+0,72.239515E+0,72.313403E+0,2.497367E+0,72.407134E+0,72.531471E+0,2.495474E+0,72.546820E+0,72.575834E+0,2.527668E+0
 10/20/2017,12:27:57.781,1.244936E-3,72.563573E+0,3.979132E-3,997.605624E-3,1.007852E+0,0.000000E+0,1.012587E+0,3.087509E+0,0.000000E+0,72.518835E+0,3.973295E-3,998.008355E-3,1.002702E+0,0.000000E+0,1.069478E+0,2.813566E+0,0.000000E+0,74.481019E+0,50.657914E+0,72.362772E+0,3.974333E-3,3.969534E-3,0.000000E+0,995.013755E-3,1.000000E+0,44.000000E+0,97.643731E+0,41.292760E+0,12.384300E-3,13.178677E-3,1.000000E+0,2.670749E+0,1.000000E+0,20.000000E+0,8.323889E-3,42.754564E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.943704E+0,0.000000E+0,-138.362260E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.070584E-3,0.000000E+0,472.787338E-3,0.000000E+0,-92.819200E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.010833E+0,3.035230E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.004607E+0,3.016724E+0,0.000000E+0,241.483667E+0,4.010969E-3,3.980156E-3,77.776369E+0,73.217782E+0,72.256829E+0,76.826255E+0,74.505690E+0,3.979507E-3,3.977756E-3,71.945984E+0,5.361392E+0,2.141118E+0,74.701651E+0,73.578825E+0,0.000000E+0,73.730476E+0,72.243071E+0,0.000000E+0,73.805975E+0,1.073630E+0,1.006863E+0,2.486900E+0,60.000000E+0,98.000000E+0,53.500000E+0,11.388430E-3,72.396277E+0,50.437657E+0,0.000000E+0,1.331440E+0,1.340034E+0,1.000025E+0,60.000000E+0,1.000000E+0,1.357395E+0,683.870765E-3,2.007059E+0,60.000000E+0,1.886999E+0,0.000000E+0,73.686197E+0,1.090495E+0,1.086111E+0,1.005057E+0,50.000000E+0,1.000000E+0,87.238644E+0,2.737273E+0,2.344579E+0,1.605898E+0,40.000000E+0,0.000000E+0,1.332362E+0,1.331162E+0,996.774423E-3,60.000000E+0,3.988459E-3,65.452228E+0,9.501302E-3,41.603605E+0,1.429736E+0,50.606310E+0,0.000000E+0,-25.487164E-3,0.000000E+0,43.876107E-3,0.000000E+0,22.230571E-3,0.000000E+0,18.687403E-3,0.000000E+0,15.756237E-3,2.020770E+0,2.013587E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.557133E+0,6.402666E+0,0.000000E+0,82.630425E-3,0.000000E+0,50.233830E-3,9.500000E+0,9.675160E+0,0.000000E+0,21.328674E-3,10.000000E+0,9.695260E+0,0.000000E+0,44.262634E-3,995.847066E-3,3.048120E+0,997.247069E-3,3.044371E+0,996.265458E-3,3.041120E+0,999.837879E-3,3.041040E+0,5.033329E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.409661E+0,72.552950E+0,2.502152E+0,72.239983E+0,72.309098E+0,2.494126E+0,72.408023E+0,72.533389E+0,2.492375E+0,72.543872E+0,72.582526E+0,2.525306E+0
 10/20/2017,12:28:07.781,922.899256E-6,72.564275E+0,3.980364E-3,998.507742E-3,1.006399E+0,0.000000E+0,1.014519E+0,3.088637E+0,0.000000E+0,72.520567E+0,3.978548E-3,997.460641E-3,1.009609E+0,0.000000E+0,1.074269E+0,2.781540E+0,0.000000E+0,74.487994E+0,50.652600E+0,72.364644E+0,3.974981E-3,3.964086E-3,0.000000E+0,997.705782E-3,1.000000E+0,44.000000E+0,97.643120E+0,41.288525E+0,12.373859E-3,13.176797E-3,1.000000E+0,2.670829E+0,1.000000E+0,20.000000E+0,8.259929E-3,42.770531E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.928382E+0,0.000000E+0,-153.426369E-3,0.000000E+0,135.913970E-3,0.000000E+0,138.102772E-3,0.000000E+0,471.498426E-3,0.000000E+0,-113.248447E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,671.341328E-3,3.036115E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.010568E+0,3.015920E+0,0.000000E+0,241.463215E+0,4.009282E-3,3.981194E-3,77.791592E+0,73.219467E+0,72.259262E+0,76.843021E+0,74.514303E+0,3.980091E-3,3.983270E-3,71.946873E+0,5.378146E+0,2.140393E+0,74.689433E+0,73.581915E+0,0.000000E+0,73.729119E+0,72.247330E+0,0.000000E+0,73.808175E+0,1.079285E+0,992.940492E-3,2.489036E+0,60.000000E+0,98.000000E+0,53.500000E+0,11.385317E-3,72.398009E+0,50.399993E+0,0.000000E+0,1.335447E+0,1.342253E+0,1.002503E+0,60.000000E+0,1.000000E+0,1.358814E+0,682.832220E-3,2.007634E+0,60.000000E+0,1.905582E+0,0.000000E+0,73.683904E+0,1.091261E+0,1.090261E+0,1.006399E+0,50.000000E+0,1.000000E+0,87.205004E+0,2.741105E+0,2.341113E+0,1.611104E+0,40.000000E+0,0.000000E+0,1.337121E+0,1.331913E+0,1.004982E+0,60.000000E+0,3.989562E-3,65.432879E+0,9.582043E-3,41.568233E+0,1.402028E+0,50.575917E+0,0.000000E+0,54.779024E-3,0.000000E+0,44.906847E-3,0.000000E+0,13.920232E-3,0.000000E+0,17.044662E-3,0.000000E+0,24.485315E-3,2.020706E+0,2.013458E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.553061E+0,6.400925E+0,0.000000E+0,80.696300E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.675418E+0,0.000000E+0,13.372651E-3,10.000000E+0,9.690589E+0,0.000000E+0,42.265576E-3,996.136722E-3,3.048072E+0,997.536725E-3,3.045143E+0,996.909137E-3,3.040959E+0,999.693051E-3,3.037966E+0,200.554889E-6,9.877326E+0,1.000000E+0,1.000000E+0,72.407836E+0,72.555945E+0,2.502999E+0,72.242089E+0,72.308630E+0,2.500816E+0,72.406432E+0,72.530020E+0,2.490027E+0,72.546586E+0,72.578548E+0,2.527285E+0
 10/20/2017,12:28:17.781,922.899256E-6,72.566942E+0,3.981337E-3,998.169448E-3,964.674787E-3,0.000000E+0,1.010128E+0,3.094726E+0,0.000000E+0,72.518087E+0,3.973425E-3,997.976137E-3,1.006547E+0,0.000000E+0,1.067897E+0,2.797408E+0,0.000000E+0,74.492208E+0,50.630550E+0,72.363755E+0,3.971350E-3,3.969923E-3,0.000000E+0,994.870392E-3,1.000000E+0,44.000000E+0,97.621404E+0,41.252317E+0,12.357192E-3,13.170636E-3,1.000000E+0,2.669152E+0,1.000000E+0,20.000000E+0,8.293596E-3,42.806143E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.939133E+0,0.000000E+0,-128.480461E-3,0.000000E+0,135.398957E-3,0.000000E+0,136.943994E-3,0.000000E+0,456.933728E-3,0.000000E+0,-131.003203E-3,0.000000E+0,205.821573E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.009571E+0,3.034973E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.011974E+0,3.015067E+0,0.000000E+0,241.431812E+0,4.007595E-3,3.980416E-3,77.803583E+0,73.222462E+0,72.256267E+0,76.868685E+0,74.523338E+0,3.975161E-3,3.976718E-3,71.947996E+0,5.363325E+0,2.138781E+0,74.682926E+0,73.583038E+0,0.000000E+0,73.731927E+0,72.252056E+0,0.000000E+0,73.807239E+0,1.075915E+0,1.000014E+0,2.483791E+0,60.000000E+0,98.000000E+0,53.500000E+0,11.384798E-3,72.397681E+0,50.364240E+0,0.000000E+0,1.338544E+0,1.338565E+0,986.233090E-3,60.000000E+0,1.000000E+0,1.355480E+0,683.359481E-3,2.017715E+0,60.000000E+0,1.878876E+0,0.000000E+0,73.682593E+0,1.088738E+0,1.088298E+0,1.007853E+0,50.000000E+0,1.000000E+0,87.210211E+0,2.735485E+0,2.339164E+0,1.605004E+0,40.000000E+0,0.000000E+0,1.338750E+0,1.330332E+0,971.896196E-3,60.000000E+0,3.991054E-3,65.408622E+0,9.592549E-3,41.535422E+0,1.351444E+0,50.543472E+0,0.000000E+0,36.243659E-3,0.000000E+0,47.612539E-3,0.000000E+0,17.624453E-3,0.000000E+0,23.454575E-3,0.000000E+0,23.615628E-3,2.020770E+0,2.013748E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.552170E+0,6.402924E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.674419E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.685951E+0,0.000000E+0,43.554001E-3,996.265458E-3,3.048764E+0,996.989597E-3,3.042118E+0,999.145924E-3,3.040830E+0,997.359713E-3,3.038690E+0,-1.410370E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.411579E+0,72.552997E+0,2.504341E+0,72.244803E+0,72.311906E+0,2.506579E+0,72.405543E+0,72.530160E+0,2.493174E+0,72.544574E+0,72.575881E+0,2.528578E+0
 10/20/2017,12:28:27.781,1.566973E-3,72.566568E+0,3.977057E-3,997.927809E-3,996.626414E-3,0.000000E+0,1.010431E+0,3.093534E+0,0.000000E+0,72.516355E+0,3.977446E-3,998.072792E-3,1.025625E+0,0.000000E+0,1.068120E+0,2.814726E+0,0.000000E+0,74.499417E+0,50.681315E+0,72.363755E+0,3.975241E-3,3.971285E-3,0.000000E+0,992.481019E-3,1.000000E+0,44.000000E+0,97.616985E+0,41.209920E+0,12.360824E-3,13.182309E-3,1.000000E+0,2.671564E+0,1.000000E+0,20.000000E+0,8.249290E-3,42.805724E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.983265E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.947374E+0,0.000000E+0,-125.293823E-3,0.000000E+0,135.398957E-3,0.000000E+0,139.905315E-3,0.000000E+0,466.858346E-3,0.000000E+0,-112.539546E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,996.872555E-3,3.035311E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.009273E+0,3.016048E+0,0.000000E+0,241.448165E+0,4.012201E-3,3.979961E-3,77.817026E+0,73.223024E+0,72.259402E+0,76.888214E+0,74.530220E+0,3.974253E-3,3.981583E-3,71.946779E+0,5.373957E+0,2.133833E+0,74.691212E+0,73.584770E+0,0.000000E+0,73.733799E+0,72.256127E+0,0.000000E+0,73.809813E+0,1.072496E+0,1.004149E+0,2.489052E+0,60.000000E+0,99.000000E+0,53.700000E+0,11.383371E-3,72.394827E+0,50.329140E+0,0.000000E+0,1.333707E+0,1.344073E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.356118E+0,681.346303E-3,2.014887E+0,60.000000E+0,1.885033E+0,0.000000E+0,73.685355E+0,1.088834E+0,1.090708E+0,998.251981E-3,50.000000E+0,1.000000E+0,87.216311E+0,2.747380E+0,2.339532E+0,1.596923E+0,40.000000E+0,0.000000E+0,1.341097E+0,1.329197E+0,1.008926E+0,60.000000E+0,3.986383E-3,65.391469E+0,9.538333E-3,41.518899E+0,1.339201E+0,50.506320E+0,0.000000E+0,-4.759791E-3,0.000000E+0,51.413392E-3,0.000000E+0,25.677108E-3,0.000000E+0,23.035837E-3,0.000000E+0,17.463400E-3,2.021092E+0,2.013748E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.551362E+0,6.400925E+0,0.000000E+0,81.469950E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.675643E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.682858E+0,0.000000E+0,42.941999E-3,996.539022E-3,3.048700E+0,995.541318E-3,3.043180E+0,998.711440E-3,3.041297E+0,998.228680E-3,3.038481E+0,1.167110E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.408257E+0,72.555571E+0,2.496303E+0,72.241901E+0,72.311110E+0,2.504184E+0,72.405496E+0,72.530581E+0,2.490698E+0,72.548036E+0,72.578220E+0,2.524923E+0
 10/20/2017,12:28:37.781,922.899256E-6,72.565772E+0,3.978743E-3,998.266103E-3,1.008666E+0,0.000000E+0,1.008579E+0,3.093727E+0,0.000000E+0,72.516823E+0,3.976992E-3,997.637843E-3,981.965387E-3,0.000000E+0,1.067881E+0,2.800291E+0,0.000000E+0,74.507656E+0,50.592372E+0,72.364456E+0,3.975046E-3,3.966810E-3,0.000000E+0,994.042076E-3,1.000000E+0,44.000000E+0,97.601897E+0,41.187396E+0,12.366790E-3,13.174138E-3,1.000000E+0,2.667762E+0,1.000000E+0,20.000000E+0,8.317727E-3,42.804979E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.937781E+0,0.000000E+0,-143.769889E-3,0.000000E+0,137.491195E-3,0.000000E+0,141.160657E-3,0.000000E+0,473.786244E-3,0.000000E+0,-93.624769E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.000690E+0,3.036132E+0,0.000000E+0,1.000031E+0,0.000000E+0,1.005486E+0,3.015743E+0,0.000000E+0,241.469437E+0,4.011293E-3,3.982751E-3,77.831640E+0,73.220075E+0,72.259543E+0,76.906807E+0,74.533356E+0,3.977237E-3,3.974707E-3,71.947996E+0,5.370091E+0,2.141747E+0,74.681287E+0,73.587812E+0,0.000000E+0,73.733284E+0,72.257718E+0,0.000000E+0,73.808830E+0,1.070691E+0,1.006831E+0,2.495509E+0,60.000000E+0,99.000000E+0,53.700000E+0,11.379610E-3,72.419675E+0,50.292735E+0,0.000000E+0,1.336916E+0,1.340976E+0,1.001895E+0,60.000000E+0,1.000000E+0,1.360585E+0,685.899920E-3,1.981528E+0,60.000000E+0,1.884243E+0,0.000000E+0,73.685214E+0,1.087908E+0,1.089000E+0,995.520230E-3,50.000000E+0,1.000000E+0,87.238832E+0,2.736954E+0,2.340714E+0,1.615767E+0,40.000000E+0,0.000000E+0,1.340363E+0,1.331146E+0,1.008894E+0,60.000000E+0,3.989108E-3,65.375719E+0,9.440601E-3,41.482132E+0,1.470009E+0,50.476393E+0,0.000000E+0,16.773467E-3,0.000000E+0,43.811686E-3,0.000000E+0,19.524879E-3,0.000000E+0,14.661076E-3,0.000000E+0,17.398979E-3,2.020963E+0,2.013748E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.551933E+0,6.401087E+0,0.000000E+0,82.985014E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.675546E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.662533E+0,0.000000E+0,42.072312E-3,996.876953E-3,3.048796E+0,998.051668E-3,3.043341E+0,999.290751E-3,3.041394E+0,999.612591E-3,3.039398E+0,3.100219E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.410082E+0,72.555290E+0,2.504021E+0,72.236567E+0,72.311391E+0,2.496297E+0,72.407227E+0,72.529879E+0,2.494084E+0,72.546820E+0,72.578969E+0,2.529376E+0
 10/20/2017,12:28:47.781,922.899256E-6,72.567551E+0,3.981402E-3,997.895591E-3,1.017592E+0,0.000000E+0,1.010191E+0,3.091697E+0,0.000000E+0,72.518882E+0,3.977705E-3,998.040574E-3,990.483471E-3,0.000000E+0,1.068599E+0,2.794411E+0,0.000000E+0,74.512712E+0,50.536340E+0,72.365954E+0,3.976538E-3,3.964086E-3,0.000000E+0,985.711128E-3,1.000000E+0,44.000000E+0,97.605422E+0,41.153330E+0,12.355895E-3,13.166355E-3,1.000000E+0,2.677713E+0,1.000000E+0,20.000000E+0,8.299239E-3,42.829093E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.924809E+0,0.000000E+0,-136.270022E-3,0.000000E+0,136.203664E-3,0.000000E+0,135.592087E-3,0.000000E+0,468.243925E-3,0.000000E+0,-120.788579E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.011536E+0,3.036115E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.003425E+0,3.015582E+0,0.000000E+0,241.510680E+0,4.007076E-3,3.980091E-3,77.845271E+0,73.221994E+0,72.262865E+0,76.925399E+0,74.540893E+0,3.975161E-3,3.983659E-3,71.946592E+0,5.368158E+0,2.137395E+0,74.700762E+0,73.587157E+0,0.000000E+0,73.734221E+0,72.260479E+0,0.000000E+0,73.807426E+0,1.073439E+0,1.002919E+0,2.486772E+0,60.000000E+0,99.000000E+0,53.700000E+0,11.380842E-3,72.447284E+0,50.255631E+0,0.000000E+0,1.338496E+0,1.342700E+0,1.005188E+0,60.000000E+0,1.000000E+0,1.361622E+0,685.851987E-3,2.007410E+0,60.000000E+0,1.882083E+0,0.000000E+0,73.685917E+0,1.087765E+0,1.087324E+0,1.004834E+0,50.000000E+0,1.000000E+0,87.267358E+0,2.741313E+0,2.338302E+0,1.610226E+0,40.000000E+0,0.000000E+0,1.336035E+0,1.336770E+0,1.007856E+0,60.000000E+0,3.987227E-3,65.358800E+0,9.602536E-3,41.447319E+0,1.353055E+0,50.441572E+0,0.000000E+0,194.261681E-3,0.000000E+0,45.969797E-3,0.000000E+0,13.211598E-3,0.000000E+0,24.775210E-3,0.000000E+0,24.227630E-3,2.021028E+0,2.013458E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.553041E+0,6.400281E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.675160E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.661148E+0,0.000000E+0,52.250868E-3,996.410286E-3,3.048844E+0,996.571206E-3,3.042504E+0,998.614888E-3,3.038787E+0,997.939024E-3,3.040235E+0,-765.999872E-6,9.875071E+0,1.000000E+0,1.000000E+0,72.411018E+0,72.553558E+0,2.505891E+0,72.238907E+0,72.311297E+0,2.501917E+0,72.406011E+0,72.531471E+0,2.492631E+0,72.546913E+0,72.578408E+0,2.522480E+0
 10/20/2017,12:28:57.781,1.244936E-3,72.565070E+0,3.979651E-3,997.976137E-3,995.748183E-3,0.000000E+0,1.011772E+0,3.088395E+0,0.000000E+0,72.516589E+0,3.974268E-3,997.508969E-3,1.010471E+0,0.000000E+0,1.071761E+0,2.811036E+0,0.000000E+0,74.516316E+0,50.526691E+0,72.365907E+0,3.972258E-3,3.963049E-3,0.000000E+0,993.596060E-3,1.000000E+0,44.000000E+0,97.645987E+0,41.117868E+0,12.356544E-3,13.197096E-3,1.000000E+0,2.672170E+0,1.000000E+0,20.000000E+0,8.282438E-3,42.841848E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.935721E+0,0.000000E+0,-124.199421E-3,0.000000E+0,135.559899E-3,0.000000E+0,135.720840E-3,0.000000E+0,452.035865E-3,0.000000E+0,-109.252821E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.004524E+0,3.035005E+0,0.000000E+0,998.888452E-3,0.000000E+0,997.575732E-3,3.016547E+0,0.000000E+0,241.563790E+0,4.004806E-3,3.976653E-3,77.859932E+0,73.220403E+0,72.263052E+0,76.947317E+0,74.548711E+0,3.976718E-3,3.982362E-3,71.945609E+0,5.382657E+0,2.140312E+0,74.691961E+0,73.585893E+0,0.000000E+0,73.736608E+0,72.261789E+0,0.000000E+0,73.810609E+0,1.077464E+0,1.002057E+0,2.484875E+0,60.000000E+0,99.000000E+0,53.700000E+0,11.375200E-3,72.446395E+0,50.222163E+0,0.000000E+0,1.323666E+0,1.335722E+0,987.927169E-3,60.000000E+0,1.000000E+0,1.356740E+0,678.917708E-3,2.009663E+0,60.000000E+0,1.877474E+0,0.000000E+0,73.683295E+0,1.088483E+0,1.089080E+0,974.385108E-3,50.000000E+0,1.000000E+0,87.253470E+0,2.736315E+0,2.340522E+0,1.602609E+0,40.000000E+0,0.000000E+0,1.334342E+0,1.329725E+0,987.928121E-3,60.000000E+0,3.986383E-3,65.337301E+0,9.453701E-3,41.418278E+0,1.368198E+0,50.405167E+0,0.000000E+0,784.700584E-6,0.000000E+0,44.101581E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.065106E-3,0.000000E+0,20.909936E-3,2.020770E+0,2.013587E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.550663E+0,6.395574E+0,0.000000E+0,88.432800E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.675192E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.660182E+0,0.000000E+0,44.423688E-3,996.941321E-3,3.048346E+0,998.470060E-3,3.043389E+0,996.152814E-3,3.039398E+0,998.228680E-3,3.037660E+0,-1.088185E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.411626E+0,72.553746E+0,2.504757E+0,72.239796E+0,72.308537E+0,2.500640E+0,72.404560E+0,72.529365E+0,2.491369E+0,72.547428E+0,72.577893E+0,2.526902E+0
 10/20/2017,12:29:07.781,1.244936E-3,72.567878E+0,3.982310E-3,998.153338E-3,996.498671E-3,0.000000E+0,1.008930E+0,3.086945E+0,0.000000E+0,72.517432E+0,3.977446E-3,997.605624E-3,957.065146E-3,0.000000E+0,1.067481E+0,2.833799E+0,0.000000E+0,74.524415E+0,50.490191E+0,72.368340E+0,3.974268E-3,3.969664E-3,0.000000E+0,993.564202E-3,1.000000E+0,44.000000E+0,97.639125E+0,41.080777E+0,12.363742E-3,13.177121E-3,1.000000E+0,2.669870E+0,1.000000E+0,20.000000E+0,8.312991E-3,42.853486E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.958705E+0,0.000000E+0,-130.637075E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.330253E-3,0.000000E+0,465.279429E-3,0.000000E+0,-97.813732E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.005019E+0,3.035568E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.005774E+0,3.016306E+0,0.000000E+0,241.582941E+0,4.006039E-3,3.976718E-3,77.872485E+0,73.221433E+0,72.265579E+0,76.968767E+0,74.557465E+0,3.978405E-3,3.979961E-3,71.937842E+0,5.360748E+0,2.140457E+0,74.724122E+0,73.588888E+0,0.000000E+0,73.736514E+0,72.268948E+0,0.000000E+0,73.809486E+0,1.071059E+0,1.008380E+0,2.494696E+0,60.000000E+0,99.000000E+0,53.700000E+0,11.387327E-3,72.433386E+0,50.181796E+0,0.000000E+0,1.332206E+0,1.336505E+0,1.001288E+0,60.000000E+0,1.000000E+0,1.354411E+0,677.671455E-3,2.011788E+0,60.000000E+0,1.885113E+0,0.000000E+0,73.685495E+0,1.090127E+0,1.090134E+0,1.001080E+0,50.000000E+0,1.000000E+0,87.281997E+0,2.740004E+0,2.339707E+0,1.615145E+0,40.000000E+0,0.000000E+0,1.332314E+0,1.332041E+0,1.013541E+0,60.000000E+0,3.989043E-3,65.319494E+0,9.573936E-3,41.386631E+0,1.396228E+0,50.372630E+0,0.000000E+0,-29.903416E-3,0.000000E+0,39.720937E-3,0.000000E+0,23.937734E-3,0.000000E+0,17.688874E-3,0.000000E+0,14.274548E-3,2.020963E+0,2.013523E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.551796E+0,6.394768E+0,0.000000E+0,81.308773E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.675095E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.726602E+0,0.000000E+0,47.451486E-3,996.313734E-3,3.048410E+0,998.502244E-3,3.043582E+0,999.226384E-3,3.040283E+0,999.483855E-3,3.039302E+0,3.100219E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.411579E+0,72.553278E+0,2.502120E+0,72.237924E+0,72.311485E+0,2.500704E+0,72.402735E+0,72.528850E+0,2.488398E+0,72.549066E+0,72.575179E+0,2.531212E+0
 10/20/2017,12:29:17.781,1.244936E-3,72.566615E+0,3.985358E-3,998.572179E-3,1.009049E+0,0.000000E+0,1.010926E+0,3.087847E+0,0.000000E+0,72.515326E+0,3.981077E-3,996.800162E-3,1.031447E+0,0.000000E+0,1.068104E+0,2.824875E+0,0.000000E+0,74.531624E+0,50.381067E+0,72.368387E+0,3.975565E-3,3.964476E-3,0.000000E+0,995.443842E-3,1.000000E+0,44.000000E+0,97.614541E+0,41.053925E+0,12.377102E-3,13.203192E-3,1.000000E+0,2.668241E+0,1.000000E+0,20.000000E+0,8.279649E-3,42.859585E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.931376E+0,0.000000E+0,-153.941382E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.398957E-3,0.000000E+0,483.291966E-3,0.000000E+0,-109.349490E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,709.564876E-3,3.036437E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.002258E+0,3.015936E+0,0.000000E+0,241.583037E+0,4.011942E-3,3.980610E-3,77.888973E+0,73.221620E+0,72.267030E+0,76.987219E+0,74.563878E+0,3.978340E-3,3.979897E-3,71.934192E+0,5.381368E+0,2.140360E+0,74.729085E+0,73.590573E+0,0.000000E+0,73.739650E+0,72.273394E+0,0.000000E+0,73.809205E+0,1.072576E+0,970.954834E-3,2.491348E+0,60.000000E+0,99.000000E+0,53.700000E+0,11.356911E-3,72.430578E+0,50.247054E+0,0.000000E+0,1.338209E+0,1.342956E+0,1.010414E+0,60.000000E+0,1.000000E+0,1.358001E+0,686.187517E-3,2.007810E+0,60.000000E+0,1.887241E+0,0.000000E+0,73.688397E+0,1.087445E+0,1.086797E+0,1.004131E+0,50.000000E+0,1.000000E+0,87.307990E+0,2.738215E+0,2.345554E+0,1.591749E+0,40.000000E+0,0.000000E+0,1.340858E+0,1.332936E+0,1.008255E+0,60.000000E+0,3.988654E-3,65.300472E+0,9.389044E-3,41.355821E+0,1.495139E+0,50.337390E+0,0.000000E+0,55.165849E-3,0.000000E+0,49.223070E-3,0.000000E+0,17.109083E-3,0.000000E+0,15.498552E-3,0.000000E+0,18.945088E-3,2.021028E+0,2.013523E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.552765E+0,6.364047E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.675836E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.778978E+0,0.000000E+0,43.264105E-3,996.265458E-3,3.049054E+0,996.201090E-3,3.043051E+0,998.791900E-3,3.041410E+0,999.580407E-3,3.040155E+0,1.811479E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.411813E+0,72.554822E+0,2.503111E+0,72.238953E+0,72.312748E+0,2.507489E+0,72.405823E+0,72.530160E+0,2.487568E+0,72.545697E+0,72.576910E+0,2.531835E+0
 10/20/2017,12:29:27.781,278.825630E-6,72.562684E+0,3.981142E-3,997.943918E-3,1.004451E+0,0.000000E+0,1.013210E+0,3.094452E+0,0.000000E+0,72.516449E+0,3.977705E-3,997.428423E-3,1.005510E+0,0.000000E+0,1.069717E+0,2.807041E+0,0.000000E+0,74.536867E+0,50.355243E+0,72.366562E+0,3.974398E-3,3.965513E-3,0.000000E+0,982.557155E-3,1.000000E+0,44.000000E+0,97.649466E+0,41.029446E+0,12.361018E-3,13.177251E-3,1.000000E+0,2.668960E+0,1.000000E+0,20.000000E+0,8.289509E-3,42.853580E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.980267E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.918822E+0,0.000000E+0,-136.463152E-3,0.000000E+0,136.171476E-3,0.000000E+0,137.298065E-3,0.000000E+0,469.693951E-3,0.000000E+0,-122.625278E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.013692E+0,3.035649E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.005869E+0,3.016145E+0,0.000000E+0,241.535909E+0,4.009801E-3,3.982881E-3,77.901667E+0,73.224990E+0,72.267779E+0,77.010027E+0,74.570432E+0,3.975615E-3,3.976523E-3,71.931338E+0,5.366225E+0,2.139506E+0,74.748185E+0,73.592305E+0,0.000000E+0,73.738667E+0,72.277184E+0,0.000000E+0,73.806724E+0,1.072289E+0,1.011126E+0,2.490902E+0,60.000000E+0,98.000000E+0,53.900000E+0,11.364564E-3,72.425244E+0,50.218107E+0,0.000000E+0,1.330658E+0,1.336664E+0,1.019731E+0,60.000000E+0,1.000000E+0,1.353885E+0,683.263616E-3,2.009232E+0,60.000000E+0,1.883324E+0,0.000000E+0,73.687976E+0,1.087765E+0,1.083572E+0,1.001479E+0,50.000000E+0,1.000000E+0,87.285844E+0,2.741009E+0,2.345570E+0,1.601171E+0,40.000000E+0,0.000000E+0,1.336338E+0,1.332313E+0,1.006451E+0,60.000000E+0,3.986773E-3,65.279394E+0,9.486646E-3,41.317845E+0,1.330825E+0,50.303596E+0,0.000000E+0,37.242957E-3,0.000000E+0,45.808744E-3,0.000000E+0,16.142764E-3,0.000000E+0,23.712260E-3,0.000000E+0,23.937734E-3,2.021157E+0,2.013877E+0,2.018580E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.549766E+0,6.363467E+0,0.000000E+0,81.566656E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.788062E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.779364E+0,0.000000E+0,45.390006E-3,996.458562E-3,3.048442E+0,997.488449E-3,3.043647E+0,998.502244E-3,3.041104E+0,999.709143E-3,3.037805E+0,1.167110E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.411579E+0,72.552810E+0,2.504389E+0,72.241387E+0,72.310970E+0,2.501869E+0,72.404654E+0,72.530207E+0,2.488925E+0,72.547054E+0,72.575834E+0,2.523614E+0
 10/20/2017,12:29:37.781,1.566973E-3,72.563854E+0,3.985617E-3,997.541187E-3,995.987701E-3,0.000000E+0,1.008291E+0,3.094984E+0,0.000000E+0,72.515326E+0,3.970572E-3,997.927809E-3,1.021286E+0,0.000000E+0,1.067258E+0,2.802531E+0,0.000000E+0,74.544591E+0,50.370533E+0,72.370493E+0,3.975176E-3,3.966162E-3,0.000000E+0,997.785428E-3,1.000000E+0,44.000000E+0,97.671699E+0,40.991518E+0,12.353690E-3,13.156174E-3,1.000000E+0,2.670637E+0,1.000000E+0,20.000000E+0,8.301574E-3,42.825416E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.926837E+0,0.000000E+0,-127.192930E-3,0.000000E+0,135.173640E-3,0.000000E+0,135.785217E-3,0.000000E+0,454.581465E-3,0.000000E+0,-113.667343E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.011839E+0,3.035037E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.000772E+0,3.015855E+0,0.000000E+0,241.488009E+0,4.009541E-3,3.979507E-3,77.915157E+0,73.224990E+0,72.267872E+0,77.031336E+0,74.575113E+0,3.978729E-3,3.974837E-3,71.929326E+0,5.388134E+0,2.138459E+0,74.731987E+0,73.592024E+0,0.000000E+0,73.736233E+0,72.282519E+0,0.000000E+0,73.809767E+0,1.069445E+0,1.004644E+0,2.491507E+0,60.000000E+0,98.000000E+0,53.900000E+0,11.372281E-3,72.425899E+0,50.180025E+0,0.000000E+0,1.326603E+0,1.348433E+0,991.746839E-3,60.000000E+0,1.000000E+0,1.354619E+0,680.707199E-3,2.014887E+0,60.000000E+0,1.893059E+0,0.000000E+0,73.687461E+0,1.087350E+0,1.086286E+0,993.874790E-3,50.000000E+0,1.000000E+0,87.300389E+0,2.744458E+0,2.345921E+0,1.610497E+0,40.000000E+0,0.000000E+0,1.333192E+0,1.330939E+0,989.940096E-3,60.000000E+0,3.988459E-3,65.261167E+0,9.522055E-3,41.291876E+0,1.335335E+0,50.271013E+0,0.000000E+0,1.332703E-3,0.000000E+0,44.101581E-3,0.000000E+0,23.357943E-3,0.000000E+0,25.129527E-3,0.000000E+0,20.426777E-3,2.020641E+0,2.013490E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.549788E+0,6.360985E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.794794E+0,0.000000E+0,19.750354E-3,10.000000E+0,9.778108E+0,0.000000E+0,45.357796E-3,996.522930E-3,3.048185E+0,997.810289E-3,3.042810E+0,997.134425E-3,3.039720E+0,997.279253E-3,3.040814E+0,-3.665664E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.413358E+0,72.554775E+0,2.500234E+0,72.238953E+0,72.311672E+0,2.500321E+0,72.403718E+0,72.527165E+0,2.486130E+0,72.548317E+0,72.576302E+0,2.528594E+0
 10/20/2017,12:29:47.781,922.899256E-6,72.562824E+0,3.980688E-3,997.863372E-3,998.798039E-3,0.000000E+0,1.007732E+0,3.090924E+0,0.000000E+0,72.515887E+0,3.979262E-3,997.686170E-3,995.970777E-3,0.000000E+0,1.066252E+0,2.807057E+0,0.000000E+0,74.550443E+0,50.404281E+0,72.369276E+0,3.974657E-3,3.963243E-3,0.000000E+0,994.042076E-3,1.000000E+0,44.000000E+0,97.641428E+0,40.973881E+0,12.346556E-3,13.162464E-3,1.000000E+0,2.674646E+0,1.000000E+0,20.000000E+0,8.278416E-3,42.791526E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.984297E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.949048E+0,0.000000E+0,-137.074729E-3,0.000000E+0,136.428982E-3,0.000000E+0,136.976182E-3,0.000000E+0,468.050589E-3,0.000000E+0,-101.809357E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005274E+0,3.035150E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.006573E+0,3.016579E+0,0.000000E+0,241.453229E+0,4.011293E-3,3.982426E-3,77.928132E+0,73.225177E+0,72.269557E+0,77.053676E+0,74.585646E+0,3.980999E-3,3.976394E-3,71.926752E+0,5.370736E+0,2.140441E+0,74.709844E+0,73.593382E+0,0.000000E+0,73.739603E+0,72.285467E+0,0.000000E+0,73.812575E+0,1.065580E+0,1.000046E+0,2.497294E+0,60.000000E+0,98.000000E+0,53.900000E+0,11.351204E-3,72.432169E+0,50.139146E+0,0.000000E+0,1.335702E+0,1.340752E+0,1.005731E+0,60.000000E+0,1.000000E+0,1.362133E+0,684.893331E-3,2.010158E+0,60.000000E+0,1.881600E+0,0.000000E+0,73.688678E+0,1.087589E+0,1.087484E+0,1.007422E+0,50.000000E+0,1.000000E+0,87.345150E+0,2.742925E+0,2.346512E+0,1.589162E+0,40.000000E+0,0.000000E+0,1.340459E+0,1.332233E+0,1.005078E+0,60.000000E+0,3.987681E-3,65.241958E+0,9.642939E-3,41.261486E+0,1.402350E+0,50.233769E+0,0.000000E+0,5.942367E-3,0.000000E+0,43.747265E-3,0.000000E+0,24.936263E-3,0.000000E+0,20.458987E-3,0.000000E+0,15.756237E-3,2.020480E+0,2.013619E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.552352E+0,6.365304E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.794794E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.779075E+0,0.000000E+0,44.649162E-3,996.716033E-3,3.048861E+0,997.118333E-3,3.044693E+0,996.651665E-3,3.039141E+0,999.049372E-3,3.040541E+0,2.133664E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.412468E+0,72.554916E+0,2.499787E+0,72.239609E+0,72.313263E+0,2.506723E+0,72.403811E+0,72.527586E+0,2.495330E+0,72.549628E+0,72.575319E+0,2.526487E+0
 10/20/2017,12:29:57.781,-204.229589E-6,72.565913E+0,3.982375E-3,998.249994E-3,1.009401E+0,0.000000E+0,1.008770E+0,3.087026E+0,0.000000E+0,72.514811E+0,3.977446E-3,997.734498E-3,983.528631E-3,0.000000E+0,1.066108E+0,2.791528E+0,0.000000E+0,74.554890E+0,50.364193E+0,72.370821E+0,3.974852E-3,3.969858E-3,0.000000E+0,994.663313E-3,1.000000E+0,44.000000E+0,97.692100E+0,40.992589E+0,12.338839E-3,13.162789E-3,1.000000E+0,2.669120E+0,1.000000E+0,20.000000E+0,8.320776E-3,42.773091E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.935592E+0,0.000000E+0,-142.997370E-3,0.000000E+0,134.690816E-3,0.000000E+0,141.031904E-3,0.000000E+0,475.784057E-3,0.000000E+0,-89.919149E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.011536E+0,3.035874E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.005582E+0,3.016917E+0,0.000000E+0,241.425107E+0,4.005066E-3,3.977107E-3,77.938765E+0,73.224007E+0,72.269604E+0,77.074470E+0,74.590843E+0,3.978080E-3,3.977821E-3,71.924085E+0,5.359137E+0,2.140796E+0,74.679695E+0,73.597033E+0,0.000000E+0,73.738012E+0,72.288415E+0,0.000000E+0,73.810750E+0,1.069509E+0,1.010009E+0,2.489945E+0,60.000000E+0,98.000000E+0,53.900000E+0,11.338040E-3,72.431935E+0,50.102323E+0,0.000000E+0,1.336022E+0,1.342477E+0,1.007345E+0,60.000000E+0,1.000000E+0,1.360553E+0,681.937475E-3,1.991098E+0,60.000000E+0,1.883292E+0,0.000000E+0,73.690597E+0,1.087860E+0,1.090197E+0,1.003316E+0,50.000000E+0,1.000000E+0,87.327367E+0,2.742063E+0,2.342359E+0,1.613899E+0,40.000000E+0,0.000000E+0,1.336706E+0,1.330731E+0,1.007281E+0,60.000000E+0,3.987616E-3,65.222843E+0,9.577503E-3,41.231142E+0,1.454866E+0,50.196666E+0,0.000000E+0,-18.298666E-3,0.000000E+0,43.650633E-3,0.000000E+0,21.779623E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.725497E-3,2.020963E+0,2.013619E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.549779E+0,6.362822E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.793054E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.778688E+0,0.000000E+0,43.586211E-3,996.909137E-3,3.048474E+0,998.148220E-3,3.041925E+0,998.711440E-3,3.039253E+0,999.210292E-3,3.039237E+0,2.778034E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.411065E+0,72.555056E+0,2.498604E+0,72.239234E+0,72.312280E+0,2.500400E+0,72.404934E+0,72.527961E+0,2.490379E+0,72.548411E+0,72.575834E+0,2.527589E+0
