date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:30:07.781,2.372065E-3,72.563011E+0,3.979262E-3,998.233885E-3,990.382992E-3,0.000000E+0,1.008515E+0,3.091923E+0,0.000000E+0,72.514577E+0,3.977446E-3,997.541187E-3,991.041773E-3,0.000000E+0,1.066826E+0,2.774371E+0,0.000000E+0,74.563036E+0,50.325877E+0,72.367685E+0,3.975565E-3,3.968756E-3,0.000000E+0,998.088082E-3,1.000000E+0,44.000000E+0,97.700984E+0,40.988261E+0,12.345000E-3,13.171738E-3,1.000000E+0,2.666852E+0,1.000000E+0,20.000000E+0,8.300407E-3,42.772766E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.941161E+0,0.000000E+0,-147.761234E-3,0.000000E+0,136.847429E-3,0.000000E+0,139.486867E-3,0.000000E+0,479.715237E-3,0.000000E+0,-105.160527E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,618.869817E-3,3.036164E+0,0.000000E+0,998.083852E-3,0.000000E+0,983.465177E-3,3.015582E+0,0.000000E+0,241.414640E+0,4.004547E-3,3.980545E-3,77.951975E+0,73.224007E+0,72.271429E+0,77.092642E+0,74.602406E+0,3.976069E-3,3.981908E-3,71.918096E+0,5.384912E+0,2.140441E+0,74.727212E+0,73.598203E+0,0.000000E+0,73.741756E+0,72.293516E+0,0.000000E+0,73.810562E+0,1.067273E+0,1.003766E+0,2.489387E+0,60.000000E+0,98.000000E+0,53.900000E+0,11.359506E-3,72.421032E+0,50.059301E+0,0.000000E+0,1.333212E+0,1.341551E+0,1.006274E+0,60.000000E+0,1.000000E+0,1.361718E+0,682.241049E-3,1.994006E+0,60.000000E+0,1.906936E+0,0.000000E+0,73.690223E+0,1.088451E+0,1.089016E+0,1.009834E+0,50.000000E+0,1.000000E+0,87.329385E+0,2.738790E+0,2.345123E+0,1.602768E+0,40.000000E+0,0.000000E+0,1.338925E+0,1.333623E+0,1.007218E+0,60.000000E+0,3.986773E-3,65.203821E+0,9.478863E-3,41.210572E+0,1.490306E+0,50.163152E+0,0.000000E+0,39.821790E-3,0.000000E+0,41.170415E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.139823E-3,2.020802E+0,2.013684E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.548826E+0,6.361630E+0,0.000000E+0,85.531612E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.793538E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.778076E+0,0.000000E+0,44.616951E-3,995.863158E-3,3.049617E+0,997.585001E-3,3.042247E+0,997.810289E-3,3.039286E+0,997.086149E-3,3.039672E+0,2.778034E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.410690E+0,72.554775E+0,2.499259E+0,72.240076E+0,72.311438E+0,2.507585E+0,72.406385E+0,72.526136E+0,2.493046E+0,72.548364E+0,72.575787E+0,2.528435E+0
 10/20/2017,12:30:17.781,600.862443E-6,72.563479E+0,3.979327E-3,997.589515E-3,1.014478E+0,0.000000E+0,1.008403E+0,3.089941E+0,0.000000E+0,72.512284E+0,3.979716E-3,997.573406E-3,991.217239E-3,0.000000E+0,1.065197E+0,2.761194E+0,0.000000E+0,74.570198E+0,50.296743E+0,72.370119E+0,3.974981E-3,3.967459E-3,0.000000E+0,995.411984E-3,1.000000E+0,44.000000E+0,97.667704E+0,40.966668E+0,12.325025E-3,13.176926E-3,1.000000E+0,2.681019E+0,1.000000E+0,20.000000E+0,8.316040E-3,42.764433E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.923940E+0,0.000000E+0,-136.398775E-3,0.000000E+0,137.748701E-3,0.000000E+0,136.815241E-3,0.000000E+0,465.182761E-3,0.000000E+0,-117.082959E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,908.062255E-3,3.035552E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.004287E+0,3.015807E+0,0.000000E+0,241.413723E+0,4.011358E-3,3.980480E-3,77.969587E+0,73.226019E+0,72.272364E+0,77.114139E+0,74.607696E+0,3.978210E-3,3.980156E-3,71.918096E+0,5.366869E+0,2.138652E+0,74.726697E+0,73.601245E+0,0.000000E+0,73.740680E+0,72.298055E+0,0.000000E+0,73.812435E+0,1.072832E+0,994.968218E-3,2.492623E+0,60.000000E+0,98.000000E+0,53.900000E+0,11.370660E-3,72.413311E+0,50.022478E+0,0.000000E+0,1.336085E+0,1.342684E+0,1.002615E+0,60.000000E+0,1.000000E+0,1.359022E+0,681.458147E-3,2.006404E+0,60.000000E+0,1.887305E+0,0.000000E+0,73.689380E+0,1.088180E+0,1.093263E+0,1.006128E+0,50.000000E+0,1.000000E+0,87.357302E+0,2.746645E+0,2.349052E+0,1.609939E+0,40.000000E+0,0.000000E+0,1.337504E+0,1.332217E+0,1.009421E+0,60.000000E+0,3.988978E-3,65.187978E+0,9.585285E-3,41.220764E+0,1.364976E+0,50.125955E+0,0.000000E+0,52.490309E-3,0.000000E+0,44.488109E-3,0.000000E+0,13.888021E-3,0.000000E+0,19.460458E-3,0.000000E+0,21.006568E-3,2.020963E+0,2.013619E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.550035E+0,6.361436E+0,0.000000E+0,82.372541E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793731E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.778108E+0,0.000000E+0,43.231895E-3,996.410286E-3,3.048684E+0,997.230977E-3,3.041909E+0,997.375805E-3,3.041667E+0,997.729829E-3,3.037950E+0,-443.814952E-6,9.884415E+0,1.000000E+0,1.000000E+0,72.410831E+0,72.553839E+0,2.498029E+0,72.238018E+0,72.312374E+0,2.502300E+0,72.404092E+0,72.525387E+0,2.491305E+0,72.547101E+0,72.572886E+0,2.520629E+0
 10/20/2017,12:30:27.781,117.807224E-6,72.565445E+0,3.986784E-3,997.847263E-3,991.053641E-3,0.000000E+0,1.008690E+0,3.088089E+0,0.000000E+0,72.510319E+0,3.977965E-3,997.106238E-3,991.424608E-3,0.000000E+0,1.067657E+0,2.758342E+0,0.000000E+0,74.576658E+0,50.250317E+0,72.367732E+0,3.970766E-3,3.970766E-3,0.000000E+0,993.404910E-3,1.000000E+0,44.000000E+0,97.710385E+0,40.936791E+0,12.292016E-3,13.139377E-3,1.000000E+0,2.666580E+0,1.000000E+0,20.000000E+0,8.307023E-3,42.766109E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.937910E+0,0.000000E+0,-129.285168E-3,0.000000E+0,135.720840E-3,0.000000E+0,134.755192E-3,0.000000E+0,455.515925E-3,0.000000E+0,-125.428660E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.005019E+0,3.034909E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.004080E+0,3.016950E+0,0.000000E+0,241.436105E+0,4.010450E-3,3.981129E-3,77.982000E+0,73.228593E+0,72.274330E+0,77.136572E+0,74.613547E+0,3.977107E-3,3.978340E-3,71.914586E+0,5.359137E+0,2.144309E+0,74.726884E+0,73.599888E+0,0.000000E+0,73.740633E+0,72.305355E+0,0.000000E+0,73.810515E+0,1.073119E+0,1.006256E+0,2.492193E+0,60.000000E+0,99.000000E+0,54.000000E+0,11.347702E-3,72.407368E+0,49.985516E+0,0.000000E+0,1.336085E+0,1.340577E+0,1.001879E+0,60.000000E+0,1.000000E+0,1.356549E+0,683.838809E-3,2.004694E+0,60.000000E+0,1.890013E+0,0.000000E+0,73.691393E+0,1.087860E+0,1.086159E+0,1.000648E+0,50.000000E+0,1.000000E+0,87.348059E+0,2.740451E+0,2.351512E+0,1.614857E+0,40.000000E+0,0.000000E+0,1.340666E+0,1.328319E+0,1.006116E+0,60.000000E+0,3.988589E-3,65.166526E+0,9.457138E-3,41.212620E+0,1.354022E+0,50.090530E+0,0.000000E+0,36.630484E-3,0.000000E+0,45.679902E-3,0.000000E+0,18.172033E-3,0.000000E+0,22.198361E-3,0.000000E+0,23.680049E-3,2.020867E+0,2.013877E+0,2.018451E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.548193E+0,6.360501E+0,0.000000E+0,84.629021E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793215E+0,0.000000E+0,16.722556E-3,10.000000E+0,9.778140E+0,0.000000E+0,44.778004E-3,996.490746E-3,3.048233E+0,998.035576E-3,3.043566E+0,996.796493E-3,3.041329E+0,997.391897E-3,3.039929E+0,-1.088185E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.409801E+0,72.553886E+0,2.499659E+0,72.241012E+0,72.310315E+0,2.501231E+0,72.404373E+0,72.525574E+0,2.489820E+0,72.547756E+0,72.572511E+0,2.526583E+0
 10/20/2017,12:30:37.781,-204.229589E-6,72.565258E+0,3.978483E-3,998.427196E-3,1.022031E+0,0.000000E+0,1.014040E+0,3.090086E+0,0.000000E+0,72.512612E+0,3.979716E-3,998.153338E-3,1.028001E+0,0.000000E+0,1.072704E+0,2.771165E+0,0.000000E+0,74.582042E+0,50.228222E+0,72.369697E+0,3.974787E-3,3.965578E-3,0.000000E+0,995.109330E-3,1.000000E+0,44.000000E+0,97.729328E+0,40.894583E+0,12.305894E-3,13.167458E-3,1.000000E+0,2.666452E+0,1.000000E+0,20.000000E+0,8.299758E-3,42.794272E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.945893E+0,0.000000E+0,-120.272453E-3,0.000000E+0,138.006207E-3,0.000000E+0,134.755192E-3,0.000000E+0,451.391409E-3,0.000000E+0,-113.667343E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.003629E+0,3.035391E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.005917E+0,3.016338E+0,0.000000E+0,241.468376E+0,4.003379E-3,3.979702E-3,77.995865E+0,73.229296E+0,72.277512E+0,77.156524E+0,74.620897E+0,3.975096E-3,3.979961E-3,71.913042E+0,5.373313E+0,2.143181E+0,74.686530E+0,73.602696E+0,0.000000E+0,73.746016E+0,72.309332E+0,0.000000E+0,73.809205E+0,1.075387E+0,1.007981E+0,2.489307E+0,60.000000E+0,99.000000E+0,54.000000E+0,11.342903E-3,72.403437E+0,49.946503E+0,0.000000E+0,1.332254E+0,1.341742E+0,1.008576E+0,60.000000E+0,1.000000E+0,1.357873E+0,674.555823E-3,2.007858E+0,60.000000E+0,1.881132E+0,0.000000E+0,73.691206E+0,1.089010E+0,1.092385E+0,995.632056E-3,50.000000E+0,1.000000E+0,87.350311E+0,2.741249E+0,2.348126E+0,1.582711E+0,40.000000E+0,0.000000E+0,1.333943E+0,1.325730E+0,1.004854E+0,60.000000E+0,3.988070E-3,65.148253E+0,9.438136E-3,41.196564E+0,1.378508E+0,50.056131E+0,0.000000E+0,-2.116487E-3,0.000000E+0,45.873165E-3,0.000000E+0,24.002155E-3,0.000000E+0,24.807421E-3,0.000000E+0,17.527821E-3,2.020931E+0,2.013458E+0,2.018161E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.547295E+0,6.360953E+0,0.000000E+0,84.338902E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.792378E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.778108E+0,0.000000E+0,44.262634E-3,996.152814E-3,3.049038E+0,998.985004E-3,3.042842E+0,996.941321E-3,3.039286E+0,996.732125E-3,3.038014E+0,-2.054740E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.409801E+0,72.555150E+0,2.504453E+0,72.242323E+0,72.307226E+0,2.502141E+0,72.406806E+0,72.524732E+0,2.494979E+0,72.546679E+0,72.573447E+0,2.528578E+0
 10/20/2017,12:30:47.781,1.083918E-3,72.563245E+0,3.984644E-3,998.282212E-3,996.961738E-3,0.000000E+0,1.009872E+0,3.092213E+0,0.000000E+0,72.511208E+0,3.978289E-3,997.798935E-3,965.232296E-3,0.000000E+0,1.068503E+0,2.770312E+0,0.000000E+0,74.587566E+0,50.173173E+0,72.371944E+0,3.974528E-3,3.963892E-3,0.000000E+0,996.973041E-3,1.000000E+0,44.000000E+0,97.726743E+0,40.857261E+0,12.301743E-3,13.173230E-3,1.000000E+0,2.668129E+0,1.000000E+0,20.000000E+0,8.291130E-3,42.805398E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.949241E+0,0.000000E+0,-136.141269E-3,0.000000E+0,137.233689E-3,0.000000E+0,135.044886E-3,0.000000E+0,471.208421E-3,0.000000E+0,-97.878177E-3,0.000000E+0,205.724904E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.009955E+0,3.036309E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.006716E+0,3.016612E+0,0.000000E+0,241.487333E+0,4.010450E-3,3.981129E-3,78.009730E+0,73.227704E+0,72.275172E+0,77.176803E+0,74.629745E+0,3.973540E-3,3.976588E-3,71.911264E+0,5.357203E+0,2.141408E+0,74.690182E+0,73.605645E+0,0.000000E+0,73.743956E+0,72.312093E+0,0.000000E+0,73.809111E+0,1.075387E+0,1.008045E+0,2.489020E+0,60.000000E+0,99.000000E+0,54.000000E+0,11.349648E-3,72.393937E+0,49.909681E+0,0.000000E+0,1.331025E+0,1.348481E+0,1.009742E+0,60.000000E+0,1.000000E+0,1.358862E+0,681.665856E-3,2.009088E+0,60.000000E+0,1.879053E+0,0.000000E+0,73.691206E+0,1.087892E+0,1.091283E+0,1.004291E+0,50.000000E+0,1.000000E+0,87.383436E+0,2.743947E+0,2.346944E+0,1.597546E+0,40.000000E+0,0.000000E+0,1.336131E+0,1.329645E+0,1.010044E+0,60.000000E+0,3.989043E-3,65.128904E+0,9.448707E-3,41.163196E+0,1.411693E+0,50.019961E+0,0.000000E+0,-33.900607E-3,0.000000E+0,42.555472E-3,0.000000E+0,23.229101E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.242338E-3,2.020512E+0,2.013394E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.548972E+0,6.354409E+0,0.000000E+0,79.922650E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792571E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.779203E+0,0.000000E+0,44.745794E-3,996.136722E-3,3.048152E+0,997.311437E-3,3.044065E+0,996.281550E-3,3.039157E+0,998.051668E-3,3.037934E+0,3.100219E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.409146E+0,72.555243E+0,2.499307E+0,72.240264E+0,72.310596E+0,2.494382E+0,72.402173E+0,72.525200E+0,2.491848E+0,72.549394E+0,72.572745E+0,2.528993E+0
 10/20/2017,12:30:57.781,922.899256E-6,72.563573E+0,3.980559E-3,998.072792E-3,1.003365E+0,0.000000E+0,1.010255E+0,3.090376E+0,0.000000E+0,72.512097E+0,3.979002E-3,997.605624E-3,1.025258E+0,0.000000E+0,1.065613E+0,2.778995E+0,0.000000E+0,74.595945E+0,50.156766E+0,72.371055E+0,3.971804E-3,3.963308E-3,0.000000E+0,999.792501E-3,1.000000E+0,44.000000E+0,97.726508E+0,40.842881E+0,12.306542E-3,13.158703E-3,1.000000E+0,2.662427E+0,1.000000E+0,20.000000E+0,8.292817E-3,42.786824E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.929316E+0,0.000000E+0,-150.465049E-3,0.000000E+0,136.042723E-3,0.000000E+0,138.199337E-3,0.000000E+0,487.416482E-3,0.000000E+0,-113.538452E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,607.049738E-3,3.035584E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.010839E+0,3.016467E+0,0.000000E+0,241.499296E+0,4.011033E-3,3.984113E-3,78.021862E+0,73.227938E+0,72.277559E+0,77.195069E+0,74.635924E+0,3.977821E-3,3.978664E-3,71.912481E+0,5.379757E+0,2.142536E+0,74.711482E+0,73.606581E+0,0.000000E+0,73.744284E+0,72.312187E+0,0.000000E+0,73.809205E+0,1.072289E+0,992.222007E-3,2.489052E+0,60.000000E+0,99.000000E+0,54.000000E+0,11.344460E-3,72.390989E+0,49.872439E+0,0.000000E+0,1.331935E+0,1.336904E+0,1.009327E+0,60.000000E+0,1.000000E+0,1.358336E+0,683.854787E-3,2.010654E+0,60.000000E+0,1.880472E+0,0.000000E+0,73.694716E+0,1.089441E+0,1.087324E+0,1.005888E+0,50.000000E+0,1.000000E+0,87.423647E+0,2.739062E+0,2.344020E+0,1.620383E+0,40.000000E+0,0.000000E+0,1.329583E+0,1.332233E+0,1.004040E+0,60.000000E+0,3.988070E-3,65.109135E+0,9.515440E-3,41.127454E+0,1.460021E+0,49.983931E+0,0.000000E+0,55.617145E-3,0.000000E+0,42.684314E-3,0.000000E+0,17.882138E-3,0.000000E+0,16.078343E-3,0.000000E+0,17.882138E-3,2.020802E+0,2.013619E+0,2.018386E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.551295E+0,6.346059E+0,0.000000E+0,90.012336E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.795213E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.778237E+0,0.000000E+0,44.552530E-3,996.217182E-3,3.047831E+0,996.812585E-3,3.042440E+0,998.035576E-3,3.041152E+0,998.099944E-3,3.038352E+0,4.388959E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.410971E+0,72.554260E+0,2.500026E+0,72.241480E+0,72.310408E+0,2.502364E+0,72.404841E+0,72.526370E+0,2.490171E+0,72.550844E+0,72.572043E+0,2.527253E+0
 10/20/2017,12:31:07.781,761.880850E-6,72.563105E+0,3.978094E-3,997.960028E-3,1.028402E+0,0.000000E+0,1.008259E+0,3.091053E+0,0.000000E+0,72.511067E+0,3.979067E-3,997.847263E-3,988.521440E-3,0.000000E+0,1.065788E+0,2.754476E+0,0.000000E+0,74.599176E+0,50.112345E+0,72.371335E+0,3.974981E-3,3.966745E-3,0.000000E+0,988.610234E-3,1.000000E+0,44.000000E+0,97.752455E+0,40.791692E+0,12.286244E-3,13.178937E-3,1.000000E+0,2.672362E+0,1.000000E+0,20.000000E+0,8.264794E-3,42.796693E+0,0.000000E+0,1.990320E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.916279E+0,0.000000E+0,-137.557553E-3,0.000000E+0,136.042723E-3,0.000000E+0,134.723004E-3,0.000000E+0,470.660634E-3,0.000000E+0,-123.173065E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.004380E+0,3.035601E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.009817E+0,3.015920E+0,0.000000E+0,241.511838E+0,4.007595E-3,3.979248E-3,78.036383E+0,73.230840E+0,72.277980E+0,77.218861E+0,74.644070E+0,3.978405E-3,3.975745E-3,71.910188E+0,5.357848E+0,2.144406E+0,74.673703E+0,73.610091E+0,0.000000E+0,73.743254E+0,72.318130E+0,0.000000E+0,73.808971E+0,1.067065E+0,1.006767E+0,2.492273E+0,60.000000E+0,99.000000E+0,54.000000E+0,11.356328E-3,72.382987E+0,49.832495E+0,0.000000E+0,1.334729E+0,1.341471E+0,1.000857E+0,60.000000E+0,1.000000E+0,1.358176E+0,679.365081E-3,2.005957E+0,60.000000E+0,1.876700E+0,0.000000E+0,73.692937E+0,1.088307E+0,1.088074E+0,1.007821E+0,50.000000E+0,1.000000E+0,87.430403E+0,2.742782E+0,2.344547E+0,1.627904E+0,40.000000E+0,0.000000E+0,1.330285E+0,1.331562E+0,998.978014E-3,60.000000E+0,3.987875E-3,65.091469E+0,9.559344E-3,41.097717E+0,1.333080E+0,49.949439E+0,0.000000E+0,37.210722E-3,0.000000E+0,45.293374E-3,0.000000E+0,15.595184E-3,0.000000E+0,23.454575E-3,0.000000E+0,23.776681E-3,2.020867E+0,2.013426E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.550898E+0,6.324590E+0,0.000000E+0,84.500079E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.791766E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.776175E+0,0.000000E+0,43.103052E-3,996.378102E-3,3.048201E+0,998.164312E-3,3.043180E+0,998.856268E-3,3.039463E+0,998.679256E-3,3.038320E+0,-765.999872E-6,9.898592E+0,1.000000E+0,1.000000E+0,72.409661E+0,72.554307E+0,2.503750E+0,72.241246E+0,72.312935E+0,2.500736E+0,72.405964E+0,72.522392E+0,2.490075E+0,72.549440E+0,72.573681E+0,2.522752E+0
 10/20/2017,12:31:17.781,439.844037E-6,72.562731E+0,3.975306E-3,997.363986E-3,989.137502E-3,0.000000E+0,1.015477E+0,3.093437E+0,0.000000E+0,72.508634E+0,3.982310E-3,997.895591E-3,1.012098E+0,0.000000E+0,1.071250E+0,2.784311E+0,0.000000E+0,74.606338E+0,50.090996E+0,72.370446E+0,3.971350E-3,3.971090E-3,0.000000E+0,994.296943E-3,1.000000E+0,44.000000E+0,97.719739E+0,40.777592E+0,12.289421E-3,13.165901E-3,1.000000E+0,2.675285E+0,1.000000E+0,20.000000E+0,8.336604E-3,42.832398E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.937363E+0,0.000000E+0,-130.283004E-3,0.000000E+0,135.495522E-3,0.000000E+0,138.489031E-3,0.000000E+0,456.385941E-3,0.000000E+0,-111.379525E-3,0.000000E+0,209.398302E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.001457E+0,3.035053E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.003009E+0,3.015582E+0,0.000000E+0,241.533834E+0,4.008114E-3,3.982621E-3,78.048188E+0,73.229202E+0,72.278495E+0,77.240078E+0,74.649875E+0,3.975226E-3,3.977691E-3,71.910001E+0,5.382012E+0,2.140602E+0,74.658723E+0,73.607283E+0,0.000000E+0,73.744892E+0,72.323792E+0,0.000000E+0,73.811030E+0,1.077831E+0,1.009801E+0,2.492432E+0,60.000000E+0,99.000000E+0,54.000000E+0,11.365277E-3,72.380086E+0,49.795394E+0,0.000000E+0,1.340843E+0,1.338980E+0,982.605204E-3,60.000000E+0,1.000000E+0,1.360107E+0,680.755132E-3,2.011165E+0,60.000000E+0,1.896460E+0,0.000000E+0,73.694154E+0,1.088228E+0,1.086494E+0,989.801126E-3,50.000000E+0,1.000000E+0,87.504490E+0,2.737225E+0,2.348924E+0,1.589226E+0,40.000000E+0,0.000000E+0,1.336977E+0,1.332696E+0,972.950087E-3,60.000000E+0,3.990470E-3,65.069925E+0,9.538787E-3,41.070585E+0,1.335657E+0,49.911126E+0,0.000000E+0,18.965476E-3,0.000000E+0,45.390006E-3,0.000000E+0,20.008039E-3,0.000000E+0,24.871842E-3,0.000000E+0,22.552678E-3,2.021350E+0,2.013845E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.556122E+0,6.322237E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791540E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.762260E+0,0.000000E+0,40.816098E-3,997.053965E-3,3.048201E+0,997.086149E-3,3.044644E+0,999.532131E-3,3.038497E+0,999.773511E-3,3.040026E+0,-1.732555E-3,9.865082E+0,1.000000E+0,1.000000E+0,72.409473E+0,72.554916E+0,2.500042E+0,72.240170E+0,72.309894E+0,2.501199E+0,72.404373E+0,72.523702E+0,2.486082E+0,72.548926E+0,72.572605E+0,2.518011E+0
 10/20/2017,12:31:27.781,278.825630E-6,72.564181E+0,3.980234E-3,997.621733E-3,1.000379E+0,0.000000E+0,1.005033E+0,3.091730E+0,0.000000E+0,72.507698E+0,3.980753E-3,997.154565E-3,1.021908E+0,0.000000E+0,1.065852E+0,2.803368E+0,0.000000E+0,74.610692E+0,50.041309E+0,72.370212E+0,3.975565E-3,3.967070E-3,0.000000E+0,997.052687E-3,1.000000E+0,44.000000E+0,97.730644E+0,40.760793E+0,12.333067E-3,13.166874E-3,1.000000E+0,2.671244E+0,1.000000E+0,20.000000E+0,8.349902E-3,42.862890E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.983265E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.946247E+0,0.000000E+0,-121.495607E-3,0.000000E+0,135.978346E-3,0.000000E+0,136.911806E-3,0.000000E+0,444.527956E-3,0.000000E+0,-116.374057E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.004268E+0,3.035118E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.009193E+0,3.016402E+0,0.000000E+0,241.545556E+0,4.011293E-3,3.980870E-3,78.061678E+0,73.228593E+0,72.281817E+0,77.259421E+0,74.656663E+0,3.977172E-3,3.975486E-3,71.912434E+0,5.382334E+0,2.141763E+0,74.683347E+0,73.611729E+0,0.000000E+0,73.742178E+0,72.323651E+0,0.000000E+0,73.810515E+0,1.069956E+0,1.007071E+0,2.495844E+0,60.000000E+0,99.000000E+0,54.100000E+0,11.354317E-3,72.374190E+0,49.755404E+0,0.000000E+0,1.328598E+0,1.342924E+0,1.006850E+0,60.000000E+0,1.000000E+0,1.357841E+0,682.416803E-3,2.016757E+0,60.000000E+0,1.871736E+0,0.000000E+0,73.695278E+0,1.086775E+0,1.088346E+0,991.446567E-3,50.000000E+0,1.000000E+0,87.524103E+0,2.735373E+0,2.342455E+0,1.592979E+0,40.000000E+0,0.000000E+0,1.336115E+0,1.331019E+0,998.834302E-3,60.000000E+0,3.987421E-3,65.053521E+0,9.446502E-3,41.025118E+0,1.403639E+0,49.876261E+0,0.000000E+0,-2.148722E-3,0.000000E+0,45.744323E-3,0.000000E+0,22.230571E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.075402E-3,2.020802E+0,2.013426E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.556931E+0,6.324719E+0,0.000000E+0,83.533016E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.793795E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.739551E+0,0.000000E+0,43.006420E-3,996.313734E-3,3.048989E+0,998.968912E-3,3.043164E+0,998.293048E-3,3.041265E+0,997.263161E-3,3.040589E+0,844.924729E-6,9.877326E+0,1.000000E+0,1.000000E+0,72.410269E+0,72.553091E+0,2.502647E+0,72.241761E+0,72.310502E+0,2.498580E+0,72.405683E+0,72.524170E+0,2.496656E+0,72.550657E+0,72.576115E+0,2.528179E+0
 10/20/2017,12:31:37.781,1.244936E-3,72.561888E+0,3.980364E-3,997.573406E-3,1.021057E+0,0.000000E+0,1.005081E+0,3.090537E+0,0.000000E+0,72.508868E+0,3.973944E-3,997.702280E-3,1.010981E+0,0.000000E+0,1.063265E+0,2.810360E+0,0.000000E+0,74.619071E+0,49.983698E+0,72.374798E+0,3.975630E-3,3.964151E-3,0.000000E+0,993.229689E-3,1.000000E+0,44.000000E+0,97.791940E+0,40.702904E+0,12.341174E-3,13.143787E-3,1.000000E+0,2.672554E+0,1.000000E+0,20.000000E+0,8.274589E-3,42.874575E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.947503E+0,0.000000E+0,-124.714434E-3,0.000000E+0,133.081402E-3,0.000000E+0,134.819569E-3,0.000000E+0,464.087186E-3,0.000000E+0,-104.516071E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.008948E+0,3.034506E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.011958E+0,3.016563E+0,0.000000E+0,241.566733E+0,4.011747E-3,3.984243E-3,78.077605E+0,73.229530E+0,72.285327E+0,77.282745E+0,74.663825E+0,3.975421E-3,3.976913E-3,71.911311E+0,5.372346E+0,2.143294E+0,74.683815E+0,73.613976E+0,0.000000E+0,73.745969E+0,72.329781E+0,0.000000E+0,73.810609E+0,1.069717E+0,1.006209E+0,2.493038E+0,60.000000E+0,99.000000E+0,54.100000E+0,11.368196E-3,72.371195E+0,49.718536E+0,0.000000E+0,1.330482E+0,1.341758E+0,1.003861E+0,60.000000E+0,1.000000E+0,1.358719E+0,681.841609E-3,2.019856E+0,60.000000E+0,1.889916E+0,0.000000E+0,73.695980E+0,1.088499E+0,1.086542E+0,999.721694E-3,50.000000E+0,1.000000E+0,87.556338E+0,2.751340E+0,2.345298E+0,1.599718E+0,40.000000E+0,0.000000E+0,1.337823E+0,1.329740E+0,1.007297E+0,60.000000E+0,3.986124E-3,65.034126E+0,9.524649E-3,41.012507E+0,1.386885E+0,49.838880E+0,0.000000E+0,-2.857901E-3,0.000000E+0,45.647691E-3,0.000000E+0,25.451633E-3,0.000000E+0,23.325732E-3,0.000000E+0,18.043191E-3,2.020834E+0,2.013523E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.558824E+0,6.324010E+0,0.000000E+0,84.467844E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.791573E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.735235E+0,0.000000E+0,52.283078E-3,996.265458E-3,3.049440E+0,997.375805E-3,3.044081E+0,999.499947E-3,3.041458E+0,1.000128E+0,3.037998E+0,-3.021294E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.408772E+0,72.553652E+0,2.503702E+0,72.238953E+0,72.311672E+0,2.500848E+0,72.403156E+0,72.522532E+0,2.493845E+0,72.547335E+0,72.572698E+0,2.524460E+0
 10/20/2017,12:31:47.781,761.880850E-6,72.563854E+0,3.981077E-3,998.137229E-3,996.706253E-3,0.000000E+0,1.008147E+0,3.089958E+0,0.000000E+0,72.508166E+0,3.970442E-3,997.508969E-3,1.001554E+0,0.000000E+0,1.067274E+0,2.824214E+0,0.000000E+0,74.624314E+0,49.952888E+0,72.372692E+0,3.972063E-3,3.966032E-3,0.000000E+0,995.459771E-3,1.000000E+0,44.000000E+0,97.833212E+0,40.662931E+0,12.346945E-3,13.156174E-3,1.000000E+0,2.670398E+0,1.000000E+0,20.000000E+0,8.299239E-3,42.838357E+0,0.000000E+0,1.988065E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.945603E+0,0.000000E+0,-118.212403E-3,0.000000E+0,136.074911E-3,0.000000E+0,135.270204E-3,0.000000E+0,450.714730E-3,0.000000E+0,-114.924032E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.006760E+0,3.035086E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.002018E+0,3.017271E+0,0.000000E+0,241.607494E+0,4.012655E-3,3.978145E-3,78.088285E+0,73.227283E+0,72.285514E+0,77.302838E+0,74.672158E+0,3.975940E-3,3.975031E-3,71.908550E+0,5.373313E+0,2.142504E+0,74.714432E+0,73.615568E+0,0.000000E+0,73.745969E+0,72.331326E+0,0.000000E+0,73.810609E+0,1.073455E+0,1.004165E+0,2.492544E+0,60.000000E+0,99.000000E+0,54.100000E+0,11.365018E-3,72.354302E+0,49.680411E+0,0.000000E+0,1.328311E+0,1.335291E+0,999.641887E-3,60.000000E+0,1.000000E+0,1.357746E+0,678.709999E-3,2.010542E+0,60.000000E+0,1.883276E+0,0.000000E+0,73.694576E+0,1.086759E+0,1.093390E+0,988.507140E-3,50.000000E+0,1.000000E+0,87.581206E+0,2.739125E+0,2.348381E+0,1.594768E+0,40.000000E+0,0.000000E+0,1.336226E+0,1.332377E+0,993.724524E-3,60.000000E+0,3.988330E-3,65.013750E+0,9.568035E-3,40.983700E+0,1.329536E+0,49.806627E+0,0.000000E+0,-762.599407E-6,0.000000E+0,43.972739E-3,0.000000E+0,21.038778E-3,0.000000E+0,23.808892E-3,0.000000E+0,19.106141E-3,2.020802E+0,2.013587E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.560157E+0,6.323172E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.791347E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.739261E+0,0.000000E+0,42.491050E-3,996.265458E-3,3.048072E+0,997.053965E-3,3.041281E+0,996.667757E-3,3.041506E+0,997.053965E-3,3.038175E+0,-765.999872E-6,9.870238E+0,1.000000E+0,1.000000E+0,72.411626E+0,72.553044E+0,2.506019E+0,72.238298E+0,72.308537E+0,2.503370E+0,72.403343E+0,72.523094E+0,2.491177E+0,72.545697E+0,72.575038E+0,2.528866E+0
 10/20/2017,12:31:57.781,117.807224E-6,72.564135E+0,3.979780E-3,998.072792E-3,996.945771E-3,0.000000E+0,1.008371E+0,3.089281E+0,0.000000E+0,72.506856E+0,3.978678E-3,997.927809E-3,1.013087E+0,0.000000E+0,1.064527E+0,2.829417E+0,0.000000E+0,74.632975E+0,49.931028E+0,72.374283E+0,3.973166E-3,3.963114E-3,0.000000E+0,995.953575E-3,1.000000E+0,44.000000E+0,97.881112E+0,40.635615E+0,12.346945E-3,13.162724E-3,1.000000E+0,2.662507E+0,1.000000E+0,20.000000E+0,8.291131E-3,42.799998E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.931215E+0,0.000000E+0,-124.135045E-3,0.000000E+0,135.012698E-3,0.000000E+0,136.976182E-3,0.000000E+0,452.035865E-3,0.000000E+0,-106.546107E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.009779E+0,3.036453E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.001075E+0,3.016499E+0,0.000000E+0,241.619361E+0,4.005779E-3,3.981453E-3,78.104398E+0,73.229670E+0,72.284250E+0,77.324382E+0,74.679040E+0,3.975161E-3,3.982037E-3,71.900456E+0,5.380401E+0,2.143697E+0,74.724778E+0,73.613180E+0,0.000000E+0,73.746999E+0,72.339702E+0,0.000000E+0,73.812154E+0,1.073327E+0,1.003830E+0,2.495780E+0,60.000000E+0,99.000000E+0,54.100000E+0,11.381620E-3,72.344101E+0,49.643917E+0,0.000000E+0,1.344403E+0,1.338581E+0,991.555057E-3,60.000000E+0,1.000000E+0,1.356645E+0,680.020163E-3,1.998975E+0,60.000000E+0,1.897846E+0,0.000000E+0,73.696588E+0,1.085498E+0,1.091347E+0,998.012353E-3,50.000000E+0,1.000000E+0,87.616632E+0,2.742814E+0,2.350378E+0,1.601459E+0,40.000000E+0,0.000000E+0,1.337105E+0,1.328143E+0,990.179617E-3,60.000000E+0,3.988330E-3,64.995103E+0,9.439823E-3,40.934325E+0,1.335013E+0,49.773162E+0,0.000000E+0,6.425898E-3,0.000000E+0,45.325585E-3,0.000000E+0,22.423835E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.748883E-3,2.020770E+0,2.013523E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.562411E+0,6.324719E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.788609E+0,0.000000E+0,23.808892E-3,10.000000E+0,9.732658E+0,0.000000E+0,39.946412E-3,996.587297E-3,3.047847E+0,997.198793E-3,3.044998E+0,997.182701E-3,3.039205E+0,997.665461E-3,3.040798E+0,-765.999872E-6,9.871849E+0,1.000000E+0,1.000000E+0,72.410503E+0,72.553465E+0,2.495951E+0,72.241246E+0,72.308162E+0,2.502189E+0,72.405730E+0,72.524825E+0,2.490842E+0,72.547147E+0,72.572511E+0,2.526152E+0
 10/20/2017,12:32:07.781,1.727991E-3,72.562824E+0,3.981467E-3,997.621733E-3,998.845943E-3,0.000000E+0,1.008211E+0,3.088604E+0,0.000000E+0,72.504797E+0,3.973749E-3,997.605624E-3,1.020664E+0,0.000000E+0,1.066779E+0,2.830529E+0,0.000000E+0,74.638312E+0,49.911452E+0,72.372739E+0,3.972841E-3,3.966486E-3,0.000000E+0,994.472163E-3,1.000000E+0,44.000000E+0,97.872087E+0,40.620212E+0,12.346232E-3,13.157146E-3,1.000000E+0,2.673400E+0,1.000000E+0,20.000000E+0,8.303975E-3,42.776490E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.936268E+0,0.000000E+0,-129.961121E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.491195E-3,0.000000E+0,457.417070E-3,0.000000E+0,-105.289418E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.005195E+0,3.035633E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.011095E+0,3.016483E+0,0.000000E+0,241.625680E+0,4.010644E-3,3.981129E-3,78.118498E+0,73.232806E+0,72.287152E+0,77.346629E+0,74.684658E+0,3.977886E-3,3.979702E-3,71.895028E+0,5.376857E+0,2.141424E+0,74.694067E+0,73.618376E+0,0.000000E+0,73.746297E+0,72.344101E+0,0.000000E+0,73.811452E+0,1.073950E+0,1.009721E+0,2.496322E+0,60.000000E+0,99.000000E+0,54.100000E+0,11.363267E-3,72.327114E+0,49.608868E+0,0.000000E+0,1.337730E+0,1.339299E+0,979.280973E-3,60.000000E+0,1.000000E+0,1.359660E+0,679.269215E-3,1.997185E+0,60.000000E+0,1.885130E+0,0.000000E+0,73.696729E+0,1.086839E+0,1.086398E+0,1.012486E+0,50.000000E+0,1.000000E+0,87.650134E+0,2.734240E+0,2.348844E+0,1.590456E+0,40.000000E+0,0.000000E+0,1.336610E+0,1.332840E+0,984.638702E-3,60.000000E+0,3.988978E-3,64.976643E+0,9.590603E-3,40.898725E+0,1.331469E+0,49.735036E+0,0.000000E+0,26.347386E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.912878E-3,0.000000E+0,25.258370E-3,0.000000E+0,22.005097E-3,2.020931E+0,2.013651E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.564564E+0,6.323849E+0,0.000000E+0,81.889010E-3,0.000000E+0,46.010990E-3,9.500000E+0,9.754819E+0,0.000000E+0,21.328674E-3,10.000000E+0,9.724637E+0,0.000000E+0,44.004950E-3,997.585001E-3,3.049005E+0,998.437876E-3,3.044548E+0,998.502244E-3,3.041152E+0,999.033280E-3,3.040605E+0,-1.410370E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.413264E+0,72.556226E+0,2.505556E+0,72.239843E+0,72.305355E+0,2.504695E+0,72.405543E+0,72.523422E+0,2.493382E+0,72.550096E+0,72.571622E+0,2.528036E+0
 10/20/2017,12:32:17.781,-365.247996E-6,72.562403E+0,3.976408E-3,998.088901E-3,979.029866E-3,0.000000E+0,1.005912E+0,3.085817E+0,0.000000E+0,72.503065E+0,3.978094E-3,997.138456E-3,1.017011E+0,0.000000E+0,1.064383E+0,2.822104E+0,0.000000E+0,74.644351E+0,49.870808E+0,72.373535E+0,3.971544E-3,3.963892E-3,0.000000E+0,995.762425E-3,1.000000E+0,44.000000E+0,97.881535E+0,40.598853E+0,12.342406E-3,13.170765E-3,1.000000E+0,2.672889E+0,1.000000E+0,20.000000E+0,8.327587E-3,42.759917E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.933629E+0,0.000000E+0,-130.572699E-3,0.000000E+0,135.431146E-3,0.000000E+0,137.974019E-3,0.000000E+0,455.419257E-3,0.000000E+0,-110.026168E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.009443E+0,3.036598E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.007867E+0,3.016789E+0,0.000000E+0,241.619168E+0,4.007401E-3,3.981908E-3,78.129178E+0,73.228453E+0,72.287994E+0,77.365926E+0,74.689807E+0,3.975226E-3,3.977561E-3,71.886418E+0,5.372024E+0,2.143294E+0,74.673329E+0,73.621184E+0,0.000000E+0,73.748309E+0,72.351213E+0,0.000000E+0,73.810141E+0,1.064781E+0,999.678291E-3,2.492065E+0,60.000000E+0,99.000000E+0,54.100000E+0,11.384928E-3,72.350979E+0,49.570836E+0,0.000000E+0,1.336117E+0,1.343866E+0,985.481942E-3,60.000000E+0,1.000000E+0,1.358272E+0,680.483513E-3,2.007858E+0,60.000000E+0,1.870141E+0,0.000000E+0,73.695184E+0,1.085769E+0,1.086398E+0,1.002709E+0,50.000000E+0,1.000000E+0,87.664633E+0,2.747396E+0,2.354260E+0,1.602289E+0,40.000000E+0,0.000000E+0,1.334981E+0,1.332041E+0,979.337308E-3,60.000000E+0,3.988394E-3,64.956454E+0,9.523287E-3,40.870943E+0,1.352411E+0,49.703295E+0,0.000000E+0,30.699167E-3,0.000000E+0,43.554001E-3,0.000000E+0,17.882138E-3,0.000000E+0,24.614157E-3,0.000000E+0,22.488256E-3,2.020931E+0,2.013716E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.565189E+0,6.323172E+0,0.000000E+0,80.438416E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.754046E+0,0.000000E+0,20.781094E-3,10.000000E+0,9.700897E+0,0.000000E+0,49.963914E-3,996.233274E-3,3.047863E+0,998.856268E-3,3.044435E+0,996.973505E-3,3.039109E+0,996.844769E-3,3.040589E+0,-1.732555E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.411392E+0,72.555384E+0,2.499930E+0,72.241387E+0,72.309239E+0,2.503099E+0,72.405028E+0,72.520427E+0,2.493206E+0,72.548036E+0,72.571762E+0,2.528626E+0
 10/20/2017,12:32:27.781,-848.303215E-6,72.561233E+0,3.980170E-3,998.072792E-3,988.147496E-3,0.000000E+0,1.009601E+0,3.086542E+0,0.000000E+0,72.505733E+0,3.978937E-3,997.718389E-3,1.010885E+0,0.000000E+0,1.068008E+0,2.836973E+0,0.000000E+0,74.651560E+0,49.836923E+0,72.375594E+0,3.974268E-3,3.970312E-3,0.000000E+0,993.994289E-3,1.000000E+0,44.000000E+0,97.910539E+0,40.559440E+0,12.320356E-3,13.154098E-3,1.000000E+0,2.665191E+0,1.000000E+0,20.000000E+0,8.328754E-3,42.745673E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.939970E+0,0.000000E+0,-127.192930E-3,0.000000E+0,135.592087E-3,0.000000E+0,138.456843E-3,0.000000E+0,453.260330E-3,0.000000E+0,-115.020700E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.014746E+0,3.035971E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.002370E+0,3.016756E+0,0.000000E+0,241.601947E+0,4.007206E-3,3.982362E-3,78.142201E+0,73.232899E+0,72.288181E+0,77.386768E+0,74.702026E+0,3.976653E-3,3.977821E-3,71.881458E+0,5.378146E+0,2.143310E+0,74.711670E+0,73.623384E+0,0.000000E+0,73.749901E+0,72.354302E+0,0.000000E+0,73.812341E+0,1.072161E+0,1.004500E+0,2.493803E+0,60.000000E+0,99.000000E+0,54.200000E+0,11.375913E-3,72.339795E+0,49.535554E+0,0.000000E+0,1.335399E+0,1.338277E+0,983.212516E-3,60.000000E+0,1.000000E+0,1.355656E+0,681.330326E-3,1.999087E+0,60.000000E+0,1.882390E+0,0.000000E+0,73.697665E+0,1.085354E+0,1.088489E+0,1.003444E+0,50.000000E+0,1.000000E+0,87.657782E+0,2.752202E+0,2.352598E+0,1.580172E+0,40.000000E+0,0.000000E+0,1.336610E+0,1.328958E+0,990.722531E-3,60.000000E+0,3.991054E-3,64.939676E+0,9.498838E-3,40.854376E+0,1.357244E+0,49.669318E+0,0.000000E+0,9.746146E-3,0.000000E+0,44.004950E-3,0.000000E+0,21.328674E-3,0.000000E+0,25.161738E-3,0.000000E+0,21.908465E-3,2.020995E+0,2.013845E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.564059E+0,6.324074E+0,0.000000E+0,85.821731E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.752081E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.699802E+0,0.000000E+0,41.717996E-3,996.828677E-3,3.048378E+0,997.247069E-3,3.044403E+0,996.297642E-3,3.039640E+0,997.263161E-3,3.040557E+0,-1.732555E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.409006E+0,72.555852E+0,2.502136E+0,72.240544E+0,72.307928E+0,2.499379E+0,72.405122E+0,72.523141E+0,2.488798E+0,72.549908E+0,72.570312E+0,2.524412E+0
 10/20/2017,12:32:37.781,1.083918E-3,72.562590E+0,3.982569E-3,998.185557E-3,986.071678E-3,0.000000E+0,1.009153E+0,3.089120E+0,0.000000E+0,72.501474E+0,3.980234E-3,997.347876E-3,1.017713E+0,0.000000E+0,1.066842E+0,2.818624E+0,0.000000E+0,74.655914E+0,49.786632E+0,72.375406E+0,3.970701E-3,3.969275E-3,0.000000E+0,994.535880E-3,1.000000E+0,44.000000E+0,97.937709E+0,40.522399E+0,12.346621E-3,13.153580E-3,1.000000E+0,2.671755E+0,1.000000E+0,20.000000E+0,8.304883E-3,42.717463E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.940131E+0,0.000000E+0,-126.291659E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.780889E-3,0.000000E+0,452.776989E-3,0.000000E+0,-109.059484E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.009587E+0,3.035649E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.002769E+0,3.016756E+0,0.000000E+0,241.572039E+0,4.009931E-3,3.979702E-3,78.160001E+0,73.230559E+0,72.287807E+0,77.404894E+0,74.706192E+0,3.975031E-3,3.979897E-3,71.874206E+0,5.379113E+0,2.143374E+0,74.702354E+0,73.624554E+0,0.000000E+0,73.752194E+0,72.359683E+0,0.000000E+0,73.811264E+0,1.073007E+0,1.007390E+0,2.488478E+0,60.000000E+0,99.000000E+0,54.200000E+0,11.364240E-3,72.320844E+0,49.496731E+0,0.000000E+0,1.339677E+0,1.339842E+0,981.422545E-3,60.000000E+0,1.000000E+0,1.352688E+0,676.073695E-3,2.003400E+0,60.000000E+0,1.872461E+0,0.000000E+0,73.698741E+0,1.087350E+0,1.083045E+0,996.670441E-3,50.000000E+0,1.000000E+0,87.668105E+0,2.747731E+0,2.349883E+0,1.599063E+0,40.000000E+0,0.000000E+0,1.336929E+0,1.330731E+0,979.928126E-3,60.000000E+0,3.987875E-3,64.919768E+0,9.486321E-3,40.829712E+0,1.365298E+0,49.635900E+0,0.000000E+0,20.802894E-3,0.000000E+0,45.132321E-3,0.000000E+0,19.879196E-3,0.000000E+0,25.355001E-3,0.000000E+0,22.198361E-3,2.020834E+0,2.013684E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.564349E+0,6.325364E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.751952E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.699608E+0,0.000000E+0,42.587682E-3,996.184998E-3,3.048651E+0,995.750514E-3,3.044001E+0,996.522930E-3,3.040895E+0,997.890749E-3,3.040702E+0,-1.732555E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.413264E+0,72.550797E+0,2.499051E+0,72.238486E+0,72.306805E+0,2.501390E+0,72.404045E+0,72.521316E+0,2.495953E+0,72.550423E+0,72.570078E+0,2.528307E+0
 10/20/2017,12:32:47.781,-687.284809E-6,72.563292E+0,3.984385E-3,998.105011E-3,996.131411E-3,0.000000E+0,1.011533E+0,3.088202E+0,0.000000E+0,72.506154E+0,3.978808E-3,996.993473E-3,1.028607E+0,0.000000E+0,1.068280E+0,2.817206E+0,0.000000E+0,74.662983E+0,49.753120E+0,72.376202E+0,3.971998E-3,3.964800E-3,0.000000E+0,994.551809E-3,1.000000E+0,44.000000E+0,97.919517E+0,40.491873E+0,12.340590E-3,13.148197E-3,1.000000E+0,2.672841E+0,1.000000E+0,20.000000E+0,8.285941E-3,42.711690E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.932631E+0,0.000000E+0,-133.984655E-3,0.000000E+0,136.203664E-3,0.000000E+0,135.527710E-3,0.000000E+0,457.352624E-3,0.000000E+0,-121.787485E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.009012E+0,3.035971E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.004975E+0,3.016724E+0,0.000000E+0,241.573438E+0,4.008893E-3,3.980545E-3,78.170072E+0,73.233648E+0,72.289444E+0,77.428078E+0,74.711857E+0,3.975745E-3,3.981648E-3,71.875422E+0,5.352371E+0,2.143858E+0,74.708486E+0,73.626333E+0,0.000000E+0,73.752569E+0,72.368060E+0,0.000000E+0,73.812435E+0,1.075499E+0,1.006288E+0,2.491794E+0,60.000000E+0,99.000000E+0,54.200000E+0,11.371827E-3,72.330343E+0,49.462335E+0,0.000000E+0,1.330658E+0,1.337431E+0,1.007697E+0,60.000000E+0,1.000000E+0,1.356166E+0,679.828431E-3,2.012267E+0,60.000000E+0,1.891915E+0,0.000000E+0,73.701269E+0,1.087445E+0,1.090740E+0,1.008348E+0,50.000000E+0,1.000000E+0,87.688563E+0,2.745943E+0,2.353094E+0,1.603918E+0,40.000000E+0,0.000000E+0,1.334358E+0,1.329565E+0,1.012982E+0,60.000000E+0,3.988589E-3,64.903318E+0,9.551108E-3,40.794298E+0,1.304083E+0,49.601364E+0,0.000000E+0,35.889069E-3,0.000000E+0,45.583270E-3,0.000000E+0,15.981711E-3,0.000000E+0,23.647839E-3,0.000000E+0,24.517525E-3,2.020802E+0,2.013716E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.565501E+0,6.316048E+0,0.000000E+0,83.919842E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.754690E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.699737E+0,0.000000E+0,42.716525E-3,996.104538E-3,3.048072E+0,997.472357E-3,3.043598E+0,996.056262E-3,3.041201E+0,998.132128E-3,3.040847E+0,-121.630032E-6,9.842206E+0,1.000000E+0,1.000000E+0,72.412983E+0,72.552389E+0,2.507985E+0,72.240685E+0,72.304746E+0,2.499746E+0,72.402641E+0,72.521924E+0,2.491369E+0,72.547709E+0,72.573026E+0,2.522081E+0
 10/20/2017,12:32:57.781,600.862443E-6,72.561888E+0,3.975500E-3,998.185557E-3,1.003125E+0,0.000000E+0,1.014311E+0,3.093534E+0,0.000000E+0,72.502363E+0,3.975695E-3,997.251221E-3,999.735324E-3,0.000000E+0,1.071953E+0,2.818721E+0,0.000000E+0,74.669958E+0,49.754425E+0,72.374096E+0,3.971674E-3,3.964476E-3,0.000000E+0,997.928790E-3,1.000000E+0,44.000000E+0,97.928637E+0,40.461860E+0,12.346362E-3,13.164929E-3,1.000000E+0,2.669295E+0,1.000000E+0,20.000000E+0,8.306375E-3,42.713320E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.980493E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.927030E+0,0.000000E+0,-159.477764E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.617784E-3,0.000000E+0,473.560685E-3,0.000000E+0,-105.482755E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,709.612799E-3,3.036775E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.008650E+0,3.016934E+0,0.000000E+0,241.568132E+0,4.012201E-3,3.981194E-3,78.183469E+0,73.233180E+0,72.291737E+0,77.450794E+0,74.720424E+0,3.978729E-3,3.983529E-3,71.873130E+0,5.372024E+0,2.142182E+0,74.718458E+0,73.629937E+0,0.000000E+0,73.752756E+0,72.373488E+0,0.000000E+0,73.810094E+0,1.078215E+0,972.934660E-3,2.486390E+0,60.000000E+0,99.000000E+0,54.200000E+0,11.356393E-3,72.360292E+0,49.428126E+0,0.000000E+0,1.334569E+0,1.342780E+0,1.013594E+0,60.000000E+0,1.000000E+0,1.358735E+0,678.646089E-3,2.004950E+0,60.000000E+0,1.894397E+0,0.000000E+0,73.699631E+0,1.086615E+0,1.086238E+0,998.731235E-3,50.000000E+0,1.000000E+0,87.690628E+0,2.754788E+0,2.353429E+0,1.599000E+0,40.000000E+0,0.000000E+0,1.330365E+0,1.336227E+0,1.013158E+0,60.000000E+0,3.988784E-3,64.881914E+0,9.568813E-3,40.755674E+0,1.502549E+0,49.567154E+0,0.000000E+0,53.715255E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.688874E-3,0.000000E+0,15.401920E-3,0.000000E+0,19.170563E-3,2.020995E+0,2.013619E+0,2.018515E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.565154E+0,6.311244E+0,0.000000E+0,84.081019E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.752274E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.699802E+0,0.000000E+0,44.713583E-3,996.410286E-3,3.048008E+0,998.968912E-3,3.041941E+0,996.539022E-3,3.039640E+0,998.679256E-3,3.040267E+0,1.489295E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.411954E+0,72.554588E+0,2.503063E+0,72.239234E+0,72.305495E+0,2.498501E+0,72.405168E+0,72.521784E+0,2.485635E+0,72.548411E+0,72.569984E+0,2.525354E+0
