date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:33:07.781,117.807224E-6,72.561608E+0,3.979197E-3,998.362759E-3,998.047551E-3,0.000000E+0,1.012235E+0,3.096869E+0,0.000000E+0,72.504469E+0,3.975825E-3,997.283439E-3,993.290930E-3,0.000000E+0,1.067306E+0,2.845124E+0,0.000000E+0,74.675810E+0,49.725341E+0,72.375828E+0,3.971869E-3,3.967070E-3,0.000000E+0,992.974823E-3,1.000000E+0,44.000000E+0,97.934889E+0,40.438687E+0,12.345713E-3,13.163178E-3,1.000000E+0,2.681690E+0,1.000000E+0,20.000000E+0,8.325835E-3,42.715694E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.983523E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.945990E+0,0.000000E+0,-130.347381E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.557735E-3,0.000000E+0,473.174011E-3,0.000000E+0,-98.554856E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.009379E+0,3.037226E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.001059E+0,3.017111E+0,0.000000E+0,241.572666E+0,4.009347E-3,3.979961E-3,78.198600E+0,73.231261E+0,72.293983E+0,77.471496E+0,74.728570E+0,3.977432E-3,3.982167E-3,71.875984E+0,5.358170E+0,2.140715E+0,74.742708E+0,73.630218E+0,0.000000E+0,73.750977E+0,72.375219E+0,0.000000E+0,73.810469E+0,1.077767E+0,1.007853E+0,2.496736E+0,60.000000E+0,99.000000E+0,54.200000E+0,11.358209E-3,72.359075E+0,49.390888E+0,0.000000E+0,1.329556E+0,1.337223E+0,1.014329E+0,60.000000E+0,1.000000E+0,1.351141E+0,679.141394E-3,2.007618E+0,60.000000E+0,1.872768E+0,0.000000E+0,73.699443E+0,1.085354E+0,1.081673E+0,1.011431E+0,50.000000E+0,1.000000E+0,87.709913E+0,2.748801E+0,2.349851E+0,1.596860E+0,40.000000E+0,0.000000E+0,1.335428E+0,1.327871E+0,1.010012E+0,60.000000E+0,3.988978E-3,64.862940E+0,9.475102E-3,40.723007E+0,1.403639E+0,49.535321E+0,0.000000E+0,-17.653958E-3,0.000000E+0,48.578857E-3,0.000000E+0,24.614157E-3,0.000000E+0,15.337499E-3,0.000000E+0,21.972886E-3,2.020706E+0,2.013297E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.566245E+0,6.285391E+0,0.000000E+0,83.533016E-3,0.000000E+0,38.822492E-3,9.500000E+0,9.747346E+0,0.000000E+0,24.130998E-3,10.000000E+0,9.699898E+0,0.000000E+0,44.327056E-3,996.088446E-3,3.048973E+0,996.651665E-3,3.044097E+0,996.973505E-3,3.038449E+0,996.876953E-3,3.038755E+0,3.100219E-3,9.884415E+0,1.000000E+0,1.000000E+0,72.411813E+0,72.551733E+0,2.507058E+0,72.242042E+0,72.303342E+0,2.514849E+0,72.401846E+0,72.519069E+0,2.493318E+0,72.548458E+0,72.570171E+0,2.535235E+0
 10/20/2017,12:33:17.781,439.844037E-6,72.562029E+0,3.982050E-3,997.927809E-3,985.672482E-3,0.000000E+0,1.010766E+0,3.088459E+0,0.000000E+0,72.503346E+0,3.980429E-3,997.766717E-3,1.001219E+0,0.000000E+0,1.068104E+0,2.810602E+0,0.000000E+0,74.682598E+0,49.644522E+0,72.373769E+0,3.973295E-3,3.965773E-3,0.000000E+0,993.834997E-3,1.000000E+0,44.000000E+0,97.939401E+0,40.398809E+0,12.327360E-3,13.162853E-3,1.000000E+0,2.670062E+0,1.000000E+0,20.000000E+0,8.268037E-3,42.723654E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.931182E+0,0.000000E+0,-128.287332E-3,0.000000E+0,137.040559E-3,0.000000E+0,135.946158E-3,0.000000E+0,454.645910E-3,0.000000E+0,-104.193844E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.007399E+0,3.037017E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.007468E+0,3.016579E+0,0.000000E+0,241.602188E+0,4.011488E-3,3.980805E-3,78.212840E+0,73.234163E+0,72.293843E+0,77.494868E+0,74.734749E+0,3.976978E-3,3.981389E-3,71.872147E+0,5.381046E+0,2.138394E+0,74.750151E+0,73.628579E+0,0.000000E+0,73.754301E+0,72.377278E+0,0.000000E+0,73.813464E+0,1.077001E+0,998.448882E-3,2.491842E+0,60.000000E+0,99.000000E+0,54.200000E+0,11.350491E-3,72.338251E+0,49.356074E+0,0.000000E+0,1.330035E+0,1.338597E+0,981.822092E-3,60.000000E+0,1.000000E+0,1.357251E+0,683.071884E-3,2.017412E+0,60.000000E+0,1.891464E+0,0.000000E+0,73.701269E+0,1.085945E+0,1.089575E+0,1.004131E+0,50.000000E+0,1.000000E+0,87.735345E+0,2.747204E+0,2.351848E+0,1.616837E+0,40.000000E+0,0.000000E+0,1.337600E+0,1.330715E+0,975.489007E-3,60.000000E+0,3.987681E-3,64.846770E+0,9.528734E-3,40.699181E+0,1.396550E+0,49.503489E+0,0.000000E+0,25.638207E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.816246E-3,0.000000E+0,25.419423E-3,0.000000E+0,22.198361E-3,2.020802E+0,2.013651E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.567881E+0,6.285907E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.743159E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.699061E+0,0.000000E+0,42.072312E-3,996.748217E-3,3.048313E+0,997.778105E-3,3.044403E+0,996.587297E-3,3.038513E+0,999.194200E-3,3.038851E+0,-1.088185E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.412468E+0,72.553371E+0,2.503079E+0,72.240170E+0,72.304091E+0,2.507058E+0,72.401659E+0,72.519584E+0,2.497023E+0,72.548972E+0,72.571294E+0,2.528163E+0
 10/20/2017,12:33:27.781,1.566973E-3,72.560063E+0,3.981142E-3,998.749380E-3,1.011109E+0,0.000000E+0,1.009361E+0,3.089506E+0,0.000000E+0,72.501661E+0,3.972841E-3,997.331767E-3,1.001203E+0,0.000000E+0,1.065437E+0,2.798552E+0,0.000000E+0,74.686484E+0,49.584259E+0,72.375874E+0,3.972128E-3,3.969988E-3,0.000000E+0,996.288087E-3,1.000000E+0,44.000000E+0,97.938508E+0,40.365724E+0,12.342146E-3,13.165577E-3,1.000000E+0,2.677601E+0,1.000000E+0,20.000000E+0,8.248382E-3,42.750328E+0,0.000000E+0,1.990417E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.925356E+0,0.000000E+0,-145.314926E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.298065E-3,0.000000E+0,464.570528E-3,0.000000E+0,-116.438503E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.971208E-3,0.000000E+0,774.144010E-3,3.035745E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.008442E+0,3.016435E+0,0.000000E+0,241.633736E+0,4.012007E-3,3.977172E-3,78.226003E+0,73.234537E+0,72.297166E+0,77.514587E+0,74.741116E+0,3.978599E-3,3.976199E-3,71.872708E+0,5.371702E+0,2.140828E+0,74.732549E+0,73.630358E+0,0.000000E+0,73.754535E+0,72.381771E+0,0.000000E+0,73.815149E+0,1.071250E+0,985.771603E-3,2.494600E+0,60.000000E+0,99.000000E+0,54.200000E+0,11.365537E-3,72.324353E+0,49.324848E+0,0.000000E+0,1.336676E+0,1.341167E+0,1.003605E+0,60.000000E+0,1.000000E+0,1.358798E+0,678.694022E-3,2.004119E+0,60.000000E+0,1.884759E+0,0.000000E+0,73.701269E+0,1.087206E+0,1.089224E+0,996.622515E-3,50.000000E+0,1.000000E+0,87.773118E+0,2.742159E+0,2.348876E+0,1.588380E+0,40.000000E+0,0.000000E+0,1.335188E+0,1.329948E+0,1.008271E+0,60.000000E+0,3.988784E-3,64.824245E+0,9.564468E-3,40.671958E+0,1.448744E+0,49.473940E+0,0.000000E+0,54.553376E-3,0.000000E+0,45.583270E-3,0.000000E+0,14.628865E-3,0.000000E+0,16.754766E-3,0.000000E+0,21.618570E-3,2.021092E+0,2.012943E+0,2.018483E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.570588E+0,6.283553E+0,0.000000E+0,82.598189E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.748892E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.780946E-3,996.651665E-3,3.048490E+0,997.504541E-3,3.043083E+0,997.295345E-3,3.039543E+0,998.244772E-3,3.039076E+0,1.167110E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.416118E+0,72.552857E+0,2.502631E+0,72.236520E+0,72.306244E+0,2.500464E+0,72.404560E+0,72.521643E+0,2.485763E+0,72.550283E+0,72.571856E+0,2.531675E+0
 10/20/2017,12:33:37.781,-43.211183E-6,72.561140E+0,3.984190E-3,997.927809E-3,1.009385E+0,0.000000E+0,1.009217E+0,3.087042E+0,0.000000E+0,72.504422E+0,3.973425E-3,997.315658E-3,999.129168E-3,0.000000E+0,1.066411E+0,2.826840E+0,0.000000E+0,74.693225E+0,49.544083E+0,72.375781E+0,3.971544E-3,3.970377E-3,0.000000E+0,995.587204E-3,1.000000E+0,44.000000E+0,97.978841E+0,40.346972E+0,12.344805E-3,13.165058E-3,1.000000E+0,2.674135E+0,1.000000E+0,20.000000E+0,8.278027E-3,42.776024E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.940260E+0,0.000000E+0,-135.787198E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.489031E-3,0.000000E+0,473.850690E-3,0.000000E+0,-94.204780E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.005434E+0,3.035729E+0,0.000000E+0,998.695348E-3,0.000000E+0,997.479850E-3,3.017239E+0,0.000000E+0,241.647774E+0,4.010450E-3,3.976718E-3,78.238604E+0,73.233648E+0,72.295996E+0,77.537538E+0,74.749028E+0,3.977821E-3,3.983205E-3,71.873504E+0,5.359459E+0,2.142697E+0,74.685500E+0,73.634009E+0,0.000000E+0,73.754020E+0,72.386731E+0,0.000000E+0,73.812154E+0,1.071985E+0,1.006592E+0,2.493404E+0,60.000000E+0,98.000000E+0,54.300000E+0,11.348481E-3,72.318878E+0,49.291852E+0,0.000000E+0,1.329780E+0,1.335004E+0,1.009679E+0,60.000000E+0,1.000000E+0,1.355895E+0,682.145184E-3,2.002585E+0,60.000000E+0,1.882631E+0,0.000000E+0,73.703001E+0,1.085929E+0,1.087707E+0,1.001782E+0,50.000000E+0,1.000000E+0,87.790338E+0,2.745416E+0,2.349963E+0,1.587933E+0,40.000000E+0,0.000000E+0,1.339756E+0,1.325986E+0,1.009022E+0,60.000000E+0,3.987616E-3,64.805365E+0,9.427695E-3,40.631101E+0,1.415559E+0,49.444718E+0,0.000000E+0,-24.681278E-3,0.000000E+0,43.908318E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.467812E-3,2.020995E+0,2.013651E+0,2.018547E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.571645E+0,6.285971E+0,0.000000E+0,81.566656E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.742353E+0,0.000000E+0,24.549736E-3,10.000000E+0,9.698900E+0,0.000000E+0,44.713583E-3,996.506838E-3,3.048426E+0,998.453968E-3,3.043759E+0,999.274660E-3,3.041362E+0,999.339027E-3,3.041329E+0,3.422404E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.413779E+0,72.553652E+0,2.503174E+0,72.237128E+0,72.302453E+0,2.508319E+0,72.403063E+0,72.520707E+0,2.497598E+0,72.552669E+0,72.570359E+0,2.530079E+0
 10/20/2017,12:33:47.781,-687.284809E-6,72.563854E+0,3.982050E-3,997.444532E-3,986.614584E-3,0.000000E+0,1.012363E+0,3.091407E+0,0.000000E+0,72.502925E+0,3.979002E-3,997.154565E-3,1.017346E+0,0.000000E+0,1.069813E+0,2.828113E+0,0.000000E+0,74.700902E+0,49.551867E+0,72.376389E+0,3.971090E-3,3.965383E-3,0.000000E+0,997.849144E-3,1.000000E+0,44.000000E+0,98.035674E+0,40.317611E+0,12.339747E-3,13.177186E-3,1.000000E+0,2.677010E+0,1.000000E+0,20.000000E+0,8.296904E-3,42.785753E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.934530E+0,0.000000E+0,-126.259471E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.815241E-3,0.000000E+0,451.906974E-3,0.000000E+0,-112.603991E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.003533E+0,3.035938E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.006333E+0,3.017593E+0,0.000000E+0,241.654913E+0,4.006298E-3,3.981843E-3,78.254250E+0,73.236503E+0,72.299505E+0,77.558568E+0,74.755207E+0,3.980545E-3,3.977042E-3,71.872240E+0,5.375246E+0,2.143181E+0,74.658535E+0,73.634758E+0,0.000000E+0,73.754722E+0,72.389960E+0,0.000000E+0,73.814775E+0,1.076809E+0,1.003063E+0,2.492448E+0,60.000000E+0,98.000000E+0,54.300000E+0,11.362035E-3,72.322247E+0,49.261093E+0,0.000000E+0,1.331328E+0,1.335802E+0,982.653150E-3,60.000000E+0,1.000000E+0,1.358575E+0,681.841609E-3,1.996626E+0,60.000000E+0,1.887047E+0,0.000000E+0,73.701924E+0,1.086519E+0,1.089719E+0,998.667335E-3,50.000000E+0,1.000000E+0,87.802491E+0,2.747140E+0,2.351672E+0,1.601267E+0,40.000000E+0,0.000000E+0,1.333719E+0,1.330891E+0,987.209559E-3,60.000000E+0,3.988135E-3,64.785644E+0,9.502859E-3,40.604298E+0,1.330502E+0,49.415543E+0,0.000000E+0,11.325682E-3,0.000000E+0,41.750206E-3,0.000000E+0,20.909936E-3,0.000000E+0,25.580476E-3,0.000000E+0,21.876255E-3,2.021189E+0,2.013684E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.572308E+0,6.283553E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.732658E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.070842E-3,996.876953E-3,3.048362E+0,999.145924E-3,3.044435E+0,998.453968E-3,3.038916E+0,999.789603E-3,3.040766E+0,-1.732555E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.413498E+0,72.552997E+0,2.500586E+0,72.238252E+0,72.302360E+0,2.507872E+0,72.404373E+0,72.518695E+0,2.493525E+0,72.552295E+0,72.568721E+0,2.527365E+0
 10/20/2017,12:33:57.781,2.533083E-3,72.560952E+0,3.976927E-3,997.299549E-3,1.005153E+0,0.000000E+0,1.009201E+0,3.093453E+0,0.000000E+0,72.502597E+0,3.981077E-3,998.024464E-3,980.418094E-3,0.000000E+0,1.067689E+0,2.818753E+0,0.000000E+0,74.706146E+0,49.540401E+0,72.378167E+0,3.975954E-3,3.971350E-3,0.000000E+0,990.537662E-3,1.000000E+0,44.000000E+0,98.019644E+0,40.278059E+0,12.340136E-3,13.160843E-3,1.000000E+0,2.668305E+0,1.000000E+0,20.000000E+0,8.313640E-3,42.782309E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.924036E+0,0.000000E+0,-142.804241E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.456843E-3,0.000000E+0,459.866001E-3,0.000000E+0,-119.274108E-3,0.000000E+0,205.144894E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,969.638458E-3,3.035407E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.009944E+0,3.016354E+0,0.000000E+0,241.661039E+0,4.012201E-3,3.979183E-3,78.261979E+0,73.236316E+0,72.300582E+0,77.580207E+0,74.764102E+0,3.976653E-3,3.978534E-3,71.871445E+0,5.368480E+0,2.139732E+0,74.674359E+0,73.637192E+0,0.000000E+0,73.756079E+0,72.392253E+0,0.000000E+0,73.814635E+0,1.075212E+0,997.203507E-3,2.492177E+0,60.000000E+0,98.000000E+0,54.300000E+0,11.364305E-3,72.317428E+0,49.226232E+0,0.000000E+0,1.334697E+0,1.336601E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.364255E+0,681.649878E-3,2.015111E+0,60.000000E+0,1.892801E+0,0.000000E+0,73.703282E+0,1.088659E+0,1.089383E+0,1.005457E+0,50.000000E+0,1.000000E+0,87.870108E+0,2.741919E+0,2.345650E+0,1.616151E+0,40.000000E+0,0.000000E+0,1.339468E+0,1.330907E+0,1.010156E+0,60.000000E+0,3.989173E-3,64.769241E+0,9.363427E-3,40.577634E+0,1.350156E+0,49.383198E+0,0.000000E+0,54.231022E-3,0.000000E+0,44.842426E-3,0.000000E+0,13.823600E-3,0.000000E+0,17.495610E-3,0.000000E+0,23.615628E-3,2.021189E+0,2.013587E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.577614E+0,6.281974E+0,0.000000E+0,82.017952E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.718001E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.700092E+0,0.000000E+0,41.975681E-3,996.587297E-3,3.048362E+0,998.003392E-3,3.043148E+0,996.329826E-3,3.038851E+0,999.821787E-3,3.040766E+0,200.554889E-6,9.871527E+0,1.000000E+0,1.000000E+0,72.414153E+0,72.551312E+0,2.504533E+0,72.236614E+0,72.301939E+0,2.506771E+0,72.402033E+0,72.522907E+0,2.489963E+0,72.551593E+0,72.568440E+0,2.531930E+0
 10/20/2017,12:34:07.781,1.244936E-3,72.561935E+0,3.981207E-3,998.201666E-3,1.008666E+0,0.000000E+0,1.010064E+0,3.088749E+0,0.000000E+0,72.502504E+0,3.974463E-3,996.848490E-3,990.339908E-3,0.000000E+0,1.067417E+0,2.825003E+0,0.000000E+0,74.715134E+0,49.450451E+0,72.377512E+0,3.973295E-3,3.963438E-3,0.000000E+0,995.045613E-3,1.000000E+0,44.000000E+0,98.028105E+0,40.263634E+0,12.360954E-3,13.168950E-3,1.000000E+0,2.672170E+0,1.000000E+0,20.000000E+0,8.284449E-3,42.761873E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.931698E+0,0.000000E+0,-146.988716E-3,0.000000E+0,138.907479E-3,0.000000E+0,135.978346E-3,0.000000E+0,476.041839E-3,0.000000E+0,-98.877084E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,961.428297E-3,3.036663E+0,0.000000E+0,998.920636E-3,0.000000E+0,993.756454E-3,3.015373E+0,0.000000E+0,241.660364E+0,4.013044E-3,3.984048E-3,78.278937E+0,73.236831E+0,72.299505E+0,77.601284E+0,74.767801E+0,3.978340E-3,3.976459E-3,71.867936E+0,5.362036E+0,2.142246E+0,74.676465E+0,73.637707E+0,0.000000E+0,73.755096E+0,72.395950E+0,0.000000E+0,73.812388E+0,1.075387E+0,1.007454E+0,2.496641E+0,60.000000E+0,98.000000E+0,54.300000E+0,11.348221E-3,72.300815E+0,49.192631E+0,0.000000E+0,1.333739E+0,1.341231E+0,1.002167E+0,60.000000E+0,1.000000E+0,1.358910E+0,682.033340E-3,1.988047E+0,60.000000E+0,1.887660E+0,0.000000E+0,73.704030E+0,1.085705E+0,1.087388E+0,994.274168E-3,50.000000E+0,1.000000E+0,87.909383E+0,2.749950E+0,2.352694E+0,1.603104E+0,40.000000E+0,0.000000E+0,1.335428E+0,1.328382E+0,1.011289E+0,60.000000E+0,3.987551E-3,64.750595E+0,9.517710E-3,40.549621E+0,1.474841E+0,49.348104E+0,0.000000E+0,-8.918160E-3,0.000000E+0,43.972739E-3,0.000000E+0,21.328674E-3,0.000000E+0,17.560032E-3,0.000000E+0,14.274548E-3,2.020899E+0,2.013716E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.580670E+0,6.284940E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.714941E+0,0.000000E+0,20.587830E-3,10.000000E+0,9.700285E+0,0.000000E+0,42.040102E-3,996.410286E-3,3.048523E+0,999.049372E-3,3.041651E+0,998.309140E-3,3.039334E+0,996.683849E-3,3.039479E+0,4.388959E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.416212E+0,72.552623E+0,2.505747E+0,72.239702E+0,72.303810E+0,2.505350E+0,72.402875E+0,72.517619E+0,2.495953E+0,72.552950E+0,72.570639E+0,2.533112E+0
 10/20/2017,12:34:17.781,1.405954E-3,72.563433E+0,3.979391E-3,997.750607E-3,1.015468E+0,0.000000E+0,1.009792E+0,3.090022E+0,0.000000E+0,72.506575E+0,3.981272E-3,997.444532E-3,1.006579E+0,0.000000E+0,1.068200E+0,2.830497E+0,0.000000E+0,74.720237E+0,49.416988E+0,72.377465E+0,3.975176E-3,3.970766E-3,0.000000E+0,993.866855E-3,1.000000E+0,44.000000E+0,98.090721E+0,40.231482E+0,12.381512E-3,13.144370E-3,1.000000E+0,2.680987E+0,1.000000E+0,20.000000E+0,8.290612E-3,42.737293E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.949176E+0,0.000000E+0,-133.244325E-3,0.000000E+0,136.879618E-3,0.000000E+0,139.647809E-3,0.000000E+0,461.734923E-3,0.000000E+0,-101.229347E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.009092E+0,3.036244E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.008394E+0,3.016628E+0,0.000000E+0,241.672472E+0,4.010839E-3,3.978924E-3,78.292381E+0,73.235333E+0,72.302032E+0,77.622221E+0,74.777210E+0,3.977821E-3,3.981583E-3,71.869854E+0,5.367836E+0,2.141714E+0,74.687841E+0,73.637566E+0,0.000000E+0,73.755986E+0,72.398336E+0,0.000000E+0,73.812435E+0,1.071889E+0,1.001562E+0,2.496577E+0,60.000000E+0,98.000000E+0,54.300000E+0,11.347702E-3,72.295387E+0,49.157072E+0,0.000000E+0,1.326523E+0,1.341359E+0,1.009279E+0,60.000000E+0,1.000000E+0,1.354874E+0,676.329337E-3,2.001339E+0,60.000000E+0,1.867981E+0,0.000000E+0,73.703796E+0,1.085546E+0,1.086031E+0,1.000137E+0,50.000000E+0,1.000000E+0,87.913325E+0,2.751803E+0,2.355090E+0,1.609811E+0,40.000000E+0,0.000000E+0,1.331020E+0,1.330843E+0,1.006291E+0,60.000000E+0,3.988589E-3,64.729472E+0,9.485997E-3,40.517467E+0,1.415559E+0,49.316786E+0,0.000000E+0,-3.502610E-3,0.000000E+0,45.035689E-3,0.000000E+0,26.192477E-3,0.000000E+0,22.456046E-3,0.000000E+0,18.075402E-3,2.020673E+0,2.013523E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.580848E+0,6.286165E+0,0.000000E+0,82.308071E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.715489E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.700092E+0,0.000000E+0,50.736969E-3,996.587297E-3,3.048780E+0,997.939024E-3,3.043212E+0,999.178108E-3,3.041265E+0,998.357416E-3,3.039945E+0,200.554889E-6,9.877004E+0,1.000000E+0,1.000000E+0,72.411486E+0,72.555945E+0,2.499243E+0,72.236661E+0,72.303904E+0,2.501311E+0,72.403109E+0,72.517946E+0,2.495474E+0,72.550751E+0,72.568814E+0,2.526312E+0
 10/20/2017,12:34:27.781,439.844037E-6,72.559595E+0,3.978094E-3,997.331767E-3,1.010694E+0,0.000000E+0,1.009233E+0,3.085962E+0,0.000000E+0,72.502457E+0,3.979197E-3,997.057910E-3,995.891019E-3,0.000000E+0,1.065996E+0,2.823972E+0,0.000000E+0,74.727493E+0,49.374297E+0,72.379618E+0,3.973684E-3,3.964930E-3,0.000000E+0,996.431450E-3,1.000000E+0,44.000000E+0,98.142149E+0,40.191233E+0,12.403367E-3,13.150661E-3,1.000000E+0,2.680268E+0,1.000000E+0,20.000000E+0,8.296709E-3,42.730962E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.989777E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.937653E+0,0.000000E+0,-126.774483E-3,0.000000E+0,135.270204E-3,0.000000E+0,136.364605E-3,0.000000E+0,450.489171E-3,0.000000E+0,-114.118462E-3,0.000000E+0,209.430525E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.007750E+0,3.036083E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.012805E+0,3.016740E+0,0.000000E+0,241.677151E+0,4.008568E-3,3.982426E-3,78.308542E+0,73.238282E+0,72.303810E+0,77.644516E+0,74.782547E+0,3.976913E-3,3.981389E-3,71.871913E+0,5.384268E+0,2.141473E+0,74.694302E+0,73.641123E+0,0.000000E+0,73.755564E+0,72.401846E+0,0.000000E+0,73.812247E+0,1.076186E+0,1.005378E+0,2.496545E+0,60.000000E+0,98.000000E+0,54.300000E+0,11.347962E-3,72.307928E+0,49.126966E+0,0.000000E+0,1.331711E+0,1.337287E+0,985.993362E-3,60.000000E+0,1.000000E+0,1.355352E+0,682.464736E-3,2.017955E+0,60.000000E+0,1.888643E+0,0.000000E+0,73.705013E+0,1.087382E+0,1.086031E+0,990.823536E-3,50.000000E+0,1.000000E+0,87.884373E+0,2.753080E+0,2.353621E+0,1.586336E+0,40.000000E+0,0.000000E+0,1.336242E+0,1.333128E+0,976.159666E-3,60.000000E+0,3.989692E-3,64.711854E+0,9.510317E-3,40.493595E+0,1.378830E+0,49.285187E+0,0.000000E+0,16.934644E-3,0.000000E+0,45.583270E-3,0.000000E+0,26.128056E-3,0.000000E+0,26.095846E-3,0.000000E+0,19.782564E-3,2.021157E+0,2.013297E+0,2.018064E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.578290E+0,6.287132E+0,0.000000E+0,81.566656E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.713073E+0,0.000000E+0,28.157325E-3,10.000000E+0,9.699093E+0,0.000000E+0,49.963914E-3,996.555113E-3,3.048040E+0,998.373508E-3,3.043904E+0,996.989597E-3,3.039398E+0,998.228680E-3,3.037998E+0,-1.088185E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.416961E+0,72.554494E+0,2.502391E+0,72.236193E+0,72.305682E+0,2.510570E+0,72.401097E+0,72.519912E+0,2.491561E+0,72.552716E+0,72.566381E+0,2.524731E+0
 10/20/2017,12:34:37.781,1.566973E-3,72.561186E+0,3.982764E-3,998.233885E-3,1.006255E+0,0.000000E+0,1.010607E+0,3.089909E+0,0.000000E+0,72.504001E+0,3.978094E-3,997.170675E-3,989.941121E-3,0.000000E+0,1.069573E+0,2.828403E+0,0.000000E+0,74.728382E+0,49.349176E+0,72.380601E+0,3.976084E-3,3.968496E-3,0.000000E+0,986.921744E-3,1.000000E+0,44.000000E+0,98.118033E+0,40.157080E+0,12.419775E-3,13.144630E-3,1.000000E+0,2.664057E+0,1.000000E+0,20.000000E+0,8.308645E-3,42.752795E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.918790E+0,0.000000E+0,-139.617602E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.815241E-3,0.000000E+0,472.980675E-3,0.000000E+0,-121.948599E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.003230E+0,3.035778E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.012421E+0,3.016338E+0,0.000000E+0,241.710292E+0,4.012396E-3,3.980870E-3,78.319270E+0,73.237486E+0,72.305401E+0,77.667233E+0,74.791349E+0,3.978145E-3,3.977691E-3,71.874954E+0,5.363970E+0,2.143874E+0,74.690135E+0,73.643651E+0,0.000000E+0,73.758279E+0,72.411345E+0,0.000000E+0,73.814635E+0,1.078806E+0,1.007342E+0,2.495987E+0,60.000000E+0,99.000000E+0,54.300000E+0,11.349064E-3,72.315603E+0,49.085256E+0,0.000000E+0,1.330115E+0,1.341535E+0,1.012092E+0,60.000000E+0,1.000000E+0,1.360649E+0,683.215683E-3,2.014009E+0,60.000000E+0,1.902891E+0,0.000000E+0,73.705669E+0,1.086009E+0,1.086526E+0,1.009179E+0,50.000000E+0,1.000000E+0,87.930687E+0,2.755698E+0,2.353972E+0,1.611312E+0,40.000000E+0,0.000000E+0,1.336194E+0,1.325890E+0,1.014786E+0,60.000000E+0,3.991054E-3,64.692460E+0,9.520952E-3,40.463907E+0,1.353055E+0,49.253263E+0,0.000000E+0,40.982265E-3,0.000000E+0,44.842426E-3,0.000000E+0,15.015393E-3,0.000000E+0,20.748883E-3,0.000000E+0,24.485315E-3,2.021028E+0,2.013748E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.581957E+0,6.284940E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.713749E+0,0.000000E+0,16.303817E-3,10.000000E+0,9.691362E+0,0.000000E+0,42.297787E-3,996.555113E-3,3.048040E+0,998.518336E-3,3.044870E+0,998.437876E-3,3.040155E+0,999.853971E-3,3.041136E+0,-443.814952E-6,9.886348E+0,1.000000E+0,1.000000E+0,72.417288E+0,72.554401E+0,2.506674E+0,72.237830E+0,72.304231E+0,2.505653E+0,72.406198E+0,72.515419E+0,2.489261E+0,72.551172E+0,72.566006E+0,2.534261E+0
 10/20/2017,12:34:47.781,117.807224E-6,72.559689E+0,3.980234E-3,998.701053E-3,1.014910E+0,0.000000E+0,1.008451E+0,3.088701E+0,0.000000E+0,72.502176E+0,3.973620E-3,997.782826E-3,1.018430E+0,0.000000E+0,1.066172E+0,2.825422E+0,0.000000E+0,74.736809E+0,49.328157E+0,72.381209E+0,3.976278E-3,3.969469E-3,0.000000E+0,997.355341E-3,1.000000E+0,44.000000E+0,98.092131E+0,40.140189E+0,12.415170E-3,13.137691E-3,1.000000E+0,2.685875E+0,1.000000E+0,20.000000E+0,8.300861E-3,42.766528E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.925485E+0,0.000000E+0,-137.943812E-3,0.000000E+0,138.006207E-3,0.000000E+0,136.525547E-3,0.000000E+0,471.498427E-3,0.000000E+0,-115.181814E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,976.554801E-3,3.035745E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.006269E+0,3.016209E+0,0.000000E+0,241.743529E+0,4.012007E-3,3.978534E-3,78.334728E+0,73.236597E+0,72.306244E+0,77.687515E+0,74.799963E+0,3.975161E-3,3.981389E-3,71.877762E+0,5.370736E+0,2.141102E+0,74.710499E+0,73.644259E+0,0.000000E+0,73.759402E+0,72.414621E+0,0.000000E+0,73.815337E+0,1.068663E+0,996.453089E-3,2.494680E+0,60.000000E+0,99.000000E+0,54.300000E+0,11.342449E-3,72.301049E+0,49.052727E+0,0.000000E+0,1.336261E+0,1.339874E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.354714E+0,681.761721E-3,2.012283E+0,60.000000E+0,1.881068E+0,0.000000E+0,73.704545E+0,1.084779E+0,1.084881E+0,1.005728E+0,50.000000E+0,1.000000E+0,87.969822E+0,2.755778E+0,2.356768E+0,1.595470E+0,40.000000E+0,0.000000E+0,1.336067E+0,1.329804E+0,1.007074E+0,60.000000E+0,3.987162E-3,64.670964E+0,9.401171E-3,40.428775E+0,1.379797E+0,49.221619E+0,0.000000E+0,52.587016E-3,0.000000E+0,44.842426E-3,0.000000E+0,14.242338E-3,0.000000E+0,19.106141E-3,0.000000E+0,22.456046E-3,2.020931E+0,2.013555E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.585103E+0,6.283650E+0,0.000000E+0,82.823837E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.715811E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.685274E+0,0.000000E+0,41.782417E-3,996.040170E-3,3.048136E+0,997.601093E-3,3.043277E+0,998.856268E-3,3.040895E+0,1.000031E+0,3.040605E+0,1.167110E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.415744E+0,72.553137E+0,2.500026E+0,72.239328E+0,72.304372E+0,2.506435E+0,72.402595E+0,72.519678E+0,2.491529E+0,72.551312E+0,72.564930E+0,2.527732E+0
 10/20/2017,12:34:57.781,761.880850E-6,72.559642E+0,3.979262E-3,998.411086E-3,1.005473E+0,0.000000E+0,1.007253E+0,3.091649E+0,0.000000E+0,72.503627E+0,3.976538E-3,997.090128E-3,1.019037E+0,0.000000E+0,1.064431E+0,2.814033E+0,0.000000E+0,74.744580E+0,49.268782E+0,72.382473E+0,3.975176E-3,3.967653E-3,0.000000E+0,996.686316E-3,1.000000E+0,44.000000E+0,98.135145E+0,40.112969E+0,12.396233E-3,13.143592E-3,1.000000E+0,2.675349E+0,1.000000E+0,20.000000E+0,8.291585E-3,42.769367E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.927577E+0,0.000000E+0,-154.456394E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.941831E-3,0.000000E+0,469.307277E-3,0.000000E+0,-114.054017E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,685.844870E-3,3.036099E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.004431E+0,3.017288E+0,0.000000E+0,241.779805E+0,4.010255E-3,3.982037E-3,78.344987E+0,73.236175E+0,72.308537E+0,77.708358E+0,74.806189E+0,3.978729E-3,3.976069E-3,71.876826E+0,5.374924E+0,2.142359E+0,74.725480E+0,73.643698E+0,0.000000E+0,73.760432E+0,72.418552E+0,0.000000E+0,73.816460E+0,1.069893E+0,991.806882E-3,2.492719E+0,60.000000E+0,99.000000E+0,54.300000E+0,11.347054E-3,72.295341E+0,49.018520E+0,0.000000E+0,1.335686E+0,1.334924E+0,1.000841E+0,60.000000E+0,1.000000E+0,1.356310E+0,679.045529E-3,2.010462E+0,60.000000E+0,1.879908E+0,0.000000E+0,73.707354E+0,1.084428E+0,1.084179E+0,1.006879E+0,50.000000E+0,1.000000E+0,87.925291E+0,2.762324E+0,2.357918E+0,1.608198E+0,40.000000E+0,0.000000E+0,1.330701E+0,1.326881E+0,1.000176E+0,60.000000E+0,3.990405E-3,64.654234E+0,9.509214E-3,40.396761E+0,1.436179E+0,49.188949E+0,0.000000E+0,54.037609E-3,0.000000E+0,45.679902E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.561502E-3,0.000000E+0,21.167621E-3,2.020802E+0,2.013555E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.581342E+0,6.363403E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.709143E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.689236E+0,0.000000E+0,43.199684E-3,995.782698E-3,3.048844E+0,996.104538E-3,3.043132E+0,996.555114E-3,3.039366E+0,999.676959E-3,3.037789E+0,3.422404E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.416399E+0,72.555992E+0,2.501576E+0,72.237690E+0,72.304606E+0,2.502093E+0,72.401518E+0,72.517385E+0,2.486657E+0,72.552201E+0,72.566240E+0,2.537310E+0
 10/20/2017,12:35:07.781,1.566973E-3,72.560297E+0,3.983996E-3,998.088901E-3,1.020227E+0,0.000000E+0,1.009249E+0,3.091617E+0,0.000000E+0,72.503861E+0,3.981856E-3,997.605624E-3,1.024620E+0,0.000000E+0,1.067465E+0,2.821524E+0,0.000000E+0,74.748794E+0,49.247810E+0,72.379852E+0,3.976668E-3,3.968496E-3,0.000000E+0,996.160654E-3,1.000000E+0,44.000000E+0,98.181402E+0,40.084679E+0,12.383652E-3,13.145603E-3,1.000000E+0,2.679262E+0,1.000000E+0,20.000000E+0,8.262977E-3,42.764666E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.930828E+0,0.000000E+0,-154.520771E-3,0.000000E+0,135.205828E-3,0.000000E+0,136.847429E-3,0.000000E+0,487.062031E-3,0.000000E+0,-107.255008E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,674.392183E-3,3.036148E+0,0.000000E+0,998.936728E-3,0.000000E+0,998.742290E-3,3.016628E+0,0.000000E+0,241.808171E+0,4.008893E-3,3.979443E-3,78.359931E+0,73.239732E+0,72.309192E+0,77.728452E+0,74.810402E+0,3.974383E-3,3.978405E-3,71.873223E+0,5.376857E+0,2.146485E+0,74.724122E+0,73.642715E+0,0.000000E+0,73.764083E+0,72.422436E+0,0.000000E+0,73.815243E+0,1.074764E+0,980.390945E-3,2.492336E+0,60.000000E+0,99.000000E+0,54.300000E+0,11.360478E-3,72.299365E+0,48.985153E+0,0.000000E+0,1.330769E+0,1.337846E+0,1.007473E+0,60.000000E+0,1.000000E+0,1.355352E+0,678.086873E-3,2.010542E+0,60.000000E+0,1.895090E+0,0.000000E+0,73.705247E+0,1.084508E+0,1.085903E+0,1.007917E+0,50.000000E+0,1.000000E+0,87.668246E+0,2.760249E+0,2.354595E+0,1.603231E+0,40.000000E+0,0.000000E+0,1.334629E+0,1.329565E+0,1.007345E+0,60.000000E+0,3.989238E-3,64.637037E+0,9.551692E-3,40.365957E+0,1.490306E+0,49.153017E+0,0.000000E+0,53.586314E-3,0.000000E+0,46.066429E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.885079E-3,0.000000E+0,17.495610E-3,2.020963E+0,2.013748E+0,2.018547E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.559797E+0,6.362178E+0,0.000000E+0,82.598189E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.683535E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.685564E+0,0.000000E+0,44.391477E-3,996.362010E-3,3.048555E+0,997.681553E-3,3.042086E+0,996.522930E-3,3.038658E+0,996.909137E-3,3.039479E+0,3.744589E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.415650E+0,72.555898E+0,2.510973E+0,72.236848E+0,72.302874E+0,2.507010E+0,72.401846E+0,72.516964E+0,2.489468E+0,72.550704E+0,72.564369E+0,2.533559E+0
 10/20/2017,12:35:17.781,117.807224E-6,72.560391E+0,3.980299E-3,998.121120E-3,1.021329E+0,0.000000E+0,1.012778E+0,3.095612E+0,0.000000E+0,72.504797E+0,3.969988E-3,998.153338E-3,983.241504E-3,0.000000E+0,1.069318E+0,2.815418E+0,0.000000E+0,74.757689E+0,49.237324E+0,72.381958E+0,3.971415E-3,3.969015E-3,0.000000E+0,998.104011E-3,1.000000E+0,44.000000E+0,98.083200E+0,40.040197E+0,12.378723E-3,13.166420E-3,1.000000E+0,2.671036E+0,1.000000E+0,20.000000E+0,8.291130E-3,42.746930E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.933822E+0,0.000000E+0,-150.625990E-3,0.000000E+0,139.197173E-3,0.000000E+0,137.008371E-3,0.000000E+0,479.779682E-3,0.000000E+0,-111.121743E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,642.430087E-3,3.036421E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.001171E+0,3.016161E+0,0.000000E+0,241.825634E+0,4.011488E-3,3.981713E-3,78.373844E+0,73.239873E+0,72.310081E+0,77.752012E+0,74.818455E+0,3.973994E-3,3.978664E-3,71.874112E+0,5.375891E+0,2.141924E+0,74.717475E+0,73.648706E+0,0.000000E+0,73.761790E+0,72.422670E+0,0.000000E+0,73.815337E+0,1.075308E+0,996.884181E-3,2.492894E+0,60.000000E+0,99.000000E+0,54.300000E+0,11.348221E-3,72.294498E+0,48.947359E+0,0.000000E+0,1.334234E+0,1.339363E+0,1.006786E+0,60.000000E+0,1.000000E+0,1.358910E+0,684.589757E-3,1.998208E+0,60.000000E+0,1.886967E+0,0.000000E+0,73.706605E+0,1.084173E+0,1.083652E+0,1.004962E+0,50.000000E+0,1.000000E+0,87.643846E+0,2.753192E+0,2.358701E+0,1.616342E+0,40.000000E+0,0.000000E+0,1.339932E+0,1.322343E+0,1.002140E+0,60.000000E+0,3.987356E-3,64.615774E+0,9.505647E-3,40.348321E+0,1.438112E+0,49.121560E+0,0.000000E+0,49.782534E-3,0.000000E+0,44.842426E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.816246E-3,2.020802E+0,2.013523E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.557211E+0,6.361243E+0,0.000000E+0,81.566656E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.675901E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.668975E+0,0.000000E+0,47.064958E-3,996.136722E-3,3.048828E+0,999.097648E-3,3.044162E+0,998.872360E-3,3.041233E+0,997.504541E-3,3.038256E+0,2.133664E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.416727E+0,72.554916E+0,2.505236E+0,72.237082E+0,72.303904E+0,2.505573E+0,72.405122E+0,72.517010E+0,2.489820E+0,72.553231E+0,72.566287E+0,2.535442E+0
 10/20/2017,12:35:27.781,1.083918E-3,72.562497E+0,3.982893E-3,997.508969E-3,1.013888E+0,0.000000E+0,1.012986E+0,3.094339E+0,0.000000E+0,72.504235E+0,3.983347E-3,997.766717E-3,1.018606E+0,0.000000E+0,1.072033E+0,2.829643E+0,0.000000E+0,74.762979E+0,49.187178E+0,72.381864E+0,3.971026E-3,3.967070E-3,0.000000E+0,998.167728E-3,1.000000E+0,44.000000E+0,97.901231E+0,40.034614E+0,12.352847E-3,13.137107E-3,1.000000E+0,2.672714E+0,1.000000E+0,20.000000E+0,8.319154E-3,42.725423E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.940002E+0,0.000000E+0,-146.570268E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.008371E-3,0.000000E+0,477.362973E-3,0.000000E+0,-103.001601E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,581.013652E-3,3.037548E+0,0.000000E+0,997.729829E-3,0.000000E+0,983.912624E-3,3.017062E+0,0.000000E+0,241.809328E+0,4.014017E-3,3.980416E-3,78.389771E+0,73.235895E+0,72.311531E+0,77.770514E+0,74.825243E+0,3.976978E-3,3.984437E-3,71.874346E+0,5.381046E+0,2.143100E+0,74.752445E+0,73.649782E+0,0.000000E+0,73.762913E+0,72.428660E+0,0.000000E+0,73.814494E+0,1.079748E+0,1.006640E+0,2.494728E+0,60.000000E+0,99.000000E+0,54.300000E+0,11.339920E-3,72.287011E+0,48.913013E+0,0.000000E+0,1.329221E+0,1.335674E+0,999.194395E-3,60.000000E+0,1.000000E+0,1.357235E+0,683.774899E-3,1.986321E+0,60.000000E+0,1.894945E+0,0.000000E+0,73.707775E+0,1.086312E+0,1.081800E+0,1.005345E+0,50.000000E+0,1.000000E+0,87.670123E+0,2.748737E+0,2.354867E+0,1.611312E+0,40.000000E+0,0.000000E+0,1.336913E+0,1.327120E+0,1.006339E+0,60.000000E+0,3.990016E-3,64.596381E+0,9.543002E-3,40.311794E+0,1.472908E+0,49.091361E+0,0.000000E+0,32.633292E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.112025E-3,0.000000E+0,17.270136E-3,2.021092E+0,2.013458E+0,2.018580E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.558807E+0,6.362435E+0,0.000000E+0,83.178427E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.676609E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.659763E+0,0.000000E+0,41.717996E-3,996.555113E-3,3.048941E+0,996.957413E-3,3.042327E+0,997.375805E-3,3.039318E+0,996.812585E-3,3.040251E+0,3.100219E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.419067E+0,72.557396E+0,2.502343E+0,72.239421E+0,72.304840E+0,2.506787E+0,72.401705E+0,72.516121E+0,2.495793E+0,72.550751E+0,72.564228E+0,2.534038E+0
 10/20/2017,12:35:37.781,600.862443E-6,72.561046E+0,3.978029E-3,997.927809E-3,1.023548E+0,0.000000E+0,1.014886E+0,3.098093E+0,0.000000E+0,72.502831E+0,3.973360E-3,997.186784E-3,1.011268E+0,0.000000E+0,1.071905E+0,2.814613E+0,0.000000E+0,74.768315E+0,49.129389E+0,72.381771E+0,3.976862E-3,3.964865E-3,0.000000E+0,995.093400E-3,1.000000E+0,44.000000E+0,97.860241E+0,39.984409E+0,12.372757E-3,13.134902E-3,1.000000E+0,2.663146E+0,1.000000E+0,20.000000E+0,8.313056E-3,42.721466E+0,0.000000E+0,1.990417E+0,0.000000E+0,1.983555E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.938039E+0,0.000000E+0,-148.533753E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.976182E-3,0.000000E+0,477.652978E-3,0.000000E+0,-104.806077E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,769.831290E-3,3.035938E+0,0.000000E+0,998.453968E-3,0.000000E+0,977.951993E-3,3.017465E+0,0.000000E+0,241.788681E+0,4.010904E-3,3.982491E-3,78.399889E+0,73.241651E+0,72.314480E+0,77.795433E+0,74.831048E+0,3.977886E-3,3.977172E-3,71.871305E+0,5.381368E+0,2.148032E+0,74.712606E+0,73.651889E+0,0.000000E+0,73.763521E+0,72.428005E+0,0.000000E+0,73.815149E+0,1.076809E+0,1.005458E+0,2.497278E+0,60.000000E+0,98.000000E+0,54.500000E+0,11.342320E-3,72.276482E+0,48.878201E+0,0.000000E+0,1.327146E+0,1.339698E+0,1.001272E+0,60.000000E+0,1.000000E+0,1.351172E+0,677.559612E-3,1.978812E+0,60.000000E+0,1.883518E+0,0.000000E+0,73.708571E+0,1.084013E+0,1.088362E+0,1.012310E+0,50.000000E+0,1.000000E+0,87.615224E+0,2.749599E+0,2.351464E+0,1.620494E+0,40.000000E+0,0.000000E+0,1.329535E+0,1.329485E+0,1.006707E+0,60.000000E+0,3.987292E-3,64.578670E+0,9.518099E-3,40.282898E+0,1.486762E+0,49.059857E+0,0.000000E+0,12.389451E-3,0.000000E+0,47.966856E-3,0.000000E+0,19.009509E-3,0.000000E+0,13.920232E-3,0.000000E+0,15.981711E-3,2.020867E+0,2.013555E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.553682E+0,6.362403E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.676996E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.660761E+0,0.000000E+0,41.621364E-3,996.329826E-3,3.049086E+0,998.486152E-3,3.044387E+0,996.828677E-3,3.039559E+0,997.327529E-3,3.037918E+0,3.422404E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.416025E+0,72.556647E+0,2.502823E+0,72.237128E+0,72.302313E+0,2.504392E+0,72.401799E+0,72.515092E+0,2.497758E+0,72.549768E+0,72.563667E+0,2.525912E+0
 10/20/2017,12:35:47.781,3.016139E-3,72.562356E+0,3.984839E-3,998.105011E-3,1.020482E+0,0.000000E+0,1.008834E+0,3.098028E+0,0.000000E+0,72.505405E+0,3.978743E-3,997.911700E-3,1.025609E+0,0.000000E+0,1.066299E+0,2.829901E+0,0.000000E+0,74.773465E+0,49.116713E+0,72.381209E+0,3.972128E-3,3.967848E-3,0.000000E+0,995.188975E-3,1.000000E+0,44.000000E+0,97.849523E+0,39.941044E+0,12.384690E-3,13.123034E-3,1.000000E+0,2.666900E+0,1.000000E+0,20.000000E+0,8.292622E-3,42.739807E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.938135E+0,0.000000E+0,-145.121796E-3,0.000000E+0,135.624275E-3,0.000000E+0,136.589923E-3,0.000000E+0,474.688482E-3,0.000000E+0,-111.250634E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,827.557965E-3,3.036180E+0,0.000000E+0,997.810289E-3,0.000000E+0,989.281985E-3,3.017014E+0,0.000000E+0,241.773968E+0,4.008309E-3,3.981843E-3,78.411835E+0,73.241605E+0,72.316117E+0,77.813607E+0,74.836759E+0,3.976199E-3,3.981518E-3,71.871632E+0,5.373635E+0,2.146856E+0,74.745470E+0,73.650859E+0,0.000000E+0,73.761883E+0,72.433433E+0,0.000000E+0,73.815243E+0,1.067752E+0,1.009498E+0,2.497119E+0,60.000000E+0,98.000000E+0,54.500000E+0,11.341801E-3,72.270306E+0,48.846745E+0,0.000000E+0,1.332829E+0,1.337479E+0,1.006802E+0,60.000000E+0,1.000000E+0,1.356421E+0,678.550223E-3,1.999406E+0,60.000000E+0,1.883534E+0,0.000000E+0,73.709881E+0,1.087589E+0,1.084482E+0,1.008859E+0,50.000000E+0,1.000000E+0,87.540056E+0,2.752282E+0,2.358301E+0,1.603567E+0,40.000000E+0,0.000000E+0,1.337648E+0,1.327711E+0,1.008607E+0,60.000000E+0,3.985151E-3,64.557828E+0,9.405386E-3,40.260750E+0,1.442623E+0,49.023414E+0,0.000000E+0,19.094417E-3,0.000000E+0,43.682843E-3,0.000000E+0,19.073931E-3,0.000000E+0,14.918761E-3,0.000000E+0,15.788448E-3,2.020867E+0,2.013813E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.546777E+0,6.364079E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.676642E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.661792E+0,0.000000E+0,44.037160E-3,996.667757E-3,3.048909E+0,998.051668E-3,3.042520E+0,997.585001E-3,3.039575E+0,997.118333E-3,3.039640E+0,2.778034E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.416540E+0,72.553980E+0,2.502791E+0,72.238813E+0,72.306056E+0,2.507265E+0,72.401237E+0,72.516355E+0,2.496129E+0,72.550844E+0,72.563713E+0,2.534900E+0
 10/20/2017,12:35:57.781,600.862443E-6,72.560157E+0,3.979716E-3,997.347876E-3,1.026007E+0,0.000000E+0,1.010495E+0,3.093437E+0,0.000000E+0,72.504984E+0,3.979067E-3,997.798935E-3,986.702973E-3,0.000000E+0,1.068248E+0,2.838761E+0,0.000000E+0,74.780862E+0,49.103431E+0,72.385982E+0,3.971026E-3,3.967524E-3,0.000000E+0,995.953575E-3,1.000000E+0,44.000000E+0,97.783667E+0,39.912988E+0,12.403821E-3,13.107340E-3,1.000000E+0,2.662907E+0,1.000000E+0,20.000000E+0,8.313381E-3,42.781098E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.940131E+0,0.000000E+0,-146.924339E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.783053E-3,0.000000E+0,475.848502E-3,0.000000E+0,-100.101550E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,944.273215E-3,3.036357E+0,0.000000E+0,997.890749E-3,0.000000E+0,989.905215E-3,3.017127E+0,0.000000E+0,241.733013E+0,4.008244E-3,3.982297E-3,78.423312E+0,73.242681E+0,72.315322E+0,77.837870E+0,74.842986E+0,3.978794E-3,3.977756E-3,71.864005E+0,5.367836E+0,2.147017E+0,74.740414E+0,73.649689E+0,0.000000E+0,73.763896E+0,72.432123E+0,0.000000E+0,73.813511E+0,1.070867E+0,1.003590E+0,2.493293E+0,60.000000E+0,98.000000E+0,54.500000E+0,11.332333E-3,72.263520E+0,48.809651E+0,0.000000E+0,1.330163E+0,1.339922E+0,1.003541E+0,60.000000E+0,1.000000E+0,1.356916E+0,676.712799E-3,1.984037E+0,60.000000E+0,1.888998E+0,0.000000E+0,73.708992E+0,1.083726E+0,1.079326E+0,1.007118E+0,50.000000E+0,1.000000E+0,87.521523E+0,2.752266E+0,2.357471E+0,1.593554E+0,40.000000E+0,0.000000E+0,1.329838E+0,1.328111E+0,1.012024E+0,60.000000E+0,3.987356E-3,64.540538E+0,9.270300E-3,40.218732E+0,1.450678E+0,48.992143E+0,0.000000E+0,10.519796E-3,0.000000E+0,43.908318E-3,0.000000E+0,20.587830E-3,0.000000E+0,16.013922E-3,0.000000E+0,15.401920E-3,2.020706E+0,2.013619E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.544466E+0,6.361855E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.675675E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.662758E+0,0.000000E+0,44.810215E-3,996.313734E-3,3.048426E+0,997.311437E-3,3.044741E+0,999.226384E-3,3.038964E+0,999.998799E-3,3.040621E+0,5.355514E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.415510E+0,72.553980E+0,2.503142E+0,72.239328E+0,72.300628E+0,2.502811E+0,72.401752E+0,72.513126E+0,2.496624E+0,72.552201E+0,72.566147E+0,2.533144E+0
