date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:36:07.781,761.880850E-6,72.561093E+0,3.981402E-3,998.233885E-3,996.323025E-3,0.000000E+0,1.011325E+0,3.095048E+0,0.000000E+0,72.504937E+0,3.978613E-3,997.460641E-3,965.966064E-3,0.000000E+0,1.069781E+0,2.850843E+0,0.000000E+0,74.784420E+0,49.059251E+0,72.382473E+0,3.972517E-3,3.968302E-3,0.000000E+0,997.132332E-3,1.000000E+0,44.000000E+0,97.703616E+0,39.879488E+0,12.418542E-3,13.116938E-3,1.000000E+0,2.669359E+0,1.000000E+0,20.000000E+0,8.298007E-3,42.805538E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.942996E+0,0.000000E+0,-136.270022E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.489031E-3,0.000000E+0,475.010710E-3,0.000000E+0,-93.238096E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.011552E+0,3.036051E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.012949E+0,3.017851E+0,0.000000E+0,241.703249E+0,4.012915E-3,3.981843E-3,78.442331E+0,73.240668E+0,72.316585E+0,77.858199E+0,74.850664E+0,3.978470E-3,3.974772E-3,71.857642E+0,5.361070E+0,2.145631E+0,74.752632E+0,73.653667E+0,0.000000E+0,73.766751E+0,72.434275E+0,0.000000E+0,73.813792E+0,1.071857E+0,1.004309E+0,2.492193E+0,60.000000E+0,98.000000E+0,54.500000E+0,11.326301E-3,72.266375E+0,48.778009E+0,0.000000E+0,1.327194E+0,1.337670E+0,998.491192E-3,60.000000E+0,1.000000E+0,1.354794E+0,682.081273E-3,2.016693E+0,60.000000E+0,1.902149E+0,0.000000E+0,73.711519E+0,1.084396E+0,1.083253E+0,1.003700E+0,50.000000E+0,1.000000E+0,87.495669E+0,2.752984E+0,2.362151E+0,1.620319E+0,40.000000E+0,0.000000E+0,1.332601E+0,1.329725E+0,1.000750E+0,60.000000E+0,3.985800E-3,64.519743E+0,9.490342E-3,40.178251E+0,1.443912E+0,48.961432E+0,0.000000E+0,-32.772368E-3,0.000000E+0,50.479284E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.983182E-3,2.020802E+0,2.013651E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.541514E+0,6.363080E+0,0.000000E+0,81.244302E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.675095E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.778462E+0,0.000000E+0,43.972739E-3,997.247069E-3,3.048925E+0,996.941321E-3,3.042182E+0,996.474654E-3,3.038948E+0,999.789603E-3,3.041699E+0,3.100219E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.413077E+0,72.551593E+0,2.502008E+0,72.237924E+0,72.304044E+0,2.508798E+0,72.401097E+0,72.516168E+0,2.496384E+0,72.550096E+0,72.564883E+0,2.534900E+0
 10/20/2017,12:36:17.781,-687.284809E-6,72.558191E+0,3.978873E-3,997.976137E-3,1.006846E+0,0.000000E+0,1.012347E+0,3.095821E+0,0.000000E+0,72.504188E+0,3.978873E-3,997.460641E-3,981.726115E-3,0.000000E+0,1.069685E+0,2.834573E+0,0.000000E+0,74.795000E+0,49.036136E+0,72.380788E+0,3.976214E-3,3.967459E-3,0.000000E+0,995.396054E-3,1.000000E+0,44.000000E+0,97.685613E+0,39.843289E+0,12.401162E-3,13.128676E-3,1.000000E+0,2.671564E+0,1.000000E+0,20.000000E+0,8.297747E-3,42.816897E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.951752E+0,0.000000E+0,-134.821550E-3,0.000000E+0,136.300229E-3,0.000000E+0,136.074911E-3,0.000000E+0,466.826123E-3,0.000000E+0,-101.906026E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.002607E+0,3.035729E+0,0.000000E+0,997.520633E-3,0.000000E+0,1.002865E+0,3.017288E+0,0.000000E+0,241.694469E+0,4.012655E-3,3.979443E-3,78.452075E+0,73.240107E+0,72.318083E+0,77.881947E+0,74.858669E+0,3.978924E-3,3.975550E-3,71.859841E+0,5.367191E+0,2.144341E+0,74.734515E+0,73.654276E+0,0.000000E+0,73.766049E+0,72.436428E+0,0.000000E+0,73.814775E+0,1.075867E+0,1.008779E+0,2.499207E+0,60.000000E+0,98.000000E+0,54.500000E+0,11.344330E-3,72.276295E+0,48.842505E+0,0.000000E+0,1.333787E+0,1.336696E+0,1.007329E+0,60.000000E+0,1.000000E+0,1.357522E+0,676.664866E-3,2.011325E+0,60.000000E+0,1.900940E+0,0.000000E+0,73.710583E+0,1.085051E+0,1.086462E+0,1.015889E+0,50.000000E+0,1.000000E+0,87.477652E+0,2.758780E+0,2.361736E+0,1.608246E+0,40.000000E+0,0.000000E+0,1.331755E+0,1.328303E+0,1.003497E+0,60.000000E+0,3.987162E-3,64.498293E+0,9.522703E-3,40.149123E+0,1.398806E+0,48.928252E+0,0.000000E+0,8.263317E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.934793E-3,0.000000E+0,20.201302E-3,0.000000E+0,16.625924E-3,2.021028E+0,2.013458E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.539172E+0,6.361952E+0,0.000000E+0,79.406883E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.675707E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.778140E+0,0.000000E+0,43.521790E-3,996.168906E-3,3.048442E+0,996.136722E-3,3.043904E+0,996.844769E-3,3.041458E+0,996.893045E-3,3.039994E+0,2.455849E-3,9.894403E+0,1.000000E+0,1.000000E+0,72.416540E+0,72.555196E+0,2.498732E+0,72.235210E+0,72.303108E+0,2.508702E+0,72.403952E+0,72.514671E+0,2.492423E+0,72.550564E+0,72.561888E+0,2.536671E+0
 10/20/2017,12:36:27.781,1.889010E-3,72.560063E+0,3.983282E-3,997.943918E-3,1.019892E+0,0.000000E+0,1.009840E+0,3.095354E+0,0.000000E+0,72.504750E+0,3.980170E-3,998.443305E-3,969.076601E-3,0.000000E+0,1.066890E+0,2.830867E+0,0.000000E+0,74.799635E+0,48.989347E+0,72.382847E+0,3.970053E-3,3.966097E-3,0.000000E+0,994.504022E-3,1.000000E+0,44.000000E+0,97.681617E+0,39.809790E+0,12.381187E-3,13.148391E-3,1.000000E+0,2.674710E+0,1.000000E+0,20.000000E+0,8.262718E-3,42.818852E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.947181E+0,0.000000E+0,-141.548898E-3,0.000000E+0,135.753028E-3,0.000000E+0,140.549080E-3,0.000000E+0,469.919510E-3,0.000000E+0,-104.258289E-3,0.000000E+0,205.016003E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008773E+0,3.036695E+0,0.000000E+0,998.421784E-3,0.000000E+0,999.908847E-3,3.017915E+0,0.000000E+0,241.703683E+0,4.008633E-3,3.982751E-3,78.465988E+0,73.243804E+0,72.320844E+0,77.904431E+0,74.866253E+0,3.974318E-3,3.982232E-3,71.856144E+0,5.367191E+0,2.149692E+0,74.690416E+0,73.653199E+0,0.000000E+0,73.765253E+0,72.439376E+0,0.000000E+0,73.814588E+0,1.070819E+0,1.008348E+0,2.494026E+0,60.000000E+0,98.000000E+0,54.500000E+0,11.344460E-3,72.278635E+0,48.811049E+0,0.000000E+0,1.329189E+0,1.339395E+0,1.007121E+0,60.000000E+0,1.000000E+0,1.359421E+0,678.837820E-3,2.000940E+0,60.000000E+0,1.878667E+0,0.000000E+0,73.713017E+0,1.083327E+0,1.088346E+0,1.013572E+0,50.000000E+0,1.000000E+0,87.402720E+0,2.759514E+0,2.361672E+0,1.608821E+0,40.000000E+0,0.000000E+0,1.335061E+0,1.326849E+0,1.003257E+0,60.000000E+0,3.990016E-3,64.480443E+0,9.522898E-3,40.112039E+0,1.340168E+0,48.894232E+0,0.000000E+0,-3.631551E-3,0.000000E+0,43.811686E-3,0.000000E+0,25.870371E-3,0.000000E+0,22.230571E-3,0.000000E+0,17.753295E-3,2.020834E+0,2.013780E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.532057E+0,6.361630E+0,0.000000E+0,84.113254E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.675321E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.779107E+0,0.000000E+0,44.166003E-3,996.313734E-3,3.048571E+0,996.876953E-3,3.043824E+0,998.019484E-3,3.041104E+0,997.021781E-3,3.039833E+0,844.924729E-6,9.870882E+0,1.000000E+0,1.000000E+0,72.416072E+0,72.554775E+0,2.498236E+0,72.236052E+0,72.296230E+0,2.503897E+0,72.400863E+0,72.515466E+0,2.495202E+0,72.551967E+0,72.564181E+0,2.532314E+0
 10/20/2017,12:36:37.781,2.372065E-3,72.559923E+0,3.977576E-3,998.040574E-3,997.536580E-3,0.000000E+0,1.006071E+0,3.093147E+0,0.000000E+0,72.505311E+0,3.982958E-3,997.525078E-3,984.517622E-3,0.000000E+0,1.064958E+0,2.829482E+0,0.000000E+0,74.802865E+0,48.976998E+0,72.383408E+0,3.970507E-3,3.965708E-3,0.000000E+0,992.449161E-3,1.000000E+0,44.000000E+0,97.653602E+0,39.794343E+0,12.368217E-3,13.145019E-3,1.000000E+0,2.668114E+0,1.000000E+0,20.000000E+0,8.274784E-3,42.814895E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.942352E+0,0.000000E+0,-118.566474E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.557735E-3,0.000000E+0,462.669384E-3,0.000000E+0,-106.868335E-3,0.000000E+0,204.758221E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.003597E+0,3.035761E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.010951E+0,3.016756E+0,0.000000E+0,241.716901E+0,4.007790E-3,3.981648E-3,78.479714E+0,73.241745E+0,72.322388E+0,77.922839E+0,74.872761E+0,3.977691E-3,3.979767E-3,71.854226E+0,5.371702E+0,2.150966E+0,74.688543E+0,73.655212E+0,0.000000E+0,73.765768E+0,72.440639E+0,0.000000E+0,73.814541E+0,1.068040E+0,998.480815E-3,2.497422E+0,60.000000E+0,99.000000E+0,54.600000E+0,11.344849E-3,72.279290E+0,48.775399E+0,0.000000E+0,1.324831E+0,1.335658E+0,1.007633E+0,60.000000E+0,1.000000E+0,1.355177E+0,679.428991E-3,2.013881E+0,60.000000E+0,1.890432E+0,0.000000E+0,73.711426E+0,1.086503E+0,1.079374E+0,1.000233E+0,50.000000E+0,1.000000E+0,87.345948E+0,2.757997E+0,2.361352E+0,1.594863E+0,40.000000E+0,0.000000E+0,1.326133E+0,1.329389E+0,1.000942E+0,60.000000E+0,3.987292E-3,64.459975E+0,9.578865E-3,40.075559E+0,1.403639E+0,48.859188E+0,0.000000E+0,-2.374370E-3,0.000000E+0,45.808744E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.454575E-3,0.000000E+0,18.139823E-3,2.020867E+0,2.013523E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.526330E+0,6.363725E+0,0.000000E+0,83.952077E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.674934E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.778237E+0,0.000000E+0,43.360737E-3,996.474654E-3,3.048072E+0,998.309140E-3,3.042408E+0,996.635573E-3,3.040879E+0,997.182701E-3,3.037596E+0,-121.630032E-6,9.892792E+0,1.000000E+0,1.000000E+0,72.414106E+0,72.553933E+0,2.505220E+0,72.236005E+0,72.299599E+0,2.507313E+0,72.401050E+0,72.516262E+0,2.498077E+0,72.551593E+0,72.561608E+0,2.533032E+0
 10/20/2017,12:36:47.781,278.825630E-6,72.561982E+0,3.983931E-3,998.121120E-3,987.923946E-3,0.000000E+0,1.003069E+0,3.091085E+0,0.000000E+0,72.506434E+0,3.972777E-3,997.106238E-3,1.012512E+0,0.000000E+0,1.060710E+0,2.835410E+0,0.000000E+0,74.810730E+0,48.946799E+0,72.384438E+0,3.974722E-3,3.965773E-3,0.000000E+0,995.220834E-3,1.000000E+0,44.000000E+0,97.565703E+0,39.779361E+0,12.366401E-3,13.133670E-3,1.000000E+0,2.669711E+0,1.000000E+0,20.000000E+0,8.292687E-3,42.807819E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.943608E+0,0.000000E+0,-118.212403E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.555571E-3,0.000000E+0,452.583652E-3,0.000000E+0,-112.797328E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.004508E+0,3.035794E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008203E+0,3.016869E+0,0.000000E+0,241.733398E+0,4.009606E-3,3.979183E-3,78.491472E+0,73.241932E+0,72.326085E+0,77.945979E+0,74.879783E+0,3.976848E-3,3.983854E-3,71.853009E+0,5.376857E+0,2.148709E+0,74.627545E+0,73.655165E+0,0.000000E+0,73.764224E+0,72.439891E+0,0.000000E+0,73.816039E+0,1.069206E+0,1.004867E+0,2.493341E+0,60.000000E+0,99.000000E+0,54.600000E+0,11.347508E-3,72.273862E+0,48.734204E+0,0.000000E+0,1.327130E+0,1.337894E+0,1.001096E+0,60.000000E+0,1.000000E+0,1.359229E+0,681.905520E-3,2.014488E+0,60.000000E+0,1.890625E+0,0.000000E+0,73.711519E+0,1.087062E+0,1.083668E+0,990.440133E-3,50.000000E+0,1.000000E+0,87.342945E+0,2.761494E+0,2.363365E+0,1.616773E+0,40.000000E+0,0.000000E+0,1.335572E+0,1.327056E+0,990.451073E-3,60.000000E+0,3.988394E-3,64.445956E+0,9.521471E-3,40.049131E+0,1.355955E+0,48.824889E+0,0.000000E+0,-1.471779E-3,0.000000E+0,45.518849E-3,0.000000E+0,23.003626E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.397508E-3,2.020963E+0,2.013458E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.524990E+0,6.361758E+0,0.000000E+0,83.178427E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.676255E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.777754E+0,0.000000E+0,43.521790E-3,996.651665E-3,3.048136E+0,998.164312E-3,3.044162E+0,998.807992E-3,3.039624E+0,1.000015E+0,3.040686E+0,-2.699109E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.416774E+0,72.554541E+0,2.510494E+0,72.237784E+0,72.298242E+0,2.506403E+0,72.399693E+0,72.514624E+0,2.496847E+0,72.552763E+0,72.560718E+0,2.535458E+0
 10/20/2017,12:36:57.781,761.880850E-6,72.559174E+0,3.982245E-3,998.105011E-3,988.674434E-3,0.000000E+0,1.010223E+0,3.090022E+0,0.000000E+0,72.506200E+0,3.975760E-3,997.283439E-3,984.039078E-3,0.000000E+0,1.068312E+0,2.829321E+0,0.000000E+0,74.816676E+0,48.960687E+0,72.384719E+0,3.975371E-3,3.966291E-3,0.000000E+0,998.008436E-3,1.000000E+0,44.000000E+0,97.506290E+0,39.779035E+0,12.341238E-3,13.146251E-3,1.000000E+0,2.661166E+0,1.000000E+0,20.000000E+0,8.298980E-3,42.799114E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.939198E+0,0.000000E+0,-124.585681E-3,0.000000E+0,137.008371E-3,0.000000E+0,134.851757E-3,0.000000E+0,451.939196E-3,0.000000E+0,-114.440690E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.009747E+0,3.036518E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.009129E+0,3.016934E+0,0.000000E+0,241.771363E+0,4.008958E-3,3.977951E-3,78.503231E+0,73.244179E+0,72.325336E+0,77.966308E+0,74.887835E+0,3.975291E-3,3.982686E-3,71.850249E+0,5.378790E+0,2.148838E+0,74.651373E+0,73.659050E+0,0.000000E+0,73.768343E+0,72.444991E+0,0.000000E+0,73.817537E+0,1.073423E+0,1.007630E+0,2.494122E+0,60.000000E+0,99.000000E+0,54.600000E+0,11.347638E-3,72.259964E+0,48.700373E+0,0.000000E+0,1.326156E+0,1.336441E+0,994.415813E-3,60.000000E+0,1.000000E+0,1.357825E+0,679.668655E-3,2.004007E+0,60.000000E+0,1.892189E+0,0.000000E+0,73.713158E+0,1.085099E+0,1.083828E+0,991.111089E-3,50.000000E+0,1.000000E+0,87.335297E+0,2.758189E+0,2.361991E+0,1.616278E+0,40.000000E+0,0.000000E+0,1.337536E+0,1.329677E+0,994.730512E-3,60.000000E+0,3.988459E-3,64.422171E+0,9.572120E-3,40.023028E+0,1.319226E+0,48.791104E+0,0.000000E+0,-246.832744E-6,0.000000E+0,43.779475E-3,0.000000E+0,23.003626E-3,0.000000E+0,25.161738E-3,0.000000E+0,19.460458E-3,2.020899E+0,2.013458E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.523258E+0,6.364756E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.674902E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.777722E+0,0.000000E+0,41.331468E-3,996.764309E-3,3.048281E+0,997.279253E-3,3.043454E+0,996.184998E-3,3.041233E+0,999.853971E-3,3.040830E+0,-2.054740E-3,9.886992E+0,1.000000E+0,1.000000E+0,72.418365E+0,72.551921E+0,2.506291E+0,72.238813E+0,72.299973E+0,2.508383E+0,72.402922E+0,72.512799E+0,2.492327E+0,72.553044E+0,72.561046E+0,2.525306E+0
 10/20/2017,12:37:07.781,2.533083E-3,72.559034E+0,3.980105E-3,997.992246E-3,984.953930E-3,0.000000E+0,1.005289E+0,3.088282E+0,0.000000E+0,72.508353E+0,3.977122E-3,997.621733E-3,990.611083E-3,0.000000E+0,1.061892E+0,2.829434E+0,0.000000E+0,74.825477E+0,48.926714E+0,72.384064E+0,3.973879E-3,3.966291E-3,0.000000E+0,997.243837E-3,1.000000E+0,44.000000E+0,97.487723E+0,39.774941E+0,12.338450E-3,13.133021E-3,1.000000E+0,2.669599E+0,1.000000E+0,20.000000E+0,8.319543E-3,42.790874E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.944155E+0,0.000000E+0,-120.079323E-3,0.000000E+0,136.686488E-3,0.000000E+0,137.523383E-3,0.000000E+0,446.493546E-3,0.000000E+0,-111.411748E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.006345E+0,3.036727E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.005214E+0,3.017867E+0,0.000000E+0,241.809280E+0,4.008179E-3,3.981648E-3,78.518221E+0,73.244927E+0,72.325429E+0,77.987153E+0,74.892330E+0,3.976718E-3,3.977107E-3,71.848658E+0,5.372991E+0,2.151707E+0,74.633303E+0,73.659939E+0,0.000000E+0,73.766704E+0,72.451309E+0,0.000000E+0,73.815524E+0,1.065803E+0,999.039637E-3,2.495381E+0,60.000000E+0,99.000000E+0,54.600000E+0,11.345757E-3,72.240919E+0,48.659085E+0,0.000000E+0,1.327545E+0,1.339203E+0,995.374726E-3,60.000000E+0,1.000000E+0,1.354012E+0,680.627311E-3,2.006580E+0,60.000000E+0,1.870801E+0,0.000000E+0,73.715592E+0,1.085578E+0,1.081800E+0,978.586572E-3,50.000000E+0,1.000000E+0,87.316435E+0,2.757886E+0,2.355234E+0,1.610450E+0,40.000000E+0,0.000000E+0,1.334885E+0,1.326337E+0,987.273431E-3,60.000000E+0,3.987616E-3,64.405442E+0,9.554999E-3,40.012001E+0,1.350800E+0,48.755874E+0,0.000000E+0,-2.148722E-3,0.000000E+0,44.294845E-3,0.000000E+0,19.492669E-3,0.000000E+0,24.581947E-3,0.000000E+0,18.816246E-3,2.021028E+0,2.013394E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.520578E+0,6.361823E+0,0.000000E+0,84.338902E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.675869E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.777979E+0,0.000000E+0,37.981564E-3,996.394194E-3,3.048120E+0,999.210292E-3,3.043454E+0,998.711440E-3,3.038996E+0,996.957413E-3,3.037853E+0,-765.999872E-6,9.883448E+0,1.000000E+0,1.000000E+0,72.418271E+0,72.553418E+0,2.509279E+0,72.238813E+0,72.297353E+0,2.507409E+0,72.398055E+0,72.511535E+0,2.493222E+0,72.554354E+0,72.561842E+0,2.534101E+0
 10/20/2017,12:37:17.781,-1.170340E-3,72.557911E+0,3.982375E-3,997.750607E-3,1.004451E+0,0.000000E+0,1.004890E+0,3.088057E+0,0.000000E+0,72.507885E+0,3.976927E-3,997.460641E-3,992.605017E-3,0.000000E+0,1.061157E+0,2.817835E+0,0.000000E+0,74.828660E+0,48.936267E+0,72.382051E+0,3.976862E-3,3.970572E-3,0.000000E+0,997.482774E-3,1.000000E+0,44.000000E+0,97.482318E+0,39.743070E+0,12.362315E-3,13.144500E-3,1.000000E+0,2.660479E+0,1.000000E+0,20.000000E+0,8.279389E-3,42.799440E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.944734E+0,0.000000E+0,-119.789629E-3,0.000000E+0,136.332417E-3,0.000000E+0,138.134960E-3,0.000000E+0,458.641535E-3,0.000000E+0,-108.543920E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.004811E+0,3.036534E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.006013E+0,3.017851E+0,0.000000E+0,241.857521E+0,4.012655E-3,3.979897E-3,78.529136E+0,73.243570E+0,72.330249E+0,78.010667E+0,74.900476E+0,3.975486E-3,3.980480E-3,71.842481E+0,5.369125E+0,2.151352E+0,74.661485E+0,73.662139E+0,0.000000E+0,73.768343E+0,72.456503E+0,0.000000E+0,73.816975E+0,1.066682E+0,1.008109E+0,2.498426E+0,60.000000E+0,99.000000E+0,54.600000E+0,11.347832E-3,72.220049E+0,48.625161E+0,0.000000E+0,1.323985E+0,1.337830E+0,1.003094E+0,60.000000E+0,1.000000E+0,1.353055E+0,681.058707E-3,2.011421E+0,60.000000E+0,1.885597E+0,0.000000E+0,73.713251E+0,1.083247E+0,1.088409E+0,999.466092E-3,50.000000E+0,1.000000E+0,87.296166E+0,2.752761E+0,2.359355E+0,1.606218E+0,40.000000E+0,0.000000E+0,1.333863E+0,1.334358E+0,1.003114E+0,60.000000E+0,3.985994E-3,64.386797E+0,9.511549E-3,40.011163E+0,1.363365E+0,48.724372E+0,0.000000E+0,-2.116487E-3,0.000000E+0,46.098640E-3,0.000000E+0,26.579005E-3,0.000000E+0,23.454575E-3,0.000000E+0,16.078343E-3,2.020867E+0,2.013394E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.517750E+0,6.363886E+0,0.000000E+0,90.882692E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.673453E+0,0.000000E+0,28.221746E-3,10.000000E+0,9.778398E+0,0.000000E+0,38.786829E-3,996.812585E-3,3.048394E+0,996.184998E-3,3.042665E+0,996.056262E-3,3.041571E+0,996.860861E-3,3.039672E+0,200.554889E-6,9.879260E+0,1.000000E+0,1.000000E+0,72.414995E+0,72.550330E+0,2.506594E+0,72.238392E+0,72.296230E+0,2.510251E+0,72.401425E+0,72.512284E+0,2.494532E+0,72.552716E+0,72.561982E+0,2.537278E+0
 10/20/2017,12:37:27.781,1.405954E-3,72.559174E+0,3.984190E-3,998.346649E-3,1.016107E+0,0.000000E+0,1.008163E+0,3.084110E+0,0.000000E+0,72.509663E+0,3.981272E-3,997.766717E-3,968.263076E-3,0.000000E+0,1.066363E+0,2.821427E+0,0.000000E+0,74.835729E+0,48.898473E+0,72.384578E+0,3.974917E-3,3.968950E-3,0.000000E+0,996.224371E-3,1.000000E+0,44.000000E+0,97.469251E+0,39.712735E+0,12.374378E-3,13.147224E-3,1.000000E+0,2.677393E+0,1.000000E+0,20.000000E+0,8.295477E-3,42.814895E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.949466E+0,0.000000E+0,-139.649790E-3,0.000000E+0,136.010534E-3,0.000000E+0,139.615620E-3,0.000000E+0,461.058244E-3,0.000000E+0,-99.650431E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.002495E+0,3.035729E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.007563E+0,3.017336E+0,0.000000E+0,241.916761E+0,4.009412E-3,3.980740E-3,78.544736E+0,73.245021E+0,72.328518E+0,78.031512E+0,74.906936E+0,3.977432E-3,3.980416E-3,71.839861E+0,5.367514E+0,2.150708E+0,74.671363E+0,73.662888E+0,0.000000E+0,73.769606E+0,72.464599E+0,0.000000E+0,73.815430E+0,1.070643E+0,1.006879E+0,2.497454E+0,60.000000E+0,99.000000E+0,54.600000E+0,11.339207E-3,72.219160E+0,48.587089E+0,0.000000E+0,1.330690E+0,1.340433E+0,1.000777E+0,60.000000E+0,1.000000E+0,1.356485E+0,677.431791E-3,2.009376E+0,60.000000E+0,1.892124E+0,0.000000E+0,73.715358E+0,1.085562E+0,1.081816E+0,1.001431E+0,50.000000E+0,1.000000E+0,87.291662E+0,2.750350E+0,2.360601E+0,1.598488E+0,40.000000E+0,0.000000E+0,1.335875E+0,1.329245E+0,1.005237E+0,60.000000E+0,3.989367E-3,64.366469E+0,9.372701E-3,39.999670E+0,1.404927E+0,48.686439E+0,0.000000E+0,6.329192E-3,0.000000E+0,49.319701E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.748883E-3,0.000000E+0,16.400449E-3,2.020770E+0,2.013168E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.516201E+0,6.362564E+0,0.000000E+0,88.142681E-3,0.000000E+0,49.975947E-3,9.500000E+0,9.792410E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.780331E+0,0.000000E+0,53.635924E-3,996.410286E-3,3.048362E+0,998.099944E-3,3.042649E+0,998.582704E-3,3.039881E+0,998.598796E-3,3.039672E+0,2.455849E-3,9.890859E+0,1.000000E+0,1.000000E+0,72.413638E+0,72.554120E+0,2.500681E+0,72.239047E+0,72.297867E+0,2.512742E+0,72.399506E+0,72.511114E+0,2.496688E+0,72.554401E+0,72.565164E+0,2.534628E+0
 10/20/2017,12:37:37.781,761.880850E-6,72.559876E+0,3.983282E-3,998.008355E-3,1.009321E+0,0.000000E+0,1.009920E+0,3.086059E+0,0.000000E+0,72.503627E+0,3.975630E-3,997.009582E-3,1.006164E+0,0.000000E+0,1.070308E+0,2.812100E+0,0.000000E+0,74.840786E+0,48.824004E+0,72.383923E+0,3.973360E-3,3.970507E-3,0.000000E+0,992.640311E-3,1.000000E+0,44.000000E+0,97.440484E+0,39.691100E+0,12.382095E-3,13.144565E-3,1.000000E+0,2.659568E+0,1.000000E+0,20.000000E+0,8.305661E-3,42.832817E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.943125E+0,0.000000E+0,-139.424472E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.364605E-3,0.000000E+0,471.111753E-3,0.000000E+0,-99.005975E-3,0.000000E+0,209.366079E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.012862E+0,3.035938E+0,0.000000E+0,997.585001E-3,0.000000E+0,998.902092E-3,3.016579E+0,0.000000E+0,241.970550E+0,4.009541E-3,3.982881E-3,78.559024E+0,73.244085E+0,72.331653E+0,78.054933E+0,74.912835E+0,3.978859E-3,3.976523E-3,71.830690E+0,5.357203E+0,2.151562E+0,74.670988E+0,73.669160E+0,0.000000E+0,73.770964E+0,72.474286E+0,0.000000E+0,73.816975E+0,1.071522E+0,1.010184E+0,2.497167E+0,60.000000E+0,98.000000E+0,54.700000E+0,11.351334E-3,72.210269E+0,48.551301E+0,0.000000E+0,1.333579E+0,1.336569E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.359580E+0,676.856597E-3,2.007490E+0,60.000000E+0,1.869883E+0,0.000000E+0,73.716668E+0,1.083534E+0,1.085201E+0,1.008828E+0,50.000000E+0,1.000000E+0,87.316013E+0,2.758987E+0,2.354947E+0,1.593570E+0,40.000000E+0,0.000000E+0,1.336546E+0,1.331194E+0,1.001501E+0,60.000000E+0,3.988005E-3,64.347684E+0,9.446827E-3,39.975708E+0,1.432635E+0,48.654658E+0,0.000000E+0,-33.062486E-3,0.000000E+0,43.103052E-3,0.000000E+0,23.003626E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.371180E-3,2.021028E+0,2.013684E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.517050E+0,6.362178E+0,0.000000E+0,82.791602E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793795E+0,0.000000E+0,22.423835E-3,10.000000E+0,9.779107E+0,0.000000E+0,50.608126E-3,995.991894E-3,3.049086E+0,998.453968E-3,3.043952E+0,997.053965E-3,3.041120E+0,999.934431E-3,3.040943E+0,2.778034E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.416118E+0,72.552763E+0,2.500570E+0,72.235116E+0,72.298195E+0,2.506723E+0,72.399225E+0,72.512003E+0,2.492599E+0,72.552950E+0,72.564696E+0,2.535522E+0
 10/20/2017,12:37:47.781,439.844037E-6,72.560157E+0,3.984644E-3,998.556069E-3,1.000682E+0,0.000000E+0,1.013401E+0,3.087364E+0,0.000000E+0,72.507838E+0,3.980688E-3,997.202893E-3,990.292053E-3,0.000000E+0,1.070340E+0,2.814484E+0,0.000000E+0,74.849540E+0,48.782529E+0,72.382894E+0,3.973490E-3,3.965319E-3,0.000000E+0,998.645602E-3,1.000000E+0,44.000000E+0,97.447018E+0,39.645783E+0,12.364585E-3,13.141841E-3,1.000000E+0,2.670717E+0,1.000000E+0,20.000000E+0,8.304364E-3,42.831700E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.937459E+0,0.000000E+0,-148.308435E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.426818E-3,0.000000E+0,480.585252E-3,0.000000E+0,-112.313986E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,577.419705E-3,3.036647E+0,0.000000E+0,998.148220E-3,0.000000E+0,992.126469E-3,3.017336E+0,0.000000E+0,242.001762E+0,4.012071E-3,3.983529E-3,78.570033E+0,73.245583E+0,72.333291E+0,78.076715E+0,74.921122E+0,3.978470E-3,3.975486E-3,71.830129E+0,5.379757E+0,2.150982E+0,74.712138E+0,73.670003E+0,0.000000E+0,73.773023E+0,72.481492E+0,0.000000E+0,73.818988E+0,1.077895E+0,1.006081E+0,2.499718E+0,60.000000E+0,98.000000E+0,54.700000E+0,11.327728E-3,72.238579E+0,48.513975E+0,0.000000E+0,1.325118E+0,1.337926E+0,1.005667E+0,60.000000E+0,1.000000E+0,1.353582E+0,681.506080E-3,1.991801E+0,60.000000E+0,1.891254E+0,0.000000E+0,73.717698E+0,1.083885E+0,1.079054E+0,1.008955E+0,50.000000E+0,1.000000E+0,87.317655E+0,2.758221E+0,2.361352E+0,1.596013E+0,40.000000E+0,0.000000E+0,1.334597E+0,1.325810E+0,1.004774E+0,60.000000E+0,3.986902E-3,64.328853E+0,9.491380E-3,39.944162E+0,1.485151E+0,48.617239E+0,0.000000E+0,47.106995E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.429718E-3,2.020738E+0,2.013201E+0,2.018322E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.516047E+0,6.361952E+0,0.000000E+0,81.856775E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.793795E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.779236E+0,0.000000E+0,43.618422E-3,997.021781E-3,3.049118E+0,998.164312E-3,3.043695E+0,999.660867E-3,3.041249E+0,999.081556E-3,3.040959E+0,2.455849E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.418786E+0,72.553792E+0,2.507281E+0,72.238673E+0,72.298710E+0,2.506483E+0,72.399132E+0,72.511395E+0,2.490666E+0,72.551780E+0,72.562263E+0,2.532026E+0
 10/20/2017,12:37:57.781,2.050028E-3,72.559595E+0,3.982310E-3,998.169448E-3,1.014111E+0,0.000000E+0,1.005640E+0,3.088040E+0,0.000000E+0,72.508306E+0,3.974333E-3,998.169448E-3,1.003819E+0,0.000000E+0,1.066060E+0,2.800324E+0,0.000000E+0,74.856469E+0,48.734065E+0,72.382847E+0,3.974917E-3,3.971933E-3,0.000000E+0,994.058005E-3,1.000000E+0,44.000000E+0,97.462764E+0,39.616053E+0,12.361926E-3,13.129260E-3,1.000000E+0,2.664648E+0,1.000000E+0,20.000000E+0,8.289314E-3,42.813266E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.925968E+0,0.000000E+0,-153.587311E-3,0.000000E+0,136.396794E-3,0.000000E+0,136.654300E-3,0.000000E+0,460.639348E-3,0.000000E+0,-109.768386E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,753.235242E-3,3.036534E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.007915E+0,3.017465E+0,0.000000E+0,241.997469E+0,4.009217E-3,3.982881E-3,78.586055E+0,73.247408E+0,72.332683E+0,78.099433E+0,74.924914E+0,3.976459E-3,3.980091E-3,71.841920E+0,5.375246E+0,2.148210E+0,74.698655E+0,73.670798E+0,0.000000E+0,73.772087E+0,72.484627E+0,0.000000E+0,73.817677E+0,1.065260E+0,985.372444E-3,2.496896E+0,60.000000E+0,98.000000E+0,54.700000E+0,11.328377E-3,72.268481E+0,48.478794E+0,0.000000E+0,1.329093E+0,1.330517E+0,1.002279E+0,60.000000E+0,1.000000E+0,1.352337E+0,676.632911E-3,2.005333E+0,60.000000E+0,1.878457E+0,0.000000E+0,73.715217E+0,1.085689E+0,1.081050E+0,1.006335E+0,50.000000E+0,1.000000E+0,87.301280E+0,2.759530E+0,2.358860E+0,1.608437E+0,40.000000E+0,0.000000E+0,1.332809E+0,1.330715E+0,1.009693E+0,60.000000E+0,3.989173E-3,64.310862E+0,9.539889E-3,39.921456E+0,1.417170E+0,48.584526E+0,0.000000E+0,54.553376E-3,0.000000E+0,43.392948E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.754766E-3,0.000000E+0,23.873313E-3,2.020931E+0,2.013619E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.513545E+0,6.360372E+0,0.000000E+0,82.759366E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.793376E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.779493E+0,0.000000E+0,42.716525E-3,996.925229E-3,3.049021E+0,997.279253E-3,3.045014E+0,998.807992E-3,3.039559E+0,999.628683E-3,3.038095E+0,1.811479E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.419160E+0,72.552623E+0,2.511277E+0,72.235444E+0,72.295762E+0,2.505829E+0,72.399693E+0,72.513126E+0,2.494963E+0,72.553418E+0,72.560859E+0,2.535714E+0
 10/20/2017,12:38:07.781,1.727991E-3,72.560765E+0,3.983736E-3,997.267330E-3,1.008666E+0,0.000000E+0,1.006503E+0,3.086413E+0,0.000000E+0,72.509897E+0,3.981661E-3,998.056683E-3,1.025050E+0,0.000000E+0,1.064319E+0,2.782941E+0,0.000000E+0,74.860729E+0,48.681080E+0,72.383736E+0,3.972582E-3,3.969339E-3,0.000000E+0,979.642120E-3,1.000000E+0,44.000000E+0,97.444480E+0,39.585114E+0,12.363548E-3,13.139182E-3,1.000000E+0,2.665574E+0,1.000000E+0,20.000000E+0,8.296839E-3,42.800138E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.919272E+0,0.000000E+0,-142.160475E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.360278E-3,0.000000E+0,463.893849E-3,0.000000E+0,-121.594149E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.010002E+0,3.037049E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.007483E+0,3.016563E+0,0.000000E+0,241.947153E+0,4.011358E-3,3.979183E-3,78.598094E+0,73.245349E+0,72.336192E+0,78.122948E+0,74.934511E+0,3.975291E-3,3.983659E-3,71.840095E+0,5.370091E+0,2.150579E+0,74.675342E+0,73.671875E+0,0.000000E+0,73.774193E+0,72.492442E+0,0.000000E+0,73.816554E+0,1.067337E+0,1.007582E+0,2.495589E+0,60.000000E+0,98.000000E+0,54.700000E+0,11.323577E-3,72.282425E+0,48.439045E+0,0.000000E+0,1.329875E+0,1.342620E+0,1.007681E+0,60.000000E+0,1.000000E+0,1.350040E+0,677.991007E-3,2.008161E+0,60.000000E+0,1.888885E+0,0.000000E+0,73.718587E+0,1.083997E+0,1.083556E+0,1.010185E+0,50.000000E+0,1.000000E+0,87.320564E+0,2.757774E+0,2.358125E+0,1.589801E+0,40.000000E+0,0.000000E+0,1.334230E+0,1.331514E+0,1.008335E+0,60.000000E+0,3.987032E-3,64.294180E+0,9.513948E-3,39.884606E+0,1.332113E+0,48.549670E+0,0.000000E+0,44.076865E-3,0.000000E+0,46.581799E-3,0.000000E+0,14.725497E-3,0.000000E+0,19.170563E-3,0.000000E+0,23.905524E-3,2.020802E+0,2.013523E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.513987E+0,6.358761E+0,0.000000E+0,85.628319E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.793699E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.777786E+0,0.000000E+0,43.103052E-3,996.571205E-3,3.048877E+0,997.536725E-3,3.043936E+0,996.909137E-3,3.040090E+0,999.194200E-3,3.040139E+0,522.739809E-6,9.881193E+0,1.000000E+0,1.000000E+0,72.417897E+0,72.552435E+0,2.509279E+0,72.237503E+0,72.297821E+0,2.513029E+0,72.403484E+0,72.511910E+0,2.496656E+0,72.553558E+0,72.562590E+0,2.532665E+0
 10/20/2017,12:38:17.781,600.862443E-6,72.557255E+0,3.979586E-3,998.217775E-3,972.419184E-3,0.000000E+0,1.010064E+0,3.088073E+0,0.000000E+0,72.512097E+0,3.974852E-3,997.444532E-3,1.008828E+0,0.000000E+0,1.068184E+0,2.787372E+0,0.000000E+0,74.864802E+0,48.639513E+0,72.385233E+0,3.976343E-3,3.968950E-3,0.000000E+0,994.281014E-3,1.000000E+0,44.000000E+0,97.430614E+0,39.552872E+0,12.346686E-3,13.141647E-3,1.000000E+0,2.662619E+0,1.000000E+0,20.000000E+0,8.295931E-3,42.782262E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.935045E+0,0.000000E+0,-130.315192E-3,0.000000E+0,134.787380E-3,0.000000E+0,134.851757E-3,0.000000E+0,456.418163E-3,0.000000E+0,-122.077491E-3,0.000000E+0,209.398302E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.011408E+0,3.036486E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.010839E+0,3.018607E+0,0.000000E+0,241.893074E+0,4.007401E-3,3.977172E-3,78.609993E+0,73.245957E+0,72.336941E+0,78.141826E+0,74.939146E+0,3.978534E-3,3.980610E-3,71.834761E+0,5.363003E+0,2.150869E+0,74.669771E+0,73.676087E+0,0.000000E+0,73.775785E+0,72.502831E+0,0.000000E+0,73.817162E+0,1.071570E+0,1.002361E+0,2.494313E+0,60.000000E+0,98.000000E+0,54.700000E+0,11.331035E-3,72.281396E+0,48.403631E+0,0.000000E+0,1.333116E+0,1.336409E+0,988.406626E-3,60.000000E+0,1.000000E+0,1.354140E+0,674.651688E-3,2.011357E+0,60.000000E+0,1.888691E+0,0.000000E+0,73.717183E+0,1.085370E+0,1.081289E+0,1.006335E+0,50.000000E+0,1.000000E+0,87.345994E+0,2.758173E+0,2.362566E+0,1.593618E+0,40.000000E+0,0.000000E+0,1.335332E+0,1.328127E+0,972.071844E-3,60.000000E+0,3.988459E-3,64.271003E+0,9.545012E-3,39.850966E+0,1.354666E+0,48.518029E+0,0.000000E+0,34.245063E-3,0.000000E+0,44.842426E-3,0.000000E+0,-35.651912E-3,0.000000E+0,23.164679E-3,0.000000E+0,23.583417E-3,2.020995E+0,2.013619E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.514974E+0,6.351282E+0,0.000000E+0,82.243600E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.793248E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.758813E+0,0.000000E+0,42.974210E-3,996.410286E-3,3.048120E+0,998.405692E-3,3.044049E+0,998.679256E-3,3.040058E+0,999.499947E-3,3.037918E+0,-1.088185E-3,9.865405E+0,1.000000E+0,1.000000E+0,72.417756E+0,72.553980E+0,2.507218E+0,72.238860E+0,72.295668E+0,2.507553E+0,72.401237E+0,72.510272E+0,2.494052E+0,72.553371E+0,72.564135E+0,2.536576E+0
 10/20/2017,12:38:27.781,117.807224E-6,72.560110E+0,3.979716E-3,998.427196E-3,984.826187E-3,0.000000E+0,1.008131E+0,3.085237E+0,0.000000E+0,72.512144E+0,3.976214E-3,998.088901E-3,994.822271E-3,0.000000E+0,1.065517E+0,2.794991E+0,0.000000E+0,74.870045E+0,48.624275E+0,72.384251E+0,3.974592E-3,3.964411E-3,0.000000E+0,992.560665E-3,1.000000E+0,44.000000E+0,97.465819E+0,39.521560E+0,12.358295E-3,13.146835E-3,1.000000E+0,2.667634E+0,1.000000E+0,20.000000E+0,8.295412E-3,42.771648E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.984071E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.942320E+0,0.000000E+0,-125.068505E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.493358E-3,0.000000E+0,444.302396E-3,0.000000E+0,-110.606178E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.003198E+0,3.037290E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.014451E+0,3.017448E+0,0.000000E+0,241.862393E+0,4.009606E-3,3.980221E-3,78.623017E+0,73.248859E+0,72.337783E+0,78.162156E+0,74.946402E+0,3.976978E-3,3.976069E-3,71.824841E+0,5.374602E+0,2.153851E+0,74.654416E+0,73.678428E+0,0.000000E+0,73.776721E+0,72.506434E+0,0.000000E+0,73.816086E+0,1.069861E+0,1.000604E+0,2.493038E+0,60.000000E+0,98.000000E+0,54.700000E+0,11.319492E-3,72.266983E+0,48.368357E+0,0.000000E+0,1.324560E+0,1.332433E+0,996.893004E-3,60.000000E+0,1.000000E+0,1.351157E+0,676.840620E-3,2.011213E+0,60.000000E+0,1.886371E+0,0.000000E+0,73.718353E+0,1.085466E+0,1.087164E+0,986.030991E-3,50.000000E+0,1.000000E+0,87.319673E+0,2.756002E+0,2.363924E+0,1.590887E+0,40.000000E+0,0.000000E+0,1.334709E+0,1.325379E+0,998.610749E-3,60.000000E+0,3.987811E-3,64.254134E+0,9.454868E-3,39.819374E+0,1.378508E+0,48.484479E+0,0.000000E+0,-1.278366E-3,0.000000E+0,44.906847E-3,0.000000E+0,19.428248E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.331616E-3,2.020802E+0,2.013458E+0,2.018161E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.511691E+0,6.324977E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792603E+0,0.000000E+0,24.968474E-3,10.000000E+0,9.739164E+0,0.000000E+0,42.040102E-3,996.329826E-3,3.049311E+0,997.745921E-3,3.042971E+0,996.860861E-3,3.041474E+0,998.051668E-3,3.039028E+0,200.554889E-6,9.873460E+0,1.000000E+0,1.000000E+0,72.418692E+0,72.552997E+0,2.513482E+0,72.239047E+0,72.298195E+0,2.510283E+0,72.400255E+0,72.510459E+0,2.493669E+0,72.553512E+0,72.561608E+0,2.538715E+0
 10/20/2017,12:38:37.781,439.844037E-6,72.557443E+0,3.981142E-3,998.491633E-3,1.016842E+0,0.000000E+0,1.007700E+0,3.087638E+0,0.000000E+0,72.510319E+0,3.981596E-3,997.605624E-3,978.727239E-3,0.000000E+0,1.062195E+0,2.811536E+0,0.000000E+0,74.878987E+0,48.612579E+0,72.385046E+0,3.969923E-3,3.963243E-3,0.000000E+0,993.373052E-3,1.000000E+0,44.000000E+0,97.449462E+0,39.487877E+0,12.349994E-3,13.146511E-3,1.000000E+0,2.663034E+0,1.000000E+0,20.000000E+0,8.276924E-3,42.764898E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.947406E+0,0.000000E+0,-136.688470E-3,0.000000E+0,135.688652E-3,0.000000E+0,139.776562E-3,0.000000E+0,464.087186E-3,0.000000E+0,-101.744912E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.004204E+0,3.036663E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.010472E+0,3.016821E+0,0.000000E+0,241.860946E+0,4.011747E-3,3.976394E-3,78.639882E+0,73.247970E+0,72.339842E+0,78.185718E+0,74.953753E+0,3.973799E-3,3.979637E-3,71.826807E+0,5.368802E+0,2.150692E+0,74.657506E+0,73.680674E+0,0.000000E+0,73.773632E+0,72.514109E+0,0.000000E+0,73.819830E+0,1.069126E+0,1.007055E+0,2.494887E+0,60.000000E+0,98.000000E+0,54.900000E+0,11.329674E-3,72.250231E+0,48.331452E+0,0.000000E+0,1.330003E+0,1.334381E+0,1.008000E+0,60.000000E+0,1.000000E+0,1.355129E+0,681.617923E-3,2.006644E+0,60.000000E+0,1.892221E+0,0.000000E+0,73.717838E+0,1.083454E+0,1.084530E+0,1.005233E+0,50.000000E+0,1.000000E+0,87.315028E+0,2.757135E+0,2.364387E+0,1.598329E+0,40.000000E+0,0.000000E+0,1.331036E+0,1.324628E+0,1.003162E+0,60.000000E+0,3.987421E-3,64.233247E+0,9.558955E-3,39.788899E+0,1.425869E+0,48.449017E+0,0.000000E+0,8.231082E-3,0.000000E+0,44.939057E-3,0.000000E+0,25.226159E-3,0.000000E+0,20.136881E-3,0.000000E+0,15.885079E-3,2.020706E+0,2.013394E+0,2.018676E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.510170E+0,6.322849E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792829E+0,0.000000E+0,25.741529E-3,10.000000E+0,9.738134E+0,0.000000E+0,41.267047E-3,996.104538E-3,3.048764E+0,998.067760E-3,3.043598E+0,996.957413E-3,3.039366E+0,999.789603E-3,3.040911E+0,2.133664E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.416820E+0,72.554775E+0,2.504868E+0,72.234836E+0,72.296744E+0,2.515328E+0,72.400957E+0,72.508634E+0,2.496847E+0,72.554822E+0,72.560812E+0,2.533000E+0
 10/20/2017,12:38:47.781,1.083918E-3,72.556741E+0,3.979262E-3,998.733271E-3,997.935776E-3,0.000000E+0,1.011102E+0,3.089361E+0,0.000000E+0,72.510085E+0,3.980105E-3,997.347876E-3,975.776217E-3,0.000000E+0,1.065022E+0,2.808105E+0,0.000000E+0,74.883341E+0,48.571478E+0,72.384812E+0,3.977186E-3,3.965059E-3,0.000000E+0,995.491629E-3,1.000000E+0,44.000000E+0,97.456184E+0,39.452332E+0,12.351031E-3,13.136653E-3,1.000000E+0,2.657204E+0,1.000000E+0,20.000000E+0,8.325057E-3,42.771322E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.936268E+0,0.000000E+0,-147.793422E-3,0.000000E+0,138.521219E-3,0.000000E+0,136.589923E-3,0.000000E+0,475.010710E-3,0.000000E+0,-92.980314E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.004891E+0,3.036357E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.004383E+0,3.017191E+0,0.000000E+0,241.875756E+0,4.011293E-3,3.981064E-3,78.650141E+0,73.248438E+0,72.341620E+0,78.207032E+0,74.962835E+0,3.977496E-3,3.979832E-3,71.819694E+0,5.366547E+0,2.154028E+0,74.685781E+0,73.682125E+0,0.000000E+0,73.780091E+0,72.518087E+0,0.000000E+0,73.818707E+0,1.073103E+0,1.006193E+0,2.495764E+0,60.000000E+0,98.000000E+0,54.900000E+0,11.327144E-3,72.242557E+0,48.292357E+0,0.000000E+0,1.327050E+0,1.341742E+0,1.004756E+0,60.000000E+0,1.000000E+0,1.358256E+0,680.803065E-3,1.976528E+0,60.000000E+0,1.883969E+0,0.000000E+0,73.718026E+0,1.084923E+0,1.089910E+0,1.005313E+0,50.000000E+0,1.000000E+0,87.308834E+0,2.757710E+0,2.361624E+0,1.603615E+0,40.000000E+0,0.000000E+0,1.334038E+0,1.333016E+0,1.003976E+0,60.000000E+0,3.988394E-3,64.216705E+0,9.444362E-3,39.754795E+0,1.441012E+0,48.415001E+0,0.000000E+0,15.709698E-3,0.000000E+0,44.745794E-3,0.000000E+0,19.943617E-3,0.000000E+0,15.176446E-3,0.000000E+0,15.144235E-3,2.020673E+0,2.013555E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.508512E+0,6.325009E+0,0.000000E+0,78.858881E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.791927E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.739068E+0,0.000000E+0,40.590624E-3,996.764309E-3,3.049392E+0,998.019484E-3,3.045095E+0,997.214885E-3,3.038690E+0,998.035576E-3,3.039366E+0,3.422404E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.416774E+0,72.553184E+0,2.510046E+0,72.233853E+0,72.295855E+0,2.506467E+0,72.397775E+0,72.507230E+0,2.497630E+0,72.557396E+0,72.560578E+0,2.541029E+0
 10/20/2017,12:38:57.781,600.862443E-6,72.558238E+0,3.978873E-3,998.878254E-3,999.724173E-3,0.000000E+0,1.014136E+0,3.090135E+0,0.000000E+0,72.511301E+0,3.978029E-3,998.056683E-3,993.274978E-3,0.000000E+0,1.067561E+0,2.777094E+0,0.000000E+0,74.888865E+0,48.515001E+0,72.385655E+0,3.974138E-3,3.964216E-3,0.000000E+0,994.599597E-3,1.000000E+0,44.000000E+0,97.434186E+0,39.415671E+0,12.323274E-3,13.127249E-3,1.000000E+0,2.671947E+0,1.000000E+0,20.000000E+0,8.256945E-3,42.771602E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.923875E+0,0.000000E+0,-137.332235E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.265877E-3,0.000000E+0,463.281617E-3,0.000000E+0,-118.951880E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,885.124920E-3,3.037580E+0,0.000000E+0,997.552817E-3,0.000000E+0,1.008602E+0,3.017481E+0,0.000000E+0,241.901034E+0,4.013109E-3,3.980805E-3,78.665554E+0,73.247829E+0,72.341340E+0,78.228954E+0,74.968079E+0,3.974188E-3,3.978794E-3,71.820022E+0,5.374602E+0,2.151981E+0,74.676184E+0,73.688444E+0,0.000000E+0,73.778968E+0,72.521690E+0,0.000000E+0,73.819596E+0,1.075244E+0,1.001291E+0,2.496720E+0,60.000000E+0,98.000000E+0,54.900000E+0,11.321373E-3,72.237737E+0,48.256384E+0,0.000000E+0,1.326619E+0,1.338038E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.354922E+0,676.521068E-3,2.015527E+0,60.000000E+0,1.890239E+0,0.000000E+0,73.719757E+0,1.083853E+0,1.082008E+0,1.002485E+0,50.000000E+0,1.000000E+0,87.317655E+0,2.756401E+0,2.359978E+0,1.621053E+0,40.000000E+0,0.000000E+0,1.327379E+0,1.326897E+0,1.007872E+0,60.000000E+0,3.989757E-3,64.196145E+0,9.419070E-3,39.722831E+0,1.378830E+0,48.378562E+0,0.000000E+0,51.297599E-3,0.000000E+0,45.357796E-3,0.000000E+0,14.049074E-3,0.000000E+0,17.978770E-3,0.000000E+0,22.198361E-3,2.020834E+0,2.013555E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.508095E+0,6.321592E+0,0.000000E+0,82.082423E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793570E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.728760E+0,0.000000E+0,42.426629E-3,996.651665E-3,3.048716E+0,997.440173E-3,3.042971E+0,997.134425E-3,3.041329E+0,997.424081E-3,3.040879E+0,-1.732555E-3,9.884415E+0,1.000000E+0,1.000000E+0,72.418739E+0,72.552950E+0,2.511372E+0,72.234087E+0,72.294826E+0,2.510283E+0,72.397494E+0,72.511254E+0,2.496177E+0,72.555711E+0,72.562309E+0,2.536512E+0
