date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:39:07.781,600.862443E-6,72.559080E+0,3.981856E-3,998.378868E-3,967.964160E-3,0.000000E+0,1.008738E+0,3.089877E+0,0.000000E+0,72.512050E+0,3.974917E-3,997.541187E-3,1.025114E+0,0.000000E+0,1.067529E+0,2.773405E+0,0.000000E+0,74.897105E+0,48.479213E+0,72.384766E+0,3.970377E-3,3.965578E-3,0.000000E+0,995.587204E-3,1.000000E+0,44.000000E+0,97.432729E+0,39.385151E+0,12.323534E-3,13.119337E-3,1.000000E+0,2.662939E+0,1.000000E+0,20.000000E+0,8.312018E-3,42.757729E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.932277E+0,0.000000E+0,-128.802344E-3,0.000000E+0,134.272368E-3,0.000000E+0,136.589923E-3,0.000000E+0,456.514832E-3,0.000000E+0,-123.366402E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.005786E+0,3.037612E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.009433E+0,3.017030E+0,0.000000E+0,241.906341E+0,4.010320E-3,3.978340E-3,78.678765E+0,73.248484E+0,72.344101E+0,78.249378E+0,74.976271E+0,3.976005E-3,3.976459E-3,71.817776E+0,5.366547E+0,2.154173E+0,74.706520E+0,73.689099E+0,0.000000E+0,73.781823E+0,72.526417E+0,0.000000E+0,73.817396E+0,1.070867E+0,1.001754E+0,2.495349E+0,60.000000E+0,98.000000E+0,54.900000E+0,11.323513E-3,72.232964E+0,48.217383E+0,0.000000E+0,1.339103E+0,1.332513E+0,980.991034E-3,60.000000E+0,1.000000E+0,1.354491E+0,681.266415E-3,2.013338E+0,60.000000E+0,1.883067E+0,0.000000E+0,73.719430E+0,1.084971E+0,1.085712E+0,999.737669E-3,50.000000E+0,1.000000E+0,87.327180E+0,2.755523E+0,2.362918E+0,1.606074E+0,40.000000E+0,0.000000E+0,1.329024E+0,1.326673E+0,977.692599E-3,60.000000E+0,3.987811E-3,64.177547E+0,9.476269E-3,39.684633E+0,1.375286E+0,48.345011E+0,0.000000E+0,26.895388E-3,0.000000E+0,44.294845E-3,0.000000E+0,18.429718E-3,0.000000E+0,25.161738E-3,0.000000E+0,22.745941E-3,2.021189E+0,2.013748E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.507752E+0,6.322624E+0,0.000000E+0,82.759366E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.792958E+0,0.000000E+0,20.716672E-3,10.000000E+0,9.719580E+0,0.000000E+0,41.073783E-3,996.522930E-3,3.048732E+0,997.939024E-3,3.042585E+0,996.973505E-3,3.041426E+0,999.982707E-3,3.039398E+0,-2.699109E-3,9.875715E+0,1.000000E+0,1.000000E+0,72.415510E+0,72.554401E+0,2.507409E+0,72.236146E+0,72.292205E+0,2.509564E+0,72.401191E+0,72.510599E+0,2.494835E+0,72.555243E+0,72.558706E+0,2.536544E+0
 10/20/2017,12:39:17.781,-365.247996E-6,72.556460E+0,3.983088E-3,998.056683E-3,1.003141E+0,0.000000E+0,1.006598E+0,3.087686E+0,0.000000E+0,72.510599E+0,3.977770E-3,998.282212E-3,985.921351E-3,0.000000E+0,1.062243E+0,2.785535E+0,0.000000E+0,74.901084E+0,48.445429E+0,72.382426E+0,3.972582E-3,3.962595E-3,0.000000E+0,993.452697E-3,1.000000E+0,44.000000E+0,97.446642E+0,39.347281E+0,12.319837E-3,13.117781E-3,1.000000E+0,2.677505E+0,1.000000E+0,20.000000E+0,8.278027E-3,42.751585E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.946859E+0,0.000000E+0,-135.948139E-3,0.000000E+0,135.398957E-3,0.000000E+0,133.499850E-3,0.000000E+0,460.510457E-3,0.000000E+0,-101.454907E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.004763E+0,3.036856E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.005582E+0,3.017320E+0,0.000000E+0,241.912805E+0,4.011358E-3,3.980351E-3,78.691929E+0,73.249655E+0,72.344335E+0,78.273596E+0,74.980672E+0,3.978015E-3,3.981064E-3,71.818384E+0,5.364936E+0,2.152078E+0,74.698562E+0,73.689240E+0,0.000000E+0,73.782899E+0,72.532360E+0,0.000000E+0,73.817677E+0,1.069605E+0,1.004756E+0,2.495907E+0,60.000000E+0,98.000000E+0,54.900000E+0,11.329090E-3,72.226787E+0,48.184626E+0,0.000000E+0,1.332382E+0,1.337016E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.353135E+0,677.144194E-3,2.013482E+0,60.000000E+0,1.873574E+0,0.000000E+0,73.720506E+0,1.083055E+0,1.084211E+0,1.003172E+0,50.000000E+0,1.000000E+0,87.310852E+0,2.758189E+0,2.358812E+0,1.597850E+0,40.000000E+0,0.000000E+0,1.332378E+0,1.325379E+0,1.007856E+0,60.000000E+0,3.991703E-3,64.157501E+0,9.358109E-3,39.650762E+0,1.395262E+0,48.311182E+0,0.000000E+0,4.749657E-3,0.000000E+0,43.682843E-3,0.000000E+0,26.321320E-3,0.000000E+0,21.393095E-3,0.000000E+0,17.334557E-3,2.021157E+0,2.013265E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.505270E+0,6.323333E+0,0.000000E+0,84.177725E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.793215E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.489580E-3,997.037873E-3,3.048732E+0,996.120630E-3,3.045063E+0,998.727532E-3,3.039575E+0,998.019484E-3,3.039591E+0,1.167110E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.416680E+0,72.553091E+0,2.508384E+0,72.237877E+0,72.294966E+0,2.511161E+0,72.400348E+0,72.509195E+0,2.493509E+0,72.557583E+0,72.561701E+0,2.536017E+0
 10/20/2017,12:39:27.781,-365.247996E-6,72.556881E+0,3.977316E-3,998.121120E-3,1.011333E+0,0.000000E+0,1.014902E+0,3.088620E+0,0.000000E+0,72.507838E+0,3.979002E-3,996.751834E-3,1.017968E+0,0.000000E+0,1.069254E+0,2.791512E+0,0.000000E+0,74.907826E+0,48.408384E+0,72.385514E+0,3.975500E-3,3.967394E-3,0.000000E+0,994.567738E-3,1.000000E+0,44.000000E+0,97.418299E+0,39.332440E+0,12.288968E-3,13.121478E-3,1.000000E+0,2.662954E+0,1.000000E+0,20.000000E+0,8.259345E-3,42.742042E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.938972E+0,0.000000E+0,-148.952200E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.201500E-3,0.000000E+0,479.199672E-3,0.000000E+0,-108.350583E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,590.485676E-3,3.035617E+0,0.000000E+0,998.083852E-3,0.000000E+0,988.914440E-3,3.017915E+0,0.000000E+0,241.929400E+0,4.009996E-3,3.979118E-3,78.703828E+0,73.250450E+0,72.347376E+0,78.293365E+0,74.987742E+0,3.975550E-3,3.980935E-3,71.821285E+0,5.384912E+0,2.150256E+0,74.698936E+0,73.690691E+0,0.000000E+0,73.780934E+0,72.538911E+0,0.000000E+0,73.818426E+0,1.077384E+0,1.007214E+0,2.500371E+0,60.000000E+0,98.000000E+0,54.900000E+0,11.347184E-3,72.266796E+0,48.146418E+0,0.000000E+0,1.327513E+0,1.335499E+0,1.005188E+0,60.000000E+0,1.000000E+0,1.354778E+0,678.102850E-3,1.999166E+0,60.000000E+0,1.876217E+0,0.000000E+0,73.721583E+0,1.083055E+0,1.081194E+0,1.006160E+0,50.000000E+0,1.000000E+0,87.350780E+0,2.754900E+0,2.359196E+0,1.612015E+0,40.000000E+0,0.000000E+0,1.331850E+0,1.325363E+0,1.006100E+0,60.000000E+0,3.990730E-3,64.138623E+0,9.568294E-3,39.617496E+0,1.509637E+0,48.276887E+0,0.000000E+0,47.880645E-3,0.000000E+0,44.552530E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.983182E-3,0.000000E+0,18.784035E-3,2.020867E+0,2.013748E+0,2.018451E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.507448E+0,6.322624E+0,0.000000E+0,87.626915E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792442E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.699512E+0,0.000000E+0,44.037160E-3,996.297642E-3,3.049424E+0,997.182701E-3,3.043470E+0,998.132128E-3,3.040573E+0,999.339027E-3,3.038175E+0,3.744589E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.419722E+0,72.551359E+0,2.514521E+0,72.235257E+0,72.292205E+0,2.507665E+0,72.401144E+0,72.509710E+0,2.491752E+0,72.557396E+0,72.560906E+0,2.543424E+0
 10/20/2017,12:39:37.781,922.899256E-6,72.557068E+0,3.982699E-3,998.105011E-3,1.005552E+0,0.000000E+0,1.011086E+0,3.090747E+0,0.000000E+0,72.504422E+0,3.984774E-3,997.573406E-3,993.035706E-3,0.000000E+0,1.068791E+0,2.775402E+0,0.000000E+0,74.915831E+0,48.423202E+0,72.384391E+0,3.973166E-3,3.967588E-3,0.000000E+0,987.973068E-3,1.000000E+0,44.000000E+0,97.402600E+0,39.301688E+0,12.325868E-3,13.144046E-3,1.000000E+0,2.671180E+0,1.000000E+0,20.000000E+0,8.287498E-3,42.721140E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.924326E+0,0.000000E+0,-136.881599E-3,0.000000E+0,136.493358E-3,0.000000E+0,135.173640E-3,0.000000E+0,462.798275E-3,0.000000E+0,-121.497480E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.002926E+0,3.036534E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.009113E+0,3.017046E+0,0.000000E+0,241.904797E+0,4.009931E-3,3.976653E-3,78.719288E+0,73.251059E+0,72.347470E+0,78.316225E+0,74.994717E+0,3.978988E-3,3.976005E-3,71.829146E+0,5.360425E+0,2.154108E+0,74.718973E+0,73.695091E+0,0.000000E+0,73.783133E+0,72.544527E+0,0.000000E+0,73.822217E+0,1.072384E+0,1.005155E+0,2.497215E+0,60.000000E+0,98.000000E+0,55.000000E+0,11.351788E-3,72.279852E+0,48.114267E+0,0.000000E+0,1.329125E+0,1.333535E+0,1.009615E+0,60.000000E+0,1.000000E+0,1.352481E+0,679.013574E-3,2.008529E+0,60.000000E+0,1.900779E+0,0.000000E+0,73.721910E+0,1.084843E+0,1.084658E+0,1.006240E+0,50.000000E+0,1.000000E+0,87.397278E+0,2.753351E+0,2.355921E+0,1.613931E+0,40.000000E+0,0.000000E+0,1.332921E+0,1.327584E+0,1.014818E+0,60.000000E+0,3.990470E-3,64.119372E+0,9.453701E-3,39.586510E+0,1.340490E+0,48.242685E+0,0.000000E+0,34.954242E-3,0.000000E+0,43.521790E-3,0.000000E+0,17.109083E-3,0.000000E+0,24.646368E-3,0.000000E+0,24.066577E-3,2.020931E+0,2.013490E+0,2.018258E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.510241E+0,6.323333E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793538E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.699963E+0,0.000000E+0,42.941999E-3,996.732125E-3,3.048667E+0,997.842473E-3,3.042568E+0,996.555114E-3,3.040042E+0,997.407989E-3,3.040959E+0,-2.054740E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.420330E+0,72.552155E+0,2.511356E+0,72.238813E+0,72.291831E+0,2.504951E+0,72.398757E+0,72.507932E+0,2.499211E+0,72.557583E+0,72.562075E+0,2.539848E+0
 10/20/2017,12:39:47.781,761.880850E-6,72.557162E+0,3.982439E-3,997.428423E-3,999.261106E-3,0.000000E+0,1.012842E+0,3.087557E+0,0.000000E+0,72.495812E+0,3.978873E-3,997.299549E-3,990.403714E-3,0.000000E+0,1.070963E+0,2.784472E+0,0.000000E+0,74.919670E+0,48.388627E+0,72.386076E+0,3.971090E-3,3.967653E-3,0.000000E+0,992.162436E-3,1.000000E+0,44.000000E+0,97.439121E+0,39.262330E+0,12.333975E-3,13.135226E-3,1.000000E+0,2.665270E+0,1.000000E+0,20.000000E+0,8.325446E-3,42.719744E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.945797E+0,0.000000E+0,-118.502098E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.008371E-3,0.000000E+0,452.776989E-3,0.000000E+0,-106.481661E-3,0.000000E+0,206.111578E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.003693E+0,3.035263E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.011830E+0,3.017223E+0,0.000000E+0,241.888009E+0,4.011747E-3,3.980091E-3,78.728704E+0,73.252931E+0,72.351213E+0,78.336508E+0,75.000335E+0,3.979507E-3,3.977237E-3,71.832983E+0,5.370736E+0,2.154108E+0,74.693412E+0,73.694763E+0,0.000000E+0,73.783555E+0,72.550189E+0,0.000000E+0,73.823013E+0,1.074110E+0,1.004692E+0,2.496545E+0,60.000000E+0,98.000000E+0,55.000000E+0,11.329609E-3,72.260432E+0,48.078622E+0,0.000000E+0,1.325086E+0,1.339108E+0,1.006626E+0,60.000000E+0,1.000000E+0,1.355991E+0,682.001385E-3,2.008337E+0,60.000000E+0,1.876861E+0,0.000000E+0,73.721723E+0,1.082959E+0,1.081050E+0,1.006351E+0,50.000000E+0,1.000000E+0,87.395025E+0,2.748082E+0,2.359771E+0,1.601044E+0,40.000000E+0,0.000000E+0,1.329247E+0,1.324867E+0,1.004934E+0,60.000000E+0,3.986448E-3,64.100588E+0,9.538592E-3,39.567853E+0,1.353378E+0,48.213469E+0,0.000000E+0,-2.825666E-3,0.000000E+0,45.261164E-3,0.000000E+0,25.129527E-3,0.000000E+0,23.647839E-3,0.000000E+0,17.624453E-3,2.020995E+0,2.013490E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.509049E+0,6.324139E+0,0.000000E+0,84.790198E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792056E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.699963E+0,0.000000E+0,42.974210E-3,996.490746E-3,3.048941E+0,996.876953E-3,3.042762E+0,999.049372E-3,3.039768E+0,998.824084E-3,3.040106E+0,522.739809E-6,9.882482E+0,1.000000E+0,1.000000E+0,72.416914E+0,72.550189E+0,2.511548E+0,72.238439E+0,72.294919E+0,2.509261E+0,72.398149E+0,72.508915E+0,2.499195E+0,72.557677E+0,72.561748E+0,2.544797E+0
 10/20/2017,12:39:57.781,1.566973E-3,72.557583E+0,3.982958E-3,997.718389E-3,1.003588E+0,0.000000E+0,1.009936E+0,3.093534E+0,0.000000E+0,72.492208E+0,3.979456E-3,998.105011E-3,1.010184E+0,0.000000E+0,1.067433E+0,2.804899E+0,0.000000E+0,74.927582E+0,48.325068E+0,72.384532E+0,3.978419E-3,3.968302E-3,0.000000E+0,996.495166E-3,1.000000E+0,44.000000E+0,97.483963E+0,39.228461E+0,12.323663E-3,13.150921E-3,1.000000E+0,2.663657E+0,1.000000E+0,20.000000E+0,8.296579E-3,42.749350E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.953329E+0,0.000000E+0,-134.789362E-3,0.000000E+0,136.686488E-3,0.000000E+0,134.401121E-3,0.000000E+0,464.860533E-3,0.000000E+0,-98.200405E-3,0.000000E+0,205.853796E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.010945E+0,3.035263E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.009225E+0,3.017851E+0,0.000000E+0,241.876624E+0,4.004936E-3,3.978405E-3,78.743368E+0,73.253446E+0,72.352243E+0,78.359790E+0,75.005626E+0,3.975161E-3,3.979118E-3,71.837990E+0,5.358814E+0,2.153705E+0,74.715977E+0,73.698975E+0,0.000000E+0,73.783367E+0,72.558519E+0,0.000000E+0,73.820064E+0,1.073119E+0,1.010360E+0,2.501583E+0,60.000000E+0,98.000000E+0,55.000000E+0,11.321437E-3,72.242697E+0,48.040274E+0,0.000000E+0,1.324320E+0,1.337303E+0,1.012363E+0,60.000000E+0,1.000000E+0,1.355847E+0,676.521068E-3,2.008097E+0,60.000000E+0,1.894075E+0,0.000000E+0,73.721770E+0,1.085929E+0,1.085073E+0,1.004514E+0,50.000000E+0,1.000000E+0,87.413981E+0,2.753990E+0,2.351416E+0,1.609475E+0,40.000000E+0,0.000000E+0,1.331483E+0,1.325187E+0,1.008958E+0,60.000000E+0,3.988330E-3,64.083766E+0,9.476723E-3,39.537100E+0,1.425869E+0,48.177637E+0,0.000000E+0,-25.648341E-3,0.000000E+0,43.457369E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.138352E-3,0.000000E+0,14.435602E-3,2.020931E+0,2.013297E+0,2.018612E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.509620E+0,6.323784E+0,0.000000E+0,88.755154E-3,0.000000E+0,40.111909E-3,9.500000E+0,9.791895E+0,0.000000E+0,24.130998E-3,10.000000E+0,9.700124E+0,0.000000E+0,43.940528E-3,996.458562E-3,3.049038E+0,998.083852E-3,3.043952E+0,999.548223E-3,3.041410E+0,997.778105E-3,3.037934E+0,2.778034E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.419956E+0,72.551874E+0,2.508208E+0,72.233198E+0,72.296136E+0,2.507265E+0,72.397681E+0,72.508400E+0,2.499131E+0,72.556787E+0,72.561514E+0,2.547414E+0
 10/20/2017,12:40:07.781,2.694102E-3,72.559595E+0,3.982634E-3,998.394977E-3,1.015341E+0,0.000000E+0,1.012922E+0,3.093405E+0,0.000000E+0,72.489354E+0,3.977770E-3,997.879481E-3,989.845412E-3,0.000000E+0,1.070085E+0,2.790706E+0,0.000000E+0,74.928659E+0,48.365328E+0,72.387152E+0,3.972128E-3,3.968107E-3,0.000000E+0,996.909324E-3,1.000000E+0,44.000000E+0,97.516771E+0,39.192267E+0,12.344611E-3,13.143398E-3,1.000000E+0,2.659217E+0,1.000000E+0,20.000000E+0,8.307218E-3,42.758614E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.936655E+0,0.000000E+0,-147.278410E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.939667E-3,0.000000E+0,479.296340E-3,0.000000E+0,-111.379525E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,671.005916E-3,3.035472E+0,0.000000E+0,998.791900E-3,0.000000E+0,982.522342E-3,3.017481E+0,0.000000E+0,241.890952E+0,4.011163E-3,3.982232E-3,78.757282E+0,73.252603E+0,72.351588E+0,78.383400E+0,75.015363E+0,3.976978E-3,3.976005E-3,71.844915E+0,5.382012E+0,2.151481E+0,74.719441E+0,73.703141E+0,0.000000E+0,73.784959E+0,72.559876E+0,0.000000E+0,73.820392E+0,1.075915E+0,1.006113E+0,2.498506E+0,60.000000E+0,98.000000E+0,55.000000E+0,11.347184E-3,72.227676E+0,48.008357E+0,0.000000E+0,1.322293E+0,1.336329E+0,1.006642E+0,60.000000E+0,1.000000E+0,1.355416E+0,674.284204E-3,1.984308E+0,60.000000E+0,1.888498E+0,0.000000E+0,73.724859E+0,1.083039E+0,1.081816E+0,1.003108E+0,50.000000E+0,1.000000E+0,87.450813E+0,2.753958E+0,2.359467E+0,1.614586E+0,40.000000E+0,0.000000E+0,1.329822E+0,1.323126E+0,1.004439E+0,60.000000E+0,3.988135E-3,64.065309E+0,9.407073E-3,39.498624E+0,1.451000E+0,48.145905E+0,0.000000E+0,10.552032E-3,0.000000E+0,42.233366E-3,0.000000E+0,18.172033E-3,0.000000E+0,13.501494E-3,0.000000E+0,18.300876E-3,2.020963E+0,2.013619E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.511713E+0,6.322720E+0,0.000000E+0,81.889010E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.794375E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.701122E+0,0.000000E+0,41.138204E-3,996.362010E-3,3.048909E+0,998.180404E-3,3.044532E+0,999.467763E-3,3.039270E+0,998.067760E-3,3.039334E+0,1.811479E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.418271E+0,72.553325E+0,2.506802E+0,72.233104E+0,72.297119E+0,2.505286E+0,72.400395E+0,72.508961E+0,2.495745E+0,72.556039E+0,72.559782E+0,2.543743E+0
 10/20/2017,12:40:17.781,761.880850E-6,72.556834E+0,3.978937E-3,997.831154E-3,1.000059E+0,0.000000E+0,1.008451E+0,3.095080E+0,0.000000E+0,72.485938E+0,3.981013E-3,997.911700E-3,990.308005E-3,0.000000E+0,1.062850E+0,2.776868E+0,0.000000E+0,74.939661E+0,48.279589E+0,72.385561E+0,3.977640E-3,3.971415E-3,0.000000E+0,994.854463E-3,1.000000E+0,44.000000E+0,97.509486E+0,39.183660E+0,12.366077E-3,13.150077E-3,1.000000E+0,2.669934E+0,1.000000E+0,20.000000E+0,8.298266E-3,42.764805E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.926032E+0,0.000000E+0,-155.550795E-3,0.000000E+0,138.360278E-3,0.000000E+0,136.332417E-3,0.000000E+0,469.436168E-3,0.000000E+0,-108.350583E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,725.681703E-3,3.035987E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.006157E+0,3.017915E+0,0.000000E+0,241.908946E+0,4.011488E-3,3.980935E-3,78.771898E+0,73.253071E+0,72.355378E+0,78.405604E+0,75.021777E+0,3.975486E-3,3.980545E-3,71.836539E+0,5.367191E+0,2.157300E+0,74.735920E+0,73.704967E+0,0.000000E+0,73.786597E+0,72.564790E+0,0.000000E+0,73.820766E+0,1.068455E+0,984.829588E-3,2.498219E+0,60.000000E+0,98.000000E+0,55.000000E+0,11.348027E-3,72.223792E+0,47.974576E+0,0.000000E+0,1.328582E+0,1.331092E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.352624E+0,680.259827E-3,2.004023E+0,60.000000E+0,1.880601E+0,0.000000E+0,73.721723E+0,1.081714E+0,1.082886E+0,1.002613E+0,50.000000E+0,1.000000E+0,87.490743E+0,2.755475E+0,2.358573E+0,1.606569E+0,40.000000E+0,0.000000E+0,1.329327E+0,1.327248E+0,1.006307E+0,60.000000E+0,3.988265E-3,64.042927E+0,9.461613E-3,39.464056E+0,1.451000E+0,48.115245E+0,0.000000E+0,53.683020E-3,0.000000E+0,44.230424E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.722556E-3,0.000000E+0,23.744470E-3,2.020931E+0,2.013523E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.514125E+0,6.318336E+0,0.000000E+0,82.050187E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.775016E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.700027E+0,0.000000E+0,42.007891E-3,996.458562E-3,3.048925E+0,997.359713E-3,3.042086E+0,998.807992E-3,3.041088E+0,999.789603E-3,3.039141E+0,522.739809E-6,9.878937E+0,1.000000E+0,1.000000E+0,72.419956E+0,72.553512E+0,2.506674E+0,72.236895E+0,72.293469E+0,2.509038E+0,72.400161E+0,72.507511E+0,2.493909E+0,72.556226E+0,72.561467E+0,2.539976E+0
 10/20/2017,12:40:27.781,1.244936E-3,72.558566E+0,3.982439E-3,998.781599E-3,996.275122E-3,0.000000E+0,1.009074E+0,3.089539E+0,0.000000E+0,72.484160E+0,3.979067E-3,997.976137E-3,1.006259E+0,0.000000E+0,1.065006E+0,2.794363E+0,0.000000E+0,74.944436E+0,48.228287E+0,72.387199E+0,3.969534E-3,3.963114E-3,0.000000E+0,983.273967E-3,1.000000E+0,44.000000E+0,97.501354E+0,39.150397E+0,12.360889E-3,13.147289E-3,1.000000E+0,2.668992E+0,1.000000E+0,20.000000E+0,8.307088E-3,42.789059E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.990099E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.916923E+0,0.000000E+0,-141.162639E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.298065E-3,0.000000E+0,459.833778E-3,0.000000E+0,-123.914189E-3,0.000000E+0,205.789350E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.011360E+0,3.035922E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.005294E+0,3.017979E+0,0.000000E+0,241.936781E+0,4.011877E-3,3.980805E-3,78.782205E+0,73.253492E+0,72.357437E+0,78.425139E+0,75.025757E+0,3.976394E-3,3.974577E-3,71.819788E+0,5.360748E+0,2.157831E+0,74.742521E+0,73.706511E+0,0.000000E+0,73.787580E+0,72.567176E+0,0.000000E+0,73.820439E+0,1.069972E+0,1.008124E+0,2.497470E+0,60.000000E+0,98.000000E+0,55.000000E+0,11.339466E-3,72.218551E+0,47.943498E+0,0.000000E+0,1.324208E+0,1.333966E+0,1.009966E+0,60.000000E+0,1.000000E+0,1.355895E+0,680.755132E-3,2.011053E+0,60.000000E+0,1.882132E+0,0.000000E+0,73.724906E+0,1.083566E+0,1.083253E+0,1.010856E+0,50.000000E+0,1.000000E+0,87.525792E+0,2.759674E+0,2.359851E+0,1.601012E+0,40.000000E+0,0.000000E+0,1.329391E+0,1.322982E+0,1.010299E+0,60.000000E+0,3.989886E-3,64.024517E+0,9.476788E-3,39.433908E+0,1.353378E+0,48.084493E+0,0.000000E+0,36.694955E-3,0.000000E+0,45.776534E-3,0.000000E+0,15.981711E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.969945E-3,2.020609E+0,2.013748E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.516197E+0,6.310600E+0,0.000000E+0,79.020058E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.756204E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.700188E+0,0.000000E+0,39.012304E-3,996.168906E-3,3.048136E+0,998.373508E-3,3.043180E+0,996.603389E-3,3.039076E+0,998.856268E-3,3.040412E+0,-121.630032E-6,9.878937E+0,1.000000E+0,1.000000E+0,72.418926E+0,72.554401E+0,2.507633E+0,72.234134E+0,72.292767E+0,2.509421E+0,72.398102E+0,72.506528E+0,2.494803E+0,72.555477E+0,72.557162E+0,2.541859E+0
 10/20/2017,12:40:37.781,-204.229589E-6,72.558285E+0,3.979132E-3,998.717162E-3,981.297297E-3,0.000000E+0,1.005864E+0,3.091681E+0,0.000000E+0,72.485329E+0,3.983477E-3,996.816271E-3,998.538963E-3,0.000000E+0,1.062019E+0,2.792929E+0,0.000000E+0,74.951927E+0,48.191057E+0,72.387854E+0,3.974528E-3,3.964735E-3,0.000000E+0,996.367733E-3,1.000000E+0,44.000000E+0,97.542624E+0,39.122949E+0,12.361862E-3,13.130622E-3,1.000000E+0,2.663322E+0,1.000000E+0,20.000000E+0,8.302742E-3,42.798415E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.937009E+0,0.000000E+0,-127.160742E-3,0.000000E+0,135.785217E-3,0.000000E+0,135.141451E-3,0.000000E+0,449.715824E-3,0.000000E+0,-106.997226E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.010226E+0,3.036775E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.004319E+0,3.017625E+0,0.000000E+0,241.968572E+0,4.007531E-3,3.982362E-3,78.797477E+0,73.252697E+0,72.358747E+0,78.449171E+0,75.035261E+0,3.977951E-3,3.977432E-3,71.808231E+0,5.379757E+0,2.158637E+0,74.730161E+0,73.709694E+0,0.000000E+0,73.785801E+0,72.571996E+0,0.000000E+0,73.820111E+0,1.069126E+0,1.009897E+0,2.495333E+0,60.000000E+0,98.000000E+0,55.100000E+0,11.350102E-3,72.249248E+0,47.911022E+0,0.000000E+0,1.323985E+0,1.334637E+0,993.680646E-3,60.000000E+0,1.000000E+0,1.349306E+0,673.005995E-3,2.013242E+0,60.000000E+0,1.889965E+0,0.000000E+0,73.723642E+0,1.084093E+0,1.082774E+0,984.641153E-3,50.000000E+0,1.000000E+0,87.514719E+0,2.750318E+0,2.364675E+0,1.607447E+0,40.000000E+0,0.000000E+0,1.334613E+0,1.331003E+0,991.840294E-3,60.000000E+0,3.988330E-3,64.005733E+0,9.481782E-3,39.416555E+0,1.383663E+0,48.057002E+0,0.000000E+0,-827.070242E-6,0.000000E+0,44.584741E-3,0.000000E+0,23.100258E-3,0.000000E+0,25.355001E-3,0.000000E+0,19.879196E-3,2.020834E+0,2.013651E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.514484E+0,6.285681E+0,0.000000E+0,84.048783E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.754594E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.700833E+0,0.000000E+0,42.523261E-3,996.989597E-3,3.048474E+0,998.276956E-3,3.043373E+0,998.598796E-3,3.039768E+0,999.451671E-3,3.040476E+0,-1.732555E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.421921E+0,72.552810E+0,2.512923E+0,72.233993E+0,72.294358E+0,2.507393E+0,72.398289E+0,72.505218E+0,2.493669E+0,72.558191E+0,72.558847E+0,2.544078E+0
 10/20/2017,12:40:47.781,1.083918E-3,72.556741E+0,3.982180E-3,998.169448E-3,993.544623E-3,0.000000E+0,1.007988E+0,3.089861E+0,0.000000E+0,72.486031E+0,3.983736E-3,997.251221E-3,972.139282E-3,0.000000E+0,1.065645E+0,2.791657E+0,0.000000E+0,74.957264E+0,48.141479E+0,72.388322E+0,3.974398E-3,3.966291E-3,0.000000E+0,994.488093E-3,1.000000E+0,44.000000E+0,97.605375E+0,39.087546E+0,12.380020E-3,13.124331E-3,1.000000E+0,2.671452E+0,1.000000E+0,20.000000E+0,8.285357E-3,42.798043E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.950464E+0,0.000000E+0,-138.619766E-3,0.000000E+0,135.302393E-3,0.000000E+0,136.525547E-3,0.000000E+0,461.477141E-3,0.000000E+0,-102.840487E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.009731E+0,3.036791E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.005102E+0,3.017770E+0,0.000000E+0,241.990619E+0,4.007855E-3,3.983270E-3,78.808580E+0,73.253165E+0,72.360713E+0,78.468518E+0,75.039708E+0,3.980545E-3,3.974967E-3,71.799668E+0,5.360748E+0,2.152239E+0,74.715696E+0,73.711005E+0,0.000000E+0,73.789827E+0,72.572792E+0,0.000000E+0,73.821328E+0,1.070867E+0,1.008109E+0,2.498139E+0,60.000000E+0,98.000000E+0,55.100000E+0,11.329479E-3,72.271195E+0,47.877335E+0,0.000000E+0,1.328582E+0,1.329447E+0,1.003653E+0,60.000000E+0,1.000000E+0,1.356358E+0,677.703410E-3,2.016964E+0,60.000000E+0,1.885275E+0,0.000000E+0,73.725795E+0,1.081938E+0,1.080395E+0,1.003875E+0,50.000000E+0,1.000000E+0,87.514484E+0,2.755890E+0,2.358812E+0,1.612749E+0,40.000000E+0,0.000000E+0,1.335987E+0,1.329357E+0,1.008255E+0,60.000000E+0,3.990276E-3,63.989706E+0,9.504999E-3,39.390315E+0,1.387207E+0,48.026529E+0,0.000000E+0,-2.052016E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.258370E-3,0.000000E+0,19.267194E-3,0.000000E+0,15.401920E-3,2.020995E+0,2.013362E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.680322E+0,6.285713E+0,0.000000E+0,84.371137E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.754400E+0,0.000000E+0,25.226159E-3,10.000000E+0,9.700543E+0,0.000000E+0,44.069371E-3,996.812585E-3,3.048941E+0,996.989597E-3,3.041989E+0,996.973505E-3,3.038980E+0,996.635573E-3,3.039801E+0,3.100219E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.420424E+0,72.553231E+0,2.496638E+0,72.236848E+0,72.291971E+0,2.511879E+0,72.399366E+0,72.504329E+0,2.497295E+0,72.559502E+0,72.560531E+0,2.542067E+0
 10/20/2017,12:40:57.781,1.083918E-3,72.559876E+0,3.979456E-3,997.637843E-3,1.014942E+0,0.000000E+0,1.003277E+0,3.088314E+0,0.000000E+0,72.487108E+0,3.975889E-3,998.427196E-3,1.007296E+0,0.000000E+0,1.060885E+0,2.791721E+0,0.000000E+0,74.962273E+0,48.096141E+0,72.387246E+0,3.973814E-3,3.968042E-3,0.000000E+0,994.647384E-3,1.000000E+0,44.000000E+0,97.573130E+0,39.055074E+0,12.390397E-3,13.128741E-3,1.000000E+0,2.663609E+0,1.000000E+0,20.000000E+0,8.306115E-3,42.788919E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.941419E+0,0.000000E+0,-146.795586E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.137124E-3,0.000000E+0,476.267399E-3,0.000000E+0,-101.648243E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,948.170647E-3,3.036518E+0,0.000000E+0,998.341324E-3,0.000000E+0,998.981994E-3,3.017754E+0,0.000000E+0,242.042961E+0,4.011877E-3,3.980351E-3,78.823244E+0,73.255037E+0,72.359496E+0,78.491097E+0,75.048885E+0,3.975226E-3,3.978210E-3,71.796720E+0,5.372991E+0,2.158460E+0,74.743176E+0,73.715638E+0,0.000000E+0,73.790201E+0,72.581028E+0,0.000000E+0,73.820766E+0,1.064733E+0,1.001371E+0,2.497262E+0,60.000000E+0,98.000000E+0,55.100000E+0,11.320205E-3,72.233338E+0,47.844067E+0,0.000000E+0,1.327321E+0,1.333599E+0,1.001464E+0,60.000000E+0,1.000000E+0,1.354938E+0,679.045529E-3,1.984740E+0,60.000000E+0,1.880665E+0,0.000000E+0,73.725327E+0,1.082512E+0,1.080443E+0,1.002278E+0,50.000000E+0,1.000000E+0,87.448233E+0,2.757870E+0,2.359068E+0,1.607974E+0,40.000000E+0,0.000000E+0,1.336610E+0,1.323893E+0,1.006754E+0,60.000000E+0,3.987940E-3,63.969848E+0,9.400847E-3,39.357051E+0,1.501905E+0,47.994425E+0,0.000000E+0,19.449007E-3,0.000000E+0,44.552530E-3,0.000000E+0,19.299405E-3,0.000000E+0,15.305288E-3,0.000000E+0,15.724026E-3,2.020673E+0,2.013265E+0,2.018419E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.677325E+0,6.480098E+0,0.000000E+0,88.593977E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.755173E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.700994E+0,0.000000E+0,41.138205E-3,996.007986E-3,3.048506E+0,998.067760E-3,3.044516E+0,998.791900E-3,3.039270E+0,998.453968E-3,3.040863E+0,200.554889E-6,9.863794E+0,1.000000E+0,1.000000E+0,72.420377E+0,72.553699E+0,2.508256E+0,72.234555E+0,72.292252E+0,2.507697E+0,72.398430E+0,72.507230E+0,2.496576E+0,72.557255E+0,72.557911E+0,2.544701E+0
 10/20/2017,12:41:07.781,278.825630E-6,72.556881E+0,3.979391E-3,997.670061E-3,1.027349E+0,0.000000E+0,1.005241E+0,3.085092E+0,0.000000E+0,72.487622E+0,3.982504E-3,997.992246E-3,985.793739E-3,0.000000E+0,1.064064E+0,2.796538E+0,0.000000E+0,74.968640E+0,48.053088E+0,72.388135E+0,3.976408E-3,3.967264E-3,0.000000E+0,994.567738E-3,1.000000E+0,44.000000E+0,97.593859E+0,39.020463E+0,12.442343E-3,13.125174E-3,1.000000E+0,2.670222E+0,1.000000E+0,20.000000E+0,8.290482E-3,42.782588E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.924165E+0,0.000000E+0,-148.791259E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.265877E-3,0.000000E+0,468.211703E-3,0.000000E+0,-110.541733E-3,0.000000E+0,209.720530E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,787.657205E-3,3.036534E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.004783E+0,3.017642E+0,0.000000E+0,242.119571E+0,4.012980E-3,3.982362E-3,78.835284E+0,73.254007E+0,72.361976E+0,78.514052E+0,75.053285E+0,3.979183E-3,3.978340E-3,71.789936E+0,5.373957E+0,2.159894E+0,74.725246E+0,73.719430E+0,0.000000E+0,73.790763E+0,72.587299E+0,0.000000E+0,73.821234E+0,1.069909E+0,989.364031E-3,2.497820E+0,60.000000E+0,98.000000E+0,55.100000E+0,11.328701E-3,72.222903E+0,47.812664E+0,0.000000E+0,1.331248E+0,1.332545E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.351428E+0,676.904530E-3,2.014216E+0,60.000000E+0,1.888740E+0,0.000000E+0,73.725468E+0,1.081299E+0,1.084849E+0,1.004466E+0,50.000000E+0,1.000000E+0,87.156209E+0,2.760504E+0,2.358173E+0,1.598840E+0,40.000000E+0,0.000000E+0,1.335284E+0,1.328606E+0,1.013429E+0,60.000000E+0,3.989627E-3,63.951625E+0,9.450783E-3,39.323600E+0,1.430702E+0,47.965071E+0,0.000000E+0,54.585611E-3,0.000000E+0,49.577386E-3,0.000000E+0,13.179387E-3,0.000000E+0,18.333086E-3,0.000000E+0,24.324262E-3,2.020931E+0,2.013490E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.655404E+0,6.478744E+0,0.000000E+0,82.372541E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.754143E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.700897E+0,0.000000E+0,44.455898E-3,996.410286E-3,3.049440E+0,996.635573E-3,3.044548E+0,997.665461E-3,3.039205E+0,996.635573E-3,3.038256E+0,844.924729E-6,9.860249E+0,1.000000E+0,1.000000E+0,72.420283E+0,72.554214E+0,2.507090E+0,72.234976E+0,72.290567E+0,2.509980E+0,72.398196E+0,72.505920E+0,2.495825E+0,72.559642E+0,72.559829E+0,2.541620E+0
 10/20/2017,12:41:17.781,1.244936E-3,72.558238E+0,3.982115E-3,998.298322E-3,997.903841E-3,0.000000E+0,1.009441E+0,3.085382E+0,0.000000E+0,72.490103E+0,3.975500E-3,997.960028E-3,1.023359E+0,0.000000E+0,1.065293E+0,2.799502E+0,0.000000E+0,74.973228E+0,48.017023E+0,72.388135E+0,3.976408E-3,3.967005E-3,0.000000E+0,994.886321E-3,1.000000E+0,44.000000E+0,97.429157E+0,38.996365E+0,12.440657E-3,13.136783E-3,1.000000E+0,2.667203E+0,1.000000E+0,20.000000E+0,8.273681E-3,42.760895E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.929863E+0,0.000000E+0,-129.703615E-3,0.000000E+0,136.203664E-3,0.000000E+0,135.817405E-3,0.000000E+0,454.355905E-3,0.000000E+0,-129.359841E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.004092E+0,3.037403E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.007068E+0,3.017432E+0,0.000000E+0,242.192418E+0,4.009801E-3,3.981583E-3,78.851119E+0,73.256207E+0,72.364082E+0,78.535039E+0,75.060963E+0,3.976134E-3,3.976523E-3,71.788345E+0,5.362036E+0,2.160459E+0,74.720330E+0,73.724251E+0,0.000000E+0,73.794508E+0,72.597360E+0,0.000000E+0,73.818941E+0,1.071458E+0,1.008492E+0,2.496481E+0,60.000000E+0,98.000000E+0,55.100000E+0,11.303798E-3,72.209426E+0,47.778744E+0,0.000000E+0,1.332350E+0,1.329655E+0,1.003541E+0,60.000000E+0,1.000000E+0,1.351603E+0,676.073695E-3,1.998064E+0,60.000000E+0,1.886306E+0,0.000000E+0,73.728838E+0,1.083518E+0,1.078991E+0,1.013029E+0,50.000000E+0,1.000000E+0,87.048440E+0,2.750398E+0,2.362486E+0,1.597466E+0,40.000000E+0,0.000000E+0,1.331707E+0,1.326721E+0,994.938097E-3,60.000000E+0,3.987940E-3,63.930505E+0,9.460705E-3,39.289592E+0,1.358210E+0,47.934552E+0,0.000000E+0,35.856834E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.527821E-3,0.000000E+0,23.325732E-3,0.000000E+0,22.617099E-3,2.020738E+0,2.013426E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.648350E+0,6.478583E+0,0.000000E+0,88.626213E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.753917E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.698707E+0,0.000000E+0,47.000537E-3,996.796493E-3,3.048152E+0,998.212588E-3,3.044065E+0,996.555113E-3,3.040541E+0,999.998799E-3,3.037998E+0,-1.732555E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.418599E+0,72.553137E+0,2.512539E+0,72.236567E+0,72.291971E+0,2.511832E+0,72.396090E+0,72.506013E+0,2.496304E+0,72.554916E+0,72.561748E+0,2.540439E+0
 10/20/2017,12:41:27.781,600.862443E-6,72.558472E+0,3.979780E-3,997.798935E-3,1.000347E+0,0.000000E+0,1.010048E+0,3.088057E+0,0.000000E+0,72.488465E+0,3.969729E-3,997.637843E-3,978.344403E-3,0.000000E+0,1.069669E+0,2.828805E+0,0.000000E+0,74.980110E+0,47.999923E+0,72.389866E+0,3.972258E-3,3.969339E-3,0.000000E+0,997.211978E-3,1.000000E+0,44.000000E+0,97.197529E+0,38.975989E+0,12.397401E-3,13.124785E-3,1.000000E+0,2.660495E+0,1.000000E+0,20.000000E+0,8.303326E-3,42.747069E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.945636E+0,0.000000E+0,-123.845350E-3,0.000000E+0,135.559899E-3,0.000000E+0,135.366769E-3,0.000000E+0,465.601657E-3,0.000000E+0,-111.830644E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.009875E+0,3.037628E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.003504E+0,3.017979E+0,0.000000E+0,242.254026E+0,4.004482E-3,3.981259E-3,78.859552E+0,73.253820E+0,72.367030E+0,78.559071E+0,75.067237E+0,3.979702E-3,3.981064E-3,71.789982E+0,5.372991E+0,2.161587E+0,74.763259E+0,73.728370E+0,0.000000E+0,73.794601E+0,72.603818E+0,0.000000E+0,73.822826E+0,1.076569E+0,1.009673E+0,2.498075E+0,60.000000E+0,98.000000E+0,55.100000E+0,11.308078E-3,72.185094E+0,47.744266E+0,0.000000E+0,1.325980E+0,1.337511E+0,1.007073E+0,60.000000E+0,1.000000E+0,1.354060E+0,677.543634E-3,2.003193E+0,60.000000E+0,1.869431E+0,0.000000E+0,73.727480E+0,1.086056E+0,1.083939E+0,1.008732E+0,50.000000E+0,1.000000E+0,87.030752E+0,2.757694E+0,2.358477E+0,1.608022E+0,40.000000E+0,0.000000E+0,1.331355E+0,1.327648E+0,1.002156E+0,60.000000E+0,3.985281E-3,63.913824E+0,9.489564E-3,39.255770E+0,1.415559E+0,47.903567E+0,0.000000E+0,-3.180256E-3,0.000000E+0,45.647691E-3,0.000000E+0,26.031424E-3,0.000000E+0,22.906994E-3,0.000000E+0,18.139823E-3,2.021060E+0,2.013555E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.648624E+0,6.479163E+0,0.000000E+0,84.629021E-3,0.000000E+0,41.111207E-3,9.500000E+0,9.749472E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.699866E+0,0.000000E+0,49.899493E-3,996.056262E-3,3.048297E+0,998.051668E-3,3.045047E+0,998.389600E-3,3.041394E+0,999.580407E-3,3.040718E+0,522.739809E-6,9.884737E+0,1.000000E+0,1.000000E+0,72.417897E+0,72.553839E+0,2.505811E+0,72.235023E+0,72.291176E+0,2.507888E+0,72.400208E+0,72.506060E+0,2.496959E+0,72.557396E+0,72.560812E+0,2.541780E+0
 10/20/2017,12:41:37.781,2.533083E-3,72.557021E+0,3.977900E-3,997.976137E-3,998.877878E-3,0.000000E+0,1.007541E+0,3.087187E+0,0.000000E+0,72.490290E+0,3.975111E-3,997.331767E-3,969.156358E-3,0.000000E+0,1.063089E+0,2.831963E+0,0.000000E+0,74.985541E+0,47.981425E+0,72.389632E+0,3.975241E-3,3.968172E-3,0.000000E+0,996.367733E-3,1.000000E+0,44.000000E+0,97.081906E+0,38.949752E+0,12.402978E-3,13.127055E-3,1.000000E+0,2.664568E+0,1.000000E+0,20.000000E+0,8.305921E-3,42.741204E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.944702E+0,0.000000E+0,-138.748519E-3,0.000000E+0,136.332417E-3,0.000000E+0,135.946158E-3,0.000000E+0,466.632786E-3,0.000000E+0,-96.105924E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.009587E+0,3.035922E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.009577E+0,3.018157E+0,0.000000E+0,242.291753E+0,4.008309E-3,3.980610E-3,78.876464E+0,73.255739E+0,72.369136E+0,78.582541E+0,75.073042E+0,3.974967E-3,3.980805E-3,71.784274E+0,5.359781E+0,2.157993E+0,74.749262E+0,73.730336E+0,0.000000E+0,73.796146E+0,72.612803E+0,0.000000E+0,73.821749E+0,1.071730E+0,1.010328E+0,2.500260E+0,60.000000E+0,98.000000E+0,55.200000E+0,11.300750E-3,72.176343E+0,47.710160E+0,0.000000E+0,1.326076E+0,1.335339E+0,999.801706E-3,60.000000E+0,1.000000E+0,1.350726E+0,676.169561E-3,2.017907E+0,60.000000E+0,1.881084E+0,0.000000E+0,73.728276E+0,1.081507E+0,1.079581E+0,1.008828E+0,50.000000E+0,1.000000E+0,86.935277E+0,2.751563E+0,2.357630E+0,1.609380E+0,40.000000E+0,0.000000E+0,1.330317E+0,1.321832E+0,1.002507E+0,60.000000E+0,3.989173E-3,63.891956E+0,9.553054E-3,39.233858E+0,1.438435E+0,47.868808E+0,0.000000E+0,-32.546720E-3,0.000000E+0,46.968326E-3,0.000000E+0,23.390154E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.081285E-3,2.020834E+0,2.013426E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.642385E+0,6.474650E+0,0.000000E+0,81.889010E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.740775E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.694583E+0,0.000000E+0,44.745794E-3,996.345918E-3,3.048957E+0,996.474654E-3,3.042810E+0,996.957413E-3,3.041442E+0,999.001096E-3,3.039817E+0,4.066774E-3,9.860249E+0,1.000000E+0,1.000000E+0,72.417288E+0,72.552061E+0,2.509535E+0,72.238205E+0,72.293001E+0,2.504408E+0,72.398102E+0,72.501848E+0,2.495841E+0,72.556834E+0,72.561093E+0,2.545978E+0
 10/20/2017,12:41:47.781,439.844037E-6,72.556600E+0,3.980299E-3,998.266103E-3,1.011876E+0,0.000000E+0,1.006487E+0,3.087428E+0,0.000000E+0,72.490477E+0,3.973749E-3,998.121120E-3,988.361926E-3,0.000000E+0,1.063808E+0,2.818705E+0,0.000000E+0,74.991955E+0,47.966096E+0,72.387480E+0,3.976538E-3,3.968821E-3,0.000000E+0,996.128796E-3,1.000000E+0,44.000000E+0,97.046280E+0,38.900580E+0,12.395585E-3,13.115835E-3,1.000000E+0,2.650592E+0,1.000000E+0,20.000000E+0,8.301964E-3,42.756100E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.935238E+0,0.000000E+0,-148.018740E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.939667E-3,0.000000E+0,476.299621E-3,0.000000E+0,-104.226067E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,648.276230E-3,3.036212E+0,0.000000E+0,999.129832E-3,0.000000E+0,984.152328E-3,3.018076E+0,0.000000E+0,242.277376E+0,4.009996E-3,3.981064E-3,78.884054E+0,73.254943E+0,72.367451E+0,78.605168E+0,75.080205E+0,3.977561E-3,3.976394E-3,71.786099E+0,5.382657E+0,2.156945E+0,74.702822E+0,73.734408E+0,0.000000E+0,73.796567E+0,72.619683E+0,0.000000E+0,73.822264E+0,1.067497E+0,1.004963E+0,2.501041E+0,60.000000E+0,98.000000E+0,55.200000E+0,11.290633E-3,72.166470E+0,47.677267E+0,0.000000E+0,1.326475E+0,1.332449E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.353757E+0,676.105650E-3,1.985986E+0,60.000000E+0,1.883050E+0,0.000000E+0,73.728183E+0,1.081459E+0,1.083381E+0,999.450117E-3,50.000000E+0,1.000000E+0,86.807620E+0,2.752042E+0,2.353030E+0,1.590328E+0,40.000000E+0,0.000000E+0,1.332122E+0,1.322918E+0,1.008112E+0,60.000000E+0,3.988848E-3,63.876350E+0,9.430289E-3,39.211062E+0,1.473553E+0,47.835494E+0,0.000000E+0,35.244361E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.751825E-3,0.000000E+0,13.791389E-3,0.000000E+0,16.271607E-3,2.020802E+0,2.013587E+0,2.018676E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.633306E+0,6.475842E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.734172E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.694004E+0,0.000000E+0,44.359266E-3,996.088446E-3,3.048684E+0,997.102241E-3,3.045095E+0,997.263161E-3,3.039447E+0,998.196496E-3,3.040106E+0,3.100219E-3,9.690446E+0,1.000000E+0,1.000000E+0,72.418271E+0,72.551359E+0,2.508895E+0,72.237128E+0,72.289023E+0,2.507920E+0,72.398055E+0,72.505265E+0,2.502438E+0,72.560952E+0,72.561140E+0,2.541141E+0
 10/20/2017,12:41:57.781,761.880850E-6,72.557864E+0,3.982569E-3,998.201666E-3,997.456741E-3,0.000000E+0,1.003963E+0,3.088959E+0,0.000000E+0,72.494033E+0,3.980040E-3,998.008355E-3,1.000724E+0,0.000000E+0,1.062275E+0,2.802498E+0,0.000000E+0,74.996215E+0,47.920248E+0,72.386357E+0,3.974528E-3,3.970831E-3,0.000000E+0,999.569493E-3,1.000000E+0,44.000000E+0,96.945136E+0,38.867551E+0,12.380085E-3,13.125498E-3,1.000000E+0,2.655416E+0,1.000000E+0,20.000000E+0,8.304299E-3,42.757916E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.926869E+0,0.000000E+0,-157.192397E-3,0.000000E+0,139.197173E-3,0.000000E+0,138.489031E-3,0.000000E+0,478.619662E-3,0.000000E+0,-108.833925E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,688.783920E-3,3.036775E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.004927E+0,3.018028E+0,0.000000E+0,242.244377E+0,4.012655E-3,3.981259E-3,78.900311E+0,73.257611E+0,72.370961E+0,78.628123E+0,75.087509E+0,3.976394E-3,3.982556E-3,71.797516E+0,5.371702E+0,2.156913E+0,74.715977E+0,73.737076E+0,0.000000E+0,73.795771E+0,72.628387E+0,0.000000E+0,73.822639E+0,1.068183E+0,977.772464E-3,2.497199E+0,60.000000E+0,98.000000E+0,55.200000E+0,11.296923E-3,72.161182E+0,47.644280E+0,0.000000E+0,1.332813E+0,1.333870E+0,1.006498E+0,60.000000E+0,1.000000E+0,1.352417E+0,668.340536E-3,2.016389E+0,60.000000E+0,1.872719E+0,0.000000E+0,73.729587E+0,1.080868E+0,1.082567E+0,1.010361E+0,50.000000E+0,1.000000E+0,86.754982E+0,2.760009E+0,2.356991E+0,1.617013E+0,40.000000E+0,0.000000E+0,1.332617E+0,1.323222E+0,1.007090E+0,60.000000E+0,3.986773E-3,63.854810E+0,9.398966E-3,39.183614E+0,1.461310E+0,47.807259E+0,0.000000E+0,55.391497E-3,0.000000E+0,45.228953E-3,0.000000E+0,15.949501E-3,0.000000E+0,16.013922E-3,0.000000E+0,20.748883E-3,2.020770E+0,2.013265E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.630265E+0,6.475714E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.736587E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.687239E+0,0.000000E+0,44.488109E-3,996.635573E-3,3.048635E+0,997.810289E-3,3.043083E+0,996.764309E-3,3.041410E+0,999.033280E-3,3.039720E+0,1.811479E-3,9.445248E+0,1.000000E+0,1.000000E+0,72.419207E+0,72.553605E+0,2.514057E+0,72.236099E+0,72.288976E+0,2.508016E+0,72.399693E+0,72.504843E+0,2.493781E+0,72.557396E+0,72.559127E+0,2.547973E+0
