date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:42:07.781,1.083918E-3,72.556553E+0,3.980883E-3,998.539960E-3,1.005632E+0,0.000000E+0,1.004714E+0,3.088443E+0,0.000000E+0,72.491273E+0,3.980105E-3,997.041801E-3,999.687469E-3,0.000000E+0,1.063792E+0,2.794315E+0,0.000000E+0,75.002676E+0,47.889076E+0,72.387199E+0,3.970442E-3,3.965513E-3,0.000000E+0,992.974823E-3,1.000000E+0,44.000000E+0,96.862794E+0,38.830429E+0,12.364650E-3,13.126990E-3,1.000000E+0,2.658211E+0,1.000000E+0,20.000000E+0,8.292363E-3,42.752050E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.917953E+0,0.000000E+0,-134.274350E-3,0.000000E+0,137.298065E-3,0.000000E+0,135.141451E-3,0.000000E+0,472.432887E-3,0.000000E+0,-121.143030E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.005897E+0,3.036453E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.011447E+0,3.016692E+0,0.000000E+0,242.203032E+0,4.009866E-3,3.978859E-3,78.913335E+0,73.256909E+0,72.368340E+0,78.647377E+0,75.093876E+0,3.975226E-3,3.979118E-3,71.806874E+0,5.361714E+0,2.156977E+0,74.727259E+0,73.742178E+0,0.000000E+0,73.799469E+0,72.636904E+0,0.000000E+0,73.820251E+0,1.070643E+0,1.004516E+0,2.491252E+0,60.000000E+0,98.000000E+0,55.200000E+0,11.300620E-3,72.167967E+0,47.609709E+0,0.000000E+0,1.326060E+0,1.335371E+0,1.007089E+0,60.000000E+0,1.000000E+0,1.349593E+0,674.412024E-3,2.009168E+0,60.000000E+0,1.897491E+0,0.000000E+0,73.728838E+0,1.082496E+0,1.084466E+0,1.006351E+0,50.000000E+0,1.000000E+0,86.683250E+0,2.754134E+0,2.361081E+0,1.619376E+0,40.000000E+0,0.000000E+0,1.329790E+0,1.328462E+0,1.002539E+0,60.000000E+0,3.987097E-3,63.835326E+0,9.345269E-3,39.141325E+0,1.369809E+0,47.775669E+0,0.000000E+0,41.562503E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.725497E-3,0.000000E+0,19.299405E-3,0.000000E+0,23.841102E-3,2.020770E+0,2.013716E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.625546E+0,6.476810E+0,0.000000E+0,79.954885E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.721899E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.687594E+0,0.000000E+0,42.297787E-3,996.812585E-3,3.048555E+0,999.580407E-3,3.044500E+0,996.844769E-3,3.041522E+0,998.405692E-3,3.039752E+0,-443.814952E-6,9.250958E+0,1.000000E+0,1.000000E+0,72.417522E+0,72.551733E+0,2.515879E+0,72.237924E+0,72.289912E+0,2.511704E+0,72.396371E+0,72.504048E+0,2.500297E+0,72.558753E+0,72.559268E+0,2.543919E+0
 10/20/2017,12:42:17.781,922.899256E-6,72.557255E+0,3.983607E-3,998.249994E-3,988.546693E-3,0.000000E+0,1.007093E+0,3.088202E+0,0.000000E+0,72.489962E+0,3.976797E-3,997.460641E-3,1.009561E+0,0.000000E+0,1.062898E+0,2.807782E+0,0.000000E+0,75.012039E+0,47.854411E+0,72.387620E+0,3.972906E-3,3.966745E-3,0.000000E+0,994.185439E-3,1.000000E+0,44.000000E+0,96.806443E+0,38.800331E+0,12.342082E-3,13.124331E-3,1.000000E+0,2.655911E+0,1.000000E+0,20.000000E+0,8.304753E-3,42.727006E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.990131E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.938039E+0,0.000000E+0,-125.132881E-3,0.000000E+0,137.008371E-3,0.000000E+0,135.431146E-3,0.000000E+0,455.000361E-3,0.000000E+0,-114.956255E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.012334E+0,3.036759E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.005438E+0,3.017931E+0,0.000000E+0,242.180743E+0,4.009996E-3,3.980675E-3,78.928373E+0,73.258453E+0,72.372786E+0,78.670613E+0,75.097762E+0,3.978340E-3,3.983140E-3,71.804113E+0,5.384268E+0,2.160910E+0,74.708252E+0,73.746905E+0,0.000000E+0,73.797690E+0,72.642098E+0,0.000000E+0,73.822030E+0,1.067592E+0,1.000540E+0,2.495891E+0,60.000000E+0,98.000000E+0,55.200000E+0,11.306197E-3,72.234508E+0,47.577002E+0,0.000000E+0,1.324655E+0,1.334158E+0,987.032184E-3,60.000000E+0,1.000000E+0,1.356198E+0,676.920508E-3,2.010286E+0,60.000000E+0,1.897588E+0,0.000000E+0,73.729634E+0,1.081012E+0,1.079980E+0,980.775168E-3,50.000000E+0,1.000000E+0,86.609596E+0,2.749775E+0,2.358493E+0,1.616071E+0,40.000000E+0,0.000000E+0,1.329679E+0,1.326465E+0,976.255474E-3,60.000000E+0,3.988394E-3,63.819626E+0,9.438396E-3,39.098386E+0,1.354022E+0,47.741796E+0,0.000000E+0,10.294148E-3,0.000000E+0,43.779475E-3,0.000000E+0,21.360885E-3,0.000000E+0,25.355001E-3,0.000000E+0,21.199832E-3,2.020867E+0,2.013265E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.620547E+0,6.469847E+0,0.000000E+0,83.146191E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.713846E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.662984E+0,0.000000E+0,41.685785E-3,996.362010E-3,3.048152E+0,997.070057E-3,3.043116E+0,996.780401E-3,3.039479E+0,998.743624E-3,3.039028E+0,-2.054740E-3,9.056347E+0,1.000000E+0,1.000000E+0,72.417990E+0,72.549534E+0,2.513130E+0,72.233525E+0,72.290755E+0,2.514641E+0,72.397447E+0,72.504937E+0,2.494292E+0,72.556226E+0,72.560438E+0,2.544557E+0
 10/20/2017,12:42:27.781,1.405954E-3,72.555992E+0,3.984969E-3,997.315658E-3,1.012530E+0,0.000000E+0,1.010702E+0,3.088540E+0,0.000000E+0,72.488371E+0,3.983996E-3,997.589515E-3,976.988529E-3,0.000000E+0,1.067306E+0,2.824359E+0,0.000000E+0,75.015878E+0,47.822122E+0,72.390053E+0,3.976473E-3,3.961882E-3,0.000000E+0,993.723493E-3,1.000000E+0,44.000000E+0,96.712213E+0,38.767302E+0,12.343833E-3,13.129325E-3,1.000000E+0,2.657252E+0,1.000000E+0,20.000000E+0,8.310851E-3,42.701635E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.948533E+0,0.000000E+0,-141.613275E-3,0.000000E+0,135.785217E-3,0.000000E+0,139.004043E-3,0.000000E+0,459.543773E-3,0.000000E+0,-98.877084E-3,0.000000E+0,205.209340E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.011520E+0,3.036405E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.002498E+0,3.017996E+0,0.000000E+0,242.144127E+0,4.010515E-3,3.982556E-3,78.939336E+0,73.257892E+0,72.370633E+0,78.693803E+0,75.108530E+0,3.977561E-3,3.979572E-3,71.799341E+0,5.364292E+0,2.164375E+0,74.731987E+0,73.754488E+0,0.000000E+0,73.801341E+0,72.644391E+0,0.000000E+0,73.821000E+0,1.069318E+0,1.003638E+0,2.498920E+0,60.000000E+0,98.000000E+0,55.200000E+0,11.305613E-3,72.230016E+0,47.539357E+0,0.000000E+0,1.328550E+0,1.338165E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.347487E+0,675.546434E-3,2.010861E+0,60.000000E+0,1.894929E+0,0.000000E+0,73.731178E+0,1.081331E+0,1.080619E+0,1.003188E+0,50.000000E+0,1.000000E+0,86.560854E+0,2.753671E+0,2.361496E+0,1.601299E+0,40.000000E+0,0.000000E+0,1.328800E+0,1.318493E+0,1.002124E+0,60.000000E+0,3.988524E-3,63.797292E+0,9.471146E-3,39.067682E+0,1.396873E+0,47.711372E+0,0.000000E+0,8.585671E-3,0.000000E+0,43.747265E-3,0.000000E+0,25.644897E-3,0.000000E+0,20.201302E-3,0.000000E+0,16.754766E-3,2.020770E+0,2.013813E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.617501E+0,6.475585E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.714329E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.661760E+0,0.000000E+0,44.391477E-3,996.490746E-3,3.049359E+0,997.504541E-3,3.043952E+0,997.552817E-3,3.040734E+0,996.812585E-3,3.039897E+0,2.778034E-3,8.864636E+0,1.000000E+0,1.000000E+0,72.418084E+0,72.551219E+0,2.511420E+0,72.235865E+0,72.292065E+0,2.513316E+0,72.396886E+0,72.503814E+0,2.496576E+0,72.554260E+0,72.559361E+0,2.545052E+0
 10/20/2017,12:42:37.781,922.899256E-6,72.557302E+0,3.982958E-3,998.024464E-3,995.013663E-3,0.000000E+0,1.012922E+0,3.088814E+0,0.000000E+0,72.490617E+0,3.978159E-3,997.750607E-3,1.013182E+0,0.000000E+0,1.070612E+0,2.816900E+0,0.000000E+0,75.020794E+0,47.775902E+0,72.390428E+0,3.974852E-3,3.965383E-3,0.000000E+0,997.180120E-3,1.000000E+0,44.000000E+0,96.615963E+0,38.745392E+0,12.350512E-3,13.119467E-3,1.000000E+0,2.649410E+0,1.000000E+0,20.000000E+0,8.267259E-3,42.716951E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987166E+0,10.000000E+0,8.937556E+0,0.000000E+0,-148.533753E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.072747E-3,0.000000E+0,476.364067E-3,0.000000E+0,-109.091707E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,590.980845E-3,3.036759E+0,0.000000E+0,997.504541E-3,0.000000E+0,991.071773E-3,3.017400E+0,0.000000E+0,242.151074E+0,4.010060E-3,3.981129E-3,78.951845E+0,73.258734E+0,72.374751E+0,78.713432E+0,75.113633E+0,3.976134E-3,3.982686E-3,71.796954E+0,5.381690E+0,2.160926E+0,74.746547E+0,73.757156E+0,0.000000E+0,73.801622E+0,72.651552E+0,0.000000E+0,73.821422E+0,1.075787E+0,1.001642E+0,2.498028E+0,60.000000E+0,98.000000E+0,55.300000E+0,11.307818E-3,72.189165E+0,47.504927E+0,0.000000E+0,1.326571E+0,1.332178E+0,1.001720E+0,60.000000E+0,1.000000E+0,1.351651E+0,673.405435E-3,1.994134E+0,60.000000E+0,1.894961E+0,0.000000E+0,73.730850E+0,1.080533E+0,1.078959E+0,1.009019E+0,50.000000E+0,1.000000E+0,86.504558E+0,2.747492E+0,2.360905E+0,1.594368E+0,40.000000E+0,0.000000E+0,1.327970E+0,1.322327E+0,1.010172E+0,60.000000E+0,3.986578E-3,63.778369E+0,9.459408E-3,39.036187E+0,1.456799E+0,47.678571E+0,0.000000E+0,49.847005E-3,0.000000E+0,43.070842E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.530763E-3,0.000000E+0,18.655193E-3,2.021028E+0,2.013748E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.613745E+0,6.479066E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.715521E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.658088E+0,0.000000E+0,42.072312E-3,996.683849E-3,3.048571E+0,997.762013E-3,3.044548E+0,996.426378E-3,3.041426E+0,999.290751E-3,3.037998E+0,1.167110E-3,8.445129E+0,1.000000E+0,1.000000E+0,72.419488E+0,72.551453E+0,2.509710E+0,72.234555E+0,72.289444E+0,2.508878E+0,72.395856E+0,72.503720E+0,2.499052E+0,72.560204E+0,72.556132E+0,2.546377E+0
 10/20/2017,12:42:47.781,117.807224E-6,72.554775E+0,3.982180E-3,998.604397E-3,999.819980E-3,0.000000E+0,1.009792E+0,3.088717E+0,0.000000E+0,72.490898E+0,3.976473E-3,997.686170E-3,1.005590E+0,0.000000E+0,1.069446E+0,2.809490E+0,0.000000E+0,75.028566E+0,47.732245E+0,72.385655E+0,3.970377E-3,3.966875E-3,0.000000E+0,980.119994E-3,1.000000E+0,44.000000E+0,96.626960E+0,38.711247E+0,12.347075E-3,13.123293E-3,1.000000E+0,2.648372E+0,1.000000E+0,20.000000E+0,8.200314E-3,42.752516E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.910291E+0,0.000000E+0,-136.076893E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.362442E-3,0.000000E+0,464.892756E-3,0.000000E+0,-122.431941E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.009763E+0,3.035552E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.005438E+0,3.017111E+0,0.000000E+0,242.159130E+0,4.010709E-3,3.977172E-3,78.966368E+0,73.258266E+0,72.376951E+0,78.735216E+0,75.116817E+0,3.974318E-3,3.979637E-3,71.795129E+0,5.358170E+0,2.158557E+0,74.744393E+0,73.759683E+0,0.000000E+0,73.803073E+0,72.655342E+0,0.000000E+0,73.822732E+0,1.078103E+0,1.003047E+0,2.491667E+0,60.000000E+0,98.000000E+0,55.300000E+0,11.302047E-3,72.159591E+0,47.469518E+0,0.000000E+0,1.326220E+0,1.333088E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.352289E+0,673.181749E-3,1.996962E+0,60.000000E+0,1.891576E+0,0.000000E+0,73.731178E+0,1.081890E+0,1.081114E+0,1.010952E+0,50.000000E+0,1.000000E+0,86.389859E+0,2.757662E+0,2.365106E+0,1.605419E+0,40.000000E+0,0.000000E+0,1.330701E+0,1.325682E+0,1.012168E+0,60.000000E+0,3.986902E-3,63.761221E+0,9.448448E-3,39.007670E+0,1.345001E+0,47.644466E+0,0.000000E+0,37.726488E-3,0.000000E+0,45.003479E-3,0.000000E+0,15.208656E-3,0.000000E+0,22.166150E-3,0.000000E+0,24.936263E-3,2.020867E+0,2.013587E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.605027E+0,6.467880E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.713814E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.662501E+0,0.000000E+0,43.489580E-3,996.345918E-3,3.048394E+0,998.309140E-3,3.043035E+0,996.040170E-3,3.039672E+0,997.053965E-3,3.038803E+0,-1.410370E-3,8.152893E+0,1.000000E+0,1.000000E+0,72.417663E+0,72.553044E+0,2.512523E+0,72.235584E+0,72.285514E+0,2.513699E+0,72.397119E+0,72.504656E+0,2.498349E+0,72.557630E+0,72.556741E+0,2.545690E+0
 10/20/2017,12:42:57.781,-848.303215E-6,72.557255E+0,3.979067E-3,998.072792E-3,981.648589E-3,0.000000E+0,1.011293E+0,3.093373E+0,0.000000E+0,72.487201E+0,3.978354E-3,997.202893E-3,1.016963E+0,0.000000E+0,1.069621E+0,2.821604E+0,0.000000E+0,75.033154E+0,47.681413E+0,72.387667E+0,3.972712E-3,3.967718E-3,0.000000E+0,997.164191E-3,1.000000E+0,44.000000E+0,96.672923E+0,38.672870E+0,12.296231E-3,13.120699E-3,1.000000E+0,2.646503E+0,1.000000E+0,20.000000E+0,8.178064E-3,42.778119E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.989745E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.934047E+0,0.000000E+0,-129.381733E-3,0.000000E+0,135.527710E-3,0.000000E+0,135.398957E-3,0.000000E+0,452.583652E-3,0.000000E+0,-113.699566E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.002703E+0,3.035842E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.011015E+0,3.018157E+0,0.000000E+0,242.171770E+0,4.010385E-3,3.981324E-3,78.976722E+0,73.257892E+0,72.379431E+0,78.759296E+0,75.125478E+0,3.978924E-3,3.979378E-3,71.786146E+0,5.380079E+0,2.157783E+0,74.711904E+0,73.764692E+0,0.000000E+0,73.803728E+0,72.664608E+0,0.000000E+0,73.822030E+0,1.074445E+0,1.009945E+0,2.498968E+0,60.000000E+0,98.000000E+0,55.300000E+0,11.287131E-3,72.147753E+0,47.433830E+0,0.000000E+0,1.333276E+0,1.335786E+0,979.185082E-3,60.000000E+0,1.000000E+0,1.353215E+0,676.792687E-3,2.003624E+0,60.000000E+0,1.873267E+0,0.000000E+0,73.730616E+0,1.081443E+0,1.078911E+0,1.009067E+0,50.000000E+0,1.000000E+0,86.265780E+0,2.762165E+0,2.357886E+0,1.585346E+0,40.000000E+0,0.000000E+0,1.327203E+0,1.321528E+0,986.890197E-3,60.000000E+0,3.988135E-3,63.740896E+0,9.458435E-3,38.984363E+0,1.361110E+0,47.611153E+0,0.000000E+0,17.450411E-3,0.000000E+0,45.325585E-3,0.000000E+0,21.489727E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.552678E-3,2.020931E+0,2.013458E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.595337E+0,6.468202E+0,0.000000E+0,82.727131E-3,0.000000E+0,46.333345E-3,9.500000E+0,9.714909E+0,0.000000E+0,24.292051E-3,10.000000E+0,9.659892E+0,0.000000E+0,42.201155E-3,996.152814E-3,3.047879E+0,998.325232E-3,3.045127E+0,997.070057E-3,3.039012E+0,996.925229E-3,3.038755E+0,-2.054740E-3,7.845192E+0,1.000000E+0,1.000000E+0,72.420190E+0,72.551733E+0,2.513530E+0,72.236193E+0,72.288087E+0,2.508191E+0,72.397353E+0,72.506200E+0,2.502773E+0,72.559595E+0,72.556741E+0,2.545802E+0
 10/20/2017,12:43:07.781,1.244936E-3,72.557911E+0,3.982439E-3,997.927809E-3,1.012626E+0,0.000000E+0,1.008563E+0,3.091536E+0,0.000000E+0,72.485095E+0,3.978159E-3,997.041801E-3,996.401466E-3,0.000000E+0,1.066012E+0,2.830642E+0,0.000000E+0,75.040692E+0,47.654623E+0,72.387480E+0,3.972128E-3,3.967524E-3,0.000000E+0,992.831460E-3,1.000000E+0,44.000000E+0,96.835159E+0,38.636214E+0,12.174114E-3,13.109415E-3,1.000000E+0,2.653387E+0,1.000000E+0,20.000000E+0,8.060587E-3,42.808424E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.943318E+0,0.000000E+0,-123.265962E-3,0.000000E+0,134.723004E-3,0.000000E+0,136.396794E-3,0.000000E+0,449.039146E-3,0.000000E+0,-106.707221E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,995.610681E-3,3.037741E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.004383E+0,3.018334E+0,0.000000E+0,242.187835E+0,4.006233E-3,3.981648E-3,78.991620E+0,73.260606E+0,72.380741E+0,78.781221E+0,75.132735E+0,3.975486E-3,3.980545E-3,71.776367E+0,5.380723E+0,2.163634E+0,74.740227E+0,73.769466E+0,0.000000E+0,73.806256E+0,72.670551E+0,0.000000E+0,73.822545E+0,1.067353E+0,1.002664E+0,2.497900E+0,60.000000E+0,98.000000E+0,55.300000E+0,11.286612E-3,72.150935E+0,47.496727E+0,0.000000E+0,1.322883E+0,1.334301E+0,999.913579E-3,60.000000E+0,1.000000E+0,1.346658E+0,676.313359E-3,2.021166E+0,60.000000E+0,1.889900E+0,0.000000E+0,73.732114E+0,1.081602E+0,1.074983E+0,989.529549E-3,50.000000E+0,1.000000E+0,86.064350E+0,2.755491E+0,2.363237E+0,1.589242E+0,40.000000E+0,0.000000E+0,1.330717E+0,1.324756E+0,998.498973E-3,60.000000E+0,3.987227E-3,63.723468E+0,9.473935E-3,38.947705E+0,1.388174E+0,47.582407E+0,0.000000E+0,-1.890839E-3,0.000000E+0,47.580328E-3,0.000000E+0,19.396037E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.526350E-3,2.021028E+0,2.013684E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.578994E+0,6.451375E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.714329E+0,0.000000E+0,24.420893E-3,10.000000E+0,9.778656E+0,0.000000E+0,39.205567E-3,996.941321E-3,3.049327E+0,998.116036E-3,3.043920E+0,998.566612E-3,3.038867E+0,996.893045E-3,3.038207E+0,-1.088185E-3,7.752721E+0,1.000000E+0,1.000000E+0,72.418973E+0,72.549955E+0,2.517493E+0,72.236333E+0,72.289070E+0,2.511688E+0,72.395622E+0,72.500679E+0,2.497438E+0,72.557162E+0,72.557583E+0,2.545323E+0
 10/20/2017,12:43:17.781,-848.303215E-6,72.554775E+0,3.978029E-3,997.863372E-3,1.022526E+0,0.000000E+0,999.412326E-3,3.085511E+0,0.000000E+0,72.487716E+0,3.976408E-3,997.782826E-3,1.007360E+0,0.000000E+0,1.060278E+0,2.813630E+0,0.000000E+0,75.047808E+0,47.642230E+0,72.390007E+0,3.971674E-3,3.964800E-3,0.000000E+0,998.231444E-3,1.000000E+0,44.000000E+0,96.939779E+0,38.600209E+0,12.006666E-3,13.107794E-3,1.000000E+0,2.657093E+0,1.000000E+0,20.000000E+0,7.965359E-3,42.831840E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.943093E+0,0.000000E+0,-118.469910E-3,0.000000E+0,135.817405E-3,0.000000E+0,136.525547E-3,0.000000E+0,457.642629E-3,0.000000E+0,-110.541733E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.009188E+0,3.036115E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.009561E+0,3.017609E+0,0.000000E+0,242.202936E+0,4.005844E-3,3.981713E-3,79.004973E+0,73.257798E+0,72.378355E+0,78.803146E+0,75.139055E+0,3.973994E-3,3.978664E-3,71.761300E+0,5.375568E+0,2.163746E+0,74.727025E+0,73.776066E+0,0.000000E+0,73.807286E+0,72.679256E+0,0.000000E+0,73.822451E+0,1.062433E+0,1.006672E+0,2.500164E+0,60.000000E+0,98.000000E+0,55.400000E+0,11.285704E-3,72.214199E+0,47.470170E+0,0.000000E+0,1.319722E+0,1.336185E+0,1.006482E+0,60.000000E+0,1.000000E+0,1.354156E+0,677.367881E-3,2.004822E+0,60.000000E+0,1.875572E+0,0.000000E+0,73.734221E+0,1.080214E+0,1.080715E+0,993.044082E-3,50.000000E+0,1.000000E+0,85.920905E+0,2.759339E+0,2.358828E+0,1.578271E+0,40.000000E+0,0.000000E+0,1.328129E+0,1.324468E+0,1.002571E+0,60.000000E+0,3.987162E-3,63.703564E+0,9.384115E-3,38.913466E+0,1.393006E+0,47.547976E+0,0.000000E+0,-1.117189E-3,0.000000E+0,45.583270E-3,0.000000E+0,23.229101E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.043191E-3,2.020673E+0,2.013490E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.567148E+0,6.440512E+0,0.000000E+0,79.342412E-3,0.000000E+0,50.169359E-3,9.500000E+0,9.698159E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.778624E+0,0.000000E+0,42.201155E-3,996.683849E-3,3.048844E+0,997.118333E-3,3.043502E+0,996.909137E-3,3.039270E+0,997.874657E-3,3.037709E+0,-1.088185E-3,7.532338E+0,1.000000E+0,1.000000E+0,72.417195E+0,72.550657E+0,2.514265E+0,72.236380E+0,72.289819E+0,2.511033E+0,72.396511E+0,72.500866E+0,2.499595E+0,72.556086E+0,72.559548E+0,2.547526E+0
 10/20/2017,12:43:27.781,922.899256E-6,72.554448E+0,3.981207E-3,998.282212E-3,1.005505E+0,0.000000E+0,1.006582E+0,3.086752E+0,0.000000E+0,72.486312E+0,3.978743E-3,997.428423E-3,1.001729E+0,0.000000E+0,1.063393E+0,2.816030E+0,0.000000E+0,75.051787E+0,47.633005E+0,72.391878E+0,3.973360E-3,3.969145E-3,0.000000E+0,992.433232E-3,1.000000E+0,44.000000E+0,97.046750E+0,38.579556E+0,11.671963E-3,13.108507E-3,1.000000E+0,2.662827E+0,1.000000E+0,20.000000E+0,7.843082E-3,42.821738E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.943221E+0,0.000000E+0,-116.828308E-3,0.000000E+0,135.881781E-3,0.000000E+0,138.649972E-3,0.000000E+0,457.094842E-3,0.000000E+0,-114.472913E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,999.492140E-3,3.036711E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.003313E+0,3.017754E+0,0.000000E+0,242.212247E+0,4.009412E-3,3.976783E-3,79.018138E+0,73.263648E+0,72.382473E+0,78.828679E+0,75.145282E+0,3.979507E-3,3.981583E-3,71.752597E+0,5.373957E+0,2.163618E+0,74.701979E+0,73.778172E+0,0.000000E+0,73.805507E+0,72.685807E+0,0.000000E+0,73.822919E+0,1.067481E+0,1.004245E+0,2.498570E+0,60.000000E+0,98.000000E+0,55.400000E+0,11.281878E-3,72.212702E+0,47.428286E+0,0.000000E+0,1.318924E+0,1.334732E+0,1.000777E+0,60.000000E+0,1.000000E+0,1.352529E+0,675.322748E-3,2.007650E+0,60.000000E+0,1.908177E+0,0.000000E+0,73.736420E+0,1.081858E+0,1.079006E+0,998.443682E-3,50.000000E+0,1.000000E+0,85.771741E+0,2.759418E+0,2.362183E+0,1.577904E+0,40.000000E+0,0.000000E+0,1.326692E+0,1.327504E+0,997.588794E-3,60.000000E+0,3.985410E-3,63.686276E+0,9.341637E-3,38.874901E+0,1.410082E+0,47.513266E+0,0.000000E+0,-1.407308E-3,0.000000E+0,47.226011E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.846986E-3,0.000000E+0,15.208656E-3,2.021028E+0,2.013780E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.554586E+0,6.440157E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.673582E+0,0.000000E+0,27.674166E-3,10.000000E+0,9.778269E+0,0.000000E+0,43.425158E-3,995.798790E-3,3.047895E+0,997.842473E-3,3.042955E+0,996.989597E-3,3.039076E+0,996.876953E-3,3.037821E+0,-1.088185E-3,7.480142E+0,1.000000E+0,1.000000E+0,72.416446E+0,72.549113E+0,2.515959E+0,72.233104E+0,72.286684E+0,2.513779E+0,72.396277E+0,72.500538E+0,2.506590E+0,72.558987E+0,72.554541E+0,2.548580E+0
 10/20/2017,12:43:37.781,2.533083E-3,72.556413E+0,3.984385E-3,998.056683E-3,1.014127E+0,0.000000E+0,1.002047E+0,3.087654E+0,0.000000E+0,72.485844E+0,3.976927E-3,997.702280E-3,1.003596E+0,0.000000E+0,1.060103E+0,2.801790E+0,0.000000E+0,75.058903E+0,47.640552E+0,72.387433E+0,3.971090E-3,3.962141E-3,0.000000E+0,995.985433E-3,1.000000E+0,44.000000E+0,97.092998E+0,38.563833E+0,11.445759E-3,13.082566E-3,1.000000E+0,2.663194E+0,1.000000E+0,20.000000E+0,7.795079E-3,42.778957E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.989906E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.941676E+0,0.000000E+0,-123.684409E-3,0.000000E+0,135.559899E-3,0.000000E+0,136.911806E-3,0.000000E+0,444.882407E-3,0.000000E+0,-112.958442E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.002399E+0,3.036679E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.004991E+0,3.018768E+0,0.000000E+0,242.210510E+0,4.009217E-3,3.982426E-3,79.031162E+0,73.262104E+0,72.385795E+0,78.848496E+0,75.151181E+0,3.978145E-3,3.980935E-3,71.748573E+0,5.376857E+0,2.167921E+0,74.671035E+0,73.781402E+0,0.000000E+0,73.809299E+0,72.693061E+0,0.000000E+0,73.821000E+0,1.063423E+0,1.002456E+0,2.498984E+0,60.000000E+0,98.000000E+0,55.400000E+0,11.291605E-3,72.182567E+0,47.392831E+0,0.000000E+0,1.321734E+0,1.334988E+0,1.000745E+0,60.000000E+0,1.000000E+0,1.355305E+0,674.428002E-3,2.003959E+0,60.000000E+0,1.867191E+0,0.000000E+0,73.735063E+0,1.080261E+0,1.083093E+0,992.117523E-3,50.000000E+0,1.000000E+0,85.711561E+0,2.759897E+0,2.356624E+0,1.577680E+0,40.000000E+0,0.000000E+0,1.325909E+0,1.325714E+0,991.345284E-3,60.000000E+0,3.989821E-3,63.665017E+0,9.391767E-3,38.842942E+0,1.409760E+0,47.480001E+0,0.000000E+0,-633.657743E-6,0.000000E+0,45.583270E-3,0.000000E+0,22.101729E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.460458E-3,2.020963E+0,2.013877E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.549190E+0,6.439512E+0,0.000000E+0,82.050187E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.673871E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.778462E+0,0.000000E+0,44.391477E-3,996.635573E-3,3.049327E+0,998.936728E-3,3.043373E+0,999.419487E-3,3.041152E+0,999.306843E-3,3.039366E+0,-1.732555E-3,7.390571E+0,1.000000E+0,1.000000E+0,72.417756E+0,72.551640E+0,2.517781E+0,72.233291E+0,72.286075E+0,2.510618E+0,72.397494E+0,72.500959E+0,2.495857E+0,72.558753E+0,72.557302E+0,2.549857E+0
 10/20/2017,12:43:47.781,1.727991E-3,72.557396E+0,3.981726E-3,997.863372E-3,986.694423E-3,0.000000E+0,1.003548E+0,3.085189E+0,0.000000E+0,72.486920E+0,3.977381E-3,997.122347E-3,996.784302E-3,0.000000E+0,1.060374E+0,2.812551E+0,0.000000E+0,75.062462E+0,47.645538E+0,72.389632E+0,3.971869E-3,3.968885E-3,0.000000E+0,998.693390E-3,1.000000E+0,44.000000E+0,97.193298E+0,38.572625E+0,11.282526E-3,13.103773E-3,1.000000E+0,2.660463E+0,1.000000E+0,20.000000E+0,7.672347E-3,42.747209E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.936977E+0,0.000000E+0,-125.197258E-3,0.000000E+0,134.433309E-3,0.000000E+0,137.974019E-3,0.000000E+0,450.070275E-3,0.000000E+0,-107.609459E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.007575E+0,3.037612E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.000324E+0,3.017979E+0,0.000000E+0,242.206216E+0,4.007076E-3,3.981908E-3,79.043343E+0,73.263134E+0,72.384672E+0,78.870608E+0,75.158813E+0,3.974837E-3,3.976459E-3,71.747310E+0,5.380723E+0,2.164439E+0,74.660829E+0,73.784818E+0,0.000000E+0,73.810047E+0,72.703403E+0,0.000000E+0,73.823013E+0,1.065851E+0,1.007949E+0,2.497677E+0,60.000000E+0,98.000000E+0,55.400000E+0,11.281942E-3,72.172974E+0,47.357796E+0,0.000000E+0,1.317472E+0,1.335116E+0,991.874694E-3,60.000000E+0,1.000000E+0,1.345110E+0,676.121628E-3,2.009919E+0,60.000000E+0,1.872284E+0,0.000000E+0,73.736561E+0,1.080070E+0,1.083125E+0,993.842839E-3,50.000000E+0,1.000000E+0,85.613998E+0,2.757423E+0,2.357007E+0,1.566374E+0,40.000000E+0,0.000000E+0,1.325702E+0,1.322806E+0,991.185604E-3,60.000000E+0,3.986708E-3,63.645487E+0,9.523546E-3,38.815682E+0,1.355633E+0,47.445245E+0,0.000000E+0,1.622821E-3,0.000000E+0,44.584741E-3,0.000000E+0,23.647839E-3,0.000000E+0,25.483844E-3,0.000000E+0,19.879196E-3,2.020673E+0,2.013490E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.540579E+0,6.440544E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.677093E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.778849E+0,0.000000E+0,40.816098E-3,997.021781E-3,3.048185E+0,998.840176E-3,3.041893E+0,999.403395E-3,3.040605E+0,997.359713E-3,3.038320E+0,-1.088185E-3,7.289079E+0,1.000000E+0,1.000000E+0,72.419581E+0,72.550002E+0,2.517269E+0,72.236754E+0,72.287760E+0,2.510139E+0,72.395201E+0,72.499649E+0,2.495761E+0,72.559595E+0,72.556226E+0,2.548755E+0
 10/20/2017,12:43:57.781,2.050028E-3,72.553558E+0,3.981337E-3,998.024464E-3,989.728311E-3,0.000000E+0,1.013705E+0,3.086510E+0,0.000000E+0,72.485563E+0,3.977316E-3,997.750607E-3,1.017505E+0,0.000000E+0,1.068759E+0,2.809699E+0,0.000000E+0,75.067799E+0,47.600018E+0,72.385187E+0,3.975500E-3,3.968496E-3,0.000000E+0,996.208441E-3,1.000000E+0,44.000000E+0,97.336655E+0,38.560437E+0,11.125389E-3,13.115641E-3,1.000000E+0,2.666021E+0,1.000000E+0,20.000000E+0,7.638810E-3,42.724632E+0,0.000000E+0,1.987775E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.930088E+0,0.000000E+0,-127.225119E-3,0.000000E+0,135.849593E-3,0.000000E+0,136.976182E-3,0.000000E+0,450.134720E-3,0.000000E+0,-112.056204E-3,0.000000E+0,209.237188E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.007894E+0,3.036534E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.006589E+0,3.017642E+0,0.000000E+0,242.183059E+0,4.011228E-3,3.980935E-3,79.056180E+0,73.262057E+0,72.387901E+0,78.894501E+0,75.164103E+0,3.976978E-3,3.976783E-3,71.741321E+0,5.379113E+0,2.164004E+0,74.665370E+0,73.791980E+0,0.000000E+0,73.814307E+0,72.710142E+0,0.000000E+0,73.824604E+0,1.077911E+0,1.006496E+0,2.497199E+0,60.000000E+0,98.000000E+0,55.400000E+0,11.305224E-3,72.183269E+0,47.323833E+0,0.000000E+0,1.327625E+0,1.339507E+0,987.447713E-3,60.000000E+0,1.000000E+0,1.352784E+0,675.658277E-3,2.009519E+0,60.000000E+0,1.875717E+0,0.000000E+0,73.734314E+0,1.083343E+0,1.084833E+0,992.932256E-3,50.000000E+0,1.000000E+0,85.522909E+0,2.760520E+0,2.358621E+0,1.584499E+0,40.000000E+0,0.000000E+0,1.330285E+0,1.323621E+0,985.469041E-3,60.000000E+0,3.987421E-3,63.629881E+0,9.516478E-3,38.802191E+0,1.375608E+0,47.412958E+0,0.000000E+0,9.681676E-3,0.000000E+0,45.132321E-3,0.000000E+0,21.199832E-3,0.000000E+0,25.193948E-3,0.000000E+0,21.715201E-3,2.020899E+0,2.013362E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.532345E+0,6.439480E+0,0.000000E+0,81.631127E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.674032E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.778495E+0,0.000000E+0,44.198213E-3,996.716033E-3,3.048362E+0,998.904544E-3,3.043808E+0,997.166609E-3,3.038948E+0,997.601093E-3,3.039125E+0,-2.376924E-3,7.309377E+0,1.000000E+0,1.000000E+0,72.421219E+0,72.549674E+0,2.513802E+0,72.235865E+0,72.287807E+0,2.510666E+0,72.397166E+0,72.500585E+0,2.500569E+0,72.558425E+0,72.553231E+0,2.546600E+0
 10/20/2017,12:44:07.781,2.694102E-3,72.553465E+0,3.979586E-3,998.604397E-3,967.580932E-3,0.000000E+0,1.007700E+0,3.094017E+0,0.000000E+0,72.485517E+0,3.983088E-3,997.138456E-3,987.341032E-3,0.000000E+0,1.066108E+0,2.807605E+0,0.000000E+0,75.077303E+0,47.550911E+0,72.390709E+0,3.977770E-3,3.963373E-3,0.000000E+0,994.073934E-3,1.000000E+0,44.000000E+0,97.502529E+0,38.540481E+0,10.995620E-3,13.132308E-3,1.000000E+0,2.654585E+0,1.000000E+0,20.000000E+0,7.574071E-3,42.693349E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.931698E+0,0.000000E+0,-132.439618E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.456843E-3,0.000000E+0,456.998173E-3,0.000000E+0,-125.364215E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.004508E+0,3.036357E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.013412E+0,3.018848E+0,0.000000E+0,242.190923E+0,4.007790E-3,3.975421E-3,79.069579E+0,73.262151E+0,72.390100E+0,78.917504E+0,75.169768E+0,3.976978E-3,3.977691E-3,71.743146E+0,5.353015E+0,2.164278E+0,74.669396E+0,73.793759E+0,0.000000E+0,73.811311E+0,72.718940E+0,0.000000E+0,73.823949E+0,1.072704E+0,1.000269E+0,2.500419E+0,60.000000E+0,98.000000E+0,55.400000E+0,11.286871E-3,72.211111E+0,47.287307E+0,0.000000E+0,1.327752E+0,1.329623E+0,991.682911E-3,60.000000E+0,1.000000E+0,1.349242E+0,679.237260E-3,2.014584E+0,60.000000E+0,1.867530E+0,0.000000E+0,73.735063E+0,1.083806E+0,1.080954E+0,1.007917E+0,50.000000E+0,1.000000E+0,85.400209E+0,2.761271E+0,2.355857E+0,1.571149E+0,40.000000E+0,0.000000E+0,1.331994E+0,1.324436E+0,1.006946E+0,60.000000E+0,3.988654E-3,63.608716E+0,9.474064E-3,38.804099E+0,1.320515E+0,47.383048E+0,0.000000E+0,35.276597E-3,0.000000E+0,42.297787E-3,0.000000E+0,17.978770E-3,0.000000E+0,23.518996E-3,0.000000E+0,23.229101E-3,2.020802E+0,2.013780E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.521325E+0,6.440415E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.676609E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.778624E+0,0.000000E+0,40.268518E-3,996.635573E-3,3.048684E+0,996.716033E-3,3.043099E+0,998.518336E-3,3.040139E+0,998.968912E-3,3.041072E+0,-1.410370E-3,7.292301E+0,1.000000E+0,1.000000E+0,72.420283E+0,72.547569E+0,2.517349E+0,72.235397E+0,72.286450E+0,2.517707E+0,72.396745E+0,72.500491E+0,2.502565E+0,72.560765E+0,72.554682E+0,2.547798E+0
 10/20/2017,12:44:17.781,761.880850E-6,72.555571E+0,3.982504E-3,998.056683E-3,1.010359E+0,0.000000E+0,1.009281E+0,3.095113E+0,0.000000E+0,72.487763E+0,3.978419E-3,997.283439E-3,1.012863E+0,0.000000E+0,1.067050E+0,2.807782E+0,0.000000E+0,75.081235E+0,47.516248E+0,72.385935E+0,3.972777E-3,3.968885E-3,0.000000E+0,986.571302E-3,1.000000E+0,44.000000E+0,97.517383E+0,38.512897E+0,10.951326E-3,13.126536E-3,1.000000E+0,2.661725E+0,1.000000E+0,20.000000E+0,7.589445E-3,42.676265E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.914444E+0,0.000000E+0,-141.742028E-3,0.000000E+0,136.268041E-3,0.000000E+0,132.984837E-3,0.000000E+0,467.986143E-3,0.000000E+0,-123.527516E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.003693E+0,3.036888E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.015841E+0,3.017658E+0,0.000000E+0,242.192611E+0,4.008568E-3,3.979313E-3,79.078106E+0,73.263134E+0,72.391925E+0,78.936572E+0,75.178055E+0,3.976523E-3,3.980156E-3,71.747825E+0,5.357526E+0,2.165052E+0,74.674967E+0,73.800592E+0,0.000000E+0,73.813698E+0,72.723760E+0,0.000000E+0,73.824511E+0,1.068375E+0,1.007214E+0,2.497199E+0,60.000000E+0,98.000000E+0,55.400000E+0,11.288168E-3,72.195248E+0,47.246170E+0,0.000000E+0,1.325757E+0,1.335004E+0,1.002519E+0,60.000000E+0,1.000000E+0,1.350407E+0,674.156383E-3,2.011596E+0,60.000000E+0,1.879311E+0,0.000000E+0,73.734782E+0,1.081970E+0,1.080651E+0,1.005169E+0,50.000000E+0,1.000000E+0,85.409027E+0,2.759387E+0,2.351736E+0,1.561168E+0,40.000000E+0,0.000000E+0,1.329167E+0,1.328878E+0,1.009709E+0,60.000000E+0,3.991054E-3,63.591382E+0,9.468876E-3,38.796237E+0,1.368842E+0,47.346615E+0,0.000000E+0,42.787449E-3,0.000000E+0,45.067900E-3,0.000000E+0,15.112025E-3,0.000000E+0,18.687403E-3,0.000000E+0,23.325732E-3,2.020867E+0,2.013651E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.521060E+0,6.441737E+0,0.000000E+0,82.630425E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.675707E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.778591E+0,0.000000E+0,41.750206E-3,996.217182E-3,3.049182E+0,996.667757E-3,3.043502E+0,996.909137E-3,3.039607E+0,996.957413E-3,3.040830E+0,-121.630032E-6,7.246226E+0,1.000000E+0,1.000000E+0,72.422857E+0,72.549534E+0,2.520833E+0,72.235537E+0,72.284344E+0,2.514881E+0,72.395856E+0,72.502316E+0,2.500186E+0,72.558519E+0,72.553746E+0,2.545244E+0
 10/20/2017,12:44:27.781,1.727991E-3,72.557349E+0,3.981207E-3,997.847263E-3,998.414811E-3,0.000000E+0,1.008690E+0,3.090972E+0,0.000000E+0,72.485844E+0,3.978029E-3,997.557296E-3,1.001809E+0,0.000000E+0,1.066507E+0,2.784810E+0,0.000000E+0,75.085683E+0,47.486943E+0,72.387760E+0,3.975371E-3,3.966551E-3,0.000000E+0,994.583667E-3,1.000000E+0,44.000000E+0,97.432541E+0,38.473172E+0,10.935049E-3,13.139442E-3,1.000000E+0,2.658562E+0,1.000000E+0,20.000000E+0,7.571281E-3,42.673798E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.926322E+0,0.000000E+0,-151.816956E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.394630E-3,0.000000E+0,464.924979E-3,0.000000E+0,-114.150685E-3,0.000000E+0,209.623861E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,699.725474E-3,3.037612E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.002721E+0,3.018237E+0,0.000000E+0,242.192853E+0,4.010515E-3,3.980221E-3,79.096144E+0,73.263227E+0,72.391785E+0,78.961402E+0,75.184610E+0,3.972761E-3,3.977302E-3,71.752644E+0,5.361714E+0,2.165165E+0,74.683862E+0,73.804103E+0,0.000000E+0,73.816039E+0,72.726522E+0,0.000000E+0,73.825915E+0,1.068599E+0,990.481675E-3,2.498873E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.288882E-3,72.163054E+0,47.214723E+0,0.000000E+0,1.332094E+0,1.334844E+0,1.004389E+0,60.000000E+0,1.000000E+0,1.350024E+0,674.459957E-3,2.015031E+0,60.000000E+0,1.874573E+0,0.000000E+0,73.737684E+0,1.080629E+0,1.081577E+0,1.011048E+0,50.000000E+0,1.000000E+0,85.487684E+0,2.761350E+0,2.360713E+0,1.590248E+0,40.000000E+0,0.000000E+0,1.330317E+0,1.324101E+0,1.003545E+0,60.000000E+0,3.986708E-3,63.569703E+0,9.465893E-3,38.775815E+0,1.416526E+0,47.313723E+0,0.000000E+0,54.392199E-3,0.000000E+0,45.293374E-3,0.000000E+0,14.628865E-3,0.000000E+0,16.271607E-3,0.000000E+0,21.167621E-3,2.020802E+0,2.013587E+0,2.018547E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.526630E+0,6.440254E+0,0.000000E+0,89.174215E-3,0.000000E+0,41.175678E-3,9.500000E+0,9.676158E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.778495E+0,0.000000E+0,44.133792E-3,996.265458E-3,3.048104E+0,996.828677E-3,3.043148E+0,997.456265E-3,3.041345E+0,999.725235E-3,3.038175E+0,1.811479E-3,7.202086E+0,1.000000E+0,1.000000E+0,72.418739E+0,72.548972E+0,2.518468E+0,72.235678E+0,72.284859E+0,2.510570E+0,72.394265E+0,72.502691E+0,2.501272E+0,72.560906E+0,72.553091E+0,2.555444E+0
 10/20/2017,12:44:37.781,1.083918E-3,72.556928E+0,3.981077E-3,998.024464E-3,1.013105E+0,0.000000E+0,1.007125E+0,3.087477E+0,0.000000E+0,72.486219E+0,3.976732E-3,997.525078E-3,991.759589E-3,0.000000E+0,1.064974E+0,2.808395E+0,0.000000E+0,75.091910E+0,47.467654E+0,72.385187E+0,3.971480E-3,3.969145E-3,0.000000E+0,997.578349E-3,1.000000E+0,44.000000E+0,97.433105E+0,38.444099E+0,10.874477E-3,13.142295E-3,1.000000E+0,2.658866E+0,1.000000E+0,20.000000E+0,7.564924E-3,42.652617E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.934047E+0,0.000000E+0,-150.046601E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.813077E-3,0.000000E+0,475.719611E-3,0.000000E+0,-113.151779E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,745.871698E-3,3.036083E+0,0.000000E+0,997.778105E-3,0.000000E+0,973.381644E-3,3.017963E+0,0.000000E+0,242.196905E+0,4.008698E-3,3.976394E-3,79.107528E+0,73.264819E+0,72.395107E+0,78.983047E+0,75.190040E+0,3.977886E-3,3.980999E-3,71.752691E+0,5.369447E+0,2.163988E+0,74.684939E+0,73.806958E+0,0.000000E+0,73.818426E+0,72.733026E+0,0.000000E+0,73.822358E+0,1.067720E+0,1.003814E+0,2.498777E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.288039E-3,72.141342E+0,47.175263E+0,0.000000E+0,1.328295E+0,1.336856E+0,1.005347E+0,60.000000E+0,1.000000E+0,1.349992E+0,678.022962E-3,1.987935E+0,60.000000E+0,1.882164E+0,0.000000E+0,73.738995E+0,1.080948E+0,1.080459E+0,1.001974E+0,50.000000E+0,1.000000E+0,85.485292E+0,2.765805E+0,2.358573E+0,1.582599E+0,40.000000E+0,0.000000E+0,1.327938E+0,1.328223E+0,1.001054E+0,60.000000E+0,3.988459E-3,63.550687E+0,9.514727E-3,38.744508E+0,1.496106E+0,47.277943E+0,0.000000E+0,14.936048E-3,0.000000E+0,49.674018E-3,0.000000E+0,19.653722E-3,0.000000E+0,15.401920E-3,0.000000E+0,15.820658E-3,2.020802E+0,2.014135E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.525577E+0,6.436385E+0,0.000000E+0,84.016548E-3,0.000000E+0,48.428647E-3,9.500000E+0,9.676835E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.779300E+0,0.000000E+0,42.684314E-3,996.635573E-3,3.048217E+0,997.391897E-3,3.044113E+0,999.548223E-3,3.040750E+0,999.660867E-3,3.038352E+0,3.100219E-3,7.155689E+0,1.000000E+0,1.000000E+0,72.418786E+0,72.549628E+0,2.512299E+0,72.235210E+0,72.285701E+0,2.509517E+0,72.393750E+0,72.497777E+0,2.507389E+0,72.558425E+0,72.553044E+0,2.556114E+0
 10/20/2017,12:44:47.781,439.844037E-6,72.557302E+0,3.979132E-3,998.217775E-3,999.197235E-3,0.000000E+0,1.005816E+0,3.086446E+0,0.000000E+0,72.484955E+0,3.974009E-3,998.330540E-3,974.787226E-3,0.000000E+0,1.064670E+0,2.800356E+0,0.000000E+0,75.095421E+0,47.405178E+0,72.384391E+0,3.973814E-3,3.966162E-3,0.000000E+0,994.105793E-3,1.000000E+0,44.000000E+0,97.606785E+0,38.421958E+0,10.829794E-3,13.120310E-3,1.000000E+0,2.663625E+0,1.000000E+0,20.000000E+0,7.520424E-3,42.637302E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.947631E+0,0.000000E+0,-135.336562E-3,0.000000E+0,135.431146E-3,0.000000E+0,137.619948E-3,0.000000E+0,464.763865E-3,0.000000E+0,-102.002694E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.006584E+0,3.035343E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.003584E+0,3.018205E+0,0.000000E+0,242.207036E+0,4.009736E-3,3.979378E-3,79.119663E+0,73.266457E+0,72.396698E+0,79.005254E+0,75.193833E+0,3.981324E-3,3.981778E-3,71.747918E+0,5.360103E+0,2.164875E+0,74.708861E+0,73.812435E+0,0.000000E+0,73.819971E+0,72.737285E+0,0.000000E+0,73.824090E+0,1.070947E+0,1.003941E+0,2.498299E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.268648E-3,72.133761E+0,47.138785E+0,0.000000E+0,1.324320E+0,1.335020E+0,1.004117E+0,60.000000E+0,1.000000E+0,1.350231E+0,675.770120E-3,2.016485E+0,60.000000E+0,1.894751E+0,0.000000E+0,73.738714E+0,1.083726E+0,1.082135E+0,1.007166E+0,50.000000E+0,1.000000E+0,85.356355E+0,2.761079E+0,2.357151E+0,1.566406E+0,40.000000E+0,0.000000E+0,1.328305E+0,1.325059E+0,1.008160E+0,60.000000E+0,3.989238E-3,63.533353E+0,9.481652E-3,38.712829E+0,1.446489E+0,47.244959E+0,0.000000E+0,-3.696022E-3,0.000000E+0,44.971268E-3,0.000000E+0,26.289109E-3,0.000000E+0,22.262782E-3,0.000000E+0,17.560032E-3,2.020899E+0,2.013651E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.513974E+0,6.436385E+0,0.000000E+0,80.567358E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.675418E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.777657E+0,0.000000E+0,42.909789E-3,996.233274E-3,3.048426E+0,996.184998E-3,3.043888E+0,999.371211E-3,3.038932E+0,999.934431E-3,3.039640E+0,1.811479E-3,7.231083E+0,1.000000E+0,1.000000E+0,72.418131E+0,72.551078E+0,2.512427E+0,72.234836E+0,72.285560E+0,2.509788E+0,72.396137E+0,72.500398E+0,2.506814E+0,72.557817E+0,72.550797E+0,2.557152E+0
 10/20/2017,12:44:57.781,922.899256E-6,72.553371E+0,3.982569E-3,998.620506E-3,1.011844E+0,0.000000E+0,1.013050E+0,3.090199E+0,0.000000E+0,72.485797E+0,3.979067E-3,997.299549E-3,1.016915E+0,0.000000E+0,1.070180E+0,2.800952E+0,0.000000E+0,75.103895E+0,47.370375E+0,72.385561E+0,3.977316E-3,3.966616E-3,0.000000E+0,995.411984E-3,1.000000E+0,44.000000E+0,97.680254E+0,38.393630E+0,10.791142E-3,13.100725E-3,1.000000E+0,2.660223E+0,1.000000E+0,20.000000E+0,7.499731E-3,42.637023E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.933983E+0,0.000000E+0,-125.165069E-3,0.000000E+0,134.980510E-3,0.000000E+0,139.454679E-3,0.000000E+0,454.001454E-3,0.000000E+0,-110.026168E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.006776E+0,3.036099E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.002785E+0,3.018092E+0,0.000000E+0,242.207229E+0,4.009347E-3,3.979897E-3,79.133062E+0,73.265708E+0,72.401004E+0,79.029475E+0,75.203571E+0,3.977756E-3,3.977302E-3,71.751287E+0,5.377502E+0,2.163263E+0,74.728148E+0,73.814213E+0,0.000000E+0,73.822966E+0,72.742994E+0,0.000000E+0,73.824792E+0,1.079461E+0,1.003654E+0,2.496370E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.276365E-3,72.122952E+0,47.104963E+0,0.000000E+0,1.329428E+0,1.334078E+0,976.596017E-3,60.000000E+0,1.000000E+0,1.353821E+0,675.929896E-3,2.011660E+0,60.000000E+0,1.879376E+0,0.000000E+0,73.739744E+0,1.080756E+0,1.079980E+0,1.003204E+0,50.000000E+0,1.000000E+0,85.302839E+0,2.765454E+0,2.360250E+0,1.564969E+0,40.000000E+0,0.000000E+0,1.332026E+0,1.323334E+0,980.471040E-3,60.000000E+0,3.991249E-3,63.517701E+0,9.488980E-3,38.681476E+0,1.363043E+0,47.212068E+0,0.000000E+0,29.635399E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.107612E-3,0.000000E+0,24.420893E-3,0.000000E+0,22.939205E-3,2.020834E+0,2.013587E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.508442E+0,6.428939E+0,0.000000E+0,83.307369E-3,0.000000E+0,52.232426E-3,9.500000E+0,9.675933E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.772987E+0,0.000000E+0,41.299258E-3,996.925229E-3,3.049182E+0,997.391897E-3,3.041989E+0,996.362010E-3,3.041442E+0,999.870063E-3,3.039060E+0,-3.665664E-3,7.107038E+0,1.000000E+0,1.000000E+0,72.419722E+0,72.549300E+0,2.520082E+0,72.233198E+0,72.286824E+0,2.511975E+0,72.394312E+0,72.500211E+0,2.501431E+0,72.559736E+0,72.548738E+0,2.556449E+0
