date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:45:07.781,1.083918E-3,72.554401E+0,3.982310E-3,997.251221E-3,998.782071E-3,0.000000E+0,1.012203E+0,3.091198E+0,0.000000E+0,72.485797E+0,3.971674E-3,997.589515E-3,1.027347E+0,0.000000E+0,1.068216E+0,2.793413E+0,0.000000E+0,75.111292E+0,47.321643E+0,72.387620E+0,3.976538E-3,3.968561E-3,0.000000E+0,983.974850E-3,1.000000E+0,44.000000E+0,97.657739E+0,38.378140E+0,10.739844E-3,13.123034E-3,1.000000E+0,2.659600E+0,1.000000E+0,20.000000E+0,7.438430E-3,42.629435E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.913189E+0,0.000000E+0,-141.098262E-3,0.000000E+0,136.589923E-3,0.000000E+0,139.197173E-3,0.000000E+0,465.891662E-3,0.000000E+0,-119.918564E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.001521E+0,3.037210E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.000260E+0,3.018865E+0,0.000000E+0,242.211764E+0,4.007076E-3,3.983529E-3,79.146321E+0,73.265755E+0,72.398383E+0,79.049434E+0,75.208019E+0,3.979378E-3,3.977886E-3,71.755639E+0,5.360425E+0,2.168420E+0,74.739618E+0,73.816413E+0,0.000000E+0,73.823528E+0,72.745381E+0,0.000000E+0,73.823434E+0,1.075100E+0,1.007039E+0,2.499128E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.290827E-3,72.167593E+0,47.068346E+0,0.000000E+0,1.327593E+0,1.332545E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.349322E+0,676.728777E-3,2.015974E+0,60.000000E+0,1.896186E+0,0.000000E+0,73.739276E+0,1.083167E+0,1.076516E+0,1.005585E+0,50.000000E+0,1.000000E+0,85.292895E+0,2.760041E+0,2.357998E+0,1.549606E+0,40.000000E+0,0.000000E+0,1.325941E+0,1.326465E+0,1.012902E+0,60.000000E+0,3.987421E-3,63.495788E+0,9.359147E-3,38.653286E+0,1.324703E+0,47.176940E+0,0.000000E+0,41.981563E-3,0.000000E+0,43.650633E-3,0.000000E+0,14.628865E-3,0.000000E+0,19.170563E-3,0.000000E+0,23.680049E-3,2.021157E+0,2.013104E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.506451E+0,6.402827E+0,0.000000E+0,80.696300E-3,0.000000E+0,48.815472E-3,9.500000E+0,9.676062E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.745897E+0,0.000000E+0,42.168944E-3,997.150517E-3,3.049198E+0,996.168906E-3,3.043357E+0,997.713737E-3,3.039221E+0,996.474654E-3,3.040959E+0,-121.630032E-6,7.230117E+0,1.000000E+0,1.000000E+0,72.419535E+0,72.549300E+0,2.523454E+0,72.233619E+0,72.284203E+0,2.522097E+0,72.392674E+0,72.501053E+0,2.500665E+0,72.560016E+0,72.549113E+0,2.543871E+0
 10/20/2017,12:45:17.781,439.844037E-6,72.557115E+0,3.974917E-3,997.653952E-3,1.007181E+0,0.000000E+0,1.011102E+0,3.091971E+0,0.000000E+0,72.484160E+0,3.979002E-3,997.734498E-3,992.365745E-3,0.000000E+0,1.069957E+0,2.781782E+0,0.000000E+0,75.115085E+0,47.293224E+0,72.387292E+0,3.972582E-3,3.964216E-3,0.000000E+0,993.771281E-3,1.000000E+0,44.000000E+0,97.701454E+0,38.338881E+0,10.685174E-3,13.144111E-3,1.000000E+0,2.663226E+0,1.000000E+0,20.000000E+0,7.448031E-3,42.630366E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.980622E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.925775E+0,0.000000E+0,-153.555123E-3,0.000000E+0,138.199337E-3,0.000000E+0,136.557735E-3,0.000000E+0,463.281616E-3,0.000000E+0,-112.442877E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,718.957046E-3,3.036067E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.011990E+0,3.018350E+0,0.000000E+0,242.208098E+0,4.006363E-3,3.979443E-3,79.157565E+0,73.265848E+0,72.399506E+0,79.073983E+0,75.215088E+0,3.979507E-3,3.978599E-3,71.749181E+0,5.373957E+0,2.170902E+0,74.723326E+0,73.819549E+0,0.000000E+0,73.823247E+0,72.748470E+0,0.000000E+0,73.823341E+0,1.076729E+0,979.113636E-3,2.500339E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.293810E-3,72.197634E+0,47.032334E+0,0.000000E+0,1.332350E+0,1.334094E+0,1.003781E+0,60.000000E+0,1.000000E+0,1.348237E+0,674.140405E-3,2.011548E+0,60.000000E+0,1.886322E+0,0.000000E+0,73.739837E+0,1.080948E+0,1.082167E+0,1.005249E+0,50.000000E+0,1.000000E+0,85.286048E+0,2.765597E+0,2.357231E+0,1.552337E+0,40.000000E+0,0.000000E+0,1.329726E+0,1.323525E+0,1.008064E+0,60.000000E+0,3.989238E-3,63.478501E+0,9.446048E-3,38.628399E+0,1.376575E+0,47.141627E+0,0.000000E+0,54.198786E-3,0.000000E+0,45.390006E-3,0.000000E+0,14.886550E-3,0.000000E+0,15.337499E-3,0.000000E+0,21.682991E-3,2.021092E+0,2.013716E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.504702E+0,6.401441E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.675707E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.739261E+0,0.000000E+0,43.328527E-3,996.024078E-3,3.048442E+0,999.162016E-3,3.045159E+0,996.796493E-3,3.041233E+0,997.295345E-3,3.039157E+0,1.489295E-3,7.255892E+0,1.000000E+0,1.000000E+0,72.421032E+0,72.550283E+0,2.520497E+0,72.235350E+0,72.282378E+0,2.514099E+0,72.392253E+0,72.499883E+0,2.502054E+0,72.561842E+0,72.549768E+0,2.557487E+0
 10/20/2017,12:45:27.781,-526.266402E-6,72.554167E+0,3.978873E-3,997.879481E-3,1.004978E+0,0.000000E+0,1.013673E+0,3.095032E+0,0.000000E+0,72.485938E+0,3.979197E-3,997.009582E-3,987.947187E-3,0.000000E+0,1.071714E+0,2.795942E+0,0.000000E+0,75.122154E+0,47.236806E+0,72.385280E+0,3.976019E-3,3.966875E-3,0.000000E+0,997.610207E-3,1.000000E+0,44.000000E+0,97.732525E+0,38.295343E+0,10.661892E-3,13.143138E-3,1.000000E+0,2.663721E+0,1.000000E+0,20.000000E+0,7.424029E-3,42.620777E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.936816E+0,0.000000E+0,-149.241894E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.847429E-3,0.000000E+0,479.618568E-3,0.000000E+0,-112.346209E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,560.264634E-3,3.036244E+0,0.000000E+0,998.212588E-3,0.000000E+0,988.898460E-3,3.018173E+0,0.000000E+0,242.207808E+0,4.012201E-3,3.980935E-3,79.168622E+0,73.266925E+0,72.403016E+0,79.096518E+0,75.223844E+0,3.978729E-3,3.982491E-3,71.746795E+0,5.379757E+0,2.168243E+0,74.731987E+0,73.823481E+0,0.000000E+0,73.821936E+0,72.749874E+0,0.000000E+0,73.824277E+0,1.079061E+0,1.003031E+0,2.500435E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.288428E-3,72.167125E+0,46.994506E+0,0.000000E+0,1.326539E+0,1.334445E+0,1.007425E+0,60.000000E+0,1.000000E+0,1.352369E+0,677.671455E-3,1.996962E+0,60.000000E+0,1.887950E+0,0.000000E+0,73.740680E+0,1.079719E+0,1.081944E+0,1.001223E+0,50.000000E+0,1.000000E+0,85.266302E+0,2.771665E+0,2.362742E+0,1.582280E+0,40.000000E+0,0.000000E+0,1.325207E+0,1.328159E+0,1.000144E+0,60.000000E+0,3.986124E-3,63.459439E+0,9.484441E-3,38.607652E+0,1.459054E+0,47.111252E+0,0.000000E+0,41.852622E-3,0.000000E+0,51.606655E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.983182E-3,0.000000E+0,17.270136E-3,2.020931E+0,2.013523E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.501867E+0,6.400732E+0,0.000000E+0,82.308071E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.674773E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.729372E+0,0.000000E+0,44.810215E-3,996.474654E-3,3.049520E+0,997.182701E-3,3.045159E+0,996.989597E-3,3.041152E+0,996.925229E-3,3.038014E+0,12.443582E-3,7.292301E+0,1.000000E+0,1.000000E+0,72.422529E+0,72.550517E+0,2.520290E+0,72.231700E+0,72.281957E+0,2.509501E+0,72.393095E+0,72.500491E+0,2.506015E+0,72.560672E+0,72.551031E+0,2.557008E+0
 10/20/2017,12:45:37.781,-204.229589E-6,72.554962E+0,3.978548E-3,998.056683E-3,996.897867E-3,0.000000E+0,1.012730E+0,3.098222E+0,0.000000E+0,72.485002E+0,3.981985E-3,997.831154E-3,982.715106E-3,0.000000E+0,1.070707E+0,2.791173E+0,0.000000E+0,75.128896E+0,47.220407E+0,72.384812E+0,3.973036E-3,3.968302E-3,0.000000E+0,996.256229E-3,1.000000E+0,44.000000E+0,97.719222E+0,38.247479E+0,10.628363E-3,13.146705E-3,1.000000E+0,2.650432E+0,1.000000E+0,20.000000E+0,7.469178E-3,42.594569E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.936043E+0,0.000000E+0,-146.956527E-3,0.000000E+0,137.909642E-3,0.000000E+0,136.428982E-3,0.000000E+0,471.723986E-3,0.000000E+0,-92.400304E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.006041E+0,3.037676E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.018142E+0,3.018205E+0,0.000000E+0,242.206361E+0,4.007401E-3,3.981453E-3,79.183521E+0,73.268422E+0,72.404513E+0,79.118117E+0,75.229555E+0,3.976005E-3,3.982686E-3,71.742444E+0,5.355270E+0,2.171612E+0,74.731051E+0,73.824558E+0,0.000000E+0,73.824417E+0,72.752167E+0,0.000000E+0,73.822826E+0,1.073471E+0,1.006304E+0,2.498984E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.280191E-3,72.152058E+0,46.958216E+0,0.000000E+0,1.328774E+0,1.329351E+0,997.947808E-3,60.000000E+0,1.000000E+0,1.352130E+0,676.329337E-3,1.984963E+0,60.000000E+0,1.891609E+0,0.000000E+0,73.740539E+0,1.079974E+0,1.078991E+0,1.002262E+0,50.000000E+0,1.000000E+0,85.275635E+0,2.755986E+0,2.353940E+0,1.568242E+0,40.000000E+0,0.000000E+0,1.328417E+0,1.322551E+0,1.001182E+0,60.000000E+0,3.988913E-3,63.440049E+0,9.436061E-3,38.571508E+0,1.478063E+0,47.073843E+0,0.000000E+0,-20.426203E-3,0.000000E+0,43.908318E-3,0.000000E+0,22.005097E-3,0.000000E+0,18.751825E-3,0.000000E+0,15.079814E-3,2.020899E+0,2.013555E+0,2.018451E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.501422E+0,6.401731E+0,0.000000E+0,81.953481E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.794665E+0,0.000000E+0,20.909936E-3,10.000000E+0,9.715779E+0,0.000000E+0,44.810215E-3,996.217182E-3,3.048442E+0,997.053965E-3,3.043647E+0,996.764309E-3,3.038787E+0,999.902247E-3,3.038690E+0,3.100219E-3,7.304544E+0,1.000000E+0,1.000000E+0,72.421172E+0,72.547943E+0,2.523470E+0,72.233759E+0,72.282378E+0,2.509070E+0,72.394827E+0,72.498994E+0,2.498221E+0,72.559689E+0,72.547101E+0,2.553512E+0
 10/20/2017,12:45:47.781,1.083918E-3,72.556787E+0,3.981013E-3,997.573406E-3,1.002902E+0,0.000000E+0,1.010782E+0,3.090344E+0,0.000000E+0,72.484253E+0,3.977705E-3,998.217775E-3,997.007623E-3,0.000000E+0,1.066938E+0,2.794315E+0,0.000000E+0,75.133390E+0,47.181739E+0,72.385280E+0,3.977057E-3,3.969015E-3,0.000000E+0,997.291624E-3,1.000000E+0,44.000000E+0,97.698304E+0,38.225571E+0,10.621424E-3,13.162659E-3,1.000000E+0,2.661373E+0,1.000000E+0,20.000000E+0,7.475016E-3,42.577066E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.955389E+0,0.000000E+0,-138.716331E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.845266E-3,0.000000E+0,460.381566E-3,0.000000E+0,-98.103737E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010274E+0,3.037805E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.008618E+0,3.018205E+0,0.000000E+0,242.210606E+0,4.011293E-3,3.982102E-3,79.195843E+0,73.268376E+0,72.405964E+0,79.142104E+0,75.232645E+0,3.980221E-3,3.980480E-3,71.739356E+0,5.360748E+0,2.165374E+0,74.691914E+0,73.827460E+0,0.000000E+0,73.827553E+0,72.756145E+0,0.000000E+0,73.825400E+0,1.078263E+0,1.006656E+0,2.500084E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.288363E-3,72.151543E+0,46.922531E+0,0.000000E+0,1.327944E+0,1.332864E+0,1.010270E+0,60.000000E+0,1.000000E+0,1.350710E+0,672.974040E-3,2.013322E+0,60.000000E+0,1.898265E+0,0.000000E+0,73.741710E+0,1.081634E+0,1.080779E+0,1.002997E+0,50.000000E+0,1.000000E+0,85.310015E+0,2.758253E+0,2.353780E+0,1.576467E+0,40.000000E+0,0.000000E+0,1.328529E+0,1.325602E+0,1.001022E+0,60.000000E+0,3.987227E-3,63.420380E+0,9.411677E-3,38.527131E+0,1.413304E+0,47.044260E+0,0.000000E+0,-6.049208E-3,0.000000E+0,44.971268E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.524879E-3,0.000000E+0,14.049074E-3,2.020770E+0,2.013651E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.503079E+0,6.399152E+0,0.000000E+0,84.177725E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793022E+0,0.000000E+0,24.807421E-3,10.000000E+0,9.717196E+0,0.000000E+0,41.524732E-3,996.265458E-3,3.049102E+0,998.470060E-3,3.045031E+0,997.005689E-3,3.038996E+0,998.067760E-3,3.040444E+0,2.455849E-3,7.286501E+0,1.000000E+0,1.000000E+0,72.419862E+0,72.547147E+0,2.520226E+0,72.233853E+0,72.282004E+0,2.521746E+0,72.392346E+0,72.498760E+0,2.498588E+0,72.561514E+0,72.548645E+0,2.554374E+0
 10/20/2017,12:45:57.781,1.083918E-3,72.554494E+0,3.977640E-3,998.459414E-3,1.025033E+0,0.000000E+0,1.014966E+0,3.091085E+0,0.000000E+0,72.486780E+0,3.978224E-3,998.024464E-3,955.757125E-3,0.000000E+0,1.071905E+0,2.803803E+0,0.000000E+0,75.139149E+0,47.132776E+0,72.387714E+0,3.973749E-3,3.970377E-3,0.000000E+0,994.950038E-3,1.000000E+0,44.000000E+0,97.698868E+0,38.197942E+0,10.615004E-3,13.141387E-3,1.000000E+0,2.657891E+0,1.000000E+0,20.000000E+0,7.447123E-3,42.584514E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.948983E+0,0.000000E+0,-138.973837E-3,0.000000E+0,136.107099E-3,0.000000E+0,139.583432E-3,0.000000E+0,465.053870E-3,0.000000E+0,-104.934968E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.005881E+0,3.036035E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.008091E+0,3.018993E+0,0.000000E+0,242.222812E+0,4.009996E-3,3.980026E-3,79.211492E+0,73.269546E+0,72.407742E+0,79.162906E+0,75.239106E+0,3.974513E-3,3.979507E-3,71.739356E+0,5.364292E+0,2.163585E+0,74.716164E+0,73.830877E+0,0.000000E+0,73.827741E+0,72.759561E+0,0.000000E+0,73.825868E+0,1.076026E+0,1.009769E+0,2.498538E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.278376E-3,72.130579E+0,46.887033E+0,0.000000E+0,1.327130E+0,1.332912E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.350933E+0,677.735365E-3,1.999358E+0,60.000000E+0,1.879730E+0,0.000000E+0,73.739556E+0,1.078841E+0,1.080012E+0,1.007773E+0,50.000000E+0,1.000000E+0,85.333888E+0,2.754102E+0,2.345873E+0,1.569903E+0,40.000000E+0,0.000000E+0,1.327938E+0,1.326002E+0,1.004711E+0,60.000000E+0,3.987875E-3,63.402906E+0,9.423674E-3,38.489499E+0,1.412015E+0,47.008482E+0,0.000000E+0,-2.503312E-3,0.000000E+0,42.104523E-3,0.000000E+0,26.482373E-3,0.000000E+0,22.069518E-3,0.000000E+0,18.268665E-3,2.020834E+0,2.013201E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.503919E+0,6.403279E+0,0.000000E+0,84.757962E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.792893E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.811686E-3,996.362010E-3,3.048619E+0,998.212588E-3,3.042536E+0,998.968912E-3,3.041185E+0,999.950523E-3,3.041088E+0,3.100219E-3,7.412802E+0,1.000000E+0,1.000000E+0,72.422108E+0,72.549768E+0,2.515671E+0,72.235257E+0,72.280179E+0,2.520676E+0,72.393657E+0,72.499555E+0,2.501256E+0,72.562637E+0,72.550751E+0,2.556641E+0
 10/20/2017,12:46:07.781,600.862443E-6,72.556273E+0,3.979327E-3,997.444532E-3,1.006000E+0,0.000000E+0,1.006550E+0,3.093179E+0,0.000000E+0,72.484440E+0,3.975435E-3,997.589515E-3,1.022658E+0,0.000000E+0,1.062371E+0,2.787114E+0,0.000000E+0,75.143550E+0,47.103612E+0,72.388743E+0,3.977122E-3,3.970896E-3,0.000000E+0,997.211978E-3,1.000000E+0,44.000000E+0,97.723922E+0,38.173801E+0,10.618311E-3,13.129454E-3,1.000000E+0,2.661277E+0,1.000000E+0,20.000000E+0,7.449847E-3,42.587075E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.944445E+0,0.000000E+0,-123.941915E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.459006E-3,0.000000E+0,448.169131E-3,0.000000E+0,-112.281763E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.008820E+0,3.036630E+0,0.000000E+0,997.890749E-3,0.000000E+0,999.429440E-3,3.019557E+0,0.000000E+0,242.220207E+0,4.009282E-3,3.979832E-3,79.221846E+0,73.267486E+0,72.406245E+0,79.188206E+0,75.247627E+0,3.978599E-3,3.976329E-3,71.741461E+0,5.373635E+0,2.169017E+0,74.724029E+0,73.832000E+0,0.000000E+0,73.828209E+0,72.766160E+0,0.000000E+0,73.826524E+0,1.064078E+0,1.007677E+0,2.499909E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.269037E-3,72.107932E+0,46.850743E+0,0.000000E+0,1.324352E+0,1.334684E+0,998.603065E-3,60.000000E+0,1.000000E+0,1.349705E+0,677.367881E-3,2.010670E+0,60.000000E+0,1.882261E+0,0.000000E+0,73.742412E+0,1.082672E+0,1.082646E+0,991.111089E-3,50.000000E+0,1.000000E+0,85.336796E+0,2.752202E+0,2.339100E+0,1.573736E+0,40.000000E+0,0.000000E+0,1.325446E+0,1.332568E+0,997.636698E-3,60.000000E+0,3.987616E-3,63.382069E+0,9.447734E-3,38.465915E+0,1.396550E+0,46.974474E+0,0.000000E+0,-988.247324E-6,0.000000E+0,45.164532E-3,0.000000E+0,22.005097E-3,0.000000E+0,24.485315E-3,0.000000E+0,19.009509E-3,2.020995E+0,2.013941E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.503051E+0,6.401764E+0,0.000000E+0,90.109042E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.791347E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.700575E+0,0.000000E+0,43.747265E-3,996.458562E-3,3.048410E+0,999.129832E-3,3.044628E+0,998.341324E-3,3.038803E+0,998.341324E-3,3.039672E+0,-121.630032E-6,7.471442E+0,1.000000E+0,1.000000E+0,72.419207E+0,72.547803E+0,2.524716E+0,72.232449E+0,72.282378E+0,2.517196E+0,72.396043E+0,72.496467E+0,2.502294E+0,72.563947E+0,72.550096E+0,2.556034E+0
 10/20/2017,12:46:17.781,1.889010E-3,72.556226E+0,3.980883E-3,997.476750E-3,989.648472E-3,0.000000E+0,1.010128E+0,3.092197E+0,0.000000E+0,72.486453E+0,3.979975E-3,997.670061E-3,1.021876E+0,0.000000E+0,1.066986E+0,2.781524E+0,0.000000E+0,75.149402E+0,47.091919E+0,72.385982E+0,3.973749E-3,3.965254E-3,0.000000E+0,993.213760E-3,1.000000E+0,44.000000E+0,97.668550E+0,38.134776E+0,10.643539E-3,13.120310E-3,1.000000E+0,2.667155E+0,1.000000E+0,20.000000E+0,7.484163E-3,42.590287E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.937974E+0,0.000000E+0,-124.553492E-3,0.000000E+0,134.240180E-3,0.000000E+0,138.295901E-3,0.000000E+0,447.138001E-3,0.000000E+0,-107.706127E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.002926E+0,3.037178E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.006301E+0,3.017899E+0,0.000000E+0,242.224452E+0,4.012136E-3,3.981713E-3,79.235433E+0,73.269686E+0,72.411018E+0,79.205307E+0,75.251420E+0,3.975940E-3,3.982362E-3,71.738934E+0,5.378790E+0,2.168485E+0,74.690135E+0,73.835651E+0,0.000000E+0,73.829847E+0,72.769342E+0,0.000000E+0,73.821796E+0,1.066794E+0,1.000716E+0,2.497310E+0,60.000000E+0,98.000000E+0,55.500000E+0,11.267416E-3,72.096280E+0,46.815805E+0,0.000000E+0,1.321941E+0,1.330645E+0,993.760555E-3,60.000000E+0,1.000000E+0,1.349242E+0,677.256037E-3,1.999534E+0,60.000000E+0,1.895154E+0,0.000000E+0,73.744050E+0,1.079160E+0,1.078240E+0,979.768733E-3,50.000000E+0,1.000000E+0,85.401616E+0,2.743580E+0,2.341512E+0,1.569712E+0,40.000000E+0,0.000000E+0,1.330110E+0,1.323605E+0,989.365246E-3,60.000000E+0,3.988265E-3,63.366370E+0,9.470951E-3,38.437075E+0,1.381408E+0,46.941631E+0,0.000000E+0,-85.655662E-6,0.000000E+0,46.098640E-3,0.000000E+0,23.583417E-3,0.000000E+0,25.419423E-3,0.000000E+0,20.491198E-3,2.021092E+0,2.013716E+0,2.018580E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.507347E+0,6.401925E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.791540E+0,0.000000E+0,22.133940E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.843896E-3,996.394194E-3,3.048458E+0,999.499947E-3,3.042745E+0,999.322935E-3,3.039270E+0,999.982707E-3,3.039430E+0,-765.999872E-6,7.538137E+0,1.000000E+0,1.000000E+0,72.423372E+0,72.551125E+0,2.523646E+0,72.229641E+0,72.284671E+0,2.512390E+0,72.391270E+0,72.500211E+0,2.504945E+0,72.560672E+0,72.549206E+0,2.554837E+0
 10/20/2017,12:46:27.781,-526.266402E-6,72.556319E+0,3.978613E-3,998.153338E-3,987.237330E-3,0.000000E+0,1.013162E+0,3.095080E+0,0.000000E+0,72.484721E+0,3.976019E-3,996.977364E-3,1.027826E+0,0.000000E+0,1.070037E+0,2.778817E+0,0.000000E+0,75.158017E+0,47.078362E+0,72.386965E+0,3.975500E-3,3.966032E-3,0.000000E+0,997.514632E-3,1.000000E+0,44.000000E+0,97.589158E+0,38.102356E+0,10.659038E-3,13.106237E-3,1.000000E+0,2.664488E+0,1.000000E+0,20.000000E+0,7.521397E-3,42.616122E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.933919E+0,0.000000E+0,-130.089875E-3,0.000000E+0,135.270204E-3,0.000000E+0,137.426818E-3,0.000000E+0,453.066994E-3,0.000000E+0,-111.121743E-3,0.000000E+0,209.366079E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.008166E+0,3.035826E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.003265E+0,3.019170E+0,0.000000E+0,242.217216E+0,4.009996E-3,3.981972E-3,79.248692E+0,73.271464E+0,72.410363E+0,79.230045E+0,75.261580E+0,3.977561E-3,3.985216E-3,71.735472E+0,5.386201E+0,2.168308E+0,74.701183E+0,73.837523E+0,0.000000E+0,73.830830E+0,72.773507E+0,0.000000E+0,73.825166E+0,1.073119E+0,999.486695E-3,2.504452E+0,60.000000E+0,98.000000E+0,55.600000E+0,11.270593E-3,72.117290E+0,46.780634E+0,0.000000E+0,1.321510E+0,1.329990E+0,993.121281E-3,60.000000E+0,1.000000E+0,1.349114E+0,678.134806E-3,2.015415E+0,60.000000E+0,1.878860E+0,0.000000E+0,73.745173E+0,1.079719E+0,1.075606E+0,981.494050E-3,50.000000E+0,1.000000E+0,85.474598E+0,2.742335E+0,2.337391E+0,1.580651E+0,40.000000E+0,0.000000E+0,1.326932E+0,1.323046E+0,985.421137E-3,60.000000E+0,3.989886E-3,63.345159E+0,9.515959E-3,38.408701E+0,1.370131E+0,46.908649E+0,0.000000E+0,10.809915E-3,0.000000E+0,45.486638E-3,0.000000E+0,21.296463E-3,0.000000E+0,25.322791E-3,0.000000E+0,22.037308E-3,2.020770E+0,2.013233E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.512432E+0,6.401441E+0,0.000000E+0,82.372541E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.791508E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.700027E+0,0.000000E+0,43.489580E-3,996.362010E-3,3.049520E+0,998.293048E-3,3.043502E+0,998.695348E-3,3.041490E+0,996.989597E-3,3.037499E+0,-2.699109E-3,7.440511E+0,1.000000E+0,1.000000E+0,72.422529E+0,72.547943E+0,2.520386E+0,72.232309E+0,72.284391E+0,2.516940E+0,72.393469E+0,72.497216E+0,2.502869E+0,72.560952E+0,72.543684E+0,2.556162E+0
 10/20/2017,12:46:37.781,-848.303215E-6,72.555430E+0,3.983153E-3,997.766717E-3,983.516826E-3,0.000000E+0,1.009010E+0,3.093018E+0,0.000000E+0,72.483317E+0,3.978678E-3,998.040574E-3,1.018813E+0,0.000000E+0,1.063153E+0,2.781073E+0,0.000000E+0,75.162792E+0,47.037366E+0,72.385842E+0,3.970053E-3,3.964800E-3,0.000000E+0,994.456234E-3,1.000000E+0,44.000000E+0,97.598418E+0,38.069890E+0,10.677716E-3,13.102670E-3,1.000000E+0,2.660191E+0,1.000000E+0,20.000000E+0,7.486174E-3,42.653735E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.990228E+0,10.000000E+0,8.936236E+0,0.000000E+0,-130.154251E-3,0.000000E+0,134.014862E-3,0.000000E+0,134.401121E-3,0.000000E+0,453.453667E-3,0.000000E+0,-121.175253E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.001872E+0,3.037628E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.003632E+0,3.018527E+0,0.000000E+0,242.209063E+0,4.010774E-3,3.980091E-3,79.261951E+0,73.271745E+0,72.412796E+0,79.254783E+0,75.265231E+0,3.976978E-3,3.979767E-3,71.731027E+0,5.364292E+0,2.169097E+0,74.733766E+0,73.841642E+0,0.000000E+0,73.833685E+0,72.774630E+0,0.000000E+0,73.827694E+0,1.067544E+0,1.007885E+0,2.499781E+0,60.000000E+0,98.000000E+0,55.600000E+0,11.267545E-3,72.164645E+0,46.747233E+0,0.000000E+0,1.332717E+0,1.328473E+0,988.055025E-3,60.000000E+0,1.000000E+0,1.348971E+0,673.117839E-3,2.009679E+0,60.000000E+0,1.876249E+0,0.000000E+0,73.745080E+0,1.080341E+0,1.076644E+0,1.013748E+0,50.000000E+0,1.000000E+0,85.476849E+0,2.738231E+0,2.339372E+0,1.563420E+0,40.000000E+0,0.000000E+0,1.328624E+0,1.319771E+0,980.327328E-3,60.000000E+0,3.987486E-3,63.328620E+0,9.527956E-3,38.371163E+0,1.317293E+0,46.877204E+0,0.000000E+0,35.212126E-3,0.000000E+0,43.135263E-3,0.000000E+0,17.495610E-3,0.000000E+0,23.776681E-3,0.000000E+0,22.971416E-3,2.020931E+0,2.013748E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.511744E+0,6.402924E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791637E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.699383E+0,0.000000E+0,50.221599E-3,996.490746E-3,3.048217E+0,997.617185E-3,3.042745E+0,997.407989E-3,3.041426E+0,999.966615E-3,3.040750E+0,-2.054740E-3,7.497863E+0,1.000000E+0,1.000000E+0,72.423606E+0,72.549160E+0,2.521041E+0,72.231560E+0,72.286075E+0,2.519926E+0,72.394031E+0,72.495484E+0,2.504626E+0,72.562731E+0,72.546258E+0,2.552794E+0
 10/20/2017,12:46:47.781,1.405954E-3,72.553558E+0,3.981077E-3,998.105011E-3,981.233426E-3,0.000000E+0,1.009537E+0,3.090634E+0,0.000000E+0,72.484534E+0,3.979391E-3,997.927809E-3,1.028209E+0,0.000000E+0,1.066140E+0,2.770376E+0,0.000000E+0,75.170002E+0,46.994180E+0,72.384532E+0,3.974981E-3,3.962725E-3,0.000000E+0,995.045613E-3,1.000000E+0,44.000000E+0,97.697458E+0,38.038866E+0,10.674992E-3,13.083279E-3,1.000000E+0,2.660303E+0,1.000000E+0,20.000000E+0,7.517505E-3,42.689392E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.939455E+0,0.000000E+0,-130.798016E-3,0.000000E+0,135.270204E-3,0.000000E+0,136.493358E-3,0.000000E+0,455.515925E-3,0.000000E+0,-125.976448E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010050E+0,3.035649E+0,0.000000E+0,998.453968E-3,0.000000E+0,996.808680E-3,3.018253E+0,0.000000E+0,242.205830E+0,4.010125E-3,3.980935E-3,79.275117E+0,73.273430E+0,72.414153E+0,79.279708E+0,75.272723E+0,3.974123E-3,3.979378E-3,71.722979E+0,5.353015E+0,2.170193E+0,74.731566E+0,73.845714E+0,0.000000E+0,73.833170E+0,72.781603E+0,0.000000E+0,73.826149E+0,1.068327E+0,1.008380E+0,2.497374E+0,60.000000E+0,98.000000E+0,55.600000E+0,11.247052E-3,72.189773E+0,46.712155E+0,0.000000E+0,1.327896E+0,1.326094E+0,995.119015E-3,60.000000E+0,1.000000E+0,1.349035E+0,676.441180E-3,2.003927E+0,60.000000E+0,1.887144E+0,0.000000E+0,73.745829E+0,1.077611E+0,1.081704E+0,1.002294E+0,50.000000E+0,1.000000E+0,85.409027E+0,2.734814E+0,2.332647E+0,1.561487E+0,40.000000E+0,0.000000E+0,1.328018E+0,1.326913E+0,1.003976E+0,60.000000E+0,3.988524E-3,63.308437E+0,9.442092E-3,38.340788E+0,1.370131E+0,46.845060E+0,0.000000E+0,36.888367E-3,0.000000E+0,45.422217E-3,0.000000E+0,18.204244E-3,0.000000E+0,21.844044E-3,0.000000E+0,23.068047E-3,2.020867E+0,2.013748E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.505220E+0,6.402602E+0,0.000000E+0,83.984312E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.793409E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.699898E+0,0.000000E+0,43.392948E-3,996.683849E-3,3.049874E+0,996.893045E-3,3.044741E+0,997.021781E-3,3.041635E+0,999.660867E-3,3.040251E+0,-2.054740E-3,7.527183E+0,1.000000E+0,1.000000E+0,72.423372E+0,72.545931E+0,2.520801E+0,72.234789E+0,72.283689E+0,2.517611E+0,72.394171E+0,72.493846E+0,2.505424E+0,72.560110E+0,72.546539E+0,2.556194E+0
 10/20/2017,12:46:57.781,278.825630E-6,72.556600E+0,3.980753E-3,998.717162E-3,969.560943E-3,0.000000E+0,1.011054E+0,3.091504E+0,0.000000E+0,72.483270E+0,3.974203E-3,996.880708E-3,1.017362E+0,0.000000E+0,1.067306E+0,2.777674E+0,0.000000E+0,75.174029E+0,46.958216E+0,72.384859E+0,3.976603E-3,3.970831E-3,0.000000E+0,995.396054E-3,1.000000E+0,44.000000E+0,97.689702E+0,38.015191E+0,10.671620E-3,13.132697E-3,1.000000E+0,2.657971E+0,1.000000E+0,20.000000E+0,7.489093E-3,42.698796E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.935528E+0,0.000000E+0,-131.087711E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.070584E-3,0.000000E+0,455.097029E-3,0.000000E+0,-131.067648E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.004188E+0,3.035810E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.004799E+0,3.018559E+0,0.000000E+0,242.187112E+0,4.014017E-3,3.978470E-3,79.285986E+0,73.271605E+0,72.416867E+0,79.299855E+0,75.278903E+0,3.978145E-3,3.976783E-3,71.719985E+0,5.352693E+0,2.169903E+0,74.708627E+0,73.846885E+0,0.000000E+0,73.833498E+0,72.784271E+0,0.000000E+0,73.828255E+0,1.073455E+0,1.000876E+0,2.497278E+0,60.000000E+0,98.000000E+0,55.600000E+0,11.247182E-3,72.174425E+0,46.678755E+0,0.000000E+0,1.327864E+0,1.331874E+0,984.235355E-3,60.000000E+0,1.000000E+0,1.352672E+0,677.687433E-3,2.007986E+0,60.000000E+0,1.880955E+0,0.000000E+0,73.745969E+0,1.078011E+0,1.075814E+0,1.004418E+0,50.000000E+0,1.000000E+0,85.395378E+0,2.735182E+0,2.333110E+0,1.583589E+0,40.000000E+0,0.000000E+0,1.327602E+0,1.324532E+0,982.275430E-3,60.000000E+0,3.987746E-3,63.288581E+0,9.516737E-3,38.306320E+0,1.360788E+0,46.815525E+0,0.000000E+0,35.824599E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.300876E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.002155E-3,2.021060E+0,2.013587E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.503097E+0,6.402892E+0,0.000000E+0,84.371137E-3,0.000000E+0,47.203701E-3,9.500000E+0,9.792732E+0,0.000000E+0,16.593713E-3,10.000000E+0,9.699737E+0,0.000000E+0,44.198213E-3,995.830974E-3,3.049198E+0,998.293048E-3,3.044323E+0,996.120630E-3,3.039447E+0,998.437876E-3,3.039093E+0,-3.665664E-3,7.568102E+0,1.000000E+0,1.000000E+0,72.421874E+0,72.547849E+0,2.524029E+0,72.228986E+0,72.284531E+0,2.521538E+0,72.391551E+0,72.497730E+0,2.503699E+0,72.561233E+0,72.547428E+0,2.552459E+0
 10/20/2017,12:47:07.781,761.880850E-6,72.553512E+0,3.979197E-3,997.492859E-3,980.451002E-3,0.000000E+0,1.009010E+0,3.093469E+0,0.000000E+0,72.483879E+0,3.974074E-3,998.330540E-3,1.008381E+0,0.000000E+0,1.069014E+0,2.777593E+0,0.000000E+0,75.182456E+0,46.923882E+0,72.383689E+0,3.969664E-3,3.966421E-3,0.000000E+0,995.396054E-3,1.000000E+0,44.000000E+0,97.630899E+0,37.987423E+0,10.698274E-3,13.137691E-3,1.000000E+0,2.651886E+0,1.000000E+0,20.000000E+0,7.457566E-3,42.695165E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.933693E+0,0.000000E+0,-130.991146E-3,0.000000E+0,136.042723E-3,0.000000E+0,140.066256E-3,0.000000E+0,453.421444E-3,0.000000E+0,-127.297582E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.004220E+0,3.037886E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.004383E+0,3.018671E+0,0.000000E+0,242.176450E+0,4.008114E-3,3.980545E-3,79.298730E+0,73.273617E+0,72.417569E+0,79.320001E+0,75.282789E+0,3.974253E-3,3.976459E-3,71.724804E+0,5.354626E+0,2.171305E+0,74.707737E+0,73.850021E+0,0.000000E+0,73.834808E+0,72.790354E+0,0.000000E+0,73.828396E+0,1.068774E+0,1.009274E+0,2.499494E+0,60.000000E+0,98.000000E+0,55.600000E+0,11.254640E-3,72.141716E+0,46.645634E+0,0.000000E+0,1.330498E+0,1.333008E+0,1.000313E+0,60.000000E+0,1.000000E+0,1.347918E+0,673.165771E-3,2.002490E+0,60.000000E+0,1.884436E+0,0.000000E+0,73.745360E+0,1.079320E+0,1.079070E+0,1.009738E+0,50.000000E+0,1.000000E+0,85.408464E+0,2.732930E+0,2.324212E+0,1.554046E+0,40.000000E+0,0.000000E+0,1.326165E+0,1.327823E+0,992.383209E-3,60.000000E+0,3.988654E-3,63.272930E+0,9.459408E-3,38.276923E+0,1.357888E+0,46.781286E+0,0.000000E+0,36.727190E-3,0.000000E+0,42.716525E-3,0.000000E+0,17.656663E-3,0.000000E+0,22.456046E-3,0.000000E+0,22.874784E-3,2.020673E+0,2.013523E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.503180E+0,6.400087E+0,0.000000E+0,79.954885E-3,0.000000E+0,50.910774E-3,9.500000E+0,9.793151E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.700575E+0,0.000000E+0,41.009362E-3,996.426378E-3,3.049182E+0,998.566612E-3,3.042842E+0,999.258568E-3,3.041732E+0,998.164312E-3,3.037966E+0,-765.999872E-6,7.458232E+0,1.000000E+0,1.000000E+0,72.421406E+0,72.550564E+0,2.522910E+0,72.232964E+0,72.281115E+0,2.513907E+0,72.394546E+0,72.495905E+0,2.505456E+0,72.559876E+0,72.545931E+0,2.552076E+0
 10/20/2017,12:47:17.781,-1.331358E-3,72.555337E+0,3.981207E-3,998.185557E-3,993.065588E-3,0.000000E+0,1.011804E+0,3.091423E+0,0.000000E+0,72.483458E+0,3.978224E-3,998.088901E-3,1.030282E+0,0.000000E+0,1.068951E+0,2.802370E+0,0.000000E+0,75.187606E+0,46.885822E+0,72.384204E+0,3.972387E-3,3.967653E-3,0.000000E+0,997.434986E-3,1.000000E+0,44.000000E+0,97.593154E+0,37.952166E+0,10.715654E-3,13.128028E-3,1.000000E+0,2.664504E+0,1.000000E+0,20.000000E+0,7.502326E-3,42.693768E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.938071E+0,0.000000E+0,-127.064177E-3,0.000000E+0,134.594251E-3,0.000000E+0,135.527710E-3,0.000000E+0,453.485890E-3,0.000000E+0,-107.673905E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.001696E+0,3.038819E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.004335E+0,3.018897E+0,0.000000E+0,242.179682E+0,4.008958E-3,3.982556E-3,79.311427E+0,73.271558E+0,72.417476E+0,79.345068E+0,75.289765E+0,3.977302E-3,3.983075E-3,71.737016E+0,5.383301E+0,2.169984E+0,74.701979E+0,73.852455E+0,0.000000E+0,73.837008E+0,72.794145E+0,0.000000E+0,73.825962E+0,1.078662E+0,1.000429E+0,2.496417E+0,60.000000E+0,98.000000E+0,55.600000E+0,11.246598E-3,72.106855E+0,46.612001E+0,0.000000E+0,1.330370E+0,1.334908E+0,988.023061E-3,60.000000E+0,1.000000E+0,1.353853E+0,673.197727E-3,2.003017E+0,60.000000E+0,1.887031E+0,0.000000E+0,73.748497E+0,1.078617E+0,1.076787E+0,991.095113E-3,50.000000E+0,1.000000E+0,85.417610E+0,2.734415E+0,2.330618E+0,1.558517E+0,40.000000E+0,0.000000E+0,1.324648E+0,1.321225E+0,971.832323E-3,60.000000E+0,3.987746E-3,63.253915E+0,9.390600E-3,38.252410E+0,1.385596E+0,46.753335E+0,0.000000E+0,19.029946E-3,0.000000E+0,45.357796E-3,0.000000E+0,19.814775E-3,0.000000E+0,25.065106E-3,0.000000E+0,21.779623E-3,2.020802E+0,2.013555E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.502957E+0,6.386226E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792475E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.700092E+0,0.000000E+0,50.028335E-3,997.182701E-3,3.048490E+0,997.118333E-3,3.044145E+0,998.582704E-3,3.039849E+0,998.180404E-3,3.039447E+0,-3.987849E-3,7.410225E+0,1.000000E+0,1.000000E+0,72.422529E+0,72.552014E+0,2.513450E+0,72.233993E+0,72.280320E+0,2.519383E+0,72.390007E+0,72.492957E+0,2.510376E+0,72.562169E+0,72.548177E+0,2.552219E+0
 10/20/2017,12:47:27.781,2.372065E-3,72.552950E+0,3.985098E-3,998.121120E-3,971.572889E-3,0.000000E+0,1.010575E+0,3.090312E+0,0.000000E+0,72.482428E+0,3.978613E-3,997.412313E-3,988.186460E-3,0.000000E+0,1.066747E+0,2.809877E+0,0.000000E+0,75.192241E+0,46.848041E+0,72.386263E+0,3.977057E-3,3.964994E-3,0.000000E+0,996.988970E-3,1.000000E+0,44.000000E+0,97.605187E+0,37.926445E+0,10.719740E-3,13.118948E-3,1.000000E+0,2.664488E+0,1.000000E+0,20.000000E+0,7.484098E-3,42.671098E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989841E+0,10.000000E+0,8.932760E+0,0.000000E+0,-129.156415E-3,0.000000E+0,135.559899E-3,0.000000E+0,136.171476E-3,0.000000E+0,456.224827E-3,0.000000E+0,-109.381712E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.009411E+0,3.037789E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.001795E+0,3.018848E+0,0.000000E+0,242.180213E+0,4.010450E-3,3.983075E-3,79.324874E+0,73.273430E+0,72.419347E+0,79.366105E+0,75.295196E+0,3.978275E-3,3.975810E-3,71.727611E+0,5.371058E+0,2.168179E+0,74.706614E+0,73.853765E+0,0.000000E+0,73.838179E+0,72.794566E+0,0.000000E+0,73.828349E+0,1.073742E+0,1.001019E+0,2.502316E+0,60.000000E+0,98.000000E+0,55.800000E+0,11.235184E-3,72.082336E+0,46.580418E+0,0.000000E+0,1.328614E+0,1.329878E+0,985.258196E-3,60.000000E+0,1.000000E+0,1.349210E+0,674.555823E-3,1.997601E+0,60.000000E+0,1.889771E+0,0.000000E+0,73.746484E+0,1.080820E+0,1.077602E+0,1.012885E+0,50.000000E+0,1.000000E+0,85.389233E+0,2.723542E+0,2.322487E+0,1.574375E+0,40.000000E+0,0.000000E+0,1.330333E+0,1.326082E+0,991.249476E-3,60.000000E+0,3.987681E-3,63.236255E+0,9.459667E-3,38.226315E+0,1.355633E+0,46.722636E+0,0.000000E+0,20.480540E-3,0.000000E+0,49.963914E-3,0.000000E+0,19.396037E-3,0.000000E+0,25.419423E-3,0.000000E+0,22.166150E-3,2.021060E+0,2.013587E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.499621E+0,6.363822E+0,0.000000E+0,83.339604E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.793215E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.700414E+0,0.000000E+0,40.622835E-3,996.281550E-3,3.048877E+0,996.925229E-3,3.043631E+0,999.017188E-3,3.041394E+0,999.419487E-3,3.039511E+0,-1.410370E-3,7.361895E+0,1.000000E+0,1.000000E+0,72.423231E+0,72.549206E+0,2.525196E+0,72.236286E+0,72.282800E+0,2.523119E+0,72.393797E+0,72.493659E+0,2.502134E+0,72.562216E+0,72.546118E+0,2.555987E+0
 10/20/2017,12:47:37.781,117.807224E-6,72.553371E+0,3.977381E-3,998.040574E-3,990.909932E-3,0.000000E+0,1.003868E+0,3.086172E+0,0.000000E+0,72.483504E+0,3.976992E-3,997.251221E-3,988.473586E-3,0.000000E+0,1.057260E+0,2.798745E+0,0.000000E+0,75.197063E+0,46.813755E+0,72.387105E+0,3.976603E-3,3.967783E-3,0.000000E+0,996.495166E-3,1.000000E+0,44.000000E+0,97.629582E+0,37.891748E+0,10.725252E-3,13.091905E-3,1.000000E+0,2.664408E+0,1.000000E+0,20.000000E+0,7.469632E-3,42.647590E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.935271E+0,0.000000E+0,-128.448273E-3,0.000000E+0,135.012698E-3,0.000000E+0,137.716513E-3,0.000000E+0,455.612594E-3,0.000000E+0,-122.335273E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.014954E+0,3.037306E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.010935E+0,3.019927E+0,0.000000E+0,242.170082E+0,4.011812E-3,3.980870E-3,79.335978E+0,73.274553E+0,72.421547E+0,79.389859E+0,75.303015E+0,3.975421E-3,3.980091E-3,71.717411E+0,5.357203E+0,2.174996E+0,74.725340E+0,73.855450E+0,0.000000E+0,73.837570E+0,72.803786E+0,0.000000E+0,73.831017E+0,1.061922E+0,1.013058E+0,2.500196E+0,60.000000E+0,98.000000E+0,55.800000E+0,11.224159E-3,72.068485E+0,46.550418E+0,0.000000E+0,1.329939E+0,1.326413E+0,986.952275E-3,60.000000E+0,1.000000E+0,1.349178E+0,671.935496E-3,2.006931E+0,60.000000E+0,1.879730E+0,0.000000E+0,73.747373E+0,1.078889E+0,1.071679E+0,1.004978E+0,50.000000E+0,1.000000E+0,85.362077E+0,2.719950E+0,2.320123E+0,1.557192E+0,40.000000E+0,0.000000E+0,1.329088E+0,1.319307E+0,991.888199E-3,60.000000E+0,3.988005E-3,63.215278E+0,9.377046E-3,38.189569E+0,1.383019E+0,46.693568E+0,0.000000E+0,35.018713E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.431189E-3,0.000000E+0,23.293522E-3,0.000000E+0,22.810363E-3,2.021157E+0,2.013684E+0,2.018290E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.496340E+0,6.363951E+0,0.000000E+0,82.017952E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792668E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.700510E+0,0.000000E+0,42.813157E-3,996.571205E-3,3.049102E+0,997.118333E-3,3.042697E+0,998.727532E-3,3.041362E+0,997.070057E-3,3.040734E+0,-765.999872E-6,7.311310E+0,1.000000E+0,1.000000E+0,72.423559E+0,72.548504E+0,2.520018E+0,72.233900E+0,72.284110E+0,2.520804E+0,72.392159E+0,72.495437E+0,2.510072E+0,72.565585E+0,72.547662E+0,2.560121E+0
 10/20/2017,12:47:47.781,600.862443E-6,72.553746E+0,3.980429E-3,997.460641E-3,1.003077E+0,0.000000E+0,1.003053E+0,3.085044E+0,0.000000E+0,72.479386E+0,3.977835E-3,996.767944E-3,1.009322E+0,0.000000E+0,1.062850E+0,2.805946E+0,0.000000E+0,75.202962E+0,46.774345E+0,72.384672E+0,3.978873E-3,3.966291E-3,0.000000E+0,993.675706E-3,1.000000E+0,44.000000E+0,97.597713E+0,37.850818E+0,10.734980E-3,13.108637E-3,1.000000E+0,2.649490E+0,1.000000E+0,20.000000E+0,7.476508E-3,42.650848E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.936848E+0,0.000000E+0,-132.471806E-3,0.000000E+0,134.723004E-3,0.000000E+0,134.787380E-3,0.000000E+0,455.902599E-3,0.000000E+0,-128.006484E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,998.709459E-3,3.036824E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.003472E+0,3.018543E+0,0.000000E+0,242.169117E+0,4.008893E-3,3.984113E-3,79.349706E+0,73.272260E+0,72.425056E+0,79.415394E+0,75.309522E+0,3.976653E-3,3.980286E-3,71.708006E+0,5.351726E+0,2.171209E+0,74.712372E+0,73.858867E+0,0.000000E+0,73.839396E+0,72.810197E+0,0.000000E+0,73.826477E+0,1.063439E+0,1.002776E+0,2.496880E+0,60.000000E+0,98.000000E+0,55.800000E+0,11.230515E-3,72.057302E+0,46.518183E+0,0.000000E+0,1.325230E+0,1.332401E+0,1.007585E+0,60.000000E+0,1.000000E+0,1.346147E+0,675.306770E-3,2.006596E+0,60.000000E+0,1.882083E+0,0.000000E+0,73.748497E+0,1.078569E+0,1.081800E+0,1.002757E+0,50.000000E+0,1.000000E+0,85.410762E+0,2.720892E+0,2.315411E+0,1.567843E+0,40.000000E+0,0.000000E+0,1.329982E+0,1.324820E+0,1.009006E+0,60.000000E+0,3.987746E-3,63.194955E+0,9.396631E-3,38.160777E+0,1.370131E+0,46.662963E+0,0.000000E+0,35.856834E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.817717E-3,0.000000E+0,24.420893E-3,0.000000E+0,24.775210E-3,2.021060E+0,2.013587E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.499334E+0,6.362887E+0,0.000000E+0,90.560338E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792507E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.699415E+0,0.000000E+0,43.586211E-3,996.329826E-3,3.049102E+0,998.453968E-3,3.042713E+0,996.973505E-3,3.039624E+0,996.651665E-3,3.039784E+0,-765.999872E-6,7.267169E+0,1.000000E+0,1.000000E+0,72.424308E+0,72.548692E+0,2.521616E+0,72.232589E+0,72.279898E+0,2.517164E+0,72.390053E+0,72.493378E+0,2.508587E+0,72.560204E+0,72.550610E+0,2.553816E+0
 10/20/2017,12:47:57.781,-1.492377E-3,72.553091E+0,3.980624E-3,998.475523E-3,1.024586E+0,0.000000E+0,1.005401E+0,3.084802E+0,0.000000E+0,72.480603E+0,3.980559E-3,997.895591E-3,1.024524E+0,0.000000E+0,1.060071E+0,2.812470E+0,0.000000E+0,75.208159E+0,46.737403E+0,72.382707E+0,3.972777E-3,3.964865E-3,0.000000E+0,985.328828E-3,1.000000E+0,44.000000E+0,97.565327E+0,37.822353E+0,10.713060E-3,13.123877E-3,1.000000E+0,2.670429E+0,1.000000E+0,20.000000E+0,7.489352E-3,42.681525E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.919369E+0,0.000000E+0,-140.164803E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.070584E-3,0.000000E+0,471.047308E-3,0.000000E+0,-121.046361E-3,0.000000E+0,209.817198E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.001840E+0,3.036647E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.012901E+0,3.019508E+0,0.000000E+0,242.165595E+0,4.008244E-3,3.980999E-3,79.363481E+0,73.272447E+0,72.424261E+0,79.435963E+0,75.310880E+0,3.977107E-3,3.975615E-3,71.712779E+0,5.359781E+0,2.167744E+0,74.723795E+0,73.861489E+0,0.000000E+0,73.840285E+0,72.817638E+0,0.000000E+0,73.827179E+0,1.066906E+0,1.002281E+0,2.499733E+0,60.000000E+0,98.000000E+0,55.800000E+0,11.248479E-3,72.131328E+0,46.484877E+0,0.000000E+0,1.324160E+0,1.338581E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.351922E+0,669.682654E-3,2.013114E+0,60.000000E+0,1.877716E+0,0.000000E+0,73.751118E+0,1.081874E+0,1.081657E+0,1.002837E+0,50.000000E+0,1.000000E+0,85.459823E+0,2.717108E+0,2.302216E+0,1.582998E+0,40.000000E+0,0.000000E+0,1.327890E+0,1.318828E+0,1.007010E+0,60.000000E+0,3.988978E-3,63.177435E+0,9.335217E-3,38.120450E+0,1.382052E+0,46.634733E+0,0.000000E+0,47.042524E-3,0.000000E+0,42.652104E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.590771E-3,0.000000E+0,22.069518E-3,2.020931E+0,2.013329E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.502440E+0,6.362435E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.786515E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.701187E+0,0.000000E+0,38.013774E-3,996.297642E-3,3.048877E+0,997.939024E-3,3.043743E+0,997.359713E-3,3.041619E+0,999.918339E-3,3.039704E+0,-765.999872E-6,7.223673E+0,1.000000E+0,1.000000E+0,72.420798E+0,72.549768E+0,2.522958E+0,72.233198E+0,72.280086E+0,2.520453E+0,72.392346E+0,72.493238E+0,2.504482E+0,72.563058E+0,72.546071E+0,2.548245E+0
