date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:48:07.781,1.244936E-3,72.551687E+0,3.979391E-3,998.088901E-3,1.006814E+0,0.000000E+0,1.005001E+0,3.082821E+0,0.000000E+0,72.480603E+0,3.974722E-3,997.831154E-3,1.004010E+0,0.000000E+0,1.064559E+0,2.814516E+0,0.000000E+0,75.215276E+0,46.714111E+0,72.385280E+0,3.976019E-3,3.968302E-3,0.000000E+0,996.288087E-3,1.000000E+0,44.000000E+0,97.593577E+0,37.790260E+0,10.714033E-3,13.123553E-3,1.000000E+0,2.666293E+0,1.000000E+0,20.000000E+0,7.479233E-3,42.700472E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.925839E+0,0.000000E+0,-146.280574E-3,0.000000E+0,137.426818E-3,0.000000E+0,135.946158E-3,0.000000E+0,463.217171E-3,0.000000E+0,-116.084052E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,755.838869E-3,3.038047E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.015697E+0,3.018993E+0,0.000000E+0,242.135877E+0,4.008698E-3,3.982816E-3,79.379177E+0,73.275209E+0,72.425899E+0,79.460702E+0,75.321274E+0,3.975031E-3,3.982686E-3,71.716148E+0,5.364614E+0,2.171644E+0,74.716445E+0,73.860786E+0,0.000000E+0,73.842251E+0,72.828636E+0,0.000000E+0,73.828443E+0,1.066474E+0,996.053930E-3,2.503639E+0,60.000000E+0,98.000000E+0,55.800000E+0,11.249970E-3,72.137177E+0,46.452363E+0,0.000000E+0,1.329524E+0,1.333183E+0,1.001416E+0,60.000000E+0,1.000000E+0,1.350231E+0,674.076495E-3,2.015175E+0,60.000000E+0,1.880262E+0,0.000000E+0,73.750650E+0,1.078058E+0,1.077809E+0,1.008620E+0,50.000000E+0,1.000000E+0,85.478022E+0,2.716613E+0,2.314356E+0,1.564985E+0,40.000000E+0,0.000000E+0,1.329423E+0,1.322359E+0,1.003593E+0,60.000000E+0,3.989303E-3,63.159541E+0,9.489823E-3,38.086820E+0,1.411049E+0,46.606364E+0,0.000000E+0,53.167253E-3,0.000000E+0,45.325585E-3,0.000000E+0,13.984653E-3,0.000000E+0,16.142764E-3,0.000000E+0,23.647839E-3,2.020738E+0,2.013426E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.503057E+0,6.360179E+0,0.000000E+0,82.082423E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.752822E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.699061E+0,0.000000E+0,39.720937E-3,996.007986E-3,3.047943E+0,997.874657E-3,3.044854E+0,996.490746E-3,3.040814E+0,998.711440E-3,3.040525E+0,522.739809E-6,7.327098E+0,1.000000E+0,1.000000E+0,72.421687E+0,72.549347E+0,2.522735E+0,72.232075E+0,72.279384E+0,2.521155E+0,72.392112E+0,72.492442E+0,2.504211E+0,72.562871E+0,72.551733E+0,2.557870E+0
 10/20/2017,12:48:17.781,922.899256E-6,72.554120E+0,3.981726E-3,997.412313E-3,1.026311E+0,0.000000E+0,1.009169E+0,3.083079E+0,0.000000E+0,72.479386E+0,3.977705E-3,997.460641E-3,985.187583E-3,0.000000E+0,1.066395E+0,2.790835E+0,0.000000E+0,75.220285E+0,46.672559E+0,72.383783E+0,3.976797E-3,3.969729E-3,0.000000E+0,997.450916E-3,1.000000E+0,44.000000E+0,97.613319E+0,37.761052E+0,10.714163E-3,13.123034E-3,1.000000E+0,2.658530E+0,1.000000E+0,20.000000E+0,7.515883E-3,42.705127E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.987166E+0,10.000000E+0,8.926805E+0,0.000000E+0,-157.643033E-3,0.000000E+0,138.360278E-3,0.000000E+0,136.911806E-3,0.000000E+0,466.020553E-3,0.000000E+0,-115.214037E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,735.792650E-3,3.036164E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.014882E+0,3.019122E+0,0.000000E+0,242.123189E+0,4.007401E-3,3.982881E-3,79.388407E+0,73.274647E+0,72.427864E+0,79.482114E+0,75.323662E+0,3.975680E-3,3.982816E-3,71.718253E+0,5.371058E+0,2.171048E+0,74.734937E+0,73.863782E+0,0.000000E+0,73.843140E+0,72.840804E+0,0.000000E+0,73.828957E+0,1.072720E+0,989.587560E-3,2.500004E+0,60.000000E+0,98.000000E+0,55.800000E+0,11.228245E-3,72.102363E+0,46.421713E+0,0.000000E+0,1.328550E+0,1.328234E+0,1.008624E+0,60.000000E+0,1.000000E+0,1.348572E+0,671.855608E-3,2.004726E+0,60.000000E+0,1.875604E+0,0.000000E+0,73.750369E+0,1.077787E+0,1.083492E+0,1.009307E+0,50.000000E+0,1.000000E+0,85.484635E+0,2.715288E+0,2.313622E+0,1.579038E+0,40.000000E+0,0.000000E+0,1.333224E+0,1.326385E+0,1.007154E+0,60.000000E+0,3.989562E-3,63.140153E+0,9.490148E-3,38.059378E+0,1.504483E+0,46.574502E+0,0.000000E+0,53.554078E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.207186E-3,0.000000E+0,23.003626E-3,2.020867E+0,2.014006E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.502738E+0,6.362693E+0,0.000000E+0,81.921246E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.753209E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.694036E+0,0.000000E+0,42.458840E-3,996.699941E-3,3.050534E+0,997.745921E-3,3.042536E+0,996.732125E-3,3.038738E+0,997.456265E-3,3.040621E+0,1.811479E-3,7.242682E+0,1.000000E+0,1.000000E+0,72.424027E+0,72.551499E+0,2.519970E+0,72.233479E+0,72.280273E+0,2.521730E+0,72.389960E+0,72.489681E+0,2.505217E+0,72.563199E+0,72.551359E+0,2.564303E+0
 10/20/2017,12:48:27.781,1.566973E-3,72.552623E+0,3.975500E-3,997.557296E-3,1.007277E+0,0.000000E+0,1.006870E+0,3.084206E+0,0.000000E+0,72.479059E+0,3.972906E-3,997.863372E-3,991.775540E-3,0.000000E+0,1.063313E+0,2.807219E+0,0.000000E+0,75.224593E+0,46.637435E+0,72.382660E+0,3.971609E-3,3.968756E-3,0.000000E+0,995.810212E-3,1.000000E+0,44.000000E+0,97.625869E+0,37.740866E+0,10.717924E-3,13.100011E-3,1.000000E+0,2.665366E+0,1.000000E+0,20.000000E+0,7.469892E-3,42.702147E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.925292E+0,0.000000E+0,-139.102590E-3,0.000000E+0,137.555571E-3,0.000000E+0,133.596414E-3,0.000000E+0,469.597282E-3,0.000000E+0,-120.144123E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,900.650748E-3,3.038384E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.003952E+0,3.019396E+0,0.000000E+0,242.114650E+0,4.009347E-3,3.978988E-3,79.400307E+0,73.275302E+0,72.430251E+0,79.502449E+0,75.336303E+0,3.977821E-3,3.978340E-3,71.721435E+0,5.365580E+0,2.167115E+0,74.732174E+0,73.871927E+0,0.000000E+0,73.844732E+0,72.847402E+0,0.000000E+0,73.827553E+0,1.071346E+0,988.837141E-3,2.505887E+0,60.000000E+0,98.000000E+0,56.000000E+0,11.250489E-3,72.078171E+0,46.387056E+0,0.000000E+0,1.323825E+0,1.330405E+0,1.007089E+0,60.000000E+0,1.000000E+0,1.352529E+0,673.197727E-3,2.006372E+0,60.000000E+0,1.903535E+0,0.000000E+0,73.748637E+0,1.078330E+0,1.081289E+0,1.006048E+0,50.000000E+0,1.000000E+0,85.521080E+0,2.711935E+0,2.313254E+0,1.557942E+0,40.000000E+0,0.000000E+0,1.328337E+0,1.325171E+0,1.014020E+0,60.000000E+0,3.988394E-3,63.121139E+0,9.473546E-3,38.027051E+0,1.362399E+0,46.543384E+0,0.000000E+0,52.909370E-3,0.000000E+0,45.132321E-3,0.000000E+0,13.759179E-3,0.000000E+0,18.622982E-3,0.000000E+0,22.906994E-3,2.020931E+0,2.013619E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.504916E+0,6.361275E+0,0.000000E+0,79.600296E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.754207E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.690203E+0,0.000000E+0,42.136734E-3,996.619481E-3,3.048957E+0,998.244772E-3,3.042939E+0,997.681553E-3,3.038787E+0,997.150517E-3,3.039157E+0,-121.630032E-6,7.223028E+0,1.000000E+0,1.000000E+0,72.422529E+0,72.550564E+0,2.521856E+0,72.233759E+0,72.279992E+0,2.523454E+0,72.389492E+0,72.488979E+0,2.500888E+0,72.563854E+0,72.547428E+0,2.555380E+0
 10/20/2017,12:48:37.781,-43.211183E-6,72.553325E+0,3.982375E-3,998.153338E-3,1.002550E+0,0.000000E+0,1.004490E+0,3.083836E+0,0.000000E+0,72.480229E+0,3.973555E-3,996.848490E-3,989.781606E-3,0.000000E+0,1.062275E+0,2.800726E+0,0.000000E+0,75.230866E+0,46.628258E+0,72.384485E+0,3.975889E-3,3.965773E-3,0.000000E+0,982.174856E-3,1.000000E+0,44.000000E+0,97.650594E+0,37.723146E+0,10.717211E-3,13.103578E-3,1.000000E+0,2.664632E+0,1.000000E+0,20.000000E+0,7.487212E-3,42.685249E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.919337E+0,0.000000E+0,-137.428800E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.332417E-3,0.000000E+0,460.703794E-3,0.000000E+0,-118.565207E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011264E+0,3.037419E+0,0.000000E+0,998.727532E-3,0.000000E+0,998.870132E-3,3.018977E+0,0.000000E+0,242.120005E+0,4.006363E-3,3.980999E-3,79.409819E+0,73.276004E+0,72.433292E+0,79.527703E+0,75.337380E+0,3.975810E-3,3.982102E-3,71.720874E+0,5.362681E+0,2.170274E+0,74.687654E+0,73.870663E+0,0.000000E+0,73.847493E+0,72.854469E+0,0.000000E+0,73.827928E+0,1.070276E+0,1.005953E+0,2.506078E+0,60.000000E+0,98.000000E+0,56.000000E+0,11.227402E-3,72.058565E+0,46.354496E+0,0.000000E+0,1.324480E+0,1.327930E+0,1.012108E+0,60.000000E+0,1.000000E+0,1.348109E+0,673.245659E-3,2.005014E+0,60.000000E+0,1.873606E+0,0.000000E+0,73.751305E+0,1.077005E+0,1.073323E+0,1.006703E+0,50.000000E+0,1.000000E+0,85.546267E+0,2.715032E+0,2.311385E+0,1.574934E+0,40.000000E+0,0.000000E+0,1.327059E+0,1.322279E+0,1.004375E+0,60.000000E+0,3.989108E-3,63.103152E+0,9.454220E-3,38.001376E+0,1.368198E+0,46.512687E+0,0.000000E+0,47.783938E-3,0.000000E+0,44.778004E-3,0.000000E+0,14.532233E-3,0.000000E+0,17.656663E-3,0.000000E+0,23.841102E-3,2.020867E+0,2.014038E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.506217E+0,6.362758E+0,0.000000E+0,83.146191E-3,0.000000E+0,48.009586E-3,9.500000E+0,9.753982E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.695614E+0,0.000000E+0,44.552530E-3,996.184998E-3,3.048893E+0,996.362010E-3,3.044467E+0,998.582704E-3,3.038674E+0,999.998799E-3,3.037773E+0,1.167110E-3,7.203374E+0,1.000000E+0,1.000000E+0,72.421781E+0,72.549581E+0,2.525036E+0,72.231139E+0,72.279477E+0,2.517978E+0,72.393797E+0,72.488371E+0,2.502262E+0,72.563105E+0,72.547943E+0,2.552251E+0
 10/20/2017,12:48:47.781,1.566973E-3,72.556647E+0,3.975889E-3,998.137229E-3,1.019987E+0,0.000000E+0,1.014471E+0,3.082918E+0,0.000000E+0,72.478731E+0,3.975371E-3,997.605624E-3,991.711734E-3,0.000000E+0,1.070228E+0,2.808088E+0,0.000000E+0,75.236906E+0,46.601566E+0,72.382613E+0,3.974074E-3,3.965643E-3,0.000000E+0,994.711101E-3,1.000000E+0,44.000000E+0,97.665871E+0,37.689472E+0,10.693215E-3,13.086328E-3,1.000000E+0,2.663050E+0,1.000000E+0,20.000000E+0,7.464507E-3,42.683574E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.924906E+0,0.000000E+0,-139.810732E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.491195E-3,0.000000E+0,458.963763E-3,0.000000E+0,-117.276295E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,975.069302E-3,3.037178E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.006413E+0,3.018607E+0,0.000000E+0,242.117062E+0,4.008244E-3,3.981778E-3,79.424343E+0,73.277268E+0,72.433994E+0,79.546820E+0,75.343373E+0,3.974318E-3,3.977756E-3,71.717926E+0,5.361714E+0,2.167969E+0,74.696783E+0,73.877356E+0,0.000000E+0,73.846183E+0,72.863642E+0,0.000000E+0,73.827179E+0,1.080419E+0,991.679151E-3,2.500419E+0,60.000000E+0,98.000000E+0,56.000000E+0,11.232655E-3,72.053980E+0,46.322821E+0,0.000000E+0,1.323777E+0,1.332209E+0,1.009950E+0,60.000000E+0,1.000000E+0,1.350135E+0,675.162972E-3,2.009040E+0,60.000000E+0,1.891512E+0,0.000000E+0,73.750416E+0,1.077931E+0,1.075638E+0,1.007693E+0,50.000000E+0,1.000000E+0,85.572768E+0,2.722057E+0,2.309564E+0,1.564905E+0,40.000000E+0,0.000000E+0,1.329535E+0,1.321257E+0,1.004551E+0,60.000000E+0,3.987227E-3,63.083670E+0,9.457527E-3,37.979609E+0,1.453577E+0,46.482734E+0,0.000000E+0,54.327728E-3,0.000000E+0,44.262634E-3,0.000000E+0,13.211598E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.551207E-3,2.020995E+0,2.013684E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.507669E+0,6.360727E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.755818E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.692619E+0,0.000000E+0,41.943470E-3,995.847066E-3,3.048249E+0,997.971208E-3,3.044242E+0,997.311437E-3,3.040750E+0,996.619481E-3,3.038401E+0,1.167110E-3,7.351585E+0,1.000000E+0,1.000000E+0,72.421687E+0,72.548879E+0,2.526107E+0,72.232730E+0,72.279384E+0,2.525577E+0,72.391083E+0,72.489026E+0,2.499690E+0,72.562403E+0,72.548692E+0,2.559035E+0
 10/20/2017,12:48:57.781,600.862443E-6,72.553839E+0,3.980948E-3,997.557296E-3,1.008267E+0,0.000000E+0,1.014774E+0,3.088846E+0,0.000000E+0,72.478825E+0,3.982764E-3,997.315658E-3,1.030857E+0,0.000000E+0,1.069350E+0,2.819204E+0,0.000000E+0,75.245661E+0,46.569517E+0,72.382894E+0,3.976668E-3,3.968885E-3,0.000000E+0,994.153580E-3,1.000000E+0,44.000000E+0,97.697693E+0,37.658776E+0,10.677910E-3,13.090348E-3,1.000000E+0,2.666756E+0,1.000000E+0,20.000000E+0,7.481114E-3,42.716020E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.927062E+0,0.000000E+0,-154.488582E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.104936E-3,0.000000E+0,486.643135E-3,0.000000E+0,-107.093894E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,678.097947E-3,3.037113E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.012517E+0,3.020184E+0,0.000000E+0,242.129509E+0,4.012396E-3,3.984048E-3,79.437275E+0,73.277128E+0,72.435539E+0,79.570763E+0,75.350115E+0,3.974837E-3,3.981972E-3,71.718908E+0,5.380723E+0,2.172546E+0,74.676465E+0,73.876420E+0,0.000000E+0,73.846885E+0,72.868321E+0,0.000000E+0,73.827694E+0,1.079093E+0,976.878349E-3,2.501073E+0,60.000000E+0,98.000000E+0,56.000000E+0,11.216961E-3,72.052623E+0,46.290261E+0,0.000000E+0,1.324320E+0,1.331172E+0,1.007505E+0,60.000000E+0,1.000000E+0,1.344679E+0,677.303970E-3,2.009487E+0,60.000000E+0,1.887837E+0,0.000000E+0,73.751913E+0,1.077548E+0,1.079501E+0,998.779160E-3,50.000000E+0,1.000000E+0,85.588106E+0,2.723399E+0,2.308414E+0,1.568833E+0,40.000000E+0,0.000000E+0,1.330669E+0,1.324963E+0,1.011162E+0,60.000000E+0,3.987746E-3,63.065310E+0,9.416800E-3,37.955236E+0,1.466787E+0,46.450453E+0,0.000000E+0,52.167955E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.429718E-3,2.020867E+0,2.013651E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.508235E+0,6.360759E+0,0.000000E+0,80.180533E-3,0.000000E+0,40.402028E-3,9.500000E+0,9.751534E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.674065E+0,0.000000E+0,45.840955E-3,996.329826E-3,3.048506E+0,997.810289E-3,3.042906E+0,999.371211E-3,3.040380E+0,999.805695E-3,3.041233E+0,2.133664E-3,7.377361E+0,1.000000E+0,1.000000E+0,72.421687E+0,72.549815E+0,2.524013E+0,72.236427E+0,72.279384E+0,2.517850E+0,72.389445E+0,72.489775E+0,2.496193E+0,72.563386E+0,72.547288E+0,2.559913E+0
 10/20/2017,12:49:07.781,922.899256E-6,72.554120E+0,3.980948E-3,998.539960E-3,1.012419E+0,0.000000E+0,1.011501E+0,3.089571E+0,0.000000E+0,72.477561E+0,3.982828E-3,997.154565E-3,975.744314E-3,0.000000E+0,1.069717E+0,2.815918E+0,0.000000E+0,75.247955E+0,46.555822E+0,72.384157E+0,3.973101E-3,3.967783E-3,0.000000E+0,993.452697E-3,1.000000E+0,44.000000E+0,97.717577E+0,37.639521E+0,10.684395E-3,13.091581E-3,1.000000E+0,2.664871E+0,1.000000E+0,20.000000E+0,7.512705E-3,42.723375E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.935077E+0,0.000000E+0,-142.257040E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.941831E-3,0.000000E+0,469.371723E-3,0.000000E+0,-95.912587E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,996.137793E-3,3.037435E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.012597E+0,3.018591E+0,0.000000E+0,242.161301E+0,4.011812E-3,3.979378E-3,79.450488E+0,73.276519E+0,72.434883E+0,79.594659E+0,75.357419E+0,3.976718E-3,3.983140E-3,71.722184E+0,5.359781E+0,2.170322E+0,74.701558E+0,73.879931E+0,0.000000E+0,73.848570E+0,72.871785E+0,0.000000E+0,73.829940E+0,1.073694E+0,1.009354E+0,2.499255E+0,60.000000E+0,98.000000E+0,56.000000E+0,11.223705E-3,72.052014E+0,46.253416E+0,0.000000E+0,1.321032E+0,1.325567E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.349657E+0,671.184549E-3,2.002905E+0,60.000000E+0,1.867626E+0,0.000000E+0,73.750743E+0,1.079623E+0,1.078400E+0,998.140154E-3,50.000000E+0,1.000000E+0,85.611652E+0,2.720126E+0,2.319117E+0,1.571692E+0,40.000000E+0,0.000000E+0,1.325175E+0,1.319451E+0,1.009725E+0,60.000000E+0,3.985865E-3,63.046296E+0,9.384309E-3,37.923143E+0,1.479674E+0,46.419057E+0,0.000000E+0,-33.094722E-3,0.000000E+0,46.614010E-3,0.000000E+0,23.712260E-3,0.000000E+0,17.721085E-3,0.000000E+0,13.984653E-3,2.020899E+0,2.013523E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.509511E+0,6.345415E+0,0.000000E+0,88.626213E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.746992E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.661824E+0,0.000000E+0,41.943470E-3,996.796493E-3,3.048941E+0,996.603389E-3,3.043357E+0,997.762013E-3,3.041072E+0,997.375805E-3,3.038545E+0,2.455849E-3,7.416347E+0,1.000000E+0,1.000000E+0,72.421406E+0,72.548598E+0,2.525979E+0,72.234602E+0,72.281115E+0,2.520038E+0,72.392627E+0,72.491553E+0,2.501352E+0,72.566006E+0,72.546867E+0,2.560823E+0
 10/20/2017,12:49:17.781,1.405954E-3,72.551219E+0,3.977965E-3,998.266103E-3,1.018103E+0,0.000000E+0,1.011661E+0,3.088347E+0,0.000000E+0,72.477047E+0,3.978094E-3,997.782826E-3,1.015703E+0,0.000000E+0,1.068264E+0,2.825922E+0,0.000000E+0,75.256804E+0,46.496989E+0,72.384859E+0,3.971480E-3,3.968367E-3,0.000000E+0,992.688098E-3,1.000000E+0,44.000000E+0,97.742725E+0,37.607011E+0,10.688935E-3,13.132438E-3,1.000000E+0,2.660910E+0,1.000000E+0,20.000000E+0,7.481827E-3,42.704894E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.945442E+0,0.000000E+0,-120.594335E-3,0.000000E+0,135.398957E-3,0.000000E+0,138.295901E-3,0.000000E+0,458.448199E-3,0.000000E+0,-110.219505E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.000243E+0,3.037805E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.007627E+0,3.018897E+0,0.000000E+0,242.221509E+0,4.009477E-3,3.981908E-3,79.461545E+0,73.278251E+0,72.437270E+0,79.616540E+0,75.364489E+0,3.973540E-3,3.977626E-3,71.728220E+0,5.376535E+0,2.169742E+0,74.717849E+0,73.883395E+0,0.000000E+0,73.847400E+0,72.878664E+0,0.000000E+0,73.831672E+0,1.071027E+0,1.003766E+0,2.503336E+0,60.000000E+0,98.000000E+0,56.000000E+0,11.211513E-3,72.072697E+0,46.219879E+0,0.000000E+0,1.317950E+0,1.331427E+0,1.001000E+0,60.000000E+0,1.000000E+0,1.350024E+0,671.663877E-3,2.009120E+0,60.000000E+0,1.877087E+0,0.000000E+0,73.752569E+0,1.076286E+0,1.076564E+0,995.472305E-3,50.000000E+0,1.000000E+0,85.659167E+0,2.717491E+0,2.314117E+0,1.574966E+0,40.000000E+0,0.000000E+0,1.331132E+0,1.320442E+0,1.001852E+0,60.000000E+0,3.986383E-3,63.031439E+0,9.276655E-3,37.895515E+0,1.373675E+0,46.389432E+0,0.000000E+0,-859.305658E-6,0.000000E+0,44.906847E-3,0.000000E+0,23.647839E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.558561E-3,2.021060E+0,2.013780E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.512823E+0,6.322720E+0,0.000000E+0,90.721515E-3,0.000000E+0,47.880645E-3,9.500000E+0,9.731530E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.661309E+0,0.000000E+0,43.103052E-3,996.828677E-3,3.049730E+0,997.295345E-3,3.042472E+0,999.081556E-3,3.039141E+0,996.957413E-3,3.037773E+0,-1.088185E-3,7.719213E+0,1.000000E+0,1.000000E+0,72.421734E+0,72.550376E+0,2.523086E+0,72.231607E+0,72.279618E+0,2.519271E+0,72.393142E+0,72.490149E+0,2.510711E+0,72.565632E+0,72.545088E+0,2.558828E+0
 10/20/2017,12:49:27.781,278.825630E-6,72.555430E+0,3.981272E-3,998.588288E-3,989.408955E-3,0.000000E+0,1.010846E+0,3.086703E+0,0.000000E+0,72.478029E+0,3.980234E-3,997.686170E-3,982.986281E-3,0.000000E+0,1.066842E+0,2.811939E+0,0.000000E+0,75.261907E+0,46.430796E+0,72.383830E+0,3.975695E-3,3.966810E-3,0.000000E+0,996.686316E-3,1.000000E+0,44.000000E+0,97.756122E+0,37.574082E+0,10.741400E-3,13.107599E-3,1.000000E+0,2.662012E+0,1.000000E+0,20.000000E+0,7.525744E-3,42.689858E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989712E+0,10.000000E+0,8.939391E+0,0.000000E+0,-131.538347E-3,0.000000E+0,139.036232E-3,0.000000E+0,138.392466E-3,0.000000E+0,458.158194E-3,0.000000E+0,-129.746514E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.001952E+0,3.037178E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.005949E+0,3.019106E+0,0.000000E+0,242.285095E+0,4.011423E-3,3.981453E-3,79.474711E+0,73.278532E+0,72.436662E+0,79.637672E+0,75.368422E+0,3.972372E-3,3.980740E-3,71.726629E+0,5.359781E+0,2.174223E+0,74.708627E+0,73.883535E+0,0.000000E+0,73.850395E+0,72.885310E+0,0.000000E+0,73.831626E+0,1.069286E+0,1.012164E+0,2.505919E+0,60.000000E+0,97.000000E+0,56.100000E+0,11.209243E-3,72.097450E+0,46.187553E+0,0.000000E+0,1.323506E+0,1.326764E+0,1.011389E+0,60.000000E+0,1.000000E+0,1.345254E+0,676.952463E-3,2.002074E+0,60.000000E+0,1.890948E+0,0.000000E+0,73.752803E+0,1.078218E+0,1.076420E+0,1.016416E+0,50.000000E+0,1.000000E+0,85.702602E+0,2.716517E+0,2.315554E+0,1.561232E+0,40.000000E+0,0.000000E+0,1.323785E+0,1.319659E+0,1.007569E+0,60.000000E+0,3.988913E-3,63.007987E+0,9.393453E-3,37.876585E+0,1.365943E+0,46.356545E+0,0.000000E+0,33.245765E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.003626E-3,0.000000E+0,24.195419E-3,2.020802E+0,2.013716E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.515874E+0,6.323107E+0,0.000000E+0,84.403373E-3,0.000000E+0,50.298301E-3,9.500000E+0,9.740872E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.661148E+0,0.000000E+0,42.297787E-3,996.088446E-3,3.049166E+0,996.780401E-3,3.044339E+0,998.936728E-3,3.041008E+0,998.389600E-3,3.038755E+0,-443.814952E-6,7.406358E+0,1.000000E+0,1.000000E+0,72.419956E+0,72.548879E+0,2.525340E+0,72.232683E+0,72.282566E+0,2.519958E+0,72.390989E+0,72.488933E+0,2.507661E+0,72.565819E+0,72.545509E+0,2.559770E+0
 10/20/2017,12:49:37.781,922.899256E-6,72.551499E+0,3.980364E-3,997.734498E-3,1.000475E+0,0.000000E+0,1.008866E+0,3.088814E+0,0.000000E+0,72.476485E+0,3.973749E-3,997.686170E-3,1.020297E+0,0.000000E+0,1.065852E+0,2.805769E+0,0.000000E+0,75.266355E+0,46.397956E+0,72.382239E+0,3.971739E-3,3.969404E-3,0.000000E+0,987.861564E-3,1.000000E+0,44.000000E+0,97.548170E+0,37.553712E+0,10.755214E-3,13.108053E-3,1.000000E+0,2.656629E+0,1.000000E+0,20.000000E+0,7.572060E-3,42.682410E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.921236E+0,0.000000E+0,-145.314926E-3,0.000000E+0,138.199337E-3,0.000000E+0,134.304556E-3,0.000000E+0,464.699419E-3,0.000000E+0,-117.566300E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.005434E+0,3.036679E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.004991E+0,3.019508E+0,0.000000E+0,242.318191E+0,4.012136E-3,3.978988E-3,79.490126E+0,73.278485E+0,72.439469E+0,79.664707E+0,75.376709E+0,3.978210E-3,3.977561E-3,71.722043E+0,5.368480E+0,2.171869E+0,74.754739E+0,73.884565E+0,0.000000E+0,73.850629E+0,72.896916E+0,0.000000E+0,73.828911E+0,1.070244E+0,1.003734E+0,2.503113E+0,60.000000E+0,97.000000E+0,56.100000E+0,11.211059E-3,72.079248E+0,46.244287E+0,0.000000E+0,1.324863E+0,1.333247E+0,1.007585E+0,60.000000E+0,1.000000E+0,1.343323E+0,674.172360E-3,2.000732E+0,60.000000E+0,1.889078E+0,0.000000E+0,73.755096E+0,1.076574E+0,1.073626E+0,1.011479E+0,50.000000E+0,1.000000E+0,85.867994E+0,2.719168E+0,2.316130E+0,1.562014E+0,40.000000E+0,0.000000E+0,1.326772E+0,1.325842E+0,1.008335E+0,60.000000E+0,3.987356E-3,62.989954E+0,9.454090E-3,37.844957E+0,1.417815E+0,46.323799E+0,0.000000E+0,49.202297E-3,0.000000E+0,41.524732E-3,0.000000E+0,12.953913E-3,0.000000E+0,23.390154E-3,0.000000E+0,24.453104E-3,2.020867E+0,2.014070E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.529161E+0,6.324429E+0,0.000000E+0,82.243600E-3,0.000000E+0,41.175678E-3,9.500000E+0,9.729791E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.779268E+0,0.000000E+0,41.170415E-3,996.329826E-3,3.048716E+0,996.040170E-3,3.043808E+0,998.679256E-3,3.041651E+0,996.957413E-3,3.038706E+0,844.924729E-6,7.353518E+0,1.000000E+0,1.000000E+0,72.421734E+0,72.548411E+0,2.521153E+0,72.231513E+0,72.281911E+0,2.522161E+0,72.390755E+0,72.490571E+0,2.505584E+0,72.565258E+0,72.542514E+0,2.558748E+0
 10/20/2017,12:49:47.781,761.880850E-6,72.554682E+0,3.978289E-3,998.894364E-3,1.005824E+0,0.000000E+0,1.014248E+0,3.090763E+0,0.000000E+0,72.477234E+0,3.980688E-3,997.251221E-3,1.026885E+0,0.000000E+0,1.068264E+0,2.828676E+0,0.000000E+0,75.271692E+0,46.403499E+0,72.380975E+0,3.973555E-3,3.968367E-3,0.000000E+0,994.742959E-3,1.000000E+0,44.000000E+0,97.542107E+0,37.522830E+0,10.772594E-3,13.112139E-3,1.000000E+0,2.656550E+0,1.000000E+0,20.000000E+0,7.552988E-3,42.671191E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.980203E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.925421E+0,0.000000E+0,-156.806138E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.587760E-3,0.000000E+0,476.718518E-3,0.000000E+0,-110.412842E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,729.706915E-3,3.037242E+0,0.000000E+0,997.745921E-3,0.000000E+0,999.253657E-3,3.019862E+0,0.000000E+0,242.337007E+0,4.010579E-3,3.978534E-3,79.502730E+0,73.278766E+0,72.443821E+0,79.685698E+0,75.379986E+0,3.977302E-3,3.982362E-3,71.717692E+0,5.376535E+0,2.173562E+0,74.706754E+0,73.888122E+0,0.000000E+0,73.851893E+0,72.903561E+0,0.000000E+0,73.834434E+0,1.077911E+0,979.017838E-3,2.505377E+0,60.000000E+0,97.000000E+0,56.100000E+0,11.234017E-3,72.051172E+0,46.225468E+0,0.000000E+0,1.330291E+0,1.330629E+0,1.007889E+0,60.000000E+0,1.000000E+0,1.350471E+0,668.580200E-3,2.013625E+0,60.000000E+0,1.887869E+0,0.000000E+0,73.755190E+0,1.078521E+0,1.081050E+0,1.008668E+0,50.000000E+0,1.000000E+0,85.939903E+0,2.724756E+0,2.319005E+0,1.573289E+0,40.000000E+0,0.000000E+0,1.324696E+0,1.318525E+0,1.007968E+0,60.000000E+0,3.988135E-3,62.972809E+0,9.435283E-3,37.816911E+0,1.474519E+0,46.293801E+0,0.000000E+0,55.778322E-3,0.000000E+0,45.712112E-3,0.000000E+0,17.141294E-3,0.000000E+0,15.466341E-3,0.000000E+0,19.685932E-3,2.020770E+0,2.013458E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.534934E+0,6.321850E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.718581E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.778881E+0,0.000000E+0,44.069371E-3,996.329826E-3,3.048635E+0,997.617185E-3,3.043164E+0,996.104538E-3,3.041249E+0,999.773511E-3,3.037596E+0,1.489295E-3,7.454044E+0,1.000000E+0,1.000000E+0,72.424354E+0,72.548598E+0,2.526682E+0,72.231092E+0,72.277980E+0,2.522368E+0,72.390896E+0,72.492396E+0,2.500713E+0,72.565819E+0,72.542561E+0,2.562196E+0
 10/20/2017,12:49:57.781,1.244936E-3,72.554541E+0,3.978873E-3,998.459414E-3,1.016682E+0,0.000000E+0,1.014583E+0,3.091971E+0,0.000000E+0,72.474613E+0,3.974787E-3,998.008355E-3,982.427979E-3,0.000000E+0,1.068983E+0,2.849393E+0,0.000000E+0,75.276421E+0,46.403220E+0,72.382987E+0,3.974009E-3,3.966486E-3,0.000000E+0,995.555346E-3,1.000000E+0,44.000000E+0,97.670054E+0,37.505668E+0,10.793801E-3,13.107534E-3,1.000000E+0,2.670621E+0,1.000000E+0,20.000000E+0,7.578222E-3,42.671191E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.942449E+0,0.000000E+0,-151.752579E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.909642E-3,0.000000E+0,478.780776E-3,0.000000E+0,-116.470726E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,576.014079E-3,3.037322E+0,0.000000E+0,997.713737E-3,0.000000E+0,993.660572E-3,3.019750E+0,0.000000E+0,242.321231E+0,4.010579E-3,3.982621E-3,79.516458E+0,73.278532E+0,72.442043E+0,79.706549E+0,75.386916E+0,3.977237E-3,3.978275E-3,71.715914E+0,5.386523E+0,2.174206E+0,74.710640E+0,73.889292E+0,0.000000E+0,73.855216E+0,72.906323E+0,0.000000E+0,73.828723E+0,1.077528E+0,1.006496E+0,2.504277E+0,60.000000E+0,97.000000E+0,56.100000E+0,11.216377E-3,72.048224E+0,46.191838E+0,0.000000E+0,1.323203E+0,1.332657E+0,1.002519E+0,60.000000E+0,1.000000E+0,1.348349E+0,671.040750E-3,1.990060E+0,60.000000E+0,1.890287E+0,0.000000E+0,73.755424E+0,1.079543E+0,1.076117E+0,1.008987E+0,50.000000E+0,1.000000E+0,85.902799E+0,2.724660E+0,2.315538E+0,1.575780E+0,40.000000E+0,0.000000E+0,1.327730E+0,1.322679E+0,1.005748E+0,60.000000E+0,3.987097E-3,62.955617E+0,9.447021E-3,37.786260E+0,1.529613E+0,46.258913E+0,0.000000E+0,37.952136E-3,0.000000E+0,42.619893E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.596655E-3,0.000000E+0,17.624453E-3,2.020738E+0,2.013426E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.531742E+0,6.321463E+0,0.000000E+0,79.181235E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.714845E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.779042E+0,0.000000E+0,51.896551E-3,997.343621E-3,3.048490E+0,997.762013E-3,3.043920E+0,996.120630E-3,3.040879E+0,997.005689E-3,3.040460E+0,2.455849E-3,7.611276E+0,1.000000E+0,1.000000E+0,72.424261E+0,72.550610E+0,2.527289E+0,72.233432E+0,72.278541E+0,2.519559E+0,72.387901E+0,72.489213E+0,2.506830E+0,72.563292E+0,72.540783E+0,2.559466E+0
 10/20/2017,12:50:07.781,3.660212E-3,72.553231E+0,3.984190E-3,997.782826E-3,1.002598E+0,0.000000E+0,1.009601E+0,3.094903E+0,0.000000E+0,72.476532E+0,3.982569E-3,997.041801E-3,989.031888E-3,0.000000E+0,1.065341E+0,2.858640E+0,0.000000E+0,75.283631E+0,46.403453E+0,72.383268E+0,3.969923E-3,3.962206E-3,0.000000E+0,995.380125E-3,1.000000E+0,44.000000E+0,97.738024E+0,37.475391E+0,10.790493E-3,13.099363E-3,1.000000E+0,2.646775E+0,1.000000E+0,20.000000E+0,7.610916E-3,42.679710E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.940163E+0,0.000000E+0,-147.020904E-3,0.000000E+0,136.010534E-3,0.000000E+0,139.422491E-3,0.000000E+0,473.882913E-3,0.000000E+0,-106.513884E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,865.126642E-3,3.038224E+0,0.000000E+0,997.665461E-3,0.000000E+0,975.427115E-3,3.019508E+0,0.000000E+0,242.284131E+0,9.702549E-3,3.979832E-3,79.525454E+0,73.281855E+0,72.444991E+0,79.728290E+0,75.392394E+0,3.976848E-3,3.979313E-3,71.711469E+0,5.373313E+0,2.177398E+0,74.678572E+0,73.893458E+0,0.000000E+0,73.852080E+0,72.911377E+0,0.000000E+0,73.831391E+0,1.068822E+0,1.009514E+0,2.505919E+0,60.000000E+0,97.000000E+0,56.100000E+0,11.206844E-3,72.061607E+0,46.151267E+0,0.000000E+0,1.318972E+0,1.335020E+0,1.002870E+0,60.000000E+0,1.000000E+0,1.348157E+0,675.450568E-3,1.972885E+0,60.000000E+0,1.881132E+0,0.000000E+0,73.756173E+0,1.077803E+0,1.082614E+0,996.542640E-3,50.000000E+0,1.000000E+0,85.909882E+0,2.724420E+0,2.319995E+0,1.587661E+0,40.000000E+0,0.000000E+0,1.332058E+0,1.323190E+0,999.760449E-3,60.000000E+0,3.988589E-3,62.934080E+0,9.459343E-3,37.762726E+0,1.462598E+0,46.227844E+0,0.000000E+0,13.968986E-3,0.000000E+0,42.941999E-3,0.000000E+0,19.621511E-3,0.000000E+0,15.240867E-3,0.000000E+0,16.336028E-3,2.020770E+0,2.013748E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.532170E+0,6.321463E+0,0.000000E+0,80.728535E-3,0.000000E+0,40.982265E-3,9.500000E+0,9.716197E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.778785E+0,0.000000E+0,52.444131E-3,996.104538E-3,3.049118E+0,998.486152E-3,3.045417E+0,998.083852E-3,3.039286E+0,999.870063E-3,3.040428E+0,2.455849E-3,7.600321E+0,1.000000E+0,1.000000E+0,72.424261E+0,72.547803E+0,2.518580E+0,72.231700E+0,72.279196E+0,2.520548E+0,72.389679E+0,72.489494E+0,2.515295E+0,72.564696E+0,72.542374E+0,2.559435E+0
 10/20/2017,12:50:17.781,-526.266402E-6,72.552623E+0,3.980299E-3,998.137229E-3,995.588505E-3,0.000000E+0,1.002526E+0,3.088894E+0,0.000000E+0,72.473911E+0,3.982828E-3,997.831154E-3,1.002032E+0,0.000000E+0,1.056797E+0,2.849426E+0,0.000000E+0,75.289577E+0,46.381839E+0,72.383970E+0,3.975825E-3,3.966486E-3,0.000000E+0,994.965967E-3,1.000000E+0,44.000000E+0,97.695108E+0,37.477484E+0,10.826551E-3,13.104551E-3,1.000000E+0,2.663529E+0,1.000000E+0,20.000000E+0,7.647372E-3,42.681153E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.937524E+0,0.000000E+0,-150.336296E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.394630E-3,0.000000E+0,472.658447E-3,0.000000E+0,-89.790258E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.003661E+0,3.037210E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.004495E+0,3.019846E+0,0.000000E+0,242.235549E+0,9.764369E-3,3.980416E-3,79.537871E+0,73.281340E+0,72.447004E+0,79.753780E+0,75.400587E+0,3.976329E-3,3.980740E-3,71.707539E+0,5.368158E+0,2.174738E+0,74.684939E+0,73.894628E+0,0.000000E+0,73.859991E+0,72.915355E+0,0.000000E+0,73.831298E+0,1.066746E+0,1.014192E+0,2.506780E+0,60.000000E+0,97.000000E+0,56.100000E+0,11.208270E-3,72.034795E+0,46.118150E+0,0.000000E+0,1.325469E+0,1.335850E+0,1.009039E+0,60.000000E+0,1.000000E+0,1.349912E+0,673.724987E-3,1.980154E+0,60.000000E+0,1.902633E+0,0.000000E+0,73.754956E+0,1.077579E+0,1.079900E+0,1.004291E+0,50.000000E+0,1.000000E+0,85.988781E+0,2.723766E+0,2.324133E+0,1.567891E+0,40.000000E+0,0.000000E+0,1.329583E+0,1.314610E+0,1.001277E+0,60.000000E+0,3.987551E-3,62.914832E+0,9.595986E-3,37.734866E+0,1.422647E+0,46.194307E+0,0.000000E+0,-22.070210E-3,0.000000E+0,44.455898E-3,0.000000E+0,22.101729E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.500023E-3,2.020867E+0,2.013329E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.538595E+0,6.322720E+0,0.000000E+0,81.244302E-3,0.000000E+0,49.975947E-3,9.500000E+0,9.715779E+0,0.000000E+0,21.457517E-3,10.000000E+0,9.778624E+0,0.000000E+0,42.007891E-3,996.184998E-3,3.049054E+0,997.311437E-3,3.043888E+0,998.486152E-3,3.041619E+0,998.099944E-3,3.038143E+0,3.100219E-3,7.677971E+0,1.000000E+0,1.000000E+0,72.421360E+0,72.546726E+0,2.529798E+0,72.233057E+0,72.277746E+0,2.519287E+0,72.389164E+0,72.489962E+0,2.508443E+0,72.563854E+0,72.543263E+0,2.559993E+0
 10/20/2017,12:50:27.781,1.405954E-3,72.552576E+0,3.976668E-3,998.121120E-3,1.003812E+0,0.000000E+0,1.009952E+0,3.086365E+0,0.000000E+0,72.474192E+0,3.976668E-3,997.396204E-3,980.290483E-3,0.000000E+0,1.064686E+0,2.850102E+0,0.000000E+0,75.295804E+0,46.347183E+0,72.383502E+0,3.969080E-3,3.972128E-3,0.000000E+0,995.364196E-3,1.000000E+0,44.000000E+0,97.450684E+0,37.483809E+0,10.903725E-3,13.103449E-3,1.000000E+0,2.660287E+0,1.000000E+0,20.000000E+0,7.687721E-3,42.689160E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.952299E+0,0.000000E+0,-133.051195E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.233689E-3,0.000000E+0,460.317120E-3,0.000000E+0,-101.487129E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.008245E+0,3.036647E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.012070E+0,3.019042E+0,0.000000E+0,242.197677E+0,17.763137E-3,3.981389E-3,79.553473E+0,73.279234E+0,72.449390E+0,79.776412E+0,75.405456E+0,3.979378E-3,3.978664E-3,71.701877E+0,5.367514E+0,2.174142E+0,74.686858E+0,73.896267E+0,0.000000E+0,73.856340E+0,72.919146E+0,0.000000E+0,73.832374E+0,1.069749E+0,1.010935E+0,2.503512E+0,60.000000E+0,97.000000E+0,56.400000E+0,11.207687E-3,72.061700E+0,46.082331E+0,0.000000E+0,1.322021E+0,1.332816E+0,1.008304E+0,60.000000E+0,1.000000E+0,1.347391E+0,674.412024E-3,2.006707E+0,60.000000E+0,1.876620E+0,0.000000E+0,73.756500E+0,1.076031E+0,1.080587E+0,1.001942E+0,50.000000E+0,1.000000E+0,86.197572E+0,2.723351E+0,2.317216E+0,1.588731E+0,40.000000E+0,0.000000E+0,1.329758E+0,1.323509E+0,1.006307E+0,60.000000E+0,3.987875E-3,62.898435E+0,9.497216E-3,37.720820E+0,1.451644E+0,46.158301E+0,0.000000E+0,-20.297262E-3,0.000000E+0,46.549588E-3,0.000000E+0,24.485315E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.403391E-3,2.020867E+0,2.013523E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.555975E+0,6.323397E+0,0.000000E+0,83.855371E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.715134E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.777979E+0,0.000000E+0,43.715054E-3,996.909137E-3,3.048989E+0,997.263161E-3,3.043437E+0,996.378102E-3,3.041522E+0,998.727532E-3,3.038674E+0,3.422404E-3,7.569390E+0,1.000000E+0,1.000000E+0,72.423325E+0,72.545931E+0,2.524732E+0,72.229641E+0,72.279664E+0,2.527637E+0,72.388930E+0,72.488652E+0,2.509034E+0,72.564603E+0,72.542936E+0,2.561909E+0
 10/20/2017,12:50:37.781,1.244936E-3,72.554916E+0,3.980494E-3,998.201666E-3,996.818028E-3,0.000000E+0,1.002846E+0,3.087283E+0,0.000000E+0,72.476813E+0,3.973749E-3,997.154565E-3,997.661633E-3,0.000000E+0,1.058554E+0,2.861653E+0,0.000000E+0,75.299784E+0,46.316020E+0,72.381209E+0,3.978094E-3,3.967329E-3,0.000000E+0,996.096937E-3,1.000000E+0,44.000000E+0,97.419192E+0,37.469717E+0,10.958979E-3,13.105200E-3,1.000000E+0,2.675381E+0,1.000000E+0,20.000000E+0,7.664563E-3,42.698749E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.985167E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.948951E+0,0.000000E+0,-141.066074E-3,0.000000E+0,136.171476E-3,0.000000E+0,139.808750E-3,0.000000E+0,459.028209E-3,0.000000E+0,-102.808264E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.010961E+0,3.036775E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.012613E+0,3.019605E+0,0.000000E+0,242.185809E+0,19.883833E-3,3.978340E-3,79.561626E+0,73.281714E+0,72.451262E+0,79.800402E+0,75.408687E+0,3.979248E-3,3.979702E-3,71.690086E+0,5.369769E+0,2.179122E+0,74.688637E+0,73.899309E+0,0.000000E+0,73.856808E+0,72.927336E+0,0.000000E+0,73.831345E+0,1.063296E+0,1.004883E+0,2.505520E+0,60.000000E+0,97.000000E+0,56.400000E+0,11.207622E-3,72.049113E+0,46.043903E+0,0.000000E+0,1.325645E+0,1.333168E+0,1.004580E+0,60.000000E+0,1.000000E+0,1.349242E+0,669.874386E-3,2.007586E+0,60.000000E+0,1.887966E+0,0.000000E+0,73.756734E+0,1.077085E+0,1.081353E+0,1.007326E+0,50.000000E+0,1.000000E+0,86.291909E+0,2.725091E+0,2.325890E+0,1.580459E+0,40.000000E+0,0.000000E+0,1.330301E+0,1.326002E+0,1.007537E+0,60.000000E+0,3.988330E-3,62.878300E+0,9.396501E-3,37.718495E+0,1.417492E+0,46.124251E+0,0.000000E+0,5.716719E-3,0.000000E+0,44.488109E-3,0.000000E+0,25.741529E-3,0.000000E+0,20.684462E-3,0.000000E+0,17.270136E-3,2.020706E+0,2.013490E+0,2.018515E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.564166E+0,6.324397E+0,0.000000E+0,84.500079E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.714909E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.778237E+0,0.000000E+0,42.265576E-3,996.072354E-3,3.049504E+0,997.295345E-3,3.045674E+0,996.603389E-3,3.039205E+0,996.989597E-3,3.040863E+0,1.489295E-3,7.529760E+0,1.000000E+0,1.000000E+0,72.422108E+0,72.550330E+0,2.522623E+0,72.232683E+0,72.277325E+0,2.522640E+0,72.389492E+0,72.490243E+0,2.509561E+0,72.565164E+0,72.543638E+0,2.557599E+0
 10/20/2017,12:50:47.781,1.083918E-3,72.551874E+0,3.981207E-3,998.153338E-3,1.011860E+0,0.000000E+0,1.003277E+0,3.086011E+0,0.000000E+0,72.475736E+0,3.978937E-3,997.879481E-3,1.030410E+0,0.000000E+0,1.059464E+0,2.848056E+0,0.000000E+0,75.307884E+0,46.298925E+0,72.381396E+0,3.973230E-3,3.964994E-3,0.000000E+0,992.895177E-3,1.000000E+0,44.000000E+0,97.578018E+0,37.437906E+0,10.972274E-3,13.096963E-3,1.000000E+0,2.663482E+0,1.000000E+0,20.000000E+0,7.694986E-3,42.691348E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.945571E+0,0.000000E+0,-134.564044E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.652136E-3,0.000000E+0,462.508270E-3,0.000000E+0,-104.129398E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.002335E+0,3.037451E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010919E+0,3.019750E+0,0.000000E+0,242.168152E+0,19.888504E-3,3.977172E-3,79.576619E+0,73.282135E+0,72.451543E+0,79.823034E+0,75.416506E+0,3.972761E-3,3.977886E-3,71.681898E+0,5.373957E+0,2.173916E+0,74.699826E+0,73.906798E+0,0.000000E+0,73.858867E+0,72.931688E+0,0.000000E+0,73.830830E+0,1.062481E+0,1.000716E+0,2.508565E+0,60.000000E+0,97.000000E+0,56.400000E+0,11.207946E-3,72.017341E+0,46.009622E+0,0.000000E+0,1.323634E+0,1.333279E+0,1.002774E+0,60.000000E+0,1.000000E+0,1.352864E+0,676.553023E-3,2.009104E+0,60.000000E+0,1.886919E+0,0.000000E+0,73.756220E+0,1.078825E+0,1.075846E+0,1.004275E+0,50.000000E+0,1.000000E+0,86.200340E+0,2.730216E+0,2.333653E+0,1.570478E+0,40.000000E+0,0.000000E+0,1.321837E+0,1.322599E+0,1.003114E+0,60.000000E+0,3.988265E-3,62.858305E+0,9.463688E-3,37.714634E+0,1.389140E+0,46.091134E+0,0.000000E+0,-3.341433E-3,0.000000E+0,43.489580E-3,0.000000E+0,26.031424E-3,0.000000E+0,23.229101E-3,0.000000E+0,17.914348E-3,2.020867E+0,2.013458E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.557022E+0,6.325815E+0,0.000000E+0,83.500781E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.712976E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.779525E+0,0.000000E+0,51.155707E-3,996.941321E-3,3.048893E+0,997.665461E-3,3.043598E+0,998.663164E-3,3.041313E+0,1.000063E+0,3.041458E+0,1.167110E-3,7.826183E+0,1.000000E+0,1.000000E+0,72.423606E+0,72.547569E+0,2.529702E+0,72.228706E+0,72.276108E+0,2.525226E+0,72.390147E+0,72.486593E+0,2.510520E+0,72.564696E+0,72.545416E+0,2.556529E+0
 10/20/2017,12:50:57.781,600.862443E-6,72.552576E+0,3.983801E-3,998.330540E-3,994.263175E-3,0.000000E+0,1.009585E+0,3.085801E+0,0.000000E+0,72.473256E+0,3.978483E-3,997.798935E-3,1.025800E+0,0.000000E+0,1.067705E+0,2.839470E+0,0.000000E+0,75.313221E+0,46.256071E+0,72.380133E+0,3.975176E-3,3.968302E-3,0.000000E+0,996.973041E-3,1.000000E+0,44.000000E+0,97.692993E+0,37.416977E+0,11.041341E-3,13.106432E-3,1.000000E+0,2.660990E+0,1.000000E+0,20.000000E+0,7.725020E-3,42.672448E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.944509E+0,0.000000E+0,-128.705779E-3,0.000000E+0,136.107099E-3,0.000000E+0,138.424655E-3,0.000000E+0,460.832685E-3,0.000000E+0,-107.126117E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.007191E+0,3.037001E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.010600E+0,3.020088E+0,0.000000E+0,242.187932E+0,12.553488E-3,3.980480E-3,79.588193E+0,73.283025E+0,72.455193E+0,79.844073E+0,75.423904E+0,3.973085E-3,3.980805E-3,71.669779E+0,5.377502E+0,2.175883E+0,74.696174E+0,73.907922E+0,0.000000E+0,73.861863E+0,72.938989E+0,0.000000E+0,73.831391E+0,1.072576E+0,1.005953E+0,2.507720E+0,60.000000E+0,97.000000E+0,56.400000E+0,11.213913E-3,72.012101E+0,45.970403E+0,0.000000E+0,1.322548E+0,1.333024E+0,1.004005E+0,60.000000E+0,1.000000E+0,1.355352E+0,673.740965E-3,2.009184E+0,60.000000E+0,1.885210E+0,0.000000E+0,73.755986E+0,1.076845E+0,1.080076E+0,997.804676E-3,50.000000E+0,1.000000E+0,86.149584E+0,2.733154E+0,2.332311E+0,1.565719E+0,40.000000E+0,0.000000E+0,1.330046E+0,1.318269E+0,1.000415E+0,60.000000E+0,3.990211E-3,62.840646E+0,9.418616E-3,37.703007E+0,1.429736E+0,46.056712E+0,0.000000E+0,-3.244726E-3,0.000000E+0,45.132321E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.939205E-3,0.000000E+0,17.109083E-3,2.020995E+0,2.013362E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.553126E+0,6.321173E+0,0.000000E+0,82.082423E-3,0.000000E+0,49.234532E-3,9.500000E+0,9.693810E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.778366E+0,0.000000E+0,43.618422E-3,996.345918E-3,3.049456E+0,998.196496E-3,3.044049E+0,998.309140E-3,3.041313E+0,998.470060E-3,3.041008E+0,-2.376924E-3,7.912210E+0,1.000000E+0,1.000000E+0,72.423419E+0,72.550002E+0,2.525947E+0,72.231466E+0,72.276997E+0,2.525753E+0,72.389726E+0,72.486780E+0,2.512772E+0,72.565960E+0,72.546633E+0,2.560919E+0
