date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:51:07.781,1.405954E-3,72.556319E+0,3.981142E-3,998.733271E-3,1.001145E+0,0.000000E+0,1.009904E+0,3.087847E+0,0.000000E+0,72.471665E+0,3.976862E-3,997.460641E-3,966.811492E-3,0.000000E+0,1.066539E+0,2.848217E+0,0.000000E+0,75.318278E+0,46.209864E+0,72.381677E+0,3.971869E-3,3.965967E-3,0.000000E+0,993.723493E-3,1.000000E+0,44.000000E+0,97.583894E+0,37.388515E+0,11.082717E-3,13.110388E-3,1.000000E+0,2.658466E+0,1.000000E+0,20.000000E+0,7.730794E-3,42.678872E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.949724E+0,0.000000E+0,-134.242161E-3,0.000000E+0,137.265877E-3,0.000000E+0,135.624275E-3,0.000000E+0,458.512644E-3,0.000000E+0,-102.969378E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.002016E+0,3.038433E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.011750E+0,3.020474E+0,0.000000E+0,242.187449E+0,8.060003E-3,3.978924E-3,79.602436E+0,73.284195E+0,72.455380E+0,79.867314E+0,75.428024E+0,3.974058E-3,3.981453E-3,71.664913E+0,5.373635E+0,2.179396E+0,74.696127E+0,73.913632E+0,0.000000E+0,73.861629E+0,72.948162E+0,0.000000E+0,73.832281E+0,1.067768E+0,1.005139E+0,2.505505E+0,60.000000E+0,97.000000E+0,56.400000E+0,11.208465E-3,72.038585E+0,45.933980E+0,0.000000E+0,1.325853E+0,1.331491E+0,1.001911E+0,60.000000E+0,1.000000E+0,1.345892E+0,677.671455E-3,2.016485E+0,60.000000E+0,1.891464E+0,0.000000E+0,73.760479E+0,1.080629E+0,1.077969E+0,1.000473E+0,50.000000E+0,1.000000E+0,86.233834E+0,2.727725E+0,2.325698E+0,1.586144E+0,40.000000E+0,0.000000E+0,1.326628E+0,1.323046E+0,1.008048E+0,60.000000E+0,3.989108E-3,62.821119E+0,9.342869E-3,37.675659E+0,1.421359E+0,46.022990E+0,0.000000E+0,-1.278366E-3,0.000000E+0,43.457369E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.589301E-3,0.000000E+0,14.693287E-3,2.020770E+0,2.013813E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.560396E+0,6.312373E+0,0.000000E+0,81.437714E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.674194E+0,0.000000E+0,25.226159E-3,10.000000E+0,9.778334E+0,0.000000E+0,43.715054E-3,996.201090E-3,3.048474E+0,996.860861E-3,3.043872E+0,999.499947E-3,3.040621E+0,997.118333E-3,3.040863E+0,2.133664E-3,7.904155E+0,1.000000E+0,1.000000E+0,72.424682E+0,72.547054E+0,2.521840E+0,72.229220E+0,72.278635E+0,2.531181E+0,72.389164E+0,72.489307E+0,2.512772E+0,72.567130E+0,72.544667E+0,2.557950E+0
 10/20/2017,12:51:17.781,-204.229589E-6,72.552201E+0,3.981013E-3,998.153338E-3,1.004179E+0,0.000000E+0,1.009201E+0,3.090537E+0,0.000000E+0,72.472882E+0,3.979262E-3,997.396204E-3,976.589742E-3,0.000000E+0,1.067849E+0,2.826534E+0,0.000000E+0,75.324271E+0,46.166452E+0,72.382005E+0,3.969275E-3,3.964151E-3,0.000000E+0,996.304016E-3,1.000000E+0,44.000000E+0,97.500743E+0,37.353309E+0,11.091861E-3,13.095731E-3,1.000000E+0,2.657763E+0,1.000000E+0,20.000000E+0,7.703095E-3,42.698097E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.937363E+0,0.000000E+0,-147.954364E-3,0.000000E+0,137.491195E-3,0.000000E+0,136.750865E-3,0.000000E+0,471.337313E-3,0.000000E+0,-97.072608E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,970.916303E-3,3.037757E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.001810E+0,3.019766E+0,0.000000E+0,242.186967E+0,8.723482E-3,3.982491E-3,79.614806E+0,73.285131E+0,72.455754E+0,79.891821E+0,75.435749E+0,3.980286E-3,3.979832E-3,71.651625E+0,5.371380E+0,2.177591E+0,74.715883E+0,73.915364E+0,0.000000E+0,73.862050E+0,72.952748E+0,0.000000E+0,73.831391E+0,1.071953E+0,1.009019E+0,2.502571E+0,60.000000E+0,97.000000E+0,56.400000E+0,11.210605E-3,72.043217E+0,45.898860E+0,0.000000E+0,1.325948E+0,1.332928E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.350008E+0,668.260648E-3,1.995971E+0,60.000000E+0,1.888369E+0,0.000000E+0,73.758326E+0,1.081411E+0,1.077043E+0,1.004498E+0,50.000000E+0,1.000000E+0,86.317616E+0,2.734910E+0,2.327631E+0,1.567077E+0,40.000000E+0,0.000000E+0,1.326916E+0,1.321880E+0,1.005573E+0,60.000000E+0,3.988589E-3,62.804488E+0,9.509473E-3,37.650451E+0,1.466142E+0,45.987590E+0,0.000000E+0,14.097928E-3,0.000000E+0,43.554001E-3,0.000000E+0,16.046133E-3,0.000000E+0,14.757708E-3,0.000000E+0,15.273078E-3,2.020673E+0,2.013362E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.567768E+0,6.291322E+0,0.000000E+0,85.918437E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.674677E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.779171E+0,0.000000E+0,40.751677E-3,996.522930E-3,3.049279E+0,998.968912E-3,3.043679E+0,996.233274E-3,3.041136E+0,997.005689E-3,3.040798E+0,3.100219E-3,7.893200E+0,1.000000E+0,1.000000E+0,72.424635E+0,72.552435E+0,2.521712E+0,72.234087E+0,72.277699E+0,2.521506E+0,72.389351E+0,72.485142E+0,2.513379E+0,72.566755E+0,72.546305E+0,2.561206E+0
 10/20/2017,12:51:27.781,1.405954E-3,72.552014E+0,3.978159E-3,998.620506E-3,1.020083E+0,0.000000E+0,1.010000E+0,3.090779E+0,0.000000E+0,72.469559E+0,3.970701E-3,997.734498E-3,1.014778E+0,0.000000E+0,1.067465E+0,2.812535E+0,0.000000E+0,75.329889E+0,46.114423E+0,72.381256E+0,3.971674E-3,3.972841E-3,0.000000E+0,1.000414E+0,1.000000E+0,44.000000E+0,97.544081E+0,37.323172E+0,11.116829E-3,13.108313E-3,1.000000E+0,2.667523E+0,1.000000E+0,20.000000E+0,7.732091E-3,42.697678E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.926129E+0,0.000000E+0,-156.548631E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.845266E-3,0.000000E+0,482.357505E-3,0.000000E+0,-105.933874E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,637.877755E-3,3.037113E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.009145E+0,3.020393E+0,0.000000E+0,242.193046E+0,9.761969E-3,3.980740E-3,79.623802E+0,73.281293E+0,72.458141E+0,79.913469E+0,75.440384E+0,3.975486E-3,3.980870E-3,71.656351E+0,5.378146E+0,2.174416E+0,74.721313E+0,73.917330E+0,0.000000E+0,73.864344E+0,72.959019E+0,0.000000E+0,73.831017E+0,1.068471E+0,966.148964E-3,2.504676E+0,60.000000E+0,96.000000E+0,56.600000E+0,11.228375E-3,72.040550E+0,45.862717E+0,0.000000E+0,1.333228E+0,1.329846E+0,1.000185E+0,60.000000E+0,1.000000E+0,1.352162E+0,673.181749E-3,2.008002E+0,60.000000E+0,1.884420E+0,0.000000E+0,73.756641E+0,1.077516E+0,1.077985E+0,1.000968E+0,50.000000E+0,1.000000E+0,86.331408E+0,2.739317E+0,2.325954E+0,1.570031E+0,40.000000E+0,0.000000E+0,1.325957E+0,1.323813E+0,1.000383E+0,60.000000E+0,3.988913E-3,62.784493E+0,9.268419E-3,37.625103E+0,1.484507E+0,45.957874E+0,0.000000E+0,53.392901E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.784035E-3,0.000000E+0,15.788448E-3,0.000000E+0,18.751825E-3,2.020867E+0,2.013233E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.569446E+0,6.284166E+0,0.000000E+0,84.338902E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.677060E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.779525E+0,0.000000E+0,41.943470E-3,996.007986E-3,3.048506E+0,996.844769E-3,3.045497E+0,996.957413E-3,3.040042E+0,996.571205E-3,3.039350E+0,2.455849E-3,7.920909E+0,1.000000E+0,1.000000E+0,72.424588E+0,72.549347E+0,2.524237E+0,72.228752E+0,72.278869E+0,2.521315E+0,72.390802E+0,72.484019E+0,2.506990E+0,72.567223E+0,72.541485E+0,2.568885E+0
 10/20/2017,12:51:37.781,-43.211183E-6,72.551827E+0,3.980494E-3,998.475523E-3,1.011892E+0,0.000000E+0,1.009297E+0,3.087960E+0,0.000000E+0,72.472039E+0,3.980299E-3,998.233885E-3,1.017106E+0,0.000000E+0,1.067721E+0,2.807170E+0,0.000000E+0,75.336491E+0,46.110371E+0,72.382707E+0,3.974268E-3,3.964994E-3,0.000000E+0,995.109330E-3,1.000000E+0,44.000000E+0,97.584928E+0,37.296989E+0,11.114235E-3,13.099168E-3,1.000000E+0,2.670238E+0,1.000000E+0,20.000000E+0,7.762644E-3,42.730683E+0,0.000000E+0,1.990707E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.920946E+0,0.000000E+0,-140.390121E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.104936E-3,0.000000E+0,463.700513E-3,0.000000E+0,-119.757450E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,962.306816E-3,3.037033E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.001683E+0,3.020313E+0,0.000000E+0,242.183107E+0,9.768910E-3,3.980870E-3,79.637718E+0,73.283727E+0,72.459966E+0,79.934180E+0,75.448953E+0,3.975161E-3,3.978924E-3,71.675768E+0,5.378468E+0,2.176930E+0,74.747155E+0,73.923181E+0,0.000000E+0,73.864812E+0,72.957662E+0,0.000000E+0,73.831298E+0,1.068024E+0,998.816108E-3,2.506318E+0,60.000000E+0,96.000000E+0,56.600000E+0,11.213783E-3,72.066286E+0,45.826992E+0,0.000000E+0,1.324815E+0,1.330134E+0,1.004420E+0,60.000000E+0,1.000000E+0,1.351188E+0,672.654488E-3,2.010110E+0,60.000000E+0,1.894623E+0,0.000000E+0,73.760385E+0,1.080086E+0,1.083476E+0,1.001894E+0,50.000000E+0,1.000000E+0,86.333331E+0,2.723542E+0,2.329532E+0,1.591270E+0,40.000000E+0,0.000000E+0,1.331515E+0,1.318173E+0,1.005397E+0,60.000000E+0,3.987292E-3,62.769357E+0,9.501821E-3,37.595616E+0,1.496106E+0,45.921916E+0,0.000000E+0,51.039716E-3,0.000000E+0,50.318231E-3,0.000000E+0,14.113495E-3,0.000000E+0,18.880667E-3,0.000000E+0,19.428248E-3,2.021060E+0,2.014006E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.570159E+0,6.284134E+0,0.000000E+0,82.501483E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.675160E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.778656E+0,0.000000E+0,42.007891E-3,997.053965E-3,3.049327E+0,996.764309E-3,3.043824E+0,997.295345E-3,3.040975E+0,998.164312E-3,3.039865E+0,-765.999872E-6,7.959895E+0,1.000000E+0,1.000000E+0,72.423231E+0,72.549628E+0,2.525196E+0,72.232870E+0,72.275734E+0,2.520229E+0,72.387433E+0,72.486640E+0,2.511414E+0,72.566100E+0,72.543731E+0,2.560344E+0
 10/20/2017,12:51:47.781,278.825630E-6,72.554026E+0,3.979456E-3,998.282212E-3,1.027317E+0,0.000000E+0,1.010399E+0,3.089587E+0,0.000000E+0,72.471899E+0,3.976862E-3,997.831154E-3,1.016500E+0,0.000000E+0,1.065852E+0,2.799583E+0,0.000000E+0,75.341126E+0,46.092671E+0,72.382847E+0,3.972712E-3,3.965254E-3,0.000000E+0,987.463335E-3,1.000000E+0,44.000000E+0,97.458393E+0,37.271457E+0,11.149968E-3,13.081204E-3,1.000000E+0,2.659712E+0,1.000000E+0,20.000000E+0,7.798192E-3,42.762804E+0,0.000000E+0,1.991481E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.978591E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.916375E+0,0.000000E+0,-143.158312E-3,0.000000E+0,137.909642E-3,0.000000E+0,136.074911E-3,0.000000E+0,463.958295E-3,0.000000E+0,-122.818615E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.011680E+0,3.037870E+0,0.000000E+0,998.325232E-3,0.000000E+0,998.294843E-3,3.019283E+0,0.000000E+0,242.178958E+0,9.773126E-3,3.982232E-3,79.650041E+0,73.282229E+0,72.462821E+0,79.955735E+0,75.454431E+0,3.976848E-3,3.976718E-3,71.675862E+0,5.366547E+0,2.179944E+0,74.744019E+0,73.926832E+0,0.000000E+0,73.866825E+0,72.962763E+0,0.000000E+0,73.829238E+0,1.072959E+0,1.005873E+0,2.498442E+0,60.000000E+0,96.000000E+0,56.600000E+0,11.231941E-3,72.054167E+0,45.790849E+0,0.000000E+0,1.325501E+0,1.332481E+0,1.010398E+0,60.000000E+0,1.000000E+0,1.351300E+0,670.161982E-3,2.003784E+0,60.000000E+0,1.895864E+0,0.000000E+0,73.762632E+0,1.078011E+0,1.079517E+0,1.009514E+0,50.000000E+0,1.000000E+0,86.447326E+0,2.734383E+0,2.333573E+0,1.579708E+0,40.000000E+0,0.000000E+0,1.327475E+0,1.322567E+0,1.007138E+0,60.000000E+0,3.988978E-3,62.747915E+0,9.465244E-3,37.559711E+0,1.365298E+0,45.891361E+0,0.000000E+0,39.821790E-3,0.000000E+0,45.518849E-3,0.000000E+0,15.112025E-3,0.000000E+0,21.811833E-3,0.000000E+0,23.744470E-3,2.020802E+0,2.013587E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.580214E+0,6.286326E+0,0.000000E+0,83.307369E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.674838E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.768123E+0,0.000000E+0,42.491050E-3,996.490746E-3,3.049021E+0,997.247069E-3,3.044129E+0,998.775808E-3,3.039495E+0,998.807992E-3,3.040734E+0,-121.630032E-6,7.992115E+0,1.000000E+0,1.000000E+0,72.420470E+0,72.548036E+0,2.525020E+0,72.231560E+0,72.277138E+0,2.525083E+0,72.389632E+0,72.488278E+0,2.512085E+0,72.566568E+0,72.545135E+0,2.566267E+0
 10/20/2017,12:51:57.781,1.244936E-3,72.552529E+0,3.978419E-3,997.992246E-3,1.002008E+0,0.000000E+0,1.011980E+0,3.089313E+0,0.000000E+0,72.471899E+0,3.972387E-3,997.492859E-3,1.030219E+0,0.000000E+0,1.066204E+0,2.782780E+0,0.000000E+0,75.346135E+0,46.057737E+0,72.382613E+0,3.977186E-3,3.967848E-3,0.000000E+0,985.042104E-3,1.000000E+0,44.000000E+0,97.425443E+0,37.252761E+0,11.192576E-3,13.096639E-3,1.000000E+0,2.663418E+0,1.000000E+0,20.000000E+0,7.779121E-3,42.793714E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.920077E+0,0.000000E+0,-139.006025E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.070584E-3,0.000000E+0,461.573809E-3,0.000000E+0,-120.949693E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.011456E+0,3.036968E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.008267E+0,3.020989E+0,0.000000E+0,242.169165E+0,4.017650E-3,3.981908E-3,79.660959E+0,73.284616E+0,72.460434E+0,79.978929E+0,75.459066E+0,3.971204E-3,3.979832E-3,71.666504E+0,5.370091E+0,2.179606E+0,74.716632E+0,73.932309E+0,0.000000E+0,73.866310E+0,72.967490E+0,0.000000E+0,73.831485E+0,1.072608E+0,1.006240E+0,2.506828E+0,60.000000E+0,96.000000E+0,56.600000E+0,11.233563E-3,72.023377E+0,45.755870E+0,0.000000E+0,1.322708E+0,1.336345E+0,1.006882E+0,60.000000E+0,1.000000E+0,1.348859E+0,673.868786E-3,2.012922E+0,60.000000E+0,1.888804E+0,0.000000E+0,73.763849E+0,1.080070E+0,1.076644E+0,1.008524E+0,50.000000E+0,1.000000E+0,86.485653E+0,2.737704E+0,2.333861E+0,1.568913E+0,40.000000E+0,0.000000E+0,1.325670E+0,1.317965E+0,1.012695E+0,60.000000E+0,3.990470E-3,62.731191E+0,9.495401E-3,37.535945E+0,1.385274E+0,45.858199E+0,0.000000E+0,47.816174E-3,0.000000E+0,42.748735E-3,0.000000E+0,14.532233E-3,0.000000E+0,18.043191E-3,0.000000E+0,22.198361E-3,2.020931E+0,2.013490E+0,2.018580E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.584154E+0,6.286326E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.675257E+0,0.000000E+0,15.595184E-3,10.000000E+0,9.739293E+0,0.000000E+0,39.108936E-3,996.410286E-3,3.049263E+0,997.697645E-3,3.044741E+0,998.711440E-3,3.041008E+0,998.244772E-3,3.039382E+0,-443.814952E-6,8.026590E+0,1.000000E+0,1.000000E+0,72.426975E+0,72.549113E+0,2.527944E+0,72.230718E+0,72.278775E+0,2.523869E+0,72.390849E+0,72.485517E+0,2.513251E+0,72.562918E+0,72.544433E+0,2.559897E+0
 10/20/2017,12:52:07.781,-1.331358E-3,72.552248E+0,3.979327E-3,998.411086E-3,1.000363E+0,0.000000E+0,1.011613E+0,3.090038E+0,0.000000E+0,72.473911E+0,3.980883E-3,997.637843E-3,1.012289E+0,0.000000E+0,1.069462E+0,2.797811E+0,0.000000E+0,75.353346E+0,46.006920E+0,72.380133E+0,3.975954E-3,3.965837E-3,0.000000E+0,994.121722E-3,1.000000E+0,44.000000E+0,97.473669E+0,37.213091E+0,11.266637E-3,13.105783E-3,1.000000E+0,2.656677E+0,1.000000E+0,20.000000E+0,7.873700E-3,42.821598E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.924648E+0,0.000000E+0,-146.409327E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.974019E-3,0.000000E+0,464.892756E-3,0.000000E+0,-120.144123E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,834.170810E-3,3.037210E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.009097E+0,3.019782E+0,0.000000E+0,242.154354E+0,4.012201E-3,3.977367E-3,79.678295E+0,73.287003E+0,72.463055E+0,80.006810E+0,75.464778E+0,3.975810E-3,3.974642E-3,71.661357E+0,5.374602E+0,2.179380E+0,74.673563E+0,73.935726E+0,0.000000E+0,73.869212E+0,72.972544E+0,0.000000E+0,73.832094E+0,1.073167E+0,992.748896E-3,2.506971E+0,60.000000E+0,96.000000E+0,56.600000E+0,11.216766E-3,72.010276E+0,45.719774E+0,0.000000E+0,1.328008E+0,1.329719E+0,1.003557E+0,60.000000E+0,1.000000E+0,1.353518E+0,671.360302E-3,2.004806E+0,60.000000E+0,1.875685E+0,0.000000E+0,73.763568E+0,1.078074E+0,1.081864E+0,1.005217E+0,50.000000E+0,1.000000E+0,86.506388E+0,2.735932E+0,2.329915E+0,1.571133E+0,40.000000E+0,0.000000E+0,1.327602E+0,1.320953E+0,1.012040E+0,60.000000E+0,3.989303E-3,62.712645E+0,9.455711E-3,37.511621E+0,1.382696E+0,45.823639E+0,0.000000E+0,55.327026E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.630336E-3,0.000000E+0,17.527821E-3,0.000000E+0,24.163209E-3,2.021157E+0,2.013233E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.586691E+0,6.281297E+0,0.000000E+0,82.985014E-3,0.000000E+0,41.014501E-3,9.500000E+0,9.675965E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.738456E+0,0.000000E+0,42.007891E-3,996.233274E-3,3.049730E+0,998.067760E-3,3.044483E+0,998.614888E-3,3.039801E+0,999.387303E-3,3.039784E+0,-121.630032E-6,8.063643E+0,1.000000E+0,1.000000E+0,72.424214E+0,72.547335E+0,2.522879E+0,72.231279E+0,72.275593E+0,2.522209E+0,72.390100E+0,72.484440E+0,2.511158E+0,72.566615E+0,72.543965E+0,2.571710E+0
 10/20/2017,12:52:17.781,600.862443E-6,72.551031E+0,3.978937E-3,998.346649E-3,1.022398E+0,0.000000E+0,1.008786E+0,3.089925E+0,0.000000E+0,72.468249E+0,3.980299E-3,998.233885E-3,1.014921E+0,0.000000E+0,1.065277E+0,2.807605E+0,0.000000E+0,75.357513E+0,45.963789E+0,72.381958E+0,3.977511E-3,3.967329E-3,0.000000E+0,998.550027E-3,1.000000E+0,44.000000E+0,97.350708E+0,37.203232E+0,11.325847E-3,13.109804E-3,1.000000E+0,2.659249E+0,1.000000E+0,20.000000E+0,7.841006E-3,42.812102E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.924326E+0,0.000000E+0,-157.900539E-3,0.000000E+0,136.268041E-3,0.000000E+0,136.718676E-3,0.000000E+0,470.048401E-3,0.000000E+0,-111.218411E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,679.918863E-3,3.037097E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.013125E+0,3.019830E+0,0.000000E+0,242.159420E+0,4.010060E-3,3.980675E-3,79.686214E+0,73.288033E+0,72.467921E+0,80.026772E+0,75.470350E+0,3.974837E-3,3.975356E-3,71.654900E+0,5.379435E+0,2.180041E+0,74.703571E+0,73.935024E+0,0.000000E+0,73.869399E+0,72.975680E+0,0.000000E+0,73.834996E+0,1.073087E+0,990.385877E-3,2.507641E+0,60.000000E+0,96.000000E+0,56.600000E+0,11.233174E-3,72.029507E+0,45.685401E+0,0.000000E+0,1.330291E+0,1.332689E+0,1.003989E+0,60.000000E+0,1.000000E+0,1.347583E+0,677.975029E-3,2.009615E+0,60.000000E+0,1.889030E+0,0.000000E+0,73.759777E+0,1.079575E+0,1.078400E+0,1.008828E+0,50.000000E+0,1.000000E+0,86.604201E+0,2.734767E+0,2.330315E+0,1.588987E+0,40.000000E+0,0.000000E+0,1.325510E+0,1.317806E+0,1.003960E+0,60.000000E+0,3.988524E-3,62.692791E+0,9.454285E-3,37.489065E+0,1.392362E+0,45.790942E+0,0.000000E+0,53.360666E-3,0.000000E+0,45.390006E-3,0.000000E+0,14.338970E-3,0.000000E+0,15.981711E-3,0.000000E+0,22.681520E-3,2.021028E+0,2.013523E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.595686E+0,6.283747E+0,0.000000E+0,82.856073E-3,0.000000E+0,47.235936E-3,9.500000E+0,9.676320E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.738552E+0,0.000000E+0,46.356325E-3,996.007986E-3,3.049070E+0,997.134425E-3,3.043019E+0,997.182701E-3,3.041426E+0,998.083852E-3,3.040830E+0,1.489295E-3,7.958606E+0,1.000000E+0,1.000000E+0,72.424448E+0,72.544854E+0,2.532866E+0,72.228986E+0,72.273488E+0,2.522560E+0,72.390007E+0,72.488090E+0,2.506431E+0,72.569001E+0,72.544012E+0,2.571598E+0
 10/20/2017,12:52:27.781,1.083918E-3,72.553371E+0,3.989184E-3,998.185557E-3,1.005201E+0,0.000000E+0,1.013497E+0,3.088169E+0,0.000000E+0,72.470261E+0,3.981531E-3,996.784053E-3,981.598503E-3,0.000000E+0,1.069014E+0,2.810682E+0,0.000000E+0,75.361773E+0,45.923127E+0,72.381209E+0,3.974203E-3,3.970377E-3,0.000000E+0,996.765962E-3,1.000000E+0,44.000000E+0,97.328147E+0,37.177561E+0,11.364888E-3,13.101308E-3,1.000000E+0,2.666037E+0,1.000000E+0,20.000000E+0,7.863840E-3,42.786871E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.925421E+0,0.000000E+0,-160.894048E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.557735E-3,0.000000E+0,471.530649E-3,0.000000E+0,-117.566300E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,733.875885E-3,3.038127E+0,0.000000E+0,998.180404E-3,0.000000E+0,999.461401E-3,3.019573E+0,0.000000E+0,242.155609E+0,4.016612E-3,3.979961E-3,79.698256E+0,73.287986E+0,72.468670E+0,80.049826E+0,75.472035E+0,3.976653E-3,3.983140E-3,71.652000E+0,5.379435E+0,2.179686E+0,74.700200E+0,73.939190E+0,0.000000E+0,73.871880E+0,72.975586E+0,0.000000E+0,73.833030E+0,1.075579E+0,979.688425E-3,2.508023E+0,60.000000E+0,95.000000E+0,56.900000E+0,11.222862E-3,72.030490E+0,45.653218E+0,0.000000E+0,1.329971E+0,1.328952E+0,1.014042E+0,60.000000E+0,1.000000E+0,1.347567E+0,672.590578E-3,2.001435E+0,60.000000E+0,1.877796E+0,0.000000E+0,73.764036E+0,1.076749E+0,1.080619E+0,1.007581E+0,50.000000E+0,1.000000E+0,86.572629E+0,2.732643E+0,2.333621E+0,1.595119E+0,40.000000E+0,0.000000E+0,1.329806E+0,1.324883E+0,1.011385E+0,60.000000E+0,3.988913E-3,62.672330E+0,9.458111E-3,37.456602E+0,1.438757E+0,45.757314E+0,0.000000E+0,54.875730E-3,0.000000E+0,45.357796E-3,0.000000E+0,14.532233E-3,0.000000E+0,15.981711E-3,0.000000E+0,22.617099E-3,2.020995E+0,2.013587E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.594062E+0,6.403633E+0,0.000000E+0,83.307369E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.677157E+0,0.000000E+0,13.404862E-3,10.000000E+0,9.739905E+0,0.000000E+0,42.780946E-3,996.024078E-3,3.049601E+0,998.180404E-3,3.044113E+0,999.226384E-3,3.041699E+0,999.773511E-3,3.037757E+0,2.455849E-3,7.915109E+0,1.000000E+0,1.000000E+0,72.424588E+0,72.548130E+0,2.528184E+0,72.229454E+0,72.276529E+0,2.524620E+0,72.386076E+0,72.486967E+0,2.509929E+0,72.569469E+0,72.541766E+0,2.574009E+0
 10/20/2017,12:52:37.781,-1.331358E-3,72.553558E+0,3.978419E-3,998.137229E-3,998.303036E-3,0.000000E+0,1.009026E+0,3.091375E+0,0.000000E+0,72.471805E+0,3.969339E-3,997.734498E-3,1.012289E+0,0.000000E+0,1.067513E+0,2.804254E+0,0.000000E+0,75.369311E+0,45.933048E+0,72.379899E+0,3.970766E-3,3.965902E-3,0.000000E+0,999.266839E-3,1.000000E+0,44.000000E+0,97.388499E+0,37.142775E+0,11.386030E-3,13.105200E-3,1.000000E+0,2.661964E+0,1.000000E+0,20.000000E+0,7.920859E-3,42.771881E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.923586E+0,0.000000E+0,-154.520771E-3,0.000000E+0,136.171476E-3,0.000000E+0,136.815241E-3,0.000000E+0,478.651885E-3,0.000000E+0,-108.253915E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,696.706567E-3,3.038288E+0,0.000000E+0,998.389600E-3,0.000000E+0,999.557282E-3,3.021198E+0,0.000000E+0,242.135009E+0,4.012266E-3,3.980416E-3,79.715827E+0,73.287050E+0,72.470121E+0,80.070631E+0,75.481306E+0,3.977432E-3,3.985216E-3,71.643156E+0,5.381368E+0,2.181556E+0,74.687420E+0,73.939236E+0,0.000000E+0,73.870944E+0,72.983776E+0,0.000000E+0,73.830923E+0,1.072289E+0,982.626232E-3,2.508454E+0,60.000000E+0,95.000000E+0,56.900000E+0,11.213199E-3,72.025717E+0,45.615818E+0,0.000000E+0,1.328103E+0,1.331810E+0,1.004261E+0,60.000000E+0,1.000000E+0,1.348620E+0,674.316159E-3,2.004231E+0,60.000000E+0,1.882132E+0,0.000000E+0,73.765487E+0,1.078090E+0,1.078480E+0,1.005585E+0,50.000000E+0,1.000000E+0,86.284028E+0,2.732036E+0,2.336433E+0,1.591893E+0,40.000000E+0,0.000000E+0,1.324424E+0,1.324260E+0,1.012838E+0,60.000000E+0,3.986513E-3,62.656026E+0,9.437877E-3,37.439208E+0,1.501261E+0,45.726760E+0,0.000000E+0,55.036907E-3,0.000000E+0,45.583270E-3,0.000000E+0,17.302347E-3,0.000000E+0,15.562973E-3,0.000000E+0,19.589301E-3,2.020931E+0,2.013587E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.570966E+0,6.400797E+0,0.000000E+0,83.275133E-3,0.000000E+0,49.685828E-3,9.500000E+0,9.675675E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.736297E+0,0.000000E+0,44.133792E-3,997.005689E-3,3.049633E+0,996.989597E-3,3.044934E+0,996.812585E-3,3.039640E+0,999.564315E-3,3.037918E+0,1.489295E-3,8.007581E+0,1.000000E+0,1.000000E+0,72.426741E+0,72.547381E+0,2.524237E+0,72.229361E+0,72.274751E+0,2.523646E+0,72.387480E+0,72.485797E+0,2.506255E+0,72.566989E+0,72.541672E+0,2.569076E+0
 10/20/2017,12:52:47.781,1.083918E-3,72.552950E+0,3.982050E-3,997.525078E-3,1.015117E+0,0.000000E+0,1.011836E+0,3.093051E+0,0.000000E+0,72.471057E+0,3.974852E-3,997.831154E-3,993.019755E-3,0.000000E+0,1.068008E+0,2.795765E+0,0.000000E+0,75.375772E+0,45.864114E+0,72.380835E+0,3.974657E-3,3.967199E-3,0.000000E+0,998.629673E-3,1.000000E+0,44.000000E+0,97.342389E+0,37.106268E+0,11.415473E-3,13.105524E-3,1.000000E+0,2.654745E+0,1.000000E+0,20.000000E+0,7.886219E-3,42.762152E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.924906E+0,0.000000E+0,-157.932727E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.104936E-3,0.000000E+0,477.846315E-3,0.000000E+0,-110.735069E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,634.140055E-3,3.038095E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.003536E+0,3.019009E+0,0.000000E+0,242.116869E+0,4.014666E-3,3.980870E-3,79.724027E+0,73.288407E+0,72.471197E+0,80.094623E+0,75.487392E+0,3.977107E-3,3.978340E-3,71.630523E+0,5.382979E+0,2.179702E+0,74.710874E+0,73.943075E+0,0.000000E+0,73.871646E+0,72.984525E+0,0.000000E+0,73.834668E+0,1.074924E+0,977.948094E-3,2.508215E+0,60.000000E+0,95.000000E+0,56.900000E+0,11.210929E-3,71.993711E+0,45.582843E+0,0.000000E+0,1.330322E+0,1.329814E+0,1.002726E+0,60.000000E+0,1.000000E+0,1.349816E+0,672.878175E-3,2.003368E+0,60.000000E+0,1.903793E+0,0.000000E+0,73.765815E+0,1.076893E+0,1.078288E+0,1.012550E+0,50.000000E+0,1.000000E+0,86.179324E+0,2.726879E+0,2.331113E+0,1.592197E+0,40.000000E+0,0.000000E+0,1.329998E+0,1.325107E+0,998.179611E-3,60.000000E+0,3.988394E-3,62.638928E+0,9.405127E-3,37.412699E+0,1.412982E+0,45.697511E+0,0.000000E+0,54.198786E-3,0.000000E+0,43.554001E-3,0.000000E+0,16.368239E-3,0.000000E+0,15.691816E-3,0.000000E+0,20.523409E-3,2.020931E+0,2.013684E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.562714E+0,6.400023E+0,0.000000E+0,82.823837E-3,0.000000E+0,39.886261E-3,9.500000E+0,9.793376E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.726280E+0,0.000000E+0,41.653574E-3,996.056262E-3,3.049150E+0,997.939024E-3,3.044290E+0,996.587297E-3,3.039688E+0,996.651665E-3,3.040589E+0,1.811479E-3,7.934119E+0,1.000000E+0,1.000000E+0,72.421500E+0,72.548130E+0,2.530246E+0,72.231934E+0,72.275780E+0,2.523071E+0,72.387433E+0,72.484627E+0,2.509529E+0,72.565632E+0,72.543965E+0,2.568150E+0
 10/20/2017,12:52:57.781,-1.170340E-3,72.554026E+0,3.982699E-3,998.169448E-3,1.003556E+0,0.000000E+0,1.013976E+0,3.093292E+0,0.000000E+0,72.470729E+0,3.975630E-3,997.992246E-3,1.013677E+0,0.000000E+0,1.069589E+0,2.781379E+0,0.000000E+0,75.379799E+0,45.797929E+0,72.381443E+0,3.976214E-3,3.971285E-3,0.000000E+0,994.663313E-3,1.000000E+0,44.000000E+0,97.101928E+0,37.073342E+0,11.448353E-3,13.105783E-3,1.000000E+0,2.660926E+0,1.000000E+0,20.000000E+0,7.898739E-3,42.760662E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.921654E+0,0.000000E+0,-141.194827E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.008371E-3,0.000000E+0,458.061525E-3,0.000000E+0,-119.789673E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,930.728042E-3,3.038127E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.010136E+0,3.019991E+0,0.000000E+0,242.107896E+0,4.008568E-3,3.979897E-3,79.736256E+0,73.288501E+0,72.472086E+0,80.118896E+0,75.492917E+0,3.975161E-3,3.981194E-3,71.671745E+0,5.376535E+0,2.176092E+0,74.714619E+0,73.943777E+0,0.000000E+0,73.870991E+0,72.990141E+0,0.000000E+0,73.833077E+0,1.077432E+0,991.391757E-3,2.511834E+0,60.000000E+0,95.000000E+0,56.900000E+0,11.209567E-3,71.969613E+0,45.549962E+0,0.000000E+0,1.325932E+0,1.331331E+0,1.006354E+0,60.000000E+0,1.000000E+0,1.349402E+0,672.894152E-3,2.012747E+0,60.000000E+0,1.887886E+0,0.000000E+0,73.765581E+0,1.078298E+0,1.079677E+0,1.000329E+0,50.000000E+0,1.000000E+0,86.166893E+0,2.732036E+0,2.333158E+0,1.572155E+0,40.000000E+0,0.000000E+0,1.325478E+0,1.323589E+0,1.008447E+0,60.000000E+0,3.988589E-3,62.619589E+0,9.479771E-3,37.377353E+0,1.421681E+0,45.663511E+0,0.000000E+0,53.457372E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.920232E-3,0.000000E+0,18.848456E-3,0.000000E+0,22.681520E-3,2.020899E+0,2.013716E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.561977E+0,6.399346E+0,0.000000E+0,81.953481E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793570E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.699673E+0,0.000000E+0,41.556943E-3,996.571205E-3,3.049874E+0,997.842473E-3,3.044548E+0,997.359713E-3,3.039093E+0,999.660867E-3,3.038722E+0,-1.088185E-3,7.731778E+0,1.000000E+0,1.000000E+0,72.426039E+0,72.547194E+0,2.524940E+0,72.229875E+0,72.274798E+0,2.523438E+0,72.389539E+0,72.485704E+0,2.511813E+0,72.569329E+0,72.542842E+0,2.564447E+0
 10/20/2017,12:53:07.781,600.862443E-6,72.554682E+0,3.982439E-3,998.378868E-3,1.009640E+0,0.000000E+0,1.007141E+0,3.093711E+0,0.000000E+0,72.469325E+0,3.979327E-3,998.330540E-3,1.021621E+0,0.000000E+0,1.063361E+0,2.774001E+0,0.000000E+0,75.384668E+0,45.765698E+0,72.379946E+0,3.975306E-3,3.969988E-3,0.000000E+0,982.780163E-3,1.000000E+0,44.000000E+0,96.985603E+0,37.033674E+0,11.467030E-3,13.113047E-3,1.000000E+0,2.651678E+0,1.000000E+0,20.000000E+0,7.833870E-3,42.754331E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.916150E+0,0.000000E+0,-141.130451E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.718676E-3,0.000000E+0,466.084999E-3,0.000000E+0,-122.045268E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.012590E+0,3.038674E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.004735E+0,3.020281E+0,0.000000E+0,242.106304E+0,4.008504E-3,3.982621E-3,79.750172E+0,73.288501E+0,72.473396E+0,80.140639E+0,75.496335E+0,3.971853E-3,3.983270E-3,71.691724E+0,5.368802E+0,2.181395E+0,74.716679E+0,73.948645E+0,0.000000E+0,73.875016E+0,72.992154E+0,0.000000E+0,73.834059E+0,1.065260E+0,1.005969E+0,2.507545E+0,60.000000E+0,95.000000E+0,56.900000E+0,11.207946E-3,71.963811E+0,45.510746E+0,0.000000E+0,1.321894E+0,1.335068E+0,1.012891E+0,60.000000E+0,1.000000E+0,1.348269E+0,674.443980E-3,2.014600E+0,60.000000E+0,1.886580E+0,0.000000E+0,73.763849E+0,1.079751E+0,1.072541E+0,1.005505E+0,50.000000E+0,1.000000E+0,86.131899E+0,2.735677E+0,2.328845E+0,1.600533E+0,40.000000E+0,0.000000E+0,1.328960E+0,1.321033E+0,1.007808E+0,60.000000E+0,3.987227E-3,62.599922E+0,9.464856E-3,37.340566E+0,1.385918E+0,45.633470E+0,0.000000E+0,42.078270E-3,0.000000E+0,47.483696E-3,0.000000E+0,14.822129E-3,0.000000E+0,19.557090E-3,0.000000E+0,23.937734E-3,2.020931E+0,2.013748E+0,2.018064E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.559339E+0,6.403118E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792475E+0,0.000000E+0,15.949501E-3,10.000000E+0,9.701187E+0,0.000000E+0,42.845367E-3,996.329826E-3,3.049987E+0,997.359713E-3,3.042858E+0,999.097648E-3,3.039784E+0,996.812585E-3,3.039479E+0,-1.088185E-3,7.497540E+0,1.000000E+0,1.000000E+0,72.425431E+0,72.544386E+0,2.534289E+0,72.230671E+0,72.275453E+0,2.525370E+0,72.386497E+0,72.483270E+0,2.512468E+0,72.564556E+0,72.544012E+0,2.566458E+0
 10/20/2017,12:53:17.781,-43.211183E-6,72.552857E+0,3.980429E-3,998.072792E-3,1.004339E+0,0.000000E+0,1.003676E+0,3.087863E+0,0.000000E+0,72.468810E+0,3.979456E-3,997.476750E-3,1.020871E+0,0.000000E+0,1.060374E+0,2.780863E+0,0.000000E+0,75.390661E+0,45.724618E+0,72.379057E+0,3.975046E-3,3.969339E-3,0.000000E+0,983.512904E-3,1.000000E+0,44.000000E+0,97.027245E+0,36.986797E+0,11.408793E-3,13.074719E-3,1.000000E+0,2.659169E+0,1.000000E+0,20.000000E+0,7.832119E-3,42.758381E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.913285E+0,0.000000E+0,-139.649790E-3,0.000000E+0,137.330253E-3,0.000000E+0,136.976182E-3,0.000000E+0,469.468391E-3,0.000000E+0,-123.591962E-3,0.000000E+0,209.494970E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.012095E+0,3.037499E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.006940E+0,3.019991E+0,0.000000E+0,242.098006E+0,4.011552E-3,3.978080E-3,79.759965E+0,73.287986E+0,72.475455E+0,80.163788E+0,75.507104E+0,3.974253E-3,3.973799E-3,71.685922E+0,5.365903E+0,2.180508E+0,74.732315E+0,73.951126E+0,0.000000E+0,73.875624E+0,72.993324E+0,0.000000E+0,73.835979E+0,1.065308E+0,1.007949E+0,2.504739E+0,60.000000E+0,95.000000E+0,56.900000E+0,11.210086E-3,71.980422E+0,45.480893E+0,0.000000E+0,1.328279E+0,1.337702E+0,1.007010E+0,60.000000E+0,1.000000E+0,1.350407E+0,672.255048E-3,2.007906E+0,60.000000E+0,1.890803E+0,0.000000E+0,73.764504E+0,1.078825E+0,1.078591E+0,1.005089E+0,50.000000E+0,1.000000E+0,85.954350E+0,2.741664E+0,2.328669E+0,1.568737E+0,40.000000E+0,0.000000E+0,1.332952E+0,1.323110E+0,1.012359E+0,60.000000E+0,3.989432E-3,62.581750E+0,9.337681E-3,37.311731E+0,1.370453E+0,45.599890E+0,0.000000E+0,39.177082E-3,0.000000E+0,45.776534E-3,0.000000E+0,15.144235E-3,0.000000E+0,21.554148E-3,0.000000E+0,23.937734E-3,2.020867E+0,2.013458E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.544763E+0,6.401860E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792958E+0,0.000000E+0,16.368239E-3,10.000000E+0,9.700768E+0,0.000000E+0,40.719466E-3,996.458562E-3,3.049375E+0,998.614888E-3,3.043035E+0,998.470060E-3,3.038948E+0,997.214885E-3,3.038143E+0,200.554889E-6,7.659606E+0,1.000000E+0,1.000000E+0,72.426881E+0,72.547709E+0,2.525899E+0,72.228004E+0,72.275032E+0,2.523821E+0,72.389585E+0,72.484815E+0,2.515487E+0,72.568627E+0,72.541111E+0,2.562276E+0
 10/20/2017,12:53:27.781,1.083918E-3,72.552342E+0,3.977186E-3,998.153338E-3,1.008139E+0,0.000000E+0,1.006151E+0,3.086961E+0,0.000000E+0,72.468436E+0,3.979067E-3,997.637843E-3,1.028879E+0,0.000000E+0,1.062179E+0,2.769699E+0,0.000000E+0,75.396982E+0,45.714092E+0,72.380086E+0,3.979262E-3,3.965773E-3,0.000000E+0,993.022610E-3,1.000000E+0,44.000000E+0,97.245047E+0,36.949455E+0,11.374876E-3,13.081853E-3,1.000000E+0,2.660766E+0,1.000000E+0,20.000000E+0,7.776851E-3,42.760476E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.920367E+0,0.000000E+0,-142.192664E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.169312E-3,0.000000E+0,468.147257E-3,0.000000E+0,-123.011951E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.000115E+0,3.036968E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.007531E+0,3.020538E+0,0.000000E+0,242.054347E+0,4.007790E-3,3.976718E-3,79.773601E+0,73.288688E+0,72.478216E+0,80.187452E+0,75.512676E+0,3.978534E-3,3.981389E-3,71.679933E+0,5.366547E+0,2.177559E+0,74.744580E+0,73.951968E+0,0.000000E+0,73.878761E+0,72.998565E+0,0.000000E+0,73.835276E+0,1.067768E+0,1.002792E+0,2.503352E+0,60.000000E+0,95.000000E+0,57.100000E+0,11.192317E-3,71.994834E+0,45.448571E+0,0.000000E+0,1.324448E+0,1.335004E+0,1.003669E+0,60.000000E+0,1.000000E+0,1.346993E+0,674.603756E-3,2.008832E+0,60.000000E+0,1.877861E+0,0.000000E+0,73.767781E+0,1.078298E+0,1.078192E+0,1.002533E+0,50.000000E+0,1.000000E+0,85.729760E+0,2.739269E+0,2.332759E+0,1.582391E+0,40.000000E+0,0.000000E+0,1.327203E+0,1.321337E+0,1.012343E+0,60.000000E+0,3.986967E-3,62.563625E+0,9.468357E-3,37.271503E+0,1.485474E+0,45.569477E+0,0.000000E+0,48.202999E-3,0.000000E+0,43.779475E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.073931E-3,0.000000E+0,23.422364E-3,2.021028E+0,2.013780E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.525971E+0,6.400861E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792925E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.700575E+0,0.000000E+0,42.265576E-3,996.120630E-3,3.049038E+0,997.311437E-3,3.044129E+0,997.150517E-3,3.040541E+0,998.373508E-3,3.038899E+0,-765.999872E-6,7.376394E+0,1.000000E+0,1.000000E+0,72.424308E+0,72.548270E+0,2.536062E+0,72.230437E+0,72.276248E+0,2.525881E+0,72.387994E+0,72.486920E+0,2.508315E+0,72.567317E+0,72.542140E+0,2.566043E+0
 10/20/2017,12:53:37.781,1.083918E-3,72.550938E+0,3.980883E-3,998.749380E-3,994.838017E-3,0.000000E+0,1.007349E+0,3.089136E+0,0.000000E+0,72.471057E+0,3.978548E-3,998.266103E-3,978.280597E-3,0.000000E+0,1.063872E+0,2.778109E+0,0.000000E+0,75.401945E+0,45.696067E+0,72.377793E+0,3.971155E-3,3.965059E-3,0.000000E+0,997.180120E-3,1.000000E+0,44.000000E+0,97.123878E+0,36.942200E+0,11.317352E-3,13.087819E-3,1.000000E+0,2.663018E+0,1.000000E+0,20.000000E+0,7.695505E-3,42.741018E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.921300E+0,0.000000E+0,-139.649790E-3,0.000000E+0,136.911806E-3,0.000000E+0,134.819569E-3,0.000000E+0,458.222639E-3,0.000000E+0,-121.787485E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.697645E-3,0.000000E+0,938.043709E-3,3.038224E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.010823E+0,3.020088E+0,0.000000E+0,241.980584E+0,4.009217E-3,3.980091E-3,79.786580E+0,73.289484E+0,72.479340E+0,80.210882E+0,75.517451E+0,3.976069E-3,3.975680E-3,71.673897E+0,5.374280E+0,2.181266E+0,74.730021E+0,73.952670E+0,0.000000E+0,73.878573E+0,73.005117E+0,0.000000E+0,73.832842E+0,1.071490E+0,1.000924E+0,2.506812E+0,60.000000E+0,95.000000E+0,57.100000E+0,11.208660E-3,72.001525E+0,45.415923E+0,0.000000E+0,1.325549E+0,1.330868E+0,1.010382E+0,60.000000E+0,1.000000E+0,1.348763E+0,672.207115E-3,2.008529E+0,60.000000E+0,1.881084E+0,0.000000E+0,73.767921E+0,1.078138E+0,1.082040E+0,1.013828E+0,50.000000E+0,1.000000E+0,85.695003E+0,2.743979E+0,2.338350E+0,1.589609E+0,40.000000E+0,0.000000E+0,1.329215E+0,1.323605E+0,1.003034E+0,60.000000E+0,3.990081E-3,62.543865E+0,9.474518E-3,37.230670E+0,1.501583E+0,45.541485E+0,0.000000E+0,96.523890E-3,0.000000E+0,45.390006E-3,0.000000E+0,12.599596E-3,0.000000E+0,23.873313E-3,0.000000E+0,27.964062E-3,2.020995E+0,2.013909E+0,2.018386E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.522625E+0,6.400571E+0,0.000000E+0,81.469950E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.792861E+0,0.000000E+0,13.469283E-3,10.000000E+0,9.700865E+0,0.000000E+0,41.943470E-3,996.522930E-3,3.049134E+0,997.230977E-3,3.043582E+0,997.150517E-3,3.041345E+0,996.909137E-3,3.038127E+0,200.554889E-6,7.216907E+0,1.000000E+0,1.000000E+0,72.425290E+0,72.545182E+0,2.533042E+0,72.228565E+0,72.275968E+0,2.523167E+0,72.386731E+0,72.485751E+0,2.511174E+0,72.567738E+0,72.543076E+0,2.569858E+0
 10/20/2017,12:53:47.781,2.050028E-3,72.555056E+0,3.985358E-3,998.894364E-3,1.013457E+0,0.000000E+0,1.007828E+0,3.086848E+0,0.000000E+0,72.469934E+0,3.983023E-3,997.621733E-3,1.026406E+0,0.000000E+0,1.065725E+0,2.794508E+0,0.000000E+0,75.409951E+0,45.649771E+0,72.382239E+0,3.976538E-3,3.970831E-3,0.000000E+0,994.551809E-3,1.000000E+0,44.000000E+0,97.130646E+0,36.923413E+0,11.112160E-3,13.065640E-3,1.000000E+0,2.660111E+0,1.000000E+0,20.000000E+0,7.535798E-3,42.720395E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.920463E+0,0.000000E+0,-139.263531E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.265877E-3,0.000000E+0,462.314933E-3,0.000000E+0,-119.757450E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,976.874260E-3,3.038159E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.006956E+0,3.020442E+0,0.000000E+0,241.929786E+0,4.014601E-3,3.977886E-3,79.798762E+0,73.289156E+0,72.481679E+0,80.234031E+0,75.523304E+0,3.973540E-3,3.981908E-3,71.675768E+0,5.371702E+0,2.178445E+0,74.702166E+0,73.956181E+0,0.000000E+0,73.878854E+0,73.011482E+0,0.000000E+0,73.836025E+0,1.067289E+0,998.257286E-3,2.507832E+0,60.000000E+0,95.000000E+0,57.100000E+0,11.210021E-3,72.009621E+0,45.383508E+0,0.000000E+0,1.324927E+0,1.333726E+0,1.011293E+0,60.000000E+0,1.000000E+0,1.345987E+0,677.495701E-3,1.994885E+0,60.000000E+0,1.887257E+0,0.000000E+0,73.766704E+0,1.077851E+0,1.073690E+0,1.006607E+0,50.000000E+0,1.000000E+0,85.575067E+0,2.738646E+0,2.331481E+0,1.573432E+0,40.000000E+0,0.000000E+0,1.330445E+0,1.326114E+0,1.010826E+0,60.000000E+0,3.987616E-3,62.525927E+0,9.513235E-3,37.199232E+0,1.427802E+0,45.511352E+0,0.000000E+0,51.200893E-3,0.000000E+0,47.322643E-3,0.000000E+0,13.694757E-3,0.000000E+0,19.106141E-3,0.000000E+0,19.299405E-3,2.020738E+0,2.013329E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.512122E+0,6.401473E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792378E+0,0.000000E+0,14.081285E-3,10.000000E+0,9.699544E+0,0.000000E+0,40.236307E-3,996.812585E-3,3.050067E+0,996.458562E-3,3.044677E+0,996.957413E-3,3.041217E+0,999.741327E-3,3.040348E+0,844.924729E-6,7.289723E+0,1.000000E+0,1.000000E+0,72.425290E+0,72.544433E+0,2.535088E+0,72.229033E+0,72.272832E+0,2.528228E+0,72.386076E+0,72.482381E+0,2.510328E+0,72.568253E+0,72.543263E+0,2.566299E+0
 10/20/2017,12:53:57.781,2.050028E-3,72.552061E+0,3.983412E-3,997.766717E-3,1.017736E+0,0.000000E+0,1.011724E+0,3.084964E+0,0.000000E+0,72.464739E+0,3.981921E-3,997.863372E-3,992.301939E-3,0.000000E+0,1.068583E+0,2.802080E+0,0.000000E+0,75.416131E+0,45.614328E+0,72.378729E+0,3.975630E-3,3.964281E-3,0.000000E+0,987.590768E-3,1.000000E+0,44.000000E+0,97.452282E+0,36.873514E+0,10.971560E-3,13.095212E-3,1.000000E+0,2.660175E+0,1.000000E+0,20.000000E+0,7.519062E-3,42.717556E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.914219E+0,0.000000E+0,-142.900806E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.555571E-3,0.000000E+0,465.247206E-3,0.000000E+0,-122.786392E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.016008E+0,3.037355E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.015090E+0,3.020506E+0,0.000000E+0,241.888588E+0,4.006687E-3,3.981648E-3,79.810430E+0,73.292572E+0,72.481820E+0,80.258773E+0,75.528361E+0,3.978988E-3,3.978599E-3,71.679137E+0,5.364936E+0,2.183764E+0,74.687560E+0,73.961985E+0,0.000000E+0,73.877450E+0,73.017847E+0,0.000000E+0,73.834247E+0,1.073407E+0,1.006448E+0,2.506668E+0,60.000000E+0,95.000000E+0,57.100000E+0,11.212486E-3,72.028337E+0,45.352304E+0,0.000000E+0,1.324208E+0,1.337207E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.343323E+0,673.149794E-3,2.017875E+0,60.000000E+0,1.868883E+0,0.000000E+0,73.768389E+0,1.077148E+0,1.077123E+0,1.011128E+0,50.000000E+0,1.000000E+0,85.281592E+0,2.742127E+0,2.333605E+0,1.567188E+0,40.000000E+0,0.000000E+0,1.326405E+0,1.322631E+0,1.007840E+0,60.000000E+0,3.990146E-3,62.508269E+0,9.383466E-3,37.184351E+0,1.375931E+0,45.483082E+0,0.000000E+0,40.595440E-3,0.000000E+0,45.679902E-3,0.000000E+0,15.112025E-3,0.000000E+0,20.523409E-3,0.000000E+0,24.388683E-3,2.020931E+0,2.013458E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.486957E+0,6.400345E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792958E+0,0.000000E+0,16.239396E-3,10.000000E+0,9.700156E+0,0.000000E+0,40.848309E-3,996.474654E-3,3.048313E+0,997.504541E-3,3.043518E+0,997.247069E-3,3.039833E+0,996.812585E-3,3.040460E+0,-765.999872E-6,7.284890E+0,1.000000E+0,1.000000E+0,72.425197E+0,72.545135E+0,2.537181E+0,72.229922E+0,72.276108E+0,2.526344E+0,72.389071E+0,72.479995E+0,2.509785E+0,72.565585E+0,72.543591E+0,2.563729E+0
