date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:54:07.781,278.825630E-6,72.553091E+0,3.985228E-3,997.396204E-3,998.271102E-3,0.000000E+0,1.007397E+0,3.088508E+0,0.000000E+0,72.465254E+0,3.975500E-3,997.267330E-3,984.740942E-3,0.000000E+0,1.061796E+0,2.794975E+0,0.000000E+0,75.421516E+0,45.579164E+0,72.381116E+0,3.972906E-3,3.965773E-3,0.000000E+0,995.173046E-3,1.000000E+0,44.000000E+0,97.494163E+0,36.839707E+0,10.861895E-3,13.079713E-3,1.000000E+0,2.659936E+0,1.000000E+0,20.000000E+0,7.506737E-3,42.720768E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.928961E+0,0.000000E+0,-132.536183E-3,0.000000E+0,135.913970E-3,0.000000E+0,139.004043E-3,0.000000E+0,453.485890E-3,0.000000E+0,-132.904347E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.004492E+0,3.037564E+0,0.000000E+0,997.552817E-3,0.000000E+0,999.924828E-3,3.021021E+0,0.000000E+0,241.864612E+0,4.009087E-3,3.981713E-3,79.823878E+0,73.294351E+0,72.482709E+0,80.278267E+0,75.533464E+0,3.976588E-3,3.977367E-3,71.673242E+0,5.364614E+0,2.187439E+0,74.701651E+0,73.963904E+0,0.000000E+0,73.879369E+0,73.024586E+0,0.000000E+0,73.832000E+0,1.063567E+0,1.003079E+0,2.507194E+0,60.000000E+0,95.000000E+0,57.100000E+0,11.208400E-3,72.004286E+0,45.319936E+0,0.000000E+0,1.325294E+0,1.326701E+0,1.000313E+0,60.000000E+0,1.000000E+0,1.347280E+0,677.064306E-3,2.000956E+0,60.000000E+0,1.878828E+0,0.000000E+0,73.769419E+0,1.077995E+0,1.079054E+0,1.004770E+0,50.000000E+0,1.000000E+0,85.177423E+0,2.737321E+0,2.333254E+0,1.565847E+0,40.000000E+0,0.000000E+0,1.322013E+0,1.319228E+0,1.007106E+0,60.000000E+0,3.987940E-3,62.489303E+0,9.398382E-3,37.157703E+0,1.439401E+0,45.456069E+0,0.000000E+0,35.212126E-3,0.000000E+0,45.615480E-3,0.000000E+0,17.785506E-3,0.000000E+0,22.359414E-3,0.000000E+0,23.325732E-3,2.020995E+0,2.013748E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.477079E+0,6.403214E+0,0.000000E+0,84.113254E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.793441E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.701122E+0,0.000000E+0,43.070842E-3,996.394194E-3,3.050293E+0,996.909137E-3,3.044049E+0,996.522930E-3,3.041603E+0,996.764309E-3,3.038127E+0,-121.630032E-6,7.022622E+0,1.000000E+0,1.000000E+0,72.423278E+0,72.544995E+0,2.534720E+0,72.229969E+0,72.273955E+0,2.527860E+0,72.386310E+0,72.483036E+0,2.513091E+0,72.568487E+0,72.540970E+0,2.567256E+0
 10/20/2017,12:54:17.781,1.566973E-3,72.552623E+0,3.982764E-3,998.459414E-3,980.227452E-3,0.000000E+0,1.002478E+0,3.088105E+0,0.000000E+0,72.464271E+0,3.982050E-3,997.927809E-3,997.581875E-3,0.000000E+0,1.057372E+0,2.812728E+0,0.000000E+0,75.428632E+0,45.553129E+0,72.379758E+0,3.972582E-3,3.966681E-3,0.000000E+0,995.348267E-3,1.000000E+0,44.000000E+0,97.306855E+0,36.805945E+0,10.730181E-3,13.106043E-3,1.000000E+0,2.653227E+0,1.000000E+0,20.000000E+0,7.431035E-3,42.715275E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.928607E+0,0.000000E+0,-128.898909E-3,0.000000E+0,136.911806E-3,0.000000E+0,135.398957E-3,0.000000E+0,450.102498E-3,0.000000E+0,-111.057297E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.004731E+0,3.037870E+0,0.000000E+0,998.132128E-3,0.000000E+0,996.105549E-3,3.020361E+0,0.000000E+0,241.853951E+0,4.004482E-3,3.980740E-3,79.833155E+0,73.292994E+0,72.486359E+0,80.303853E+0,75.543390E+0,3.975031E-3,3.982167E-3,71.665194E+0,5.390067E+0,2.186359E+0,74.747342E+0,73.968257E+0,0.000000E+0,73.881850E+0,73.031747E+0,0.000000E+0,73.834715E+0,1.059925E+0,1.004101E+0,2.505106E+0,60.000000E+0,95.000000E+0,57.100000E+0,11.215988E-3,71.981545E+0,45.291807E+0,0.000000E+0,1.318142E+0,1.328489E+0,984.842667E-3,60.000000E+0,1.000000E+0,1.349625E+0,678.662066E-3,2.010078E+0,60.000000E+0,1.893381E+0,0.000000E+0,73.768483E+0,1.077643E+0,1.076548E+0,986.781824E-3,50.000000E+0,1.000000E+0,85.232345E+0,2.740642E+0,2.334084E+0,1.570893E+0,40.000000E+0,0.000000E+0,1.329231E+0,1.324580E+0,989.604767E-3,60.000000E+0,3.989821E-3,62.470898E+0,9.241506E-3,37.116452E+0,1.397517E+0,45.426867E+0,0.000000E+0,3.492476E-3,0.000000E+0,44.971268E-3,0.000000E+0,23.164679E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.393095E-3,2.020963E+0,2.013877E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.480285E+0,6.401538E+0,0.000000E+0,83.146191E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.793570E+0,0.000000E+0,24.549736E-3,10.000000E+0,9.699931E+0,0.000000E+0,50.318231E-3,996.796493E-3,3.049424E+0,998.679256E-3,3.044113E+0,999.676959E-3,3.041683E+0,999.789603E-3,3.040251E+0,-2.376924E-3,6.957539E+0,1.000000E+0,1.000000E+0,72.426367E+0,72.545275E+0,2.533074E+0,72.230109E+0,72.272926E+0,2.525498E+0,72.384298E+0,72.482475E+0,2.511510E+0,72.570592E+0,72.541719E+0,2.568948E+0
 10/20/2017,12:54:27.781,278.825630E-6,72.552295E+0,3.975889E-3,998.105011E-3,988.195399E-3,0.000000E+0,1.006295E+0,3.084641E+0,0.000000E+0,72.465815E+0,3.979651E-3,997.444532E-3,1.023136E+0,0.000000E+0,1.062930E+0,2.812873E+0,0.000000E+0,75.430973E+0,45.526768E+0,72.376717E+0,3.975306E-3,3.967264E-3,0.000000E+0,991.811994E-3,1.000000E+0,44.000000E+0,97.432024E+0,36.789530E+0,10.624213E-3,13.096574E-3,1.000000E+0,2.661661E+0,1.000000E+0,20.000000E+0,7.377518E-3,42.703265E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.943865E+0,0.000000E+0,-121.978431E-3,0.000000E+0,137.233689E-3,0.000000E+0,134.948322E-3,0.000000E+0,458.415976E-3,0.000000E+0,-114.795141E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.003150E+0,3.037789E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008107E+0,3.020409E+0,0.000000E+0,241.833738E+0,4.003638E-3,3.976978E-3,79.847447E+0,73.293743E+0,72.488558E+0,80.327940E+0,75.546247E+0,3.976913E-3,3.979443E-3,71.654760E+0,5.378790E+0,2.184570E+0,74.726697E+0,73.972517E+0,0.000000E+0,73.881990E+0,73.037924E+0,0.000000E+0,73.836493E+0,1.069669E+0,1.004564E+0,2.509889E+0,60.000000E+0,94.000000E+0,57.500000E+0,11.211578E-3,71.974527E+0,45.261209E+0,0.000000E+0,1.317759E+0,1.330549E+0,1.004309E+0,60.000000E+0,1.000000E+0,1.347296E+0,675.162972E-3,2.006963E+0,60.000000E+0,1.881906E+0,0.000000E+0,73.766845E+0,1.076047E+0,1.075622E+0,1.000137E+0,50.000000E+0,1.000000E+0,85.140653E+0,2.738359E+0,2.336465E+0,1.569009E+0,40.000000E+0,0.000000E+0,1.327810E+0,1.319355E+0,1.004056E+0,60.000000E+0,3.985475E-3,62.453988E+0,9.402468E-3,37.078365E+0,1.419103E+0,45.398877E+0,0.000000E+0,-665.893159E-6,0.000000E+0,46.066429E-3,0.000000E+0,23.808892E-3,0.000000E+0,24.002155E-3,0.000000E+0,17.624453E-3,2.021060E+0,2.013716E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.471364E+0,6.401441E+0,0.000000E+0,84.016548E-3,0.000000E+0,50.975245E-3,9.500000E+0,9.791605E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.700027E+0,0.000000E+0,40.977151E-3,996.555113E-3,3.049617E+0,996.748217E-3,3.044709E+0,999.226384E-3,3.041104E+0,999.145924E-3,3.040927E+0,200.554889E-6,6.973648E+0,1.000000E+0,1.000000E+0,72.424869E+0,72.547849E+0,2.537085E+0,72.230952E+0,72.273300E+0,2.525817E+0,72.387760E+0,72.480041E+0,2.515311E+0,72.567083E+0,72.545463E+0,2.569667E+0
 10/20/2017,12:54:37.781,1.405954E-3,72.551312E+0,3.983866E-3,998.394977E-3,1.000091E+0,0.000000E+0,1.013577E+0,3.084754E+0,0.000000E+0,72.461744E+0,3.979975E-3,997.476750E-3,1.009258E+0,0.000000E+0,1.068935E+0,2.811842E+0,0.000000E+0,75.435187E+0,45.516289E+0,72.379197E+0,3.966745E-3,3.962530E-3,0.000000E+0,996.447379E-3,1.000000E+0,44.000000E+0,97.534210E+0,36.777579E+0,10.563576E-3,13.106561E-3,1.000000E+0,2.653307E+0,1.000000E+0,20.000000E+0,7.345798E-3,42.691673E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.946666E+0,0.000000E+0,-136.076893E-3,0.000000E+0,137.137124E-3,0.000000E+0,135.978346E-3,0.000000E+0,459.640442E-3,0.000000E+0,-107.416122E-3,0.000000E+0,205.273785E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.001936E+0,3.037065E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.002050E+0,3.020297E+0,0.000000E+0,241.820906E+0,4.011877E-3,3.978924E-3,79.857990E+0,73.291870E+0,72.489354E+0,80.349730E+0,75.555845E+0,3.976978E-3,3.981064E-3,71.649005E+0,5.375568E+0,2.185924E+0,74.691025E+0,73.975466E+0,0.000000E+0,73.884658E+0,73.047519E+0,0.000000E+0,73.835885E+0,1.076442E+0,1.009530E+0,2.509347E+0,60.000000E+0,94.000000E+0,57.500000E+0,11.210865E-3,71.989219E+0,45.228609E+0,0.000000E+0,1.323314E+0,1.332178E+0,1.005907E+0,60.000000E+0,1.000000E+0,1.349800E+0,670.401646E-3,2.008193E+0,60.000000E+0,1.891625E+0,0.000000E+0,73.769794E+0,1.075792E+0,1.079422E+0,1.014275E+0,50.000000E+0,1.000000E+0,85.012005E+0,2.736060E+0,2.333765E+0,1.573241E+0,40.000000E+0,0.000000E+0,1.325382E+0,1.324931E+0,1.002667E+0,60.000000E+0,3.988070E-3,62.434742E+0,9.348965E-3,37.043626E+0,1.409116E+0,45.368651E+0,0.000000E+0,-3.148020E-3,0.000000E+0,52.315289E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.810363E-3,0.000000E+0,17.946559E-3,2.020931E+0,2.013490E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.459212E+0,6.402086E+0,0.000000E+0,83.307369E-3,0.000000E+0,48.106293E-3,9.500000E+0,9.793280E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.699705E+0,0.000000E+0,47.193801E-3,996.378102E-3,3.050534E+0,998.647072E-3,3.044065E+0,996.362010E-3,3.039012E+0,1.000305E+0,3.038980E+0,1.167110E-3,6.933696E+0,1.000000E+0,1.000000E+0,72.424963E+0,72.543591E+0,2.529558E+0,72.229829E+0,72.272832E+0,2.521171E+0,72.390428E+0,72.479901E+0,2.514560E+0,72.566240E+0,72.541391E+0,2.570688E+0
 10/20/2017,12:54:47.781,278.825630E-6,72.549253E+0,3.981985E-3,997.895591E-3,994.838017E-3,0.000000E+0,1.011054E+0,3.090392E+0,0.000000E+0,72.462821E+0,3.980105E-3,997.283439E-3,1.011444E+0,0.000000E+0,1.067242E+0,2.805318E+0,0.000000E+0,75.440712E+0,45.472929E+0,72.379992E+0,3.976668E-3,3.964800E-3,0.000000E+0,993.946501E-3,1.000000E+0,44.000000E+0,97.518934E+0,36.744423E+0,10.507479E-3,13.121542E-3,1.000000E+0,2.659185E+0,1.000000E+0,20.000000E+0,7.378297E-3,42.691999E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.947245E+0,0.000000E+0,-131.023334E-3,0.000000E+0,135.077075E-3,0.000000E+0,137.587760E-3,0.000000E+0,469.371723E-3,0.000000E+0,-104.870522E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.002846E+0,3.037692E+0,0.000000E+0,998.453968E-3,0.000000E+0,999.669144E-3,3.020763E+0,0.000000E+0,241.828287E+0,4.012331E-3,3.980545E-3,79.872328E+0,73.295006E+0,72.491179E+0,80.369787E+0,75.555189E+0,3.980351E-3,3.977237E-3,71.639179E+0,5.377502E+0,2.184489E+0,74.707971E+0,73.977713E+0,0.000000E+0,73.882926E+0,73.058142E+0,0.000000E+0,73.835651E+0,1.071602E+0,1.004660E+0,2.507720E+0,60.000000E+0,94.000000E+0,57.500000E+0,11.204704E-3,71.963858E+0,45.197778E+0,0.000000E+0,1.319419E+0,1.332098E+0,1.005875E+0,60.000000E+0,1.000000E+0,1.348604E+0,679.476924E-3,2.010686E+0,60.000000E+0,1.877651E+0,0.000000E+0,73.770870E+0,1.076462E+0,1.075846E+0,999.066713E-3,50.000000E+0,1.000000E+0,84.993385E+0,2.741185E+0,2.331576E+0,1.560976E+0,40.000000E+0,0.000000E+0,1.328066E+0,1.320058E+0,1.012184E+0,60.000000E+0,3.987162E-3,62.416290E+0,9.367967E-3,37.028233E+0,1.398806E+0,45.339776E+0,0.000000E+0,-4.276260E-3,0.000000E+0,45.228953E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.778152E-3,0.000000E+0,17.849927E-3,2.020867E+0,2.013233E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.456013E+0,6.401216E+0,0.000000E+0,84.177725E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.793763E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.698932E+0,0.000000E+0,43.038631E-3,996.539022E-3,3.049585E+0,998.276956E-3,3.043711E+0,998.968912E-3,3.040991E+0,999.918339E-3,3.038771E+0,522.739809E-6,6.883756E+0,1.000000E+0,1.000000E+0,72.425758E+0,72.546820E+0,2.525324E+0,72.230156E+0,72.272879E+0,2.523167E+0,72.386778E+0,72.478450E+0,2.513506E+0,72.568580E+0,72.542234E+0,2.569188E+0
 10/20/2017,12:54:57.781,1.405954E-3,72.551453E+0,3.979975E-3,998.169448E-3,990.862027E-3,0.000000E+0,1.013689E+0,3.089071E+0,0.000000E+0,72.464037E+0,3.979197E-3,997.299549E-3,971.469321E-3,0.000000E+0,1.069014E+0,2.800807E+0,0.000000E+0,75.446986E+0,45.446521E+0,72.380039E+0,3.968431E-3,3.965319E-3,0.000000E+0,996.144725E-3,1.000000E+0,44.000000E+0,97.413739E+0,36.700013E+0,10.249044E-3,13.116030E-3,1.000000E+0,2.655607E+0,1.000000E+0,20.000000E+0,7.234418E-3,42.681618E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.990067E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.945056E+0,0.000000E+0,-144.671160E-3,0.000000E+0,134.916133E-3,0.000000E+0,138.070584E-3,0.000000E+0,462.927166E-3,0.000000E+0,-104.934968E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.015226E+0,3.037435E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.005838E+0,3.020828E+0,0.000000E+0,241.821292E+0,4.009541E-3,3.982945E-3,79.883199E+0,73.294632E+0,72.494174E+0,80.394858E+0,75.565350E+0,3.978664E-3,3.980286E-3,71.634360E+0,5.372346E+0,2.187004E+0,74.716257E+0,73.981645E+0,0.000000E+0,73.887420E+0,73.066520E+0,0.000000E+0,73.835604E+0,1.075084E+0,1.005602E+0,2.507402E+0,60.000000E+0,94.000000E+0,57.500000E+0,11.186934E-3,71.965355E+0,45.165225E+0,0.000000E+0,1.324049E+0,1.330549E+0,1.002918E+0,60.000000E+0,1.000000E+0,1.350263E+0,672.542645E-3,2.010190E+0,60.000000E+0,1.881116E+0,0.000000E+0,73.766517E+0,1.075648E+0,1.074201E+0,1.006256E+0,50.000000E+0,1.000000E+0,85.022323E+0,2.742462E+0,2.331497E+0,1.554189E+0,40.000000E+0,0.000000E+0,1.325239E+0,1.323685E+0,1.003449E+0,60.000000E+0,3.990276E-3,62.397185E+0,9.309924E-3,37.010561E+0,1.421359E+0,45.312019E+0,0.000000E+0,6.522605E-3,0.000000E+0,40.655045E-3,0.000000E+0,25.451633E-3,0.000000E+0,19.718143E-3,0.000000E+0,15.498552E-3,2.020641E+0,2.013297E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.456747E+0,6.403021E+0,0.000000E+0,84.371137E-3,0.000000E+0,45.978755E-3,9.500000E+0,9.792410E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.699995E+0,0.000000E+0,46.839484E-3,996.394194E-3,3.049794E+0,997.568909E-3,3.042987E+0,998.550520E-3,3.041345E+0,998.373508E-3,3.037853E+0,4.066774E-3,7.102205E+0,1.000000E+0,1.000000E+0,72.424963E+0,72.547101E+0,2.531780E+0,72.228752E+0,72.271616E+0,2.531181E+0,72.386637E+0,72.483879E+0,2.512788E+0,72.571107E+0,72.545369E+0,2.571870E+0
 10/20/2017,12:55:07.781,761.880850E-6,72.553465E+0,3.980753E-3,998.233885E-3,1.009672E+0,0.000000E+0,1.013353E+0,3.091295E+0,0.000000E+0,72.464692E+0,3.975760E-3,997.702280E-3,1.003627E+0,0.000000E+0,1.066587E+0,2.805624E+0,0.000000E+0,75.453073E+0,45.406888E+0,72.378308E+0,3.975565E-3,3.967199E-3,0.000000E+0,995.029684E-3,1.000000E+0,44.000000E+0,97.917590E+0,36.672763E+0,10.015123E-3,13.091840E-3,1.000000E+0,2.669200E+0,1.000000E+0,20.000000E+0,7.168252E-3,42.675986E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.931504E+0,0.000000E+0,-141.838593E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.489031E-3,0.000000E+0,468.920604E-3,0.000000E+0,-94.301448E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,999.076840E-3,3.037966E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.004208E+0,3.020554E+0,0.000000E+0,241.804070E+0,4.008374E-3,3.983010E-3,79.893789E+0,73.293883E+0,72.493425E+0,80.417773E+0,75.569845E+0,3.976459E-3,3.981648E-3,71.627950E+0,5.364936E+0,2.181717E+0,74.707363E+0,73.985998E+0,0.000000E+0,73.889994E+0,73.073680E+0,0.000000E+0,73.833451E+0,1.071075E+0,1.003782E+0,2.509044E+0,60.000000E+0,94.000000E+0,57.500000E+0,11.190306E-3,71.975930E+0,45.133929E+0,0.000000E+0,1.320824E+0,1.330485E+0,998.235482E-3,60.000000E+0,1.000000E+0,1.346099E+0,676.792687E-3,1.991817E+0,60.000000E+0,1.894735E+0,0.000000E+0,73.771338E+0,1.076159E+0,1.079709E+0,1.002294E+0,50.000000E+0,1.000000E+0,84.645634E+0,2.740961E+0,2.335011E+0,1.556170E+0,40.000000E+0,0.000000E+0,1.328209E+0,1.321448E+0,1.011880E+0,60.000000E+0,3.990600E-3,62.378967E+0,9.165629E-3,36.979357E+0,1.510282E+0,45.277509E+0,0.000000E+0,-22.457035E-3,0.000000E+0,43.908318E-3,0.000000E+0,22.005097E-3,0.000000E+0,17.656663E-3,0.000000E+0,15.562973E-3,2.021060E+0,2.013716E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.423727E+0,6.401183E+0,0.000000E+0,88.303858E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.788287E+0,0.000000E+0,20.942147E-3,10.000000E+0,9.699995E+0,0.000000E+0,45.164532E-3,997.118333E-3,3.048989E+0,997.987300E-3,3.043180E+0,996.378102E-3,3.041506E+0,999.129832E-3,3.041024E+0,2.133664E-3,7.106071E+0,1.000000E+0,1.000000E+0,72.424354E+0,72.547475E+0,2.531204E+0,72.229875E+0,72.270165E+0,2.530303E+0,72.386216E+0,72.480931E+0,2.515455E+0,72.568767E+0,72.545182E+0,2.573705E+0
 10/20/2017,12:55:17.781,278.825630E-6,72.553278E+0,3.980883E-3,997.605624E-3,1.007612E+0,0.000000E+0,1.004554E+0,3.086365E+0,0.000000E+0,72.464552E+0,3.979716E-3,997.444532E-3,980.210725E-3,0.000000E+0,1.061205E+0,2.780364E+0,0.000000E+0,75.460283E+0,45.381133E+0,72.381771E+0,3.975435E-3,3.969404E-3,0.000000E+0,996.144725E-3,1.000000E+0,44.000000E+0,98.163820E+0,36.657929E+0,9.962528E-3,13.093461E-3,1.000000E+0,2.659169E+0,1.000000E+0,20.000000E+0,7.187777E-3,42.696049E+0,0.000000E+0,1.990224E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.940228E+0,0.000000E+0,-150.915684E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.137124E-3,0.000000E+0,478.168543E-3,0.000000E+0,-109.220598E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,601.395282E-3,3.037564E+0,0.000000E+0,997.987300E-3,0.000000E+0,996.473095E-3,3.020426E+0,0.000000E+0,241.788151E+0,4.008309E-3,3.977821E-3,79.907799E+0,73.297112E+0,72.495765E+0,80.439986E+0,75.578928E+0,3.979183E-3,3.979313E-3,71.625751E+0,5.388134E+0,2.187680E+0,74.719675E+0,73.986981E+0,0.000000E+0,73.889011E+0,73.076535E+0,0.000000E+0,73.837336E+0,1.063743E+0,1.007103E+0,2.507593E+0,60.000000E+0,94.000000E+0,57.500000E+0,11.176428E-3,71.970783E+0,45.102447E+0,0.000000E+0,1.326778E+0,1.328888E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.347998E+0,670.050139E-3,1.998176E+0,60.000000E+0,1.883115E+0,0.000000E+0,73.769934E+0,1.076510E+0,1.070226E+0,1.009131E+0,50.000000E+0,1.000000E+0,84.441073E+0,2.741121E+0,2.331752E+0,1.554509E+0,40.000000E+0,0.000000E+0,1.336817E+0,1.324053E+0,1.012439E+0,60.000000E+0,3.990081E-3,62.360562E+0,9.263166E-3,36.942061E+0,1.506416E+0,45.249473E+0,0.000000E+0,45.785343E-3,0.000000E+0,51.574445E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.236455E-3,2.020995E+0,2.013619E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.404423E+0,6.245869E+0,0.000000E+0,82.211364E-3,0.000000E+0,41.078972E-3,9.500000E+0,9.778462E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.693456E+0,0.000000E+0,44.069371E-3,996.281550E-3,3.049021E+0,998.534428E-3,3.043454E+0,996.506838E-3,3.041040E+0,999.628683E-3,3.039849E+0,1.811479E-3,7.251704E+0,1.000000E+0,1.000000E+0,72.424635E+0,72.547569E+0,2.535823E+0,72.227489E+0,72.269838E+0,2.528004E+0,72.386263E+0,72.479620E+0,2.515056E+0,72.568627E+0,72.541579E+0,2.577393E+0
 10/20/2017,12:55:27.781,1.244936E-3,72.550517E+0,3.981985E-3,997.283439E-3,998.814007E-3,0.000000E+0,1.000003E+0,3.085447E+0,0.000000E+0,72.465020E+0,3.980494E-3,997.106238E-3,1.028974E+0,0.000000E+0,1.056286E+0,2.778141E+0,0.000000E+0,75.462109E+0,45.352351E+0,72.377887E+0,3.971285E-3,3.966227E-3,0.000000E+0,994.360659E-3,1.000000E+0,44.000000E+0,97.906825E+0,36.634586E+0,10.075500E-3,13.088533E-3,1.000000E+0,2.662124E+0,1.000000E+0,20.000000E+0,7.214309E-3,42.711271E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.930603E+0,0.000000E+0,-154.005758E-3,0.000000E+0,135.592087E-3,0.000000E+0,139.905315E-3,0.000000E+0,478.909667E-3,0.000000E+0,-114.762918E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,598.440257E-3,3.038658E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.006029E+0,3.020216E+0,0.000000E+0,241.782893E+0,4.011747E-3,3.977821E-3,79.919420E+0,73.297206E+0,72.497169E+0,80.460324E+0,75.582065E+0,3.977756E-3,3.976978E-3,71.622148E+0,5.382334E+0,2.185924E+0,74.706473E+0,73.992645E+0,0.000000E+0,73.888122E+0,73.081683E+0,0.000000E+0,73.838319E+0,1.063663E+0,995.574940E-3,2.504899E+0,60.000000E+0,94.000000E+0,57.500000E+0,11.178049E-3,71.978878E+0,45.066821E+0,0.000000E+0,1.324336E+0,1.327403E+0,1.003589E+0,60.000000E+0,1.000000E+0,1.346721E+0,677.000396E-3,2.003097E+0,60.000000E+0,1.877168E+0,0.000000E+0,73.771245E+0,1.079288E+0,1.076277E+0,1.010042E+0,50.000000E+0,1.000000E+0,84.823095E+0,2.742047E+0,2.335889E+0,1.553040E+0,40.000000E+0,0.000000E+0,1.323610E+0,1.325443E+0,1.004934E+0,60.000000E+0,3.987811E-3,62.342017E+0,9.272246E-3,36.916297E+0,1.468398E+0,45.218549E+0,0.000000E+0,52.296897E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.144235E-3,0.000000E+0,18.429718E-3,2.020931E+0,2.013619E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.433660E+0,6.244967E+0,0.000000E+0,88.787390E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.753176E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.692522E+0,0.000000E+0,43.843896E-3,996.120630E-3,3.049375E+0,998.727532E-3,3.042906E+0,998.486152E-3,3.039189E+0,998.518336E-3,3.039076E+0,2.455849E-3,6.745212E+0,1.000000E+0,1.000000E+0,72.426601E+0,72.546445E+0,2.535567E+0,72.227957E+0,72.271101E+0,2.533209E+0,72.384672E+0,72.479527E+0,2.508220E+0,72.571435E+0,72.541719E+0,2.571758E+0
 10/20/2017,12:55:37.781,1.244936E-3,72.551453E+0,3.981596E-3,997.992246E-3,1.009209E+0,0.000000E+0,1.003341E+0,3.085270E+0,0.000000E+0,72.464178E+0,3.980364E-3,998.346649E-3,982.491785E-3,0.000000E+0,1.059240E+0,2.779542E+0,0.000000E+0,75.471473E+0,45.338752E+0,72.374892E+0,3.974009E-3,3.970572E-3,0.000000E+0,998.470381E-3,1.000000E+0,44.000000E+0,97.409368E+0,36.622728E+0,10.016745E-3,13.081139E-3,1.000000E+0,2.655847E+0,1.000000E+0,20.000000E+0,7.179280E-3,42.700332E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.935818E+0,0.000000E+0,-151.656015E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.943994E-3,0.000000E+0,477.137414E-3,0.000000E+0,-108.608366E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,636.583932E-3,3.037017E+0,0.000000E+0,998.647072E-3,0.000000E+0,986.980830E-3,3.020458E+0,0.000000E+0,241.759303E+0,4.012331E-3,3.981324E-3,79.932212E+0,73.299499E+0,72.498807E+0,80.487832E+0,75.588480E+0,3.974253E-3,3.980740E-3,71.618124E+0,5.385879E+0,2.184731E+0,74.739899E+0,73.994002E+0,0.000000E+0,73.891024E+0,73.091231E+0,0.000000E+0,73.835791E+0,1.067816E+0,1.004452E+0,2.514480E+0,60.000000E+0,94.000000E+0,57.700000E+0,11.174547E-3,71.981499E+0,45.038180E+0,0.000000E+0,1.323474E+0,1.329383E+0,1.007889E+0,60.000000E+0,1.000000E+0,1.350710E+0,676.297381E-3,1.993303E+0,60.000000E+0,1.901488E+0,0.000000E+0,73.771151E+0,1.077069E+0,1.076452E+0,1.006080E+0,50.000000E+0,1.000000E+0,85.278309E+0,2.744282E+0,2.337359E+0,1.566103E+0,40.000000E+0,0.000000E+0,1.330477E+0,1.322535E+0,1.004535E+0,60.000000E+0,3.988265E-3,62.321184E+0,9.335087E-3,36.895324E+0,1.513504E+0,45.187905E+0,0.000000E+0,28.765042E-3,0.000000E+0,48.772121E-3,0.000000E+0,19.009509E-3,0.000000E+0,14.854340E-3,0.000000E+0,15.981711E-3,2.020577E+0,2.012878E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.469633E+0,6.244096E+0,0.000000E+0,86.240792E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.754207E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.692522E+0,0.000000E+0,44.488109E-3,996.667757E-3,3.049681E+0,998.099944E-3,3.043759E+0,998.888452E-3,3.039286E+0,997.665461E-3,3.037982E+0,2.455849E-3,7.142479E+0,1.000000E+0,1.000000E+0,72.425665E+0,72.544199E+0,2.531124E+0,72.226038E+0,72.271335E+0,2.528052E+0,72.387994E+0,72.478404E+0,2.518314E+0,72.570546E+0,72.539566E+0,2.570241E+0
 10/20/2017,12:55:47.781,761.880850E-6,72.549300E+0,3.980364E-3,997.847263E-3,1.008379E+0,0.000000E+0,1.004602E+0,3.088878E+0,0.000000E+0,72.461978E+0,3.978159E-3,996.896818E-3,1.014379E+0,0.000000E+0,1.059065E+0,2.791753E+0,0.000000E+0,75.475547E+0,45.312578E+0,72.377044E+0,3.975695E-3,3.961882E-3,0.000000E+0,997.180120E-3,1.000000E+0,44.000000E+0,97.780471E+0,36.578598E+0,9.957016E-3,13.108507E-3,1.000000E+0,2.660894E+0,1.000000E+0,20.000000E+0,7.132185E-3,42.680501E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.935528E+0,0.000000E+0,-147.986552E-3,0.000000E+0,135.398957E-3,0.000000E+0,138.521219E-3,0.000000E+0,472.110659E-3,0.000000E+0,-92.658086E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.000754E+0,3.037596E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.016400E+0,3.020200E+0,0.000000E+0,241.756650E+0,4.013239E-3,3.982232E-3,79.945145E+0,73.299780E+0,72.500304E+0,80.511872E+0,75.591617E+0,3.974967E-3,3.981908E-3,71.615738E+0,5.362036E+0,2.188132E+0,74.703337E+0,74.001023E+0,0.000000E+0,73.894067E+0,73.097689E+0,0.000000E+0,73.838927E+0,1.061794E+0,1.010024E+0,2.513444E+0,60.000000E+0,94.000000E+0,57.700000E+0,11.176039E-3,71.968163E+0,45.006280E+0,0.000000E+0,1.327641E+0,1.332209E+0,1.008048E+0,60.000000E+0,1.000000E+0,1.347455E+0,674.204316E-3,1.975841E+0,60.000000E+0,1.870028E+0,0.000000E+0,73.770730E+0,1.079671E+0,1.074089E+0,1.008093E+0,50.000000E+0,1.000000E+0,85.177282E+0,2.745416E+0,2.335682E+0,1.561823E+0,40.000000E+0,0.000000E+0,1.324855E+0,1.321177E+0,1.003082E+0,60.000000E+0,3.986383E-3,62.304788E+0,9.278147E-3,36.873468E+0,1.495461E+0,45.160987E+0,0.000000E+0,-14.946183E-3,0.000000E+0,44.552530E-3,0.000000E+0,21.779623E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.176446E-3,2.020706E+0,2.013651E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.460011E+0,6.245354E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.753756E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.687722E+0,0.000000E+0,46.291903E-3,997.005689E-3,3.049794E+0,997.005689E-3,3.044290E+0,997.182701E-3,3.040814E+0,996.748217E-3,3.039253E+0,4.066774E-3,7.224317E+0,1.000000E+0,1.000000E+0,72.425010E+0,72.544620E+0,2.534752E+0,72.228331E+0,72.267779E+0,2.528834E+0,72.386029E+0,72.478638E+0,2.515359E+0,72.570171E+0,72.541953E+0,2.572827E+0
 10/20/2017,12:55:57.781,600.862443E-6,72.550142E+0,3.981467E-3,998.233885E-3,1.006367E+0,0.000000E+0,997.799460E-3,3.085833E+0,0.000000E+0,72.465394E+0,3.973620E-3,997.170675E-3,1.013406E+0,0.000000E+0,1.056445E+0,2.784504E+0,0.000000E+0,75.482008E+0,45.284635E+0,72.378355E+0,3.970118E-3,3.966032E-3,0.000000E+0,993.181902E-3,1.000000E+0,44.000000E+0,98.268794E+0,36.531493E+0,10.040610E-3,13.107145E-3,1.000000E+0,2.666149E+0,1.000000E+0,20.000000E+0,7.219887E-3,42.673286E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.984845E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.938103E+0,0.000000E+0,-141.581086E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.714349E-3,0.000000E+0,473.786244E-3,0.000000E+0,-91.433620E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,999.651871E-3,3.037451E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.009018E+0,3.020603E+0,0.000000E+0,241.761571E+0,4.010709E-3,3.979248E-3,79.955594E+0,73.297206E+0,72.503065E+0,80.534835E+0,75.599015E+0,3.974448E-3,3.978599E-3,71.639039E+0,5.360748E+0,2.187648E+0,74.705818E+0,74.000274E+0,0.000000E+0,73.894862E+0,73.107424E+0,0.000000E+0,73.836259E+0,1.064749E+0,1.009785E+0,2.516568E+0,60.000000E+0,94.000000E+0,57.700000E+0,11.184794E-3,71.948417E+0,44.976382E+0,0.000000E+0,1.322037E+0,1.328026E+0,1.013019E+0,60.000000E+0,1.000000E+0,1.347056E+0,669.187349E-3,1.981848E+0,60.000000E+0,1.877893E+0,0.000000E+0,73.774895E+0,1.076318E+0,1.074473E+0,998.875011E-3,50.000000E+0,1.000000E+0,85.021807E+0,2.737289E+0,2.336896E+0,1.573704E+0,40.000000E+0,0.000000E+0,1.327826E+0,1.323094E+0,1.012918E+0,60.000000E+0,3.989886E-3,62.286477E+0,9.092541E-3,36.855378E+0,1.447134E+0,45.130530E+0,0.000000E+0,-31.740834E-3,0.000000E+0,50.833600E-3,0.000000E+0,22.810363E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.273078E-3,2.020899E+0,2.013780E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.445684E+0,6.241260E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.753466E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.673646E+0,0.000000E+0,47.612539E-3,996.152814E-3,3.048667E+0,998.067760E-3,3.043985E+0,998.453968E-3,3.038803E+0,996.876953E-3,3.040509E+0,1.489295E-3,7.353196E+0,1.000000E+0,1.000000E+0,72.426928E+0,72.546586E+0,2.532723E+0,72.228659E+0,72.268293E+0,2.530415E+0,72.385327E+0,72.482054E+0,2.512117E+0,72.572792E+0,72.538911E+0,2.570976E+0
 10/20/2017,12:56:07.781,761.880850E-6,72.550470E+0,3.981596E-3,997.911700E-3,1.012706E+0,0.000000E+0,1.006630E+0,3.084641E+0,0.000000E+0,72.462540E+0,3.978937E-3,997.267330E-3,1.005590E+0,0.000000E+0,1.062674E+0,2.775950E+0,0.000000E+0,75.487018E+0,45.229726E+0,72.377185E+0,3.973490E-3,3.966681E-3,0.000000E+0,996.399591E-3,1.000000E+0,44.000000E+0,97.886518E+0,36.538608E+0,10.177707E-3,13.107469E-3,1.000000E+0,2.653132E+0,1.000000E+0,20.000000E+0,7.353063E-3,42.670120E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.946698E+0,0.000000E+0,-139.714167E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.295901E-3,0.000000E+0,466.761677E-3,0.000000E+0,-94.237002E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.003709E+0,3.037113E+0,0.000000E+0,997.424081E-3,0.000000E+0,1.014515E+0,3.019476E+0,0.000000E+0,241.740731E+0,4.010839E-3,3.981259E-3,79.967683E+0,73.298423E+0,72.505405E+0,80.554611E+0,75.603369E+0,3.975031E-3,3.980026E-3,71.639928E+0,5.363647E+0,2.185069E+0,74.720284E+0,74.005891E+0,0.000000E+0,73.894956E+0,73.119639E+0,0.000000E+0,73.836213E+0,1.068455E+0,1.007214E+0,2.514081E+0,60.000000E+0,94.000000E+0,57.700000E+0,11.188750E-3,71.949867E+0,44.940012E+0,0.000000E+0,1.320393E+0,1.329974E+0,1.002854E+0,60.000000E+0,1.000000E+0,1.350199E+0,679.428991E-3,2.010925E+0,60.000000E+0,1.883518E+0,0.000000E+0,73.775364E+0,1.076398E+0,1.076229E+0,1.004626E+0,50.000000E+0,1.000000E+0,85.367705E+0,2.742782E+0,2.331688E+0,1.582391E+0,40.000000E+0,0.000000E+0,1.325111E+0,1.320889E+0,1.004567E+0,60.000000E+0,3.990016E-3,62.265737E+0,9.241181E-3,36.812409E+0,1.479030E+0,45.102634E+0,0.000000E+0,-32.353307E-3,0.000000E+0,43.135263E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.016864E-3,2.021028E+0,2.013362E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.472878E+0,6.235554E+0,0.000000E+0,84.274431E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.754916E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.661244E+0,0.000000E+0,42.684314E-3,996.410286E-3,3.049890E+0,995.895342E-3,3.042713E+0,999.548223E-3,3.040621E+0,999.902247E-3,3.037467E+0,4.066774E-3,7.199186E+0,1.000000E+0,1.000000E+0,72.425337E+0,72.544106E+0,2.529942E+0,72.227723E+0,72.268153E+0,2.538014E+0,72.385374E+0,72.480603E+0,2.512963E+0,72.570592E+0,72.543216E+0,2.570321E+0
 10/20/2017,12:56:17.781,1.405954E-3,72.551499E+0,3.980753E-3,998.072792E-3,995.508666E-3,0.000000E+0,1.008179E+0,3.084029E+0,0.000000E+0,72.461510E+0,3.979975E-3,997.267330E-3,989.653995E-3,0.000000E+0,1.065022E+0,2.765285E+0,0.000000E+0,75.493620E+0,45.194798E+0,72.377933E+0,3.975695E-3,3.969793E-3,0.000000E+0,995.029684E-3,1.000000E+0,44.000000E+0,97.501025E+0,36.527494E+0,10.258318E-3,13.111944E-3,1.000000E+0,2.649969E+0,1.000000E+0,20.000000E+0,7.344176E-3,42.686692E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.939391E+0,0.000000E+0,-148.437188E-3,0.000000E+0,133.725168E-3,0.000000E+0,135.238016E-3,0.000000E+0,473.399571E-3,0.000000E+0,-91.046946E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.002415E+0,3.038224E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008123E+0,3.020586E+0,0.000000E+0,241.736823E+0,4.009671E-3,3.979767E-3,79.982069E+0,73.297768E+0,72.506107E+0,80.576918E+0,75.609690E+0,3.973150E-3,3.978080E-3,71.637167E+0,5.366869E+0,2.186423E+0,74.748466E+0,74.011368E+0,0.000000E+0,73.897203E+0,73.135739E+0,0.000000E+0,73.836868E+0,1.071027E+0,1.014623E+0,2.511244E+0,60.000000E+0,94.000000E+0,57.700000E+0,11.187647E-3,71.946218E+0,44.906109E+0,0.000000E+0,1.323697E+0,1.330485E+0,1.008224E+0,60.000000E+0,1.000000E+0,1.352433E+0,672.302981E-3,1.985506E+0,60.000000E+0,1.881616E+0,0.000000E+0,73.775317E+0,1.075616E+0,1.078448E+0,1.004099E+0,50.000000E+0,1.000000E+0,85.793037E+0,2.736794E+0,2.334292E+0,1.542931E+0,40.000000E+0,0.000000E+0,1.323706E+0,1.321448E+0,1.001916E+0,60.000000E+0,3.987292E-3,62.248547E+0,9.239690E-3,36.775905E+0,1.490306E+0,45.068172E+0,0.000000E+0,1.719528E-3,0.000000E+0,42.168944E-3,0.000000E+0,20.748883E-3,0.000000E+0,16.722556E-3,0.000000E+0,15.369710E-3,2.020931E+0,2.013394E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.507269E+0,6.210377E+0,0.000000E+0,82.985014E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.752564E+0,0.000000E+0,10.666959E-3,10.000000E+0,9.661116E+0,0.000000E+0,40.783888E-3,996.281550E-3,3.049536E+0,996.764309E-3,3.043212E+0,996.378102E-3,3.039205E+0,999.741327E-3,3.040959E+0,2.778034E-3,7.154400E+0,1.000000E+0,1.000000E+0,72.427115E+0,72.545135E+0,2.533362E+0,72.226506E+0,72.269510E+0,2.534614E+0,72.386310E+0,72.481539E+0,2.519735E+0,72.569516E+0,72.541064E+0,2.565245E+0
 10/20/2017,12:56:27.781,278.825630E-6,72.550096E+0,3.975695E-3,998.491633E-3,1.011876E+0,0.000000E+0,1.002430E+0,3.082869E+0,0.000000E+0,72.464646E+0,3.973620E-3,997.621733E-3,992.876192E-3,0.000000E+0,1.058953E+0,2.753413E+0,0.000000E+0,75.498161E+0,45.141427E+0,72.374845E+0,3.973360E-3,3.968691E-3,0.000000E+0,995.523488E-3,1.000000E+0,44.000000E+0,97.609182E+0,36.478250E+0,10.298656E-3,13.080750E-3,1.000000E+0,2.672091E+0,1.000000E+0,20.000000E+0,7.334446E-3,42.684132E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.935432E+0,0.000000E+0,-151.591638E-3,0.000000E+0,137.555571E-3,0.000000E+0,139.261549E-3,0.000000E+0,478.780776E-3,0.000000E+0,-110.638401E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,576.205752E-3,3.037902E+0,0.000000E+0,997.633277E-3,0.000000E+0,997.463871E-3,3.021391E+0,0.000000E+0,241.724957E+0,4.029845E-3,3.979053E-3,79.992612E+0,73.299031E+0,72.507792E+0,80.601240E+0,75.617088E+0,3.975550E-3,3.977951E-3,71.647087E+0,5.391034E+0,2.189050E+0,74.733438E+0,74.012866E+0,0.000000E+0,73.895799E+0,73.148235E+0,0.000000E+0,73.835323E+0,1.059590E+0,1.006209E+0,2.507752E+0,60.000000E+0,94.000000E+0,57.700000E+0,11.192382E-3,71.969333E+0,44.874163E+0,0.000000E+0,1.327529E+0,1.329000E+0,1.000968E+0,60.000000E+0,1.000000E+0,1.347519E+0,676.856597E-3,1.998751E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.775317E+0,1.076558E+0,1.077985E+0,1.005968E+0,50.000000E+0,1.000000E+0,85.871512E+0,2.742957E+0,2.332183E+0,1.560593E+0,40.000000E+0,0.000000E+0,1.323993E+0,1.327152E+0,1.005573E+0,60.000000E+0,3.988589E-3,62.233132E+0,9.200260E-3,36.773301E+0,1.517048E+0,45.038460E+0,0.000000E+0,47.010288E-3,0.000000E+0,44.778004E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.494140E-3,2.020995E+0,2.013523E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.513463E+0,6.206799E+0,0.000000E+0,82.050187E-3,0.000000E+0,41.272384E-3,9.500000E+0,9.755012E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.660826E+0,0.000000E+0,42.201155E-3,996.474654E-3,3.050116E+0,997.295345E-3,3.044129E+0,998.180404E-3,3.038867E+0,999.902247E-3,3.040911E+0,2.455849E-3,7.370595E+0,1.000000E+0,1.000000E+0,72.428192E+0,72.543263E+0,2.539754E+0,72.226366E+0,72.265766E+0,2.528403E+0,72.386076E+0,72.476672E+0,2.515375E+0,72.573260E+0,72.542281E+0,2.570976E+0
 10/20/2017,12:56:37.781,1.566973E-3,72.552342E+0,3.984125E-3,998.201666E-3,1.015756E+0,0.000000E+0,1.005289E+0,3.084496E+0,0.000000E+0,72.461978E+0,3.972452E-3,997.396204E-3,1.015878E+0,0.000000E+0,1.064623E+0,2.740364E+0,0.000000E+0,75.502609E+0,45.101237E+0,72.375219E+0,3.977251E-3,3.968950E-3,0.000000E+0,998.327019E-3,1.000000E+0,44.000000E+0,97.933854E+0,36.433239E+0,10.355077E-3,13.100984E-3,1.000000E+0,2.671579E+0,1.000000E+0,20.000000E+0,7.427792E-3,42.677708E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.926579E+0,0.000000E+0,-151.076626E-3,0.000000E+0,139.100608E-3,0.000000E+0,137.748701E-3,0.000000E+0,461.122690E-3,0.000000E+0,-114.537358E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,768.505504E-3,3.037564E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.007340E+0,3.020071E+0,0.000000E+0,241.715164E+0,4.009087E-3,3.980935E-3,80.006341E+0,73.299733E+0,72.511301E+0,80.624672E+0,75.620927E+0,3.974577E-3,3.978275E-3,71.652000E+0,5.379757E+0,2.192451E+0,74.761293E+0,74.020168E+0,0.000000E+0,73.901415E+0,73.164896E+0,0.000000E+0,73.837523E+0,1.066107E+0,985.180848E-3,2.511387E+0,60.000000E+0,93.000000E+0,58.000000E+0,11.192836E-3,71.969894E+0,44.839982E+0,0.000000E+0,1.323266E+0,1.327866E+0,1.010414E+0,60.000000E+0,1.000000E+0,1.349497E+0,675.162972E-3,2.018434E+0,60.000000E+0,1.887273E+0,0.000000E+0,73.774895E+0,1.073940E+0,1.079134E+0,1.006112E+0,50.000000E+0,1.000000E+0,85.810064E+0,2.740610E+0,2.335762E+0,1.581050E+0,40.000000E+0,0.000000E+0,1.329806E+0,1.317965E+0,1.005557E+0,60.000000E+0,3.988459E-3,62.211785E+0,9.246110E-3,36.758931E+0,1.456155E+0,45.009121E+0,0.000000E+0,54.907966E-3,0.000000E+0,44.423688E-3,0.000000E+0,13.630336E-3,0.000000E+0,16.625924E-3,0.000000E+0,24.130998E-3,2.021060E+0,2.013362E+0,2.018515E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.508128E+0,6.205413E+0,0.000000E+0,81.341008E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.739937E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.661599E+0,0.000000E+0,42.265576E-3,997.230977E-3,3.049263E+0,995.830974E-3,3.043695E+0,996.796493E-3,3.041780E+0,998.421784E-3,3.040830E+0,-765.999872E-6,7.447600E+0,1.000000E+0,1.000000E+0,72.427396E+0,72.543731E+0,2.538204E+0,72.231232E+0,72.266749E+0,2.537615E+0,72.385655E+0,72.479386E+0,2.514608E+0,72.570826E+0,72.537460E+0,2.572987E+0
 10/20/2017,12:56:47.781,761.880850E-6,72.551593E+0,3.982828E-3,997.960028E-3,1.005568E+0,0.000000E+0,1.007189E+0,3.085978E+0,0.000000E+0,72.462259E+0,3.978613E-3,997.702280E-3,1.003819E+0,0.000000E+0,1.065357E+0,2.762353E+0,0.000000E+0,75.508836E+0,45.091550E+0,72.374237E+0,3.971220E-3,3.967459E-3,0.000000E+0,985.806703E-3,1.000000E+0,44.000000E+0,97.933666E+0,36.415662E+0,10.402549E-3,13.101114E-3,1.000000E+0,2.662140E+0,1.000000E+0,20.000000E+0,7.477351E-3,42.684272E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.920141E+0,0.000000E+0,-140.937321E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.971855E-3,0.000000E+0,461.187135E-3,0.000000E+0,-122.883060E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.010865E+0,3.037757E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.013492E+0,3.020860E+0,0.000000E+0,241.717721E+0,4.012785E-3,3.979961E-3,80.016744E+0,73.299921E+0,72.510412E+0,80.648525E+0,75.626640E+0,3.977691E-3,3.978210E-3,71.641799E+0,5.371380E+0,2.191371E+0,74.741069E+0,74.022977E+0,0.000000E+0,73.900152E+0,73.177907E+0,0.000000E+0,73.836400E+0,1.066330E+0,1.004452E+0,2.504149E+0,60.000000E+0,93.000000E+0,58.000000E+0,11.191539E-3,71.958337E+0,44.871509E+0,0.000000E+0,1.325581E+0,1.334748E+0,1.008800E+0,60.000000E+0,1.000000E+0,1.349721E+0,674.108450E-3,2.018674E+0,60.000000E+0,1.873396E+0,0.000000E+0,73.775036E+0,1.075792E+0,1.077825E+0,1.013333E+0,50.000000E+0,1.000000E+0,85.934884E+0,2.735325E+0,2.333989E+0,1.563867E+0,40.000000E+0,0.000000E+0,1.327650E+0,1.322966E+0,1.004695E+0,60.000000E+0,3.988005E-3,62.194222E+0,9.204346E-3,36.718568E+0,1.382052E+0,44.975497E+0,0.000000E+0,48.074057E-3,0.000000E+0,45.132321E-3,0.000000E+0,14.242338E-3,0.000000E+0,18.751825E-3,0.000000E+0,19.814775E-3,2.021382E+0,2.013458E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.518213E+0,6.206090E+0,0.000000E+0,80.921948E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.737199E+0,0.000000E+0,15.981711E-3,10.000000E+0,9.739519E+0,0.000000E+0,41.170415E-3,996.313734E-3,3.049247E+0,996.152814E-3,3.043936E+0,999.290751E-3,3.041281E+0,996.571205E-3,3.040959E+0,-121.630032E-6,7.589689E+0,1.000000E+0,1.000000E+0,72.425103E+0,72.542982E+0,2.535935E+0,72.231981E+0,72.266047E+0,2.537056E+0,72.384485E+0,72.479106E+0,2.512724E+0,72.573073E+0,72.539332E+0,2.567975E+0
 10/20/2017,12:56:57.781,600.862443E-6,72.552576E+0,3.981077E-3,998.088901E-3,1.016570E+0,0.000000E+0,1.006678E+0,3.083884E+0,0.000000E+0,72.460855E+0,3.978224E-3,998.153338E-3,993.721620E-3,0.000000E+0,1.062387E+0,2.762643E+0,0.000000E+0,75.515391E+0,45.091410E+0,72.378027E+0,3.976862E-3,3.971998E-3,0.000000E+0,994.535880E-3,1.000000E+0,44.000000E+0,97.704603E+0,36.398643E+0,10.573888E-3,13.093721E-3,1.000000E+0,2.664168E+0,1.000000E+0,20.000000E+0,7.510499E-3,42.711411E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.922137E+0,0.000000E+0,-146.377139E-3,0.000000E+0,136.686488E-3,0.000000E+0,135.173640E-3,0.000000E+0,463.797181E-3,0.000000E+0,-120.369683E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,961.236617E-3,3.038851E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.006189E+0,3.021101E+0,0.000000E+0,241.711594E+0,4.011552E-3,3.983918E-3,80.031317E+0,73.300482E+0,72.514249E+0,80.669989E+0,75.632352E+0,3.976264E-3,3.979378E-3,71.630944E+0,5.372669E+0,2.191968E+0,74.758250E+0,74.023445E+0,0.000000E+0,73.901930E+0,73.194849E+0,0.000000E+0,73.837804E+0,1.068088E+0,997.985859E-3,2.512009E+0,60.000000E+0,93.000000E+0,58.000000E+0,11.175131E-3,71.989453E+0,44.854185E+0,0.000000E+0,1.324240E+0,1.327962E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.353422E+0,677.751343E-3,2.019776E+0,60.000000E+0,1.887966E+0,0.000000E+0,73.777985E+0,1.075153E+0,1.073850E+0,1.007837E+0,50.000000E+0,1.000000E+0,86.199730E+0,2.738758E+0,2.334596E+0,1.570702E+0,40.000000E+0,0.000000E+0,1.325143E+0,1.315840E+0,1.006707E+0,60.000000E+0,3.985670E-3,62.178246E+0,9.267965E-3,36.677460E+0,1.406538E+0,44.946345E+0,0.000000E+0,54.746789E-3,0.000000E+0,49.126438E-3,0.000000E+0,13.855810E-3,0.000000E+0,17.721085E-3,0.000000E+0,23.454575E-3,2.020963E+0,2.013587E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.540176E+0,6.206380E+0,0.000000E+0,79.922650E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.736942E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.740034E+0,0.000000E+0,42.587682E-3,996.184998E-3,3.049713E+0,999.097648E-3,3.042327E+0,997.166609E-3,3.039382E+0,998.116036E-3,3.040493E+0,844.924729E-6,7.523638E+0,1.000000E+0,1.000000E+0,72.426226E+0,72.542748E+0,2.545012E+0,72.228893E+0,72.265205E+0,2.536418E+0,72.387105E+0,72.481071E+0,2.515343E+0,72.571716E+0,72.537180E+0,2.578542E+0
