date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,12:57:07.781,1.405954E-3,72.551359E+0,3.979132E-3,998.137229E-3,1.016442E+0,0.000000E+0,1.003612E+0,3.083884E+0,0.000000E+0,72.464552E+0,3.976343E-3,997.621733E-3,1.000852E+0,0.000000E+0,1.062083E+0,2.790191E+0,0.000000E+0,75.521197E+0,45.050754E+0,72.375219E+0,3.975760E-3,3.970896E-3,0.000000E+0,995.475700E-3,1.000000E+0,44.000000E+0,97.621639E+0,36.369906E+0,10.662411E-3,13.095407E-3,1.000000E+0,2.667171E+0,1.000000E+0,20.000000E+0,7.524252E-3,42.733290E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.985103E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.928189E+0,0.000000E+0,-153.973570E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.780889E-3,0.000000E+0,483.324188E-3,0.000000E+0,-105.160527E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,692.936922E-3,3.038368E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.002578E+0,3.020088E+0,0.000000E+0,241.712125E+0,4.014147E-3,3.975615E-3,80.039377E+0,73.302167E+0,72.515841E+0,80.694592E+0,75.640827E+0,3.974902E-3,3.981713E-3,71.627997E+0,5.383945E+0,2.190114E+0,74.768830E+0,74.030794E+0,0.000000E+0,73.901977E+0,73.203648E+0,0.000000E+0,73.837523E+0,1.064078E+0,972.822896E-3,2.514974E+0,60.000000E+0,93.000000E+0,58.000000E+0,11.164560E-3,71.976726E+0,44.821261E+0,0.000000E+0,1.324959E+0,1.328729E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.350678E+0,672.430802E-3,2.005445E+0,60.000000E+0,1.868561E+0,0.000000E+0,73.779763E+0,1.075408E+0,1.074425E+0,1.003700E+0,50.000000E+0,1.000000E+0,86.318273E+0,2.733122E+0,2.336481E+0,1.584132E+0,40.000000E+0,0.000000E+0,1.328497E+0,1.321113E+0,1.008607E+0,60.000000E+0,3.990989E-3,62.157787E+0,9.171336E-3,36.657790E+0,1.515437E+0,44.913234E+0,0.000000E+0,53.457372E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.627394E-3,0.000000E+0,18.075402E-3,2.020931E+0,2.013490E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.550387E+0,6.363080E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.720900E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.739744E+0,0.000000E+0,44.488109E-3,996.410286E-3,3.050486E+0,997.150517E-3,3.043518E+0,996.732125E-3,3.039076E+0,999.741327E-3,3.039479E+0,844.924729E-6,7.563591E+0,1.000000E+0,1.000000E+0,72.425431E+0,72.541438E+0,2.539770E+0,72.228050E+0,72.265252E+0,2.532554E+0,72.384391E+0,72.480369E+0,2.513411E+0,72.572277E+0,72.537133E+0,2.571598E+0
 10/20/2017,12:57:17.781,922.899256E-6,72.552623E+0,3.979845E-3,998.427196E-3,1.001257E+0,0.000000E+0,1.003309E+0,3.086913E+0,0.000000E+0,72.460621E+0,3.977122E-3,997.766717E-3,988.361926E-3,0.000000E+0,1.061540E+0,2.786131E+0,0.000000E+0,75.524428E+0,45.041766E+0,72.371944E+0,3.977381E-3,3.969599E-3,0.000000E+0,994.647384E-3,1.000000E+0,44.000000E+0,97.815397E+0,36.340891E+0,10.750415E-3,13.106367E-3,1.000000E+0,2.670062E+0,1.000000E+0,20.000000E+0,7.534566E-3,42.723142E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.935914E+0,0.000000E+0,-147.825611E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.585596E-3,0.000000E+0,470.048401E-3,0.000000E+0,-94.075888E-3,0.000000E+0,205.789350E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.006968E+0,3.036984E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.001043E+0,3.020377E+0,0.000000E+0,241.695048E+0,4.013044E-3,3.979443E-3,80.052872E+0,73.301418E+0,72.516449E+0,80.717884E+0,75.645322E+0,3.974772E-3,3.978145E-3,71.624394E+0,5.359459E+0,2.191130E+0,74.749121E+0,74.033415E+0,0.000000E+0,73.903709E+0,73.219046E+0,0.000000E+0,73.835651E+0,1.063088E+0,1.007103E+0,2.512950E+0,60.000000E+0,93.000000E+0,58.000000E+0,11.169619E-3,71.938123E+0,44.789315E+0,0.000000E+0,1.328391E+0,1.331108E+0,1.010382E+0,60.000000E+0,1.000000E+0,1.351890E+0,674.348114E-3,1.979387E+0,60.000000E+0,1.884453E+0,0.000000E+0,73.780465E+0,1.076478E+0,1.073371E+0,998.475633E-3,50.000000E+0,1.000000E+0,86.005105E+0,2.737880E+0,2.336161E+0,1.581369E+0,40.000000E+0,0.000000E+0,1.326980E+0,1.318381E+0,1.009836E+0,60.000000E+0,3.988265E-3,62.140551E+0,9.288069E-3,36.635097E+0,1.474197E+0,44.881800E+0,0.000000E+0,-22.682682E-3,0.000000E+0,43.425158E-3,0.000000E+0,21.908465E-3,0.000000E+0,19.299405E-3,0.000000E+0,15.144235E-3,2.020770E+0,2.013845E+0,2.018515E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.524820E+0,6.362629E+0,0.000000E+0,81.985716E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.715843E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.741194E+0,0.000000E+0,41.911259E-3,996.587297E-3,3.048989E+0,997.214885E-3,3.042408E+0,999.628683E-3,3.039688E+0,999.966615E-3,3.039865E+0,-443.814952E-6,7.761743E+0,1.000000E+0,1.000000E+0,72.421827E+0,72.542608E+0,2.542487E+0,72.228050E+0,72.265907E+0,2.532762E+0,72.387667E+0,72.478591E+0,2.518442E+0,72.571950E+0,72.536197E+0,2.580969E+0
 10/20/2017,12:57:27.781,3.177157E-3,72.551593E+0,3.986201E-3,998.588288E-3,1.001960E+0,0.000000E+0,1.003245E+0,3.083385E+0,0.000000E+0,72.463101E+0,3.977122E-3,997.637843E-3,969.794417E-3,0.000000E+0,1.058442E+0,2.792688E+0,0.000000E+0,75.530281E+0,45.023092E+0,72.374798E+0,3.975371E-3,3.969404E-3,0.000000E+0,996.957112E-3,1.000000E+0,44.000000E+0,97.729704E+0,36.336613E+0,10.865527E-3,13.095861E-3,1.000000E+0,2.658658E+0,1.000000E+0,20.000000E+0,7.723593E-3,42.718021E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.957192E+0,0.000000E+0,-138.780707E-3,0.000000E+0,137.491195E-3,0.000000E+0,138.134960E-3,0.000000E+0,454.065900E-3,0.000000E+0,-102.228254E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.009316E+0,3.036824E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.014323E+0,3.020168E+0,0.000000E+0,241.665333E+0,4.012590E-3,3.979378E-3,80.065243E+0,73.300763E+0,72.518695E+0,80.740098E+0,75.649442E+0,3.974577E-3,3.982621E-3,71.634781E+0,5.373635E+0,2.190324E+0,74.738307E+0,74.040202E+0,0.000000E+0,73.905581E+0,73.231729E+0,0.000000E+0,73.836727E+0,1.061570E+0,1.008779E+0,2.517923E+0,60.000000E+0,93.000000E+0,58.000000E+0,11.171434E-3,71.929373E+0,44.752667E+0,0.000000E+0,1.323490E+0,1.334158E+0,1.002583E+0,60.000000E+0,1.000000E+0,1.351125E+0,668.803886E-3,2.019537E+0,60.000000E+0,1.895348E+0,0.000000E+0,73.778780E+0,1.076494E+0,1.083269E+0,999.130614E-3,50.000000E+0,1.000000E+0,86.047557E+0,2.742510E+0,2.336864E+0,1.593266E+0,40.000000E+0,0.000000E+0,1.328177E+0,1.328494E+0,1.012519E+0,60.000000E+0,3.989757E-3,62.118690E+0,9.306617E-3,36.610917E+0,1.469364E+0,44.846315E+0,0.000000E+0,-6.178149E-3,0.000000E+0,44.230424E-3,0.000000E+0,24.581947E-3,0.000000E+0,20.040249E-3,0.000000E+0,13.630336E-3,2.020738E+0,2.013619E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.528366E+0,6.364241E+0,0.000000E+0,84.113254E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.715618E+0,0.000000E+0,25.258370E-3,10.000000E+0,9.740002E+0,0.000000E+0,42.845367E-3,997.263161E-3,3.048619E+0,998.132128E-3,3.043437E+0,999.403395E-3,3.041345E+0,997.424081E-3,3.039093E+0,3.100219E-3,7.423113E+0,1.000000E+0,1.000000E+0,72.424448E+0,72.543029E+0,2.536446E+0,72.230203E+0,72.266234E+0,2.538030E+0,72.383408E+0,72.477234E+0,2.517148E+0,72.572745E+0,72.534933E+0,2.584145E+0
 10/20/2017,12:57:37.781,1.566973E-3,72.551921E+0,3.979780E-3,998.121120E-3,1.007453E+0,0.000000E+0,1.007716E+0,3.083320E+0,0.000000E+0,72.462961E+0,3.982180E-3,997.235112E-3,983.464825E-3,0.000000E+0,1.062227E+0,2.778560E+0,0.000000E+0,75.536789E+0,45.016991E+0,72.372880E+0,3.970312E-3,3.964540E-3,0.000000E+0,996.431450E-3,1.000000E+0,44.000000E+0,97.218867E+0,36.336055E+0,10.964362E-3,13.090089E-3,1.000000E+0,2.660654E+0,1.000000E+0,20.000000E+0,7.769650E-3,42.751817E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.949048E+0,0.000000E+0,-139.456661E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.847429E-3,0.000000E+0,463.571622E-3,0.000000E+0,-100.327109E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.006456E+0,3.038738E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.010903E+0,3.020474E+0,0.000000E+0,241.662631E+0,4.010774E-3,3.981972E-3,80.075083E+0,73.304507E+0,72.516730E+0,80.762733E+0,75.659181E+0,3.979313E-3,3.979832E-3,71.633799E+0,5.369447E+0,2.192790E+0,74.751837E+0,74.039360E+0,0.000000E+0,73.907594E+0,73.246612E+0,0.000000E+0,73.842110E+0,1.069845E+0,1.007214E+0,2.520108E+0,60.000000E+0,91.000000E+0,58.200000E+0,11.152562E-3,71.957120E+0,44.715971E+0,0.000000E+0,1.323506E+0,1.326254E+0,1.008224E+0,60.000000E+0,1.000000E+0,1.347982E+0,677.799276E-3,2.025991E+0,60.000000E+0,1.874670E+0,0.000000E+0,73.779155E+0,1.075600E+0,1.081002E+0,1.002198E+0,50.000000E+0,1.000000E+0,86.287640E+0,2.734703E+0,2.339276E+0,1.589817E+0,40.000000E+0,0.000000E+0,1.327443E+0,1.323541E+0,1.005014E+0,60.000000E+0,3.986967E-3,62.102622E+0,9.258691E-3,36.587480E+0,1.472586E+0,44.814043E+0,0.000000E+0,6.264721E-3,0.000000E+0,49.835071E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.653722E-3,0.000000E+0,15.659605E-3,2.020867E+0,2.013813E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.548452E+0,6.360630E+0,0.000000E+0,84.371137E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.714007E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.739229E+0,0.000000E+0,44.004950E-3,996.571205E-3,3.050067E+0,996.989597E-3,3.044966E+0,999.017188E-3,3.041136E+0,998.679256E-3,3.039559E+0,3.422404E-3,7.477242E+0,1.000000E+0,1.000000E+0,72.422904E+0,72.541625E+0,2.537325E+0,72.228893E+0,72.263848E+0,2.540824E+0,72.381630E+0,72.479854E+0,2.520869E+0,72.570592E+0,72.536993E+0,2.580649E+0
 10/20/2017,12:57:47.781,761.880850E-6,72.549019E+0,3.978289E-3,997.637843E-3,1.016890E+0,0.000000E+0,1.002670E+0,3.084512E+0,0.000000E+0,72.462914E+0,3.977965E-3,998.008355E-3,979.620521E-3,0.000000E+0,1.060502E+0,2.792543E+0,0.000000E+0,75.544186E+0,44.963017E+0,72.373675E+0,3.968626E-3,3.961428E-3,0.000000E+0,995.268621E-3,1.000000E+0,44.000000E+0,97.103103E+0,36.318386E+0,11.045686E-3,13.085160E-3,1.000000E+0,2.658626E+0,1.000000E+0,20.000000E+0,7.750644E-3,42.779376E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.942545E+0,0.000000E+0,-141.613275E-3,0.000000E+0,135.881781E-3,0.000000E+0,138.682161E-3,0.000000E+0,459.189323E-3,0.000000E+0,-101.551575E-3,0.000000E+0,205.306008E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.015609E+0,3.038014E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.007052E+0,3.020216E+0,0.000000E+0,241.655492E+0,4.008309E-3,3.981778E-3,80.088485E+0,73.307269E+0,72.521643E+0,80.786587E+0,75.658666E+0,3.974707E-3,3.979897E-3,71.617750E+0,5.371058E+0,2.189550E+0,74.770984E+0,74.047739E+0,0.000000E+0,73.908483E+0,73.255037E+0,0.000000E+0,73.835651E+0,1.066043E+0,1.010743E+0,2.515309E+0,60.000000E+0,91.000000E+0,58.200000E+0,11.147374E-3,71.940322E+0,44.684212E+0,0.000000E+0,1.321207E+0,1.332657E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.345429E+0,676.089672E-3,2.016022E+0,60.000000E+0,1.898217E+0,0.000000E+0,73.781636E+0,1.078505E+0,1.078400E+0,1.008364E+0,50.000000E+0,1.000000E+0,86.335958E+0,2.740004E+0,2.336193E+0,1.577265E+0,40.000000E+0,0.000000E+0,1.332457E+0,1.321400E+0,1.004232E+0,60.000000E+0,3.989108E-3,62.085106E+0,9.301105E-3,36.578087E+0,1.430702E+0,44.782191E+0,0.000000E+0,-3.696022E-3,0.000000E+0,44.713583E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.681520E-3,0.000000E+0,17.560032E-3,2.020834E+0,2.013426E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.552958E+0,6.360662E+0,0.000000E+0,89.238686E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.714394E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.740904E+0,0.000000E+0,46.227482E-3,996.828677E-3,3.049070E+0,996.893045E-3,3.043373E+0,997.230977E-3,3.041329E+0,998.518336E-3,3.039286E+0,1.167110E-3,7.350940E+0,1.000000E+0,1.000000E+0,72.425618E+0,72.540689E+0,2.542535E+0,72.225851E+0,72.263193E+0,2.537631E+0,72.384812E+0,72.478404E+0,2.516637E+0,72.573166E+0,72.533202E+0,2.580905E+0
 10/20/2017,12:57:57.781,117.807224E-6,72.552810E+0,3.983088E-3,997.621733E-3,988.754273E-3,0.000000E+0,1.007045E+0,3.081613E+0,0.000000E+0,72.461417E+0,3.979975E-3,997.557296E-3,986.894391E-3,0.000000E+0,1.063105E+0,2.772905E+0,0.000000E+0,75.546762E+0,44.926786E+0,72.369885E+0,3.979910E-3,3.969599E-3,0.000000E+0,993.086327E-3,1.000000E+0,44.000000E+0,97.357430E+0,36.285558E+0,11.065466E-3,13.081593E-3,1.000000E+0,2.653451E+0,1.000000E+0,20.000000E+0,7.712630E-3,42.769647E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.937910E+0,0.000000E+0,-126.903236E-3,0.000000E+0,134.819569E-3,0.000000E+0,135.527710E-3,0.000000E+0,445.365748E-3,0.000000E+0,-113.925125E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.012926E+0,3.038304E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.007468E+0,3.020522E+0,0.000000E+0,241.633350E+0,4.009931E-3,3.978210E-3,80.100902E+0,73.304273E+0,72.521596E+0,80.806411E+0,75.667656E+0,3.974707E-3,3.980351E-3,71.605117E+0,5.386845E+0,2.193869E+0,74.755441E+0,74.051390E+0,0.000000E+0,73.906284E+0,73.263742E+0,0.000000E+0,73.836025E+0,1.071745E+0,1.008955E+0,2.512471E+0,60.000000E+0,91.000000E+0,58.200000E+0,11.151784E-3,71.910422E+0,44.648868E+0,0.000000E+0,1.317072E+0,1.328265E+0,989.541339E-3,60.000000E+0,1.000000E+0,1.346179E+0,674.523868E-3,2.000125E+0,60.000000E+0,1.880617E+0,0.000000E+0,73.777517E+0,1.077468E+0,1.073100E+0,981.158571E-3,50.000000E+0,1.000000E+0,86.123455E+0,2.744075E+0,2.331896E+0,1.563164E+0,40.000000E+0,0.000000E+0,1.324871E+0,1.324228E+0,989.077822E-3,60.000000E+0,3.989757E-3,62.063339E+0,9.216214E-3,36.576785E+0,1.344356E+0,44.753086E+0,0.000000E+0,3.879301E-3,0.000000E+0,44.327056E-3,0.000000E+0,23.518996E-3,0.000000E+0,24.710789E-3,0.000000E+0,19.879196E-3,2.020706E+0,2.013651E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.535810E+0,6.362951E+0,0.000000E+0,82.211364E-3,0.000000E+0,45.817578E-3,9.500000E+0,9.715908E+0,0.000000E+0,24.292051E-3,10.000000E+0,9.740839E+0,0.000000E+0,42.491050E-3,996.410286E-3,3.049617E+0,997.745921E-3,3.044371E+0,999.049372E-3,3.038867E+0,999.886155E-3,3.040927E+0,-1.410370E-3,7.447277E+0,1.000000E+0,1.000000E+0,72.425010E+0,72.543123E+0,2.542327E+0,72.227489E+0,72.263193E+0,2.543075E+0,72.382285E+0,72.479059E+0,2.520790E+0,72.575459E+0,72.534278E+0,2.584560E+0
 10/20/2017,12:58:07.781,278.825630E-6,72.550330E+0,3.978808E-3,997.670061E-3,989.472827E-3,0.000000E+0,1.003357E+0,3.081854E+0,0.000000E+0,72.461089E+0,3.977770E-3,998.346649E-3,1.008939E+0,0.000000E+0,1.059624E+0,2.783038E+0,0.000000E+0,75.554534E+0,44.889950E+0,72.373254E+0,3.971415E-3,3.972841E-3,0.000000E+0,993.866855E-3,1.000000E+0,44.000000E+0,97.501824E+0,36.243709E+0,11.075713E-3,13.113566E-3,1.000000E+0,2.656166E+0,1.000000E+0,20.000000E+0,7.672671E-3,42.736223E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.936429E+0,0.000000E+0,-134.885927E-3,0.000000E+0,136.074911E-3,0.000000E+0,135.720840E-3,0.000000E+0,456.579277E-3,0.000000E+0,-137.061087E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.015369E+0,3.036856E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.007563E+0,3.020554E+0,0.000000E+0,241.631662E+0,4.010320E-3,3.981389E-3,80.114398E+0,73.305677E+0,72.526183E+0,80.830969E+0,75.670372E+0,3.977561E-3,3.976783E-3,71.601421E+0,5.363003E+0,2.193144E+0,74.732315E+0,74.052888E+0,0.000000E+0,73.909981E+0,73.277549E+0,0.000000E+0,73.838132E+0,1.065276E+0,1.010663E+0,2.515867E+0,60.000000E+0,91.000000E+0,58.200000E+0,11.175909E-3,71.937842E+0,44.613338E+0,0.000000E+0,1.322803E+0,1.326126E+0,1.010302E+0,60.000000E+0,1.000000E+0,1.351476E+0,672.510690E-3,2.005988E+0,60.000000E+0,1.896959E+0,0.000000E+0,73.778687E+0,1.077963E+0,1.073658E+0,1.008828E+0,50.000000E+0,1.000000E+0,85.987092E+0,2.740035E+0,2.335842E+0,1.560433E+0,40.000000E+0,0.000000E+0,1.325287E+0,1.322215E+0,1.007792E+0,60.000000E+0,3.987811E-3,62.049559E+0,9.291766E-3,36.552093E+0,1.361432E+0,44.722258E+0,0.000000E+0,35.373303E-3,0.000000E+0,45.873165E-3,0.000000E+0,17.495610E-3,0.000000E+0,23.776681E-3,0.000000E+0,23.905524E-3,2.020802E+0,2.013651E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.524652E+0,6.362339E+0,0.000000E+0,84.564550E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.716455E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.738552E+0,0.000000E+0,42.265576E-3,996.313734E-3,3.049247E+0,997.601093E-3,3.044854E+0,998.743624E-3,3.039350E+0,1.000079E+0,3.040090E+0,-765.999872E-6,7.248804E+0,1.000000E+0,1.000000E+0,72.425712E+0,72.542608E+0,2.539658E+0,72.228331E+0,72.261415E+0,2.535013E+0,72.384064E+0,72.475502E+0,2.514720E+0,72.574383E+0,72.534840E+0,2.577409E+0
 10/20/2017,12:58:17.781,-365.247996E-6,72.553325E+0,3.981013E-3,998.121120E-3,1.003125E+0,0.000000E+0,999.013102E-3,3.082450E+0,0.000000E+0,72.461838E+0,3.981985E-3,997.492859E-3,1.025018E+0,0.000000E+0,1.054976E+0,2.784375E+0,0.000000E+0,75.558467E+0,44.868994E+0,72.369136E+0,3.973360E-3,3.962206E-3,0.000000E+0,994.647384E-3,1.000000E+0,44.000000E+0,97.343235E+0,36.231852E+0,11.061964E-3,13.083604E-3,1.000000E+0,2.650528E+0,1.000000E+0,20.000000E+0,7.683958E-3,42.725702E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.922588E+0,0.000000E+0,-143.737701E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.783053E-3,0.000000E+0,464.602751E-3,0.000000E+0,-118.694098E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,981.841887E-3,3.038433E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.003600E+0,3.019669E+0,0.000000E+0,241.619313E+0,4.009217E-3,3.980416E-3,80.123114E+0,73.305443E+0,72.526557E+0,80.852292E+0,75.679689E+0,3.977886E-3,3.981064E-3,71.602122E+0,5.373313E+0,2.192032E+0,74.767098E+0,74.058973E+0,0.000000E+0,73.912322E+0,73.287705E+0,0.000000E+0,73.838085E+0,1.061331E+0,997.283339E-3,2.515803E+0,60.000000E+0,91.000000E+0,58.200000E+0,11.164690E-3,71.939573E+0,44.580788E+0,0.000000E+0,1.323777E+0,1.334509E+0,1.010845E+0,60.000000E+0,1.000000E+0,1.349194E+0,671.136616E-3,2.012635E+0,60.000000E+0,1.883856E+0,0.000000E+0,73.779623E+0,1.077372E+0,1.080539E+0,1.011607E+0,50.000000E+0,1.000000E+0,86.039817E+0,2.742287E+0,2.333493E+0,1.580874E+0,40.000000E+0,0.000000E+0,1.323722E+0,1.320298E+0,1.011960E+0,60.000000E+0,3.987875E-3,62.029941E+0,9.284438E-3,36.515637E+0,1.376253E+0,44.687146E+0,0.000000E+0,54.037609E-3,0.000000E+0,45.164532E-3,0.000000E+0,14.081285E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.776681E-3,2.020609E+0,2.013458E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.529024E+0,6.358019E+0,0.000000E+0,81.953481E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.704795E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.739937E+0,0.000000E+0,39.656516E-3,996.860861E-3,3.049215E+0,998.840176E-3,3.043743E+0,996.828677E-3,3.040010E+0,997.102241E-3,3.037853E+0,-121.630032E-6,7.281990E+0,1.000000E+0,1.000000E+0,72.426975E+0,72.540830E+0,2.542535E+0,72.227676E+0,72.264409E+0,2.537871E+0,72.381537E+0,72.476719E+0,2.511079E+0,72.576629E+0,72.535776E+0,2.586715E+0
 10/20/2017,12:58:27.781,1.727991E-3,72.549955E+0,3.981791E-3,998.330540E-3,1.010103E+0,0.000000E+0,1.009010E+0,3.083578E+0,0.000000E+0,72.460762E+0,3.974074E-3,996.832381E-3,1.007217E+0,0.000000E+0,1.065868E+0,2.795120E+0,0.000000E+0,75.564413E+0,44.824335E+0,72.371476E+0,3.976603E-3,3.969080E-3,0.000000E+0,994.695172E-3,1.000000E+0,44.000000E+0,97.354422E+0,36.200559E+0,11.004829E-3,13.083020E-3,1.000000E+0,2.662332E+0,1.000000E+0,20.000000E+0,7.556556E-3,42.717509E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.938039E+0,0.000000E+0,-150.980061E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.006207E-3,0.000000E+0,475.461829E-3,0.000000E+0,-109.897277E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,621.904691E-3,3.037934E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.004239E+0,3.020651E+0,0.000000E+0,241.630697E+0,4.004547E-3,3.981389E-3,80.135813E+0,73.305443E+0,72.528008E+0,80.874553E+0,75.681984E+0,3.976264E-3,3.983010E-3,71.602871E+0,5.391034E+0,2.194659E+0,74.770282E+0,74.060003E+0,0.000000E+0,73.916956E+0,73.300763E+0,0.000000E+0,73.836587E+0,1.070036E+0,1.009035E+0,2.516951E+0,60.000000E+0,91.000000E+0,58.200000E+0,11.178503E-3,71.929981E+0,44.546189E+0,0.000000E+0,1.322788E+0,1.333152E+0,1.006131E+0,60.000000E+0,1.000000E+0,1.351029E+0,672.830242E-3,1.996658E+0,60.000000E+0,1.893784E+0,0.000000E+0,73.780185E+0,1.079814E+0,1.071854E+0,1.001511E+0,50.000000E+0,1.000000E+0,85.996239E+0,2.736251E+0,2.334084E+0,1.570845E+0,40.000000E+0,0.000000E+0,1.326964E+0,1.324388E+0,1.009277E+0,60.000000E+0,3.988784E-3,62.011024E+0,9.242479E-3,36.486202E+0,1.530902E+0,44.654549E+0,0.000000E+0,36.501542E-3,0.000000E+0,44.230424E-3,0.000000E+0,15.176446E-3,0.000000E+0,13.662547E-3,0.000000E+0,20.233513E-3,2.020802E+0,2.013619E+0,2.018644E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.525459E+0,6.358664E+0,0.000000E+0,83.275133E-3,0.000000E+0,49.879241E-3,9.500000E+0,9.677672E+0,0.000000E+0,53.958031E-3,10.000000E+0,9.739100E+0,0.000000E+0,43.167473E-3,996.233274E-3,3.050454E+0,999.001096E-3,3.042472E+0,999.499947E-3,3.039688E+0,997.585001E-3,3.038401E+0,2.778034E-3,7.449855E+0,1.000000E+0,1.000000E+0,72.422436E+0,72.543404E+0,2.543861E+0,72.229080E+0,72.260338E+0,2.540058E+0,72.382285E+0,72.477421E+0,2.521844E+0,72.575272E+0,72.534138E+0,2.582325E+0
 10/20/2017,12:58:37.781,117.807224E-6,72.553652E+0,3.984385E-3,998.475523E-3,1.019508E+0,0.000000E+0,1.005257E+0,3.083836E+0,0.000000E+0,72.461604E+0,3.973490E-3,997.605624E-3,997.805196E-3,0.000000E+0,1.063984E+0,2.818640E+0,0.000000E+0,75.567738E+0,44.787360E+0,72.368902E+0,3.975889E-3,3.964540E-3,0.000000E+0,994.042076E-3,1.000000E+0,44.000000E+0,97.644530E+0,36.168476E+0,10.924024E-3,13.086003E-3,1.000000E+0,2.657620E+0,1.000000E+0,20.000000E+0,7.547539E-3,42.698656E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.935142E+0,0.000000E+0,-143.254876E-3,0.000000E+0,138.746537E-3,0.000000E+0,137.523383E-3,0.000000E+0,470.209515E-3,0.000000E+0,-97.362613E-3,0.000000E+0,205.821573E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.010178E+0,3.037628E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.004032E+0,3.020876E+0,0.000000E+0,241.636968E+0,4.011617E-3,3.983659E-3,80.149168E+0,73.304039E+0,72.528148E+0,80.896908E+0,75.689007E+0,3.978015E-3,3.978664E-3,71.601280E+0,5.360103E+0,2.190308E+0,74.741257E+0,74.063607E+0,0.000000E+0,73.913632E+0,73.311902E+0,0.000000E+0,73.836306E+0,1.067289E+0,1.010136E+0,2.517413E+0,60.000000E+0,90.000000E+0,58.500000E+0,11.167414E-3,71.919359E+0,44.514384E+0,0.000000E+0,1.326715E+0,1.335100E+0,1.007345E+0,60.000000E+0,1.000000E+0,1.350582E+0,671.903541E-3,2.006500E+0,60.000000E+0,1.885629E+0,0.000000E+0,73.781636E+0,1.077292E+0,1.074999E+0,1.008029E+0,50.000000E+0,1.000000E+0,85.804200E+0,2.732036E+0,2.326656E+0,1.584180E+0,40.000000E+0,0.000000E+0,1.331739E+0,1.321432E+0,1.009357E+0,60.000000E+0,3.987551E-3,61.993881E+0,9.112905E-3,36.468625E+0,1.496106E+0,44.625817E+0,0.000000E+0,-33.320370E-3,0.000000E+0,43.167473E-3,0.000000E+0,23.229101E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.467812E-3,2.020673E+0,2.013555E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.509449E+0,6.358148E+0,0.000000E+0,86.949971E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.676030E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.740034E+0,0.000000E+0,43.006420E-3,996.378102E-3,3.048989E+0,998.759716E-3,3.044033E+0,997.697645E-3,3.038899E+0,996.957413E-3,3.039495E+0,3.744589E-3,7.483686E+0,1.000000E+0,1.000000E+0,72.422108E+0,72.541953E+0,2.546066E+0,72.228097E+0,72.260806E+0,2.540409E+0,72.383128E+0,72.476672E+0,2.520231E+0,72.574711E+0,72.535027E+0,2.586492E+0
 10/20/2017,12:58:47.781,-43.211183E-6,72.549300E+0,3.979845E-3,998.282212E-3,1.017975E+0,0.000000E+0,1.002430E+0,3.084819E+0,0.000000E+0,72.461791E+0,3.979002E-3,997.702280E-3,1.011571E+0,0.000000E+0,1.059656E+0,2.830803E+0,0.000000E+0,75.573965E+0,44.754995E+0,72.369604E+0,3.974917E-3,3.971285E-3,0.000000E+0,994.376588E-3,1.000000E+0,44.000000E+0,97.674661E+0,36.119654E+0,10.876422E-3,13.109869E-3,1.000000E+0,2.655735E+0,1.000000E+0,20.000000E+0,7.538263E-3,42.683294E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.950593E+0,0.000000E+0,-133.920279E-3,0.000000E+0,136.943994E-3,0.000000E+0,135.270204E-3,0.000000E+0,462.766052E-3,0.000000E+0,-102.937155E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.007527E+0,3.038787E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.007180E+0,3.020522E+0,0.000000E+0,241.673823E+0,4.004806E-3,3.983659E-3,80.159851E+0,73.306801E+0,72.531237E+0,80.924184E+0,75.695937E+0,3.976913E-3,3.980805E-3,71.594028E+0,5.365580E+0,2.193305E+0,74.729506E+0,74.070207E+0,0.000000E+0,73.914194E+0,73.322433E+0,0.000000E+0,73.836259E+0,1.057833E+0,1.003175E+0,2.516521E+0,60.000000E+0,90.000000E+0,58.500000E+0,11.165987E-3,71.894841E+0,44.478576E+0,0.000000E+0,1.322053E+0,1.326110E+0,1.003382E+0,60.000000E+0,1.000000E+0,1.350407E+0,674.252248E-3,2.000956E+0,60.000000E+0,1.894655E+0,0.000000E+0,73.781823E+0,1.076606E+0,1.076484E+0,1.006990E+0,50.000000E+0,1.000000E+0,85.772632E+0,2.734304E+0,2.327391E+0,1.559651E+0,40.000000E+0,0.000000E+0,1.323738E+0,1.324788E+0,1.007936E+0,60.000000E+0,3.988459E-3,61.976505E+0,9.275618E-3,36.438493E+0,1.410727E+0,44.594711E+0,0.000000E+0,6.973901E-3,0.000000E+0,43.843896E-3,0.000000E+0,25.419423E-3,0.000000E+0,20.104671E-3,0.000000E+0,16.336028E-3,2.020867E+0,2.013104E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.506492E+0,6.360791E+0,0.000000E+0,82.275835E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.675901E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.738681E+0,0.000000E+0,47.515907E-3,996.619481E-3,3.049166E+0,997.922932E-3,3.042874E+0,999.178108E-3,3.040670E+0,996.732125E-3,3.041201E+0,2.455849E-3,7.518483E+0,1.000000E+0,1.000000E+0,72.427069E+0,72.544152E+0,2.545299E+0,72.226787E+0,72.260151E+0,2.548120E+0,72.380226E+0,72.475409E+0,2.518362E+0,72.575366E+0,72.534091E+0,2.585215E+0
 10/20/2017,12:58:57.781,-365.247996E-6,72.550938E+0,3.982115E-3,997.815044E-3,994.598499E-3,0.000000E+0,1.008323E+0,3.083514E+0,0.000000E+0,72.459685E+0,3.978873E-3,997.718389E-3,1.019116E+0,0.000000E+0,1.064718E+0,2.842063E+0,0.000000E+0,75.580005E+0,44.739441E+0,72.369323E+0,3.970377E-3,3.968626E-3,0.000000E+0,995.284550E-3,1.000000E+0,44.000000E+0,97.542107E+0,36.091802E+0,10.870002E-3,13.106951E-3,1.000000E+0,2.655352E+0,1.000000E+0,20.000000E+0,7.559475E-3,42.675613E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.945024E+0,0.000000E+0,-131.924606E-3,0.000000E+0,135.881781E-3,0.000000E+0,137.040559E-3,0.000000E+0,461.058244E-3,0.000000E+0,-102.421590E-3,0.000000E+0,209.527193E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.002016E+0,3.039511E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.008474E+0,3.019653E+0,0.000000E+0,241.733109E+0,4.013369E-3,3.976588E-3,80.172035E+0,73.308251E+0,72.532734E+0,80.946118E+0,75.699870E+0,3.978664E-3,3.975615E-3,71.584857E+0,5.370736E+0,2.191307E+0,74.731191E+0,74.071705E+0,0.000000E+0,73.919109E+0,73.331419E+0,0.000000E+0,73.836493E+0,1.069733E+0,1.001850E+0,2.514496E+0,60.000000E+0,90.000000E+0,58.500000E+0,11.152887E-3,71.882347E+0,44.446399E+0,0.000000E+0,1.319371E+0,1.332018E+0,1.002519E+0,60.000000E+0,1.000000E+0,1.346195E+0,674.188338E-3,2.010829E+0,60.000000E+0,1.880955E+0,0.000000E+0,73.781870E+0,1.078410E+0,1.072717E+0,1.002901E+0,50.000000E+0,1.000000E+0,85.867900E+0,2.731972E+0,2.336289E+0,1.555627E+0,40.000000E+0,0.000000E+0,1.324903E+0,1.318748E+0,1.006483E+0,60.000000E+0,3.987292E-3,61.955533E+0,9.169974E-3,36.406129E+0,1.421359E+0,44.562441E+0,0.000000E+0,-3.631551E-3,0.000000E+0,45.325585E-3,0.000000E+0,25.870371E-3,0.000000E+0,23.486786E-3,0.000000E+0,17.785506E-3,2.021060E+0,2.013619E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.514052E+0,6.354312E+0,0.000000E+0,83.726429E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.674999E+0,0.000000E+0,27.352060E-3,10.000000E+0,9.734687E+0,0.000000E+0,43.618422E-3,997.279253E-3,3.049923E+0,996.828677E-3,3.043421E+0,997.665461E-3,3.041201E+0,996.860861E-3,3.038030E+0,200.554889E-6,7.399914E+0,1.000000E+0,1.000000E+0,72.425010E+0,72.540830E+0,2.549742E+0,72.226693E+0,72.260619E+0,2.545103E+0,72.382519E+0,72.476204E+0,2.526524E+0,72.572464E+0,72.533764E+0,2.585183E+0
 10/20/2017,12:59:07.781,439.844037E-6,72.550189E+0,3.975500E-3,998.894364E-3,998.143358E-3,0.000000E+0,1.008610E+0,3.088910E+0,0.000000E+0,72.461557E+0,3.972323E-3,997.154565E-3,1.029261E+0,0.000000E+0,1.067561E+0,2.823070E+0,0.000000E+0,75.585670E+0,44.676808E+0,72.368013E+0,3.971350E-3,3.972517E-3,0.000000E+0,991.891640E-3,1.000000E+0,44.000000E+0,97.404762E+0,36.070041E+0,10.829988E-3,13.106626E-3,1.000000E+0,2.664807E+0,1.000000E+0,20.000000E+0,7.548967E-3,42.669283E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.943865E+0,0.000000E+0,-122.010619E-3,0.000000E+0,137.909642E-3,0.000000E+0,135.334581E-3,0.000000E+0,452.744766E-3,0.000000E+0,-111.798421E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.003693E+0,3.038417E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.011079E+0,3.022453E+0,0.000000E+0,241.805083E+0,4.009282E-3,3.980156E-3,80.186374E+0,73.309843E+0,72.536665E+0,80.969316E+0,75.705254E+0,3.976394E-3,3.975486E-3,71.581302E+0,5.375891E+0,2.190259E+0,74.705350E+0,74.075450E+0,0.000000E+0,73.920373E+0,73.338393E+0,0.000000E+0,73.834855E+0,1.070659E+0,1.006177E+0,2.513252E+0,60.000000E+0,90.000000E+0,58.500000E+0,11.148606E-3,71.868357E+0,44.411289E+0,0.000000E+0,1.318924E+0,1.329703E+0,1.003637E+0,60.000000E+0,1.000000E+0,1.347056E+0,669.714610E-3,2.002697E+0,60.000000E+0,1.876910E+0,0.000000E+0,73.784491E+0,1.075360E+0,1.073898E+0,996.542640E-3,50.000000E+0,1.000000E+0,85.975646E+0,2.736347E+0,2.333765E+0,1.555802E+0,40.000000E+0,0.000000E+0,1.326452E+0,1.317678E+0,993.037898E-3,60.000000E+0,3.989757E-3,61.939138E+0,9.244230E-3,36.363025E+0,1.440690E+0,44.530636E+0,0.000000E+0,-214.597329E-6,0.000000E+0,45.679902E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.485315E-3,0.000000E+0,17.849927E-3,2.021060E+0,2.013684E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.522811E+0,6.346124E+0,0.000000E+0,83.758664E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.675643E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.700833E+0,0.000000E+0,44.262634E-3,996.651665E-3,3.048796E+0,996.957413E-3,3.043791E+0,999.210292E-3,3.039447E+0,997.858565E-3,3.039205E+0,-121.630032E-6,7.361895E+0,1.000000E+0,1.000000E+0,72.426367E+0,72.542187E+0,2.547009E+0,72.228097E+0,72.261742E+0,2.543889E+0,72.383315E+0,72.476766E+0,2.520965E+0,72.572839E+0,72.531611E+0,2.585678E+0
 10/20/2017,12:59:17.781,761.880850E-6,72.550376E+0,3.982764E-3,998.056683E-3,1.002774E+0,0.000000E+0,1.003229E+0,3.085527E+0,0.000000E+0,72.458749E+0,3.972712E-3,997.444532E-3,1.019898E+0,0.000000E+0,1.061572E+0,2.816498E+0,0.000000E+0,75.590633E+0,44.635550E+0,72.370587E+0,3.977057E-3,3.967978E-3,0.000000E+0,996.399591E-3,1.000000E+0,44.000000E+0,97.460179E+0,36.029682E+0,10.813062E-3,13.086328E-3,1.000000E+0,2.664200E+0,1.000000E+0,20.000000E+0,7.534176E-3,42.656248E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.937685E+0,0.000000E+0,-129.413921E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.104936E-3,0.000000E+0,446.751328E-3,0.000000E+0,-110.509510E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.011312E+0,3.037467E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.000612E+0,3.020538E+0,0.000000E+0,241.830506E+0,4.008050E-3,3.982621E-3,80.196402E+0,73.308345E+0,72.536057E+0,80.993546E+0,75.710779E+0,3.980286E-3,3.981453E-3,71.573535E+0,5.380079E+0,2.194385E+0,74.745938E+0,74.078913E+0,0.000000E+0,73.917751E+0,73.343120E+0,0.000000E+0,73.836025E+0,1.064222E+0,1.008045E+0,2.513794E+0,60.000000E+0,90.000000E+0,58.500000E+0,11.144910E-3,71.859934E+0,44.376877E+0,0.000000E+0,1.319116E+0,1.333104E+0,993.297081E-3,60.000000E+0,1.000000E+0,1.356342E+0,672.382869E-3,2.007634E+0,60.000000E+0,1.880246E+0,0.000000E+0,73.784912E+0,1.076925E+0,1.076229E+0,990.935362E-3,50.000000E+0,1.000000E+0,85.931319E+0,2.737082E+0,2.328941E+0,1.559699E+0,40.000000E+0,0.000000E+0,1.322364E+0,1.319915E+0,985.660658E-3,60.000000E+0,3.987421E-3,61.920922E+0,9.286967E-3,36.337915E+0,1.384952E+0,44.501532E+0,0.000000E+0,1.107055E-3,0.000000E+0,52.444131E-3,0.000000E+0,26.289109E-3,0.000000E+0,26.482373E-3,0.000000E+0,15.691816E-3,2.020770E+0,2.013813E+0,2.018612E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.519077E+0,6.323236E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.675192E+0,0.000000E+0,-10.817524E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.586211E-3,996.474654E-3,3.049585E+0,998.212588E-3,3.045143E+0,995.879250E-3,3.041458E+0,999.870063E-3,3.038401E+0,-1.732555E-3,7.616754E+0,1.000000E+0,1.000000E+0,72.423372E+0,72.541064E+0,2.547457E+0,72.228191E+0,72.257765E+0,2.546029E+0,72.383783E+0,72.477936E+0,2.520582E+0,72.573307E+0,72.532874E+0,2.585997E+0
 10/20/2017,12:59:27.781,2.050028E-3,72.550517E+0,3.978354E-3,997.927809E-3,982.047785E-3,0.000000E+0,1.008626E+0,3.082644E+0,0.000000E+0,72.459217E+0,3.979586E-3,997.621733E-3,1.002814E+0,0.000000E+0,1.065006E+0,2.802176E+0,0.000000E+0,75.593255E+0,44.590287E+0,72.371756E+0,3.977251E-3,3.968107E-3,0.000000E+0,994.376588E-3,1.000000E+0,44.000000E+0,97.572331E+0,36.001692E+0,10.791142E-3,13.087560E-3,1.000000E+0,2.659888E+0,1.000000E+0,20.000000E+0,7.521722E-3,42.648847E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.934337E+0,0.000000E+0,-127.289495E-3,0.000000E+0,136.300229E-3,0.000000E+0,136.847429E-3,0.000000E+0,453.260330E-3,0.000000E+0,-107.480568E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.004667E+0,3.038578E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.010743E+0,3.021311E+0,0.000000E+0,241.805710E+0,7.866045E-3,3.978470E-3,80.206805E+0,73.306192E+0,72.538677E+0,81.014261E+0,75.717662E+0,3.978534E-3,3.978924E-3,71.573254E+0,5.378468E+0,2.190694E+0,74.759842E+0,74.082003E+0,0.000000E+0,73.919905E+0,73.350515E+0,0.000000E+0,73.835885E+0,1.069829E+0,1.006161E+0,2.520379E+0,60.000000E+0,90.000000E+0,58.500000E+0,11.163522E-3,71.861853E+0,44.346564E+0,0.000000E+0,1.331089E+0,1.327180E+0,975.844869E-3,60.000000E+0,1.000000E+0,1.348317E+0,669.267237E-3,2.012938E+0,60.000000E+0,1.877861E+0,0.000000E+0,73.784491E+0,1.074626E+0,1.072573E+0,1.012614E+0,50.000000E+0,1.000000E+0,85.846041E+0,2.728747E+0,2.329883E+0,1.574055E+0,40.000000E+0,0.000000E+0,1.330317E+0,1.325091E+0,978.522938E-3,60.000000E+0,3.985994E-3,61.901584E+0,9.292739E-3,36.306342E+0,1.383019E+0,44.467679E+0,0.000000E+0,25.767149E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.365297E-3,0.000000E+0,24.807421E-3,0.000000E+0,22.423835E-3,2.021028E+0,2.013651E+0,2.018580E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.511856E+0,6.323655E+0,0.000000E+0,79.632531E-3,0.000000E+0,45.688636E-3,9.500000E+0,9.675643E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.701026E+0,0.000000E+0,40.526203E-3,996.587297E-3,3.050421E+0,998.453968E-3,3.044628E+0,998.051668E-3,3.039350E+0,998.260864E-3,3.039125E+0,-3.021294E-3,7.429557E+0,1.000000E+0,1.000000E+0,72.427864E+0,72.537788E+0,2.546722E+0,72.229829E+0,72.259590E+0,2.543905E+0,72.382519E+0,72.476017E+0,2.517947E+0,72.577893E+0,72.534746E+0,2.584369E+0
 10/20/2017,12:59:37.781,1.083918E-3,72.552295E+0,3.982310E-3,997.396204E-3,981.632622E-3,0.000000E+0,1.013609E+0,3.083755E+0,0.000000E+0,72.457720E+0,3.981272E-3,997.734498E-3,995.843165E-3,0.000000E+0,1.070308E+0,2.812567E+0,0.000000E+0,75.600653E+0,44.566073E+0,72.367311E+0,3.973425E-3,3.968042E-3,0.000000E+0,995.555346E-3,1.000000E+0,44.000000E+0,97.563635E+0,35.970772E+0,10.797303E-3,13.073422E-3,1.000000E+0,2.659712E+0,1.000000E+0,20.000000E+0,7.540598E-3,42.645076E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.930474E+0,0.000000E+0,-132.729313E-3,0.000000E+0,135.398957E-3,0.000000E+0,135.431146E-3,0.000000E+0,453.292553E-3,0.000000E+0,-130.294301E-3,0.000000E+0,209.656084E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.000403E+0,3.038159E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008570E+0,3.021246E+0,0.000000E+0,241.782603E+0,7.946353E-3,3.983854E-3,80.218286E+0,73.309000E+0,72.541391E+0,81.037507E+0,75.721502E+0,3.976005E-3,3.977691E-3,71.580459E+0,5.359137E+0,2.193869E+0,74.699545E+0,74.085186E+0,0.000000E+0,73.923322E+0,73.357863E+0,0.000000E+0,73.835089E+0,1.078934E+0,1.003941E+0,2.512599E+0,60.000000E+0,90.000000E+0,58.700000E+0,11.157037E-3,71.884547E+0,44.312386E+0,0.000000E+0,1.326300E+0,1.332002E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.350566E+0,671.136616E-3,2.009535E+0,60.000000E+0,1.878860E+0,0.000000E+0,73.782665E+0,1.074530E+0,1.076324E+0,1.002773E+0,50.000000E+0,1.000000E+0,85.862036E+0,2.731509E+0,2.323829E+0,1.574295E+0,40.000000E+0,0.000000E+0,1.322316E+0,1.323813E+0,1.015361E+0,60.000000E+0,3.989821E-3,61.882527E+0,9.284892E-3,36.275328E+0,1.365621E+0,44.436806E+0,0.000000E+0,35.308832E-3,0.000000E+0,51.155707E-3,0.000000E+0,18.300876E-3,0.000000E+0,21.070989E-3,0.000000E+0,23.325732E-3,2.020931E+0,2.013394E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.512932E+0,6.323591E+0,0.000000E+0,80.019356E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.675321E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.587682E-3,996.474654E-3,3.048410E+0,998.534428E-3,3.044178E+0,998.824084E-3,3.038932E+0,998.614888E-3,3.040332E+0,-1.410370E-3,7.434712E+0,1.000000E+0,1.000000E+0,72.422061E+0,72.541391E+0,2.549566E+0,72.228986E+0,72.257484E+0,2.542181E+0,72.379899E+0,72.475362E+0,2.518633E+0,72.574851E+0,72.532687E+0,2.579771E+0
 10/20/2017,12:59:47.781,761.880850E-6,72.549019E+0,3.981013E-3,997.621733E-3,1.005904E+0,0.000000E+0,1.006950E+0,3.086913E+0,0.000000E+0,72.458047E+0,3.981531E-3,997.702280E-3,991.312948E-3,0.000000E+0,1.063888E+0,2.809619E+0,0.000000E+0,75.608613E+0,44.552708E+0,72.366328E+0,3.975371E-3,3.970507E-3,0.000000E+0,992.035003E-3,1.000000E+0,44.000000E+0,97.479403E+0,35.952964E+0,10.790234E-3,13.071087E-3,1.000000E+0,2.658642E+0,1.000000E+0,20.000000E+0,7.533787E-3,42.643121E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.924712E+0,0.000000E+0,-141.967346E-3,0.000000E+0,135.495522E-3,0.000000E+0,134.529874E-3,0.000000E+0,463.990518E-3,0.000000E+0,-129.166504E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.004492E+0,3.037660E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.011878E+0,3.022196E+0,0.000000E+0,241.734315E+0,5.675624E-3,3.976718E-3,80.233469E+0,73.308673E+0,72.542608E+0,81.060566E+0,75.727167E+0,3.977302E-3,3.980545E-3,71.587337E+0,5.362036E+0,2.194788E+0,74.745329E+0,74.086169E+0,0.000000E+0,73.925522E+0,73.362262E+0,0.000000E+0,73.836727E+0,1.065005E+0,1.003223E+0,2.519135E+0,60.000000E+0,90.000000E+0,58.700000E+0,11.154313E-3,71.930496E+0,44.279698E+0,0.000000E+0,1.318429E+0,1.324896E+0,1.002982E+0,60.000000E+0,1.000000E+0,1.351492E+0,667.941096E-3,2.009919E+0,60.000000E+0,1.878441E+0,0.000000E+0,73.785053E+0,1.075744E+0,1.078368E+0,1.010761E+0,50.000000E+0,1.000000E+0,85.911008E+0,2.735932E+0,2.333877E+0,1.573496E+0,40.000000E+0,0.000000E+0,1.325686E+0,1.319260E+0,1.002731E+0,60.000000E+0,3.989757E-3,61.866926E+0,9.193969E-3,36.241431E+0,1.479674E+0,44.405328E+0,0.000000E+0,34.599653E-3,0.000000E+0,46.002008E-3,0.000000E+0,17.398979E-3,0.000000E+0,26.707847E-3,0.000000E+0,15.627394E-3,2.021028E+0,2.013587E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.516783E+0,6.324784E+0,0.000000E+0,82.114658E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.675546E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.700414E+0,0.000000E+0,45.293374E-3,996.828677E-3,3.049762E+0,998.759716E-3,3.043309E+0,998.647072E-3,3.041764E+0,999.532131E-3,3.037773E+0,200.554889E-6,7.374783E+0,1.000000E+0,1.000000E+0,72.425056E+0,72.541157E+0,2.548591E+0,72.226553E+0,72.260572E+0,2.541686E+0,72.380928E+0,72.478216E+0,2.524431E+0,72.573213E+0,72.532406E+0,2.580234E+0
 10/20/2017,12:59:57.781,-43.211183E-6,72.549066E+0,3.977576E-3,997.782826E-3,1.018407E+0,0.000000E+0,1.004267E+0,3.082998E+0,0.000000E+0,72.461183E+0,3.979716E-3,997.508969E-3,1.021669E+0,0.000000E+0,1.060598E+0,2.786759E+0,0.000000E+0,75.611516E+0,44.532079E+0,72.365112E+0,3.975241E-3,3.968237E-3,0.000000E+0,986.141215E-3,1.000000E+0,44.000000E+0,97.437429E+0,35.931064E+0,10.792698E-3,13.093656E-3,1.000000E+0,2.650081E+0,1.000000E+0,20.000000E+0,7.569011E-3,42.655736E+0,0.000000E+0,1.992189E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.986392E+0,10.000000E+0,8.919111E+0,0.000000E+0,-137.460988E-3,0.000000E+0,140.870963E-3,0.000000E+0,137.748701E-3,0.000000E+0,459.704887E-3,0.000000E+0,-118.951880E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.003198E+0,3.038320E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.004703E+0,3.021922E+0,0.000000E+0,241.689115E+0,4.017196E-3,3.983205E-3,80.242794E+0,73.306707E+0,72.545603E+0,81.082359E+0,75.734425E+0,3.977042E-3,3.983205E-3,71.578635E+0,5.365258E+0,2.193418E+0,74.730770E+0,74.088509E+0,0.000000E+0,73.926177E+0,73.368440E+0,0.000000E+0,73.837336E+0,1.058472E+0,1.003095E+0,2.515229E+0,60.000000E+0,90.000000E+0,58.700000E+0,11.153989E-3,71.925957E+0,44.245054E+0,0.000000E+0,1.322532E+0,1.334110E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.347120E+0,673.325547E-3,2.015255E+0,60.000000E+0,1.886854E+0,0.000000E+0,73.788095E+0,1.073269E+0,1.073259E+0,1.012182E+0,50.000000E+0,1.000000E+0,85.960448E+0,2.728667E+0,2.331129E+0,1.576722E+0,40.000000E+0,0.000000E+0,1.327219E+0,1.321369E+0,1.005461E+0,60.000000E+0,3.988394E-3,61.847262E+0,9.350262E-3,36.209347E+0,1.516081E+0,44.375713E+0,0.000000E+0,51.716659E-3,0.000000E+0,42.813157E-3,0.000000E+0,13.855810E-3,0.000000E+0,19.234984E-3,0.000000E+0,18.751825E-3,2.020931E+0,2.013877E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.520755E+0,6.318272E+0,0.000000E+0,81.663362E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792990E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.700865E+0,0.000000E+0,39.302199E-3,995.814882E-3,3.049987E+0,996.925229E-3,3.044194E+0,998.856268E-3,3.041603E+0,998.904544E-3,3.040943E+0,-1.088185E-3,7.351907E+0,1.000000E+0,1.000000E+0,72.424214E+0,72.540643E+0,2.551068E+0,72.228799E+0,72.260479E+0,2.545422E+0,72.382005E+0,72.477421E+0,2.523473E+0,72.575366E+0,72.531377E+0,2.583666E+0
