date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:00:07.781,600.862443E-6,72.550423E+0,3.984774E-3,998.121120E-3,1.002519E+0,0.000000E+0,1.013353E+0,3.080888E+0,0.000000E+0,72.460995E+0,3.981337E-3,997.686170E-3,1.007918E+0,0.000000E+0,1.069797E+0,2.787178E+0,0.000000E+0,75.617650E+0,44.496690E+0,72.368106E+0,3.977186E-3,3.965578E-3,0.000000E+0,996.304016E-3,1.000000E+0,44.000000E+0,97.444245E+0,35.900563E+0,10.793541E-3,13.082112E-3,1.000000E+0,2.659856E+0,1.000000E+0,20.000000E+0,7.533333E-3,42.656853E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.921783E+0,0.000000E+0,-144.091771E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.203664E-3,0.000000E+0,464.312746E-3,0.000000E+0,-118.275202E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,860.254824E-3,3.037805E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.001523E+0,3.021198E+0,0.000000E+0,241.660412E+0,4.012007E-3,3.976913E-3,80.255915E+0,73.311949E+0,72.546773E+0,81.104996E+0,75.737984E+0,3.978275E-3,3.980805E-3,71.563615E+0,5.370091E+0,2.195739E+0,74.727259E+0,74.090803E+0,0.000000E+0,73.925990E+0,73.382154E+0,0.000000E+0,73.837991E+0,1.076282E+0,995.255613E-3,2.515054E+0,60.000000E+0,90.000000E+0,58.700000E+0,11.149904E-3,71.908550E+0,44.215347E+0,0.000000E+0,1.319882E+0,1.331794E+0,1.009279E+0,60.000000E+0,1.000000E+0,1.346019E+0,673.101861E-3,2.002362E+0,60.000000E+0,1.883953E+0,0.000000E+0,73.784959E+0,1.074977E+0,1.072461E+0,1.007629E+0,50.000000E+0,1.000000E+0,85.980947E+0,2.731972E+0,2.328062E+0,1.562797E+0,40.000000E+0,0.000000E+0,1.329199E+0,1.321992E+0,1.011848E+0,60.000000E+0,3.986838E-3,61.828065E+0,9.394945E-3,36.189260E+0,1.434890E+0,44.342653E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.228953E-3,0.000000E+0,13.855810E-3,0.000000E+0,17.785506E-3,0.000000E+0,24.324262E-3,2.020963E+0,2.013329E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.522397E+0,6.311857E+0,0.000000E+0,85.918437E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.791347E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.700575E+0,0.000000E+0,51.735498E-3,996.394194E-3,3.048539E+0,998.470060E-3,3.042391E+0,996.893045E-3,3.041136E+0,999.178108E-3,3.038465E+0,844.924729E-6,7.360929E+0,1.000000E+0,1.000000E+0,72.424027E+0,72.539332E+0,2.548863E+0,72.227255E+0,72.260104E+0,2.542149E+0,72.379431E+0,72.476672E+0,2.523489E+0,72.574383E+0,72.531003E+0,2.586476E+0
 10/20/2017,13:00:17.781,1.244936E-3,72.551874E+0,3.980559E-3,997.798935E-3,1.007820E+0,0.000000E+0,1.006694E+0,3.081065E+0,0.000000E+0,72.460387E+0,3.983088E-3,997.460641E-3,983.305310E-3,0.000000E+0,1.062898E+0,2.783312E+0,0.000000E+0,75.624813E+0,44.468471E+0,72.363755E+0,3.976927E-3,3.964476E-3,0.000000E+0,995.889858E-3,1.000000E+0,44.000000E+0,97.516019E+0,35.864902E+0,10.773178E-3,13.093656E-3,1.000000E+0,2.661725E+0,1.000000E+0,20.000000E+0,7.542674E-3,42.649312E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.922684E+0,0.000000E+0,-142.900806E-3,0.000000E+0,136.847429E-3,0.000000E+0,138.102772E-3,0.000000E+0,463.217171E-3,0.000000E+0,-117.147404E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,894.453193E-3,3.037548E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.005358E+0,3.021890E+0,0.000000E+0,241.644783E+0,4.004871E-3,3.983983E-3,80.268708E+0,73.312323E+0,72.546867E+0,81.132226E+0,75.743743E+0,3.975356E-3,3.981518E-3,71.555381E+0,5.367191E+0,2.190743E+0,74.722905E+0,74.091926E+0,0.000000E+0,73.925709E+0,73.390532E+0,0.000000E+0,73.837664E+0,1.071043E+0,989.427896E-3,2.514305E+0,60.000000E+0,90.000000E+0,58.700000E+0,11.177725E-3,71.898677E+0,44.179307E+0,0.000000E+0,1.322772E+0,1.330884E+0,1.002934E+0,60.000000E+0,1.000000E+0,1.348795E+0,674.140405E-3,2.013034E+0,60.000000E+0,1.885017E+0,0.000000E+0,73.785427E+0,1.075744E+0,1.073100E+0,1.007629E+0,50.000000E+0,1.000000E+0,85.954491E+0,2.728444E+0,2.325826E+0,1.567412E+0,40.000000E+0,0.000000E+0,1.325558E+0,1.321928E+0,1.006036E+0,60.000000E+0,3.987681E-3,61.812185E+0,9.325813E-3,36.165081E+0,1.380119E+0,44.314854E+0,0.000000E+0,53.908668E-3,0.000000E+0,47.805802E-3,0.000000E+0,13.791389E-3,0.000000E+0,17.753295E-3,0.000000E+0,23.937734E-3,2.020867E+0,2.013974E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.520161E+0,6.307054E+0,0.000000E+0,81.534421E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792539E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.700188E+0,0.000000E+0,43.586211E-3,996.635573E-3,3.050100E+0,996.844769E-3,3.043679E+0,998.148220E-3,3.040975E+0,998.663164E-3,3.037950E+0,1.811479E-3,7.475953E+0,1.000000E+0,1.000000E+0,72.425665E+0,72.540783E+0,2.550717E+0,72.226085E+0,72.256876E+0,2.543315E+0,72.380039E+0,72.475736E+0,2.523106E+0,72.575693E+0,72.527306E+0,2.584752E+0
 10/20/2017,13:00:27.781,1.083918E-3,72.549066E+0,3.981596E-3,998.217775E-3,999.580463E-3,0.000000E+0,1.019421E+0,3.083916E+0,0.000000E+0,72.458983E+0,3.976603E-3,997.879481E-3,993.322833E-3,0.000000E+0,1.074429E+0,2.785970E+0,0.000000E+0,75.630619E+0,44.451102E+0,72.368762E+0,3.972582E-3,3.967134E-3,0.000000E+0,995.730567E-3,1.000000E+0,44.000000E+0,97.543188E+0,35.823940E+0,10.758197E-3,13.107015E-3,1.000000E+0,2.658866E+0,1.000000E+0,20.000000E+0,7.547475E-3,42.655597E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.919240E+0,0.000000E+0,-144.799913E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.104936E-3,0.000000E+0,464.441637E-3,0.000000E+0,-124.010858E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,966.539679E-3,3.037886E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.005598E+0,3.021970E+0,0.000000E+0,241.638126E+0,4.011747E-3,3.981259E-3,80.280657E+0,73.309468E+0,72.550096E+0,81.153270E+0,75.748800E+0,3.976459E-3,3.978340E-3,71.544760E+0,5.363003E+0,2.197302E+0,74.747155E+0,74.093378E+0,0.000000E+0,73.927628E+0,73.403590E+0,0.000000E+0,73.836353E+0,1.080515E+0,1.004644E+0,2.517637E+0,60.000000E+0,90.000000E+0,58.700000E+0,11.153406E-3,71.884079E+0,44.148389E+0,0.000000E+0,1.323969E+0,1.332257E+0,1.008592E+0,60.000000E+0,1.000000E+0,1.346849E+0,671.328347E-3,2.008065E+0,60.000000E+0,1.885823E+0,0.000000E+0,73.786878E+0,1.076733E+0,1.076117E+0,1.016735E+0,50.000000E+0,1.000000E+0,85.973160E+0,2.726672E+0,2.325858E+0,1.578479E+0,40.000000E+0,0.000000E+0,1.324792E+0,1.320042E+0,1.003673E+0,60.000000E+0,3.989043E-3,61.791166E+0,9.301040E-3,36.140298E+0,1.417492E+0,44.283935E+0,0.000000E+0,52.490309E-3,0.000000E+0,45.164532E-3,0.000000E+0,14.210127E-3,0.000000E+0,19.718143E-3,0.000000E+0,21.296463E-3,2.020963E+0,2.013555E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.521641E+0,6.285230E+0,0.000000E+0,81.953481E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.795019E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.699254E+0,0.000000E+0,40.944941E-3,996.780401E-3,3.048828E+0,998.212588E-3,3.044049E+0,998.663164E-3,3.039527E+0,999.097648E-3,3.038352E+0,-765.999872E-6,7.504629E+0,1.000000E+0,1.000000E+0,72.425010E+0,72.540081E+0,2.547009E+0,72.229173E+0,72.255846E+0,2.542133E+0,72.381349E+0,72.475175E+0,2.523968E+0,72.576582E+0,72.529271E+0,2.582134E+0
 10/20/2017,13:00:37.781,-204.229589E-6,72.550002E+0,3.979716E-3,997.992246E-3,1.023357E+0,0.000000E+0,1.006055E+0,3.084609E+0,0.000000E+0,72.455754E+0,3.981467E-3,997.960028E-3,1.008413E+0,0.000000E+0,1.061907E+0,2.784907E+0,0.000000E+0,75.632773E+0,44.396016E+0,72.367264E+0,3.976019E-3,3.965254E-3,0.000000E+0,992.767744E-3,1.000000E+0,44.000000E+0,97.511178E+0,35.801715E+0,10.753528E-3,13.106237E-3,1.000000E+0,2.651454E+0,1.000000E+0,20.000000E+0,7.545853E-3,42.674915E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.922234E+0,0.000000E+0,-139.488849E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.394630E-3,0.000000E+0,468.888381E-3,0.000000E+0,-121.529703E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.006616E+0,3.038288E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.011047E+0,3.022437E+0,0.000000E+0,241.656843E+0,4.012201E-3,3.983010E-3,80.291857E+0,73.312979E+0,72.549066E+0,81.177735E+0,75.754278E+0,3.978470E-3,3.983918E-3,71.532922E+0,5.362359E+0,2.190259E+0,74.760544E+0,74.095063E+0,0.000000E+0,73.929173E+0,73.410283E+0,0.000000E+0,73.839583E+0,1.065803E+0,999.981652E-3,2.519821E+0,60.000000E+0,89.000000E+0,59.000000E+0,11.169489E-3,71.892033E+0,44.116447E+0,0.000000E+0,1.321718E+0,1.335722E+0,1.002870E+0,60.000000E+0,1.000000E+0,1.344855E+0,673.485323E-3,2.015846E+0,60.000000E+0,1.882019E+0,0.000000E+0,73.788610E+0,1.075680E+0,1.077458E+0,1.010521E+0,50.000000E+0,1.000000E+0,86.013126E+0,2.726895E+0,2.328286E+0,1.569328E+0,40.000000E+0,0.000000E+0,1.325430E+0,1.318109E+0,1.012742E+0,60.000000E+0,3.987097E-3,61.775332E+0,9.418616E-3,36.104310E+0,1.386241E+0,44.254414E+0,0.000000E+0,50.008182E-3,0.000000E+0,43.586211E-3,0.000000E+0,14.242338E-3,0.000000E+0,19.073931E-3,0.000000E+0,20.716672E-3,2.020963E+0,2.013716E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.524926E+0,6.283457E+0,0.000000E+0,83.081721E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.790928E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.699834E+0,0.000000E+0,41.975681E-3,996.683849E-3,3.049874E+0,998.695348E-3,3.045224E+0,998.566612E-3,3.041024E+0,997.118333E-3,3.037564E+0,-765.999872E-6,7.378327E+0,1.000000E+0,1.000000E+0,72.425478E+0,72.543450E+0,2.553641E+0,72.228472E+0,72.257858E+0,2.546172E+0,72.380414E+0,72.477842E+0,2.519799E+0,72.578548E+0,72.527025E+0,2.580234E+0
 10/20/2017,13:00:47.781,922.899256E-6,72.550797E+0,3.978548E-3,998.668834E-3,996.674317E-3,0.000000E+0,995.819308E-3,3.084754E+0,0.000000E+0,72.455661E+0,3.975695E-3,997.637843E-3,1.012177E+0,0.000000E+0,1.051447E+0,2.784359E+0,0.000000E+0,75.640686E+0,44.360114E+0,72.363801E+0,3.974463E-3,3.969469E-3,0.000000E+0,995.204905E-3,1.000000E+0,44.000000E+0,97.506431E+0,35.778887E+0,10.790299E-3,13.106108E-3,1.000000E+0,2.669695E+0,1.000000E+0,20.000000E+0,7.557724E-3,42.675520E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.920431E+0,0.000000E+0,-144.606784E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.555571E-3,0.000000E+0,468.243925E-3,0.000000E+0,-122.270827E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,954.959200E-3,3.037129E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.012118E+0,3.020973E+0,0.000000E+0,241.655733E+0,4.014212E-3,3.983205E-3,80.304603E+0,73.312885E+0,72.554026E+0,81.195967E+0,75.762238E+0,3.977367E-3,3.977496E-3,71.536478E+0,5.361714E+0,2.197254E+0,74.774027E+0,74.097590E+0,0.000000E+0,73.930015E+0,73.414121E+0,0.000000E+0,73.836166E+0,1.054638E+0,999.231233E-3,2.519183E+0,60.000000E+0,89.000000E+0,59.000000E+0,11.162939E-3,71.866111E+0,44.085437E+0,0.000000E+0,1.320760E+0,1.328026E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.348109E+0,671.168571E-3,2.007922E+0,60.000000E+0,1.881278E+0,0.000000E+0,73.786176E+0,1.077228E+0,1.072541E+0,1.002741E+0,50.000000E+0,1.000000E+0,86.048260E+0,2.730727E+0,2.324708E+0,1.568306E+0,40.000000E+0,0.000000E+0,1.328018E+0,1.315425E+0,1.008830E+0,60.000000E+0,3.989821E-3,61.755295E+0,9.390924E-3,36.063764E+0,1.412015E+0,44.224334E+0,0.000000E+0,52.039013E-3,0.000000E+0,45.067900E-3,0.000000E+0,13.952442E-3,0.000000E+0,18.107612E-3,0.000000E+0,22.874784E-3,2.020867E+0,2.013716E+0,2.018580E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.527876E+0,6.283231E+0,0.000000E+0,77.504993E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792442E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.700317E+0,0.000000E+0,41.299258E-3,997.182701E-3,3.049536E+0,996.329826E-3,3.045127E+0,999.660867E-3,3.038594E+0,999.725235E-3,3.040975E+0,-121.630032E-6,7.488197E+0,1.000000E+0,1.000000E+0,72.426226E+0,72.539239E+0,2.550413E+0,72.225102E+0,72.256361E+0,2.544560E+0,72.380694E+0,72.473818E+0,2.522866E+0,72.576489E+0,72.530394E+0,2.580841E+0
 10/20/2017,13:00:57.781,761.880850E-6,72.549674E+0,3.976732E-3,997.219002E-3,1.005792E+0,0.000000E+0,996.761477E-3,3.080968E+0,0.000000E+0,72.455942E+0,3.970053E-3,997.815044E-3,984.852603E-3,0.000000E+0,1.052948E+0,2.779993E+0,0.000000E+0,75.645743E+0,44.324306E+0,72.365299E+0,3.973036E-3,3.969404E-3,0.000000E+0,998.215515E-3,1.000000E+0,44.000000E+0,97.544269E+0,35.757964E+0,10.790818E-3,13.107859E-3,1.000000E+0,2.655591E+0,1.000000E+0,20.000000E+0,7.567973E-3,42.665838E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.920592E+0,0.000000E+0,-155.003595E-3,0.000000E+0,135.238016E-3,0.000000E+0,136.943994E-3,0.000000E+0,466.375004E-3,0.000000E+0,-118.500761E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,733.029314E-3,3.037451E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.014850E+0,3.021311E+0,0.000000E+0,241.659785E+0,4.011423E-3,3.979702E-3,80.313928E+0,73.314851E+0,72.555571E+0,81.221276E+0,75.764204E+0,3.978470E-3,3.977172E-3,71.556223E+0,5.364936E+0,2.197415E+0,74.724122E+0,74.098339E+0,0.000000E+0,73.931279E+0,73.424043E+0,0.000000E+0,73.836493E+0,1.054319E+0,991.423690E-3,2.519789E+0,60.000000E+0,89.000000E+0,59.000000E+0,11.152173E-3,71.859092E+0,44.052983E+0,0.000000E+0,1.324783E+0,1.329287E+0,1.007649E+0,60.000000E+0,1.000000E+0,1.348716E+0,669.506901E-3,2.019345E+0,60.000000E+0,1.885162E+0,0.000000E+0,73.786738E+0,1.074770E+0,1.072557E+0,1.010074E+0,50.000000E+0,1.000000E+0,86.051450E+0,2.726672E+0,2.325458E+0,1.582583E+0,40.000000E+0,0.000000E+0,1.332106E+0,1.319675E+0,1.004742E+0,60.000000E+0,3.987356E-3,61.738807E+0,9.402209E-3,36.043771E+0,1.415882E+0,44.196675E+0,0.000000E+0,53.586314E-3,0.000000E+0,43.231895E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.076872E-3,0.000000E+0,23.132469E-3,2.020738E+0,2.013555E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.528222E+0,6.283457E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792120E+0,0.000000E+0,13.501494E-3,10.000000E+0,9.698223E+0,0.000000E+0,44.552530E-3,996.619481E-3,3.049198E+0,999.226384E-3,3.044837E+0,998.920636E-3,3.041587E+0,997.987300E-3,3.040541E+0,844.924729E-6,7.477242E+0,1.000000E+0,1.000000E+0,72.426507E+0,72.542468E+0,2.554872E+0,72.226459E+0,72.259356E+0,2.541846E+0,72.379946E+0,72.478450E+0,2.521940E+0,72.574757E+0,72.524451E+0,2.587641E+0
 10/20/2017,13:01:07.781,1.566973E-3,72.547335E+0,3.983477E-3,998.556069E-3,1.002519E+0,0.000000E+0,1.006023E+0,3.080260E+0,0.000000E+0,72.456643E+0,3.979197E-3,997.589515E-3,1.006244E+0,0.000000E+0,1.062211E+0,2.792398E+0,0.000000E+0,75.653469E+0,44.285472E+0,72.361602E+0,3.975760E-3,3.964216E-3,0.000000E+0,996.065079E-3,1.000000E+0,44.000000E+0,97.564246E+0,35.725604E+0,10.811830E-3,13.099752E-3,1.000000E+0,2.660000E+0,1.000000E+0,20.000000E+0,7.577184E-3,42.670772E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.925807E+0,0.000000E+0,-157.063644E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.783053E-3,0.000000E+0,480.778588E-3,0.000000E+0,-115.020700E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,702.504781E-3,3.037419E+0,0.000000E+0,997.842473E-3,0.000000E+0,997.959258E-3,3.021439E+0,0.000000E+0,241.656119E+0,4.009023E-3,3.982751E-3,80.326253E+0,73.312417E+0,72.556132E+0,81.245882E+0,75.771743E+0,3.976848E-3,3.982881E-3,71.557205E+0,5.369769E+0,2.195626E+0,74.718177E+0,74.102786E+0,0.000000E+0,73.933432E+0,73.435557E+0,0.000000E+0,73.837710E+0,1.064541E+0,980.694305E-3,2.519310E+0,60.000000E+0,89.000000E+0,59.000000E+0,11.127984E-3,71.852963E+0,44.023230E+0,0.000000E+0,1.317903E+0,1.330086E+0,1.011005E+0,60.000000E+0,1.000000E+0,1.346769E+0,668.628133E-3,2.008065E+0,60.000000E+0,1.887128E+0,0.000000E+0,73.788329E+0,1.077579E+0,1.072844E+0,1.009770E+0,50.000000E+0,1.000000E+0,86.052764E+0,2.732020E+0,2.327647E+0,1.574518E+0,40.000000E+0,0.000000E+0,1.321901E+0,1.320522E+0,1.006627E+0,60.000000E+0,3.988784E-3,61.720124E+0,9.461937E-3,36.020709E+0,1.498683E+0,44.169994E+0,0.000000E+0,53.554078E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.622982E-3,2.020931E+0,2.013555E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.528418E+0,6.284875E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793505E+0,0.000000E+0,17.044662E-3,10.000000E+0,9.684276E+0,0.000000E+0,42.523261E-3,997.086149E-3,3.049086E+0,998.968912E-3,3.044226E+0,998.614888E-3,3.038899E+0,998.437876E-3,3.041490E+0,1.811479E-3,7.482719E+0,1.000000E+0,1.000000E+0,72.425150E+0,72.542514E+0,2.547600E+0,72.224915E+0,72.254583E+0,2.539387E+0,72.379758E+0,72.476298E+0,2.512500E+0,72.576021E+0,72.525668E+0,2.583922E+0
 10/20/2017,13:01:17.781,-526.266402E-6,72.550985E+0,3.977770E-3,997.879481E-3,1.019668E+0,0.000000E+0,1.002414E+0,3.082708E+0,0.000000E+0,72.457860E+0,3.970247E-3,996.929036E-3,982.794863E-3,0.000000E+0,1.060342E+0,2.786115E+0,0.000000E+0,75.657121E+0,44.259303E+0,72.363988E+0,3.972971E-3,3.968431E-3,0.000000E+0,996.702245E-3,1.000000E+0,44.000000E+0,97.588124E+0,35.704450E+0,10.831220E-3,13.107923E-3,1.000000E+0,2.658993E+0,1.000000E+0,20.000000E+0,7.510045E-3,42.701589E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.931633E+0,0.000000E+0,-149.402836E-3,0.000000E+0,136.847429E-3,0.000000E+0,134.594251E-3,0.000000E+0,471.369535E-3,0.000000E+0,-92.303635E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.015769E+0,3.037870E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.014483E+0,3.021117E+0,0.000000E+0,241.653466E+0,4.009282E-3,3.981194E-3,80.336515E+0,73.314149E+0,72.557021E+0,81.269550E+0,75.778205E+0,3.977561E-3,3.980870E-3,71.563615E+0,5.349149E+0,2.194691E+0,74.738822E+0,74.106484E+0,0.000000E+0,73.933666E+0,73.447866E+0,0.000000E+0,73.837944E+0,1.059031E+0,1.011238E+0,2.520076E+0,60.000000E+0,89.000000E+0,59.000000E+0,11.134209E-3,71.840329E+0,43.994222E+0,0.000000E+0,1.325501E+0,1.334525E+0,1.005939E+0,60.000000E+0,1.000000E+0,1.352401E+0,674.412024E-3,1.983685E+0,60.000000E+0,1.879327E+0,0.000000E+0,73.790997E+0,1.073796E+0,1.069572E+0,1.006511E+0,50.000000E+0,1.000000E+0,86.070448E+0,2.733888E+0,2.326145E+0,1.578974E+0,40.000000E+0,0.000000E+0,1.324073E+0,1.318684E+0,1.006148E+0,60.000000E+0,3.986189E-3,61.704944E+0,9.402598E-3,35.993090E+0,1.509637E+0,44.142709E+0,0.000000E+0,-28.356116E-3,0.000000E+0,41.943470E-3,0.000000E+0,22.456046E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.693287E-3,2.020963E+0,2.013265E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.529979E+0,6.283521E+0,0.000000E+0,79.535825E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.793344E+0,0.000000E+0,21.360885E-3,10.000000E+0,9.684856E+0,0.000000E+0,43.103052E-3,996.571205E-3,3.050454E+0,997.762013E-3,3.044532E+0,997.359713E-3,3.039221E+0,997.456265E-3,3.039607E+0,4.066774E-3,7.537815E+0,1.000000E+0,1.000000E+0,72.423746E+0,72.542421E+0,2.550413E+0,72.225477E+0,72.254676E+0,2.540664E+0,72.380367E+0,72.476953E+0,2.515758E+0,72.577472E+0,72.528335E+0,2.585566E+0
 10/20/2017,13:01:27.781,1.889010E-3,72.550517E+0,3.980559E-3,997.444532E-3,1.007453E+0,0.000000E+0,1.004171E+0,3.081468E+0,0.000000E+0,72.458141E+0,3.974592E-3,997.476750E-3,981.056153E-3,0.000000E+0,1.060151E+0,2.807460E+0,0.000000E+0,75.661850E+0,44.232063E+0,72.362959E+0,3.971998E-3,3.968821E-3,0.000000E+0,996.240300E-3,1.000000E+0,44.000000E+0,97.597149E+0,35.683992E+0,10.852622E-3,13.104746E-3,1.000000E+0,2.668289E+0,1.000000E+0,20.000000E+0,7.553897E-3,42.736455E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.944026E+0,0.000000E+0,-137.364423E-3,0.000000E+0,136.589923E-3,0.000000E+0,138.778725E-3,0.000000E+0,463.636067E-3,0.000000E+0,-101.197124E-3,0.000000E+0,205.144894E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.009156E+0,3.037355E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.010967E+0,3.021246E+0,0.000000E+0,241.645555E+0,4.010255E-3,3.976783E-3,80.348793E+0,73.315787E+0,72.561280E+0,81.291391E+0,75.784900E+0,3.979507E-3,3.981518E-3,71.567873E+0,5.364292E+0,2.196400E+0,74.696783E+0,74.110416E+0,0.000000E+0,73.935726E+0,73.457133E+0,0.000000E+0,73.837242E+0,1.067065E+0,1.011414E+0,2.513954E+0,60.000000E+0,89.000000E+0,59.000000E+0,11.135377E-3,71.847582E+0,43.961117E+0,0.000000E+0,1.327593E+0,1.332066E+0,1.007713E+0,60.000000E+0,1.000000E+0,1.347152E+0,674.428002E-3,2.014504E+0,60.000000E+0,1.869577E+0,0.000000E+0,73.790669E+0,1.076478E+0,1.072764E+0,1.011447E+0,50.000000E+0,1.000000E+0,86.067211E+0,2.736794E+0,2.328749E+0,1.562414E+0,40.000000E+0,0.000000E+0,1.324153E+0,1.322870E+0,1.007154E+0,60.000000E+0,3.987032E-3,61.682198E+0,9.377565E-3,35.968540E+0,1.440690E+0,44.111046E+0,0.000000E+0,-2.890137E-3,0.000000E+0,44.745794E-3,0.000000E+0,25.870371E-3,0.000000E+0,22.166150E-3,0.000000E+0,17.849927E-3,2.020899E+0,2.013490E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.529827E+0,6.284521E+0,0.000000E+0,85.015846E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.792507E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.696194E+0,0.000000E+0,44.101581E-3,996.683849E-3,3.049520E+0,997.166609E-3,3.044741E+0,996.699941E-3,3.041056E+0,1.000128E+0,3.040428E+0,844.924729E-6,7.570357E+0,1.000000E+0,1.000000E+0,72.424448E+0,72.542047E+0,2.550221E+0,72.226366E+0,72.259730E+0,2.547242E+0,72.381911E+0,72.475736E+0,2.525134E+0,72.574851E+0,72.526042E+0,2.591201E+0
 10/20/2017,13:01:37.781,439.844037E-6,72.551874E+0,3.984515E-3,998.008355E-3,995.125438E-3,0.000000E+0,1.001600E+0,3.084722E+0,0.000000E+0,72.457813E+0,3.978548E-3,997.637843E-3,990.004927E-3,0.000000E+0,1.058586E+0,2.821057E+0,0.000000E+0,75.666485E+0,44.186012E+0,72.359871E+0,3.976343E-3,3.967199E-3,0.000000E+0,991.636774E-3,1.000000E+0,44.000000E+0,97.522318E+0,35.663117E+0,10.874996E-3,13.095601E-3,1.000000E+0,2.661581E+0,1.000000E+0,20.000000E+0,7.556037E-3,42.757357E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.943125E+0,0.000000E+0,-122.268125E-3,0.000000E+0,135.141451E-3,0.000000E+0,137.298065E-3,0.000000E+0,448.491358E-3,0.000000E+0,-113.892903E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.007926E+0,3.037676E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.013652E+0,3.021134E+0,0.000000E+0,241.651826E+0,4.010190E-3,3.980999E-3,80.363039E+0,73.314570E+0,72.563011E+0,81.315482E+0,75.788459E+0,3.978405E-3,3.977432E-3,71.565534E+0,5.370091E+0,2.197044E+0,74.712559E+0,74.114535E+0,0.000000E+0,73.936990E+0,73.466728E+0,0.000000E+0,73.838600E+0,1.062145E+0,1.005730E+0,2.520618E+0,60.000000E+0,89.000000E+0,59.300000E+0,11.132523E-3,71.875001E+0,43.931271E+0,0.000000E+0,1.318589E+0,1.330661E+0,1.004005E+0,60.000000E+0,1.000000E+0,1.350758E+0,672.159183E-3,2.019089E+0,60.000000E+0,1.880165E+0,0.000000E+0,73.790108E+0,1.075728E+0,1.076883E+0,994.306119E-3,50.000000E+0,1.000000E+0,86.127912E+0,2.735501E+0,2.330874E+0,1.564506E+0,40.000000E+0,0.000000E+0,1.322907E+0,1.322695E+0,1.004072E+0,60.000000E+0,3.989238E-3,61.664449E+0,9.469395E-3,35.941154E+0,1.434890E+0,44.082131E+0,0.000000E+0,-150.126496E-6,0.000000E+0,44.455898E-3,0.000000E+0,21.199832E-3,0.000000E+0,23.647839E-3,0.000000E+0,18.397508E-3,2.020738E+0,2.013748E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.534997E+0,6.285036E+0,0.000000E+0,80.341710E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.791991E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.674709E+0,0.000000E+0,43.328527E-3,997.005689E-3,3.050100E+0,996.072354E-3,3.044516E+0,998.711440E-3,3.040605E+0,999.837879E-3,3.039205E+0,-765.999872E-6,7.437612E+0,1.000000E+0,1.000000E+0,72.423465E+0,72.540830E+0,2.553785E+0,72.227910E+0,72.254676E+0,2.550116E+0,72.379805E+0,72.474847E+0,2.526540E+0,72.577518E+0,72.528382E+0,2.582868E+0
 10/20/2017,13:01:47.781,-365.247996E-6,72.551125E+0,3.982893E-3,997.331767E-3,1.001880E+0,0.000000E+0,1.005528E+0,3.082128E+0,0.000000E+0,72.455146E+0,3.977965E-3,996.993473E-3,1.003436E+0,0.000000E+0,1.061828E+0,2.807025E+0,0.000000E+0,75.668452E+0,44.161101E+0,72.359122E+0,3.968107E-3,3.968885E-3,0.000000E+0,995.889858E-3,1.000000E+0,44.000000E+0,97.481754E+0,35.639591E+0,10.869613E-3,13.084771E-3,1.000000E+0,2.662172E+0,1.000000E+0,20.000000E+0,7.589120E-3,42.750840E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.942063E+0,0.000000E+0,-131.860229E-3,0.000000E+0,136.428982E-3,0.000000E+0,136.010534E-3,0.000000E+0,463.152725E-3,0.000000E+0,-107.835019E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.013069E+0,3.038722E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.003552E+0,3.021101E+0,0.000000E+0,241.645121E+0,4.011098E-3,3.982232E-3,80.374098E+0,73.317097E+0,72.561233E+0,81.338026E+0,75.790426E+0,3.976199E-3,3.981908E-3,71.555615E+0,5.363325E+0,2.195642E+0,74.692242E+0,74.115378E+0,0.000000E+0,73.934275E+0,73.473562E+0,0.000000E+0,73.839396E+0,1.068583E+0,1.003271E+0,2.520937E+0,60.000000E+0,89.000000E+0,59.300000E+0,11.130448E-3,71.850997E+0,43.898492E+0,0.000000E+0,1.323618E+0,1.328042E+0,1.002966E+0,60.000000E+0,1.000000E+0,1.348237E+0,670.928907E-3,2.014376E+0,60.000000E+0,1.890593E+0,0.000000E+0,73.788329E+0,1.076765E+0,1.073004E+0,1.009099E+0,50.000000E+0,1.000000E+0,86.159482E+0,2.730041E+0,2.325682E+0,1.588140E+0,40.000000E+0,0.000000E+0,1.324185E+0,1.321848E+0,1.000782E+0,60.000000E+0,3.986967E-3,61.645113E+0,9.446308E-3,35.925067E+0,1.401061E+0,44.052238E+0,0.000000E+0,-3.309197E-3,0.000000E+0,45.454427E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.874784E-3,0.000000E+0,17.592242E-3,2.020577E+0,2.013394E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.537841E+0,6.285713E+0,0.000000E+0,83.661958E-3,0.000000E+0,45.946520E-3,9.500000E+0,9.791122E+0,0.000000E+0,27.706377E-3,10.000000E+0,9.661051E+0,0.000000E+0,38.335881E-3,996.555113E-3,3.049746E+0,997.407989E-3,3.044467E+0,997.520633E-3,3.039221E+0,1.000015E+0,3.037902E+0,-3.987849E-3,7.432779E+0,1.000000E+0,1.000000E+0,72.431467E+0,72.541251E+0,2.553449E+0,72.226600E+0,72.254489E+0,2.545342E+0,72.376951E+0,72.475877E+0,2.524399E+0,72.577565E+0,72.527961E+0,2.588264E+0
 10/20/2017,13:01:57.781,278.825630E-6,72.550657E+0,3.983218E-3,998.749380E-3,1.000762E+0,0.000000E+0,996.426128E-3,3.081919E+0,0.000000E+0,72.456784E+0,3.978548E-3,997.299549E-3,1.001984E+0,0.000000E+0,1.056669E+0,2.797392E+0,0.000000E+0,75.675288E+0,44.131487E+0,72.359496E+0,3.974981E-3,3.965837E-3,0.000000E+0,994.249155E-3,1.000000E+0,44.000000E+0,97.516160E+0,35.601839E+0,10.868251E-3,13.121996E-3,1.000000E+0,2.658594E+0,1.000000E+0,20.000000E+0,7.578806E-3,42.739714E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.951848E+0,0.000000E+0,-144.445842E-3,0.000000E+0,137.233689E-3,0.000000E+0,135.913970E-3,0.000000E+0,461.702700E-3,0.000000E+0,-99.295980E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.004476E+0,3.038207E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.005630E+0,3.021632E+0,0.000000E+0,241.632241E+0,4.009347E-3,3.977237E-3,80.385720E+0,73.315599E+0,72.565492E+0,81.361180E+0,75.801195E+0,3.977432E-3,3.976913E-3,71.550187E+0,5.356881E+0,2.194224E+0,74.703945E+0,74.119357E+0,0.000000E+0,73.938253E+0,73.480582E+0,0.000000E+0,73.837383E+0,1.061171E+0,1.008492E+0,2.521510E+0,60.000000E+0,89.000000E+0,59.300000E+0,11.129410E-3,71.856846E+0,43.865388E+0,0.000000E+0,1.322516E+0,1.332561E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.349912E+0,674.571800E-3,2.020399E+0,60.000000E+0,1.883389E+0,0.000000E+0,73.790903E+0,1.072998E+0,1.072828E+0,1.010137E+0,50.000000E+0,1.000000E+0,86.151601E+0,2.728747E+0,2.332471E+0,1.574263E+0,40.000000E+0,0.000000E+0,1.327075E+0,1.318381E+0,1.006627E+0,60.000000E+0,3.986578E-3,61.626757E+0,9.455387E-3,35.899169E+0,1.477741E+0,44.024301E+0,0.000000E+0,-17.202662E-3,0.000000E+0,39.141146E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.170563E-3,0.000000E+0,13.791389E-3,2.020834E+0,2.013748E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.537450E+0,6.283102E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793022E+0,0.000000E+0,24.549736E-3,10.000000E+0,9.660665E+0,0.000000E+0,43.811686E-3,996.265458E-3,3.049665E+0,998.968912E-3,3.042568E+0,998.679256E-3,3.039430E+0,996.925229E-3,3.038030E+0,3.100219E-3,7.562624E+0,1.000000E+0,1.000000E+0,72.424495E+0,72.541017E+0,2.552970E+0,72.227442E+0,72.256220E+0,2.552095E+0,72.377840E+0,72.476672E+0,2.517052E+0,72.576723E+0,72.527820E+0,2.590530E+0
 10/20/2017,13:02:07.781,-526.266402E-6,72.547147E+0,3.977511E-3,998.330540E-3,1.011205E+0,0.000000E+0,1.002478E+0,3.081162E+0,0.000000E+0,72.455848E+0,3.979456E-3,997.428423E-3,981.614454E-3,0.000000E+0,1.058937E+0,2.776192E+0,0.000000E+0,75.681234E+0,44.121383E+0,72.356080E+0,3.970053E-3,3.970442E-3,0.000000E+0,997.387199E-3,1.000000E+0,44.000000E+0,97.569416E+0,35.578035E+0,10.863128E-3,13.101438E-3,1.000000E+0,2.651183E+0,1.000000E+0,20.000000E+0,7.577314E-3,42.707780E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.936977E+0,0.000000E+0,-147.922175E-3,0.000000E+0,135.656464E-3,0.000000E+0,139.744373E-3,0.000000E+0,474.269586E-3,0.000000E+0,-106.223879E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,868.944195E-3,3.038095E+0,0.000000E+0,997.810289E-3,0.000000E+0,997.911317E-3,3.022485E+0,0.000000E+0,241.621676E+0,4.006363E-3,3.982751E-3,80.397107E+0,73.317425E+0,72.564883E+0,81.381803E+0,75.805503E+0,3.975031E-3,3.977561E-3,71.543964E+0,5.368802E+0,2.196384E+0,74.721688E+0,74.120293E+0,0.000000E+0,73.940781E+0,73.490645E+0,0.000000E+0,73.838927E+0,1.060740E+0,1.011366E+0,2.521558E+0,60.000000E+0,89.000000E+0,59.300000E+0,11.135636E-3,71.865315E+0,43.835822E+0,0.000000E+0,1.321830E+0,1.327483E+0,1.012715E+0,60.000000E+0,1.000000E+0,1.352162E+0,674.987218E-3,1.998272E+0,60.000000E+0,1.894397E+0,0.000000E+0,73.789967E+0,1.073636E+0,1.074377E+0,1.006942E+0,50.000000E+0,1.000000E+0,86.117732E+0,2.726225E+0,2.322519E+0,1.576435E+0,40.000000E+0,0.000000E+0,1.325957E+0,1.321912E+0,1.008782E+0,60.000000E+0,3.987746E-3,61.607514E+0,9.502729E-3,35.878013E+0,1.532513E+0,43.997155E+0,0.000000E+0,22.317959E-3,0.000000E+0,44.874636E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.500023E-3,0.000000E+0,16.110554E-3,2.020609E+0,2.013426E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.534881E+0,6.283167E+0,0.000000E+0,87.659150E-3,0.000000E+0,50.717361E-3,9.500000E+0,9.792217E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.661953E+0,0.000000E+0,40.461781E-3,996.458562E-3,3.050389E+0,996.522930E-3,3.042343E+0,997.053965E-3,3.039430E+0,998.421784E-3,3.038626E+0,2.133664E-3,7.628353E+0,1.000000E+0,1.000000E+0,72.422108E+0,72.541766E+0,2.550924E+0,72.226272E+0,72.252758E+0,2.546667E+0,72.378869E+0,72.474145E+0,2.525837E+0,72.574336E+0,72.526042E+0,2.588407E+0
 10/20/2017,13:02:17.781,117.807224E-6,72.552810E+0,3.983282E-3,997.798935E-3,1.010566E+0,0.000000E+0,1.004842E+0,3.080227E+0,0.000000E+0,72.455240E+0,3.975695E-3,997.074019E-3,1.025609E+0,0.000000E+0,1.062690E+0,2.787194E+0,0.000000E+0,75.686432E+0,44.080967E+0,72.358092E+0,3.976603E-3,3.966227E-3,0.000000E+0,997.721711E-3,1.000000E+0,44.000000E+0,97.572754E+0,35.555858E+0,10.869418E-3,13.097093E-3,1.000000E+0,2.663593E+0,1.000000E+0,20.000000E+0,7.588731E-3,42.682224E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.984941E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.928028E+0,0.000000E+0,-154.520771E-3,0.000000E+0,134.658627E-3,0.000000E+0,136.718676E-3,0.000000E+0,483.839753E-3,0.000000E+0,-118.339647E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,621.042146E-3,3.037725E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.007787E+0,3.021922E+0,0.000000E+0,241.631903E+0,4.005260E-3,3.980935E-3,80.406479E+0,73.317378E+0,72.568346E+0,81.404394E+0,75.806065E+0,3.977237E-3,3.980870E-3,71.536899E+0,5.368158E+0,2.197238E+0,74.736435E+0,74.125863E+0,0.000000E+0,73.942653E+0,73.497104E+0,0.000000E+0,73.839396E+0,1.064573E+0,991.279993E-3,2.520442E+0,60.000000E+0,89.000000E+0,59.300000E+0,11.159307E-3,71.899426E+0,43.806582E+0,0.000000E+0,1.322756E+0,1.328249E+0,999.833670E-3,60.000000E+0,1.000000E+0,1.348237E+0,668.308581E-3,2.010174E+0,60.000000E+0,1.888434E+0,0.000000E+0,73.795116E+0,1.073014E+0,1.075175E+0,1.007757E+0,50.000000E+0,1.000000E+0,86.162531E+0,2.728636E+0,2.324564E+0,1.566757E+0,40.000000E+0,0.000000E+0,1.323785E+0,1.320538E+0,997.572825E-3,60.000000E+0,3.987681E-3,61.590700E+0,9.430743E-3,35.842677E+0,1.430380E+0,43.962328E+0,0.000000E+0,53.328430E-3,0.000000E+0,46.678431E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.852869E-3,0.000000E+0,18.268665E-3,2.020802E+0,2.013587E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.538810E+0,6.273141E+0,0.000000E+0,82.823837E-3,0.000000E+0,48.331941E-3,9.500000E+0,9.792764E+0,0.000000E+0,15.852869E-3,10.000000E+0,9.660600E+0,0.000000E+0,44.294845E-3,995.927526E-3,3.049681E+0,997.987300E-3,3.044129E+0,998.550520E-3,3.041249E+0,999.660867E-3,3.039640E+0,2.133664E-3,7.688282E+0,1.000000E+0,1.000000E+0,72.427817E+0,72.541859E+0,2.553545E+0,72.229173E+0,72.253506E+0,2.545199E+0,72.378401E+0,72.471291E+0,2.524479E+0,72.576395E+0,72.528569E+0,2.585965E+0
 10/20/2017,13:02:27.781,117.807224E-6,72.549160E+0,3.979651E-3,997.895591E-3,999.468688E-3,0.000000E+0,1.002670E+0,3.080823E+0,0.000000E+0,72.456550E+0,3.979845E-3,997.541187E-3,991.791492E-3,0.000000E+0,1.063297E+0,2.786518E+0,0.000000E+0,75.693549E+0,44.056056E+0,72.356782E+0,3.969793E-3,3.966227E-3,0.000000E+0,999.059760E-3,1.000000E+0,44.000000E+0,97.539381E+0,35.522755E+0,10.881611E-3,13.083020E-3,1.000000E+0,2.652237E+0,1.000000E+0,20.000000E+0,7.558567E-3,42.682410E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.923811E+0,0.000000E+0,-162.954097E-3,0.000000E+0,135.753028E-3,0.000000E+0,138.810914E-3,0.000000E+0,474.914042E-3,0.000000E+0,-111.315080E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,702.408946E-3,3.037870E+0,0.000000E+0,997.842473E-3,0.000000E+0,996.457115E-3,3.021584E+0,0.000000E+0,241.646230E+0,4.008698E-3,3.978859E-3,80.420069E+0,73.319250E+0,72.569329E+0,81.428860E+0,75.811918E+0,3.979767E-3,3.976069E-3,71.526793E+0,5.364292E+0,2.197915E+0,74.735217E+0,74.128157E+0,0.000000E+0,73.941296E+0,73.506184E+0,0.000000E+0,73.838132E+0,1.064366E+0,977.868261E-3,2.518210E+0,60.000000E+0,89.000000E+0,59.300000E+0,11.147504E-3,71.863350E+0,43.770172E+0,0.000000E+0,1.324081E+0,1.324976E+0,1.009231E+0,60.000000E+0,1.000000E+0,1.347391E+0,671.504101E-3,2.011373E+0,60.000000E+0,1.889675E+0,0.000000E+0,73.789780E+0,1.073732E+0,1.073116E+0,1.012885E+0,50.000000E+0,1.000000E+0,86.235100E+0,2.730057E+0,2.325986E+0,1.566087E+0,40.000000E+0,0.000000E+0,1.325798E+0,1.319899E+0,1.008287E+0,60.000000E+0,3.988848E-3,61.572671E+0,9.433532E-3,35.815152E+0,1.489340E+0,43.934624E+0,0.000000E+0,55.294791E-3,0.000000E+0,45.390006E-3,0.000000E+0,16.625924E-3,0.000000E+0,15.305288E-3,0.000000E+0,18.977299E-3,2.020738E+0,2.013201E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.545128E+0,6.244806E+0,0.000000E+0,87.949269E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.792539E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.661051E+0,0.000000E+0,42.491050E-3,996.909137E-3,3.049601E+0,997.440173E-3,3.044290E+0,999.516039E-3,3.039334E+0,997.762013E-3,3.039817E+0,1.167110E-3,7.759165E+0,1.000000E+0,1.000000E+0,72.426881E+0,72.542514E+0,2.558915E+0,72.226553E+0,72.251962E+0,2.549238E+0,72.381256E+0,72.474894E+0,2.525390E+0,72.579250E+0,72.525059E+0,2.595351E+0
 10/20/2017,13:02:37.781,1.889010E-3,72.549440E+0,3.983282E-3,997.927809E-3,1.000507E+0,0.000000E+0,1.008387E+0,3.082644E+0,0.000000E+0,72.454350E+0,3.978808E-3,997.605624E-3,1.025656E+0,0.000000E+0,1.064111E+0,2.795910E+0,0.000000E+0,75.698746E+0,44.029935E+0,72.358233E+0,3.974463E-3,3.969729E-3,0.000000E+0,994.376588E-3,1.000000E+0,44.000000E+0,97.386854E+0,35.496115E+0,10.922597E-3,13.093656E-3,1.000000E+0,2.654409E+0,1.000000E+0,20.000000E+0,7.676758E-3,42.685575E+0,0.000000E+0,1.990288E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.926676E+0,0.000000E+0,-152.879169E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.654300E-3,0.000000E+0,478.684107E-3,0.000000E+0,-117.211850E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,637.366625E-3,3.037580E+0,0.000000E+0,997.649369E-3,0.000000E+0,998.023179E-3,3.021858E+0,0.000000E+0,241.663644E+0,4.010774E-3,3.981518E-3,80.432816E+0,73.318220E+0,72.572932E+0,81.451920E+0,75.819784E+0,3.974577E-3,3.980675E-3,71.519120E+0,5.368802E+0,2.194353E+0,74.736856E+0,74.129842E+0,0.000000E+0,73.943964E+0,73.514375E+0,0.000000E+0,73.838366E+0,1.069861E+0,1.006719E+0,2.522531E+0,60.000000E+0,88.000000E+0,59.600000E+0,11.126686E-3,71.866953E+0,43.739490E+0,0.000000E+0,1.319451E+0,1.328936E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.347344E+0,672.926107E-3,2.004071E+0,60.000000E+0,1.893897E+0,0.000000E+0,73.793665E+0,1.073253E+0,1.075271E+0,1.001191E+0,50.000000E+0,1.000000E+0,86.368420E+0,2.729769E+0,2.326481E+0,1.572858E+0,40.000000E+0,0.000000E+0,1.324664E+0,1.320666E+0,1.011162E+0,60.000000E+0,3.987940E-3,61.557258E+0,9.423026E-3,35.792602E+0,1.506738E+0,43.904871E+0,0.000000E+0,45.172870E-3,0.000000E+0,43.554001E-3,0.000000E+0,17.946559E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.397508E-3,2.020770E+0,2.013651E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.556630E+0,6.244870E+0,0.000000E+0,78.665468E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.786193E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.660278E+0,0.000000E+0,49.545176E-3,996.506838E-3,3.049939E+0,996.989597E-3,3.044226E+0,996.313734E-3,3.041088E+0,996.667757E-3,3.038835E+0,2.133664E-3,7.621264E+0,1.000000E+0,1.000000E+0,72.425945E+0,72.540783E+0,2.552155E+0,72.226600E+0,72.251775E+0,2.547865E+0,72.377044E+0,72.472460E+0,2.522850E+0,72.579437E+0,72.524217E+0,2.588742E+0
 10/20/2017,13:02:47.781,-848.303215E-6,72.549955E+0,3.976797E-3,998.137229E-3,1.004850E+0,0.000000E+0,1.006646E+0,3.083836E+0,0.000000E+0,72.453321E+0,3.969339E-3,997.718389E-3,984.964263E-3,0.000000E+0,1.065453E+0,2.790706E+0,0.000000E+0,75.702164E+0,44.015687E+0,72.357952E+0,3.972582E-3,3.964670E-3,0.000000E+0,994.838534E-3,1.000000E+0,44.000000E+0,97.377547E+0,35.467523E+0,10.949381E-3,13.106691E-3,1.000000E+0,2.661916E+0,1.000000E+0,20.000000E+0,7.653276E-3,42.671470E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.933404E+0,0.000000E+0,-146.184009E-3,0.000000E+0,138.295901E-3,0.000000E+0,136.686488E-3,0.000000E+0,472.722892E-3,0.000000E+0,-91.304729E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.002431E+0,3.038207E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.006573E+0,3.022051E+0,0.000000E+0,241.675752E+0,4.007466E-3,3.981843E-3,80.444344E+0,73.319250E+0,72.575179E+0,81.475027E+0,75.824888E+0,3.979572E-3,3.977302E-3,71.512991E+0,5.349471E+0,2.196480E+0,74.700575E+0,74.132370E+0,0.000000E+0,73.943449E+0,73.525047E+0,0.000000E+0,73.834949E+0,1.068822E+0,1.000477E+0,2.524906E+0,60.000000E+0,88.000000E+0,59.600000E+0,11.129475E-3,71.870930E+0,43.790566E+0,0.000000E+0,1.328854E+0,1.328920E+0,1.006194E+0,60.000000E+0,1.000000E+0,1.349848E+0,668.036961E-3,1.998639E+0,60.000000E+0,1.874331E+0,0.000000E+0,73.791465E+0,1.073221E+0,1.074329E+0,1.002070E+0,50.000000E+0,1.000000E+0,86.405293E+0,2.727694E+0,2.324228E+0,1.589035E+0,40.000000E+0,0.000000E+0,1.327842E+0,1.317246E+0,1.013014E+0,60.000000E+0,3.990146E-3,61.539697E+0,9.347538E-3,35.760428E+0,1.496106E+0,43.872977E+0,0.000000E+0,-30.741537E-3,0.000000E+0,44.069371E-3,0.000000E+0,22.230571E-3,0.000000E+0,17.527821E-3,0.000000E+0,14.725497E-3,2.020963E+0,2.013490E+0,2.018676E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.560317E+0,6.243581E+0,0.000000E+0,81.502185E-3,0.000000E+0,46.462286E-3,9.500000E+0,9.761970E+0,0.000000E+0,21.618570E-3,10.000000E+0,9.779687E+0,0.000000E+0,43.908318E-3,996.362010E-3,3.049923E+0,998.228680E-3,3.044805E+0,997.617185E-3,3.041458E+0,999.805695E-3,3.041217E+0,3.422404E-3,7.709869E+0,1.000000E+0,1.000000E+0,72.425150E+0,72.538677E+0,2.554376E+0,72.229782E+0,72.253038E+0,2.544672E+0,72.376810E+0,72.474707E+0,2.527785E+0,72.574991E+0,72.521175E+0,2.593244E+0
 10/20/2017,13:02:57.781,761.880850E-6,72.548458E+0,3.982504E-3,997.557296E-3,1.011987E+0,0.000000E+0,1.007908E+0,3.082177E+0,0.000000E+0,72.452011E+0,3.980494E-3,997.525078E-3,956.283523E-3,0.000000E+0,1.067146E+0,2.801822E+0,0.000000E+0,75.708064E+0,43.982582E+0,72.355799E+0,3.970766E-3,3.968821E-3,0.000000E+0,994.249155E-3,1.000000E+0,44.000000E+0,97.496513E+0,35.443440E+0,10.968577E-3,13.114409E-3,1.000000E+0,2.671883E+0,1.000000E+0,20.000000E+0,7.647308E-3,42.665279E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.950303E+0,0.000000E+0,-144.510219E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.750865E-3,0.000000E+0,464.634973E-3,0.000000E+0,-103.066046E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.002016E+0,3.038497E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008698E+0,3.021954E+0,0.000000E+0,241.702670E+0,4.010969E-3,3.981259E-3,80.455122E+0,73.319344E+0,72.576770E+0,81.497806E+0,75.829617E+0,3.976394E-3,3.980935E-3,71.554024E+0,5.360103E+0,2.197335E+0,74.687560E+0,74.129655E+0,0.000000E+0,73.943262E+0,73.528276E+0,0.000000E+0,73.836962E+0,1.071202E+0,1.003367E+0,2.523726E+0,60.000000E+0,88.000000E+0,59.600000E+0,11.123314E-3,71.855770E+0,43.777389E+0,0.000000E+0,1.319882E+0,1.330677E+0,1.004293E+0,60.000000E+0,1.000000E+0,1.347679E+0,675.626322E-3,2.017428E+0,60.000000E+0,1.895541E+0,0.000000E+0,73.792074E+0,1.072950E+0,1.074457E+0,1.002118E+0,50.000000E+0,1.000000E+0,86.323292E+0,2.725347E+0,2.322439E+0,1.571325E+0,40.000000E+0,0.000000E+0,1.325143E+0,1.319691E+0,1.006483E+0,60.000000E+0,3.986059E-3,61.519147E+0,9.390146E-3,35.735368E+0,1.483863E+0,43.843504E+0,0.000000E+0,1.139290E-3,0.000000E+0,43.360737E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.073931E-3,0.000000E+0,14.918761E-3,2.020899E+0,2.013201E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.554159E+0,6.347413E+0,0.000000E+0,79.374648E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.753821E+0,0.000000E+0,24.614157E-3,10.000000E+0,9.778591E+0,0.000000E+0,41.653574E-3,996.152814E-3,3.049601E+0,995.991894E-3,3.043808E+0,996.989597E-3,3.040605E+0,998.260864E-3,3.040975E+0,3.100219E-3,7.730167E+0,1.000000E+0,1.000000E+0,72.425431E+0,72.542936E+0,2.553194E+0,72.225898E+0,72.253366E+0,2.548727E+0,72.378074E+0,72.473490E+0,2.523920E+0,72.577846E+0,72.521503E+0,2.589094E+0
