date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:03:07.781,1.083918E-3,72.548692E+0,3.981791E-3,998.636616E-3,997.648355E-3,0.000000E+0,1.013273E+0,3.085173E+0,0.000000E+0,72.453742E+0,3.979391E-3,998.330540E-3,965.056830E-3,0.000000E+0,1.068823E+0,2.789224E+0,0.000000E+0,75.714713E+0,43.925358E+0,72.357765E+0,3.974528E-3,3.963762E-3,0.000000E+0,995.762425E-3,1.000000E+0,44.000000E+0,97.558135E+0,35.420427E+0,10.986606E-3,13.110258E-3,1.000000E+0,2.668704E+0,1.000000E+0,20.000000E+0,7.665795E-3,42.672727E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.949659E+0,0.000000E+0,-145.636808E-3,0.000000E+0,135.527710E-3,0.000000E+0,136.300229E-3,0.000000E+0,462.862720E-3,0.000000E+0,-102.034917E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.014970E+0,3.038706E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.012469E+0,3.022405E+0,0.000000E+0,241.734894E+0,4.009347E-3,3.980480E-3,80.463698E+0,73.320420E+0,72.576629E+0,81.521101E+0,75.835095E+0,3.978599E-3,3.976848E-3,71.573347E+0,5.356559E+0,2.195562E+0,74.715134E+0,74.131106E+0,0.000000E+0,73.945462E+0,73.529165E+0,0.000000E+0,73.837242E+0,1.076745E+0,1.004947E+0,2.527122E+0,60.000000E+0,88.000000E+0,59.600000E+0,11.136479E-3,71.831579E+0,43.739955E+0,0.000000E+0,1.323889E+0,1.328968E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.345796E+0,671.264437E-3,2.007187E+0,60.000000E+0,1.889368E+0,0.000000E+0,73.793197E+0,1.075408E+0,1.074153E+0,1.005073E+0,50.000000E+0,1.000000E+0,86.120453E+0,2.722265E+0,2.326609E+0,1.570271E+0,40.000000E+0,0.000000E+0,1.326149E+0,1.323254E+0,1.007457E+0,60.000000E+0,3.987875E-3,61.499063E+0,9.383337E-3,35.709424E+0,1.495784E+0,43.809841E+0,0.000000E+0,-16.042187E-3,0.000000E+0,43.876107E-3,0.000000E+0,24.581947E-3,0.000000E+0,19.492669E-3,0.000000E+0,14.145706E-3,2.020802E+0,2.013523E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.537795E+0,6.342127E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.753660E+0,0.000000E+0,24.356472E-3,10.000000E+0,9.778688E+0,0.000000E+0,44.069371E-3,996.603389E-3,3.049697E+0,997.617185E-3,3.043148E+0,996.313734E-3,3.041201E+0,997.230977E-3,3.037805E+0,844.924729E-6,7.766576E+0,1.000000E+0,1.000000E+0,72.426133E+0,72.541532E+0,2.552203E+0,72.227115E+0,72.251073E+0,2.550164E+0,72.376296E+0,72.472180E+0,2.529047E+0,72.578361E+0,72.525247E+0,2.594968E+0
 10/20/2017,13:03:17.781,1.083918E-3,72.549160E+0,3.981272E-3,998.008355E-3,997.967712E-3,0.000000E+0,1.010686E+0,3.087493E+0,0.000000E+0,72.453508E+0,3.972841E-3,996.832381E-3,991.982910E-3,0.000000E+0,1.064559E+0,2.784134E+0,0.000000E+0,75.721268E+0,43.939978E+0,72.355519E+0,3.976408E-3,3.968821E-3,0.000000E+0,994.121722E-3,1.000000E+0,44.000000E+0,97.468122E+0,35.395275E+0,10.983234E-3,13.107145E-3,1.000000E+0,2.654345E+0,1.000000E+0,20.000000E+0,7.646205E-3,42.681153E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.940968E+0,0.000000E+0,-139.424472E-3,0.000000E+0,135.753028E-3,0.000000E+0,137.137124E-3,0.000000E+0,467.180573E-3,0.000000E+0,-98.490410E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.007383E+0,3.038079E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.003888E+0,3.022807E+0,0.000000E+0,241.785546E+0,4.011358E-3,3.979897E-3,80.479022E+0,73.319016E+0,72.578267E+0,81.543271E+0,75.842166E+0,3.977756E-3,3.980999E-3,71.570119E+0,5.352371E+0,2.194305E+0,74.717709E+0,74.132323E+0,0.000000E+0,73.946351E+0,73.528463E+0,0.000000E+0,73.841081E+0,1.073998E+0,1.007262E+0,2.528525E+0,60.000000E+0,88.000000E+0,59.600000E+0,11.137646E-3,71.812348E+0,43.703918E+0,0.000000E+0,1.322341E+0,1.327850E+0,1.002742E+0,60.000000E+0,1.000000E+0,1.345780E+0,675.626322E-3,1.992952E+0,60.000000E+0,1.881100E+0,0.000000E+0,73.793197E+0,1.074355E+0,1.075814E+0,1.006319E+0,50.000000E+0,1.000000E+0,86.096670E+0,2.729609E+0,2.328206E+0,1.586336E+0,40.000000E+0,0.000000E+0,1.324025E+0,1.322359E+0,1.007968E+0,60.000000E+0,3.988005E-3,61.484164E+0,9.419654E-3,35.686829E+0,1.514470E+0,43.776505E+0,0.000000E+0,-32.707897E-3,0.000000E+0,43.360737E-3,0.000000E+0,22.842573E-3,0.000000E+0,18.494140E-3,0.000000E+0,13.855810E-3,2.021124E+0,2.013748E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.536013E+0,6.346704E+0,0.000000E+0,83.242898E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.753595E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.780653E+0,0.000000E+0,41.363679E-3,996.442470E-3,3.050051E+0,998.180404E-3,3.043936E+0,996.506838E-3,3.041281E+0,999.821787E-3,3.040959E+0,2.455849E-3,7.648329E+0,1.000000E+0,1.000000E+0,72.424167E+0,72.538116E+0,2.553897E+0,72.227395E+0,72.252477E+0,2.546859E+0,72.375968E+0,72.473630E+0,2.527658E+0,72.578969E+0,72.524779E+0,2.590227E+0
 10/20/2017,13:03:27.781,1.405954E-3,72.550283E+0,3.982050E-3,997.750607E-3,1.007644E+0,0.000000E+0,1.006008E+0,3.085962E+0,0.000000E+0,72.453415E+0,3.978937E-3,997.460641E-3,1.010391E+0,0.000000E+0,1.065229E+0,2.768282E+0,0.000000E+0,75.725575E+0,43.925451E+0,72.351635E+0,3.973879E-3,3.965773E-3,0.000000E+0,998.215515E-3,1.000000E+0,44.000000E+0,97.284576E+0,35.404294E+0,10.984985E-3,13.107469E-3,1.000000E+0,2.650081E+0,1.000000E+0,20.000000E+0,7.668066E-3,42.670819E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.932534E+0,0.000000E+0,-151.591638E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.813077E-3,0.000000E+0,474.914042E-3,0.000000E+0,-109.156153E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,668.657851E-3,3.040042E+0,0.000000E+0,997.778105E-3,0.000000E+0,991.966666E-3,3.022405E+0,0.000000E+0,241.808074E+0,4.012655E-3,3.975226E-3,80.492237E+0,73.320841E+0,72.581683E+0,81.567129E+0,75.847691E+0,3.977561E-3,3.981389E-3,71.560013E+0,5.377179E+0,2.195771E+0,74.734609E+0,74.129889E+0,0.000000E+0,73.945883E+0,73.529399E+0,0.000000E+0,73.839864E+0,1.073455E+0,1.008013E+0,2.526963E+0,60.000000E+0,88.000000E+0,59.600000E+0,11.129216E-3,71.797843E+0,43.674214E+0,0.000000E+0,1.325789E+0,1.332401E+0,1.005363E+0,60.000000E+0,1.000000E+0,1.348620E+0,668.484334E-3,1.995188E+0,60.000000E+0,1.888192E+0,0.000000E+0,73.797129E+0,1.073636E+0,1.075047E+0,1.013828E+0,50.000000E+0,1.000000E+0,86.110039E+0,2.732467E+0,2.323494E+0,1.572506E+0,40.000000E+0,0.000000E+0,1.331994E+0,1.320378E+0,1.007649E+0,60.000000E+0,3.989303E-3,61.466603E+0,9.501691E-3,35.659211E+0,1.562798E+0,43.749267E+0,0.000000E+0,38.500138E-3,0.000000E+0,42.072312E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.431189E-3,2.020963E+0,2.013458E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.537289E+0,6.347607E+0,0.000000E+0,80.309475E-3,0.000000E+0,41.272384E-3,9.500000E+0,9.753112E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.778946E+0,0.000000E+0,43.457369E-3,996.619481E-3,3.050261E+0,998.630980E-3,3.044741E+0,998.518336E-3,3.041651E+0,996.989597E-3,3.039447E+0,1.489295E-3,7.604188E+0,1.000000E+0,1.000000E+0,72.427771E+0,72.539753E+0,2.552682E+0,72.225570E+0,72.251915E+0,2.544464E+0,72.377606E+0,72.470401E+0,2.523601E+0,72.577472E+0,72.525340E+0,2.592047E+0
 10/20/2017,13:03:37.781,1.405954E-3,72.551125E+0,3.979780E-3,997.557296E-3,1.002087E+0,0.000000E+0,1.004650E+0,3.082757E+0,0.000000E+0,72.452806E+0,3.976084E-3,997.508969E-3,1.012847E+0,0.000000E+0,1.061844E+0,2.743425E+0,0.000000E+0,75.731241E+0,43.899843E+0,72.352571E+0,3.976732E-3,3.971415E-3,0.000000E+0,997.323482E-3,1.000000E+0,44.000000E+0,97.219854E+0,35.409408E+0,11.004570E-3,13.108637E-3,1.000000E+0,2.658945E+0,1.000000E+0,20.000000E+0,7.640821E-3,42.666676E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.922202E+0,0.000000E+0,-142.578923E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.072747E-3,0.000000E+0,463.152725E-3,0.000000E+0,-120.369683E-3,0.000000E+0,209.784975E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,814.555880E-3,3.038256E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.007851E+0,3.022244E+0,0.000000E+0,241.797413E+0,4.008374E-3,3.979702E-3,80.501703E+0,73.320046E+0,72.581777E+0,81.589486E+0,75.851015E+0,3.978145E-3,3.981064E-3,71.549953E+0,5.360103E+0,2.201751E+0,74.741491E+0,74.130778E+0,0.000000E+0,73.949019E+0,73.532723E+0,0.000000E+0,73.840191E+0,1.064382E+0,1.002121E+0,2.525767E+0,60.000000E+0,87.000000E+0,59.800000E+0,11.137128E-3,71.819554E+0,43.636594E+0,0.000000E+0,1.323075E+0,1.328249E+0,1.002119E+0,60.000000E+0,1.000000E+0,1.344982E+0,670.737176E-3,2.016469E+0,60.000000E+0,1.874138E+0,0.000000E+0,73.795912E+0,1.076302E+0,1.071296E+0,1.009594E+0,50.000000E+0,1.000000E+0,86.051825E+0,2.732851E+0,2.329532E+0,1.590663E+0,40.000000E+0,0.000000E+0,1.328385E+0,1.319899E+0,1.001645E+0,60.000000E+0,3.986448E-3,61.448155E+0,9.383207E-3,35.639824E+0,1.508671E+0,43.715605E+0,0.000000E+0,54.005374E-3,0.000000E+0,45.132321E-3,0.000000E+0,13.598125E-3,0.000000E+0,19.492669E-3,0.000000E+0,23.068047E-3,2.021028E+0,2.013587E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.532621E+0,6.335744E+0,0.000000E+0,82.211364E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.754561E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.778849E+0,0.000000E+0,42.007891E-3,996.168906E-3,3.048555E+0,998.325232E-3,3.043293E+0,999.306843E-3,3.039189E+0,999.805695E-3,3.040830E+0,844.924729E-6,7.394759E+0,1.000000E+0,1.000000E+0,72.425431E+0,72.540502E+0,2.559059E+0,72.227161E+0,72.250980E+0,2.547849E+0,72.378589E+0,72.473162E+0,2.523585E+0,72.576348E+0,72.521316E+0,2.587481E+0
 10/20/2017,13:03:47.781,-43.211183E-6,72.549487E+0,3.981337E-3,998.072792E-3,1.009832E+0,0.000000E+0,1.007588E+0,3.082789E+0,0.000000E+0,72.456129E+0,3.978808E-3,997.074019E-3,988.250265E-3,0.000000E+0,1.064638E+0,2.754814E+0,0.000000E+0,75.735221E+0,43.872791E+0,72.352477E+0,3.974787E-3,3.963697E-3,0.000000E+0,993.086327E-3,1.000000E+0,44.000000E+0,97.236728E+0,35.381328E+0,10.988616E-3,13.084901E-3,1.000000E+0,2.658291E+0,1.000000E+0,20.000000E+0,7.659957E-3,42.662067E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.933532E+0,0.000000E+0,-141.548898E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.298065E-3,0.000000E+0,452.776989E-3,0.000000E+0,-129.263172E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.002415E+0,3.039012E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.009817E+0,3.021954E+0,0.000000E+0,241.790708E+0,4.013304E-3,3.980740E-3,80.512481E+0,73.323556E+0,72.584444E+0,81.611891E+0,75.859818E+0,3.977821E-3,3.977042E-3,71.538209E+0,5.349471E+0,2.195272E+0,74.724450E+0,74.131995E+0,0.000000E+0,73.945555E+0,73.540913E+0,0.000000E+0,73.839536E+0,1.068439E+0,998.927873E-3,2.523726E+0,60.000000E+0,87.000000E+0,59.800000E+0,11.125584E-3,71.812769E+0,43.605074E+0,0.000000E+0,1.323282E+0,1.329910E+0,1.004005E+0,60.000000E+0,1.000000E+0,1.348077E+0,670.625333E-3,2.018370E+0,60.000000E+0,1.897959E+0,0.000000E+0,73.796801E+0,1.076733E+0,1.076133E+0,1.007214E+0,50.000000E+0,1.000000E+0,85.955851E+0,2.725730E+0,2.324484E+0,1.574295E+0,40.000000E+0,0.000000E+0,1.331499E+0,1.321976E+0,1.002427E+0,60.000000E+0,3.990924E-3,61.429286E+0,9.483468E-3,35.642288E+0,1.380441E+0,43.682129E+0,0.000000E+0,30.957051E-3,0.000000E+0,44.745794E-3,0.000000E+0,22.327203E-3,0.000000E+0,-10.978577E-3,0.000000E+0,24.710789E-3,2.020931E+0,2.013619E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.524709E+0,6.338033E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.752049E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.776240E+0,0.000000E+0,40.365150E-3,996.217182E-3,3.050100E+0,998.759716E-3,3.044741E+0,997.922932E-3,3.039994E+0,998.148220E-3,3.039093E+0,-1.732555E-3,7.283601E+0,1.000000E+0,1.000000E+0,72.425945E+0,72.539754E+0,2.556757E+0,72.229080E+0,72.249061E+0,2.546013E+0,72.378355E+0,72.473911E+0,2.525677E+0,72.578595E+0,72.523188E+0,2.587513E+0
 10/20/2017,13:03:57.781,3.016139E-3,72.549768E+0,3.979845E-3,998.346649E-3,983.245372E-3,0.000000E+0,1.003580E+0,3.082595E+0,0.000000E+0,72.452479E+0,3.977576E-3,997.766717E-3,1.012273E+0,0.000000E+0,1.057707E+0,2.782410E+0,0.000000E+0,75.740652E+0,43.825812E+0,72.351915E+0,3.972971E-3,3.969988E-3,0.000000E+0,995.188975E-3,1.000000E+0,44.000000E+0,97.267843E+0,35.348226E+0,10.944258E-3,13.107729E-3,1.000000E+0,2.653898E+0,1.000000E+0,20.000000E+0,7.565703E-3,42.654991E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.928414E+0,0.000000E+0,-130.572699E-3,0.000000E+0,136.268041E-3,0.000000E+0,135.785217E-3,0.000000E+0,450.038052E-3,0.000000E+0,-116.825176E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.010577E+0,3.039253E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.007787E+0,3.022196E+0,0.000000E+0,241.767070E+0,4.010255E-3,3.981713E-3,80.524853E+0,73.321216E+0,72.585474E+0,81.637014E+0,75.864079E+0,3.977951E-3,3.979118E-3,71.526933E+0,5.377502E+0,2.199929E+0,74.707082E+0,74.132276E+0,0.000000E+0,73.947428E+0,73.546296E+0,0.000000E+0,73.837289E+0,1.065420E+0,1.004053E+0,2.521032E+0,60.000000E+0,87.000000E+0,59.800000E+0,11.130967E-3,71.795551E+0,43.571087E+0,0.000000E+0,1.318813E+0,1.330932E+0,987.927170E-3,60.000000E+0,1.000000E+0,1.346562E+0,671.711810E-3,2.015127E+0,60.000000E+0,1.885871E+0,0.000000E+0,73.797316E+0,1.073493E+0,1.077474E+0,989.737226E-3,50.000000E+0,1.000000E+0,85.851248E+0,2.730615E+0,2.331497E+0,1.577233E+0,40.000000E+0,0.000000E+0,1.327842E+0,1.321448E+0,979.848287E-3,60.000000E+0,3.989238E-3,61.410651E+0,9.489823E-3,35.643404E+0,1.428125E+0,43.649864E+0,0.000000E+0,3.653653E-3,0.000000E+0,45.003479E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.934793E-3,0.000000E+0,20.620040E-3,2.020931E+0,2.013909E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.515919E+0,6.348090E+0,0.000000E+0,79.987121E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.743771E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.777593E+0,0.000000E+0,51.026864E-3,996.780401E-3,3.050244E+0,997.601093E-3,3.044274E+0,997.134425E-3,3.039913E+0,999.870063E-3,3.037966E+0,-3.021294E-3,7.283924E+0,1.000000E+0,1.000000E+0,72.423419E+0,72.539660E+0,2.554200E+0,72.226459E+0,72.250324E+0,2.551297E+0,72.376904E+0,72.470495E+0,2.521029E+0,72.574851E+0,72.519771E+0,2.588774E+0
 10/20/2017,13:04:07.781,1.405954E-3,72.550142E+0,3.980624E-3,998.056683E-3,1.018071E+0,0.000000E+0,1.001249E+0,3.083498E+0,0.000000E+0,72.452479E+0,3.978483E-3,997.831154E-3,1.000884E+0,0.000000E+0,1.057500E+0,2.805898E+0,0.000000E+0,75.746927E+0,43.787679E+0,72.352337E+0,3.976019E-3,3.965124E-3,0.000000E+0,996.017292E-3,1.000000E+0,44.000000E+0,97.276304E+0,35.322145E+0,10.934724E-3,13.107275E-3,1.000000E+0,2.656070E+0,1.000000E+0,20.000000E+0,7.583866E-3,42.648567E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.942384E+0,0.000000E+0,-119.306805E-3,0.000000E+0,138.489031E-3,0.000000E+0,136.783053E-3,0.000000E+0,453.002548E-3,0.000000E+0,-117.727414E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.003246E+0,3.038787E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.005694E+0,3.022019E+0,0.000000E+0,241.733206E+0,4.008114E-3,3.983335E-3,80.534319E+0,73.324164E+0,72.587673E+0,81.656841E+0,75.870213E+0,3.978015E-3,3.984437E-3,71.517716E+0,5.366547E+0,2.198672E+0,74.688028E+0,74.134008E+0,0.000000E+0,73.947053E+0,73.554955E+0,0.000000E+0,73.839910E+0,1.064334E+0,1.007901E+0,2.526660E+0,60.000000E+0,87.000000E+0,59.800000E+0,11.133820E-3,71.784929E+0,43.535563E+0,0.000000E+0,1.321750E+0,1.329287E+0,1.001592E+0,60.000000E+0,1.000000E+0,1.351476E+0,668.803886E-3,2.015271E+0,60.000000E+0,1.889965E+0,0.000000E+0,73.797690E+0,1.075137E+0,1.074904E+0,995.025000E-3,50.000000E+0,1.000000E+0,85.760624E+0,2.732755E+0,2.325331E+0,1.586511E+0,40.000000E+0,0.000000E+0,1.328577E+0,1.318796E+0,1.003114E+0,60.000000E+0,3.989238E-3,61.393043E+0,9.432883E-3,35.616949E+0,1.456477E+0,43.617692E+0,0.000000E+0,-698.128575E-6,0.000000E+0,53.313818E-3,0.000000E+0,24.130998E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.139823E-3,2.020963E+0,2.013490E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.508119E+0,6.334035E+0,0.000000E+0,84.532314E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.748377E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.777818E+0,0.000000E+0,42.265576E-3,996.474654E-3,3.049794E+0,997.504541E-3,3.044516E+0,998.807992E-3,3.041265E+0,998.614888E-3,3.037483E+0,-765.999872E-6,7.223673E+0,1.000000E+0,1.000000E+0,72.428005E+0,72.539379E+0,2.561328E+0,72.226881E+0,72.252103E+0,2.549110E+0,72.375594E+0,72.473162E+0,2.527833E+0,72.575272E+0,72.521362E+0,2.590211E+0
 10/20/2017,13:04:17.781,1.083918E-3,72.548692E+0,3.980688E-3,998.121120E-3,1.007548E+0,0.000000E+0,1.008642E+0,3.082112E+0,0.000000E+0,72.453134E+0,3.978937E-3,997.202893E-3,1.016022E+0,0.000000E+0,1.064319E+0,2.808475E+0,0.000000E+0,75.755027E+0,43.747265E+0,72.351541E+0,3.969923E-3,3.969988E-3,0.000000E+0,993.197831E-3,1.000000E+0,44.000000E+0,97.193204E+0,35.284859E+0,10.915528E-3,13.096445E-3,1.000000E+0,2.660191E+0,1.000000E+0,20.000000E+0,7.561616E-3,42.639211E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.944251E+0,0.000000E+0,-136.817223E-3,0.000000E+0,135.881781E-3,0.000000E+0,137.974019E-3,0.000000E+0,461.412695E-3,0.000000E+0,-104.226066E-3,0.000000E+0,205.950464E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.003805E+0,3.039205E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.001779E+0,3.022823E+0,0.000000E+0,241.714778E+0,4.010774E-3,3.982232E-3,80.547629E+0,73.324539E+0,72.589732E+0,81.682387E+0,75.874896E+0,3.977432E-3,3.981908E-3,71.508780E+0,5.359781E+0,2.198785E+0,74.673376E+0,74.132978E+0,0.000000E+0,73.949440E+0,73.560571E+0,0.000000E+0,73.840659E+0,1.074541E+0,1.005873E+0,2.525050E+0,60.000000E+0,87.000000E+0,59.800000E+0,11.132718E-3,71.779268E+0,43.501530E+0,0.000000E+0,1.322404E+0,1.331427E+0,1.010302E+0,60.000000E+0,1.000000E+0,1.352002E+0,675.514479E-3,2.009519E+0,60.000000E+0,1.871301E+0,0.000000E+0,73.797690E+0,1.077899E+0,1.070960E+0,1.007406E+0,50.000000E+0,1.000000E+0,85.776385E+0,2.730440E+0,2.327200E+0,1.553103E+0,40.000000E+0,0.000000E+0,1.326708E+0,1.324228E+0,1.005685E+0,60.000000E+0,3.988913E-3,61.375716E+0,9.385931E-3,35.586915E+0,1.446167E+0,43.584356E+0,0.000000E+0,-3.244726E-3,0.000000E+0,45.035689E-3,0.000000E+0,25.999214E-3,0.000000E+0,22.262782E-3,0.000000E+0,18.268665E-3,2.020995E+0,2.013555E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.509033E+0,6.335937E+0,0.000000E+0,86.756558E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.737232E+0,0.000000E+0,16.174975E-3,10.000000E+0,9.778495E+0,0.000000E+0,44.488109E-3,996.281550E-3,3.050035E+0,996.539022E-3,3.043260E+0,998.807992E-3,3.041555E+0,997.005689E-3,3.038304E+0,522.739809E-6,7.072885E+0,1.000000E+0,1.000000E+0,72.422670E+0,72.536899E+0,2.558323E+0,72.225664E+0,72.249108E+0,2.556646E+0,72.377091E+0,72.471759E+0,2.528089E+0,72.579297E+0,72.522158E+0,2.592590E+0
 10/20/2017,13:04:27.781,761.880850E-6,72.551780E+0,3.980429E-3,997.879481E-3,997.057545E-3,0.000000E+0,1.015030E+0,3.085705E+0,0.000000E+0,72.449577E+0,3.974592E-3,997.138456E-3,1.032372E+0,0.000000E+0,1.070532E+0,2.811794E+0,0.000000E+0,75.755495E+0,43.724637E+0,72.349529E+0,3.970247E-3,3.966940E-3,0.000000E+0,993.261548E-3,1.000000E+0,44.000000E+0,97.326220E+0,35.258732E+0,10.808457E-3,13.125888E-3,1.000000E+0,2.658323E+0,1.000000E+0,20.000000E+0,7.459967E-3,42.634975E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.943833E+0,0.000000E+0,-126.742295E-3,0.000000E+0,135.302393E-3,0.000000E+0,136.815241E-3,0.000000E+0,464.119409E-3,0.000000E+0,-107.255008E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.003661E+0,3.039270E+0,0.000000E+0,997.102241E-3,0.000000E+0,1.005086E+0,3.022855E+0,0.000000E+0,241.692154E+0,4.010060E-3,3.982751E-3,80.559719E+0,73.326973E+0,72.593757E+0,81.706666E+0,75.880608E+0,3.978145E-3,3.976913E-3,71.499656E+0,5.360748E+0,2.201122E+0,74.701885E+0,74.137004E+0,0.000000E+0,73.950985E+0,73.568107E+0,0.000000E+0,73.837289E+0,1.082432E+0,1.000525E+0,2.529195E+0,60.000000E+0,87.000000E+0,59.800000E+0,11.127011E-3,71.780484E+0,43.464656E+0,0.000000E+0,1.317711E+0,1.329479E+0,1.002407E+0,60.000000E+0,1.000000E+0,1.347280E+0,668.564222E-3,2.017380E+0,60.000000E+0,1.880101E+0,0.000000E+0,73.797176E+0,1.074291E+0,1.075558E+0,1.004051E+0,50.000000E+0,1.000000E+0,85.622722E+0,2.729929E+0,2.330618E+0,1.579245E+0,40.000000E+0,0.000000E+0,1.330509E+0,1.322551E+0,1.003401E+0,60.000000E+0,3.987811E-3,61.357454E+0,9.218159E-3,35.562181E+0,1.452933E+0,43.554885E+0,0.000000E+0,-2.664489E-3,0.000000E+0,43.457369E-3,0.000000E+0,25.290580E-3,0.000000E+0,23.293522E-3,0.000000E+0,18.043191E-3,2.021124E+0,2.013684E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.495856E+0,6.337807E+0,0.000000E+0,84.564550E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.724218E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.778913E+0,0.000000E+0,42.684314E-3,997.214885E-3,3.050405E+0,998.437876E-3,3.042971E+0,996.136722E-3,3.041265E+0,997.794197E-3,3.041008E+0,-121.630032E-6,7.117992E+0,1.000000E+0,1.000000E+0,72.429736E+0,72.541579E+0,2.560001E+0,72.225898E+0,72.248780E+0,2.553947E+0,72.374658E+0,72.471993E+0,2.531443E+0,72.577425E+0,72.520895E+0,2.589173E+0
 10/20/2017,13:04:37.781,1.889010E-3,72.549019E+0,3.976019E-3,997.863372E-3,985.321190E-3,0.000000E+0,1.006998E+0,3.089603E+0,0.000000E+0,72.451730E+0,3.981531E-3,997.863372E-3,1.024141E+0,0.000000E+0,1.061620E+0,2.800759E+0,0.000000E+0,75.762472E+0,43.696516E+0,72.349482E+0,3.975371E-3,3.965319E-3,0.000000E+0,996.224371E-3,1.000000E+0,44.000000E+0,97.542812E+0,35.224329E+0,10.751582E-3,13.126082E-3,1.000000E+0,2.652684E+0,1.000000E+0,20.000000E+0,7.460486E-3,42.632508E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.933243E+0,0.000000E+0,-127.933261E-3,0.000000E+0,135.656464E-3,0.000000E+0,135.913970E-3,0.000000E+0,447.428006E-3,0.000000E+0,-116.277389E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.012127E+0,3.039913E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.014227E+0,3.023451E+0,0.000000E+0,241.708748E+0,4.010125E-3,3.981259E-3,80.571201E+0,73.325803E+0,72.594506E+0,81.727759E+0,75.885806E+0,3.976329E-3,3.974577E-3,71.495118E+0,5.373635E+0,2.198302E+0,74.744627E+0,74.137425E+0,0.000000E+0,73.952296E+0,73.570447E+0,0.000000E+0,73.838366E+0,1.066410E+0,1.003223E+0,2.529753E+0,60.000000E+0,88.000000E+0,60.000000E+0,11.132458E-3,71.786801E+0,43.431647E+0,0.000000E+0,1.324049E+0,1.331970E+0,1.000825E+0,60.000000E+0,1.000000E+0,1.355241E+0,668.612155E-3,2.009264E+0,60.000000E+0,1.864097E+0,0.000000E+0,73.799563E+0,1.076701E+0,1.073403E+0,986.893649E-3,50.000000E+0,1.000000E+0,85.436559E+0,2.732068E+0,2.329787E+0,1.565719E+0,40.000000E+0,0.000000E+0,1.324919E+0,1.323446E+0,994.443087E-3,60.000000E+0,3.987162E-3,61.342462E+0,9.236383E-3,35.530519E+0,1.430702E+0,43.522993E+0,0.000000E+0,526.817252E-6,0.000000E+0,44.520319E-3,0.000000E+0,23.615628E-3,0.000000E+0,25.129527E-3,0.000000E+0,20.136881E-3,2.020867E+0,2.013555E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.479713E+0,6.333713E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.715746E+0,0.000000E+0,21.135410E-3,10.000000E+0,9.775596E+0,0.000000E+0,48.965385E-3,996.249366E-3,3.049102E+0,997.070057E-3,3.044564E+0,996.458562E-3,3.039640E+0,996.732125E-3,3.040364E+0,-3.021294E-3,6.926930E+0,1.000000E+0,1.000000E+0,72.424448E+0,72.539847E+0,2.554009E+0,72.225009E+0,72.248219E+0,2.553676E+0,72.376108E+0,72.470261E+0,2.525981E+0,72.576676E+0,72.521362E+0,2.589429E+0
 10/20/2017,13:04:47.781,1.405954E-3,72.547990E+0,3.979910E-3,998.346649E-3,988.243303E-3,0.000000E+0,1.000546E+0,3.083997E+0,0.000000E+0,72.450700E+0,3.973814E-3,997.428423E-3,1.006706E+0,0.000000E+0,1.057835E+0,2.809603E+0,0.000000E+0,75.769730E+0,43.677706E+0,72.347283E+0,3.974268E-3,3.964346E-3,0.000000E+0,994.217297E-3,1.000000E+0,44.000000E+0,97.490073E+0,35.214846E+0,10.698014E-3,13.124590E-3,1.000000E+0,2.654537E+0,1.000000E+0,20.000000E+0,7.436095E-3,42.643168E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.931569E+0,0.000000E+0,-130.476134E-3,0.000000E+0,136.010534E-3,0.000000E+0,136.493358E-3,0.000000E+0,449.780270E-3,0.000000E+0,-117.179627E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.002096E+0,3.038497E+0,0.000000E+0,998.276956E-3,0.000000E+0,999.077875E-3,3.022421E+0,0.000000E+0,241.729057E+0,4.010125E-3,3.985281E-3,80.584322E+0,73.325194E+0,72.597220E+0,81.752133E+0,75.890535E+0,3.979313E-3,3.981583E-3,71.501060E+0,5.379113E+0,2.204507E+0,74.740180E+0,74.138549E+0,0.000000E+0,73.951360E+0,73.574753E+0,0.000000E+0,73.839864E+0,1.059095E+0,1.008061E+0,2.519534E+0,60.000000E+0,88.000000E+0,60.000000E+0,11.136479E-3,71.792041E+0,43.401199E+0,0.000000E+0,1.325214E+0,1.326381E+0,984.155447E-3,60.000000E+0,1.000000E+0,1.347120E+0,674.827442E-3,2.006979E+0,60.000000E+0,1.877845E+0,0.000000E+0,73.797737E+0,1.074451E+0,1.077394E+0,1.004386E+0,50.000000E+0,1.000000E+0,85.445846E+0,2.732611E+0,2.326529E+0,1.566087E+0,40.000000E+0,0.000000E+0,1.324249E+0,1.321512E+0,988.391195E-3,60.000000E+0,3.988784E-3,61.319251E+0,9.365762E-3,35.496534E+0,1.388496E+0,43.491287E+0,0.000000E+0,7.650844E-3,0.000000E+0,41.911259E-3,0.000000E+0,22.005097E-3,0.000000E+0,25.290580E-3,0.000000E+0,20.523409E-3,2.020931E+0,2.013716E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.479548E+0,6.323204E+0,0.000000E+0,83.629723E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.715038E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.766286E+0,0.000000E+0,42.587682E-3,996.522930E-3,3.050325E+0,998.148220E-3,3.044451E+0,997.279253E-3,3.041281E+0,997.778105E-3,3.040847E+0,-1.732555E-3,6.941751E+0,1.000000E+0,1.000000E+0,72.425337E+0,72.542936E+0,2.551052E+0,72.227349E+0,72.248687E+0,2.553468E+0,72.375219E+0,72.472320E+0,2.521285E+0,72.575881E+0,72.522392E+0,2.592127E+0
 10/20/2017,13:04:57.781,1.405954E-3,72.550236E+0,3.983542E-3,997.235112E-3,986.422970E-3,0.000000E+0,998.358374E-3,3.083691E+0,0.000000E+0,72.452104E+0,3.981207E-3,997.412313E-3,1.010199E+0,0.000000E+0,1.054928E+0,2.806784E+0,0.000000E+0,75.775067E+0,43.662481E+0,72.348546E+0,3.973620E-3,3.969858E-3,0.000000E+0,993.404910E-3,1.000000E+0,44.000000E+0,97.289746E+0,35.198807E+0,10.514289E-3,13.113825E-3,1.000000E+0,2.656949E+0,1.000000E+0,20.000000E+0,7.373951E-3,42.661834E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.932084E+0,0.000000E+0,-129.349544E-3,0.000000E+0,135.366769E-3,0.000000E+0,137.008371E-3,0.000000E+0,444.817961E-3,0.000000E+0,-110.606178E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.003789E+0,3.038159E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.011990E+0,3.021858E+0,0.000000E+0,241.749752E+0,4.011617E-3,3.979378E-3,80.595007E+0,73.326505E+0,72.599794E+0,81.772570E+0,75.896997E+0,3.977626E-3,3.983075E-3,71.492451E+0,5.375246E+0,2.203201E+0,74.712793E+0,74.140842E+0,0.000000E+0,73.953981E+0,73.580557E+0,0.000000E+0,73.840519E+0,1.062768E+0,1.003319E+0,2.532606E+0,60.000000E+0,88.000000E+0,60.000000E+0,11.128178E-3,71.770939E+0,43.366375E+0,0.000000E+0,1.316258E+0,1.325311E+0,989.109828E-3,60.000000E+0,1.000000E+0,1.348301E+0,670.481534E-3,2.020735E+0,60.000000E+0,1.893140E+0,0.000000E+0,73.802371E+0,1.074898E+0,1.077250E+0,970.742774E-3,50.000000E+0,1.000000E+0,85.523472E+0,2.731701E+0,2.329164E+0,1.549430E+0,40.000000E+0,0.000000E+0,1.327778E+0,1.318557E+0,986.395188E-3,60.000000E+0,3.989043E-3,61.304726E+0,9.252466E-3,35.469196E+0,1.383663E+0,43.457812E+0,0.000000E+0,3.170121E-3,0.000000E+0,44.552530E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.646368E-3,0.000000E+0,20.909936E-3,2.020931E+0,2.013651E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.485093E+0,6.325170E+0,0.000000E+0,84.274431E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.713878E+0,0.000000E+0,20.330145E-3,10.000000E+0,9.739132E+0,0.000000E+0,41.073783E-3,996.410286E-3,3.050100E+0,998.534428E-3,3.045449E+0,996.394194E-3,3.039624E+0,999.258568E-3,3.040863E+0,-2.376924E-3,7.079329E+0,1.000000E+0,1.000000E+0,72.422810E+0,72.540409E+0,2.557269E+0,72.225243E+0,72.249295E+0,2.546843E+0,72.374751E+0,72.469278E+0,2.527434E+0,72.576208E+0,72.522439E+0,2.592669E+0
 10/20/2017,13:05:07.781,117.807224E-6,72.550610E+0,3.978678E-3,998.201666E-3,986.838134E-3,0.000000E+0,1.001552E+0,3.085447E+0,0.000000E+0,72.451730E+0,3.982050E-3,997.686170E-3,988.569295E-3,0.000000E+0,1.059560E+0,2.823392E+0,0.000000E+0,75.778907E+0,43.619926E+0,72.349482E+0,3.976992E-3,3.971998E-3,0.000000E+0,996.750033E-3,1.000000E+0,44.000000E+0,97.588500E+0,35.172075E+0,10.296581E-3,13.110842E-3,1.000000E+0,2.661980E+0,1.000000E+0,20.000000E+0,7.306422E-3,42.675893E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.934337E+0,0.000000E+0,-127.386060E-3,0.000000E+0,135.431146E-3,0.000000E+0,136.461170E-3,0.000000E+0,448.394690E-3,0.000000E+0,-116.502948E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.008421E+0,3.037515E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.013268E+0,3.022212E+0,0.000000E+0,241.745217E+0,4.009347E-3,3.979897E-3,80.605926E+0,73.326411E+0,72.599841E+0,81.798162E+0,75.900228E+0,3.975810E-3,3.981453E-3,71.483982E+0,5.371702E+0,2.203959E+0,74.730302E+0,74.140421E+0,0.000000E+0,73.953372E+0,73.578779E+0,0.000000E+0,73.840472E+0,1.067720E+0,1.008093E+0,2.527648E+0,60.000000E+0,88.000000E+0,60.000000E+0,11.128373E-3,71.757650E+0,43.329456E+0,0.000000E+0,1.318302E+0,1.336633E+0,993.185208E-3,60.000000E+0,1.000000E+0,1.345605E+0,667.925118E-3,2.011213E+0,60.000000E+0,1.867626E+0,0.000000E+0,73.798767E+0,1.075504E+0,1.074999E+0,994.737448E-3,50.000000E+0,1.000000E+0,85.289096E+0,2.734767E+0,2.332247E+0,1.564921E+0,40.000000E+0,0.000000E+0,1.324153E+0,1.323286E+0,990.914147E-3,60.000000E+0,3.990405E-3,61.283942E+0,9.171596E-3,35.459712E+0,1.407505E+0,43.427271E+0,0.000000E+0,1.332703E-3,0.000000E+0,44.584741E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.813304E-3,2.020673E+0,2.013684E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.464768E+0,6.321915E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.715457E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.702346E+0,0.000000E+0,44.069371E-3,996.957413E-3,3.049359E+0,996.876953E-3,3.043454E+0,996.619481E-3,3.039559E+0,997.279253E-3,3.037757E+0,-1.732555E-3,7.160200E+0,1.000000E+0,1.000000E+0,72.428098E+0,72.541859E+0,2.559810E+0,72.228331E+0,72.246113E+0,2.548759E+0,72.375968E+0,72.469934E+0,2.526300E+0,72.578361E+0,72.520473E+0,2.592637E+0
 10/20/2017,13:05:17.781,-43.211183E-6,72.553184E+0,3.980688E-3,997.815044E-3,1.000044E+0,0.000000E+0,1.009984E+0,3.089619E+0,0.000000E+0,72.452338E+0,3.979975E-3,997.621733E-3,1.030857E+0,0.000000E+0,1.064958E+0,2.819140E+0,0.000000E+0,75.784385E+0,43.579933E+0,72.346862E+0,3.973036E-3,3.969275E-3,0.000000E+0,993.357123E-3,1.000000E+0,44.000000E+0,97.854412E+0,35.121913E+0,10.201832E-3,13.083085E-3,1.000000E+0,2.659009E+0,1.000000E+0,20.000000E+0,7.285859E-3,42.687111E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.942771E+0,0.000000E+0,-121.495607E-3,0.000000E+0,136.268041E-3,0.000000E+0,136.235852E-3,0.000000E+0,449.812493E-3,0.000000E+0,-117.211850E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,999.827575E-3,3.038095E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.008139E+0,3.021665E+0,0.000000E+0,241.758097E+0,4.004157E-3,3.978470E-3,80.616377E+0,73.326692E+0,72.602836E+0,81.821412E+0,75.903786E+0,3.974707E-3,3.978275E-3,71.470180E+0,5.369447E+0,2.199801E+0,74.737839E+0,74.143464E+0,0.000000E+0,73.956789E+0,73.584723E+0,0.000000E+0,73.840285E+0,1.072033E+0,1.003239E+0,2.526054E+0,60.000000E+0,88.000000E+0,60.000000E+0,11.146142E-3,71.784414E+0,43.297099E+0,0.000000E+0,1.319419E+0,1.332098E+0,1.002199E+0,60.000000E+0,1.000000E+0,1.349848E+0,668.708021E-3,2.013881E+0,60.000000E+0,1.888982E+0,0.000000E+0,73.800686E+0,1.074786E+0,1.075271E+0,993.299684E-3,50.000000E+0,1.000000E+0,85.083246E+0,2.743628E+0,2.337088E+0,1.553263E+0,40.000000E+0,0.000000E+0,1.323226E+0,1.322103E+0,1.003784E+0,60.000000E+0,3.988265E-3,61.266475E+0,9.297408E-3,35.442138E+0,1.459054E+0,43.395705E+0,0.000000E+0,-665.893159E-6,0.000000E+0,45.744323E-3,0.000000E+0,23.744470E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.526350E-3,2.020512E+0,2.013329E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.446429E+0,6.283618E+0,0.000000E+0,83.275133E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.714780E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.738971E+0,0.000000E+0,44.133792E-3,996.378102E-3,3.048989E+0,997.697645E-3,3.042810E+0,997.456265E-3,3.039479E+0,999.660867E-3,3.040927E+0,200.554889E-6,7.190809E+0,1.000000E+0,1.000000E+0,72.426413E+0,72.540362E+0,2.564524E+0,72.224962E+0,72.247751E+0,2.550531E+0,72.378589E+0,72.472227E+0,2.527913E+0,72.577331E+0,72.518648E+0,2.592877E+0
 10/20/2017,13:05:27.781,1.405954E-3,72.546960E+0,3.983218E-3,997.847263E-3,1.007868E+0,0.000000E+0,1.009585E+0,3.090634E+0,0.000000E+0,72.449297E+0,3.979651E-3,997.283439E-3,980.896638E-3,0.000000E+0,1.067226E+0,2.826614E+0,0.000000E+0,75.788974E+0,43.557725E+0,72.347283E+0,3.976538E-3,3.967653E-3,0.000000E+0,996.415520E-3,1.000000E+0,44.000000E+0,97.784607E+0,35.104341E+0,10.196773E-3,13.105200E-3,1.000000E+0,2.656230E+0,1.000000E+0,20.000000E+0,7.289946E-3,42.671982E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.948951E+0,0.000000E+0,-143.930830E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.394630E-3,0.000000E+0,468.308371E-3,0.000000E+0,-100.004881E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.008549E+0,3.038835E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.003169E+0,3.022131E+0,0.000000E+0,241.785305E+0,4.008309E-3,3.977237E-3,80.628093E+0,73.327347E+0,72.601759E+0,81.845130E+0,75.911653E+0,3.972761E-3,3.975940E-3,71.458249E+0,5.356881E+0,2.200816E+0,74.729178E+0,74.149034E+0,0.000000E+0,73.956368E+0,73.583646E+0,0.000000E+0,73.840753E+0,1.073263E+0,1.007262E+0,2.531235E+0,60.000000E+0,88.000000E+0,60.000000E+0,11.128827E-3,71.780157E+0,43.263021E+0,0.000000E+0,1.326954E+0,1.326860E+0,1.009663E+0,60.000000E+0,1.000000E+0,1.348620E+0,671.200526E-3,2.009759E+0,60.000000E+0,1.876749E+0,0.000000E+0,73.801060E+0,1.077595E+0,1.069683E+0,1.007677E+0,50.000000E+0,1.000000E+0,85.056278E+0,2.744362E+0,2.330426E+0,1.555898E+0,40.000000E+0,0.000000E+0,1.328656E+0,1.320777E+0,1.003401E+0,60.000000E+0,3.987616E-3,61.252091E+0,9.404089E-3,35.404992E+0,1.434568E+0,43.367585E+0,0.000000E+0,-859.305626E-6,0.000000E+0,43.843896E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.363826E-3,0.000000E+0,14.757708E-3,2.020931E+0,2.013748E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.442653E+0,6.316563E+0,0.000000E+0,86.337498E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.714522E+0,0.000000E+0,25.355001E-3,10.000000E+0,9.719419E+0,0.000000E+0,44.778004E-3,996.893045E-3,3.049150E+0,997.504541E-3,3.043695E+0,998.759716E-3,3.039511E+0,998.598796E-3,3.038095E+0,2.133664E-3,7.222706E+0,1.000000E+0,1.000000E+0,72.424167E+0,72.539707E+0,2.555159E+0,72.224213E+0,72.247376E+0,2.559615E+0,72.378308E+0,72.470823E+0,2.529335E+0,72.577097E+0,72.520520E+0,2.591424E+0
 10/20/2017,13:05:37.781,117.807224E-6,72.549487E+0,3.983736E-3,998.008355E-3,1.000954E+0,0.000000E+0,1.009553E+0,3.088363E+0,0.000000E+0,72.453087E+0,3.973944E-3,997.573406E-3,984.421913E-3,0.000000E+0,1.065437E+0,2.820251E+0,0.000000E+0,75.793937E+0,43.518337E+0,72.343352E+0,3.977835E-3,3.968496E-3,0.000000E+0,993.723493E-3,1.000000E+0,44.000000E+0,97.543893E+0,35.113266E+0,10.203129E-3,13.108313E-3,1.000000E+0,2.652365E+0,1.000000E+0,20.000000E+0,7.275675E-3,42.666071E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.935786E+0,0.000000E+0,-148.437188E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.171476E-3,0.000000E+0,470.177292E-3,0.000000E+0,-92.335858E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.014203E+0,3.038819E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.008618E+0,3.021922E+0,0.000000E+0,241.803154E+0,4.009087E-3,3.979767E-3,80.639715E+0,73.328096E+0,72.604193E+0,81.865941E+0,75.917599E+0,3.976005E-3,3.980870E-3,71.448891E+0,5.347538E+0,2.205442E+0,74.706614E+0,74.148145E+0,0.000000E+0,73.958568E+0,73.583178E+0,0.000000E+0,73.840332E+0,1.073375E+0,1.003382E+0,2.529051E+0,60.000000E+0,87.000000E+0,60.300000E+0,11.130448E-3,71.784929E+0,43.229501E+0,0.000000E+0,1.324384E+0,1.331938E+0,1.004293E+0,60.000000E+0,1.000000E+0,1.345365E+0,675.274815E-3,1.988941E+0,60.000000E+0,1.894075E+0,0.000000E+0,73.801248E+0,1.073141E+0,1.075989E+0,1.004147E+0,50.000000E+0,1.000000E+0,85.176485E+0,2.739540E+0,2.333094E+0,1.557032E+0,40.000000E+0,0.000000E+0,1.328960E+0,1.321544E+0,1.003816E+0,60.000000E+0,3.988459E-3,61.230000E+0,9.298316E-3,35.369705E+0,1.495139E+0,43.334856E+0,0.000000E+0,-7.209683E-3,0.000000E+0,49.609597E-3,0.000000E+0,21.328674E-3,0.000000E+0,17.785506E-3,0.000000E+0,15.498552E-3,2.020995E+0,2.013458E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.451098E+0,6.312211E+0,0.000000E+0,82.759366E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.707049E+0,0.000000E+0,20.426777E-3,10.000000E+0,9.716423E+0,0.000000E+0,44.455898E-3,996.152814E-3,3.049874E+0,997.971208E-3,3.045288E+0,998.630980E-3,3.040814E+0,997.391897E-3,3.037532E+0,2.778034E-3,6.952061E+0,1.000000E+0,1.000000E+0,72.428145E+0,72.542234E+0,2.561408E+0,72.225430E+0,72.248125E+0,2.551952E+0,72.375032E+0,72.469232E+0,2.530644E+0,72.580279E+0,72.519210E+0,2.590291E+0
 10/20/2017,13:05:47.781,1.244936E-3,72.549394E+0,3.980170E-3,998.024464E-3,1.011045E+0,0.000000E+0,1.011980E+0,3.088862E+0,0.000000E+0,72.448735E+0,3.980494E-3,997.396204E-3,983.815757E-3,0.000000E+0,1.067497E+0,2.826308E+0,0.000000E+0,75.801382E+0,43.481650E+0,72.343586E+0,3.977251E-3,3.969534E-3,0.000000E+0,998.279232E-3,1.000000E+0,44.000000E+0,97.375291E+0,35.083979E+0,10.179458E-3,13.106951E-3,1.000000E+0,2.660766E+0,1.000000E+0,20.000000E+0,7.251997E-3,42.674124E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.935496E+0,0.000000E+0,-152.911357E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.171476E-3,0.000000E+0,476.106285E-3,0.000000E+0,-110.670624E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,589.335618E-3,3.039237E+0,0.000000E+0,997.810289E-3,0.000000E+0,995.913786E-3,3.022244E+0,0.000000E+0,241.814972E+0,4.007336E-3,3.980351E-3,80.651853E+0,73.329594E+0,72.605409E+0,81.891019E+0,75.924061E+0,3.980416E-3,3.980026E-3,71.450435E+0,5.371702E+0,2.203862E+0,74.731753E+0,74.153528E+0,0.000000E+0,73.955806E+0,73.585846E+0,0.000000E+0,73.838600E+0,1.074477E+0,1.009210E+0,2.527983E+0,60.000000E+0,87.000000E+0,60.300000E+0,11.126492E-3,71.767898E+0,43.196633E+0,0.000000E+0,1.325150E+0,1.330038E+0,1.004788E+0,60.000000E+0,1.000000E+0,1.349114E+0,674.955263E-3,2.002234E+0,60.000000E+0,1.898990E+0,0.000000E+0,73.802886E+0,1.074451E+0,1.069444E+0,1.002230E+0,50.000000E+0,1.000000E+0,85.253451E+0,2.737433E+0,2.333605E+0,1.552752E+0,40.000000E+0,0.000000E+0,1.330365E+0,1.321464E+0,1.008431E+0,60.000000E+0,3.990924E-3,61.215055E+0,9.298316E-3,35.348459E+0,1.521236E+0,43.303245E+0,0.000000E+0,48.299705E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.848456E-3,2.021028E+0,2.013587E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.456139E+0,6.300091E+0,0.000000E+0,86.853265E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.681602E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.698932E+0,0.000000E+0,43.715054E-3,995.927526E-3,3.050035E+0,996.876953E-3,3.044902E+0,999.194200E-3,3.040155E+0,996.844769E-3,3.039817E+0,3.744589E-3,6.996524E+0,1.000000E+0,1.000000E+0,72.426601E+0,72.540830E+0,2.555527E+0,72.224822E+0,72.246862E+0,2.561579E+0,72.376717E+0,72.469138E+0,2.524511E+0,72.578267E+0,72.520473E+0,2.591249E+0
 10/20/2017,13:05:57.781,-204.229589E-6,72.549113E+0,3.983218E-3,998.072792E-3,1.014255E+0,0.000000E+0,1.012523E+0,3.093179E+0,0.000000E+0,72.449437E+0,3.980234E-3,997.702280E-3,1.027443E+0,0.000000E+0,1.068791E+0,2.822925E+0,0.000000E+0,75.804941E+0,43.453389E+0,72.343165E+0,3.976538E-3,3.965967E-3,0.000000E+0,994.695172E-3,1.000000E+0,44.000000E+0,97.554563E+0,35.028890E+0,10.139574E-3,13.100660E-3,1.000000E+0,2.663801E+0,1.000000E+0,20.000000E+0,7.223196E-3,42.673239E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.984909E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.986940E+0,10.000000E+0,8.925517E+0,0.000000E+0,-155.550795E-3,0.000000E+0,136.074911E-3,0.000000E+0,137.104936E-3,0.000000E+0,482.615287E-3,0.000000E+0,-112.410654E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,637.095075E-3,3.039430E+0,0.000000E+0,997.359713E-3,0.000000E+0,1.004847E+0,3.022308E+0,0.000000E+0,241.845846E+0,4.009541E-3,3.982556E-3,80.663990E+0,73.328049E+0,72.607749E+0,81.913753E+0,75.930570E+0,3.977626E-3,3.981713E-3,71.456986E+0,5.368158E+0,2.202508E+0,74.746781E+0,74.159473E+0,0.000000E+0,73.960300E+0,73.583131E+0,0.000000E+0,73.838740E+0,1.078071E+0,980.710271E-3,2.525129E+0,60.000000E+0,87.000000E+0,60.300000E+0,11.133107E-3,71.762236E+0,43.165441E+0,0.000000E+0,1.327529E+0,1.334301E+0,1.002662E+0,60.000000E+0,1.000000E+0,1.344759E+0,670.369691E-3,2.011468E+0,60.000000E+0,1.882196E+0,0.000000E+0,73.803541E+0,1.074802E+0,1.074313E+0,1.008748E+0,50.000000E+0,1.000000E+0,85.143889E+0,2.731909E+0,2.334580E+0,1.567971E+0,40.000000E+0,0.000000E+0,1.327554E+0,1.318349E+0,1.004375E+0,60.000000E+0,3.988459E-3,61.195907E+0,9.268095E-3,35.345251E+0,1.497717E+0,43.273775E+0,0.000000E+0,53.940903E-3,0.000000E+0,42.619893E-3,0.000000E+0,17.914348E-3,0.000000E+0,16.110554E-3,0.000000E+0,17.817717E-3,2.020963E+0,2.013716E+0,2.018709E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.445765E+0,6.282651E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.676062E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.700382E+0,0.000000E+0,43.038631E-3,996.426378E-3,3.049102E+0,998.856268E-3,3.043791E+0,996.893045E-3,3.040718E+0,996.539022E-3,3.040927E+0,1.167110E-3,7.010379E+0,1.000000E+0,1.000000E+0,72.429221E+0,72.541813E+0,2.562526E+0,72.223933E+0,72.246160E+0,2.554618E+0,72.374564E+0,72.469887E+0,2.526987E+0,72.579343E+0,72.520661E+0,2.596852E+0
