date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:06:07.781,761.880850E-6,72.547849E+0,3.983218E-3,998.926582E-3,1.009912E+0,0.000000E+0,1.012587E+0,3.094339E+0,0.000000E+0,72.448361E+0,3.976797E-3,997.766717E-3,1.002543E+0,0.000000E+0,1.066858E+0,2.814468E+0,0.000000E+0,75.810091E+0,43.424338E+0,72.344662E+0,3.975371E-3,3.963243E-3,0.000000E+0,1.000350E+0,1.000000E+0,44.000000E+0,97.690125E+0,35.016013E+0,10.131597E-3,13.107859E-3,1.000000E+0,2.655751E+0,1.000000E+0,20.000000E+0,7.201335E-3,42.670726E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.985103E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.986843E+0,10.000000E+0,8.927803E+0,0.000000E+0,-158.962752E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.268041E-3,0.000000E+0,480.746366E-3,0.000000E+0,-104.838299E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,706.450127E-3,3.039929E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.006541E+0,3.022550E+0,0.000000E+0,241.863888E+0,4.011163E-3,3.976653E-3,80.673879E+0,73.330342E+0,72.611353E+0,81.936065E+0,75.933801E+0,3.978664E-3,3.982037E-3,71.454553E+0,5.367191E+0,2.204539E+0,74.730442E+0,74.159847E+0,0.000000E+0,73.958568E+0,73.582851E+0,0.000000E+0,73.838740E+0,1.072880E+0,967.490136E-3,2.527329E+0,60.000000E+0,87.000000E+0,60.300000E+0,11.106582E-3,71.816138E+0,43.132574E+0,0.000000E+0,1.323905E+0,1.332194E+0,1.007936E+0,60.000000E+0,1.000000E+0,1.350359E+0,668.196737E-3,2.008513E+0,60.000000E+0,1.874412E+0,0.000000E+0,73.803588E+0,1.072774E+0,1.073658E+0,1.008556E+0,50.000000E+0,1.000000E+0,85.044272E+0,2.732946E+0,2.323334E+0,1.544240E+0,40.000000E+0,0.000000E+0,1.330222E+0,1.319132E+0,1.006467E+0,60.000000E+0,3.989303E-3,61.178300E+0,9.110116E-3,35.313869E+0,1.473875E+0,43.246773E+0,0.000000E+0,55.391497E-3,0.000000E+0,45.132321E-3,0.000000E+0,17.785506E-3,0.000000E+0,14.983182E-3,0.000000E+0,17.688874E-3,2.020706E+0,2.013458E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.436036E+0,6.282457E+0,0.000000E+0,78.729939E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.674677E+0,0.000000E+0,16.207186E-3,10.000000E+0,9.700156E+0,0.000000E+0,46.452957E-3,996.120630E-3,3.050502E+0,996.667757E-3,3.045095E+0,998.985004E-3,3.041458E+0,999.693051E-3,3.040460E+0,3.422404E-3,7.043565E+0,1.000000E+0,1.000000E+0,72.425150E+0,72.538911E+0,2.559858E+0,72.224962E+0,72.246768E+0,2.561850E+0,72.374751E+0,72.468857E+0,2.524974E+0,72.578314E+0,72.519959E+0,2.598799E+0
 10/20/2017,13:06:17.781,922.899256E-6,72.551827E+0,3.985163E-3,997.863372E-3,993.991722E-3,0.000000E+0,1.011836E+0,3.095789E+0,0.000000E+0,72.447752E+0,3.977122E-3,997.492859E-3,1.002734E+0,0.000000E+0,1.068024E+0,2.797392E+0,0.000000E+0,75.816132E+0,43.378386E+0,72.340778E+0,3.971026E-3,3.968561E-3,0.000000E+0,994.153580E-3,1.000000E+0,44.000000E+0,97.623472E+0,35.027263E+0,10.124723E-3,13.088597E-3,1.000000E+0,2.659568E+0,1.000000E+0,20.000000E+0,7.241618E-3,42.682270E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.924648E+0,0.000000E+0,-158.608681E-3,0.000000E+0,136.976182E-3,0.000000E+0,138.167148E-3,0.000000E+0,479.940796E-3,0.000000E+0,-110.896183E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,637.127027E-3,3.038690E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.011079E+0,3.022453E+0,0.000000E+0,241.877541E+0,4.008893E-3,3.981324E-3,80.688781E+0,73.328517E+0,72.613505E+0,81.960581E+0,75.936095E+0,3.975161E-3,3.975291E-3,71.447675E+0,5.369769E+0,2.199736E+0,74.708346E+0,74.161345E+0,0.000000E+0,73.960534E+0,73.582149E+0,0.000000E+0,73.839723E+0,1.075803E+0,984.079170E-3,2.524268E+0,60.000000E+0,87.000000E+0,60.300000E+0,11.112678E-3,71.810383E+0,43.101615E+0,0.000000E+0,1.323506E+0,1.328601E+0,1.001991E+0,60.000000E+0,1.000000E+0,1.347950E+0,672.446779E-3,2.013577E+0,60.000000E+0,1.881358E+0,0.000000E+0,73.802465E+0,1.074802E+0,1.077171E+0,1.004946E+0,50.000000E+0,1.000000E+0,85.059561E+0,2.737976E+0,2.320315E+0,1.563515E+0,40.000000E+0,0.000000E+0,1.331212E+0,1.314594E+0,1.008750E+0,60.000000E+0,3.987811E-3,61.160319E+0,9.212258E-3,35.277421E+0,1.499972E+0,43.214976E+0,0.000000E+0,54.424434E-3,0.000000E+0,43.554001E-3,0.000000E+0,17.237925E-3,0.000000E+0,15.530763E-3,0.000000E+0,18.461929E-3,2.020770E+0,2.013490E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.435718E+0,6.283876E+0,0.000000E+0,84.209960E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.676094E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.699931E+0,0.000000E+0,42.716525E-3,996.442470E-3,3.049247E+0,998.405692E-3,3.045047E+0,998.743624E-3,3.041265E+0,999.129832E-3,3.040959E+0,2.778034E-3,6.905987E+0,1.000000E+0,1.000000E+0,72.428192E+0,72.537835E+0,2.559394E+0,72.225243E+0,72.247096E+0,2.555432E+0,72.372505E+0,72.471759E+0,2.527290E+0,72.578969E+0,72.519350E+0,2.594313E+0
 10/20/2017,13:06:27.781,1.083918E-3,72.549253E+0,3.979002E-3,998.185557E-3,1.004674E+0,0.000000E+0,1.010447E+0,3.092825E+0,0.000000E+0,72.447331E+0,3.979067E-3,997.508969E-3,1.002256E+0,0.000000E+0,1.066507E+0,2.776707E+0,0.000000E+0,75.819456E+0,43.347100E+0,72.342510E+0,3.975111E-3,3.966810E-3,0.000000E+0,997.434986E-3,1.000000E+0,44.000000E+0,97.516113E+0,35.003368E+0,10.099496E-3,13.064083E-3,1.000000E+0,2.651199E+0,1.000000E+0,20.000000E+0,7.235196E-3,42.673146E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.922041E+0,0.000000E+0,-144.896478E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.459006E-3,0.000000E+0,464.377191E-3,0.000000E+0,-120.885247E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,869.263640E-3,3.039286E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.001539E+0,3.021439E+0,0.000000E+0,241.877106E+0,4.009541E-3,3.979507E-3,80.698107E+0,73.330436E+0,72.614160E+0,81.983783E+0,75.940543E+0,3.976848E-3,3.982491E-3,71.442715E+0,5.360425E+0,2.203379E+0,74.713917E+0,74.163124E+0,0.000000E+0,73.962172E+0,73.577562E+0,0.000000E+0,73.838600E+0,1.076202E+0,996.916113E-3,2.527170E+0,60.000000E+0,87.000000E+0,60.300000E+0,11.115597E-3,71.788532E+0,43.070703E+0,0.000000E+0,1.321718E+0,1.326717E+0,1.008991E+0,60.000000E+0,1.000000E+0,1.352688E+0,674.715599E-3,2.012283E+0,60.000000E+0,1.893736E+0,0.000000E+0,73.803588E+0,1.076893E+0,1.073243E+0,1.006703E+0,50.000000E+0,1.000000E+0,85.153457E+0,2.730168E+0,2.329005E+0,1.576978E+0,40.000000E+0,0.000000E+0,1.328081E+0,1.322071E+0,1.005621E+0,60.000000E+0,3.987032E-3,61.143086E+0,9.293128E-3,35.266728E+0,1.423292E+0,43.184529E+0,0.000000E+0,54.392199E-3,0.000000E+0,45.390006E-3,0.000000E+0,13.662547E-3,0.000000E+0,18.236455E-3,0.000000E+0,23.518996E-3,2.020770E+0,2.013233E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.441975E+0,6.283618E+0,0.000000E+0,87.530208E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.675450E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.700059E+0,0.000000E+0,39.624305E-3,996.828677E-3,3.049665E+0,995.991894E-3,3.043904E+0,998.695348E-3,3.041539E+0,996.764309E-3,3.038384E+0,1.167110E-3,6.853792E+0,1.000000E+0,1.000000E+0,72.426881E+0,72.539286E+0,2.559490E+0,72.222435E+0,72.241153E+0,2.555608E+0,72.372365E+0,72.470589E+0,2.526683E+0,72.577893E+0,72.517853E+0,2.596852E+0
 10/20/2017,13:06:37.781,-43.211183E-6,72.550423E+0,3.980234E-3,998.475523E-3,1.006431E+0,0.000000E+0,1.007301E+0,3.090860E+0,0.000000E+0,72.446863E+0,3.981596E-3,997.557296E-3,995.045591E-3,0.000000E+0,1.062355E+0,2.776417E+0,0.000000E+0,75.825309E+0,43.307016E+0,72.342556E+0,3.972906E-3,3.969923E-3,0.000000E+0,985.679270E-3,1.000000E+0,44.000000E+0,97.447394E+0,34.966921E+0,10.085552E-3,13.105200E-3,1.000000E+0,2.661293E+0,1.000000E+0,20.000000E+0,7.233445E-3,42.655271E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.919337E+0,0.000000E+0,-145.958691E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.847429E-3,0.000000E+0,462.250487E-3,0.000000E+0,-124.043081E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.014060E+0,3.038626E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.018286E+0,3.022099E+0,0.000000E+0,241.878747E+0,4.009801E-3,3.979248E-3,80.708089E+0,73.330576E+0,72.615003E+0,82.003987E+0,75.945460E+0,3.975421E-3,3.981064E-3,71.433358E+0,5.355915E+0,2.204700E+0,74.713917E+0,74.162515E+0,0.000000E+0,73.962640E+0,73.575736E+0,0.000000E+0,73.839817E+0,1.064989E+0,1.004516E+0,2.527967E+0,60.000000E+0,87.000000E+0,60.300000E+0,11.119942E-3,71.762236E+0,43.036439E+0,0.000000E+0,1.323346E+0,1.327643E+0,1.003573E+0,60.000000E+0,1.000000E+0,1.346466E+0,668.404446E-3,2.011724E+0,60.000000E+0,1.895074E+0,0.000000E+0,73.805741E+0,1.073317E+0,1.080012E+0,1.014115E+0,50.000000E+0,1.000000E+0,85.209410E+0,2.735661E+0,2.329564E+0,1.557144E+0,40.000000E+0,0.000000E+0,1.327810E+0,1.319979E+0,1.007345E+0,60.000000E+0,3.986448E-3,61.125246E+0,9.239106E-3,35.260685E+0,1.398484E+0,43.158039E+0,0.000000E+0,37.178486E-3,0.000000E+0,44.778004E-3,0.000000E+0,15.981711E-3,0.000000E+0,22.842573E-3,0.000000E+0,24.453104E-3,2.020995E+0,2.013716E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.445227E+0,6.286842E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.676320E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.700414E+0,0.000000E+0,42.555472E-3,996.120630E-3,3.050019E+0,997.874657E-3,3.045111E+0,998.888452E-3,3.039495E+0,999.580407E-3,3.037725E+0,-121.630032E-6,6.819639E+0,1.000000E+0,1.000000E+0,72.427958E+0,72.539473E+0,2.559778E+0,72.223137E+0,72.246768E+0,2.556885E+0,72.373348E+0,72.469278E+0,2.531651E+0,72.577518E+0,72.517432E+0,2.590450E+0
 10/20/2017,13:06:47.781,1.889010E-3,72.550938E+0,3.982375E-3,997.573406E-3,1.009848E+0,0.000000E+0,998.997133E-3,3.087477E+0,0.000000E+0,72.449297E+0,3.978289E-3,997.122347E-3,1.015767E+0,0.000000E+0,1.059959E+0,2.803497E+0,0.000000E+0,75.829102E+0,43.271401E+0,72.338392E+0,3.971026E-3,3.967524E-3,0.000000E+0,995.714638E-3,1.000000E+0,44.000000E+0,97.519357E+0,34.928290E+0,10.066940E-3,13.064537E-3,1.000000E+0,2.660223E+0,1.000000E+0,20.000000E+0,7.218850E-3,42.642702E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.928736E+0,0.000000E+0,-129.735804E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.235852E-3,0.000000E+0,450.489171E-3,0.000000E+0,-112.603991E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.009507E+0,3.039189E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.011159E+0,3.022791E+0,0.000000E+0,241.885886E+0,4.009671E-3,3.981778E-3,80.719758E+0,73.330296E+0,72.617436E+0,82.029580E+0,75.952484E+0,3.979507E-3,3.983918E-3,71.426854E+0,5.377502E+0,2.204055E+0,74.706192E+0,74.163873E+0,0.000000E+0,73.963764E+0,73.577796E+0,0.000000E+0,73.839864E+0,1.066538E+0,1.004931E+0,2.529960E+0,60.000000E+0,86.000000E+0,60.500000E+0,11.129994E-3,71.748760E+0,43.006878E+0,0.000000E+0,1.322325E+0,1.332513E+0,990.755962E-3,60.000000E+0,1.000000E+0,1.348221E+0,671.887563E-3,2.013753E+0,60.000000E+0,1.889513E+0,0.000000E+0,73.806116E+0,1.074339E+0,1.073020E+0,978.954000E-3,50.000000E+0,1.000000E+0,85.196043E+0,2.734687E+0,2.325682E+0,1.544799E+0,40.000000E+0,0.000000E+0,1.332585E+0,1.320809E+0,972.854279E-3,60.000000E+0,3.986902E-3,61.109367E+0,9.282362E-3,35.238090E+0,1.424903E+0,43.124380E+0,0.000000E+0,10.552032E-3,0.000000E+0,45.100111E-3,0.000000E+0,21.682991E-3,0.000000E+0,24.904053E-3,0.000000E+0,22.133940E-3,2.020931E+0,2.013716E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.442795E+0,6.285165E+0,0.000000E+0,81.695598E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.674419E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.701702E+0,0.000000E+0,43.586211E-3,996.522930E-3,3.051017E+0,998.132128E-3,3.044403E+0,998.421784E-3,3.041345E+0,997.214885E-3,3.040605E+0,-2.054740E-3,6.809329E+0,1.000000E+0,1.000000E+0,72.424916E+0,72.538818E+0,2.562942E+0,72.226647E+0,72.247517E+0,2.552638E+0,72.375781E+0,72.470963E+0,2.529734E+0,72.577659E+0,72.517993E+0,2.595223E+0
 10/20/2017,13:06:57.781,1.083918E-3,72.549394E+0,3.981596E-3,997.927809E-3,1.002630E+0,0.000000E+0,1.013002E+0,3.086381E+0,0.000000E+0,72.446114E+0,3.978094E-3,997.637843E-3,1.006275E+0,0.000000E+0,1.069621E+0,2.810875E+0,0.000000E+0,75.834393E+0,43.246168E+0,72.339094E+0,3.971804E-3,3.971739E-3,0.000000E+0,997.626136E-3,1.000000E+0,44.000000E+0,97.666811E+0,34.905418E+0,10.020830E-3,13.093786E-3,1.000000E+0,2.660575E+0,1.000000E+0,20.000000E+0,7.186869E-3,42.637628E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.943189E+0,0.000000E+0,-121.012783E-3,0.000000E+0,135.463334E-3,0.000000E+0,137.523383E-3,0.000000E+0,457.803743E-3,0.000000E+0,-111.991758E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.004028E+0,3.038497E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.008810E+0,3.021761E+0,0.000000E+0,241.897947E+0,4.012007E-3,3.980610E-3,80.732178E+0,73.330951E+0,72.622256E+0,82.049034E+0,75.960912E+0,3.978275E-3,3.981778E-3,71.422878E+0,5.380079E+0,2.200606E+0,74.695612E+0,74.166026E+0,0.000000E+0,73.963296E+0,73.582897E+0,0.000000E+0,73.839255E+0,1.077416E+0,1.011877E+0,2.529545E+0,60.000000E+0,86.000000E+0,60.500000E+0,11.139397E-3,71.739449E+0,42.978387E+0,0.000000E+0,1.318797E+0,1.333231E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.345142E+0,672.990018E-3,2.009871E+0,60.000000E+0,1.893285E+0,0.000000E+0,73.806865E+0,1.078537E+0,1.073036E+0,1.006479E+0,50.000000E+0,1.000000E+0,85.117437E+0,2.730312E+0,2.330490E+0,1.551299E+0,40.000000E+0,0.000000E+0,1.327762E+0,1.323062E+0,1.002922E+0,60.000000E+0,3.986773E-3,61.087651E+0,9.292674E-3,35.206198E+0,1.458088E+0,43.101568E+0,0.000000E+0,-3.341433E-3,0.000000E+0,45.776534E-3,0.000000E+0,25.773739E-3,0.000000E+0,23.712260E-3,0.000000E+0,17.882138E-3,2.020673E+0,2.013458E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.434905E+0,6.284488E+0,0.000000E+0,85.015846E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.676320E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.701090E+0,0.000000E+0,43.586211E-3,996.345918E-3,3.050212E+0,996.281550E-3,3.043614E+0,996.233274E-3,3.041185E+0,996.667757E-3,3.040702E+0,2.133664E-3,6.909209E+0,1.000000E+0,1.000000E+0,72.427583E+0,72.540643E+0,2.563102E+0,72.222622E+0,72.244896E+0,2.553947E+0,72.374424E+0,72.469746E+0,2.531060E+0,72.579671E+0,72.517853E+0,2.596580E+0
 10/20/2017,13:07:07.781,278.825630E-6,72.550564E+0,3.984190E-3,998.056683E-3,1.011604E+0,0.000000E+0,1.012635E+0,3.088492E+0,0.000000E+0,72.445179E+0,3.975306E-3,997.702280E-3,986.702973E-3,0.000000E+0,1.071793E+0,2.809361E+0,0.000000E+0,75.842306E+0,43.252266E+0,72.339795E+0,3.976408E-3,3.969080E-3,0.000000E+0,994.328801E-3,1.000000E+0,44.000000E+0,97.714192E+0,34.900956E+0,10.007211E-3,13.082955E-3,1.000000E+0,2.661309E+0,1.000000E+0,20.000000E+0,7.192578E-3,42.632787E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.950786E+0,0.000000E+0,-140.647627E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.298065E-3,0.000000E+0,463.184948E-3,0.000000E+0,-102.228254E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.014762E+0,3.038803E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.016608E+0,3.023177E+0,0.000000E+0,241.913673E+0,4.012850E-3,3.983205E-3,80.742347E+0,73.332027E+0,72.622490E+0,82.075846E+0,75.963019E+0,3.980221E-3,3.978470E-3,71.418760E+0,5.368480E+0,2.200526E+0,74.698843E+0,74.167150E+0,0.000000E+0,73.965028E+0,73.588374E+0,0.000000E+0,73.842953E+0,1.080371E+0,1.008683E+0,2.525082E+0,60.000000E+0,86.000000E+0,60.500000E+0,11.132588E-3,71.744549E+0,42.946079E+0,0.000000E+0,1.317344E+0,1.333168E+0,1.003813E+0,60.000000E+0,1.000000E+0,1.351077E+0,671.552034E-3,2.015383E+0,60.000000E+0,1.883212E+0,0.000000E+0,73.807145E+0,1.072184E+0,1.073132E+0,1.001607E+0,50.000000E+0,1.000000E+0,85.064720E+0,2.738567E+0,2.334324E+0,1.563579E+0,40.000000E+0,0.000000E+0,1.320416E+0,1.320953E+0,1.001868E+0,60.000000E+0,3.989367E-3,61.073033E+0,9.301105E-3,35.167519E+0,1.484507E+0,43.073170E+0,0.000000E+0,-23.230685E-3,0.000000E+0,41.363679E-3,0.000000E+0,24.646368E-3,0.000000E+0,18.977299E-3,0.000000E+0,15.144235E-3,2.020802E+0,2.013523E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.429041E+0,6.285133E+0,0.000000E+0,82.211364E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.675707E+0,0.000000E+0,24.775210E-3,10.000000E+0,9.700253E+0,0.000000E+0,40.977151E-3,996.345918E-3,3.050067E+0,997.713737E-3,3.045369E+0,999.258568E-3,3.039012E+0,999.451671E-3,3.038706E+0,3.422404E-3,6.967204E+0,1.000000E+0,1.000000E+0,72.426647E+0,72.537320E+0,2.561136E+0,72.226272E+0,72.248593E+0,2.558050E+0,72.372224E+0,72.468436E+0,2.530996E+0,72.579297E+0,72.517057E+0,2.599294E+0
 10/20/2017,13:07:17.781,1.566973E-3,72.550517E+0,3.983218E-3,997.492859E-3,1.000730E+0,0.000000E+0,1.005880E+0,3.091633E+0,0.000000E+0,72.446629E+0,3.980299E-3,997.508969E-3,1.003037E+0,0.000000E+0,1.061892E+0,2.788548E+0,0.000000E+0,75.847597E+0,43.223216E+0,72.337315E+0,3.971804E-3,3.962465E-3,0.000000E+0,996.128796E-3,1.000000E+0,44.000000E+0,97.657551E+0,34.873807E+0,10.024916E-3,13.051048E-3,1.000000E+0,2.653163E+0,1.000000E+0,20.000000E+0,7.221055E-3,42.636557E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.989841E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.934723E+0,0.000000E+0,-150.915684E-3,0.000000E+0,136.010534E-3,0.000000E+0,136.750865E-3,0.000000E+0,474.366254E-3,0.000000E+0,-120.498574E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,706.178621E-3,3.039270E+0,0.000000E+0,997.665461E-3,0.000000E+0,986.916910E-3,3.022695E+0,0.000000E+0,241.922260E+0,4.008439E-3,3.980026E-3,80.754016E+0,73.331513E+0,72.623052E+0,82.096847E+0,75.966906E+0,3.978080E-3,3.979183E-3,71.412491E+0,5.386523E+0,2.204249E+0,74.689011E+0,74.169022E+0,0.000000E+0,73.969428E+0,73.587812E+0,0.000000E+0,73.838647E+0,1.069270E+0,1.000205E+0,2.529593E+0,60.000000E+0,86.000000E+0,60.500000E+0,11.139397E-3,71.748714E+0,42.918287E+0,0.000000E+0,1.322309E+0,1.330804E+0,1.002726E+0,60.000000E+0,1.000000E+0,1.348189E+0,670.577400E-3,1.997329E+0,60.000000E+0,1.886274E+0,0.000000E+0,73.807847E+0,1.076670E+0,1.073052E+0,1.001303E+0,50.000000E+0,1.000000E+0,85.070489E+0,2.736906E+0,2.325746E+0,1.557942E+0,40.000000E+0,0.000000E+0,1.325175E+0,1.322295E+0,1.005301E+0,60.000000E+0,3.988784E-3,61.054166E+0,9.253049E-3,35.149528E+0,1.516081E+0,43.043795E+0,0.000000E+0,32.439880E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.725497E-3,0.000000E+0,17.012451E-3,2.021060E+0,2.013619E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.427963E+0,6.284069E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.676030E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.700704E+0,0.000000E+0,42.523261E-3,996.796493E-3,3.050196E+0,996.973505E-3,3.044306E+0,997.166609E-3,3.041104E+0,1.000047E+0,3.037644E+0,2.778034E-3,7.041310E+0,1.000000E+0,1.000000E+0,72.427209E+0,72.543450E+0,2.566665E+0,72.223792E+0,72.243305E+0,2.554937E+0,72.373114E+0,72.470635E+0,2.535867E+0,72.578501E+0,72.516028E+0,2.593308E+0
 10/20/2017,13:07:27.781,1.727991E-3,72.550142E+0,3.981921E-3,998.266103E-3,1.006223E+0,0.000000E+0,1.005848E+0,3.089378E+0,0.000000E+0,72.443353E+0,3.978873E-3,998.169448E-3,1.004154E+0,0.000000E+0,1.061971E+0,2.762192E+0,0.000000E+0,75.851858E+0,43.197052E+0,72.339000E+0,3.970182E-3,3.970572E-3,0.000000E+0,998.884540E-3,1.000000E+0,44.000000E+0,97.582061E+0,34.839779E+0,10.009676E-3,13.085420E-3,1.000000E+0,2.662555E+0,1.000000E+0,20.000000E+0,7.140488E-3,42.633159E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.925066E+0,0.000000E+0,-156.258937E-3,0.000000E+0,136.010534E-3,0.000000E+0,135.398957E-3,0.000000E+0,463.958295E-3,0.000000E+0,-116.277389E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,760.998150E-3,3.037821E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.004527E+0,3.022340E+0,0.000000E+0,241.937022E+0,4.009931E-3,3.981908E-3,80.765779E+0,73.333946E+0,72.624596E+0,82.122066E+0,75.974445E+0,3.973021E-3,3.982751E-3,71.404537E+0,5.387489E+0,2.202766E+0,74.657786E+0,74.174358E+0,0.000000E+0,73.969708E+0,73.590293E+0,0.000000E+0,73.840519E+0,1.067449E+0,987.336305E-3,2.530215E+0,60.000000E+0,86.000000E+0,60.500000E+0,11.129475E-3,71.733788E+0,42.888773E+0,0.000000E+0,1.331871E+0,1.328649E+0,1.009918E+0,60.000000E+0,1.000000E+0,1.351811E+0,673.437391E-3,2.000844E+0,60.000000E+0,1.893365E+0,0.000000E+0,73.804852E+0,1.074083E+0,1.074409E+0,1.011272E+0,50.000000E+0,1.000000E+0,85.115045E+0,2.733617E+0,2.330059E+0,1.565416E+0,40.000000E+0,0.000000E+0,1.322300E+0,1.320745E+0,1.007202E+0,60.000000E+0,3.987227E-3,61.035718E+0,9.218289E-3,35.138835E+0,1.453899E+0,43.020006E+0,0.000000E+0,55.004672E-3,0.000000E+0,41.943470E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.980240E-3,0.000000E+0,23.486786E-3,2.020931E+0,2.013394E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.430126E+0,6.284617E+0,0.000000E+0,81.534421E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.676835E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.700510E+0,0.000000E+0,45.905376E-3,997.086149E-3,3.050582E+0,998.212588E-3,3.043389E+0,999.419487E-3,3.041506E+0,999.725235E-3,3.040911E+0,2.455849E-3,6.842837E+0,1.000000E+0,1.000000E+0,72.425337E+0,72.538771E+0,2.559043E+0,72.222950E+0,72.244803E+0,2.561180E+0,72.371710E+0,72.468389E+0,2.534637E+0,72.578548E+0,72.517853E+0,2.599007E+0
 10/20/2017,13:07:37.781,-3.102561E-3,72.547709E+0,3.983996E-3,998.056683E-3,1.022622E+0,0.000000E+0,1.006838E+0,3.090231E+0,0.000000E+0,72.445693E+0,3.975176E-3,997.573406E-3,983.161747E-3,0.000000E+0,1.060550E+0,2.752188E+0,0.000000E+0,75.858835E+0,43.157480E+0,72.337877E+0,3.972906E-3,3.963438E-3,0.000000E+0,987.128823E-3,1.000000E+0,44.000000E+0,97.572989E+0,34.809284E+0,10.010389E-3,13.083020E-3,1.000000E+0,2.659632E+0,1.000000E+0,20.000000E+0,7.187583E-3,42.638420E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.923135E+0,0.000000E+0,-147.729046E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.042723E-3,0.000000E+0,460.961576E-3,0.000000E+0,-125.879779E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.012111E+0,3.037853E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.015394E+0,3.022759E+0,0.000000E+0,241.954100E+0,4.012136E-3,3.979443E-3,80.777121E+0,73.333665E+0,72.627357E+0,82.141332E+0,75.979502E+0,3.977886E-3,3.979897E-3,71.397846E+0,5.377179E+0,2.203910E+0,74.683768E+0,74.170988E+0,0.000000E+0,73.970832E+0,73.593148E+0,0.000000E+0,73.841034E+0,1.065340E+0,1.009514E+0,2.530486E+0,60.000000E+0,86.000000E+0,60.500000E+0,11.138619E-3,71.731729E+0,42.857350E+0,0.000000E+0,1.317168E+0,1.326972E+0,1.005875E+0,60.000000E+0,1.000000E+0,1.346546E+0,671.823653E-3,2.008145E+0,60.000000E+0,1.889820E+0,0.000000E+0,73.807613E+0,1.074929E+0,1.073291E+0,1.008604E+0,50.000000E+0,1.000000E+0,85.133195E+0,2.738774E+0,2.328893E+0,1.564394E+0,40.000000E+0,0.000000E+0,1.334358E+0,1.326114E+0,1.006291E+0,60.000000E+0,3.987356E-3,61.021708E+0,9.299029E-3,35.111965E+0,1.389785E+0,42.988024E+0,0.000000E+0,35.727892E-3,0.000000E+0,46.066429E-3,0.000000E+0,17.334557E-3,0.000000E+0,24.002155E-3,0.000000E+0,23.196890E-3,2.020609E+0,2.013458E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.430164E+0,6.284746E+0,0.000000E+0,83.081721E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.675289E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.700639E+0,0.000000E+0,43.457369E-3,996.007986E-3,3.050647E+0,999.628683E-3,3.044741E+0,998.743624E-3,3.039189E+0,998.099944E-3,3.039382E+0,-1.410370E-3,6.790641E+0,1.000000E+0,1.000000E+0,72.425852E+0,72.540502E+0,2.560513E+0,72.223933E+0,72.241995E+0,2.556757E+0,72.375219E+0,72.467828E+0,2.529478E+0,72.575647E+0,72.518742E+0,2.591089E+0
 10/20/2017,13:07:47.781,1.727991E-3,72.548411E+0,3.985552E-3,997.879481E-3,986.917973E-3,0.000000E+0,995.867214E-3,3.084738E+0,0.000000E+0,72.445787E+0,3.979391E-3,997.541187E-3,1.003771E+0,0.000000E+0,1.053347E+0,2.760066E+0,0.000000E+0,75.863611E+0,43.125358E+0,72.339421E+0,3.971026E-3,3.970572E-3,0.000000E+0,993.086327E-3,1.000000E+0,44.000000E+0,97.593812E+0,34.779579E+0,10.008638E-3,13.083928E-3,1.000000E+0,2.662140E+0,1.000000E+0,20.000000E+0,7.177139E-3,42.650383E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.939584E+0,0.000000E+0,-128.255143E-3,0.000000E+0,134.497686E-3,0.000000E+0,136.943994E-3,0.000000E+0,442.852371E-3,0.000000E+0,-113.731789E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.009970E+0,3.038063E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.012901E+0,3.022308E+0,0.000000E+0,241.960660E+0,4.012720E-3,3.981194E-3,80.788040E+0,73.332074E+0,72.627544E+0,82.167208E+0,75.984091E+0,3.977237E-3,3.979767E-3,71.393355E+0,5.389745E+0,2.204539E+0,74.692008E+0,74.175295E+0,0.000000E+0,73.971815E+0,73.597501E+0,0.000000E+0,73.842110E+0,1.056874E+0,1.004021E+0,2.527218E+0,60.000000E+0,85.000000E+0,60.600000E+0,11.117153E-3,71.714510E+0,42.828767E+0,0.000000E+0,1.320074E+0,1.330229E+0,1.001624E+0,60.000000E+0,1.000000E+0,1.349864E+0,672.558623E-3,2.029890E+0,60.000000E+0,1.876797E+0,0.000000E+0,73.808924E+0,1.077356E+0,1.074632E+0,987.724357E-3,50.000000E+0,1.000000E+0,85.122924E+0,2.740195E+0,2.327743E+0,1.546923E+0,40.000000E+0,0.000000E+0,1.326596E+0,1.322279E+0,997.349273E-3,60.000000E+0,3.985670E-3,61.003261E+0,9.212193E-3,35.081189E+0,1.435535E+0,42.960883E+0,0.000000E+0,-246.832744E-6,0.000000E+0,44.037160E-3,0.000000E+0,21.940676E-3,0.000000E+0,24.259840E-3,0.000000E+0,19.009509E-3,2.021028E+0,2.013684E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.427863E+0,6.276655E+0,0.000000E+0,85.821731E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.674000E+0,0.000000E+0,25.322791E-3,10.000000E+0,9.699931E+0,0.000000E+0,41.556943E-3,996.780401E-3,3.050727E+0,997.263161E-3,3.042568E+0,998.791900E-3,3.041458E+0,1.000321E+0,3.039093E+0,-1.088185E-3,6.747467E+0,1.000000E+0,1.000000E+0,72.423886E+0,72.542982E+0,2.563549E+0,72.222435E+0,72.244849E+0,2.553708E+0,72.371756E+0,72.466003E+0,2.536123E+0,72.580420E+0,72.517104E+0,2.597251E+0
 10/20/2017,13:07:57.781,922.899256E-6,72.549908E+0,3.981013E-3,998.105011E-3,1.006862E+0,0.000000E+0,1.005465E+0,3.084384E+0,0.000000E+0,72.443494E+0,3.980624E-3,997.718389E-3,978.870802E-3,0.000000E+0,1.062131E+0,2.788451E+0,0.000000E+0,75.865156E+0,43.076383E+0,72.334929E+0,3.974009E-3,3.970182E-3,0.000000E+0,996.527024E-3,1.000000E+0,44.000000E+0,97.718141E+0,34.759497E+0,9.950012E-3,13.089051E-3,1.000000E+0,2.661916E+0,1.000000E+0,20.000000E+0,7.091837E-3,42.679012E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.956065E+0,0.000000E+0,-135.915951E-3,0.000000E+0,136.943994E-3,0.000000E+0,138.070584E-3,0.000000E+0,462.572715E-3,0.000000E+0,-104.161621E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.001744E+0,3.038030E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.008714E+0,3.021616E+0,0.000000E+0,241.970116E+0,4.006882E-3,3.981194E-3,80.800787E+0,73.334648E+0,72.629744E+0,82.191349E+0,75.991910E+0,3.976005E-3,3.978599E-3,71.387553E+0,5.374280E+0,2.201316E+0,74.723514E+0,74.176043E+0,0.000000E+0,73.973125E+0,73.607330E+0,0.000000E+0,73.841081E+0,1.060756E+0,1.006017E+0,2.525639E+0,60.000000E+0,85.000000E+0,60.600000E+0,11.115532E-3,71.705433E+0,42.796647E+0,0.000000E+0,1.326156E+0,1.324465E+0,1.000457E+0,60.000000E+0,1.000000E+0,1.352178E+0,668.005006E-3,2.023691E+0,60.000000E+0,1.884146E+0,0.000000E+0,73.808362E+0,1.073445E+0,1.076069E+0,1.003172E+0,50.000000E+0,1.000000E+0,85.052245E+0,2.726959E+0,2.328797E+0,1.569328E+0,40.000000E+0,0.000000E+0,1.321102E+0,1.327168E+0,1.005078E+0,60.000000E+0,3.990665E-3,60.982806E+0,9.198185E-3,35.051901E+0,1.474841E+0,42.930577E+0,0.000000E+0,-26.454226E-3,0.000000E+0,45.712112E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.628865E-3,2.020931E+0,2.013813E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.420512E+0,6.266114E+0,0.000000E+0,84.371137E-3,0.000000E+0,48.396411E-3,9.500000E+0,9.675031E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.700543E+0,0.000000E+0,43.650633E-3,996.136722E-3,3.050953E+0,997.214885E-3,3.043711E+0,999.258568E-3,3.039672E+0,999.467763E-3,3.039173E+0,2.778034E-3,7.033577E+0,1.000000E+0,1.000000E+0,72.427537E+0,72.542468E+0,2.564396E+0,72.222482E+0,72.242697E+0,2.555640E+0,72.374845E+0,72.468576E+0,2.535787E+0,72.575366E+0,72.519584E+0,2.594936E+0
 10/20/2017,13:08:07.781,-204.229589E-6,72.548926E+0,3.986525E-3,998.330540E-3,1.015660E+0,0.000000E+0,1.008834E+0,3.084061E+0,0.000000E+0,72.446863E+0,3.979132E-3,997.766717E-3,1.028560E+0,0.000000E+0,1.067258E+0,2.776208E+0,0.000000E+0,75.869698E+0,43.061392E+0,72.337503E+0,3.972063E-3,3.968042E-3,0.000000E+0,996.335875E-3,1.000000E+0,44.000000E+0,97.951670E+0,34.735231E+0,9.918105E-3,13.085160E-3,1.000000E+0,2.668992E+0,1.000000E+0,20.000000E+0,7.120963E-3,42.708199E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.927094E+0,0.000000E+0,-152.010086E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.778725E-3,0.000000E+0,473.367348E-3,0.000000E+0,-110.670624E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,603.487755E-3,3.039897E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.002961E+0,3.022920E+0,0.000000E+0,241.994333E+0,4.013109E-3,3.976199E-3,80.809551E+0,73.336661E+0,72.636108E+0,82.211225E+0,75.994439E+0,3.978794E-3,3.976588E-3,71.378196E+0,5.390067E+0,2.206683E+0,74.734094E+0,74.182082E+0,0.000000E+0,73.975372E+0,73.619640E+0,0.000000E+0,73.843046E+0,1.071554E+0,992.301839E-3,2.531634E+0,60.000000E+0,85.000000E+0,60.600000E+0,11.111576E-3,71.700239E+0,42.764898E+0,0.000000E+0,1.323809E+0,1.330565E+0,1.000217E+0,60.000000E+0,1.000000E+0,1.350742E+0,670.385669E-3,2.010510E+0,60.000000E+0,1.879360E+0,0.000000E+0,73.808362E+0,1.076159E+0,1.075063E+0,998.523558E-3,50.000000E+0,1.000000E+0,84.918674E+0,2.731222E+0,2.322088E+0,1.562813E+0,40.000000E+0,0.000000E+0,1.335092E+0,1.321880E+0,1.008527E+0,60.000000E+0,3.988589E-3,60.963238E+0,9.214138E-3,35.019685E+0,1.514148E+0,42.903530E+0,0.000000E+0,53.102782E-3,0.000000E+0,44.004950E-3,0.000000E+0,39.141146E-3,0.000000E+0,13.952442E-3,0.000000E+0,23.680049E-3,2.020834E+0,2.013974E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.407801E+0,6.246998E+0,0.000000E+0,78.343114E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.666495E+0,0.000000E+0,16.722556E-3,10.000000E+0,9.691330E+0,0.000000E+0,42.716525E-3,996.571205E-3,3.050679E+0,998.389600E-3,3.043212E+0,998.373508E-3,3.039752E+0,999.451671E-3,3.037837E+0,2.133664E-3,7.092539E+0,1.000000E+0,1.000000E+0,72.426975E+0,72.538209E+0,2.561232E+0,72.227068E+0,72.241340E+0,2.562138E+0,72.371429E+0,72.468810E+0,2.528855E+0,72.576395E+0,72.514811E+0,2.594792E+0
 10/20/2017,13:08:17.781,2.211047E-3,72.548270E+0,3.981985E-3,998.556069E-3,1.004802E+0,0.000000E+0,1.010511E+0,3.084287E+0,0.000000E+0,72.442184E+0,3.978224E-3,997.653952E-3,985.363049E-3,0.000000E+0,1.069973E+0,2.757988E+0,0.000000E+0,75.877892E+0,43.039605E+0,72.337877E+0,3.976278E-3,3.969923E-3,0.000000E+0,989.502267E-3,1.000000E+0,44.000000E+0,97.976867E+0,34.720542E+0,9.883150E-3,13.083085E-3,1.000000E+0,2.655975E+0,1.000000E+0,20.000000E+0,7.136337E-3,42.705871E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.921622E+0,0.000000E+0,-142.965182E-3,0.000000E+0,136.268041E-3,0.000000E+0,135.334581E-3,0.000000E+0,465.376097E-3,0.000000E+0,-125.460883E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.013245E+0,3.039044E+0,0.000000E+0,998.276956E-3,0.000000E+0,998.278862E-3,3.022083E+0,0.000000E+0,242.008902E+0,4.012136E-3,3.982816E-3,80.823283E+0,73.333759E+0,72.632739E+0,82.237663E+0,76.001088E+0,3.975291E-3,3.979507E-3,71.373845E+0,5.380401E+0,2.204410E+0,74.732455E+0,74.183533E+0,0.000000E+0,73.975747E+0,73.635179E+0,0.000000E+0,73.844404E+0,1.073950E+0,1.007805E+0,2.529450E+0,60.000000E+0,85.000000E+0,60.600000E+0,11.126297E-3,71.701549E+0,42.735571E+0,0.000000E+0,1.321846E+0,1.333311E+0,1.005475E+0,60.000000E+0,1.000000E+0,1.346737E+0,670.241870E-3,2.014392E+0,60.000000E+0,1.879859E+0,0.000000E+0,73.810750E+0,1.072934E+0,1.079613E+0,1.013460E+0,50.000000E+0,1.000000E+0,84.953567E+0,2.733761E+0,2.320171E+0,1.545869E+0,40.000000E+0,0.000000E+0,1.329056E+0,1.319164E+0,1.009070E+0,60.000000E+0,3.988719E-3,60.946753E+0,9.221596E-3,35.003414E+0,1.508349E+0,42.876018E+0,0.000000E+0,42.819684E-3,0.000000E+0,52.766237E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.107612E-3,0.000000E+0,23.261311E-3,2.021060E+0,2.013072E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.408907E+0,6.247062E+0,0.000000E+0,82.565954E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.793054E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.689365E+0,0.000000E+0,42.394419E-3,996.313734E-3,3.051049E+0,997.472357E-3,3.043421E+0,996.297642E-3,3.041699E+0,997.359713E-3,3.040348E+0,-765.999872E-6,7.052586E+0,1.000000E+0,1.000000E+0,72.426367E+0,72.539239E+0,2.569622E+0,72.224868E+0,72.241714E+0,2.563894E+0,72.373301E+0,72.468483E+0,2.533743E+0,72.581356E+0,72.516262E+0,2.594250E+0
 10/20/2017,13:08:27.781,761.880850E-6,72.551312E+0,3.982504E-3,998.862145E-3,965.281564E-3,0.000000E+0,1.006215E+0,3.084674E+0,0.000000E+0,72.444430E+0,3.981985E-3,997.815044E-3,997.549972E-3,0.000000E+0,1.063393E+0,2.781218E+0,0.000000E+0,75.881872E+0,42.984532E+0,72.337128E+0,3.972387E-3,3.965773E-3,0.000000E+0,997.227907E-3,1.000000E+0,44.000000E+0,97.697035E+0,34.697160E+0,9.870114E-3,13.087884E-3,1.000000E+0,2.655991E+0,1.000000E+0,20.000000E+0,7.153786E-3,42.679477E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.933436E+0,0.000000E+0,-129.832368E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.201500E-3,0.000000E+0,453.131439E-3,0.000000E+0,-115.439596E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008453E+0,3.039688E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.006077E+0,3.023885E+0,0.000000E+0,242.013920E+0,4.009087E-3,3.980156E-3,80.833546E+0,73.335070E+0,72.634845E+0,82.257867E+0,76.006379E+0,3.976588E-3,3.982881E-3,71.407625E+0,5.398122E+0,2.202524E+0,74.689714E+0,74.183486E+0,0.000000E+0,73.977338E+0,73.639766E+0,0.000000E+0,73.846838E+0,1.070979E+0,1.009210E+0,2.527999E+0,60.000000E+0,85.000000E+0,60.600000E+0,11.115726E-3,71.722371E+0,42.705546E+0,0.000000E+0,1.323713E+0,1.327643E+0,985.817562E-3,60.000000E+0,1.000000E+0,1.347710E+0,667.286014E-3,2.003768E+0,60.000000E+0,1.868545E+0,0.000000E+0,73.812013E+0,1.075185E+0,1.079198E+0,994.114417E-3,50.000000E+0,1.000000E+0,85.185959E+0,2.729785E+0,2.329564E+0,1.540727E+0,40.000000E+0,0.000000E+0,1.330765E+0,1.322870E+0,983.313354E-3,60.000000E+0,3.988784E-3,60.929473E+0,9.230935E-3,34.978962E+0,1.411049E+0,42.844874E+0,0.000000E+0,4.459538E-3,0.000000E+0,46.871695E-3,0.000000E+0,22.262782E-3,0.000000E+0,25.548265E-3,0.000000E+0,21.135410E-3,2.020834E+0,2.013877E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.426529E+0,6.246353E+0,0.000000E+0,83.436310E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.792152E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.689945E+0,0.000000E+0,41.073783E-3,997.247069E-3,3.049713E+0,997.391897E-3,3.045191E+0,997.279253E-3,3.041764E+0,997.359713E-3,3.040074E+0,-1.732555E-3,6.976870E+0,1.000000E+0,1.000000E+0,72.429128E+0,72.538490E+0,2.564939E+0,72.225477E+0,72.243914E+0,2.562058E+0,72.373348E+0,72.468623E+0,2.524751E+0,72.576957E+0,72.517900E+0,2.600395E+0
 10/20/2017,13:08:37.781,1.244936E-3,72.548645E+0,3.982180E-3,998.249994E-3,1.006063E+0,0.000000E+0,1.011245E+0,3.087734E+0,0.000000E+0,72.443915E+0,3.975306E-3,997.621733E-3,975.664557E-3,0.000000E+0,1.070308E+0,2.788274E+0,0.000000E+0,75.886789E+0,42.957438E+0,72.338906E+0,3.975111E-3,3.970053E-3,0.000000E+0,996.192512E-3,1.000000E+0,44.000000E+0,97.587513E+0,34.664295E+0,9.890672E-3,13.083798E-3,1.000000E+0,2.658147E+0,1.000000E+0,20.000000E+0,7.117071E-3,42.668445E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.947599E+0,0.000000E+0,-140.615438E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.813077E-3,0.000000E+0,464.924978E-3,0.000000E+0,-100.810451E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008916E+0,3.038561E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.005198E+0,3.023000E+0,0.000000E+0,242.022941E+0,4.007401E-3,3.980351E-3,80.845497E+0,73.337129E+0,72.637278E+0,82.280228E+0,76.008721E+0,3.979183E-3,3.978405E-3,71.440797E+0,5.376535E+0,2.204942E+0,74.685781E+0,74.182456E+0,0.000000E+0,73.978321E+0,73.647629E+0,0.000000E+0,73.844825E+0,1.072880E+0,1.007103E+0,2.533196E+0,60.000000E+0,85.000000E+0,60.600000E+0,11.115402E-3,71.713621E+0,42.676219E+0,0.000000E+0,1.327912E+0,1.332401E+0,1.003541E+0,60.000000E+0,1.000000E+0,1.348668E+0,670.753154E-3,2.018834E+0,60.000000E+0,1.880923E+0,0.000000E+0,73.809907E+0,1.074514E+0,1.075478E+0,1.015042E+0,50.000000E+0,1.000000E+0,85.335483E+0,2.730392E+0,2.324883E+0,1.564346E+0,40.000000E+0,0.000000E+0,1.326341E+0,1.319867E+0,1.003736E+0,60.000000E+0,3.990340E-3,60.911167E+0,9.142996E-3,34.960413E+0,1.492562E+0,42.818619E+0,0.000000E+0,4.169419E-3,0.000000E+0,42.813157E-3,0.000000E+0,25.709318E-3,0.000000E+0,14.210127E-3,0.000000E+0,13.920232E-3,2.020899E+0,2.013458E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.437632E+0,6.245321E+0,0.000000E+0,83.275133E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.791959E+0,0.000000E+0,25.322791E-3,10.000000E+0,9.674967E+0,0.000000E+0,44.778004E-3,996.683849E-3,3.049858E+0,997.729829E-3,3.043904E+0,998.518336E-3,3.039897E+0,997.182701E-3,3.037870E+0,3.744589E-3,6.932085E+0,1.000000E+0,1.000000E+0,72.426788E+0,72.542327E+0,2.563789E+0,72.223184E+0,72.242650E+0,2.565810E+0,72.371944E+0,72.468155E+0,2.533264E+0,72.579484E+0,72.518602E+0,2.596245E+0
 10/20/2017,13:08:47.781,2.533083E-3,72.548785E+0,3.981985E-3,998.330540E-3,1.009481E+0,0.000000E+0,1.005992E+0,3.088492E+0,0.000000E+0,72.444149E+0,3.971804E-3,997.396204E-3,990.914161E-3,0.000000E+0,1.065054E+0,2.784875E+0,0.000000E+0,75.893579E+0,42.921174E+0,72.335444E+0,3.971739E-3,3.968431E-3,0.000000E+0,995.619063E-3,1.000000E+0,44.000000E+0,97.736708E+0,34.637147E+0,9.913889E-3,13.080491E-3,1.000000E+0,2.657604E+0,1.000000E+0,20.000000E+0,7.151451E-3,42.677382E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.939681E+0,0.000000E+0,-149.692530E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.042723E-3,0.000000E+0,474.366254E-3,0.000000E+0,-108.415029E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,690.556952E-3,3.039849E+0,0.000000E+0,997.906840E-3,0.000000E+0,976.849356E-3,3.022373E+0,0.000000E+0,242.027958E+0,4.009996E-3,3.983205E-3,80.857635E+0,73.336567E+0,72.640788E+0,82.307370E+0,76.014995E+0,3.975161E-3,3.982621E-3,71.436961E+0,5.398444E+0,2.206779E+0,74.700153E+0,74.185499E+0,0.000000E+0,73.976870E+0,73.649502E+0,0.000000E+0,73.845012E+0,1.065212E+0,1.007757E+0,2.532080E+0,60.000000E+0,83.000000E+0,60.800000E+0,11.111900E-3,71.712966E+0,42.644238E+0,0.000000E+0,1.327704E+0,1.326317E+0,999.274304E-3,60.000000E+0,1.000000E+0,1.351699E+0,670.801086E-3,2.000253E+0,60.000000E+0,1.887644E+0,0.000000E+0,73.808082E+0,1.074163E+0,1.077602E+0,1.011352E+0,50.000000E+0,1.000000E+0,85.301432E+0,2.728508E+0,2.332231E+0,1.572714E+0,40.000000E+0,0.000000E+0,1.321709E+0,1.322503E+0,1.003098E+0,60.000000E+0,3.988265E-3,60.893561E+0,9.240792E-3,34.938099E+0,1.523169E+0,42.790595E+0,0.000000E+0,35.276597E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.141294E-3,2.020802E+0,2.013426E+0,2.018322E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.433687E+0,6.244838E+0,0.000000E+0,82.759366E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792281E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.668041E+0,0.000000E+0,38.239249E-3,996.007986E-3,3.050293E+0,997.311437E-3,3.042794E+0,997.327529E-3,3.041217E+0,996.699941E-3,3.040895E+0,2.455849E-3,7.191453E+0,1.000000E+0,1.000000E+0,72.426226E+0,72.540596E+0,2.566937E+0,72.225524E+0,72.242837E+0,2.560014E+0,72.373675E+0,72.466751E+0,2.538391E+0,72.581215E+0,72.516308E+0,2.597905E+0
 10/20/2017,13:08:57.781,-204.229589E-6,72.549300E+0,3.980753E-3,998.121120E-3,1.012977E+0,0.000000E+0,1.013034E+0,3.088057E+0,0.000000E+0,72.444196E+0,3.978678E-3,997.750607E-3,1.027938E+0,0.000000E+0,1.070771E+0,2.774629E+0,0.000000E+0,75.897465E+0,42.893242E+0,72.334508E+0,3.972647E-3,3.966940E-3,0.000000E+0,994.137651E-3,1.000000E+0,44.000000E+0,97.873168E+0,34.620180E+0,9.933215E-3,13.062916E-3,1.000000E+0,2.659856E+0,1.000000E+0,20.000000E+0,7.203022E-3,42.690789E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.925356E+0,0.000000E+0,-149.435024E-3,0.000000E+0,136.815241E-3,0.000000E+0,135.077075E-3,0.000000E+0,459.028209E-3,0.000000E+0,-112.475100E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,755.599270E-3,3.038658E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006429E+0,3.022952E+0,0.000000E+0,242.027717E+0,4.011293E-3,3.979767E-3,80.865368E+0,73.337971E+0,72.642145E+0,82.329683E+0,76.018835E+0,3.977302E-3,3.981648E-3,71.427977E+0,5.388778E+0,2.204845E+0,74.717990E+0,74.189478E+0,0.000000E+0,73.979632E+0,73.650578E+0,0.000000E+0,73.844170E+0,1.076106E+0,989.060670E-3,2.527537E+0,60.000000E+0,83.000000E+0,60.800000E+0,11.100162E-3,71.716943E+0,42.612584E+0,0.000000E+0,1.328487E+0,1.335611E+0,1.004293E+0,60.000000E+0,1.000000E+0,1.350901E+0,671.104661E-3,2.015431E+0,60.000000E+0,1.877200E+0,0.000000E+0,73.811452E+0,1.073716E+0,1.074824E+0,1.005169E+0,50.000000E+0,1.000000E+0,85.270007E+0,2.739285E+0,2.328270E+0,1.552720E+0,40.000000E+0,0.000000E+0,1.321358E+0,1.321720E+0,1.004375E+0,60.000000E+0,3.986643E-3,60.876375E+0,9.213879E-3,34.907836E+0,1.456477E+0,42.761500E+0,0.000000E+0,54.488905E-3,0.000000E+0,45.132321E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.883609E-3,0.000000E+0,24.259840E-3,2.021157E+0,2.013909E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.429904E+0,6.246256E+0,0.000000E+0,87.755856E-3,0.000000E+0,46.849111E-3,9.500000E+0,9.792185E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.661244E+0,0.000000E+0,41.911259E-3,996.748217E-3,3.050373E+0,996.329826E-3,3.045063E+0,997.488449E-3,3.041378E+0,998.196496E-3,3.037837E+0,-1.410370E-3,7.177599E+0,1.000000E+0,1.000000E+0,72.424916E+0,72.539800E+0,2.570325E+0,72.224541E+0,72.239936E+0,2.564868E+0,72.371008E+0,72.468576E+0,2.531906E+0,72.580326E+0,72.515326E+0,2.597730E+0
