date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:09:07.781,439.844037E-6,72.550330E+0,3.978937E-3,998.121120E-3,1.001145E+0,0.000000E+0,1.008754E+0,3.092664E+0,0.000000E+0,72.441201E+0,3.980364E-3,997.782826E-3,1.018542E+0,0.000000E+0,1.066779E+0,2.771810E+0,0.000000E+0,75.902756E+0,42.874388E+0,72.336005E+0,3.975046E-3,3.966616E-3,0.000000E+0,982.111139E-3,1.000000E+0,44.000000E+0,97.667704E+0,34.611581E+0,9.974267E-3,13.085874E-3,1.000000E+0,2.657284E+0,1.000000E+0,20.000000E+0,7.267306E-3,42.696142E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.916279E+0,0.000000E+0,-143.576759E-3,0.000000E+0,137.587760E-3,0.000000E+0,139.325926E-3,0.000000E+0,461.477140E-3,0.000000E+0,-126.202007E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.008245E+0,3.039688E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.002274E+0,3.022373E+0,0.000000E+0,242.029116E+0,4.011488E-3,3.983010E-3,80.877834E+0,73.338018E+0,72.641864E+0,82.354528E+0,76.022815E+0,3.978534E-3,3.976005E-3,71.420351E+0,5.378146E+0,2.205716E+0,74.714479E+0,74.191210E+0,0.000000E+0,73.982300E+0,73.654603E+0,0.000000E+0,73.844451E+0,1.072672E+0,1.008987E+0,2.531187E+0,60.000000E+0,83.000000E+0,60.800000E+0,11.109955E-3,71.721716E+0,42.583583E+0,0.000000E+0,1.324320E+0,1.329862E+0,1.011788E+0,60.000000E+0,1.000000E+0,1.347567E+0,670.545445E-3,2.013721E+0,60.000000E+0,1.896992E+0,0.000000E+0,73.810656E+0,1.074866E+0,1.075271E+0,1.014147E+0,50.000000E+0,1.000000E+0,85.405368E+0,2.737193E+0,2.329692E+0,1.543602E+0,40.000000E+0,0.000000E+0,1.326181E+0,1.323078E+0,1.008319E+0,60.000000E+0,3.987486E-3,60.859843E+0,9.272700E-3,34.882733E+0,1.406538E+0,42.732685E+0,0.000000E+0,37.178486E-3,0.000000E+0,45.776534E-3,0.000000E+0,15.434131E-3,0.000000E+0,21.715201E-3,0.000000E+0,24.388683E-3,2.020899E+0,2.013587E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.439968E+0,6.235038E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792507E+0,0.000000E+0,16.658134E-3,10.000000E+0,9.660858E+0,0.000000E+0,52.218657E-3,996.345918E-3,3.050486E+0,997.955116E-3,3.043003E+0,998.405692E-3,3.039044E+0,996.716033E-3,3.038867E+0,-1.410370E-3,7.243971E+0,1.000000E+0,1.000000E+0,72.424963E+0,72.539660E+0,2.568327E+0,72.224447E+0,72.243258E+0,2.565506E+0,72.370025E+0,72.464646E+0,2.538694E+0,72.581964E+0,72.518087E+0,2.589349E+0
 10/20/2017,13:09:17.781,1.244936E-3,72.550096E+0,3.980559E-3,998.507742E-3,994.710275E-3,0.000000E+0,1.016212E+0,3.092116E+0,0.000000E+0,72.442277E+0,3.976408E-3,997.815044E-3,1.016851E+0,0.000000E+0,1.071905E+0,2.772986E+0,0.000000E+0,75.906221E+0,42.844036E+0,72.333057E+0,3.970442E-3,3.967524E-3,0.000000E+0,994.695172E-3,1.000000E+0,44.000000E+0,97.520344E+0,34.587595E+0,10.027315E-3,13.102800E-3,1.000000E+0,2.660926E+0,1.000000E+0,20.000000E+0,7.234094E-3,42.682922E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.933146E+0,0.000000E+0,-136.624093E-3,0.000000E+0,133.725168E-3,0.000000E+0,138.038395E-3,0.000000E+0,454.420351E-3,0.000000E+0,-129.069835E-3,0.000000E+0,206.014909E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.011951E+0,3.038256E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.013908E+0,3.023000E+0,0.000000E+0,242.014643E+0,4.011163E-3,3.976459E-3,80.891613E+0,73.341809E+0,72.646029E+0,82.374498E+0,76.027544E+0,3.976069E-3,3.974123E-3,71.409917E+0,5.367836E+0,2.202540E+0,74.702681E+0,74.192287E+0,0.000000E+0,73.981645E+0,73.658254E+0,0.000000E+0,73.842812E+0,1.078949E+0,1.002488E+0,2.530582E+0,60.000000E+0,83.000000E+0,60.800000E+0,11.118969E-3,71.699116E+0,42.553047E+0,0.000000E+0,1.322692E+0,1.328249E+0,1.000441E+0,60.000000E+0,1.000000E+0,1.346689E+0,677.016373E-3,2.020431E+0,60.000000E+0,1.873767E+0,0.000000E+0,73.809486E+0,1.073668E+0,1.072509E+0,1.009323E+0,50.000000E+0,1.000000E+0,85.506164E+0,2.743612E+0,2.334196E+0,1.565384E+0,40.000000E+0,0.000000E+0,1.322923E+0,1.322103E+0,1.004631E+0,60.000000E+0,3.988719E-3,60.842938E+0,9.232816E-3,34.858792E+0,1.479674E+0,42.703777E+0,0.000000E+0,35.276597E-3,0.000000E+0,45.712112E-3,0.000000E+0,18.139823E-3,0.000000E+0,23.486786E-3,0.000000E+0,23.647839E-3,2.020931E+0,2.013490E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.447376E+0,6.226109E+0,0.000000E+0,82.243600E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.793344E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.660407E+0,0.000000E+0,43.554001E-3,996.104538E-3,3.050373E+0,998.453968E-3,3.045224E+0,999.194200E-3,3.039253E+0,998.389600E-3,3.040139E+0,-2.376924E-3,7.141835E+0,1.000000E+0,1.000000E+0,72.426881E+0,72.539473E+0,2.566378E+0,72.225898E+0,72.241012E+0,2.565474E+0,72.375266E+0,72.463008E+0,2.533136E+0,72.579624E+0,72.516075E+0,2.595814E+0
 10/20/2017,13:09:27.781,1.727991E-3,72.550423E+0,3.981985E-3,998.088901E-3,996.482704E-3,0.000000E+0,997.847367E-3,3.093840E+0,0.000000E+0,72.440546E+0,3.980624E-3,997.750607E-3,1.018526E+0,0.000000E+0,1.056637E+0,2.790610E+0,0.000000E+0,75.914696E+0,42.811264E+0,72.336286E+0,3.972258E-3,3.968172E-3,0.000000E+0,993.675706E-3,1.000000E+0,44.000000E+0,97.565515E+0,34.569047E+0,10.047809E-3,13.107340E-3,1.000000E+0,2.660926E+0,1.000000E+0,20.000000E+0,7.242851E-3,42.673984E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.934015E+0,0.000000E+0,-138.909460E-3,0.000000E+0,135.624275E-3,0.000000E+0,135.817405E-3,0.000000E+0,454.484796E-3,0.000000E+0,-134.805492E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.010018E+0,3.038964E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.005406E+0,3.023177E+0,0.000000E+0,242.037606E+0,4.008439E-3,3.978405E-3,80.900095E+0,73.337503E+0,72.648650E+0,82.398500E+0,76.031712E+0,3.976978E-3,3.978210E-3,71.400794E+0,5.372024E+0,2.202218E+0,74.673750E+0,74.199074E+0,0.000000E+0,73.985483E+0,73.659424E+0,0.000000E+0,73.843795E+0,1.058727E+0,1.011557E+0,2.528158E+0,60.000000E+0,83.000000E+0,60.800000E+0,11.111706E-3,71.675394E+0,42.609558E+0,0.000000E+0,1.325549E+0,1.328776E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.344392E+0,666.295403E-3,2.021678E+0,60.000000E+0,1.877957E+0,0.000000E+0,73.814260E+0,1.075185E+0,1.076708E+0,1.007821E+0,50.000000E+0,1.000000E+0,85.461652E+0,2.741520E+0,2.332088E+0,1.552704E+0,40.000000E+0,0.000000E+0,1.324520E+0,1.322455E+0,1.005094E+0,60.000000E+0,3.988005E-3,60.821316E+0,9.184955E-3,34.850424E+0,1.374320E+0,42.674915E+0,0.000000E+0,35.921305E-3,0.000000E+0,45.615480E-3,0.000000E+0,-5.406140E-3,0.000000E+0,28.543853E-3,0.000000E+0,25.709318E-3,2.020834E+0,2.013780E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.442844E+0,6.205768E+0,0.000000E+0,86.434204E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.792088E+0,0.000000E+0,21.360885E-3,10.000000E+0,9.776852E+0,0.000000E+0,43.167473E-3,997.247069E-3,3.050196E+0,997.214885E-3,3.044612E+0,998.904544E-3,3.038883E+0,999.467763E-3,3.038030E+0,-1.088185E-3,7.272324E+0,1.000000E+0,1.000000E+0,72.428800E+0,72.539660E+0,2.565243E+0,72.221546E+0,72.240217E+0,2.561643E+0,72.371663E+0,72.464786E+0,2.537033E+0,72.579905E+0,72.513969E+0,2.591089E+0
 10/20/2017,13:09:37.781,600.862443E-6,72.548926E+0,3.983347E-3,998.539960E-3,998.654328E-3,0.000000E+0,1.005944E+0,3.088669E+0,0.000000E+0,72.440733E+0,3.979651E-3,997.492859E-3,987.293177E-3,0.000000E+0,1.062690E+0,2.786115E+0,0.000000E+0,75.920081E+0,42.785847E+0,72.333665E+0,3.973295E-3,3.968885E-3,0.000000E+0,978.734158E-3,1.000000E+0,44.000000E+0,97.658820E+0,34.534323E+0,10.083801E-3,13.106043E-3,1.000000E+0,2.654058E+0,1.000000E+0,20.000000E+0,7.210611E-3,42.668910E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.918661E+0,0.000000E+0,-140.196991E-3,0.000000E+0,138.746537E-3,0.000000E+0,136.268041E-3,0.000000E+0,466.310558E-3,0.000000E+0,-120.949693E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,997.830939E-3,3.038449E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.006525E+0,3.022518E+0,0.000000E+0,242.051597E+0,4.012396E-3,3.979702E-3,80.913124E+0,73.339609E+0,72.649586E+0,82.423252E+0,76.042201E+0,3.976459E-3,3.977367E-3,71.399390E+0,5.378468E+0,2.207650E+0,74.674218E+0,74.199027E+0,0.000000E+0,73.985717E+0,73.663028E+0,0.000000E+0,73.847025E+0,1.066458E+0,1.006081E+0,2.529338E+0,60.000000E+0,83.000000E+0,60.800000E+0,11.115856E-3,71.666645E+0,42.589588E+0,0.000000E+0,1.326874E+0,1.335914E+0,1.006147E+0,60.000000E+0,1.000000E+0,1.351109E+0,671.695832E-3,2.005062E+0,60.000000E+0,1.900699E+0,0.000000E+0,73.812435E+0,1.073062E+0,1.076803E+0,1.008524E+0,50.000000E+0,1.000000E+0,85.404524E+0,2.748146E+0,2.333765E+0,1.572826E+0,40.000000E+0,0.000000E+0,1.330796E+0,1.322711E+0,1.009421E+0,60.000000E+0,3.990730E-3,60.804551E+0,9.253568E-3,34.826158E+0,1.350478E+0,42.644564E+0,0.000000E+0,47.397113E-3,0.000000E+0,43.392948E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.010980E-3,0.000000E+0,21.328674E-3,2.020738E+0,2.013490E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.437186E+0,6.206638E+0,0.000000E+0,80.889712E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792958E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.778301E+0,0.000000E+0,41.975681E-3,996.410286E-3,3.049939E+0,998.566612E-3,3.043421E+0,999.467763E-3,3.040493E+0,999.789603E-3,3.040927E+0,1.489295E-3,7.308733E+0,1.000000E+0,1.000000E+0,72.425056E+0,72.541813E+0,2.565770E+0,72.222856E+0,72.241293E+0,2.568172E+0,72.371850E+0,72.463476E+0,2.535723E+0,72.582151E+0,72.515092E+0,2.590387E+0
 10/20/2017,13:09:47.781,1.405954E-3,72.548270E+0,3.981856E-3,997.943918E-3,1.005425E+0,0.000000E+0,1.012699E+0,3.088556E+0,0.000000E+0,72.442371E+0,3.982958E-3,997.637843E-3,990.100636E-3,0.000000E+0,1.071825E+0,2.801226E+0,0.000000E+0,75.925934E+0,42.755914E+0,72.335678E+0,3.973360E-3,3.965383E-3,0.000000E+0,999.155335E-3,1.000000E+0,44.000000E+0,97.603636E+0,34.509176E+0,10.107797E-3,13.119532E-3,1.000000E+0,2.655623E+0,1.000000E+0,20.000000E+0,7.320110E-3,42.658716E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.928060E+0,0.000000E+0,-161.215931E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.072747E-3,0.000000E+0,475.655166E-3,0.000000E+0,-110.283950E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,735.057893E-3,3.039366E+0,0.000000E+0,998.164312E-3,0.000000E+0,994.108019E-3,3.022485E+0,0.000000E+0,242.072052E+0,4.010255E-3,3.979313E-3,80.923622E+0,73.339422E+0,72.651552E+0,82.442472E+0,76.048241E+0,3.975226E-3,3.977432E-3,71.404022E+0,5.389100E+0,2.203894E+0,74.710733E+0,74.201368E+0,0.000000E+0,73.983891E+0,73.666024E+0,0.000000E+0,73.845246E+0,1.079429E+0,968.192656E-3,2.530964E+0,60.000000E+0,83.000000E+0,61.000000E+0,11.113262E-3,71.656538E+0,42.553233E+0,0.000000E+0,1.330961E+0,1.327483E+0,1.009487E+0,60.000000E+0,1.000000E+0,1.348317E+0,674.044539E-3,2.007139E+0,60.000000E+0,1.877168E+0,0.000000E+0,73.815758E+0,1.073572E+0,1.073994E+0,1.004035E+0,50.000000E+0,1.000000E+0,85.424927E+0,2.738982E+0,2.331640E+0,1.572027E+0,40.000000E+0,0.000000E+0,1.332234E+0,1.323318E+0,1.008750E+0,60.000000E+0,3.988394E-3,60.786478E+0,9.284503E-3,34.810539E+0,1.408793E+0,42.616262E+0,0.000000E+0,55.327026E-3,0.000000E+0,52.025393E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.300876E-3,2.021092E+0,2.013394E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.437894E+0,6.204897E+0,0.000000E+0,81.566656E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.793183E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.778913E+0,0.000000E+0,41.331468E-3,996.088446E-3,3.050856E+0,996.168906E-3,3.043486E+0,998.260864E-3,3.039286E+0,996.442470E-3,3.037805E+0,2.778034E-3,7.335153E+0,1.000000E+0,1.000000E+0,72.427537E+0,72.538958E+0,2.563070E+0,72.219955E+0,72.242416E+0,2.565490E+0,72.371382E+0,72.464880E+0,2.536602E+0,72.579905E+0,72.516215E+0,2.595910E+0
 10/20/2017,13:09:57.781,2.372065E-3,72.548832E+0,3.977770E-3,997.863372E-3,1.003125E+0,0.000000E+0,1.006822E+0,3.088637E+0,0.000000E+0,72.442558E+0,3.978548E-3,997.541187E-3,1.000980E+0,0.000000E+0,1.062355E+0,2.824407E+0,0.000000E+0,75.928322E+0,42.772626E+0,72.335490E+0,3.969793E-3,3.964540E-3,0.000000E+0,996.431450E-3,1.000000E+0,44.000000E+0,97.516677E+0,34.490024E+0,10.138277E-3,13.097547E-3,1.000000E+0,2.653227E+0,1.000000E+0,20.000000E+0,7.292216E-3,42.651221E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.933951E+0,0.000000E+0,-149.563777E-3,0.000000E+0,137.169312E-3,0.000000E+0,134.433309E-3,0.000000E+0,472.207328E-3,0.000000E+0,-110.509510E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,892.552398E-3,3.039221E+0,0.000000E+0,997.633277E-3,0.000000E+0,998.678369E-3,3.023177E+0,0.000000E+0,242.106738E+0,4.009412E-3,3.977691E-3,80.936416E+0,73.339609E+0,72.652113E+0,82.467552E+0,76.052268E+0,3.976523E-3,3.982686E-3,71.403227E+0,5.377824E+0,2.203701E+0,74.716772E+0,74.205908E+0,0.000000E+0,73.988619E+0,73.668692E+0,0.000000E+0,73.845153E+0,1.067592E+0,1.010440E+0,2.532383E+0,60.000000E+0,83.000000E+0,61.000000E+0,11.131032E-3,71.665756E+0,42.523162E+0,0.000000E+0,1.326555E+0,1.332034E+0,1.001656E+0,60.000000E+0,1.000000E+0,1.352210E+0,670.705221E-3,2.007730E+0,60.000000E+0,1.889175E+0,0.000000E+0,73.813886E+0,1.076845E+0,1.075494E+0,1.011320E+0,50.000000E+0,1.000000E+0,85.474176E+0,2.744267E+0,2.334995E+0,1.570207E+0,40.000000E+0,0.000000E+0,1.325798E+0,1.322966E+0,1.001150E+0,60.000000E+0,3.988330E-3,60.769433E+0,9.249418E-3,34.776976E+0,1.537990E+0,42.587587E+0,0.000000E+0,6.587076E-3,0.000000E+0,44.327056E-3,0.000000E+0,20.104671E-3,0.000000E+0,16.239396E-3,0.000000E+0,15.691816E-3,2.021157E+0,2.013845E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.441039E+0,6.206960E+0,0.000000E+0,83.242898E-3,0.000000E+0,47.654997E-3,9.500000E+0,9.793151E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.777657E+0,0.000000E+0,42.974210E-3,996.136722E-3,3.050534E+0,997.697645E-3,3.043840E+0,999.387303E-3,3.039141E+0,997.166609E-3,3.038288E+0,3.422404E-3,7.232694E+0,1.000000E+0,1.000000E+0,72.428472E+0,72.539753E+0,2.567145E+0,72.220423E+0,72.239281E+0,2.563335E+0,72.370914E+0,72.463195E+0,2.537369E+0,72.583836E+0,72.512705E+0,2.595399E+0
 10/20/2017,13:10:07.781,600.862443E-6,72.551640E+0,3.980170E-3,999.152111E-3,1.002519E+0,0.000000E+0,1.001233E+0,3.085624E+0,0.000000E+0,72.440639E+0,3.982375E-3,997.605624E-3,979.285541E-3,0.000000E+0,1.058458E+0,2.841967E+0,0.000000E+0,75.935252E+0,42.764433E+0,72.337596E+0,3.970442E-3,3.971220E-3,0.000000E+0,996.144725E-3,1.000000E+0,44.000000E+0,97.506149E+0,34.502528E+0,10.152609E-3,13.096639E-3,1.000000E+0,2.661964E+0,1.000000E+0,20.000000E+0,7.282486E-3,42.666862E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.952943E+0,0.000000E+0,-133.791525E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.911806E-3,0.000000E+0,458.029303E-3,0.000000E+0,-102.904932E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.005083E+0,3.038497E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.016384E+0,3.023644E+0,0.000000E+0,242.190778E+0,4.010644E-3,3.979507E-3,80.948180E+0,73.342090E+0,72.655529E+0,82.488929E+0,76.057419E+0,3.977951E-3,3.976134E-3,71.414456E+0,5.370736E+0,2.207827E+0,74.692335E+0,74.207125E+0,0.000000E+0,73.989321E+0,73.673232E+0,0.000000E+0,73.847072E+0,1.055564E+0,1.006799E+0,2.537516E+0,60.000000E+0,83.000000E+0,61.000000E+0,11.138295E-3,71.700473E+0,42.489321E+0,0.000000E+0,1.323506E+0,1.332257E+0,1.004261E+0,60.000000E+0,1.000000E+0,1.351651E+0,671.727787E-3,2.016533E+0,60.000000E+0,1.886693E+0,0.000000E+0,73.815617E+0,1.074642E+0,1.073962E+0,1.000520E+0,50.000000E+0,1.000000E+0,85.500395E+0,2.739093E+0,2.327567E+0,1.574135E+0,40.000000E+0,0.000000E+0,1.326836E+0,1.322471E+0,1.010571E+0,60.000000E+0,3.987162E-3,60.750519E+0,9.276201E-3,34.749921E+0,1.479030E+0,42.555560E+0,0.000000E+0,-8.789218E-3,0.000000E+0,42.329997E-3,0.000000E+0,24.775210E-3,0.000000E+0,18.784035E-3,0.000000E+0,15.337499E-3,2.020738E+0,2.013426E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.442348E+0,6.206735E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.791895E+0,0.000000E+0,24.646368E-3,10.000000E+0,9.779397E+0,0.000000E+0,43.554001E-3,996.635573E-3,3.050373E+0,997.842473E-3,3.043244E+0,998.389600E-3,3.039125E+0,996.909137E-3,3.040122E+0,3.422404E-3,7.179854E+0,1.000000E+0,1.000000E+0,72.425056E+0,72.538537E+0,2.563597E+0,72.222950E+0,72.242323E+0,2.564676E+0,72.374658E+0,72.460902E+0,2.532641E+0,72.580373E+0,72.516402E+0,2.597283E+0
 10/20/2017,13:10:17.781,600.862443E-6,72.550797E+0,3.980753E-3,998.072792E-3,999.420784E-3,0.000000E+0,1.001217E+0,3.083820E+0,0.000000E+0,72.440405E+0,3.976862E-3,997.541187E-3,981.758018E-3,0.000000E+0,1.055647E+0,2.829482E+0,0.000000E+0,75.940918E+0,42.751911E+0,72.335210E+0,3.969988E-3,3.968302E-3,0.000000E+0,992.974823E-3,1.000000E+0,44.000000E+0,97.541872E+0,34.493325E+0,10.139898E-3,13.124007E-3,1.000000E+0,2.656709E+0,1.000000E+0,20.000000E+0,7.284691E-3,42.682829E+0,0.000000E+0,1.988194E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.946022E+0,0.000000E+0,-132.664936E-3,0.000000E+0,136.107099E-3,0.000000E+0,137.137124E-3,0.000000E+0,462.314933E-3,0.000000E+0,-108.415029E-3,0.000000E+0,209.817198E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.010961E+0,3.039237E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.010823E+0,3.022952E+0,0.000000E+0,242.275881E+0,4.011423E-3,3.983789E-3,80.957131E+0,73.340639E+0,72.658571E+0,82.510775E+0,76.059386E+0,3.978859E-3,3.979897E-3,71.411134E+0,5.391034E+0,2.205941E+0,74.713215E+0,74.209747E+0,0.000000E+0,73.988291E+0,73.677679E+0,0.000000E+0,73.849412E+0,1.057258E+0,1.001562E+0,2.532654E+0,60.000000E+0,83.000000E+0,61.000000E+0,11.136414E-3,71.674973E+0,42.456038E+0,0.000000E+0,1.324927E+0,1.336249E+0,1.009790E+0,60.000000E+0,1.000000E+0,1.349210E+0,675.594367E-3,2.005781E+0,60.000000E+0,1.883856E+0,0.000000E+0,73.813558E+0,1.073541E+0,1.077266E+0,998.507583E-3,50.000000E+0,1.000000E+0,85.497252E+0,2.747013E+0,2.331561E+0,1.565096E+0,40.000000E+0,0.000000E+0,1.334070E+0,1.323382E+0,1.010794E+0,60.000000E+0,3.988005E-3,60.734175E+0,9.304801E-3,34.738393E+0,1.462921E+0,42.527119E+0,0.000000E+0,-3.696022E-3,0.000000E+0,46.002008E-3,0.000000E+0,25.677108E-3,0.000000E+0,23.132469E-3,0.000000E+0,17.237925E-3,2.020931E+0,2.013523E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.441253E+0,6.208250E+0,0.000000E+0,87.046677E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.793183E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.777915E+0,0.000000E+0,43.360737E-3,996.474654E-3,3.050663E+0,997.198793E-3,3.044194E+0,999.322935E-3,3.040042E+0,997.070057E-3,3.039028E+0,-1.088185E-3,7.274258E+0,1.000000E+0,1.000000E+0,72.423419E+0,72.539753E+0,2.562750E+0,72.224354E+0,72.239749E+0,2.564868E+0,72.372973E+0,72.463101E+0,2.540244E+0,72.581028E+0,72.516449E+0,2.596022E+0
 10/20/2017,13:10:27.781,600.862443E-6,72.550657E+0,3.975630E-3,997.541187E-3,992.363003E-3,0.000000E+0,1.005289E+0,3.083159E+0,0.000000E+0,72.439563E+0,3.978159E-3,997.219002E-3,1.013629E+0,0.000000E+0,1.059448E+0,2.808974E+0,0.000000E+0,75.942651E+0,42.718766E+0,72.334742E+0,3.974138E-3,3.971285E-3,0.000000E+0,992.321727E-3,1.000000E+0,44.000000E+0,97.519639E+0,34.472825E+0,10.191845E-3,13.123034E-3,1.000000E+0,2.658370E+0,1.000000E+0,20.000000E+0,7.314596E-3,42.691441E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.940872E+0,0.000000E+0,-119.338993E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.619948E-3,0.000000E+0,452.744766E-3,0.000000E+0,-122.883060E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.001984E+0,3.037918E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.006301E+0,3.023258E+0,0.000000E+0,242.371309E+0,4.008568E-3,3.981129E-3,80.970348E+0,73.339750E+0,72.657963E+0,82.537777E+0,76.066035E+0,3.977432E-3,3.978664E-3,71.402853E+0,5.392967E+0,2.203894E+0,74.720798E+0,74.210730E+0,0.000000E+0,73.990913E+0,73.686993E+0,0.000000E+0,73.845340E+0,1.059797E+0,1.002680E+0,2.529195E+0,60.000000E+0,83.000000E+0,61.000000E+0,11.133561E-3,71.650175E+0,42.424804E+0,0.000000E+0,1.319084E+0,1.337670E+0,997.468352E-3,60.000000E+0,1.000000E+0,1.350806E+0,670.960862E-3,2.015830E+0,60.000000E+0,1.884001E+0,0.000000E+0,73.814213E+0,1.074834E+0,1.074792E+0,997.357372E-3,50.000000E+0,1.000000E+0,85.559588E+0,2.740323E+0,2.330107E+0,1.558581E+0,40.000000E+0,0.000000E+0,1.331531E+0,1.322759E+0,995.161649E-3,60.000000E+0,3.990146E-3,60.716989E+0,9.214592E-3,34.734767E+0,1.441656E+0,42.497513E+0,0.000000E+0,-1.084954E-3,0.000000E+0,44.359266E-3,0.000000E+0,23.325732E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.429718E-3,2.020899E+0,2.013523E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.445610E+0,6.206960E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.791959E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.777657E+0,0.000000E+0,41.524732E-3,996.394194E-3,3.050389E+0,997.343621E-3,3.044387E+0,999.451671E-3,3.041345E+0,998.019484E-3,3.040155E+0,-1.410370E-3,7.167933E+0,1.000000E+0,1.000000E+0,72.431233E+0,72.540175E+0,2.573937E+0,72.224026E+0,72.240404E+0,2.565937E+0,72.373675E+0,72.464412E+0,2.537544E+0,72.580560E+0,72.514390E+0,2.596117E+0
 10/20/2017,13:10:37.781,-365.247996E-6,72.549768E+0,3.979327E-3,997.847263E-3,997.967712E-3,0.000000E+0,1.002367E+0,3.084851E+0,0.000000E+0,72.437925E+0,3.976862E-3,997.476750E-3,985.012117E-3,0.000000E+0,1.061780E+0,2.799115E+0,0.000000E+0,75.949721E+0,42.695677E+0,72.338158E+0,3.973101E-3,3.966745E-3,0.000000E+0,997.036757E-3,1.000000E+0,44.000000E+0,97.365232E+0,34.448933E+0,10.194893E-3,13.105070E-3,1.000000E+0,2.659776E+0,1.000000E+0,20.000000E+0,7.371421E-3,42.705546E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.945861E+0,0.000000E+0,-129.252980E-3,0.000000E+0,135.173640E-3,0.000000E+0,138.038395E-3,0.000000E+0,463.893849E-3,0.000000E+0,-115.085146E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.009411E+0,3.038497E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.001427E+0,3.021922E+0,0.000000E+0,242.436296E+0,4.006817E-3,3.979443E-3,80.979533E+0,73.342792E+0,72.658571E+0,82.560232E+0,76.070905E+0,3.973994E-3,3.975810E-3,71.409637E+0,5.389423E+0,2.204716E+0,74.700575E+0,74.212415E+0,0.000000E+0,73.991334E+0,73.696495E+0,0.000000E+0,73.847025E+0,1.066299E+0,1.009641E+0,2.530869E+0,60.000000E+0,83.000000E+0,61.000000E+0,11.129994E-3,71.646244E+0,42.390916E+0,0.000000E+0,1.325246E+0,1.334142E+0,1.011021E+0,60.000000E+0,1.000000E+0,1.349785E+0,675.131016E-3,2.014296E+0,60.000000E+0,1.887918E+0,0.000000E+0,73.814588E+0,1.077723E+0,1.072812E+0,1.010361E+0,50.000000E+0,1.000000E+0,85.701992E+0,2.737209E+0,2.333238E+0,1.541574E+0,40.000000E+0,0.000000E+0,1.327059E+0,1.319307E+0,1.007665E+0,60.000000E+0,3.988589E-3,60.698684E+0,9.323738E-3,34.733372E+0,1.466787E+0,42.467210E+0,0.000000E+0,-3.180256E-3,0.000000E+0,45.390006E-3,0.000000E+0,25.677108E-3,0.000000E+0,23.422364E-3,0.000000E+0,17.656663E-3,2.020931E+0,2.013458E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.456743E+0,6.206477E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.790413E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.777689E+0,0.000000E+0,42.813157E-3,996.635573E-3,3.050727E+0,998.260864E-3,3.043759E+0,998.614888E-3,3.041297E+0,996.651665E-3,3.037596E+0,522.739809E-6,7.124114E+0,1.000000E+0,1.000000E+0,72.425665E+0,72.541204E+0,2.565627E+0,72.221733E+0,72.241948E+0,2.568811E+0,72.370680E+0,72.462587E+0,2.539445E+0,72.581075E+0,72.516823E+0,2.596197E+0
 10/20/2017,13:10:47.781,922.899256E-6,72.550844E+0,3.979391E-3,998.008355E-3,1.001225E+0,0.000000E+0,1.002941E+0,3.086430E+0,0.000000E+0,72.437644E+0,3.979327E-3,997.057910E-3,1.008939E+0,0.000000E+0,1.059176E+0,2.793010E+0,0.000000E+0,75.953935E+0,42.643866E+0,72.334414E+0,3.970118E-3,3.969210E-3,0.000000E+0,993.150043E-3,1.000000E+0,44.000000E+0,97.350849E+0,34.422809E+0,10.236722E-3,13.119467E-3,1.000000E+0,2.663450E+0,1.000000E+0,20.000000E+0,7.366361E-3,42.703311E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.944831E+0,0.000000E+0,-134.596232E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.362442E-3,0.000000E+0,462.733829E-3,0.000000E+0,-106.642775E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.008054E+0,3.038594E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.006780E+0,3.022566E+0,0.000000E+0,242.443919E+0,4.011358E-3,3.980480E-3,80.991016E+0,73.344571E+0,72.662923E+0,82.581656E+0,76.076992E+0,3.976329E-3,3.982167E-3,71.419275E+0,5.385556E+0,2.205248E+0,74.726884E+0,74.218079E+0,0.000000E+0,73.992691E+0,73.703796E+0,0.000000E+0,73.849178E+0,1.066922E+0,1.003861E+0,2.535540E+0,60.000000E+0,83.000000E+0,61.100000E+0,11.138554E-3,71.692940E+0,42.360334E+0,0.000000E+0,1.322245E+0,1.326541E+0,1.001288E+0,60.000000E+0,1.000000E+0,1.347886E+0,673.437391E-3,2.017380E+0,60.000000E+0,1.884001E+0,0.000000E+0,73.815524E+0,1.076223E+0,1.073690E+0,1.001958E+0,50.000000E+0,1.000000E+0,85.758654E+0,2.735852E+0,2.325458E+0,1.561663E+0,40.000000E+0,0.000000E+0,1.326197E+0,1.325187E+0,1.008750E+0,60.000000E+0,3.989692E-3,60.678790E+0,9.278082E-3,34.708456E+0,1.438757E+0,42.436627E+0,0.000000E+0,-2.954608E-3,0.000000E+0,44.359266E-3,0.000000E+0,26.160267E-3,0.000000E+0,21.457517E-3,0.000000E+0,17.785506E-3,2.021028E+0,2.013490E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.460968E+0,6.208637E+0,0.000000E+0,87.917033E-3,0.000000E+0,40.692147E-3,9.500000E+0,9.785001E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.779300E+0,0.000000E+0,41.331468E-3,996.941321E-3,3.050518E+0,997.681553E-3,3.042906E+0,998.807992E-3,3.039044E+0,999.918339E-3,3.038433E+0,522.739809E-6,7.077395E+0,1.000000E+0,1.000000E+0,72.426647E+0,72.540549E+0,2.565802E+0,72.223231E+0,72.239234E+0,2.567007E+0,72.371522E+0,72.463148E+0,2.541026E+0,72.580607E+0,72.516262E+0,2.592733E+0
 10/20/2017,13:10:57.781,278.825630E-6,72.549019E+0,3.979586E-3,998.217775E-3,998.670296E-3,0.000000E+0,1.000035E+0,3.085141E+0,0.000000E+0,72.438346E+0,3.981596E-3,997.235112E-3,982.491785E-3,0.000000E+0,1.058458E+0,2.789224E+0,0.000000E+0,75.959648E+0,42.602110E+0,72.335584E+0,3.971933E-3,3.971155E-3,0.000000E+0,995.666850E-3,1.000000E+0,44.000000E+0,97.454350E+0,34.392549E+0,10.271418E-3,13.122645E-3,1.000000E+0,2.655495E+0,1.000000E+0,20.000000E+0,7.341776E-3,42.691534E+0,0.000000E+0,1.987968E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.944445E+0,0.000000E+0,-131.956794E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.493358E-3,0.000000E+0,465.537211E-3,0.000000E+0,-104.999413E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.003613E+0,3.039656E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.005534E+0,3.021970E+0,0.000000E+0,242.409278E+0,4.007725E-3,3.976069E-3,81.004466E+0,73.343120E+0,72.665825E+0,82.604909E+0,76.080176E+0,3.979313E-3,3.983335E-3,71.404677E+0,5.387812E+0,2.204910E+0,74.694348E+0,74.222620E+0,0.000000E+0,73.994236E+0,73.712783E+0,0.000000E+0,73.844591E+0,1.052609E+0,1.004724E+0,2.538473E+0,60.000000E+0,83.000000E+0,61.100000E+0,11.130578E-3,71.701128E+0,42.325237E+0,0.000000E+0,1.325916E+0,1.332114E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.345238E+0,673.932696E-3,2.014680E+0,60.000000E+0,1.875814E+0,0.000000E+0,73.817303E+0,1.074163E+0,1.075622E+0,1.008572E+0,50.000000E+0,1.000000E+0,85.728963E+0,2.742510E+0,2.338094E+0,1.552337E+0,40.000000E+0,0.000000E+0,1.333352E+0,1.324212E+0,1.005764E+0,60.000000E+0,3.989497E-3,60.662586E+0,9.247213E-3,34.687026E+0,1.462276E+0,42.405579E+0,0.000000E+0,-3.599316E-3,0.000000E+0,53.346029E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.810363E-3,0.000000E+0,17.688874E-3,2.020770E+0,2.013168E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.458092E+0,6.206799E+0,0.000000E+0,84.467844E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.755882E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.777883E+0,0.000000E+0,42.329997E-3,997.037873E-3,3.049231E+0,996.619481E-3,3.044500E+0,997.922932E-3,3.039495E+0,996.828677E-3,3.038030E+0,2.455849E-3,7.020045E+0,1.000000E+0,1.000000E+0,72.426554E+0,72.540830E+0,2.570692E+0,72.222763E+0,72.242229E+0,2.562792E+0,72.371522E+0,72.461323E+0,2.534701E+0,72.583368E+0,72.515607E+0,2.601337E+0
 10/20/2017,13:11:07.781,1.083918E-3,72.548972E+0,3.981467E-3,998.620506E-3,1.004355E+0,0.000000E+0,1.009409E+0,3.081581E+0,0.000000E+0,72.437410E+0,3.971804E-3,997.412313E-3,1.011013E+0,0.000000E+0,1.067178E+0,2.770730E+0,0.000000E+0,75.964986E+0,42.557422E+0,72.333291E+0,3.971609E-3,3.965383E-3,0.000000E+0,998.263302E-3,1.000000E+0,44.000000E+0,97.537829E+0,34.378232E+0,10.292819E-3,13.111036E-3,1.000000E+0,2.655655E+0,1.000000E+0,20.000000E+0,7.366426E-3,42.704801E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.941708E+0,0.000000E+0,-127.064177E-3,0.000000E+0,134.368933E-3,0.000000E+0,137.072747E-3,0.000000E+0,439.630093E-3,0.000000E+0,-120.305237E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.006808E+0,3.038738E+0,0.000000E+0,998.727532E-3,0.000000E+0,998.438665E-3,3.023306E+0,0.000000E+0,242.369669E+0,4.011098E-3,3.982945E-3,81.011356E+0,73.341856E+0,72.668024E+0,82.630740E+0,76.083876E+0,3.976718E-3,3.981259E-3,71.392185E+0,5.394578E+0,2.207650E+0,74.709797E+0,74.225616E+0,0.000000E+0,73.997372E+0,73.721676E+0,0.000000E+0,73.845574E+0,1.071969E+0,1.007853E+0,2.536671E+0,60.000000E+0,83.000000E+0,61.100000E+0,11.135960E-3,71.692332E+0,42.295260E+0,0.000000E+0,1.323235E+0,1.337080E+0,998.091645E-3,60.000000E+0,1.000000E+0,1.348141E+0,670.880974E-3,2.024825E+0,60.000000E+0,1.878973E+0,0.000000E+0,73.816413E+0,1.074834E+0,1.078192E+0,991.750095E-3,50.000000E+0,1.000000E+0,85.685153E+0,2.735756E+0,2.331353E+0,1.554557E+0,40.000000E+0,0.000000E+0,1.326740E+0,1.321400E+0,999.185599E-3,60.000000E+0,3.989497E-3,60.644840E+0,9.200455E-3,34.663458E+0,1.429413E+0,42.375649E+0,0.000000E+0,-375.774412E-6,0.000000E+0,44.649162E-3,0.000000E+0,22.133940E-3,0.000000E+0,24.485315E-3,0.000000E+0,19.202773E-3,2.020931E+0,2.013394E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.453989E+0,6.208540E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.753048E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.778881E+0,0.000000E+0,42.233366E-3,996.249366E-3,3.050051E+0,997.086149E-3,3.044628E+0,997.182701E-3,3.040718E+0,998.840176E-3,3.039173E+0,-765.999872E-6,7.147312E+0,1.000000E+0,1.000000E+0,72.426320E+0,72.537320E+0,2.571907E+0,72.221920E+0,72.238953E+0,2.566081E+0,72.370353E+0,72.462212E+0,2.540371E+0,72.581777E+0,72.512471E+0,2.601209E+0
 10/20/2017,13:11:17.781,761.880850E-6,72.552248E+0,3.981921E-3,998.169448E-3,995.971733E-3,0.000000E+0,1.002079E+0,3.082821E+0,0.000000E+0,72.439657E+0,3.977381E-3,997.637843E-3,1.010885E+0,0.000000E+0,1.058793E+0,2.751157E+0,0.000000E+0,75.968966E+0,42.538197E+0,72.335771E+0,3.975695E-3,3.970118E-3,0.000000E+0,995.634992E-3,1.000000E+0,44.000000E+0,97.524762E+0,34.361405E+0,10.314999E-3,13.093786E-3,1.000000E+0,2.654873E+0,1.000000E+0,20.000000E+0,7.320564E-3,42.734454E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.934756E+0,0.000000E+0,-128.480461E-3,0.000000E+0,135.302393E-3,0.000000E+0,136.010534E-3,0.000000E+0,449.490265E-3,0.000000E+0,-113.087333E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,998.757378E-3,3.039865E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.010839E+0,3.023306E+0,0.000000E+0,242.309507E+0,4.011423E-3,3.979183E-3,81.023260E+0,73.342418E+0,72.665778E+0,82.652680E+0,76.090525E+0,3.977367E-3,3.981064E-3,71.389425E+0,5.400377E+0,2.208181E+0,74.716445E+0,74.233667E+0,0.000000E+0,73.998215E+0,73.732770E+0,0.000000E+0,73.846838E+0,1.056123E+0,1.002377E+0,2.538186E+0,60.000000E+0,83.000000E+0,61.100000E+0,11.132264E-3,71.687747E+0,42.260955E+0,0.000000E+0,1.327928E+0,1.329303E+0,984.267319E-3,60.000000E+0,1.000000E+0,1.350678E+0,672.430802E-3,2.014600E+0,60.000000E+0,1.886822E+0,0.000000E+0,73.817537E+0,1.076223E+0,1.072653E+0,983.730570E-3,50.000000E+0,1.000000E+0,85.675068E+0,2.744714E+0,2.338621E+0,1.552273E+0,40.000000E+0,0.000000E+0,1.337967E+0,1.321448E+0,983.536907E-3,60.000000E+0,3.987292E-3,60.627935E+0,9.249288E-3,34.635892E+0,1.407183E+0,42.347068E+0,0.000000E+0,5.620013E-3,0.000000E+0,47.515907E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.710789E-3,0.000000E+0,21.167621E-3,2.020738E+0,2.013297E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.452624E+0,6.208411E+0,0.000000E+0,83.823135E-3,0.000000E+0,52.167955E-3,9.500000E+0,9.752983E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.779010E+0,0.000000E+0,42.813157E-3,996.426378E-3,3.050405E+0,996.587298E-3,3.044065E+0,997.343621E-3,3.041506E+0,997.568909E-3,3.040702E+0,-1.732555E-3,7.205952E+0,1.000000E+0,1.000000E+0,72.428379E+0,72.536852E+0,2.568983E+0,72.224728E+0,72.240123E+0,2.570567E+0,72.369791E+0,72.462961E+0,2.535276E+0,72.581964E+0,72.513267E+0,2.601577E+0
 10/20/2017,13:11:27.781,3.982249E-3,72.554167E+0,3.976992E-3,998.105011E-3,979.732450E-3,0.000000E+0,989.974664E-3,3.082579E+0,0.000000E+0,72.436849E+0,3.978224E-3,997.605624E-3,1.019292E+0,0.000000E+0,1.048700E+0,2.751222E+0,0.000000E+0,75.972853E+0,42.522277E+0,72.335163E+0,3.971285E-3,3.966097E-3,0.000000E+0,994.472163E-3,1.000000E+0,44.000000E+0,97.488804E+0,34.336444E+0,10.331276E-3,13.088533E-3,1.000000E+0,2.657236E+0,1.000000E+0,20.000000E+0,7.329386E-3,42.742461E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.932792E+0,0.000000E+0,-132.471806E-3,0.000000E+0,135.495522E-3,0.000000E+0,136.589923E-3,0.000000E+0,451.101404E-3,0.000000E+0,-110.863961E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.006488E+0,3.038481E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.015617E+0,3.023531E+0,0.000000E+0,242.256342E+0,4.011098E-3,3.980480E-3,81.036711E+0,73.342605E+0,72.669615E+0,82.677714E+0,76.096144E+0,3.977172E-3,3.974448E-3,71.400513E+0,5.401666E+0,2.206296E+0,74.677729E+0,74.239893E+0,0.000000E+0,73.996904E+0,73.749152E+0,0.000000E+0,73.849225E+0,1.049159E+0,997.155608E-3,2.536193E+0,60.000000E+0,83.000000E+0,61.100000E+0,11.133561E-3,71.680213E+0,42.228465E+0,0.000000E+0,1.329572E+0,1.332018E+0,985.449978E-3,60.000000E+0,1.000000E+0,1.351843E+0,671.695832E-3,2.015127E+0,60.000000E+0,1.889594E+0,0.000000E+0,73.817537E+0,1.078761E+0,1.077506E+0,997.021894E-3,50.000000E+0,1.000000E+0,85.706636E+0,2.740946E+0,2.337167E+0,1.565384E+0,40.000000E+0,0.000000E+0,1.329136E+0,1.324420E+0,972.534918E-3,60.000000E+0,3.990211E-3,60.608976E+0,9.255514E-3,34.620924E+0,1.406860E+0,42.314252E+0,0.000000E+0,23.607376E-3,0.000000E+0,43.715054E-3,0.000000E+0,19.170563E-3,0.000000E+0,25.870371E-3,0.000000E+0,22.649309E-3,2.021124E+0,2.013523E+0,2.018000E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.454713E+0,6.167632E+0,0.000000E+0,83.113956E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.754594E+0,0.000000E+0,22.198361E-3,10.000000E+0,9.773985E+0,0.000000E+0,41.105994E-3,996.893045E-3,3.049826E+0,998.711440E-3,3.045063E+0,999.145924E-3,3.038883E+0,996.683849E-3,3.039093E+0,-1.732555E-3,7.259437E+0,1.000000E+0,1.000000E+0,72.430297E+0,72.538443E+0,2.573617E+0,72.220610E+0,72.237643E+0,2.563830E+0,72.370353E+0,72.462867E+0,2.532561E+0,72.584632E+0,72.512986E+0,2.603604E+0
 10/20/2017,13:11:37.781,-43.211183E-6,72.554120E+0,3.980688E-3,997.589515E-3,973.329350E-3,0.000000E+0,994.637604E-3,3.082064E+0,0.000000E+0,72.436802E+0,3.980364E-3,997.702280E-3,1.025688E+0,0.000000E+0,1.054848E+0,2.764625E+0,0.000000E+0,75.980110E+0,42.489227E+0,72.331326E+0,3.975111E-3,3.973360E-3,0.000000E+0,994.583667E-3,1.000000E+0,44.000000E+0,97.460226E+0,34.306323E+0,10.292625E-3,13.063305E-3,1.000000E+0,2.658179E+0,1.000000E+0,20.000000E+0,7.343268E-3,42.734733E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.928800E+0,0.000000E+0,-134.596232E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.845266E-3,0.000000E+0,453.872563E-3,0.000000E+0,-132.517674E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.014139E+0,3.038481E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.007068E+0,3.022807E+0,0.000000E+0,242.228843E+0,4.010320E-3,3.979183E-3,81.046600E+0,73.346583E+0,72.669943E+0,82.698904E+0,76.099328E+0,3.975680E-3,3.977302E-3,71.395928E+0,5.377824E+0,2.205216E+0,74.690510E+0,74.245416E+0,0.000000E+0,74.000602E+0,73.764645E+0,0.000000E+0,73.847025E+0,1.053121E+0,1.001818E+0,2.530008E+0,60.000000E+0,83.000000E+0,61.100000E+0,11.111252E-3,71.667721E+0,42.197465E+0,0.000000E+0,1.323442E+0,1.329192E+0,991.890676E-3,60.000000E+0,1.000000E+0,1.349242E+0,671.120638E-3,2.013306E+0,60.000000E+0,1.876072E+0,0.000000E+0,73.818426E+0,1.074514E+0,1.078607E+0,1.016591E+0,50.000000E+0,1.000000E+0,85.742284E+0,2.746566E+0,2.334500E+0,1.556760E+0,40.000000E+0,0.000000E+0,1.330429E+0,1.325650E+0,978.858267E-3,60.000000E+0,3.991443E-3,60.590390E+0,9.262777E-3,34.598658E+0,1.386885E+0,42.285485E+0,0.000000E+0,36.050247E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.107612E-3,0.000000E+0,19.879196E-3,0.000000E+0,24.388683E-3,2.020931E+0,2.013458E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.457195E+0,6.166923E+0,0.000000E+0,81.985716E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.748151E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.738939E+0,0.000000E+0,40.655045E-3,995.927526E-3,3.050566E+0,997.810289E-3,3.043293E+0,998.309140E-3,3.040589E+0,999.483855E-3,3.040332E+0,-1.088185E-3,7.407969E+0,1.000000E+0,1.000000E+0,72.426273E+0,72.539426E+0,2.572770E+0,72.224401E+0,72.236286E+0,2.569497E+0,72.368949E+0,72.462680E+0,2.535117E+0,72.581683E+0,72.513969E+0,2.601784E+0
 10/20/2017,13:11:47.781,-365.247996E-6,72.556319E+0,3.979586E-3,997.798935E-3,1.010439E+0,0.000000E+0,998.534033E-3,3.081468E+0,0.000000E+0,72.434556E+0,3.981142E-3,997.396204E-3,1.024428E+0,0.000000E+0,1.057500E+0,2.774017E+0,0.000000E+0,75.986198E+0,42.458924E+0,72.330717E+0,3.971804E-3,3.963114E-3,0.000000E+0,987.240327E-3,1.000000E+0,44.000000E+0,97.483493E+0,34.271090E+0,10.329590E-3,13.090543E-3,1.000000E+0,2.655991E+0,1.000000E+0,20.000000E+0,7.295654E-3,42.723514E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.917180E+0,0.000000E+0,-148.694694E-3,0.000000E+0,136.139288E-3,0.000000E+0,136.654300E-3,0.000000E+0,457.030396E-3,0.000000E+0,-127.426473E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.019618E+0,3.039768E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.008618E+0,3.022067E+0,0.000000E+0,242.235404E+0,4.005455E-3,3.980026E-3,81.058270E+0,73.346021E+0,72.673125E+0,82.720891E+0,76.106727E+0,3.977302E-3,3.982881E-3,71.393027E+0,5.375568E+0,2.203040E+0,74.669490E+0,74.248927E+0,0.000000E+0,74.002381E+0,73.778172E+0,0.000000E+0,73.848617E+0,1.059925E+0,1.007167E+0,2.535077E+0,60.000000E+0,82.000000E+0,61.300000E+0,11.133755E-3,71.650128E+0,42.164696E+0,0.000000E+0,1.321878E+0,1.335387E+0,1.010318E+0,60.000000E+0,1.000000E+0,1.356533E+0,668.692043E-3,2.000237E+0,60.000000E+0,1.891899E+0,0.000000E+0,73.817068E+0,1.073620E+0,1.074792E+0,1.011511E+0,50.000000E+0,1.000000E+0,85.744207E+0,2.743979E+0,2.333557E+0,1.552656E+0,40.000000E+0,0.000000E+0,1.336099E+0,1.325762E+0,1.002651E+0,60.000000E+0,3.989173E-3,60.573719E+0,9.265436E-3,34.574625E+0,1.383663E+0,42.255462E+0,0.000000E+0,37.597547E-3,0.000000E+0,42.491050E-3,0.000000E+0,15.562973E-3,0.000000E+0,22.294993E-3,0.000000E+0,23.776681E-3,2.020738E+0,2.013458E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.456926E+0,6.166730E+0,0.000000E+0,86.982206E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.752339E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.727021E+0,0.000000E+0,45.969797E-3,996.699941E-3,3.050228E+0,998.647072E-3,3.043631E+0,996.893045E-3,3.038819E+0,998.437876E-3,3.040895E+0,-765.999872E-6,7.349007E+0,1.000000E+0,1.000000E+0,72.426647E+0,72.535729E+0,2.568168E+0,72.221920E+0,72.238719E+0,2.566225E+0,72.368481E+0,72.464739E+0,2.536842E+0,72.583602E+0,72.511442E+0,2.597490E+0
 10/20/2017,13:11:57.781,1.566973E-3,72.556834E+0,3.979521E-3,998.588288E-3,1.000044E+0,0.000000E+0,1.011150E+0,3.082225E+0,0.000000E+0,72.434696E+0,3.979067E-3,997.686170E-3,981.710163E-3,0.000000E+0,1.069653E+0,2.768894E+0,0.000000E+0,75.989522E+0,42.435743E+0,72.327348E+0,3.971090E-3,3.966291E-3,0.000000E+0,998.040294E-3,1.000000E+0,44.000000E+0,97.524574E+0,34.240505E+0,10.317787E-3,13.093332E-3,1.000000E+0,2.652972E+0,1.000000E+0,20.000000E+0,7.364804E-3,42.713785E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.923296E+0,0.000000E+0,-156.452067E-3,0.000000E+0,135.463334E-3,0.000000E+0,138.939667E-3,0.000000E+0,465.021647E-3,0.000000E+0,-116.277389E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,749.321838E-3,3.038771E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.008139E+0,3.023065E+0,0.000000E+0,242.248285E+0,4.010904E-3,3.979767E-3,81.067456E+0,73.346864E+0,72.674389E+0,82.745550E+0,76.111035E+0,3.979183E-3,3.982037E-3,71.397285E+0,5.397155E+0,2.207069E+0,74.665043E+0,74.255855E+0,0.000000E+0,74.003177E+0,73.794929E+0,0.000000E+0,73.849178E+0,1.075547E+0,986.202694E-3,2.538282E+0,60.000000E+0,82.000000E+0,61.300000E+0,11.135636E-3,71.647274E+0,42.133044E+0,0.000000E+0,1.327273E+0,1.330134E+0,1.008432E+0,60.000000E+0,1.000000E+0,1.352752E+0,671.935496E-3,2.019569E+0,60.000000E+0,1.874154E+0,0.000000E+0,73.817911E+0,1.074004E+0,1.069699E+0,1.007150E+0,50.000000E+0,1.000000E+0,85.746693E+0,2.742319E+0,2.329037E+0,1.563579E+0,40.000000E+0,0.000000E+0,1.329311E+0,1.322918E+0,1.001389E+0,60.000000E+0,3.988848E-3,60.556114E+0,9.324192E-3,34.543899E+0,1.464209E+0,42.222134E+0,0.000000E+0,54.359964E-3,0.000000E+0,45.325585E-3,0.000000E+0,14.467812E-3,0.000000E+0,16.400449E-3,0.000000E+0,21.554148E-3,2.020867E+0,2.013490E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.456706E+0,6.165827E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.744801E+0,0.000000E+0,13.404862E-3,10.000000E+0,9.739358E+0,0.000000E+0,43.392948E-3,995.895342E-3,3.050325E+0,998.373508E-3,3.042922E+0,996.683849E-3,3.039189E+0,997.971208E-3,3.038787E+0,1.489295E-3,7.385738E+0,1.000000E+0,1.000000E+0,72.427537E+0,72.538350E+0,2.573937E+0,72.223090E+0,72.239655E+0,2.571397E+0,72.367171E+0,72.461136E+0,2.538343E+0,72.583883E+0,72.513501E+0,2.607962E+0
