date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:12:07.781,1.083918E-3,72.557864E+0,3.982569E-3,998.491633E-3,994.039625E-3,0.000000E+0,1.007317E+0,3.087783E+0,0.000000E+0,72.437598E+0,3.978289E-3,997.492859E-3,999.846984E-3,0.000000E+0,1.067625E+0,2.776095E+0,0.000000E+0,75.995610E+0,42.394594E+0,72.327442E+0,3.973166E-3,3.962271E-3,0.000000E+0,997.164191E-3,1.000000E+0,44.000000E+0,97.509251E+0,34.232649E+0,10.316036E-3,13.088792E-3,1.000000E+0,2.644794E+0,1.000000E+0,20.000000E+0,7.316801E-3,42.708897E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.933404E+0,0.000000E+0,-151.141002E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.298065E-3,0.000000E+0,473.077343E-3,0.000000E+0,-100.004881E-3,0.000000E+0,206.433806E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,993.007070E-3,3.039784E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.003792E+0,3.022695E+0,0.000000E+0,242.264688E+0,4.008504E-3,3.981389E-3,81.077204E+0,73.347192E+0,72.676448E+0,82.767960E+0,76.113938E+0,3.975680E-3,3.980675E-3,71.408233E+0,5.386201E+0,2.207231E+0,74.653714E+0,74.260489E+0,0.000000E+0,74.004440E+0,73.802324E+0,0.000000E+0,73.849272E+0,1.068231E+0,1.011078E+0,2.538792E+0,60.000000E+0,82.000000E+0,61.300000E+0,11.131875E-3,71.637822E+0,42.100508E+0,0.000000E+0,1.328582E+0,1.332114E+0,1.006402E+0,60.000000E+0,1.000000E+0,1.350901E+0,677.463746E-3,1.985011E+0,60.000000E+0,1.884146E+0,0.000000E+0,73.821515E+0,1.076223E+0,1.080140E+0,1.002821E+0,50.000000E+0,1.000000E+0,85.789753E+0,2.737193E+0,2.334212E+0,1.582168E+0,40.000000E+0,0.000000E+0,1.331419E+0,1.324660E+0,1.000415E+0,60.000000E+0,3.990470E-3,60.541404E+0,9.325035E-3,34.511081E+0,1.528002E+0,42.192344E+0,0.000000E+0,-8.756983E-3,0.000000E+0,44.359266E-3,0.000000E+0,21.328674E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.949501E-3,2.020609E+0,2.013265E+0,2.018612E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.459873E+0,6.166633E+0,0.000000E+0,82.340306E-3,0.000000E+0,50.137124E-3,9.500000E+0,9.747572E+0,0.000000E+0,20.297934E-3,10.000000E+0,9.726827E+0,0.000000E+0,42.458840E-3,996.426378E-3,3.051805E+0,997.826381E-3,3.045787E+0,996.555114E-3,3.040766E+0,996.748217E-3,3.038079E+0,4.711144E-3,7.408292E+0,1.000000E+0,1.000000E+0,72.426086E+0,72.536431E+0,2.575838E+0,72.220095E+0,72.237175E+0,2.571621E+0,72.369323E+0,72.457860E+0,2.539301E+0,72.580279E+0,72.512237E+0,2.605088E+0
 10/20/2017,13:12:17.781,-687.284809E-6,72.560110E+0,3.982050E-3,997.299549E-3,992.953813E-3,0.000000E+0,1.003053E+0,3.083723E+0,0.000000E+0,72.435445E+0,3.973295E-3,997.170675E-3,959.521671E-3,0.000000E+0,1.062035E+0,2.772180E+0,0.000000E+0,76.001416E+0,42.364756E+0,72.323885E+0,3.969858E-3,3.968367E-3,0.000000E+0,996.144725E-3,1.000000E+0,44.000000E+0,97.474703E+0,34.205690E+0,10.315388E-3,13.088208E-3,1.000000E+0,2.658706E+0,1.000000E+0,20.000000E+0,7.350793E-3,42.699541E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.946537E+0,0.000000E+0,-134.982491E-3,0.000000E+0,136.589923E-3,0.000000E+0,139.325926E-3,0.000000E+0,457.835966E-3,0.000000E+0,-107.545013E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005498E+0,3.039125E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.008810E+0,3.022711E+0,0.000000E+0,242.289679E+0,4.008244E-3,3.979702E-3,81.089671E+0,73.350047E+0,72.678834E+0,82.790135E+0,76.120353E+0,3.974837E-3,3.982102E-3,71.414924E+0,5.392967E+0,2.208246E+0,74.682364E+0,74.266294E+0,0.000000E+0,74.005423E+0,73.811732E+0,0.000000E+0,73.848336E+0,1.066059E+0,1.009019E+0,2.540545E+0,60.000000E+0,82.000000E+0,61.300000E+0,11.132264E-3,71.626827E+0,42.069649E+0,0.000000E+0,1.325485E+0,1.330581E+0,1.007057E+0,60.000000E+0,1.000000E+0,1.354012E+0,668.803886E-3,2.022700E+0,60.000000E+0,1.878634E+0,0.000000E+0,73.822919E+0,1.073956E+0,1.074648E+0,1.018253E+0,50.000000E+0,1.000000E+0,85.863209E+0,2.741440E+0,2.333989E+0,1.566981E+0,40.000000E+0,0.000000E+0,1.329663E+0,1.320985E+0,1.005733E+0,60.000000E+0,3.989497E-3,60.522959E+0,9.164721E-3,34.483795E+0,1.475486E+0,42.165115E+0,0.000000E+0,268.933922E-6,0.000000E+0,48.127909E-3,0.000000E+0,25.967003E-3,0.000000E+0,20.813304E-3,0.000000E+0,18.590771E-3,2.020931E+0,2.013490E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.465643E+0,6.166955E+0,0.000000E+0,81.437714E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.746927E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.730467E+0,0.000000E+0,42.587682E-3,996.876953E-3,3.050309E+0,998.180404E-3,3.044998E+0,996.683849E-3,3.039237E+0,998.083852E-3,3.040959E+0,522.739809E-6,7.441156E+0,1.000000E+0,1.000000E+0,72.428098E+0,72.536618E+0,2.570724E+0,72.221125E+0,72.237456E+0,2.570934E+0,72.368762E+0,72.458843E+0,2.544269E+0,72.584866E+0,72.513080E+0,2.601433E+0
 10/20/2017,13:12:27.781,-43.211183E-6,72.557911E+0,3.978808E-3,998.330540E-3,979.588739E-3,0.000000E+0,1.009904E+0,3.086446E+0,0.000000E+0,72.432263E+0,3.976603E-3,997.653952E-3,1.023822E+0,0.000000E+0,1.065325E+0,2.782168E+0,0.000000E+0,76.004600E+0,42.331754E+0,72.323885E+0,3.975371E-3,3.963438E-3,0.000000E+0,997.594278E-3,1.000000E+0,44.000000E+0,97.481142E+0,34.172084E+0,10.350278E-3,13.092748E-3,1.000000E+0,2.661725E+0,1.000000E+0,20.000000E+0,7.434992E-3,42.693163E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.927964E+0,0.000000E+0,-130.186439E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.201500E-3,0.000000E+0,449.554710E-3,0.000000E+0,-116.277389E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.003581E+0,3.038207E+0,0.000000E+0,998.325232E-3,0.000000E+0,998.918072E-3,3.022872E+0,0.000000E+0,242.284227E+0,4.005779E-3,3.982491E-3,81.104668E+0,73.348830E+0,72.682672E+0,82.809403E+0,76.125036E+0,3.975291E-3,3.977496E-3,71.419228E+0,5.407465E+0,2.208278E+0,74.694723E+0,74.268494E+0,0.000000E+0,74.006781E+0,73.822077E+0,0.000000E+0,73.848429E+0,1.072113E+0,1.004740E+0,2.535093E+0,60.000000E+0,82.000000E+0,61.300000E+0,11.129410E-3,71.620838E+0,42.037346E+0,0.000000E+0,1.323745E+0,1.331140E+0,983.420280E-3,60.000000E+0,1.000000E+0,1.350008E+0,670.529467E-3,2.020160E+0,60.000000E+0,1.886064E+0,0.000000E+0,73.822404E+0,1.075153E+0,1.067512E+0,992.948231E-3,50.000000E+0,1.000000E+0,85.919076E+0,2.741025E+0,2.332822E+0,1.579166E+0,40.000000E+0,0.000000E+0,1.326293E+0,1.323334E+0,987.976025E-3,60.000000E+0,3.988135E-3,60.504140E+0,9.288523E-3,34.471198E+0,1.427158E+0,42.136535E+0,0.000000E+0,7.102842E-3,0.000000E+0,45.325585E-3,0.000000E+0,22.069518E-3,0.000000E+0,25.355001E-3,0.000000E+0,21.586359E-3,2.020899E+0,2.013426E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.470071E+0,6.168793E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.745929E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.682843E-3,996.040170E-3,3.050357E+0,997.214885E-3,3.043711E+0,996.893045E-3,3.041571E+0,1.000095E+0,3.040412E+0,-2.376924E-3,7.157300E+0,1.000000E+0,1.000000E+0,72.428051E+0,72.535729E+0,2.573697E+0,72.219628E+0,72.234461E+0,2.566336E+0,72.366656E+0,72.459592E+0,2.540068E+0,72.580279E+0,72.513922E+0,2.600172E+0
 10/20/2017,13:12:37.781,922.899256E-6,72.560718E+0,3.984320E-3,997.412313E-3,999.388849E-3,0.000000E+0,1.004331E+0,3.086268E+0,0.000000E+0,72.431327E+0,3.978873E-3,997.734498E-3,991.775540E-3,0.000000E+0,1.063712E+0,2.778946E+0,0.000000E+0,76.009563E+0,42.295121E+0,72.317708E+0,3.971933E-3,3.966875E-3,0.000000E+0,988.721738E-3,1.000000E+0,44.000000E+0,97.296138E+0,34.132901E+0,10.399630E-3,13.110453E-3,1.000000E+0,2.654409E+0,1.000000E+0,20.000000E+0,7.481049E-3,42.690230E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.919337E+0,0.000000E+0,-141.742028E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.976182E-3,0.000000E+0,465.311652E-3,0.000000E+0,-125.944225E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.010881E+0,3.039286E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.012070E+0,3.023628E+0,0.000000E+0,242.283696E+0,4.012655E-3,3.980870E-3,81.111276E+0,73.348362E+0,72.682017E+0,82.836735E+0,76.130421E+0,3.976978E-3,3.980805E-3,71.425825E+0,5.390389E+0,2.206376E+0,74.718551E+0,74.275703E+0,0.000000E+0,74.008232E+0,73.831485E+0,0.000000E+0,73.848055E+0,1.069142E+0,1.008779E+0,2.539828E+0,60.000000E+0,82.000000E+0,61.300000E+0,11.137063E-3,71.617142E+0,42.007557E+0,0.000000E+0,1.327928E+0,1.336952E+0,1.010174E+0,60.000000E+0,1.000000E+0,1.353709E+0,671.136616E-3,2.027493E+0,60.000000E+0,1.896218E+0,0.000000E+0,73.821000E+0,1.074147E+0,1.075143E+0,1.006815E+0,50.000000E+0,1.000000E+0,86.057454E+0,2.737257E+0,2.338749E+0,1.563627E+0,40.000000E+0,0.000000E+0,1.326133E+0,1.324117E+0,1.003417E+0,60.000000E+0,3.987486E-3,60.487095E+0,9.250780E-3,34.447910E+0,1.382052E+0,42.107118E+0,0.000000E+0,39.467201E-3,0.000000E+0,51.059075E-3,0.000000E+0,15.337499E-3,0.000000E+0,21.328674E-3,0.000000E+0,24.066577E-3,2.020963E+0,2.013619E+0,2.018483E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.481468E+0,6.246675E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.728889E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.699608E+0,0.000000E+0,41.202626E-3,996.329826E-3,3.050936E+0,997.906841E-3,3.045047E+0,997.037873E-3,3.039849E+0,996.555114E-3,3.040476E+0,-443.814952E-6,7.334508E+0,1.000000E+0,1.000000E+0,72.426320E+0,72.536150E+0,2.572099E+0,72.221359E+0,72.237690E+0,2.572770E+0,72.368528E+0,72.460762E+0,2.539589E+0,72.581590E+0,72.513033E+0,2.602327E+0
 10/20/2017,13:12:47.781,-204.229589E-6,72.563386E+0,3.980883E-3,997.766717E-3,997.680291E-3,0.000000E+0,1.008403E+0,3.082064E+0,0.000000E+0,72.434322E+0,3.976408E-3,997.235112E-3,1.011396E+0,0.000000E+0,1.062850E+0,2.758036E+0,0.000000E+0,76.017102E+0,42.270776E+0,72.314480E+0,3.971609E-3,3.969015E-3,0.000000E+0,998.518169E-3,1.000000E+0,44.000000E+0,97.199832E+0,34.119235E+0,10.449242E-3,13.072773E-3,1.000000E+0,2.653754E+0,1.000000E+0,20.000000E+0,7.479168E-3,42.687763E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.922234E+0,0.000000E+0,-160.153718E-3,0.000000E+0,136.428982E-3,0.000000E+0,135.785217E-3,0.000000E+0,464.119409E-3,0.000000E+0,-113.667343E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,674.967211E-3,3.039897E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.003393E+0,3.023547E+0,0.000000E+0,242.275254E+0,4.012720E-3,3.982362E-3,81.124868E+0,73.349953E+0,72.685386E+0,82.859520E+0,76.133839E+0,3.976329E-3,3.978080E-3,71.440189E+0,5.399088E+0,2.202589E+0,74.712512E+0,74.277154E+0,0.000000E+0,74.007623E+0,73.844170E+0,0.000000E+0,73.851191E+0,1.071234E+0,992.397637E-3,2.537086E+0,60.000000E+0,81.000000E+0,61.400000E+0,11.129605E-3,71.625377E+0,41.975441E+0,0.000000E+0,1.335830E+0,1.332018E+0,1.006322E+0,60.000000E+0,1.000000E+0,1.352273E+0,668.532267E-3,2.015415E+0,60.000000E+0,1.892785E+0,0.000000E+0,73.825213E+0,1.076175E+0,1.078575E+0,1.011400E+0,50.000000E+0,1.000000E+0,85.970111E+0,2.745815E+0,2.337151E+0,1.564538E+0,40.000000E+0,0.000000E+0,1.331946E+0,1.320410E+0,998.594781E-3,60.000000E+0,3.989692E-3,60.470471E+0,9.174125E-3,34.410816E+0,1.468398E+0,42.081285E+0,0.000000E+0,54.392199E-3,0.000000E+0,45.486638E-3,0.000000E+0,15.562973E-3,0.000000E+0,15.562973E-3,0.000000E+0,20.684462E-3,2.020834E+0,2.013362E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.474285E+0,6.245934E+0,0.000000E+0,84.886904E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.713846E+0,0.000000E+0,13.662547E-3,10.000000E+0,9.698320E+0,0.000000E+0,43.038631E-3,996.860861E-3,3.050824E+0,996.619481E-3,3.044870E+0,999.226384E-3,3.039382E+0,999.113740E-3,3.038014E+0,2.133664E-3,7.283279E+0,1.000000E+0,1.000000E+0,72.430578E+0,72.536805E+0,2.563150E+0,72.222154E+0,72.238252E+0,2.574032E+0,72.366843E+0,72.459124E+0,2.534190E+0,72.584444E+0,72.510319E+0,2.605711E+0
 10/20/2017,13:12:57.781,-848.303215E-6,72.560016E+0,3.984515E-3,998.105011E-3,1.001401E+0,0.000000E+0,1.004171E+0,3.084222E+0,0.000000E+0,72.432403E+0,3.978289E-3,998.169448E-3,1.010168E+0,0.000000E+0,1.062067E+0,2.788531E+0,0.000000E+0,76.020193E+0,42.251971E+0,72.315135E+0,3.969664E-3,3.966681E-3,0.000000E+0,996.128796E-3,1.000000E+0,44.000000E+0,97.297925E+0,34.086978E+0,10.482576E-3,13.082436E-3,1.000000E+0,2.650288E+0,1.000000E+0,20.000000E+0,7.468983E-3,42.679896E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.928865E+0,0.000000E+0,-153.555122E-3,0.000000E+0,138.682161E-3,0.000000E+0,136.525547E-3,0.000000E+0,481.326376E-3,0.000000E+0,-114.569581E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,633.293483E-3,3.039833E+0,0.000000E+0,998.099944E-3,0.000000E+0,991.023832E-3,3.023338E+0,0.000000E+0,242.250408E+0,4.011033E-3,3.983464E-3,81.135835E+0,73.350327E+0,72.686135E+0,82.882164E+0,76.139599E+0,3.974513E-3,3.983075E-3,71.430317E+0,5.407143E+0,2.209922E+0,74.706567E+0,74.280337E+0,0.000000E+0,74.009496E+0,73.857744E+0,0.000000E+0,73.849319E+0,1.063759E+0,1.008444E+0,2.545519E+0,60.000000E+0,81.000000E+0,61.400000E+0,11.132718E-3,71.628699E+0,41.948352E+0,0.000000E+0,1.324192E+0,1.329399E+0,1.003286E+0,60.000000E+0,1.000000E+0,1.348716E+0,670.465557E-3,2.014680E+0,60.000000E+0,1.882986E+0,0.000000E+0,73.822358E+0,1.074227E+0,1.071631E+0,1.005888E+0,50.000000E+0,1.000000E+0,85.850873E+0,2.739269E+0,2.335666E+0,1.549462E+0,40.000000E+0,0.000000E+0,1.327491E+0,1.325586E+0,1.010986E+0,60.000000E+0,3.988589E-3,60.453520E+0,9.209404E-3,34.380324E+0,1.525102E+0,42.049960E+0,0.000000E+0,47.977351E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.139823E-3,2.020867E+0,2.013329E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.464299E+0,6.245225E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.714200E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.699061E+0,0.000000E+0,39.205567E-3,996.394194E-3,3.050196E+0,998.309140E-3,3.043051E+0,998.502244E-3,3.039093E+0,999.644775E-3,3.039334E+0,3.422404E-3,7.223028E+0,1.000000E+0,1.000000E+0,72.427209E+0,72.536759E+0,2.575662E+0,72.218271E+0,72.238486E+0,2.574207E+0,72.367545E+0,72.458281E+0,2.539445E+0,72.583181E+0,72.508072E+0,2.604418E+0
 10/20/2017,13:13:07.781,922.899256E-6,72.562309E+0,3.979975E-3,997.911700E-3,1.022063E+0,0.000000E+0,1.004107E+0,3.082015E+0,0.000000E+0,72.431935E+0,3.978548E-3,997.476750E-3,1.004537E+0,0.000000E+0,1.062498E+0,2.795604E+0,0.000000E+0,76.024594E+0,42.235075E+0,72.313122E+0,3.970118E-3,3.962530E-3,0.000000E+0,994.965967E-3,1.000000E+0,44.000000E+0,97.275129E+0,34.062436E+0,10.513510E-3,13.085355E-3,1.000000E+0,2.652604E+0,1.000000E+0,20.000000E+0,7.500185E-3,42.662579E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.939294E+0,0.000000E+0,-150.143166E-3,0.000000E+0,136.300229E-3,0.000000E+0,139.197173E-3,0.000000E+0,474.785150E-3,0.000000E+0,-113.538452E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,596.108197E-3,3.038851E+0,0.000000E+0,998.035576E-3,0.000000E+0,992.366172E-3,3.023998E+0,0.000000E+0,242.267245E+0,4.012266E-3,3.983010E-3,81.146615E+0,73.352434E+0,72.687960E+0,82.905933E+0,76.144141E+0,3.978080E-3,3.980999E-3,71.418292E+0,5.406821E+0,2.205603E+0,74.709938E+0,74.285018E+0,0.000000E+0,74.013147E+0,73.868837E+0,0.000000E+0,73.850816E+0,1.064829E+0,1.007182E+0,2.546221E+0,60.000000E+0,81.000000E+0,61.400000E+0,11.125779E-3,71.622335E+0,41.916189E+0,0.000000E+0,1.333611E+0,1.334780E+0,1.009918E+0,60.000000E+0,1.000000E+0,1.350518E+0,669.554834E-3,2.001291E+0,60.000000E+0,1.897894E+0,0.000000E+0,73.823949E+0,1.073445E+0,1.070817E+0,999.657794E-3,50.000000E+0,1.000000E+0,85.754433E+0,2.744282E+0,2.336017E+0,1.572586E+0,40.000000E+0,0.000000E+0,1.328513E+0,1.327440E+0,1.009693E+0,60.000000E+0,3.989043E-3,60.436943E+0,9.208626E-3,34.356943E+0,1.523169E+0,42.023894E+0,0.000000E+0,42.561801E-3,0.000000E+0,43.457369E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.145706E-3,0.000000E+0,17.109083E-3,2.020899E+0,2.013523E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.456013E+0,6.243871E+0,0.000000E+0,82.533719E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.715134E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.700961E+0,0.000000E+0,43.715054E-3,996.136722E-3,3.050888E+0,997.311437E-3,3.042713E+0,999.065464E-3,3.039334E+0,998.067760E-3,3.037950E+0,1.811479E-3,7.171799E+0,1.000000E+0,1.000000E+0,72.429502E+0,72.535074E+0,2.573569E+0,72.220844E+0,72.237784E+0,2.572754E+0,72.370353E+0,72.459264E+0,2.543901E+0,72.584023E+0,72.512471E+0,2.600156E+0
 10/20/2017,13:13:17.781,1.244936E-3,72.564462E+0,3.984644E-3,998.121120E-3,1.011205E+0,0.000000E+0,1.010271E+0,3.081468E+0,0.000000E+0,72.430859E+0,3.978159E-3,997.637843E-3,985.793739E-3,0.000000E+0,1.068168E+0,2.795861E+0,0.000000E+0,76.030775E+0,42.183407E+0,72.313824E+0,3.973814E-3,3.965773E-3,0.000000E+0,999.489847E-3,1.000000E+0,44.000000E+0,97.166273E+0,34.025298E+0,10.521747E-3,13.079972E-3,1.000000E+0,2.651758E+0,1.000000E+0,20.000000E+0,7.445890E-3,42.663138E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.926290E+0,0.000000E+0,-155.132348E-3,0.000000E+0,136.428982E-3,0.000000E+0,138.167148E-3,0.000000E+0,479.296340E-3,0.000000E+0,-112.636214E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,619.955975E-3,3.039865E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.007084E+0,3.023885E+0,0.000000E+0,242.288617E+0,4.008633E-3,3.980416E-3,81.156551E+0,73.350421E+0,72.691189E+0,82.930359E+0,76.150790E+0,3.973994E-3,3.980026E-3,71.428071E+0,5.403599E+0,2.213565E+0,74.707690E+0,74.284363E+0,0.000000E+0,74.014832E+0,73.882458E+0,0.000000E+0,73.851987E+0,1.074429E+0,994.106036E-3,2.538760E+0,60.000000E+0,81.000000E+0,61.400000E+0,11.115532E-3,71.616908E+0,41.884679E+0,0.000000E+0,1.324033E+0,1.332912E+0,1.009343E+0,60.000000E+0,1.000000E+0,1.352369E+0,669.379080E-3,2.002442E+0,60.000000E+0,1.896831E+0,0.000000E+0,73.823481E+0,1.074913E+0,1.073563E+0,1.011144E+0,50.000000E+0,1.000000E+0,85.765737E+0,2.739477E+0,2.335762E+0,1.561008E+0,40.000000E+0,0.000000E+0,1.325654E+0,1.323302E+0,1.006355E+0,60.000000E+0,3.987746E-3,60.415743E+0,9.254282E-3,34.331098E+0,1.483218E+0,41.996107E+0,0.000000E+0,53.489607E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.139823E-3,0.000000E+0,16.432660E-3,0.000000E+0,18.816246E-3,2.021092E+0,2.013233E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.456546E+0,6.245902E+0,0.000000E+0,82.275835E-3,0.000000E+0,49.782534E-3,9.500000E+0,9.714394E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.700639E+0,0.000000E+0,45.583270E-3,996.249366E-3,3.050502E+0,996.345918E-3,3.045224E+0,997.279253E-3,3.040895E+0,997.649369E-3,3.040734E+0,1.167110E-3,6.982025E+0,1.000000E+0,1.000000E+0,72.426133E+0,72.536150E+0,2.573058E+0,72.218224E+0,72.234648E+0,2.574654E+0,72.366469E+0,72.456410E+0,2.543965E+0,72.586597E+0,72.512939E+0,2.604769E+0
 10/20/2017,13:13:27.781,278.825630E-6,72.567972E+0,3.980364E-3,998.121120E-3,1.014063E+0,0.000000E+0,1.007828E+0,3.083304E+0,0.000000E+0,72.435024E+0,3.971674E-3,997.396204E-3,989.813510E-3,0.000000E+0,1.067322E+0,2.761725E+0,0.000000E+0,76.036675E+0,42.153478E+0,72.311625E+0,3.973944E-3,3.967459E-3,0.000000E+0,997.801357E-3,1.000000E+0,44.000000E+0,97.192640E+0,34.000432E+0,10.487570E-3,13.091516E-3,1.000000E+0,2.656086E+0,1.000000E+0,20.000000E+0,7.401974E-3,42.674217E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.922266E+0,0.000000E+0,-145.572432E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.199337E-3,0.000000E+0,459.221546E-3,0.000000E+0,-120.981916E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,847.971533E-3,3.039414E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.003329E+0,3.023724E+0,0.000000E+0,242.346704E+0,4.009152E-3,3.980870E-3,81.168924E+0,73.351029E+0,72.693763E+0,82.952863E+0,76.156971E+0,3.978988E-3,3.983529E-3,71.443651E+0,5.399088E+0,2.210970E+0,74.688216E+0,74.288342E+0,0.000000E+0,74.014177E+0,73.895939E+0,0.000000E+0,73.850442E+0,1.070819E+0,993.403517E-3,2.537421E+0,60.000000E+0,81.000000E+0,61.400000E+0,11.102302E-3,71.606193E+0,41.856147E+0,0.000000E+0,1.324847E+0,1.331906E+0,1.005379E+0,60.000000E+0,1.000000E+0,1.343834E+0,670.146005E-3,2.026071E+0,60.000000E+0,1.884163E+0,0.000000E+0,73.823528E+0,1.073541E+0,1.078512E+0,1.007182E+0,50.000000E+0,1.000000E+0,85.666766E+0,2.744953E+0,2.344851E+0,1.559587E+0,40.000000E+0,0.000000E+0,1.331004E+0,1.319787E+0,1.006675E+0,60.000000E+0,3.989173E-3,60.401781E+0,9.273478E-3,34.302698E+0,1.460343E+0,41.968506E+0,0.000000E+0,53.489607E-3,0.000000E+0,44.004950E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.366768E-3,0.000000E+0,23.937734E-3,2.020770E+0,2.013716E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.447908E+0,6.245869E+0,0.000000E+0,79.084529E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.715489E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.699866E+0,0.000000E+0,41.943470E-3,996.522930E-3,3.050486E+0,997.214885E-3,3.044483E+0,999.435579E-3,3.041136E+0,999.548223E-3,3.039189E+0,1.167110E-3,7.020689E+0,1.000000E+0,1.000000E+0,72.428379E+0,72.536291E+0,2.571236E+0,72.219581E+0,72.237596E+0,2.570376E+0,72.367311E+0,72.455006E+0,2.540579E+0,72.585567E+0,72.508026E+0,2.602726E+0
 10/20/2017,13:13:37.781,1.244936E-3,72.564743E+0,3.975695E-3,997.943918E-3,1.023852E+0,0.000000E+0,1.006295E+0,3.084819E+0,0.000000E+0,72.434743E+0,3.983607E-3,997.525078E-3,980.099065E-3,0.000000E+0,1.065629E+0,2.767412E+0,0.000000E+0,76.040187E+0,42.135604E+0,72.310783E+0,3.978029E-3,3.967718E-3,0.000000E+0,979.642120E-3,1.000000E+0,44.000000E+0,97.344269E+0,33.973287E+0,10.473691E-3,13.087819E-3,1.000000E+0,2.657109E+0,1.000000E+0,20.000000E+0,7.384654E-3,42.695397E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.913736E+0,0.000000E+0,-142.611111E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.652136E-3,0.000000E+0,464.183854E-3,0.000000E+0,-125.912002E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.018420E+0,3.038803E+0,0.000000E+0,998.550520E-3,0.000000E+0,999.940808E-3,3.023258E+0,0.000000E+0,242.391910E+0,4.011812E-3,3.983724E-3,81.180078E+0,73.351310E+0,72.695073E+0,82.977992E+0,76.161748E+0,3.976264E-3,3.980999E-3,71.459465E+0,5.393289E+0,2.206360E+0,74.709750E+0,74.291525E+0,0.000000E+0,74.014130E+0,73.906049E+0,0.000000E+0,73.850816E+0,1.072241E+0,1.005314E+0,2.539653E+0,60.000000E+0,81.000000E+0,61.400000E+0,11.118321E-3,71.602216E+0,41.827243E+0,0.000000E+0,1.321478E+0,1.330900E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.350598E+0,675.961852E-3,2.003784E+0,60.000000E+0,1.893075E+0,0.000000E+0,73.826055E+0,1.073557E+0,1.072285E+0,1.009051E+0,50.000000E+0,1.000000E+0,85.464467E+0,2.750062E+0,2.340394E+0,1.557447E+0,40.000000E+0,0.000000E+0,1.330046E+0,1.322950E+0,1.012695E+0,60.000000E+0,3.987227E-3,60.382729E+0,9.267576E-3,34.267557E+0,1.405572E+0,41.941789E+0,0.000000E+0,40.015203E-3,0.000000E+0,45.583270E-3,0.000000E+0,14.918761E-3,0.000000E+0,20.652251E-3,0.000000E+0,24.324262E-3,2.021028E+0,2.013555E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.430494E+0,6.246321E+0,0.000000E+0,82.437012E-3,0.000000E+0,40.885559E-3,9.500000E+0,9.715199E+0,0.000000E+0,16.368239E-3,10.000000E+0,9.700027E+0,0.000000E+0,42.813157E-3,996.667757E-3,3.050743E+0,998.260864E-3,3.043244E+0,998.727532E-3,3.039704E+0,998.373508E-3,3.039479E+0,-1.088185E-3,6.998457E+0,1.000000E+0,1.000000E+0,72.427583E+0,72.534653E+0,2.579530E+0,72.218458E+0,72.236052E+0,2.574782E+0,72.366703E+0,72.455520E+0,2.540371E+0,72.582385E+0,72.509149E+0,2.599677E+0
 10/20/2017,13:13:47.781,600.862443E-6,72.567270E+0,3.979132E-3,998.169448E-3,1.011556E+0,0.000000E+0,1.006886E+0,3.084996E+0,0.000000E+0,72.432497E+0,3.978159E-3,997.315658E-3,1.004696E+0,0.000000E+0,1.063616E+0,2.758310E+0,0.000000E+0,76.044355E+0,42.110749E+0,72.308630E+0,3.975306E-3,3.966356E-3,0.000000E+0,990.712883E-3,1.000000E+0,44.000000E+0,97.320298E+0,33.953859E+0,10.472265E-3,13.084771E-3,1.000000E+0,2.647174E+0,1.000000E+0,20.000000E+0,7.372524E-3,42.706058E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.929959E+0,0.000000E+0,-137.171294E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.750865E-3,0.000000E+0,454.098123E-3,0.000000E+0,-128.522048E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.002415E+0,3.038948E+0,0.000000E+0,997.552817E-3,0.000000E+0,1.001699E+0,3.023724E+0,0.000000E+0,242.411884E+0,4.012007E-3,3.981713E-3,81.188796E+0,73.351170E+0,72.695869E+0,82.998527E+0,76.164510E+0,3.979053E-3,3.978729E-3,71.476964E+0,5.383301E+0,2.210261E+0,74.702588E+0,74.294006E+0,0.000000E+0,74.012445E+0,73.915645E+0,0.000000E+0,73.850255E+0,1.068359E+0,1.003430E+0,2.537086E+0,60.000000E+0,81.000000E+0,61.600000E+0,11.109825E-3,71.594262E+0,41.801319E+0,0.000000E+0,1.325182E+0,1.335435E+0,1.000569E+0,60.000000E+0,1.000000E+0,1.350837E+0,670.305781E-3,2.007570E+0,60.000000E+0,1.885903E+0,0.000000E+0,73.828302E+0,1.073397E+0,1.068917E+0,1.003124E+0,50.000000E+0,1.000000E+0,85.399224E+0,2.749456E+0,2.341784E+0,1.557703E+0,40.000000E+0,0.000000E+0,1.328672E+0,1.320266E+0,1.007697E+0,60.000000E+0,3.987681E-3,60.366945E+0,9.121076E-3,34.242132E+0,1.383985E+0,41.913350E+0,0.000000E+0,36.179188E-3,0.000000E+0,45.454427E-3,0.000000E+0,17.463400E-3,0.000000E+0,23.712260E-3,0.000000E+0,24.066577E-3,2.021060E+0,2.013233E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.424165E+0,6.243871E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.713202E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.701122E+0,0.000000E+0,41.299258E-3,996.490746E-3,3.050953E+0,997.424081E-3,3.044902E+0,997.987300E-3,3.041796E+0,999.998799E-3,3.040927E+0,-1.732555E-3,6.788064E+0,1.000000E+0,1.000000E+0,72.431280E+0,72.536993E+0,2.570581E+0,72.219300E+0,72.237035E+0,2.577336E+0,72.363708E+0,72.456456E+0,2.536826E+0,72.582151E+0,72.509991E+0,2.599422E+0
 10/20/2017,13:13:57.781,117.807224E-6,72.568440E+0,3.981013E-3,997.525078E-3,987.524751E-3,0.000000E+0,1.004443E+0,3.084674E+0,0.000000E+0,72.433386E+0,3.981531E-3,997.637843E-3,991.440559E-3,0.000000E+0,1.061380E+0,2.753574E+0,0.000000E+0,76.051566E+0,42.082216E+0,72.307975E+0,3.973101E-3,3.965578E-3,0.000000E+0,995.093400E-3,1.000000E+0,44.000000E+0,97.171913E+0,33.932572E+0,10.252741E-3,13.079518E-3,1.000000E+0,2.660367E+0,1.000000E+0,20.000000E+0,7.221444E-3,42.699866E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.932824E+0,0.000000E+0,-134.403103E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.426818E-3,0.000000E+0,453.131439E-3,0.000000E+0,-138.349998E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.011807E+0,3.040074E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.011766E+0,3.023869E+0,0.000000E+0,242.397506E+0,4.009477E-3,3.979767E-3,81.199294E+0,73.353416E+0,72.696384E+0,83.020280E+0,76.169006E+0,3.973345E-3,3.980545E-3,71.475701E+0,5.387812E+0,2.213307E+0,74.718785E+0,74.295832E+0,0.000000E+0,74.015253E+0,73.922385E+0,0.000000E+0,73.850161E+0,1.060724E+0,1.006991E+0,2.542124E+0,60.000000E+0,81.000000E+0,61.600000E+0,11.110473E-3,71.592765E+0,41.768133E+0,0.000000E+0,1.329987E+0,1.334014E+0,1.003254E+0,60.000000E+0,1.000000E+0,1.351651E+0,670.098072E-3,2.025496E+0,60.000000E+0,1.896782E+0,0.000000E+0,73.826383E+0,1.075424E+0,1.069045E+0,1.010441E+0,50.000000E+0,1.000000E+0,85.394018E+0,2.750685E+0,2.340426E+0,1.544352E+0,40.000000E+0,0.000000E+0,1.331659E+0,1.320378E+0,994.299375E-3,60.000000E+0,3.988200E-3,60.348360E+0,9.289496E-3,34.218426E+0,1.379475E+0,41.888030E+0,0.000000E+0,35.405538E-3,0.000000E+0,43.392948E-3,0.000000E+0,18.333086E-3,0.000000E+0,21.940676E-3,0.000000E+0,24.130998E-3,2.020995E+0,2.013748E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.422730E+0,6.245708E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.685532E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.699673E+0,0.000000E+0,44.810215E-3,996.442470E-3,3.049955E+0,997.295345E-3,3.043309E+0,999.033280E-3,3.041410E+0,996.764309E-3,3.038561E+0,-765.999872E-6,7.243327E+0,1.000000E+0,1.000000E+0,72.429783E+0,72.535776E+0,2.577900E+0,72.217428E+0,72.235865E+0,2.573106E+0,72.367685E+0,72.454818E+0,2.539189E+0,72.586269E+0,72.509476E+0,2.606876E+0
 10/20/2017,13:14:07.781,922.899256E-6,72.567785E+0,3.977900E-3,997.380095E-3,981.504880E-3,0.000000E+0,1.000163E+0,3.081597E+0,0.000000E+0,72.431140E+0,3.978808E-3,997.911700E-3,1.020121E+0,0.000000E+0,1.056988E+0,2.751753E+0,0.000000E+0,76.056483E+0,42.048331E+0,72.304887E+0,3.975371E-3,3.968821E-3,0.000000E+0,995.619063E-3,1.000000E+0,44.000000E+0,97.647585E+0,33.896271E+0,10.027121E-3,13.068428E-3,1.000000E+0,2.667315E+0,1.000000E+0,20.000000E+0,7.155603E-3,42.701309E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.929058E+0,0.000000E+0,-132.986819E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.396794E-3,0.000000E+0,450.811399E-3,0.000000E+0,-124.687536E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.002016E+0,3.039962E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.006365E+0,3.023000E+0,0.000000E+0,242.364410E+0,4.010320E-3,3.980805E-3,81.208762E+0,73.353744E+0,72.698162E+0,83.044566E+0,76.173033E+0,3.974707E-3,3.982232E-3,71.461992E+0,5.402632E+0,2.209648E+0,74.711155E+0,74.299951E+0,0.000000E+0,74.017126E+0,73.930483E+0,0.000000E+0,73.852736E+0,1.057513E+0,1.001195E+0,2.536879E+0,60.000000E+0,81.000000E+0,61.600000E+0,11.111641E-3,71.585606E+0,41.741836E+0,0.000000E+0,1.329939E+0,1.332529E+0,979.568646E-3,60.000000E+0,1.000000E+0,1.354491E+0,674.699621E-3,2.017891E+0,60.000000E+0,1.885758E+0,0.000000E+0,73.826711E+0,1.074882E+0,1.073179E+0,1.000904E+0,50.000000E+0,1.000000E+0,85.032781E+0,2.748593E+0,2.336497E+0,1.557048E+0,40.000000E+0,0.000000E+0,1.329838E+0,1.325570E+0,978.443097E-3,60.000000E+0,3.988913E-3,60.328328E+0,9.314140E-3,34.193605E+0,1.418137E+0,41.861500E+0,0.000000E+0,30.924815E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.721085E-3,0.000000E+0,24.098787E-3,0.000000E+0,22.617099E-3,2.020867E+0,2.013297E+0,2.018386E+0,2.023347E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.391617E+0,6.246772E+0,0.000000E+0,88.045975E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.675901E+0,0.000000E+0,20.104671E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.909789E-3,996.571205E-3,3.049601E+0,997.778105E-3,3.042665E+0,999.371211E-3,3.039060E+0,999.065464E-3,3.038883E+0,-2.054740E-3,7.361895E+0,1.000000E+0,1.000000E+0,72.427256E+0,72.539239E+0,2.571475E+0,72.217569E+0,72.231841E+0,2.577113E+0,72.366562E+0,72.455942E+0,2.547144E+0,72.580701E+0,72.508494E+0,2.600763E+0
 10/20/2017,13:14:17.781,439.844037E-6,72.569001E+0,3.977770E-3,997.589515E-3,991.836065E-3,0.000000E+0,998.757598E-3,3.081758E+0,0.000000E+0,72.430438E+0,3.974268E-3,997.573406E-3,1.022051E+0,0.000000E+0,1.057308E+0,2.778447E+0,0.000000E+0,76.062617E+0,42.013049E+0,72.303717E+0,3.972777E-3,3.966681E-3,0.000000E+0,998.119940E-3,1.000000E+0,44.000000E+0,97.875612E+0,33.855928E+0,9.952476E-3,13.090997E-3,1.000000E+0,2.653100E+0,1.000000E+0,20.000000E+0,7.182847E-3,42.709502E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.929798E+0,0.000000E+0,-131.634911E-3,0.000000E+0,135.398957E-3,0.000000E+0,137.008371E-3,0.000000E+0,446.300209E-3,0.000000E+0,-113.216224E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.012702E+0,3.038964E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.003089E+0,3.024127E+0,0.000000E+0,242.286880E+0,4.011552E-3,3.981453E-3,81.223291E+0,73.355991E+0,72.702280E+0,83.064726E+0,76.181836E+0,3.976523E-3,3.976978E-3,71.453523E+0,5.408754E+0,2.211276E+0,74.731847E+0,74.305241E+0,0.000000E+0,74.021947E+0,73.946351E+0,0.000000E+0,73.850302E+0,1.058248E+0,1.008827E+0,2.540577E+0,60.000000E+0,81.000000E+0,61.600000E+0,11.109630E-3,71.580506E+0,41.710699E+0,0.000000E+0,1.320968E+0,1.335674E+0,994.575632E-3,60.000000E+0,1.000000E+0,1.350598E+0,675.035151E-3,2.011660E+0,60.000000E+0,1.891738E+0,0.000000E+0,73.827038E+0,1.073924E+0,1.075303E+0,991.494492E-3,50.000000E+0,1.000000E+0,84.818639E+0,2.743931E+0,2.339723E+0,1.547977E+0,40.000000E+0,0.000000E+0,1.330653E+0,1.322119E+0,987.049879E-3,60.000000E+0,3.989303E-3,60.312311E+0,9.226525E-3,34.169528E+0,1.405894E+0,41.833666E+0,0.000000E+0,1.880705E-3,0.000000E+0,44.423688E-3,0.000000E+0,23.229101E-3,0.000000E+0,25.258370E-3,0.000000E+0,20.587830E-3,2.020834E+0,2.013684E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.372160E+0,6.244709E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.675031E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.701058E+0,0.000000E+0,41.105994E-3,997.375805E-3,3.050293E+0,998.341324E-3,3.044049E+0,998.888452E-3,3.038996E+0,997.311437E-3,3.039672E+0,-765.999872E-6,6.983314E+0,1.000000E+0,1.000000E+0,72.428800E+0,72.537320E+0,2.571412E+0,72.218879E+0,72.232917E+0,2.572036E+0,72.366094E+0,72.455333E+0,2.537992E+0,72.583368E+0,72.508400E+0,2.602487E+0
 10/20/2017,13:14:27.781,761.880850E-6,72.568627E+0,3.975954E-3,998.684943E-3,991.931872E-3,0.000000E+0,1.006359E+0,3.081484E+0,0.000000E+0,72.428847E+0,3.983282E-3,997.686170E-3,1.003308E+0,0.000000E+0,1.060630E+0,2.796441E+0,0.000000E+0,76.065801E+0,41.969995E+0,72.302126E+0,3.975500E-3,3.969145E-3,0.000000E+0,994.647384E-3,1.000000E+0,44.000000E+0,97.415526E+0,33.844866E+0,9.967327E-3,13.094564E-3,1.000000E+0,2.645481E+0,1.000000E+0,20.000000E+0,7.225531E-3,42.708711E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.941226E+0,0.000000E+0,-127.965449E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.489031E-3,0.000000E+0,443.206822E-3,0.000000E+0,-114.730695E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.000051E+0,3.039527E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.016384E+0,3.023209E+0,0.000000E+0,242.220641E+0,4.009801E-3,3.982362E-3,81.231727E+0,73.354774E+0,72.703216E+0,83.090981E+0,76.185348E+0,3.974318E-3,3.981259E-3,71.444213E+0,5.407465E+0,2.212420E+0,74.710967E+0,74.308049E+0,0.000000E+0,74.020870E+0,73.963483E+0,0.000000E+0,73.851097E+0,1.066969E+0,1.003877E+0,2.545025E+0,60.000000E+0,81.000000E+0,61.600000E+0,11.111057E-3,71.575827E+0,41.683099E+0,0.000000E+0,1.323394E+0,1.330118E+0,995.406689E-3,60.000000E+0,1.000000E+0,1.350550E+0,674.316159E-3,2.007059E+0,60.000000E+0,1.879263E+0,0.000000E+0,73.826945E+0,1.072966E+0,1.078240E+0,993.107982E-3,50.000000E+0,1.000000E+0,85.090656E+0,2.741728E+0,2.337535E+0,1.572011E+0,40.000000E+0,0.000000E+0,1.332186E+0,1.323589E+0,997.317337E-3,60.000000E+0,3.988913E-3,60.294100E+0,9.071854E-3,34.135364E+0,1.416204E+0,41.808766E+0,0.000000E+0,-2.180958E-3,0.000000E+0,42.136734E-3,0.000000E+0,24.453104E-3,0.000000E+0,16.174975E-3,0.000000E+0,15.627394E-3,2.020802E+0,2.013877E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.392859E+0,6.246450E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.676191E+0,0.000000E+0,24.807421E-3,10.000000E+0,9.700382E+0,0.000000E+0,44.939057E-3,996.925229E-3,3.051323E+0,998.373508E-3,3.044548E+0,995.975802E-3,3.038867E+0,998.228680E-3,3.040412E+0,-121.630032E-6,6.692694E+0,1.000000E+0,1.000000E+0,72.429549E+0,72.536478E+0,2.578571E+0,72.218598E+0,72.234461E+0,2.576730E+0,72.364550E+0,72.455942E+0,2.547990E+0,72.584632E+0,72.509523E+0,2.603907E+0
 10/20/2017,13:14:37.781,-848.303215E-6,72.570265E+0,3.981142E-3,997.927809E-3,993.384944E-3,0.000000E+0,1.008052E+0,3.080872E+0,0.000000E+0,72.430438E+0,3.983931E-3,997.380095E-3,1.006786E+0,0.000000E+0,1.064431E+0,2.810054E+0,0.000000E+0,76.072497E+0,41.947421E+0,72.303389E+0,3.969729E-3,3.964670E-3,0.000000E+0,998.199586E-3,1.000000E+0,44.000000E+0,97.052108E+0,33.831015E+0,9.887170E-3,13.085420E-3,1.000000E+0,2.659297E+0,1.000000E+0,20.000000E+0,7.129915E-3,42.689998E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.943028E+0,0.000000E+0,-126.098529E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.394630E-3,0.000000E+0,442.433475E-3,0.000000E+0,-122.270827E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.005578E+0,3.039672E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.009577E+0,3.024095E+0,0.000000E+0,242.196519E+0,4.006622E-3,3.982362E-3,81.245132E+0,73.352808E+0,72.708411E+0,83.114095E+0,76.189609E+0,3.977561E-3,3.978405E-3,71.440610E+0,5.406821E+0,2.211969E+0,74.721033E+0,74.312731E+0,0.000000E+0,74.023398E+0,73.981130E+0,0.000000E+0,73.849927E+0,1.066155E+0,1.005059E+0,2.547209E+0,60.000000E+0,81.000000E+0,61.600000E+0,11.114170E-3,71.571055E+0,41.652381E+0,0.000000E+0,1.323729E+0,1.335068E+0,1.000457E+0,60.000000E+0,1.000000E+0,1.347583E+0,671.935496E-3,2.018818E+0,60.000000E+0,1.878022E+0,0.000000E+0,73.827506E+0,1.073588E+0,1.078783E+0,986.238668E-3,50.000000E+0,1.000000E+0,85.288956E+0,2.743484E+0,2.337056E+0,1.555355E+0,40.000000E+0,0.000000E+0,1.328960E+0,1.320777E+0,997.812346E-3,60.000000E+0,3.987811E-3,60.277523E+0,9.302791E-3,34.101061E+0,1.392684E+0,41.779676E+0,0.000000E+0,-214.597328E-6,0.000000E+0,44.520319E-3,0.000000E+0,22.294993E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.138352E-3,2.020802E+0,2.013458E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.407868E+0,6.246256E+0,0.000000E+0,82.404777E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.676642E+0,0.000000E+0,24.130998E-3,10.000000E+0,9.700543E+0,0.000000E+0,42.394419E-3,996.587297E-3,3.049392E+0,996.458562E-3,3.042263E+0,998.405692E-3,3.041217E+0,999.049372E-3,3.037853E+0,-1.410370E-3,6.977837E+0,1.000000E+0,1.000000E+0,72.426226E+0,72.536291E+0,2.579114E+0,72.217756E+0,72.234274E+0,2.579396E+0,72.365907E+0,72.455240E+0,2.542160E+0,72.584866E+0,72.506715E+0,2.611410E+0
 10/20/2017,13:14:47.781,1.405954E-3,72.571201E+0,3.978937E-3,997.863372E-3,990.335089E-3,0.000000E+0,999.172792E-3,3.081162E+0,0.000000E+0,72.429455E+0,3.977381E-3,997.299549E-3,995.986728E-3,0.000000E+0,1.056334E+0,2.788515E+0,0.000000E+0,76.074089E+0,41.914793E+0,72.303436E+0,3.977316E-3,3.966097E-3,0.000000E+0,998.263302E-3,1.000000E+0,44.000000E+0,97.537735E+0,33.772918E+0,9.820892E-3,13.084317E-3,1.000000E+0,2.660463E+0,1.000000E+0,20.000000E+0,7.001864E-3,42.684505E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.930507E+0,0.000000E+0,-129.381733E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.169312E-3,0.000000E+0,447.589120E-3,0.000000E+0,-109.736163E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.009939E+0,3.039012E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.007004E+0,3.023934E+0,0.000000E+0,242.193335E+0,4.010320E-3,3.980026E-3,81.257036E+0,73.355991E+0,72.706586E+0,83.139178E+0,76.195791E+0,3.973604E-3,3.975940E-3,71.425591E+0,5.407465E+0,2.217207E+0,74.702494E+0,74.317271E+0,0.000000E+0,74.025738E+0,73.996015E+0,0.000000E+0,73.849927E+0,1.056427E+0,1.006097E+0,2.537341E+0,60.000000E+0,81.000000E+0,61.600000E+0,11.133042E-3,71.566282E+0,41.626597E+0,0.000000E+0,1.317519E+0,1.332609E+0,986.360946E-3,60.000000E+0,1.000000E+0,1.352114E+0,674.316159E-3,2.005653E+0,60.000000E+0,1.887225E+0,0.000000E+0,73.827975E+0,1.076797E+0,1.071886E+0,995.296578E-3,50.000000E+0,1.000000E+0,85.027904E+0,2.749248E+0,2.338429E+0,1.557671E+0,40.000000E+0,0.000000E+0,1.330605E+0,1.317806E+0,983.760460E-3,60.000000E+0,3.987292E-3,60.259125E+0,9.273802E-3,34.087349E+0,1.421359E+0,41.754263E+0,0.000000E+0,5.072011E-3,0.000000E+0,43.682843E-3,0.000000E+0,23.003626E-3,0.000000E+0,25.032895E-3,0.000000E+0,21.811833E-3,2.020706E+0,2.013426E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.384929E+0,6.245740E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.676448E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.701831E+0,0.000000E+0,43.425158E-3,996.587297E-3,3.051274E+0,997.102241E-3,3.041893E+0,996.635573E-3,3.038835E+0,996.893045E-3,3.038063E+0,-2.054740E-3,6.996846E+0,1.000000E+0,1.000000E+0,72.425010E+0,72.537648E+0,2.574400E+0,72.218271E+0,72.227208E+0,2.577783E+0,72.366047E+0,72.454397E+0,2.540276E+0,72.585333E+0,72.509289E+0,2.608568E+0
 10/20/2017,13:14:57.781,2.372065E-3,72.569001E+0,3.981272E-3,998.378868E-3,997.360935E-3,0.000000E+0,1.006854E+0,3.081564E+0,0.000000E+0,72.428660E+0,3.976732E-3,997.815044E-3,985.171632E-3,0.000000E+0,1.061700E+0,2.772937E+0,0.000000E+0,76.082377E+0,41.900550E+0,72.301845E+0,3.975760E-3,3.968431E-3,0.000000E+0,996.542954E-3,1.000000E+0,44.000000E+0,97.950260E+0,33.740987E+0,9.746831E-3,13.099752E-3,1.000000E+0,2.658179E+0,1.000000E+0,20.000000E+0,7.098713E-3,42.692884E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.931343E+0,0.000000E+0,-134.467479E-3,0.000000E+0,135.431146E-3,0.000000E+0,136.783053E-3,0.000000E+0,452.615875E-3,0.000000E+0,-130.068742E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.010721E+0,3.039302E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.009593E+0,3.024046E+0,0.000000E+0,242.199462E+0,4.010904E-3,3.980999E-3,81.268098E+0,73.357441E+0,72.708925E+0,83.159854E+0,76.200801E+0,3.978275E-3,3.981583E-3,71.414737E+0,5.382334E+0,2.211147E+0,74.690182E+0,74.321297E+0,0.000000E+0,74.023398E+0,74.011462E+0,0.000000E+0,73.849834E+0,1.071809E+0,1.005490E+0,2.542985E+0,60.000000E+0,81.000000E+0,61.800000E+0,11.108528E-3,71.562633E+0,41.597973E+0,0.000000E+0,1.328439E+0,1.327834E+0,1.006274E+0,60.000000E+0,1.000000E+0,1.350550E+0,671.280414E-3,2.010174E+0,60.000000E+0,1.878618E+0,0.000000E+0,73.828443E+0,1.073397E+0,1.069603E+0,1.014850E+0,50.000000E+0,1.000000E+0,84.725406E+0,2.748961E+0,2.339819E+0,1.535505E+0,40.000000E+0,0.000000E+0,1.334741E+0,1.319851E+0,1.003880E+0,60.000000E+0,3.988070E-3,60.241801E+0,9.158690E-3,34.065318E+0,1.386241E+0,41.726244E+0,0.000000E+0,34.986478E-3,0.000000E+0,43.199684E-3,0.000000E+0,18.622982E-3,0.000000E+0,22.713731E-3,0.000000E+0,23.841102E-3,2.020834E+0,2.013458E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.358100E+0,6.207186E+0,0.000000E+0,83.533016E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.674258E+0,0.000000E+0,17.109083E-3,10.000000E+0,9.691491E+0,0.000000E+0,42.877578E-3,996.941321E-3,3.051307E+0,996.490746E-3,3.045433E+0,998.518336E-3,3.041378E+0,999.644775E-3,3.040782E+0,-765.999872E-6,7.093183E+0,1.000000E+0,1.000000E+0,72.427724E+0,72.535916E+0,2.577420E+0,72.216446E+0,72.236941E+0,2.576857E+0,72.364176E+0,72.455240E+0,2.539972E+0,72.586644E+0,72.507043E+0,2.610787E+0
