date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:15:07.781,922.899256E-6,72.571107E+0,3.982245E-3,998.636616E-3,997.760130E-3,0.000000E+0,1.003500E+0,3.081581E+0,0.000000E+0,72.428238E+0,3.975371E-3,997.637843E-3,984.055029E-3,0.000000E+0,1.059847E+0,2.783538E+0,0.000000E+0,76.085842E+0,41.870017E+0,72.300441E+0,3.971220E-3,3.966551E-3,0.000000E+0,987.765989E-3,1.000000E+0,44.000000E+0,97.933901E+0,33.744752E+0,9.739762E-3,13.095796E-3,1.000000E+0,2.654361E+0,1.000000E+0,20.000000E+0,7.092485E-3,42.704196E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.920141E+0,0.000000E+0,-139.521037E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.330253E-3,0.000000E+0,460.381566E-3,0.000000E+0,-121.626372E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.006904E+0,3.039237E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.000884E+0,3.023708E+0,0.000000E+0,242.217168E+0,4.010969E-3,3.979702E-3,81.279440E+0,73.357348E+0,72.710891E+0,83.181562E+0,76.203564E+0,3.976653E-3,3.981389E-3,71.401964E+0,5.392000E+0,2.217820E+0,74.705865E+0,74.327991E+0,0.000000E+0,74.027002E+0,74.024381E+0,0.000000E+0,73.849927E+0,1.064573E+0,997.826195E-3,2.545328E+0,60.000000E+0,81.000000E+0,61.800000E+0,11.109241E-3,71.557486E+0,41.565022E+0,0.000000E+0,1.328934E+0,1.330629E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.349721E+0,674.715599E-3,2.014728E+0,60.000000E+0,1.891351E+0,0.000000E+0,73.830081E+0,1.072790E+0,1.075526E+0,1.013492E+0,50.000000E+0,1.000000E+0,84.665800E+0,2.748673E+0,2.342040E+0,1.538475E+0,40.000000E+0,0.000000E+0,1.328369E+0,1.321528E+0,1.003465E+0,60.000000E+0,3.989173E-3,60.222937E+0,9.189105E-3,34.016514E+0,1.533157E+0,41.697015E+0,0.000000E+0,53.811961E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.598125E-3,0.000000E+0,19.170563E-3,0.000000E+0,22.456046E-3,2.021189E+0,2.013458E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.351009E+0,6.205058E+0,0.000000E+0,82.533719E-3,0.000000E+0,48.267470E-3,9.500000E+0,9.677737E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.694680E+0,0.000000E+0,38.271459E-3,996.120630E-3,3.051242E+0,997.118333E-3,3.044387E+0,999.226384E-3,3.040734E+0,998.534428E-3,3.038095E+0,844.924729E-6,6.919842E+0,1.000000E+0,1.000000E+0,72.428660E+0,72.535121E+0,2.578779E+0,72.216071E+0,72.233853E+0,2.575373E+0,72.367405E+0,72.455240E+0,2.537017E+0,72.581169E+0,72.506060E+0,2.610260E+0
 10/20/2017,13:15:17.781,-43.211183E-6,72.572090E+0,3.983088E-3,997.541187E-3,1.015309E+0,0.000000E+0,1.000339E+0,3.081870E+0,0.000000E+0,72.427069E+0,3.984904E-3,997.025691E-3,983.895514E-3,0.000000E+0,1.057995E+0,2.808556E+0,0.000000E+0,76.092960E+0,41.838786E+0,72.302828E+0,3.973684E-3,3.968950E-3,0.000000E+0,997.960649E-3,1.000000E+0,44.000000E+0,97.404621E+0,33.733690E+0,9.773874E-3,13.107080E-3,1.000000E+0,2.649362E+0,1.000000E+0,20.000000E+0,7.137180E-3,42.704894E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.936462E+0,0.000000E+0,-154.939218E-3,0.000000E+0,135.302393E-3,0.000000E+0,138.617784E-3,0.000000E+0,474.398477E-3,0.000000E+0,-114.054016E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,631.185039E-3,3.039302E+0,0.000000E+0,997.585001E-3,0.000000E+0,990.464523E-3,3.023467E+0,0.000000E+0,242.246210E+0,4.012785E-3,3.979443E-3,81.288298E+0,73.358892E+0,72.714962E+0,83.207020E+0,76.208153E+0,3.974642E-3,3.980935E-3,71.387974E+0,5.409721E+0,2.210873E+0,74.700481E+0,74.331549E+0,0.000000E+0,74.027283E+0,74.039079E+0,0.000000E+0,73.853110E+0,1.059749E+0,1.011062E+0,2.543829E+0,60.000000E+0,81.000000E+0,61.800000E+0,11.133107E-3,71.552527E+0,41.539145E+0,0.000000E+0,1.327002E+0,1.333886E+0,1.005683E+0,60.000000E+0,1.000000E+0,1.349896E+0,674.284204E-3,2.005717E+0,60.000000E+0,1.881938E+0,0.000000E+0,73.828443E+0,1.072168E+0,1.075622E+0,1.012949E+0,50.000000E+0,1.000000E+0,84.978377E+0,2.747572E+0,2.339436E+0,1.549191E+0,40.000000E+0,0.000000E+0,1.323706E+0,1.323238E+0,1.010363E+0,60.000000E+0,3.988200E-3,60.209068E+0,9.169455E-3,33.989741E+0,1.522203E+0,41.671371E+0,0.000000E+0,36.985074E-3,0.000000E+0,43.231895E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.596655E-3,0.000000E+0,18.139823E-3,2.020641E+0,2.013394E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.374833E+0,6.207831E+0,0.000000E+0,81.341008E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.675643E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.683728E+0,0.000000E+0,43.618422E-3,996.265458E-3,3.050196E+0,996.876953E-3,3.044516E+0,999.322935E-3,3.041490E+0,998.807992E-3,3.037870E+0,2.133664E-3,6.588947E+0,1.000000E+0,1.000000E+0,72.425524E+0,72.535776E+0,2.579162E+0,72.217381E+0,72.232683E+0,2.575452E+0,72.364269E+0,72.454959E+0,2.544987E+0,72.581356E+0,72.504750E+0,2.610229E+0
 10/20/2017,13:15:27.781,761.880850E-6,72.574102E+0,3.984450E-3,997.670061E-3,1.009353E+0,0.000000E+0,997.352329E-3,3.081564E+0,0.000000E+0,72.427864E+0,3.980170E-3,997.492859E-3,1.016054E+0,0.000000E+0,1.054242E+0,2.808797E+0,0.000000E+0,76.094739E+0,41.823194E+0,72.298055E+0,3.974787E-3,3.963438E-3,0.000000E+0,994.727030E-3,1.000000E+0,44.000000E+0,97.147613E+0,33.690280E+0,9.708504E-3,13.085420E-3,1.000000E+0,2.664695E+0,1.000000E+0,20.000000E+0,7.038969E-3,42.693535E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.940163E+0,0.000000E+0,-142.192664E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.909642E-3,0.000000E+0,469.210609E-3,0.000000E+0,-101.648243E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.018867E+0,3.038175E+0,0.000000E+0,998.164312E-3,0.000000E+0,997.495831E-3,3.022936E+0,0.000000E+0,242.263771E+0,4.011423E-3,3.981583E-3,81.298609E+0,73.358471E+0,72.714822E+0,83.228822E+0,76.216020E+0,3.974837E-3,3.982426E-3,71.385729E+0,5.386845E+0,2.212259E+0,74.672814E+0,74.333562E+0,0.000000E+0,74.026675E+0,74.045398E+0,0.000000E+0,73.854187E+0,1.060756E+0,1.009561E+0,2.547337E+0,60.000000E+0,81.000000E+0,61.800000E+0,11.134534E-3,71.548596E+0,41.506194E+0,0.000000E+0,1.328726E+0,1.330677E+0,1.010014E+0,60.000000E+0,1.000000E+0,1.349928E+0,666.375291E-3,2.012539E+0,60.000000E+0,1.900779E+0,0.000000E+0,73.828443E+0,1.076111E+0,1.072796E+0,1.005297E+0,50.000000E+0,1.000000E+0,85.114904E+0,2.756337E+0,2.342599E+0,1.541973E+0,40.000000E+0,0.000000E+0,1.327970E+0,1.324580E+0,1.008255E+0,60.000000E+0,3.990730E-3,60.189970E+0,9.236123E-3,33.984257E+0,1.475164E+0,41.642514E+0,0.000000E+0,-30.741537E-3,0.000000E+0,49.448544E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.139823E-3,0.000000E+0,13.372651E-3,2.020963E+0,2.013555E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.384508E+0,6.205896E+0,0.000000E+0,84.403373E-3,0.000000E+0,47.622761E-3,9.500000E+0,9.674161E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.676513E+0,0.000000E+0,43.038631E-3,996.442470E-3,3.050872E+0,997.874657E-3,3.045175E+0,996.893045E-3,3.039125E+0,999.950523E-3,3.038320E+0,4.711144E-3,6.887944E+0,1.000000E+0,1.000000E+0,72.428753E+0,72.536665E+0,2.576142E+0,72.216352E+0,72.234227E+0,2.576586E+0,72.363053E+0,72.452104E+0,2.541441E+0,72.583883E+0,72.505920E+0,2.610851E+0
 10/20/2017,13:15:37.781,439.844037E-6,72.572792E+0,3.978678E-3,998.991019E-3,996.929803E-3,0.000000E+0,1.014806E+0,3.081935E+0,0.000000E+0,72.426226E+0,3.982375E-3,996.880708E-3,1.004361E+0,0.000000E+0,1.070100E+0,2.822587E+0,0.000000E+0,76.100077E+0,41.772136E+0,72.301283E+0,3.972712E-3,3.961428E-3,0.000000E+0,995.969504E-3,1.000000E+0,44.000000E+0,97.792786E+0,33.636181E+0,9.668425E-3,13.105459E-3,1.000000E+0,2.665654E+0,1.000000E+0,20.000000E+0,6.924410E-3,42.706430E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.948436E+0,0.000000E+0,-137.267859E-3,0.000000E+0,136.010534E-3,0.000000E+0,138.489031E-3,0.000000E+0,463.990518E-3,0.000000E+0,-100.520446E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.013788E+0,3.039479E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.003520E+0,3.023435E+0,0.000000E+0,242.252289E+0,4.007660E-3,3.980545E-3,81.309014E+0,73.362356E+0,72.714541E+0,83.251092E+0,76.217612E+0,3.975096E-3,3.976913E-3,71.380067E+0,5.399411E+0,2.214419E+0,74.714619E+0,74.339038E+0,0.000000E+0,74.030794E+0,74.060751E+0,0.000000E+0,73.850582E+0,1.078247E+0,1.007566E+0,2.545185E+0,60.000000E+0,79.000000E+0,62.000000E+0,11.137322E-3,71.556176E+0,41.477431E+0,0.000000E+0,1.324895E+0,1.333886E+0,1.003478E+0,60.000000E+0,1.000000E+0,1.347551E+0,673.005995E-3,2.018562E+0,60.000000E+0,1.876539E+0,0.000000E+0,73.830174E+0,1.074227E+0,1.070466E+0,1.009147E+0,50.000000E+0,1.000000E+0,84.725265E+0,2.757662E+0,2.343589E+0,1.552305E+0,40.000000E+0,0.000000E+0,1.324089E+0,1.327520E+0,1.013349E+0,60.000000E+0,3.989821E-3,60.173861E+0,9.280482E-3,33.970080E+0,1.441334E+0,41.616637E+0,0.000000E+0,-4.920968E-3,0.000000E+0,43.650633E-3,0.000000E+0,25.967003E-3,0.000000E+0,21.457517E-3,0.000000E+0,17.656663E-3,2.021092E+0,2.013877E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.350563E+0,6.207283E+0,0.000000E+0,82.501483E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.676770E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.661824E+0,0.000000E+0,44.745794E-3,997.070057E-3,3.050598E+0,998.453968E-3,3.043920E+0,998.180404E-3,3.041410E+0,999.290751E-3,3.038320E+0,844.924729E-6,7.120892E+0,1.000000E+0,1.000000E+0,72.428192E+0,72.537273E+0,2.574528E+0,72.214901E+0,72.231700E+0,2.574319E+0,72.365112E+0,72.455240E+0,2.541010E+0,72.584866E+0,72.503299E+0,2.608904E+0
 10/20/2017,13:15:47.781,278.825630E-6,72.574102E+0,3.980299E-3,998.217775E-3,993.129459E-3,0.000000E+0,1.021737E+0,3.085640E+0,0.000000E+0,72.425103E+0,3.979586E-3,997.605624E-3,1.025194E+0,0.000000E+0,1.078453E+0,2.824713E+0,0.000000E+0,76.106305E+0,41.723917E+0,72.300956E+0,3.977705E-3,3.960974E-3,0.000000E+0,992.640311E-3,1.000000E+0,44.000000E+0,98.046862E+0,33.635716E+0,9.679580E-3,13.075562E-3,1.000000E+0,2.655176E+0,1.000000E+0,20.000000E+0,7.115903E-3,42.763176E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.939841E+0,0.000000E+0,-122.879702E-3,0.000000E+0,135.302393E-3,0.000000E+0,137.265877E-3,0.000000E+0,457.127065E-3,0.000000E+0,-118.629652E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.007223E+0,3.039672E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.010696E+0,3.023145E+0,0.000000E+0,242.227299E+0,4.010839E-3,3.978145E-3,81.319982E+0,73.360484E+0,72.720438E+0,83.276879E+0,76.223934E+0,3.973864E-3,3.976978E-3,71.399531E+0,5.401022E+0,2.210696E+0,74.710499E+0,74.344422E+0,0.000000E+0,74.031449E+0,74.070441E+0,0.000000E+0,73.850255E+0,1.089556E+0,1.004580E+0,2.549154E+0,60.000000E+0,79.000000E+0,62.000000E+0,11.134923E-3,71.557299E+0,41.444620E+0,0.000000E+0,1.323362E+0,1.331539E+0,1.006738E+0,60.000000E+0,1.000000E+0,1.352800E+0,671.296392E-3,2.011165E+0,60.000000E+0,1.893285E+0,0.000000E+0,73.829472E+0,1.075504E+0,1.069540E+0,1.002390E+0,50.000000E+0,1.000000E+0,84.506586E+0,2.749440E+0,2.346528E+0,1.549894E+0,40.000000E+0,0.000000E+0,1.332298E+0,1.322950E+0,1.002810E+0,60.000000E+0,3.990340E-3,60.156304E+0,9.162581E-3,33.927459E+0,1.462276E+0,41.587455E+0,0.000000E+0,-1.504014E-3,0.000000E+0,43.070842E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.324262E-3,0.000000E+0,18.622982E-3,2.020867E+0,2.013426E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.330215E+0,6.207315E+0,0.000000E+0,90.947163E-3,0.000000E+0,48.267470E-3,9.500000E+0,9.676287E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.661373E+0,0.000000E+0,50.350441E-3,996.490746E-3,3.050116E+0,997.697645E-3,3.044644E+0,999.226384E-3,3.039495E+0,997.037873E-3,3.039672E+0,522.739809E-6,6.823183E+0,1.000000E+0,1.000000E+0,72.427115E+0,72.535074E+0,2.578155E+0,72.218785E+0,72.230998E+0,2.578454E+0,72.363661E+0,72.452104E+0,2.549827E+0,72.582619E+0,72.504282E+0,2.613246E+0
 10/20/2017,13:15:57.781,600.862443E-6,72.574711E+0,3.981791E-3,997.831154E-3,996.434800E-3,0.000000E+0,993.567683E-3,3.087348E+0,0.000000E+0,72.425524E+0,3.977446E-3,997.637843E-3,991.472462E-3,0.000000E+0,1.053603E+0,2.799035E+0,0.000000E+0,76.110801E+0,41.695712E+0,72.298616E+0,3.976019E-3,3.965643E-3,0.000000E+0,993.755351E-3,1.000000E+0,44.000000E+0,97.400579E+0,33.628048E+0,9.685870E-3,13.084901E-3,1.000000E+0,2.652732E+0,1.000000E+0,20.000000E+0,7.104162E-3,42.785428E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.931569E+0,0.000000E+0,-128.834532E-3,0.000000E+0,135.431146E-3,0.000000E+0,136.268041E-3,0.000000E+0,444.527956E-3,0.000000E+0,-115.858493E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.002367E+0,3.039398E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.012070E+0,3.024046E+0,0.000000E+0,242.201585E+0,4.008114E-3,3.980870E-3,81.331277E+0,73.356505E+0,72.719268E+0,83.297462E+0,76.228382E+0,3.978145E-3,3.978924E-3,71.402010E+0,5.411654E+0,2.216337E+0,74.704694E+0,74.351584E+0,0.000000E+0,74.033228E+0,74.078211E+0,0.000000E+0,73.851565E+0,1.052178E+0,1.000764E+0,2.544674E+0,60.000000E+0,79.000000E+0,62.000000E+0,11.130642E-3,71.553883E+0,41.415672E+0,0.000000E+0,1.320090E+0,1.335882E+0,992.513969E-3,60.000000E+0,1.000000E+0,1.346737E+0,670.146005E-3,2.019760E+0,60.000000E+0,1.887595E+0,0.000000E+0,73.831813E+0,1.078170E+0,1.071631E+0,975.631170E-3,50.000000E+0,1.000000E+0,84.862865E+0,2.754245E+0,2.345889E+0,1.541110E+0,40.000000E+0,0.000000E+0,1.326117E+0,1.318189E+0,985.532913E-3,60.000000E+0,3.988848E-3,60.139914E+0,9.213944E-3,33.886232E+0,1.396550E+0,41.561438E+0,0.000000E+0,1.719528E-3,0.000000E+0,44.745794E-3,0.000000E+0,24.614157E-3,0.000000E+0,26.095846E-3,0.000000E+0,20.684462E-3,2.020706E+0,2.013651E+0,2.018515E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.357416E+0,6.208669E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.790864E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.722994E+0,0.000000E+0,42.394419E-3,996.973505E-3,3.050727E+0,998.727532E-3,3.043743E+0,998.180404E-3,3.040847E+0,998.679256E-3,3.038578E+0,-3.665664E-3,6.525475E+0,1.000000E+0,1.000000E+0,72.426507E+0,72.537601E+0,2.573905E+0,72.221312E+0,72.232543E+0,2.578342E+0,72.364269E+0,72.452993E+0,2.548884E+0,72.581777E+0,72.501287E+0,2.608409E+0
 10/20/2017,13:16:07.781,922.899256E-6,72.574898E+0,3.980364E-3,998.330540E-3,980.115677E-3,0.000000E+0,1.006806E+0,3.083417E+0,0.000000E+0,72.428332E+0,3.974722E-3,997.992246E-3,1.030538E+0,0.000000E+0,1.062275E+0,2.800759E+0,0.000000E+0,76.111269E+0,41.668997E+0,72.299505E+0,3.969210E-3,3.968691E-3,0.000000E+0,995.539417E-3,1.000000E+0,44.000000E+0,97.301309E+0,33.589612E+0,9.621537E-3,13.086198E-3,1.000000E+0,2.657859E+0,1.000000E+0,20.000000E+0,6.956261E-3,42.773836E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.929798E+0,0.000000E+0,-131.795853E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.654300E-3,0.000000E+0,448.910255E-3,0.000000E+0,-112.958442E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.008469E+0,3.038594E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.008778E+0,3.023628E+0,0.000000E+0,242.187498E+0,4.010385E-3,3.980480E-3,81.342666E+0,73.359922E+0,72.723854E+0,83.317904E+0,76.231145E+0,3.973280E-3,3.980935E-3,71.390033E+0,5.422608E+0,2.213436E+0,74.712653E+0,74.355657E+0,0.000000E+0,74.034351E+0,74.089492E+0,0.000000E+0,73.854421E+0,1.062529E+0,1.007470E+0,2.546811E+0,60.000000E+0,79.000000E+0,62.000000E+0,11.116180E-3,71.551872E+0,41.470543E+0,0.000000E+0,1.324927E+0,1.331858E+0,985.258196E-3,60.000000E+0,1.000000E+0,1.352656E+0,674.635711E-3,2.011101E+0,60.000000E+0,1.902987E+0,0.000000E+0,73.830081E+0,1.073062E+0,1.073579E+0,1.009067E+0,50.000000E+0,1.000000E+0,84.936215E+0,2.751467E+0,2.339787E+0,1.534834E+0,40.000000E+0,0.000000E+0,1.328848E+0,1.325411E+0,985.676626E-3,60.000000E+0,3.989821E-3,60.119228E+0,9.086834E-3,33.872985E+0,1.378186E+0,41.531977E+0,0.000000E+0,8.972496E-3,0.000000E+0,44.713583E-3,0.000000E+0,21.618570E-3,0.000000E+0,24.775210E-3,0.000000E+0,22.488256E-3,2.020867E+0,2.014038E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.361633E+0,6.207218E+0,0.000000E+0,83.984312E-3,0.000000E+0,45.882049E-3,9.500000E+0,9.791734E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.778881E+0,0.000000E+0,45.100111E-3,996.555113E-3,3.051081E+0,997.585001E-3,3.045143E+0,997.987300E-3,3.038755E+0,999.467763E-3,3.038368E+0,-443.814952E-6,6.648553E+0,1.000000E+0,1.000000E+0,72.428847E+0,72.537414E+0,2.578187E+0,72.216680E+0,72.228986E+0,2.575165E+0,72.363708E+0,72.452385E+0,2.540611E+0,72.583040E+0,72.505124E+0,2.612368E+0
 10/20/2017,13:16:17.781,-204.229589E-6,72.573307E+0,3.978224E-3,997.589515E-3,999.053524E-3,0.000000E+0,1.001105E+0,3.083417E+0,0.000000E+0,72.424261E+0,3.979067E-3,997.557296E-3,1.024843E+0,0.000000E+0,1.057532E+0,2.814742E+0,0.000000E+0,76.121056E+0,41.638931E+0,72.298148E+0,3.970312E-3,3.966940E-3,0.000000E+0,995.236763E-3,1.000000E+0,44.000000E+0,97.729798E+0,33.525521E+0,9.581783E-3,13.086781E-3,1.000000E+0,2.658818E+0,1.000000E+0,20.000000E+0,6.901382E-3,42.759219E+0,0.000000E+0,1.988226E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.937524E+0,0.000000E+0,-130.218628E-3,0.000000E+0,134.948322E-3,0.000000E+0,137.330253E-3,0.000000E+0,442.336807E-3,0.000000E+0,-115.890715E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.003837E+0,3.038722E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.005774E+0,3.023580E+0,0.000000E+0,242.178958E+0,4.012331E-3,3.981713E-3,81.350775E+0,73.360250E+0,72.725118E+0,83.344629E+0,76.237045E+0,3.978015E-3,3.977821E-3,71.383810E+0,5.411976E+0,2.211937E+0,74.712980E+0,74.360244E+0,0.000000E+0,74.039266E+0,74.101476E+0,0.000000E+0,73.854702E+0,1.071666E+0,1.001546E+0,2.548453E+0,60.000000E+0,79.000000E+0,62.000000E+0,11.112354E-3,71.554726E+0,41.444899E+0,0.000000E+0,1.322133E+0,1.336058E+0,990.835871E-3,60.000000E+0,1.000000E+0,1.347312E+0,668.244670E-3,2.013721E+0,60.000000E+0,1.868609E+0,0.000000E+0,73.830409E+0,1.073684E+0,1.079294E+0,973.458549E-3,50.000000E+0,1.000000E+0,84.676070E+0,2.751882E+0,2.344691E+0,1.545438E+0,40.000000E+0,0.000000E+0,1.330876E+0,1.321416E+0,991.425125E-3,60.000000E+0,3.987616E-3,60.104613E+0,9.228017E-3,33.864201E+0,1.419103E+0,41.503494E+0,0.000000E+0,1.655057E-3,0.000000E+0,42.877578E-3,0.000000E+0,24.034366E-3,0.000000E+0,25.226159E-3,0.000000E+0,20.491198E-3,2.020931E+0,2.013362E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.338181E+0,6.203060E+0,0.000000E+0,79.632531E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792442E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.778591E+0,0.000000E+0,41.846838E-3,996.088446E-3,3.050116E+0,997.617185E-3,3.045159E+0,996.699941E-3,3.041345E+0,998.775808E-3,3.039044E+0,-1.732555E-3,6.924997E+0,1.000000E+0,1.000000E+0,72.428285E+0,72.535542E+0,2.579610E+0,72.216773E+0,72.229501E+0,2.582413E+0,72.364831E+0,72.452572E+0,2.545131E+0,72.582853E+0,72.505124E+0,2.609925E+0
 10/20/2017,13:16:27.781,3.016139E-3,72.574243E+0,3.986071E-3,997.621733E-3,990.989770E-3,0.000000E+0,1.002574E+0,3.085060E+0,0.000000E+0,72.423746E+0,3.976473E-3,997.573406E-3,1.010614E+0,0.000000E+0,1.056541E+0,2.809152E+0,0.000000E+0,76.125598E+0,41.641583E+0,72.297399E+0,3.971415E-3,3.966681E-3,0.000000E+0,993.962430E-3,1.000000E+0,44.000000E+0,98.107879E+0,33.510742E+0,9.585674E-3,13.085484E-3,1.000000E+0,2.660207E+0,1.000000E+0,20.000000E+0,7.026838E-3,42.737061E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.941258E+0,0.000000E+0,-129.124226E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.589923E-3,0.000000E+0,444.560179E-3,0.000000E+0,-114.247353E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.012989E+0,3.039495E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.012565E+0,3.023692E+0,0.000000E+0,242.193528E+0,4.010839E-3,3.979767E-3,81.362820E+0,73.362403E+0,72.728019E+0,83.366009E+0,76.243601E+0,3.974318E-3,3.978794E-3,71.381845E+0,5.409076E+0,2.211743E+0,74.733158E+0,74.364832E+0,0.000000E+0,74.037581E+0,74.109527E+0,0.000000E+0,73.853578E+0,1.059222E+0,1.005362E+0,2.545695E+0,60.000000E+0,79.000000E+0,62.000000E+0,11.114429E-3,71.550795E+0,41.411390E+0,0.000000E+0,1.320696E+0,1.329575E+0,998.794848E-3,60.000000E+0,1.000000E+0,1.351284E+0,670.625333E-3,2.011165E+0,60.000000E+0,1.890061E+0,0.000000E+0,73.829285E+0,1.073062E+0,1.073148E+0,999.034763E-3,50.000000E+0,1.000000E+0,84.414531E+0,2.747220E+0,2.339084E+0,1.548712E+0,40.000000E+0,0.000000E+0,1.329631E+0,1.324564E+0,996.694583E-3,60.000000E+0,3.987940E-3,60.088924E+0,9.167056E-3,33.824462E+0,1.401061E+0,41.470962E+0,0.000000E+0,107.756837E-6,0.000000E+0,44.874636E-3,0.000000E+0,23.325732E-3,0.000000E+0,25.709318E-3,0.000000E+0,20.104671E-3,2.020834E+0,2.013909E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.314180E+0,6.168664E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.777625E+0,0.000000E+0,42.458840E-3,997.070057E-3,3.050888E+0,997.037873E-3,3.044483E+0,998.325232E-3,3.038851E+0,1.000192E+0,3.039157E+0,-1.410370E-3,6.667563E+0,1.000000E+0,1.000000E+0,72.427771E+0,72.533623E+0,2.580121E+0,72.217194E+0,72.229548E+0,2.581759E+0,72.362351E+0,72.452619E+0,2.544412E+0,72.583836E+0,72.504843E+0,2.608920E+0
 10/20/2017,13:16:37.781,922.899256E-6,72.573915E+0,3.978937E-3,997.444532E-3,994.630435E-3,0.000000E+0,1.004123E+0,3.081919E+0,0.000000E+0,72.423512E+0,3.971739E-3,997.621733E-3,1.011683E+0,0.000000E+0,1.060949E+0,2.821105E+0,0.000000E+0,76.128407E+0,41.638791E+0,72.298148E+0,3.975760E-3,3.963633E-3,0.000000E+0,998.104011E-3,1.000000E+0,44.000000E+0,97.581073E+0,33.535049E+0,9.645986E-3,13.063824E-3,1.000000E+0,2.646232E+0,1.000000E+0,20.000000E+0,7.083987E-3,42.729799E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.929766E+0,0.000000E+0,-131.248652E-3,0.000000E+0,134.175803E-3,0.000000E+0,136.525547E-3,0.000000E+0,448.716918E-3,0.000000E+0,-112.217318E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.002799E+0,3.039962E+0,0.000000E+0,998.502244E-3,0.000000E+0,999.988749E-3,3.023209E+0,0.000000E+0,242.177897E+0,4.009671E-3,3.981972E-3,81.375803E+0,73.359454E+0,72.727832E+0,83.390437E+0,76.248143E+0,3.975615E-3,3.976134E-3,71.379178E+0,5.418098E+0,2.214403E+0,74.720143E+0,74.371058E+0,0.000000E+0,74.037253E+0,74.119638E+0,0.000000E+0,73.852268E+0,1.058551E+0,1.006193E+0,2.544324E+0,60.000000E+0,79.000000E+0,62.000000E+0,11.111641E-3,71.547661E+0,41.377695E+0,0.000000E+0,1.327050E+0,1.333966E+0,986.249072E-3,60.000000E+0,1.000000E+0,1.348700E+0,671.376280E-3,2.014232E+0,60.000000E+0,1.880037E+0,0.000000E+0,73.831672E+0,1.073014E+0,1.072669E+0,995.009025E-3,50.000000E+0,1.000000E+0,84.737600E+0,2.748194E+0,2.341337E+0,1.540951E+0,40.000000E+0,0.000000E+0,1.329247E+0,1.324244E+0,985.932115E-3,60.000000E+0,3.988524E-3,60.067258E+0,9.159209E-3,33.783747E+0,1.400739E+0,41.442014E+0,0.000000E+0,3.621417E-3,0.000000E+0,44.262634E-3,0.000000E+0,23.003626E-3,0.000000E+0,24.678578E-3,0.000000E+0,21.232042E-3,2.021060E+0,2.013490E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.338460E+0,6.168148E+0,0.000000E+0,84.048783E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793344E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.778301E+0,0.000000E+0,44.004950E-3,996.812585E-3,3.050840E+0,998.148220E-3,3.042794E+0,999.306843E-3,3.039205E+0,996.683849E-3,3.038288E+0,-443.814952E-6,6.668529E+0,1.000000E+0,1.000000E+0,72.430251E+0,72.537086E+0,2.581607E+0,72.216773E+0,72.229220E+0,2.584728E+0,72.361930E+0,72.448969E+0,2.545339E+0,72.583181E+0,72.501895E+0,2.613373E+0
 10/20/2017,13:16:47.781,1.083918E-3,72.576770E+0,3.981856E-3,998.137229E-3,1.008347E+0,0.000000E+0,1.005592E+0,3.082499E+0,0.000000E+0,72.421827E+0,3.980688E-3,997.283439E-3,1.007887E+0,0.000000E+0,1.063904E+0,2.801935E+0,0.000000E+0,76.135618E+0,41.622501E+0,72.298897E+0,3.976343E-3,3.968431E-3,0.000000E+0,996.622599E-3,1.000000E+0,44.000000E+0,97.162372E+0,33.537791E+0,9.608567E-3,13.064018E-3,1.000000E+0,2.658578E+0,1.000000E+0,20.000000E+0,6.980262E-3,42.742461E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.931408E+0,0.000000E+0,-129.832368E-3,0.000000E+0,135.463334E-3,0.000000E+0,138.682161E-3,0.000000E+0,450.134720E-3,0.000000E+0,-112.539546E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.006584E+0,3.039591E+0,0.000000E+0,998.840176E-3,0.000000E+0,999.237677E-3,3.024738E+0,0.000000E+0,242.185954E+0,4.012461E-3,3.981518E-3,81.385083E+0,73.361607E+0,72.729376E+0,83.412755E+0,76.253809E+0,3.976588E-3,3.979118E-3,71.376745E+0,5.416487E+0,2.212243E+0,74.699732E+0,74.373398E+0,0.000000E+0,74.041466E+0,74.127970E+0,0.000000E+0,73.850489E+0,1.069765E+0,1.005506E+0,2.551402E+0,60.000000E+0,80.000000E+0,62.200000E+0,11.095493E-3,71.542748E+0,41.346606E+0,0.000000E+0,1.333563E+0,1.333583E+0,980.943089E-3,60.000000E+0,1.000000E+0,1.348061E+0,670.465557E-3,2.006436E+0,60.000000E+0,1.878957E+0,0.000000E+0,73.831719E+0,1.076462E+0,1.077123E+0,1.003140E+0,50.000000E+0,1.000000E+0,85.041880E+0,2.748721E+0,2.337024E+0,1.540088E+0,40.000000E+0,0.000000E+0,1.331084E+0,1.326817E+0,972.550886E-3,60.000000E+0,3.989692E-3,60.053624E+0,9.221856E-3,33.763622E+0,1.399772E+0,41.413019E+0,0.000000E+0,24.187613E-3,0.000000E+0,43.876107E-3,0.000000E+0,18.945088E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.713731E-3,2.020802E+0,2.013651E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.361713E+0,6.166762E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792410E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.778720E+0,0.000000E+0,39.205567E-3,996.152814E-3,3.051323E+0,997.279253E-3,3.045014E+0,998.164312E-3,3.041185E+0,999.612591E-3,3.040814E+0,-2.054740E-3,6.886333E+0,1.000000E+0,1.000000E+0,72.426460E+0,72.537367E+0,2.578635E+0,72.214901E+0,72.229267E+0,2.575979E+0,72.360666E+0,72.450607E+0,2.544556E+0,72.584351E+0,72.500070E+0,2.612447E+0
 10/20/2017,13:16:57.781,1.889010E-3,72.574570E+0,3.978808E-3,997.686170E-3,985.959904E-3,0.000000E+0,1.006455E+0,3.087316E+0,0.000000E+0,72.423793E+0,3.973166E-3,997.315658E-3,1.017059E+0,0.000000E+0,1.063600E+0,2.789562E+0,0.000000E+0,76.138007E+0,41.615473E+0,72.297259E+0,3.972128E-3,3.967264E-3,0.000000E+0,994.201368E-3,1.000000E+0,44.000000E+0,97.747801E+0,33.495776E+0,9.530031E-3,13.071022E-3,1.000000E+0,2.674662E+0,1.000000E+0,20.000000E+0,6.895609E-3,42.755169E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.929798E+0,0.000000E+0,-130.637075E-3,0.000000E+0,138.875290E-3,0.000000E+0,136.300229E-3,0.000000E+0,454.355905E-3,0.000000E+0,-115.890715E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.007239E+0,3.039237E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.009018E+0,3.023837E+0,0.000000E+0,242.205396E+0,4.010709E-3,3.979507E-3,81.398207E+0,73.364228E+0,72.730546E+0,83.437511E+0,76.258960E+0,3.978340E-3,3.984048E-3,71.380769E+0,5.407465E+0,2.213033E+0,74.692382E+0,74.377471E+0,0.000000E+0,74.043900E+0,74.131106E+0,0.000000E+0,73.851472E+0,1.063663E+0,1.003303E+0,2.549776E+0,60.000000E+0,80.000000E+0,62.200000E+0,11.094520E-3,71.533016E+0,41.312120E+0,0.000000E+0,1.331520E+0,1.328154E+0,985.082395E-3,60.000000E+0,1.000000E+0,1.350231E+0,671.599966E-3,2.027717E+0,60.000000E+0,1.888240E+0,0.000000E+0,73.833357E+0,1.076446E+0,1.071966E+0,1.007358E+0,50.000000E+0,1.000000E+0,84.741164E+0,2.751994E+0,2.334947E+0,1.542819E+0,40.000000E+0,0.000000E+0,1.329870E+0,1.322503E+0,976.319346E-3,60.000000E+0,3.987032E-3,60.035787E+0,9.247861E-3,33.775334E+0,1.396228E+0,41.381418E+0,0.000000E+0,30.344578E-3,0.000000E+0,45.808744E-3,0.000000E+0,17.914348E-3,0.000000E+0,25.226159E-3,0.000000E+0,22.874784E-3,2.020802E+0,2.013780E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.335056E+0,6.168051E+0,0.000000E+0,83.565252E-3,0.000000E+0,49.363474E-3,9.500000E+0,9.792797E+0,0.000000E+0,20.394566E-3,10.000000E+0,9.777689E+0,0.000000E+0,41.943470E-3,996.265458E-3,3.051274E+0,997.182701E-3,3.044516E+0,996.345918E-3,3.040412E+0,999.918339E-3,3.037853E+0,1.167110E-3,7.227539E+0,1.000000E+0,1.000000E+0,72.426975E+0,72.537226E+0,2.578986E+0,72.218551E+0,72.227676E+0,2.582988E+0,72.362772E+0,72.451356E+0,2.547687E+0,72.585989E+0,72.501100E+0,2.612783E+0
 10/20/2017,13:17:07.781,761.880850E-6,72.575179E+0,3.982115E-3,997.508969E-3,986.806199E-3,0.000000E+0,1.003421E+0,3.082708E+0,0.000000E+0,72.423559E+0,3.980040E-3,997.621733E-3,1.004808E+0,0.000000E+0,1.060199E+0,2.773695E+0,0.000000E+0,76.143579E+0,41.577309E+0,72.297353E+0,3.973230E-3,3.961168E-3,0.000000E+0,996.957112E-3,1.000000E+0,44.000000E+0,98.181308E+0,33.477186E+0,9.566348E-3,13.047611E-3,1.000000E+0,2.657859E+0,1.000000E+0,20.000000E+0,7.002512E-3,42.758335E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.932052E+0,0.000000E+0,-133.630584E-3,0.000000E+0,135.302393E-3,0.000000E+0,135.720840E-3,0.000000E+0,451.939196E-3,0.000000E+0,-115.117368E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.016535E+0,3.039157E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.000452E+0,3.024642E+0,0.000000E+0,242.205975E+0,4.010904E-3,3.976069E-3,81.405612E+0,73.361981E+0,72.734945E+0,83.459454E+0,76.262051E+0,3.977237E-3,3.977302E-3,71.386758E+0,5.414231E+0,2.213581E+0,74.724778E+0,74.385663E+0,0.000000E+0,74.043385E+0,74.144260E+0,0.000000E+0,73.850770E+0,1.060452E+0,1.010184E+0,2.544101E+0,60.000000E+0,80.000000E+0,62.200000E+0,11.115791E-3,71.523611E+0,41.281916E+0,0.000000E+0,1.333244E+0,1.335068E+0,978.082332E-3,60.000000E+0,1.000000E+0,1.349418E+0,675.578389E-3,2.020607E+0,60.000000E+0,1.883953E+0,0.000000E+0,73.833919E+0,1.074722E+0,1.073132E+0,1.013668E+0,50.000000E+0,1.000000E+0,84.483326E+0,2.743452E+0,2.330075E+0,1.538779E+0,40.000000E+0,0.000000E+0,1.325351E+0,1.328175E+0,987.672632E-3,60.000000E+0,3.990276E-3,60.019864E+0,9.242414E-3,33.767759E+0,1.391395E+0,41.353587E+0,0.000000E+0,27.669038E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.784035E-3,0.000000E+0,25.097316E-3,0.000000E+0,22.906994E-3,2.020802E+0,2.013329E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.311472E+0,6.166536E+0,0.000000E+0,84.371137E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.791347E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.779139E+0,0.000000E+0,44.262634E-3,997.102241E-3,3.050920E+0,997.858565E-3,3.044596E+0,998.695348E-3,3.039817E+0,999.242476E-3,3.037692E+0,-3.021294E-3,6.759388E+0,1.000000E+0,1.000000E+0,72.427677E+0,72.534933E+0,2.578507E+0,72.214574E+0,72.227863E+0,2.579683E+0,72.362210E+0,72.447097E+0,2.546169E+0,72.585474E+0,72.502082E+0,2.608457E+0
 10/20/2017,13:17:17.781,1.566973E-3,72.576770E+0,3.979845E-3,998.072792E-3,992.985749E-3,0.000000E+0,1.001408E+0,3.081983E+0,0.000000E+0,72.424822E+0,3.978224E-3,997.412313E-3,1.019356E+0,0.000000E+0,1.059560E+0,2.784262E+0,0.000000E+0,76.150884E+0,41.543752E+0,72.294919E+0,3.970961E-3,3.961946E-3,0.000000E+0,994.185439E-3,1.000000E+0,44.000000E+0,97.668691E+0,33.502190E+0,9.600331E-3,13.059608E-3,1.000000E+0,2.654617E+0,1.000000E+0,20.000000E+0,7.101113E-3,42.760010E+0,0.000000E+0,1.988226E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.932180E+0,0.000000E+0,-132.085547E-3,0.000000E+0,135.656464E-3,0.000000E+0,135.431146E-3,0.000000E+0,448.040239E-3,0.000000E+0,-108.060578E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.002351E+0,3.039543E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.012661E+0,3.023177E+0,0.000000E+0,242.209207E+0,4.008828E-3,3.982621E-3,81.417846E+0,73.365819E+0,72.732746E+0,83.483883E+0,76.264673E+0,3.976199E-3,3.976459E-3,71.381518E+0,5.417775E+0,2.210567E+0,74.706473E+0,74.387910E+0,0.000000E+0,74.047832E+0,74.162235E+0,0.000000E+0,73.852502E+0,1.058775E+0,1.006017E+0,2.543702E+0,60.000000E+0,80.000000E+0,62.200000E+0,11.113132E-3,71.519634E+0,41.248222E+0,0.000000E+0,1.332861E+0,1.329878E+0,984.954540E-3,60.000000E+0,1.000000E+0,1.355065E+0,673.740965E-3,2.017763E+0,60.000000E+0,1.871640E+0,0.000000E+0,73.832515E+0,1.074530E+0,1.072669E+0,985.344060E-3,50.000000E+0,1.000000E+0,84.801897E+0,2.749871E+0,2.342359E+0,1.541126E+0,40.000000E+0,0.000000E+0,1.325702E+0,1.326210E+0,968.255480E-3,60.000000E+0,3.988913E-3,60.001000E+0,9.147665E-3,33.734666E+0,1.395262E+0,41.320637E+0,0.000000E+0,12.550628E-3,0.000000E+0,45.583270E-3,0.000000E+0,20.716672E-3,0.000000E+0,25.065106E-3,0.000000E+0,22.037308E-3,2.020706E+0,2.013490E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.335491E+0,6.167020E+0,0.000000E+0,83.339604E-3,0.000000E+0,51.910072E-3,9.500000E+0,9.793344E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.778591E+0,0.000000E+0,43.392948E-3,997.070057E-3,3.050405E+0,997.343621E-3,3.045111E+0,999.403395E-3,3.041265E+0,997.166609E-3,3.040283E+0,-1.410370E-3,6.730069E+0,1.000000E+0,1.000000E+0,72.426320E+0,72.536103E+0,2.577660E+0,72.215042E+0,72.228331E+0,2.586229E+0,72.359262E+0,72.450186E+0,2.548693E+0,72.585848E+0,72.495437E+0,2.609478E+0
 10/20/2017,13:17:27.781,761.880850E-6,72.578969E+0,3.981142E-3,998.394977E-3,1.001449E+0,0.000000E+0,1.004858E+0,3.081919E+0,0.000000E+0,72.424120E+0,3.981726E-3,997.444532E-3,1.005175E+0,0.000000E+0,1.063329E+0,2.793670E+0,0.000000E+0,76.154630E+0,41.509452E+0,72.292346E+0,3.971350E-3,3.968821E-3,0.000000E+0,998.613744E-3,1.000000E+0,44.000000E+0,97.144464E+0,33.471563E+0,9.621732E-3,13.068623E-3,1.000000E+0,2.655240E+0,1.000000E+0,20.000000E+0,7.047856E-3,42.781517E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.940485E+0,0.000000E+0,-126.356035E-3,0.000000E+0,135.141451E-3,0.000000E+0,136.943994E-3,0.000000E+0,443.980169E-3,0.000000E+0,-113.602898E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.019187E+0,3.039688E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.011047E+0,3.023741E+0,0.000000E+0,242.223295E+0,4.012785E-3,3.979183E-3,81.430266E+0,73.362730E+0,72.735179E+0,83.508545E+0,76.271135E+0,3.977496E-3,3.976005E-3,71.377494E+0,5.407143E+0,2.210631E+0,74.728804E+0,74.391982E+0,0.000000E+0,74.047879E+0,74.178478E+0,0.000000E+0,73.852455E+0,1.066906E+0,1.007502E+0,2.549361E+0,60.000000E+0,80.000000E+0,62.200000E+0,11.113457E-3,71.510745E+0,41.214714E+0,0.000000E+0,1.324081E+0,1.336712E+0,999.514033E-3,60.000000E+0,1.000000E+0,1.347774E+0,671.424213E-3,2.003991E+0,60.000000E+0,1.891270E+0,0.000000E+0,73.832796E+0,1.072407E+0,1.074712E+0,988.427264E-3,50.000000E+0,1.000000E+0,85.176297E+0,2.749567E+0,2.339116E+0,1.548488E+0,40.000000E+0,0.000000E+0,1.328081E+0,1.326130E+0,1.002108E+0,60.000000E+0,3.986838E-3,59.982230E+0,9.210442E-3,33.722954E+0,1.398484E+0,41.291085E+0,0.000000E+0,-1.439543E-3,0.000000E+0,45.261164E-3,0.000000E+0,23.486786E-3,0.000000E+0,23.647839E-3,0.000000E+0,19.299405E-3,2.020834E+0,2.013716E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.364694E+0,6.169760E+0,0.000000E+0,84.854669E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793054E+0,0.000000E+0,24.227630E-3,10.000000E+0,9.779590E+0,0.000000E+0,43.972739E-3,996.184998E-3,3.050856E+0,997.858565E-3,3.045481E+0,998.437876E-3,3.039897E+0,998.325232E-3,3.040010E+0,-443.814952E-6,6.606346E+0,1.000000E+0,1.000000E+0,72.426273E+0,72.535214E+0,2.584500E+0,72.215463E+0,72.227957E+0,2.580673E+0,72.362117E+0,72.448407E+0,2.544891E+0,72.583181E+0,72.499415E+0,2.613182E+0
 10/20/2017,13:17:37.781,1.889010E-3,72.578127E+0,3.977446E-3,998.008355E-3,997.392870E-3,0.000000E+0,1.010623E+0,3.082209E+0,0.000000E+0,72.422529E+0,3.980105E-3,997.396204E-3,1.031128E+0,0.000000E+0,1.065150E+0,2.811761E+0,0.000000E+0,76.159453E+0,41.490649E+0,72.291457E+0,3.974981E-3,3.967329E-3,0.000000E+0,993.102256E-3,1.000000E+0,44.000000E+0,97.396019E+0,33.396645E+0,9.602147E-3,13.069531E-3,1.000000E+0,2.669886E+0,1.000000E+0,20.000000E+0,6.910723E-3,42.796972E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.944348E+0,0.000000E+0,-141.999534E-3,0.000000E+0,135.881781E-3,0.000000E+0,138.489031E-3,0.000000E+0,458.415976E-3,0.000000E+0,-100.907119E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.006760E+0,3.039270E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.006525E+0,3.025060E+0,0.000000E+0,242.219821E+0,4.011293E-3,3.979897E-3,81.439265E+0,73.363479E+0,72.740233E+0,83.527441E+0,76.276240E+0,3.975810E-3,3.975161E-3,71.376231E+0,5.401022E+0,2.212485E+0,74.713589E+0,74.399098E+0,0.000000E+0,74.050781E+0,74.196593E+0,0.000000E+0,73.850021E+0,1.072784E+0,1.000461E+0,2.552040E+0,60.000000E+0,80.000000E+0,62.200000E+0,11.113911E-3,71.504475E+0,41.182416E+0,0.000000E+0,1.325326E+0,1.333998E+0,1.008784E+0,60.000000E+0,1.000000E+0,1.349338E+0,668.676065E-3,2.021709E+0,60.000000E+0,1.863194E+0,0.000000E+0,73.835511E+0,1.073477E+0,1.075798E+0,1.006224E+0,50.000000E+0,1.000000E+0,85.088030E+0,2.750493E+0,2.336944E+0,1.558166E+0,40.000000E+0,0.000000E+0,1.327523E+0,1.326625E+0,1.008862E+0,60.000000E+0,3.984827E-3,59.967008E+0,9.239366E-3,33.735549E+0,1.471942E+0,41.259857E+0,0.000000E+0,-3.889435E-3,0.000000E+0,43.425158E-3,0.000000E+0,26.031424E-3,0.000000E+0,21.618570E-3,0.000000E+0,18.300876E-3,2.020867E+0,2.013555E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.355966E+0,6.168374E+0,0.000000E+0,85.048081E-3,0.000000E+0,48.396411E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.776981E+0,0.000000E+0,44.713583E-3,997.166609E-3,3.050438E+0,998.067760E-3,3.042520E+0,999.371211E-3,3.041571E+0,998.260864E-3,3.038384E+0,2.133664E-3,6.848314E+0,1.000000E+0,1.000000E+0,72.425665E+0,72.532968E+0,2.575279E+0,72.213498E+0,72.225898E+0,2.584744E+0,72.363895E+0,72.448875E+0,2.548453E+0,72.581871E+0,72.499555E+0,2.616550E+0
 10/20/2017,13:17:47.781,922.899256E-6,72.576161E+0,3.981596E-3,998.008355E-3,1.003461E+0,0.000000E+0,1.005928E+0,3.083820E+0,0.000000E+0,72.425478E+0,3.979197E-3,997.750607E-3,1.005861E+0,0.000000E+0,1.061652E+0,2.822200E+0,0.000000E+0,76.165306E+0,41.454812E+0,72.290521E+0,3.971998E-3,3.968042E-3,0.000000E+0,994.233226E-3,1.000000E+0,44.000000E+0,98.021618E+0,33.373965E+0,9.573806E-3,13.080296E-3,1.000000E+0,2.661581E+0,1.000000E+0,20.000000E+0,6.957688E-3,42.792690E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.955035E+0,0.000000E+0,-135.079056E-3,0.000000E+0,135.720840E-3,0.000000E+0,136.203664E-3,0.000000E+0,457.481515E-3,0.000000E+0,-104.064952E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.014363E+0,3.039881E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.009305E+0,3.023274E+0,0.000000E+0,242.213163E+0,4.011358E-3,3.983140E-3,81.450280E+0,73.366287E+0,72.738829E+0,83.550744E+0,76.283264E+0,3.975550E-3,3.983010E-3,71.376044E+0,5.393289E+0,2.214628E+0,74.713964E+0,74.407852E+0,0.000000E+0,74.053590E+0,74.209045E+0,0.000000E+0,73.852923E+0,1.066155E+0,1.009226E+0,2.553570E+0,60.000000E+0,79.000000E+0,62.400000E+0,11.111446E-3,71.500077E+0,41.151329E+0,0.000000E+0,1.327210E+0,1.338692E+0,1.016119E+0,60.000000E+0,1.000000E+0,1.354890E+0,669.842430E-3,2.017923E+0,60.000000E+0,1.887579E+0,0.000000E+0,73.835557E+0,1.073269E+0,1.073738E+0,1.010425E+0,50.000000E+0,1.000000E+0,84.711196E+0,2.745432E+0,2.335921E+0,1.545310E+0,40.000000E+0,0.000000E+0,1.329040E+0,1.317870E+0,1.010363E+0,60.000000E+0,3.985994E-3,59.949545E+0,9.218289E-3,33.702643E+0,1.452288E+0,41.231654E+0,0.000000E+0,-22.585976E-3,0.000000E+0,42.877578E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.661076E-3,2.020867E+0,2.013619E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.323043E+0,6.167632E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.793409E+0,0.000000E+0,52.895080E-3,10.000000E+0,9.778044E+0,0.000000E+0,43.006420E-3,996.233274E-3,3.050840E+0,997.842473E-3,3.043647E+0,999.306843E-3,3.041008E+0,996.828677E-3,3.037950E+0,2.133664E-3,7.093827E+0,1.000000E+0,1.000000E+0,72.426320E+0,72.535682E+0,2.577772E+0,72.213591E+0,72.228518E+0,2.579843E+0,72.362912E+0,72.445366E+0,2.548198E+0,72.584023E+0,72.497590E+0,2.611442E+0
 10/20/2017,13:17:57.781,922.899256E-6,72.576723E+0,3.983866E-3,997.122347E-3,1.005984E+0,0.000000E+0,1.009776E+0,3.085688E+0,0.000000E+0,72.422483E+0,3.978613E-3,997.283439E-3,989.494480E-3,0.000000E+0,1.069621E+0,2.824810E+0,0.000000E+0,76.172049E+0,41.416882E+0,72.290380E+0,3.975306E-3,3.969664E-3,0.000000E+0,993.882785E-3,1.000000E+0,44.000000E+0,97.995529E+0,33.401292E+0,9.624845E-3,13.085355E-3,1.000000E+0,2.650911E+0,1.000000E+0,20.000000E+0,7.079641E-3,42.772533E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.933886E+0,0.000000E+0,-147.278410E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.074911E-3,0.000000E+0,471.433981E-3,0.000000E+0,-92.948091E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.005977E+0,3.039624E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.017471E+0,3.024255E+0,0.000000E+0,242.186822E+0,4.005260E-3,3.982102E-3,81.458951E+0,73.368487E+0,72.742901E+0,83.572969E+0,76.288181E+0,3.975486E-3,3.978015E-3,71.374032E+0,5.383945E+0,2.210696E+0,74.727540E+0,74.410707E+0,0.000000E+0,74.055696E+0,74.217002E+0,0.000000E+0,73.851987E+0,1.075499E+0,1.002393E+0,2.551641E+0,60.000000E+0,79.000000E+0,62.400000E+0,11.131940E-3,71.497223E+0,41.117263E+0,0.000000E+0,1.331456E+0,1.334605E+0,1.000841E+0,60.000000E+0,1.000000E+0,1.353518E+0,677.192127E-3,2.003384E+0,60.000000E+0,1.887499E+0,0.000000E+0,73.837055E+0,1.073972E+0,1.071168E+0,1.008173E+0,50.000000E+0,1.000000E+0,84.716214E+0,2.741456E+0,2.338941E+0,1.572283E+0,40.000000E+0,0.000000E+0,1.327155E+0,1.322679E+0,1.003241E+0,60.000000E+0,3.987356E-3,59.929747E+0,9.254217E-3,33.644733E+0,1.513504E+0,41.200892E+0,0.000000E+0,-21.780091E-3,0.000000E+0,44.101581E-3,0.000000E+0,22.005097E-3,0.000000E+0,17.656663E-3,0.000000E+0,15.176446E-3,2.020641E+0,2.013201E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.321313E+0,6.148226E+0,0.000000E+0,83.017250E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.793248E+0,0.000000E+0,20.233513E-3,10.000000E+0,9.776047E+0,0.000000E+0,43.296316E-3,996.362010E-3,3.051918E+0,996.651665E-3,3.043582E+0,999.162016E-3,3.039076E+0,998.518336E-3,3.041281E+0,3.744589E-3,6.861202E+0,1.000000E+0,1.000000E+0,72.426367E+0,72.533155E+0,2.578107E+0,72.215697E+0,72.227302E+0,2.581439E+0,72.362631E+0,72.446629E+0,2.548150E+0,72.585146E+0,72.497684E+0,2.608840E+0
