date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:18:07.781,2.050028E-3,72.578080E+0,3.979391E-3,998.475523E-3,992.075582E-3,0.000000E+0,996.394191E-3,3.089152E+0,0.000000E+0,72.420798E+0,3.979910E-3,997.525078E-3,976.844965E-3,0.000000E+0,1.053826E+0,2.819768E+0,0.000000E+0,76.174578E+0,41.387934E+0,72.290006E+0,3.973101E-3,3.966875E-3,0.000000E+0,997.387199E-3,1.000000E+0,44.000000E+0,97.426618E+0,33.380286E+0,9.678607E-3,13.070504E-3,1.000000E+0,2.646152E+0,1.000000E+0,20.000000E+0,7.074517E-3,42.760569E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.937459E+0,0.000000E+0,-147.664669E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.654300E-3,0.000000E+0,471.401758E-3,0.000000E+0,-93.044759E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.007399E+0,3.040557E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.014882E+0,3.025124E+0,0.000000E+0,242.171770E+0,4.011098E-3,3.981518E-3,81.470950E+0,73.368066E+0,72.744492E+0,83.596460E+0,76.289492E+0,3.977367E-3,3.983010E-3,71.370429E+0,5.385879E+0,2.216514E+0,74.739056E+0,74.416465E+0,0.000000E+0,74.057849E+0,74.224633E+0,0.000000E+0,73.850348E+0,1.053121E+0,1.012611E+0,2.553235E+0,60.000000E+0,79.000000E+0,62.400000E+0,11.131615E-3,71.494837E+0,41.087060E+0,0.000000E+0,1.324863E+0,1.332465E+0,1.008752E+0,60.000000E+0,1.000000E+0,1.355305E+0,670.864997E-3,1.997153E+0,60.000000E+0,1.871543E+0,0.000000E+0,73.835276E+0,1.076239E+0,1.075015E+0,1.002741E+0,50.000000E+0,1.000000E+0,85.114107E+0,2.745528E+0,2.335123E+0,1.548552E+0,40.000000E+0,0.000000E+0,1.327954E+0,1.320506E+0,1.005493E+0,60.000000E+0,3.987746E-3,59.913218E+0,9.262647E-3,33.625538E+0,1.499650E+0,41.171387E+0,0.000000E+0,-22.779389E-3,0.000000E+0,43.360737E-3,0.000000E+0,22.133940E-3,0.000000E+0,17.914348E-3,0.000000E+0,13.823600E-3,2.020706E+0,2.013362E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.352331E+0,6.129045E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792861E+0,0.000000E+0,21.232042E-3,10.000000E+0,9.756945E+0,0.000000E+0,39.205567E-3,996.201090E-3,3.050486E+0,996.490746E-3,3.046431E+0,998.164312E-3,3.041152E+0,999.805695E-3,3.039929E+0,2.455849E-3,6.510332E+0,1.000000E+0,1.000000E+0,72.428192E+0,72.534138E+0,2.579418E+0,72.215837E+0,72.226553E+0,2.572786E+0,72.361368E+0,72.445225E+0,2.548373E+0,72.587065E+0,72.496701E+0,2.613661E+0
 10/20/2017,13:18:17.781,1.083918E-3,72.578220E+0,3.979975E-3,997.428423E-3,1.021233E+0,0.000000E+0,1.005161E+0,3.083385E+0,0.000000E+0,72.420283E+0,3.980105E-3,997.573406E-3,1.009051E+0,0.000000E+0,1.062403E+0,2.822716E+0,0.000000E+0,76.177715E+0,41.354890E+0,72.289819E+0,3.975565E-3,3.961492E-3,0.000000E+0,997.689853E-3,1.000000E+0,44.000000E+0,97.166038E+0,33.314106E+0,9.643652E-3,13.075303E-3,1.000000E+0,2.659520E+0,1.000000E+0,20.000000E+0,7.020481E-3,42.767924E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.945185E+0,0.000000E+0,-139.875108E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.845266E-3,0.000000E+0,466.149444E-3,0.000000E+0,-99.167089E-3,0.000000E+0,209.462747E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,994.620350E-3,3.039414E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.002530E+0,3.023869E+0,0.000000E+0,242.182384E+0,4.012007E-3,3.984048E-3,81.482011E+0,73.365164E+0,72.748049E+0,83.621123E+0,76.295673E+0,3.977951E-3,3.980610E-3,71.370382E+0,5.390389E+0,2.214080E+0,74.733111E+0,74.423768E+0,0.000000E+0,74.062249E+0,74.237646E+0,0.000000E+0,73.852782E+0,1.071298E+0,1.008124E+0,2.552008E+0,60.000000E+0,79.000000E+0,62.400000E+0,11.108787E-3,71.494696E+0,41.054856E+0,0.000000E+0,1.325741E+0,1.333710E+0,1.004420E+0,60.000000E+0,1.000000E+0,1.353502E+0,670.034162E-3,2.020943E+0,60.000000E+0,1.886741E+0,0.000000E+0,73.836400E+0,1.073173E+0,1.077075E+0,1.009147E+0,50.000000E+0,1.000000E+0,85.347865E+0,2.748242E+0,2.334707E+0,1.552401E+0,40.000000E+0,0.000000E+0,1.329998E+0,1.321720E+0,1.013046E+0,60.000000E+0,3.988524E-3,59.898417E+0,9.303245E-3,33.635019E+0,1.518336E+0,41.140718E+0,0.000000E+0,-30.644830E-3,0.000000E+0,48.900963E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.558561E-3,0.000000E+0,15.112025E-3,2.021221E+0,2.013233E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.370335E+0,6.127434E+0,0.000000E+0,82.501483E-3,0.000000E+0,39.982967E-3,9.500000E+0,9.794568E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.739358E+0,0.000000E+0,43.650633E-3,996.040170E-3,3.050856E+0,998.083852E-3,3.043985E+0,998.099944E-3,3.041394E+0,999.950523E-3,3.041056E+0,3.744589E-3,6.828338E+0,1.000000E+0,1.000000E+0,72.426179E+0,72.534746E+0,2.578379E+0,72.213544E+0,72.227629E+0,2.584553E+0,72.361508E+0,72.446442E+0,2.549012E+0,72.583883E+0,72.497450E+0,2.615257E+0
 10/20/2017,13:18:27.781,1.244936E-3,72.578876E+0,3.980559E-3,997.637843E-3,1.002311E+0,0.000000E+0,1.006215E+0,3.082853E+0,0.000000E+0,72.420798E+0,3.982050E-3,997.573406E-3,1.015240E+0,0.000000E+0,1.060901E+0,2.817496E+0,0.000000E+0,76.183288E+0,41.346281E+0,72.286637E+0,3.973620E-3,3.968302E-3,0.000000E+0,995.475700E-3,1.000000E+0,44.000000E+0,97.878903E+0,33.249042E+0,9.612523E-3,13.065964E-3,1.000000E+0,2.664456E+0,1.000000E+0,20.000000E+0,6.938552E-3,42.786545E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.943962E+0,0.000000E+0,-141.355769E-3,0.000000E+0,136.300229E-3,0.000000E+0,136.364605E-3,0.000000E+0,459.994892E-3,0.000000E+0,-103.098269E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.002910E+0,3.039511E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.002721E+0,3.024449E+0,0.000000E+0,242.178572E+0,4.012785E-3,3.980156E-3,81.491995E+0,73.366615E+0,72.748376E+0,83.643864E+0,76.300122E+0,3.973540E-3,3.980740E-3,71.380021E+0,5.401344E+0,2.215740E+0,74.716164E+0,74.431024E+0,0.000000E+0,74.061313E+0,74.253561E+0,0.000000E+0,73.851659E+0,1.060069E+0,1.001482E+0,2.551561E+0,60.000000E+0,79.000000E+0,62.400000E+0,11.116829E-3,71.488754E+0,41.024001E+0,0.000000E+0,1.327178E+0,1.332082E+0,1.009199E+0,60.000000E+0,1.000000E+0,1.351779E+0,671.040750E-3,2.016869E+0,60.000000E+0,1.882390E+0,0.000000E+0,73.838038E+0,1.075584E+0,1.074473E+0,1.001575E+0,50.000000E+0,1.000000E+0,85.017914E+0,2.736826E+0,2.333685E+0,1.542180E+0,40.000000E+0,0.000000E+0,1.326532E+0,1.322375E+0,1.009645E+0,60.000000E+0,3.986383E-3,59.879226E+0,9.375879E-3,33.611270E+0,1.461310E+0,41.112190E+0,0.000000E+0,-4.340731E-3,0.000000E+0,44.939057E-3,0.000000E+0,26.095846E-3,0.000000E+0,23.100258E-3,0.000000E+0,17.721085E-3,2.020770E+0,2.013587E+0,2.018451E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.341752E+0,6.129142E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.791540E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.732013E+0,0.000000E+0,42.491050E-3,997.021781E-3,3.050856E+0,997.552817E-3,3.045240E+0,996.603389E-3,3.039286E+0,998.067760E-3,3.037757E+0,-121.630032E-6,7.152789E+0,1.000000E+0,1.000000E+0,72.424869E+0,72.533717E+0,2.578555E+0,72.212702E+0,72.227021E+0,2.584872E+0,72.360713E+0,72.448782E+0,2.547383E+0,72.585942E+0,72.497075E+0,2.608536E+0
 10/20/2017,13:18:37.781,1.244936E-3,72.573587E+0,3.979586E-3,997.911700E-3,1.008906E+0,0.000000E+0,1.008259E+0,3.082338E+0,0.000000E+0,72.420096E+0,3.980429E-3,997.637843E-3,1.031319E+0,0.000000E+0,1.063009E+0,2.810392E+0,0.000000E+0,76.188251E+0,41.311934E+0,72.289398E+0,3.974528E-3,3.966875E-3,0.000000E+0,993.787210E-3,1.000000E+0,44.000000E+0,98.017764E+0,33.264007E+0,9.727181E-3,13.062916E-3,1.000000E+0,2.656550E+0,1.000000E+0,20.000000E+0,7.149959E-3,42.795157E+0,0.000000E+0,1.987775E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.938103E+0,0.000000E+0,-128.416085E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.976182E-3,0.000000E+0,444.850184E-3,0.000000E+0,-113.860680E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.008565E+0,3.041265E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.007547E+0,3.024690E+0,0.000000E+0,242.174568E+0,4.013174E-3,3.983529E-3,81.505212E+0,73.369985E+0,72.746177E+0,83.665808E+0,76.304289E+0,3.980091E-3,3.979961E-3,71.373003E+0,5.410365E+0,2.213242E+0,74.721407E+0,74.436548E+0,0.000000E+0,74.066322E+0,74.263345E+0,0.000000E+0,73.852595E+0,1.062577E+0,1.002425E+0,2.545918E+0,60.000000E+0,79.000000E+0,62.400000E+0,11.110733E-3,71.481128E+0,40.988447E+0,0.000000E+0,1.321782E+0,1.337846E+0,989.685176E-3,60.000000E+0,1.000000E+0,1.351236E+0,674.364092E-3,2.016789E+0,60.000000E+0,1.898894E+0,0.000000E+0,73.838225E+0,1.073477E+0,1.070434E+0,984.497377E-3,50.000000E+0,1.000000E+0,84.975329E+0,2.741584E+0,2.330474E+0,1.549111E+0,40.000000E+0,0.000000E+0,1.327235E+0,1.321017E+0,988.822332E-3,60.000000E+0,3.987356E-3,59.864565E+0,9.261869E-3,33.549549E+0,1.423614E+0,41.080125E+0,0.000000E+0,3.105651E-3,0.000000E+0,43.715054E-3,0.000000E+0,23.712260E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.458987E-3,2.020802E+0,2.013555E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.336566E+0,6.129980E+0,0.000000E+0,78.472056E-3,0.000000E+0,47.751703E-3,9.500000E+0,9.791412E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.735589E+0,0.000000E+0,45.969797E-3,996.265458E-3,3.050727E+0,998.148220E-3,3.043035E+0,997.198793E-3,3.041539E+0,999.853971E-3,3.039575E+0,-1.732555E-3,6.852181E+0,1.000000E+0,1.000000E+0,72.426086E+0,72.530628E+0,2.581687E+0,72.214761E+0,72.229173E+0,2.582126E+0,72.360432E+0,72.446114E+0,2.548821E+0,72.586363E+0,72.495578E+0,2.611809E+0
 10/20/2017,13:18:47.781,1.405954E-3,72.579156E+0,3.979716E-3,998.443305E-3,976.235495E-3,0.000000E+0,1.002878E+0,3.082708E+0,0.000000E+0,72.422483E+0,3.975825E-3,997.525078E-3,1.019738E+0,0.000000E+0,1.060087E+0,2.794138E+0,0.000000E+0,76.194854E+0,41.270840E+0,72.288555E+0,3.975500E-3,3.971285E-3,0.000000E+0,994.201368E-3,1.000000E+0,44.000000E+0,97.454961E+0,33.271164E+0,9.861943E-3,13.039634E-3,1.000000E+0,2.653707E+0,1.000000E+0,20.000000E+0,7.146910E-3,42.788547E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.929090E+0,0.000000E+0,-130.958958E-3,0.000000E+0,135.173640E-3,0.000000E+0,136.139288E-3,0.000000E+0,451.294741E-3,0.000000E+0,-120.853025E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.006137E+0,3.040139E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.006924E+0,3.023757E+0,0.000000E+0,242.168393E+0,4.006493E-3,3.979118E-3,81.511774E+0,73.368393E+0,72.752307E+0,83.689206E+0,76.307520E+0,3.973799E-3,3.978405E-3,71.365329E+0,5.409398E+0,2.215950E+0,74.716726E+0,74.441416E+0,0.000000E+0,74.066930E+0,74.272520E+0,0.000000E+0,73.852408E+0,1.069094E+0,999.342998E-3,2.549967E+0,60.000000E+0,79.000000E+0,62.600000E+0,11.095622E-3,71.472613E+0,40.956942E+0,0.000000E+0,1.328311E+0,1.335243E+0,986.169163E-3,60.000000E+0,1.000000E+0,1.350646E+0,671.392258E-3,2.012124E+0,60.000000E+0,1.880633E+0,0.000000E+0,73.837476E+0,1.072918E+0,1.070338E+0,1.006128E+0,50.000000E+0,1.000000E+0,85.390594E+0,2.742814E+0,2.331864E+0,1.563372E+0,40.000000E+0,0.000000E+0,1.329072E+0,1.327536E+0,977.500982E-3,60.000000E+0,3.989173E-3,59.847102E+0,9.258756E-3,33.502469E+0,1.421681E+0,41.052063E+0,0.000000E+0,24.735615E-3,0.000000E+0,48.031277E-3,0.000000E+0,19.331616E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.294993E-3,2.020899E+0,2.013523E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.369464E+0,6.128240E+0,0.000000E+0,86.949971E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.784100E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.726988E+0,0.000000E+0,45.583270E-3,996.635573E-3,3.050920E+0,998.405692E-3,3.045175E+0,998.775808E-3,3.041506E+0,997.456265E-3,3.039817E+0,-2.376924E-3,6.800951E+0,1.000000E+0,1.000000E+0,72.427349E+0,72.529177E+0,2.582646E+0,72.214995E+0,72.229922E+0,2.587059E+0,72.358841E+0,72.446536E+0,2.546073E+0,72.585380E+0,72.496607E+0,2.615049E+0
 10/20/2017,13:18:57.781,1.405954E-3,72.577238E+0,3.981985E-3,998.733271E-3,992.267197E-3,0.000000E+0,1.006375E+0,3.083562E+0,0.000000E+0,72.421500E+0,3.973749E-3,997.557296E-3,1.025401E+0,0.000000E+0,1.066459E+0,2.797521E+0,0.000000E+0,76.196540E+0,41.234912E+0,72.286871E+0,3.969210E-3,3.966097E-3,0.000000E+0,996.877466E-3,1.000000E+0,44.000000E+0,97.221546E+0,33.218928E+0,9.899298E-3,13.066872E-3,1.000000E+0,2.660639E+0,1.000000E+0,20.000000E+0,7.141850E-3,42.788407E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.934080E+0,0.000000E+0,-131.924606E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.169312E-3,0.000000E+0,454.484796E-3,0.000000E+0,-111.572862E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.008645E+0,3.039591E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.002897E+0,3.024883E+0,0.000000E+0,242.191502E+0,4.013888E-3,3.982167E-3,81.521383E+0,73.367925E+0,72.755068E+0,83.711525E+0,76.313514E+0,3.979961E-3,3.980805E-3,71.360932E+0,5.404243E+0,2.213919E+0,74.755067E+0,74.449327E+0,0.000000E+0,74.067118E+0,74.288155E+0,0.000000E+0,73.851331E+0,1.061427E+0,1.009178E+0,2.547098E+0,60.000000E+0,79.000000E+0,62.600000E+0,11.115143E-3,71.470367E+0,40.930183E+0,0.000000E+0,1.329221E+0,1.331363E+0,981.230762E-3,60.000000E+0,1.000000E+0,1.352018E+0,675.993807E-3,2.012235E+0,60.000000E+0,1.894284E+0,0.000000E+0,73.837430E+0,1.074339E+0,1.074568E+0,1.014291E+0,50.000000E+0,1.000000E+0,85.680134E+0,2.745288E+0,2.329212E+0,1.548153E+0,40.000000E+0,0.000000E+0,1.329391E+0,1.324308E+0,994.570832E-3,60.000000E+0,3.986708E-3,59.829873E+0,9.301040E-3,33.504514E+0,1.389462E+0,41.022326E+0,0.000000E+0,27.926921E-3,0.000000E+0,45.486638E-3,0.000000E+0,18.494140E-3,0.000000E+0,25.032895E-3,0.000000E+0,22.971416E-3,2.020867E+0,2.013329E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.392577E+0,6.128465E+0,0.000000E+0,83.275133E-3,0.000000E+0,46.558993E-3,9.500000E+0,9.754143E+0,0.000000E+0,20.974357E-3,10.000000E+0,9.699641E+0,0.000000E+0,44.520319E-3,997.070057E-3,3.051001E+0,997.810289E-3,3.043212E+0,997.198793E-3,3.039302E+0,997.391897E-3,3.038417E+0,-1.732555E-3,6.835104E+0,1.000000E+0,1.000000E+0,72.428332E+0,72.531705E+0,2.582566E+0,72.214387E+0,72.226366E+0,2.588241E+0,72.360338E+0,72.445319E+0,2.550274E+0,72.588188E+0,72.495297E+0,2.612208E+0
 10/20/2017,13:19:07.781,-687.284809E-6,72.577986E+0,3.977316E-3,997.653952E-3,988.035722E-3,0.000000E+0,993.663496E-3,3.081210E+0,0.000000E+0,72.422763E+0,3.980883E-3,997.138456E-3,995.795311E-3,0.000000E+0,1.051111E+0,2.779623E+0,0.000000E+0,76.202580E+0,41.190793E+0,72.284578E+0,3.973101E-3,3.970896E-3,0.000000E+0,995.364196E-3,1.000000E+0,44.000000E+0,97.528805E+0,33.162091E+0,9.863694E-3,13.068688E-3,1.000000E+0,2.661134E+0,1.000000E+0,20.000000E+0,7.093912E-3,42.783333E+0,0.000000E+0,1.987872E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.933790E+0,0.000000E+0,-131.731476E-3,0.000000E+0,135.785217E-3,0.000000E+0,136.815241E-3,0.000000E+0,450.134720E-3,0.000000E+0,-118.017419E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,997.239935E-3,3.039318E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.006237E+0,3.023612E+0,0.000000E+0,242.200813E+0,4.010839E-3,3.981129E-3,81.536803E+0,73.369844E+0,72.755302E+0,83.736798E+0,76.320258E+0,3.981194E-3,3.982102E-3,71.361072E+0,5.401666E+0,2.212952E+0,74.758953E+0,74.454664E+0,0.000000E+0,74.071190E+0,74.299623E+0,0.000000E+0,73.850957E+0,1.050884E+0,1.004756E+0,2.547783E+0,60.000000E+0,79.000000E+0,62.600000E+0,11.118969E-3,71.464472E+0,40.897840E+0,0.000000E+0,1.330817E+0,1.331459E+0,978.721607E-3,60.000000E+0,1.000000E+0,1.352257E+0,671.791698E-3,2.014808E+0,60.000000E+0,1.881535E+0,0.000000E+0,73.836587E+0,1.073652E+0,1.069444E+0,991.606318E-3,50.000000E+0,1.000000E+0,85.564466E+0,2.742382E+0,2.331049E+0,1.536990E+0,40.000000E+0,0.000000E+0,1.330222E+0,1.322551E+0,974.035915E-3,60.000000E+0,3.988784E-3,59.813018E+0,9.240338E-3,33.503863E+0,1.401383E+0,40.993473E+0,0.000000E+0,27.572332E-3,0.000000E+0,44.198213E-3,0.000000E+0,18.719614E-3,0.000000E+0,24.936263E-3,0.000000E+0,22.681520E-3,2.021092E+0,2.013748E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.382405E+0,6.128175E+0,0.000000E+0,81.695598E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.752822E+0,0.000000E+0,21.038778E-3,10.000000E+0,9.700478E+0,0.000000E+0,43.167473E-3,996.909137E-3,3.050100E+0,997.939024E-3,3.042568E+0,996.587297E-3,3.039109E+0,998.116036E-3,3.038304E+0,-1.732555E-3,7.314210E+0,1.000000E+0,1.000000E+0,72.426601E+0,72.534185E+0,2.583269E+0,72.212749E+0,72.226085E+0,2.585495E+0,72.358607E+0,72.444477E+0,2.547543E+0,72.586550E+0,72.495437E+0,2.616310E+0
 10/20/2017,13:19:17.781,117.807224E-6,72.577144E+0,3.978354E-3,998.233885E-3,971.956117E-3,0.000000E+0,994.669542E-3,3.081419E+0,0.000000E+0,72.422483E+0,3.974657E-3,998.298322E-3,1.008142E+0,0.000000E+0,1.054689E+0,2.788403E+0,0.000000E+0,76.206935E+0,41.154307E+0,72.284203E+0,3.970442E-3,3.965643E-3,0.000000E+0,994.519951E-3,1.000000E+0,44.000000E+0,97.975973E+0,33.152006E+0,9.902022E-3,13.071865E-3,1.000000E+0,2.659616E+0,1.000000E+0,20.000000E+0,7.171495E-3,42.775419E+0,0.000000E+0,1.988129E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.931504E+0,0.000000E+0,-134.081220E-3,0.000000E+0,134.594251E-3,0.000000E+0,138.263713E-3,0.000000E+0,452.390315E-3,0.000000E+0,-121.175253E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.004827E+0,3.039591E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.001411E+0,3.023676E+0,0.000000E+0,242.200958E+0,4.007725E-3,3.976134E-3,81.545755E+0,73.374665E+0,72.757221E+0,83.760196E+0,76.323582E+0,3.976913E-3,3.980870E-3,71.356814E+0,5.400377E+0,2.213339E+0,74.728242E+0,74.458783E+0,0.000000E+0,74.074373E+0,74.311139E+0,0.000000E+0,73.851097E+0,1.060692E+0,1.000317E+0,2.549553E+0,60.000000E+0,79.000000E+0,62.600000E+0,11.126297E-3,71.459231E+0,40.865451E+0,0.000000E+0,1.333052E+0,1.333040E+0,990.372397E-3,60.000000E+0,1.000000E+0,1.350359E+0,669.778520E-3,2.012507E+0,60.000000E+0,1.880391E+0,0.000000E+0,73.835651E+0,1.074419E+0,1.068566E+0,1.011623E+0,50.000000E+0,1.000000E+0,85.360670E+0,2.743420E+0,2.337599E+0,1.553327E+0,40.000000E+0,0.000000E+0,1.328561E+0,1.317949E+0,973.748490E-3,60.000000E+0,3.988200E-3,59.793454E+0,9.199741E-3,33.459618E+0,1.375931E+0,40.963410E+0,0.000000E+0,32.729999E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.817717E-3,0.000000E+0,24.227630E-3,0.000000E+0,22.810363E-3,2.020802E+0,2.012911E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.364696E+0,6.127724E+0,0.000000E+0,89.593275E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.754626E+0,0.000000E+0,20.394566E-3,10.000000E+0,9.700575E+0,0.000000E+0,44.939057E-3,996.699941E-3,3.051065E+0,998.550520E-3,3.044435E+0,997.456265E-3,3.041555E+0,999.258568E-3,3.039398E+0,-2.054740E-3,7.168255E+0,1.000000E+0,1.000000E+0,72.425010E+0,72.533764E+0,2.583285E+0,72.213170E+0,72.225898E+0,2.583818E+0,72.358794E+0,72.445132E+0,2.552574E+0,72.585333E+0,72.492583E+0,2.612368E+0
 10/20/2017,13:19:27.781,600.862443E-6,72.578267E+0,3.980753E-3,997.927809E-3,1.005920E+0,0.000000E+0,996.490004E-3,3.082064E+0,0.000000E+0,72.419581E+0,3.976084E-3,997.331767E-3,1.024237E+0,0.000000E+0,1.052581E+0,2.787726E+0,0.000000E+0,76.213819E+0,41.131783E+0,72.284063E+0,3.972128E-3,3.966940E-3,0.000000E+0,996.622599E-3,1.000000E+0,44.000000E+0,97.628360E+0,33.160325E+0,9.962917E-3,13.054485E-3,1.000000E+0,2.646455E+0,1.000000E+0,20.000000E+0,7.223650E-3,42.773091E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.931440E+0,0.000000E+0,-130.379569E-3,0.000000E+0,136.300229E-3,0.000000E+0,135.978346E-3,0.000000E+0,453.582558E-3,0.000000E+0,-117.147404E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,1.005802E+0,3.040010E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.007531E+0,3.023869E+0,0.000000E+0,242.199366E+0,4.011812E-3,3.979118E-3,81.554708E+0,73.371529E+0,72.761854E+0,83.781859E+0,76.329483E+0,3.975161E-3,3.977561E-3,71.349562E+0,5.397800E+0,2.214661E+0,74.700809E+0,74.467959E+0,0.000000E+0,74.075590E+0,74.325370E+0,0.000000E+0,73.853016E+0,1.056954E+0,1.009322E+0,2.551753E+0,60.000000E+0,79.000000E+0,62.600000E+0,11.140824E-3,71.457734E+0,40.832923E+0,0.000000E+0,1.328742E+0,1.333104E+0,981.022998E-3,60.000000E+0,1.000000E+0,1.349545E+0,669.730587E-3,2.015367E+0,60.000000E+0,1.869512E+0,0.000000E+0,73.839536E+0,1.075472E+0,1.074457E+0,1.011192E+0,50.000000E+0,1.000000E+0,85.568969E+0,2.744059E+0,2.347471E+0,1.551538E+0,40.000000E+0,0.000000E+0,1.329455E+0,1.326705E+0,993.548876E-3,60.000000E+0,3.986254E-3,59.776972E+0,9.204086E-3,33.409565E+0,1.388818E+0,40.931952E+0,0.000000E+0,35.631186E-3,0.000000E+0,45.132321E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.388683E-3,0.000000E+0,22.713731E-3,2.021189E+0,2.013555E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.380988E+0,6.128497E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.755238E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.700188E+0,0.000000E+0,47.419275E-3,996.651665E-3,3.050647E+0,997.424081E-3,3.044660E+0,997.198793E-3,3.041458E+0,999.982707E-3,3.039994E+0,-1.410370E-3,6.994591E+0,1.000000E+0,1.000000E+0,72.424963E+0,72.530067E+0,2.579338E+0,72.211439E+0,72.226927E+0,2.589135E+0,72.358373E+0,72.446302E+0,2.553021E+0,72.589639E+0,72.493940E+0,2.616374E+0
 10/20/2017,13:19:37.781,1.405954E-3,72.579110E+0,3.977640E-3,998.991019E-3,978.502928E-3,0.000000E+0,994.988921E-3,3.081532E+0,0.000000E+0,72.419254E+0,3.979586E-3,997.863372E-3,1.028352E+0,0.000000E+0,1.050680E+0,2.788934E+0,0.000000E+0,76.215926E+0,41.094924E+0,72.283548E+0,3.977316E-3,3.967783E-3,0.000000E+0,994.583667E-3,1.000000E+0,44.000000E+0,97.298771E+0,33.125842E+0,9.986848E-3,13.067326E-3,1.000000E+0,2.657716E+0,1.000000E+0,20.000000E+0,7.215930E-3,42.785102E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.929541E+0,0.000000E+0,-131.828041E-3,0.000000E+0,136.268041E-3,0.000000E+0,135.720840E-3,0.000000E+0,449.876938E-3,0.000000E+0,-126.653126E-3,0.000000E+0,209.559416E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,998.358051E-3,3.040235E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.007835E+0,3.024046E+0,0.000000E+0,242.147166E+0,4.007985E-3,3.978988E-3,81.566238E+0,73.369470E+0,72.762322E+0,83.805351E+0,76.333323E+0,3.976459E-3,3.985929E-3,71.344369E+0,5.400699E+0,2.215853E+0,74.695425E+0,74.474793E+0,0.000000E+0,74.076901E+0,74.336698E+0,0.000000E+0,73.853765E+0,1.052034E+0,1.003015E+0,2.547624E+0,60.000000E+0,79.000000E+0,62.600000E+0,11.129086E-3,71.453570E+0,40.803885E+0,0.000000E+0,1.335958E+0,1.331140E+0,977.778676E-3,60.000000E+0,1.000000E+0,1.351476E+0,670.992818E-3,2.012731E+0,60.000000E+0,1.880037E+0,0.000000E+0,73.839396E+0,1.072950E+0,1.074393E+0,1.002949E+0,50.000000E+0,1.000000E+0,85.845666E+0,2.741760E+0,2.336497E+0,1.546796E+0,40.000000E+0,0.000000E+0,1.329615E+0,1.324612E+0,981.013954E-3,60.000000E+0,3.987356E-3,59.758529E+0,9.228146E-3,33.399247E+0,1.405894E+0,40.907706E+0,0.000000E+0,33.245765E-3,0.000000E+0,43.908318E-3,0.000000E+0,17.270136E-3,0.000000E+0,24.549736E-3,0.000000E+0,22.423835E-3,2.020931E+0,2.013651E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.403328E+0,6.127401E+0,0.000000E+0,83.952077E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.752886E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.231895E-3,996.973505E-3,3.050502E+0,997.456265E-3,3.044065E+0,998.711440E-3,3.040155E+0,996.651665E-3,3.037628E+0,-4.632219E-3,6.958827E+0,1.000000E+0,1.000000E+0,72.425478E+0,72.533436E+0,2.583253E+0,72.212936E+0,72.224401E+0,2.590029E+0,72.359356E+0,72.445319E+0,2.552047E+0,72.588562E+0,72.492676E+0,2.616119E+0
 10/20/2017,13:19:47.781,761.880850E-6,72.579952E+0,3.979651E-3,998.588288E-3,969.081907E-3,0.000000E+0,997.400236E-3,3.080292E+0,0.000000E+0,72.421781E+0,3.979327E-3,997.525078E-3,1.023583E+0,0.000000E+0,1.053970E+0,2.786083E+0,0.000000E+0,76.222388E+0,41.063093E+0,72.286730E+0,3.976084E-3,3.965967E-3,0.000000E+0,994.774817E-3,1.000000E+0,44.000000E+0,97.358511E+0,33.075977E+0,10.018690E-3,13.041514E-3,1.000000E+0,2.657109E+0,1.000000E+0,20.000000E+0,7.236429E-3,42.793109E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.930249E+0,0.000000E+0,-132.664936E-3,0.000000E+0,135.141451E-3,0.000000E+0,138.360278E-3,0.000000E+0,450.424725E-3,0.000000E+0,-112.926219E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.005786E+0,3.038964E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007276E+0,3.024175E+0,0.000000E+0,242.117062E+0,4.011488E-3,3.982426E-3,81.576175E+0,73.372465E+0,72.764147E+0,83.826264E+0,76.335804E+0,3.975031E-3,3.974967E-3,71.340111E+0,5.407465E+0,2.213210E+0,74.692429E+0,74.478070E+0,0.000000E+0,74.078071E+0,74.350648E+0,0.000000E+0,73.851472E+0,1.051140E+0,1.004053E+0,2.552024E+0,60.000000E+0,77.000000E+0,62.900000E+0,11.125389E-3,71.452775E+0,40.774428E+0,0.000000E+0,1.333308E+0,1.331794E+0,992.018531E-3,60.000000E+0,1.000000E+0,1.354140E+0,670.305781E-3,2.015846E+0,60.000000E+0,1.867094E+0,0.000000E+0,73.839442E+0,1.071864E+0,1.070833E+0,1.013876E+0,50.000000E+0,1.000000E+0,85.888211E+0,2.737752E+0,2.334021E+0,1.571836E+0,40.000000E+0,0.000000E+0,1.325957E+0,1.324260E+0,985.133712E-3,60.000000E+0,3.988394E-3,59.740600E+0,9.086380E-3,33.397992E+0,1.417492E+0,40.880669E+0,0.000000E+0,26.218444E-3,0.000000E+0,53.023922E-3,0.000000E+0,18.880667E-3,0.000000E+0,25.226159E-3,0.000000E+0,22.327203E-3,2.020706E+0,2.013587E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.406616E+0,6.129110E+0,0.000000E+0,83.855371E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.754819E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.700510E+0,0.000000E+0,42.104523E-3,996.716033E-3,3.051387E+0,998.421784E-3,3.044677E+0,997.102241E-3,3.039076E+0,997.021781E-3,3.037355E+0,-3.021294E-3,7.029388E+0,1.000000E+0,1.000000E+0,72.426741E+0,72.529365E+0,2.580904E+0,72.212094E+0,72.224915E+0,2.592471E+0,72.359871E+0,72.443400E+0,2.547926E+0,72.586457E+0,72.493987E+0,2.615385E+0
 10/20/2017,13:19:57.781,-43.211183E-6,72.581075E+0,3.979975E-3,997.911700E-3,993.544623E-3,0.000000E+0,1.005129E+0,3.080566E+0,0.000000E+0,72.417429E+0,3.979651E-3,997.525078E-3,997.055477E-3,0.000000E+0,1.063265E+0,2.795974E+0,0.000000E+0,76.228148E+0,41.018929E+0,72.281817E+0,3.977057E-3,3.964151E-3,0.000000E+0,996.096937E-3,1.000000E+0,44.000000E+0,97.619805E+0,33.038335E+0,10.044242E-3,13.053058E-3,1.000000E+0,2.664488E+0,1.000000E+0,20.000000E+0,7.262182E-3,42.798509E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.990421E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.928414E+0,0.000000E+0,-128.673591E-3,0.000000E+0,136.107099E-3,0.000000E+0,136.557735E-3,0.000000E+0,448.588027E-3,0.000000E+0,-115.407374E-3,0.000000E+0,209.140519E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.005945E+0,3.039817E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.005630E+0,3.024143E+0,0.000000E+0,242.074271E+0,4.011747E-3,3.981324E-3,81.587096E+0,73.374150E+0,72.762603E+0,83.848583E+0,76.343859E+0,3.976134E-3,3.977496E-3,71.336977E+0,5.412620E+0,2.215209E+0,74.666681E+0,74.485607E+0,0.000000E+0,74.081160E+0,74.365300E+0,0.000000E+0,73.851519E+0,1.071410E+0,1.001674E+0,2.557205E+0,60.000000E+0,77.000000E+0,62.900000E+0,11.127335E-3,71.458717E+0,40.746088E+0,0.000000E+0,1.328614E+0,1.331842E+0,985.146323E-3,60.000000E+0,1.000000E+0,1.356756E+0,675.402636E-3,2.016948E+0,60.000000E+0,1.886967E+0,0.000000E+0,73.840706E+0,1.073317E+0,1.073355E+0,982.804011E-3,50.000000E+0,1.000000E+0,85.765643E+0,2.745161E+0,2.339148E+0,1.554381E+0,40.000000E+0,0.000000E+0,1.334693E+0,1.322056E+0,981.333315E-3,60.000000E+0,3.988265E-3,59.725565E+0,9.244489E-3,33.364066E+0,1.402350E+0,40.852514E+0,0.000000E+0,14.388046E-3,0.000000E+0,44.584741E-3,0.000000E+0,21.167621E-3,0.000000E+0,25.516055E-3,0.000000E+0,21.006568E-3,2.020706E+0,2.013555E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.396216E+0,6.120342E+0,0.000000E+0,84.467844E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.744737E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.699641E+0,0.000000E+0,39.237778E-3,996.893045E-3,3.050759E+0,996.844769E-3,3.044548E+0,997.375805E-3,3.039801E+0,998.437876E-3,3.037338E+0,-1.410370E-3,7.219806E+0,1.000000E+0,1.000000E+0,72.425384E+0,72.529786E+0,2.580728E+0,72.212608E+0,72.223558E+0,2.587027E+0,72.355378E+0,72.441341E+0,2.552814E+0,72.587299E+0,72.491366E+0,2.612384E+0
 10/20/2017,13:20:07.781,600.862443E-6,72.581122E+0,3.979132E-3,997.621733E-3,998.366908E-3,0.000000E+0,1.006598E+0,3.080759E+0,0.000000E+0,72.418786E+0,3.974138E-3,997.573406E-3,986.846536E-3,0.000000E+0,1.062834E+0,2.816079E+0,0.000000E+0,76.231754E+0,40.992263E+0,72.280226E+0,3.968950E-3,3.966745E-3,0.000000E+0,994.153580E-3,1.000000E+0,44.000000E+0,97.662862E+0,33.049349E+0,10.103841E-3,13.068493E-3,1.000000E+0,2.658834E+0,1.000000E+0,20.000000E+0,7.296368E-3,42.789664E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.927867E+0,0.000000E+0,-130.926770E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.847429E-3,0.000000E+0,446.557991E-3,0.000000E+0,-122.303050E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.012287E+0,3.040605E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.009801E+0,3.024320E+0,0.000000E+0,242.037365E+0,4.007660E-3,3.977302E-3,81.597548E+0,73.373542E+0,72.768172E+0,83.875358E+0,76.344983E+0,3.976978E-3,3.977237E-3,71.338755E+0,5.409398E+0,2.217626E+0,74.709469E+0,74.492769E+0,0.000000E+0,74.086731E+0,74.379437E+0,0.000000E+0,73.852736E+0,1.063120E+0,1.000365E+0,2.554048E+0,60.000000E+0,77.000000E+0,62.900000E+0,11.133042E-3,71.455909E+0,40.715468E+0,0.000000E+0,1.319643E+0,1.334477E+0,990.052760E-3,60.000000E+0,1.000000E+0,1.352545E+0,678.118828E-3,2.016102E+0,60.000000E+0,1.876104E+0,0.000000E+0,73.839302E+0,1.076622E+0,1.074872E+0,994.497821E-3,50.000000E+0,1.000000E+0,85.746177E+0,2.753447E+0,2.336289E+0,1.567492E+0,40.000000E+0,0.000000E+0,1.329343E+0,1.322231E+0,982.978024E-3,60.000000E+0,3.986773E-3,59.707636E+0,9.261026E-3,33.320426E+0,1.391395E+0,40.826129E+0,0.000000E+0,8.650142E-3,0.000000E+0,44.004950E-3,0.000000E+0,21.908465E-3,0.000000E+0,24.517525E-3,0.000000E+0,21.264253E-3,2.020931E+0,2.013426E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.394203E+0,6.118633E+0,0.000000E+0,82.952779E-3,0.000000E+0,52.683722E-3,9.500000E+0,9.744995E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.699770E+0,0.000000E+0,43.554001E-3,996.506838E-3,3.050888E+0,997.230977E-3,3.044001E+0,998.003392E-3,3.038916E+0,998.003392E-3,3.040541E+0,-3.665664E-3,7.203374E+0,1.000000E+0,1.000000E+0,72.425945E+0,72.531471E+0,2.578475E+0,72.209520E+0,72.224775E+0,2.588320E+0,72.357624E+0,72.442932E+0,2.552143E+0,72.583649E+0,72.489588E+0,2.616247E+0
 10/20/2017,13:20:17.781,600.862443E-6,72.578595E+0,3.983736E-3,998.314431E-3,988.482821E-3,0.000000E+0,1.007317E+0,3.083449E+0,0.000000E+0,72.418037E+0,3.980105E-3,997.170675E-3,988.744761E-3,0.000000E+0,1.064367E+0,2.818173E+0,0.000000E+0,76.236015E+0,40.974067E+0,72.280132E+0,3.974138E-3,3.971544E-3,0.000000E+0,995.316409E-3,1.000000E+0,44.000000E+0,97.494163E+0,33.030063E+0,10.123880E-3,13.061813E-3,1.000000E+0,2.649538E+0,1.000000E+0,20.000000E+0,7.256733E-3,42.785567E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.925839E+0,0.000000E+0,-129.027662E-3,0.000000E+0,133.435473E-3,0.000000E+0,137.877454E-3,0.000000E+0,450.714730E-3,0.000000E+0,-115.117368E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.005674E+0,3.039302E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.007324E+0,3.023821E+0,0.000000E+0,242.010253E+0,4.009801E-3,3.981389E-3,81.607391E+0,73.371763E+0,72.767517E+0,83.893739E+0,76.350274E+0,3.977951E-3,3.982881E-3,71.332064E+0,5.413909E+0,2.216949E+0,74.705116E+0,74.497357E+0,0.000000E+0,74.088322E+0,74.392778E+0,0.000000E+0,73.848663E+0,1.070068E+0,1.006416E+0,2.552103E+0,60.000000E+0,77.000000E+0,62.900000E+0,11.120850E-3,71.439393E+0,40.688059E+0,0.000000E+0,1.322628E+0,1.330996E+0,983.180552E-3,60.000000E+0,1.000000E+0,1.352911E+0,669.890363E-3,2.014041E+0,60.000000E+0,1.875411E+0,0.000000E+0,73.839723E+0,1.074419E+0,1.075287E+0,1.004450E+0,50.000000E+0,1.000000E+0,85.860582E+0,2.745209E+0,2.340282E+0,1.560034E+0,40.000000E+0,0.000000E+0,1.330493E+0,1.321337E+0,987.528920E-3,60.000000E+0,3.987616E-3,59.687886E+0,9.262583E-3,33.292403E+0,1.392362E+0,40.798580E+0,0.000000E+0,10.165207E-3,0.000000E+0,41.234836E-3,0.000000E+0,21.521938E-3,0.000000E+0,25.387212E-3,0.000000E+0,21.715201E-3,2.020770E+0,2.013426E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.403314E+0,6.112121E+0,0.000000E+0,83.339604E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.740678E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.699866E+0,0.000000E+0,43.457369E-3,996.201090E-3,3.050261E+0,999.001096E-3,3.044001E+0,999.403395E-3,3.039253E+0,999.837879E-3,3.037853E+0,-2.699109E-3,7.018756E+0,1.000000E+0,1.000000E+0,72.426507E+0,72.530722E+0,2.589725E+0,72.211485E+0,72.224026E+0,2.587442E+0,72.355472E+0,72.440639E+0,2.549396E+0,72.584725E+0,72.492817E+0,2.615321E+0
 10/20/2017,13:20:27.781,1.727991E-3,72.578548E+0,3.981077E-3,998.105011E-3,991.788161E-3,0.000000E+0,1.002526E+0,3.081919E+0,0.000000E+0,72.419160E+0,3.977122E-3,996.896818E-3,990.722743E-3,0.000000E+0,1.062211E+0,2.825358E+0,0.000000E+0,76.240791E+0,40.948844E+0,72.279945E+0,3.975306E-3,3.968431E-3,0.000000E+0,995.603133E-3,1.000000E+0,44.000000E+0,97.414773E+0,32.984428E+0,10.129717E-3,13.062981E-3,1.000000E+0,2.657923E+0,1.000000E+0,20.000000E+0,7.266269E-3,42.804700E+0,0.000000E+0,1.988033E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.930474E+0,0.000000E+0,-129.478297E-3,0.000000E+0,135.978346E-3,0.000000E+0,136.010534E-3,0.000000E+0,448.491358E-3,0.000000E+0,-105.257196E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.005147E+0,3.040122E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.012437E+0,3.024803E+0,0.000000E+0,242.008661E+0,4.009152E-3,3.980416E-3,81.622297E+0,73.375835E+0,72.769623E+0,83.919623E+0,76.355706E+0,3.980675E-3,3.980351E-3,71.322566E+0,5.413265E+0,2.217030E+0,74.743316E+0,74.506064E+0,0.000000E+0,74.091177E+0,74.398630E+0,0.000000E+0,73.849131E+0,1.065771E+0,1.003095E+0,2.553602E+0,60.000000E+0,77.000000E+0,62.900000E+0,11.107879E-3,71.430504E+0,40.659627E+0,0.000000E+0,1.318669E+0,1.334269E+0,989.892941E-3,60.000000E+0,1.000000E+0,1.354698E+0,674.539845E-3,2.011788E+0,60.000000E+0,1.890899E+0,0.000000E+0,73.842017E+0,1.072838E+0,1.072924E+0,980.775167E-3,50.000000E+0,1.000000E+0,85.985638E+0,2.747236E+0,2.339867E+0,1.566103E+0,40.000000E+0,0.000000E+0,1.327778E+0,1.322966E+0,988.550875E-3,60.000000E+0,3.988524E-3,59.677334E+0,9.293257E-3,33.291287E+0,1.420714E+0,40.775126E+0,0.000000E+0,3.105651E-3,0.000000E+0,44.778004E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.968474E-3,0.000000E+0,21.070989E-3,2.021028E+0,2.013490E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.413503E+0,6.088460E+0,0.000000E+0,84.306667E-3,0.000000E+0,46.107697E-3,9.500000E+0,9.739293E+0,0.000000E+0,24.356472E-3,10.000000E+0,9.700671E+0,0.000000E+0,50.350441E-3,996.876953E-3,3.051548E+0,998.518336E-3,3.044596E+0,998.357416E-3,3.039237E+0,997.247069E-3,3.039012E+0,-3.343479E-3,7.240749E+0,1.000000E+0,1.000000E+0,72.426460E+0,72.528944E+0,2.590764E+0,72.211111E+0,72.224307E+0,2.590460E+0,72.354442E+0,72.442137E+0,2.552750E+0,72.587720E+0,72.493238E+0,2.616534E+0
 10/20/2017,13:20:37.781,117.807224E-6,72.581262E+0,3.981077E-3,997.492860E-3,999.181267E-3,0.000000E+0,1.001696E+0,3.082515E+0,0.000000E+0,72.417195E+0,3.981467E-3,997.267330E-3,985.458758E-3,0.000000E+0,1.057148E+0,2.816804E+0,0.000000E+0,76.246130E+0,40.912825E+0,72.279664E+0,3.975176E-3,3.968042E-3,0.000000E+0,997.275695E-3,1.000000E+0,44.000000E+0,97.517101E+0,32.955290E+0,10.160716E-3,13.063824E-3,1.000000E+0,2.666468E+0,1.000000E+0,20.000000E+0,7.263479E-3,42.822064E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.937427E+0,0.000000E+0,-126.034153E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.300229E-3,0.000000E+0,439.243419E-3,0.000000E+0,-114.344022E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.013932E+0,3.039479E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.012709E+0,3.023370E+0,0.000000E+0,242.008275E+0,4.012525E-3,3.979832E-3,81.631249E+0,73.374244E+0,72.774162E+0,83.941239E+0,76.360436E+0,3.975680E-3,3.976848E-3,71.313022E+0,5.407788E+0,2.215547E+0,74.726838E+0,74.509622E+0,0.000000E+0,74.091365E+0,74.407477E+0,0.000000E+0,73.851519E+0,1.063104E+0,1.008109E+0,2.549919E+0,60.000000E+0,77.000000E+0,62.900000E+0,11.096725E-3,71.413052E+0,40.632404E+0,0.000000E+0,1.319930E+0,1.333183E+0,996.253729E-3,60.000000E+0,1.000000E+0,1.353167E+0,671.727787E-3,2.009104E+0,60.000000E+0,1.887918E+0,0.000000E+0,73.838272E+0,1.072200E+0,1.073563E+0,991.127064E-3,50.000000E+0,1.000000E+0,85.973066E+0,2.746598E+0,2.337790E+0,1.572091E+0,40.000000E+0,0.000000E+0,1.329998E+0,1.322631E+0,1.001772E+0,60.000000E+0,3.990146E-3,59.662206E+0,9.338524E-3,33.267493E+0,1.440690E+0,40.748694E+0,0.000000E+0,-2.277664E-3,0.000000E+0,43.521790E-3,0.000000E+0,21.328674E-3,0.000000E+0,24.743000E-3,0.000000E+0,18.912878E-3,2.020931E+0,2.013523E+0,2.018322E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.412431E+0,6.206831E+0,0.000000E+0,79.535825E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.720514E+0,0.000000E+0,25.258370E-3,10.000000E+0,9.700671E+0,0.000000E+0,47.483696E-3,996.474654E-3,3.051934E+0,998.164312E-3,3.043952E+0,996.683849E-3,3.038899E+0,997.359713E-3,3.040589E+0,-443.814952E-6,7.298100E+0,1.000000E+0,1.000000E+0,72.425618E+0,72.530488E+0,2.591419E+0,72.211626E+0,72.222997E+0,2.586979E+0,72.356361E+0,72.438393E+0,2.549300E+0,72.585755E+0,72.490056E+0,2.617109E+0
 10/20/2017,13:20:47.781,1.727991E-3,72.581590E+0,3.982115E-3,997.235112E-3,1.007469E+0,0.000000E+0,999.013102E-3,3.081355E+0,0.000000E+0,72.416399E+0,3.981661E-3,997.315658E-3,1.032643E+0,0.000000E+0,1.055024E+0,2.825132E+0,0.000000E+0,76.252966E+0,40.880482E+0,72.279056E+0,3.976408E-3,3.966875E-3,0.000000E+0,994.201368E-3,1.000000E+0,44.000000E+0,97.627232E+0,32.932519E+0,10.192299E-3,13.065834E-3,1.000000E+0,2.659840E+0,1.000000E+0,20.000000E+0,7.350857E-3,42.817176E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.942932E+0,0.000000E+0,-139.488849E-3,0.000000E+0,136.493358E-3,0.000000E+0,139.422491E-3,0.000000E+0,457.481515E-3,0.000000E+0,-105.643869E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.005849E+0,3.039543E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.012693E+0,3.024014E+0,0.000000E+0,242.010687E+0,4.012655E-3,3.979767E-3,81.640108E+0,73.376771E+0,72.773928E+0,83.964404E+0,76.363620E+0,3.977691E-3,3.976783E-3,71.312273E+0,5.397155E+0,2.213420E+0,74.715649E+0,74.518048E+0,0.000000E+0,74.092769E+0,74.414920E+0,0.000000E+0,73.852782E+0,1.059510E+0,999.774089E-3,2.554686E+0,60.000000E+0,76.000000E+0,63.000000E+0,11.107685E-3,71.413286E+0,40.603879E+0,0.000000E+0,1.320361E+0,1.336808E+0,1.004900E+0,60.000000E+0,1.000000E+0,1.346386E+0,673.517279E-3,2.024633E+0,60.000000E+0,1.864870E+0,0.000000E+0,73.844498E+0,1.073397E+0,1.075159E+0,996.143261E-3,50.000000E+0,1.000000E+0,85.818413E+0,2.743899E+0,2.340107E+0,1.561791E+0,40.000000E+0,0.000000E+0,1.333320E+0,1.326721E+0,1.006691E+0,60.000000E+0,3.989043E-3,59.639188E+0,9.265177E-3,33.227711E+0,1.432313E+0,40.722821E+0,0.000000E+0,-3.760493E-3,0.000000E+0,42.136734E-3,0.000000E+0,25.773739E-3,0.000000E+0,21.779623E-3,0.000000E+0,17.624453E-3,2.020770E+0,2.013329E+0,2.018612E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.399499E+0,6.206541E+0,0.000000E+0,79.664766E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.719193E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.701187E+0,0.000000E+0,43.425158E-3,996.683849E-3,3.050454E+0,997.005689E-3,3.043743E+0,997.214885E-3,3.039286E+0,998.920636E-3,3.039157E+0,844.924729E-6,7.360284E+0,1.000000E+0,1.000000E+0,72.424214E+0,72.527259E+0,2.582934E+0,72.210316E+0,72.222388E+0,2.585894E+0,72.355846E+0,72.437457E+0,2.550881E+0,72.585755E+0,72.490571E+0,2.611937E+0
 10/20/2017,13:20:57.781,439.844037E-6,72.581449E+0,3.979262E-3,997.766717E-3,993.672365E-3,0.000000E+0,1.003149E+0,3.079728E+0,0.000000E+0,72.420190E+0,3.978159E-3,997.525078E-3,965.551326E-3,0.000000E+0,1.061349E+0,2.836087E+0,0.000000E+0,76.256244E+0,40.860565E+0,72.278167E+0,3.975176E-3,3.967653E-3,0.000000E+0,996.081008E-3,1.000000E+0,44.000000E+0,97.253461E+0,32.936887E+0,10.292949E-3,13.070893E-3,1.000000E+0,2.649186E+0,1.000000E+0,20.000000E+0,7.493374E-3,42.820248E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.945185E+0,0.000000E+0,-145.540244E-3,0.000000E+0,134.368933E-3,0.000000E+0,137.104936E-3,0.000000E+0,464.538305E-3,0.000000E+0,-101.712689E-3,0.000000E+0,206.111578E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.011680E+0,3.040106E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.011447E+0,3.024497E+0,0.000000E+0,241.999543E+0,4.009023E-3,3.982102E-3,81.651076E+0,73.375414E+0,72.776268E+0,83.988224E+0,76.369099E+0,3.976134E-3,3.973799E-3,71.321771E+0,5.396511E+0,2.214741E+0,74.697953E+0,74.524836E+0,0.000000E+0,74.096373E+0,74.426342E+0,0.000000E+0,73.852033E+0,1.063966E+0,1.008252E+0,2.560138E+0,60.000000E+0,76.000000E+0,63.000000E+0,11.118321E-3,71.415672E+0,40.575726E+0,0.000000E+0,1.325469E+0,1.333471E+0,1.009822E+0,60.000000E+0,1.000000E+0,1.349418E+0,669.251259E-3,2.007043E+0,60.000000E+0,1.903471E+0,0.000000E+0,73.841783E+0,1.073764E+0,1.072844E+0,1.012278E+0,50.000000E+0,1.000000E+0,86.045680E+0,2.747667E+0,2.335235E+0,1.565544E+0,40.000000E+0,0.000000E+0,1.334518E+0,1.325427E+0,1.004679E+0,60.000000E+0,3.987421E-3,59.624014E+0,9.138845E-3,33.196667E+0,1.460665E+0,40.695551E+0,0.000000E+0,6.941665E-3,0.000000E+0,43.521790E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.975828E-3,0.000000E+0,15.981711E-3,2.020770E+0,2.013362E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.418135E+0,6.206412E+0,0.000000E+0,79.181235E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.716230E+0,0.000000E+0,25.516055E-3,10.000000E+0,9.699576E+0,0.000000E+0,44.584741E-3,996.780401E-3,3.050695E+0,996.925229E-3,3.041249E+0,999.178108E-3,3.040991E+0,996.748217E-3,3.040428E+0,-121.630032E-6,7.176310E+0,1.000000E+0,1.000000E+0,72.425665E+0,72.531190E+0,2.588095E+0,72.211766E+0,72.221499E+0,2.588608E+0,72.356174E+0,72.441575E+0,2.559426E+0,72.587907E+0,72.492068E+0,2.616518E+0
