date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:21:07.781,117.807224E-6,72.580701E+0,3.978094E-3,998.137229E-3,1.008922E+0,0.000000E+0,1.010415E+0,3.082370E+0,0.000000E+0,72.416774E+0,3.980234E-3,997.766717E-3,1.007583E+0,0.000000E+0,1.065325E+0,2.832768E+0,0.000000E+0,76.259054E+0,40.839019E+0,72.275266E+0,3.973360E-3,3.963503E-3,0.000000E+0,994.105793E-3,1.000000E+0,44.000000E+0,96.882534E+0,32.916301E+0,10.321030E-3,13.070893E-3,1.000000E+0,2.654857E+0,1.000000E+0,20.000000E+0,7.415596E-3,42.842454E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.939616E+0,0.000000E+0,-139.102590E-3,0.000000E+0,138.392466E-3,0.000000E+0,136.847429E-3,0.000000E+0,464.602751E-3,0.000000E+0,-98.844861E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.004556E+0,3.039704E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.011287E+0,3.023901E+0,0.000000E+0,241.990136E+0,4.006103E-3,3.982945E-3,81.658716E+0,73.375929E+0,72.777859E+0,84.011389E+0,76.374250E+0,3.976069E-3,3.978924E-3,71.321911E+0,5.391356E+0,2.220334E+0,74.684096E+0,74.531062E+0,0.000000E+0,74.097824E+0,74.445395E+0,0.000000E+0,73.851425E+0,1.074110E+0,1.005314E+0,2.553379E+0,60.000000E+0,76.000000E+0,63.000000E+0,11.114235E-3,71.416748E+0,40.545107E+0,0.000000E+0,1.322085E+0,1.336537E+0,997.867899E-3,60.000000E+0,1.000000E+0,1.353055E+0,667.605566E-3,2.019025E+0,60.000000E+0,1.880713E+0,0.000000E+0,73.842438E+0,1.075488E+0,1.078528E+0,1.002757E+0,50.000000E+0,1.000000E+0,86.275349E+0,2.739365E+0,2.339595E+0,1.571117E+0,40.000000E+0,0.000000E+0,1.326037E+0,1.329453E+0,1.007361E+0,60.000000E+0,3.988200E-3,59.608466E+0,9.305320E-3,33.177613E+0,1.493850E+0,40.669492E+0,0.000000E+0,-33.352605E-3,0.000000E+0,43.360737E-3,0.000000E+0,23.390154E-3,0.000000E+0,18.010980E-3,0.000000E+0,14.403391E-3,2.021124E+0,2.013265E+0,2.018419E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.437350E+0,6.207057E+0,0.000000E+0,80.277239E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.714361E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.698868E+0,0.000000E+0,42.040102E-3,996.362010E-3,3.050212E+0,997.568909E-3,3.044644E+0,997.424081E-3,3.039157E+0,999.918339E-3,3.040879E+0,4.388959E-3,7.379616E+0,1.000000E+0,1.000000E+0,72.425618E+0,72.529131E+0,2.593449E+0,72.210456E+0,72.223043E+0,2.584616E+0,72.355331E+0,72.435351E+0,2.551440E+0,72.585942E+0,72.489354E+0,2.618402E+0
 10/20/2017,13:21:17.781,600.862443E-6,72.579437E+0,3.982310E-3,998.217775E-3,1.004962E+0,0.000000E+0,1.006023E+0,3.082386E+0,0.000000E+0,72.417850E+0,3.981856E-3,997.508969E-3,1.006004E+0,0.000000E+0,1.062530E+0,2.814822E+0,0.000000E+0,76.267015E+0,40.810120E+0,72.276014E+0,3.974917E-3,3.967524E-3,0.000000E+0,997.132332E-3,1.000000E+0,44.000000E+0,97.308171E+0,32.865555E+0,10.278746E-3,13.089246E-3,1.000000E+0,2.649362E+0,1.000000E+0,20.000000E+0,7.246030E-3,42.835378E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.933275E+0,0.000000E+0,-151.688203E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.362442E-3,0.000000E+0,471.981768E-3,0.000000E+0,-98.103737E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,973.280318E-3,3.041651E+0,0.000000E+0,997.794197E-3,0.000000E+0,998.854151E-3,3.024738E+0,0.000000E+0,241.980633E+0,4.003379E-3,3.976459E-3,81.669825E+0,73.375180E+0,72.781603E+0,84.029442E+0,76.378886E+0,3.972956E-3,3.981453E-3,71.308998E+0,5.393289E+0,2.221075E+0,74.710593E+0,74.536118E+0,0.000000E+0,74.100071E+0,74.455507E+0,0.000000E+0,73.849834E+0,1.067768E+0,1.013361E+0,2.558959E+0,60.000000E+0,76.000000E+0,63.000000E+0,11.118256E-3,71.416748E+0,40.517839E+0,0.000000E+0,1.330498E+0,1.331635E+0,1.007617E+0,60.000000E+0,1.000000E+0,1.349449E+0,673.085883E-3,1.986417E+0,60.000000E+0,1.873219E+0,0.000000E+0,73.845434E+0,1.072503E+0,1.075367E+0,1.006719E+0,50.000000E+0,1.000000E+0,86.010311E+0,2.740610E+0,2.341049E+0,1.559827E+0,40.000000E+0,0.000000E+0,1.328257E+0,1.320809E+0,1.006212E+0,60.000000E+0,3.987940E-3,59.588063E+0,9.346695E-3,33.175475E+0,1.523169E+0,40.641711E+0,0.000000E+0,5.974603E-3,0.000000E+0,49.158648E-3,0.000000E+0,19.782564E-3,0.000000E+0,16.142764E-3,0.000000E+0,15.981711E-3,2.020834E+0,2.013458E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.415723E+0,6.206348E+0,0.000000E+0,86.788794E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.715682E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.699834E+0,0.000000E+0,43.425158E-3,996.828677E-3,3.050969E+0,997.955116E-3,3.044660E+0,998.952820E-3,3.039672E+0,996.973505E-3,3.040686E+0,4.066774E-3,7.386382E+0,1.000000E+0,1.000000E+0,72.426554E+0,72.531377E+0,2.588623E+0,72.213076E+0,72.223699E+0,2.589071E+0,72.353881E+0,72.437551E+0,2.556343E+0,72.589545E+0,72.491506E+0,2.614108E+0
 10/20/2017,13:21:27.781,1.727991E-3,72.580513E+0,3.977770E-3,998.169448E-3,1.006958E+0,0.000000E+0,1.012076E+0,3.084980E+0,0.000000E+0,72.415650E+0,3.967848E-3,997.380095E-3,1.005829E+0,0.000000E+0,1.069733E+0,2.824520E+0,0.000000E+0,76.269918E+0,40.799557E+0,72.273628E+0,3.975306E-3,3.970118E-3,0.000000E+0,994.504022E-3,1.000000E+0,44.000000E+0,97.764301E+0,32.820107E+0,10.331730E-3,13.079323E-3,1.000000E+0,2.654920E+0,1.000000E+0,20.000000E+0,7.402169E-3,42.805817E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.932985E+0,0.000000E+0,-155.293289E-3,0.000000E+0,135.785217E-3,0.000000E+0,136.783053E-3,0.000000E+0,474.752928E-3,0.000000E+0,-115.794047E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,576.333535E-3,3.041555E+0,0.000000E+0,997.617185E-3,0.000000E+0,997.447890E-3,3.025414E+0,0.000000E+0,241.957718E+0,4.006817E-3,3.979053E-3,81.680746E+0,73.376350E+0,72.782399E+0,84.055561E+0,76.383101E+0,3.972956E-3,3.978015E-3,71.302776E+0,5.405210E+0,2.216643E+0,74.729085E+0,74.543983E+0,0.000000E+0,74.100961E+0,74.465431E+0,0.000000E+0,73.851565E+0,1.076490E+0,1.004229E+0,2.559931E+0,60.000000E+0,76.000000E+0,63.000000E+0,11.114365E-3,71.416421E+0,40.487220E+0,0.000000E+0,1.324256E+0,1.332848E+0,1.008528E+0,60.000000E+0,1.000000E+0,1.355879E+0,671.599966E-3,2.014903E+0,60.000000E+0,1.882390E+0,0.000000E+0,73.842953E+0,1.073876E+0,1.077921E+0,1.003763E+0,50.000000E+0,1.000000E+0,85.686935E+0,2.740227E+0,2.340187E+0,1.585617E+0,40.000000E+0,0.000000E+0,1.333064E+0,1.322727E+0,1.003529E+0,60.000000E+0,3.989303E-3,59.573636E+0,9.283400E-3,33.152982E+0,1.537990E+0,40.616769E+0,0.000000E+0,48.686530E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.918761E-3,0.000000E+0,18.526350E-3,2.020609E+0,2.013619E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.388792E+0,6.206154E+0,0.000000E+0,84.435608E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.715650E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.693520E+0,0.000000E+0,52.283078E-3,997.134425E-3,3.050904E+0,997.407989E-3,3.043840E+0,998.534428E-3,3.039801E+0,997.633277E-3,3.040879E+0,2.455849E-3,7.395404E+0,1.000000E+0,1.000000E+0,72.424401E+0,72.528756E+0,2.590684E+0,72.213451E+0,72.222903E+0,2.589821E+0,72.354115E+0,72.435960E+0,2.556072E+0,72.585755E+0,72.490617E+0,2.612208E+0
 10/20/2017,13:21:37.781,761.880850E-6,72.582479E+0,3.978548E-3,997.653952E-3,1.005840E+0,0.000000E+0,1.007301E+0,3.089136E+0,0.000000E+0,72.415557E+0,3.982245E-3,997.363986E-3,993.944940E-3,0.000000E+0,1.066811E+0,2.808185E+0,0.000000E+0,76.273524E+0,40.755628E+0,72.276389E+0,3.969793E-3,3.960520E-3,0.000000E+0,997.721711E-3,1.000000E+0,44.000000E+0,97.142725E+0,32.837765E+0,10.386984E-3,13.068104E-3,1.000000E+0,2.644618E+0,1.000000E+0,20.000000E+0,7.511602E-3,42.777747E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.921204E+0,0.000000E+0,-154.842653E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.521219E-3,0.000000E+0,461.638254E-3,0.000000E+0,-117.985197E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,789.669814E-3,3.039929E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.001027E+0,3.024819E+0,0.000000E+0,241.945947E+0,4.013563E-3,3.982686E-3,81.694433E+0,73.376210E+0,72.785066E+0,84.079382E+0,76.388720E+0,3.975031E-3,3.979637E-3,71.290986E+0,5.400699E+0,2.225056E+0,74.682832E+0,74.552128E+0,0.000000E+0,74.105782E+0,74.470721E+0,0.000000E+0,73.851004E+0,1.072656E+0,986.553954E-3,2.559628E+0,60.000000E+0,76.000000E+0,63.000000E+0,11.095752E-3,71.418012E+0,40.459068E+0,0.000000E+0,1.331041E+0,1.334269E+0,1.008704E+0,60.000000E+0,1.000000E+0,1.351827E+0,670.928907E-3,2.023499E+0,60.000000E+0,1.877974E+0,0.000000E+0,73.844170E+0,1.075648E+0,1.071966E+0,1.005041E+0,50.000000E+0,1.000000E+0,86.014205E+0,2.746725E+0,2.339084E+0,1.556122E+0,40.000000E+0,0.000000E+0,1.326772E+0,1.321113E+0,1.009980E+0,60.000000E+0,3.987032E-3,59.556267E+0,9.378343E-3,33.106695E+0,1.432635E+0,40.589779E+0,0.000000E+0,53.747491E-3,0.000000E+0,43.972739E-3,0.000000E+0,13.469283E-3,0.000000E+0,16.464871E-3,0.000000E+0,23.486786E-3,2.020867E+0,2.013684E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.415543E+0,6.207315E+0,0.000000E+0,88.948567E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.714071E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.685725E+0,0.000000E+0,42.104523E-3,996.072354E-3,3.050872E+0,998.775808E-3,3.043791E+0,998.791900E-3,3.040670E+0,1.000176E+0,3.040380E+0,1.167110E-3,6.994913E+0,1.000000E+0,1.000000E+0,72.425290E+0,72.530394E+0,2.590940E+0,72.211673E+0,72.220283E+0,2.588288E+0,72.351167E+0,72.436194E+0,2.553213E+0,72.588937E+0,72.491600E+0,2.615464E+0
 10/20/2017,13:21:47.781,1.566973E-3,72.580467E+0,3.983412E-3,998.378868E-3,992.075582E-3,0.000000E+0,1.002175E+0,3.090811E+0,0.000000E+0,72.416212E+0,3.981921E-3,997.670061E-3,1.008572E+0,0.000000E+0,1.059879E+0,2.807541E+0,0.000000E+0,76.279705E+0,40.713746E+0,72.273066E+0,3.970377E-3,3.971998E-3,0.000000E+0,985.806703E-3,1.000000E+0,44.000000E+0,96.914023E+0,32.816993E+0,10.368437E-3,13.041904E-3,1.000000E+0,2.650033E+0,1.000000E+0,20.000000E+0,7.371745E-3,42.779236E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.980138E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.912223E+0,0.000000E+0,-143.029559E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.843102E-3,0.000000E+0,468.727267E-3,0.000000E+0,-125.396438E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.012702E+0,3.040621E+0,0.000000E+0,997.633277E-3,0.000000E+0,999.796986E-3,3.024046E+0,0.000000E+0,241.935768E+0,4.007920E-3,3.981778E-3,81.704838E+0,73.379579E+0,72.786985E+0,84.100859E+0,76.393544E+0,3.979572E-3,3.981583E-3,71.280927E+0,5.388134E+0,2.221929E+0,74.686530E+0,74.557324E+0,0.000000E+0,74.106063E+0,74.476666E+0,0.000000E+0,73.849459E+0,1.060340E+0,1.004372E+0,2.559405E+0,60.000000E+0,75.000000E+0,63.200000E+0,11.113003E-3,71.417450E+0,40.426867E+0,0.000000E+0,1.328950E+0,1.338868E+0,1.014569E+0,60.000000E+0,1.000000E+0,1.357187E+0,672.942085E-3,2.016517E+0,60.000000E+0,1.880568E+0,0.000000E+0,73.846183E+0,1.073924E+0,1.068199E+0,1.013253E+0,50.000000E+0,1.000000E+0,86.163422E+0,2.748354E+0,2.343717E+0,1.558980E+0,40.000000E+0,0.000000E+0,1.334693E+0,1.323989E+0,1.001166E+0,60.000000E+0,3.986448E-3,59.540299E+0,9.313556E-3,33.073235E+0,1.393006E+0,40.561022E+0,0.000000E+0,41.369090E-3,0.000000E+0,43.843896E-3,0.000000E+0,15.079814E-3,0.000000E+0,20.652251E-3,0.000000E+0,23.969945E-3,2.020899E+0,2.013458E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.428001E+0,6.207895E+0,0.000000E+0,88.207152E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.706727E+0,0.000000E+0,15.691816E-3,10.000000E+0,9.683084E+0,0.000000E+0,42.974210E-3,996.587297E-3,3.051757E+0,998.550520E-3,3.043550E+0,997.037873E-3,3.039865E+0,998.309140E-3,3.039479E+0,-1.410370E-3,6.960116E+0,1.000000E+0,1.000000E+0,72.426694E+0,72.527633E+0,2.591563E+0,72.209614E+0,72.223231E+0,2.588320E+0,72.354817E+0,72.434649E+0,2.556248E+0,72.583040E+0,72.491039E+0,2.613565E+0
 10/20/2017,13:21:57.781,-204.229589E-6,72.582713E+0,3.979845E-3,997.943918E-3,1.011253E+0,0.000000E+0,999.284574E-3,3.082467E+0,0.000000E+0,72.415510E+0,3.984385E-3,997.396204E-3,1.003723E+0,0.000000E+0,1.056733E+0,2.789369E+0,0.000000E+0,76.282514E+0,40.669259E+0,72.269838E+0,3.972582E-3,3.963308E-3,0.000000E+0,989.279259E-3,1.000000E+0,44.000000E+0,97.174263E+0,32.765598E+0,10.387762E-3,13.043590E-3,1.000000E+0,2.654282E+0,1.000000E+0,20.000000E+0,7.399249E-3,42.788034E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.926354E+0,0.000000E+0,-143.576759E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.557735E-3,0.000000E+0,454.742579E-3,0.000000E+0,-130.745420E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.008916E+0,3.041088E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.000356E+0,3.024883E+0,0.000000E+0,241.977063E+0,4.006233E-3,3.979378E-3,81.712901E+0,73.378924E+0,72.788061E+0,84.123227E+0,76.397196E+0,3.976783E-3,3.977626E-3,71.284061E+0,5.384912E+0,2.223912E+0,74.690556E+0,74.566078E+0,0.000000E+0,74.108825E+0,74.480504E+0,0.000000E+0,73.851799E+0,1.061682E+0,1.003622E+0,2.558464E+0,60.000000E+0,75.000000E+0,63.200000E+0,11.114819E-3,71.416702E+0,40.400484E+0,0.000000E+0,1.323091E+0,1.329367E+0,1.005475E+0,60.000000E+0,1.000000E+0,1.351715E+0,671.552034E-3,2.018562E+0,60.000000E+0,1.903535E+0,0.000000E+0,73.842578E+0,1.072391E+0,1.071056E+0,1.004722E+0,50.000000E+0,1.000000E+0,85.946610E+0,2.751819E+0,2.344468E+0,1.579677E+0,40.000000E+0,0.000000E+0,1.328225E+0,1.325586E+0,1.017725E+0,60.000000E+0,3.988524E-3,59.522651E+0,9.332817E-3,33.080020E+0,1.370453E+0,40.532171E+0,0.000000E+0,35.470009E-3,0.000000E+0,45.808744E-3,0.000000E+0,16.593713E-3,0.000000E+0,24.259840E-3,0.000000E+0,24.356472E-3,2.020512E+0,2.013297E+0,2.018064E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.410206E+0,6.205187E+0,0.000000E+0,81.308773E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.675063E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.666559E+0,0.000000E+0,43.586211E-3,997.070057E-3,3.050792E+0,999.693051E-3,3.044612E+0,999.049372E-3,3.041603E+0,999.918339E-3,3.040573E+0,-443.814952E-6,7.174377E+0,1.000000E+0,1.000000E+0,72.428005E+0,72.529926E+0,2.587983E+0,72.211907E+0,72.223137E+0,2.589997E+0,72.355097E+0,72.435117E+0,2.555545E+0,72.587252E+0,72.487529E+0,2.611027E+0
 10/20/2017,13:22:07.781,922.899256E-6,72.581543E+0,3.981402E-3,997.815044E-3,1.008187E+0,0.000000E+0,1.010255E+0,3.087944E+0,0.000000E+0,72.413357E+0,3.978937E-3,997.637843E-3,1.021334E+0,0.000000E+0,1.065070E+0,2.781427E+0,0.000000E+0,76.292348E+0,40.654508E+0,72.271054E+0,3.970961E-3,3.969534E-3,0.000000E+0,987.511122E-3,1.000000E+0,44.000000E+0,97.453927E+0,32.724937E+0,10.376932E-3,13.023161E-3,1.000000E+0,2.656118E+0,1.000000E+0,20.000000E+0,7.400417E-3,42.786312E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.921204E+0,0.000000E+0,-145.153984E-3,0.000000E+0,137.330253E-3,0.000000E+0,135.785217E-3,0.000000E+0,455.773708E-3,0.000000E+0,-126.073116E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.018516E+0,3.040203E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.008251E+0,3.025237E+0,0.000000E+0,242.020673E+0,4.008374E-3,3.980870E-3,81.722509E+0,73.377473E+0,72.789652E+0,84.145454E+0,76.401926E+0,3.976329E-3,3.977756E-3,71.303431E+0,5.391034E+0,2.220414E+0,74.697906E+0,74.571415E+0,0.000000E+0,74.111914E+0,74.487714E+0,0.000000E+0,73.850208E+0,1.070436E+0,1.004548E+0,2.555786E+0,60.000000E+0,75.000000E+0,63.200000E+0,11.115273E-3,71.408420E+0,40.370284E+0,0.000000E+0,1.328838E+0,1.336537E+0,1.009854E+0,60.000000E+0,1.000000E+0,1.351843E+0,670.146005E-3,2.013306E+0,60.000000E+0,1.891286E+0,0.000000E+0,73.846557E+0,1.073349E+0,1.074441E+0,1.008684E+0,50.000000E+0,1.000000E+0,85.714469E+0,2.748609E+0,2.342231E+0,1.562845E+0,40.000000E+0,0.000000E+0,1.327954E+0,1.324660E+0,1.007744E+0,60.000000E+0,3.987551E-3,59.506170E+0,9.320236E-3,33.057156E+0,1.385274E+0,40.506019E+0,0.000000E+0,36.243659E-3,0.000000E+0,45.422217E-3,0.000000E+0,15.337499E-3,0.000000E+0,22.456046E-3,0.000000E+0,25.193948E-3,2.021060E+0,2.013619E+0,2.018097E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.390772E+0,6.205574E+0,0.000000E+0,89.303156E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.675353E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.660729E+0,0.000000E+0,45.486638E-3,996.828677E-3,3.050067E+0,998.293048E-3,3.043116E+0,998.647072E-3,3.041394E+0,996.860861E-3,3.039044E+0,-121.630032E-6,7.155045E+0,1.000000E+0,1.000000E+0,72.425992E+0,72.529271E+0,2.589518E+0,72.208397E+0,72.220610E+0,2.592232E+0,72.353366E+0,72.434416E+0,2.556184E+0,72.586269E+0,72.486874E+0,2.615688E+0
 10/20/2017,13:22:17.781,1.244936E-3,72.581590E+0,3.983607E-3,998.475523E-3,999.372881E-3,0.000000E+0,1.006215E+0,3.079889E+0,0.000000E+0,72.412375E+0,3.978613E-3,997.525078E-3,992.317890E-3,0.000000E+0,1.063616E+0,2.761306E+0,0.000000E+0,76.293472E+0,40.637849E+0,72.269604E+0,3.972712E-3,3.968367E-3,0.000000E+0,997.419057E-3,1.000000E+0,44.000000E+0,97.340885E+0,32.731024E+0,10.371225E-3,13.042487E-3,1.000000E+0,2.647765E+0,1.000000E+0,20.000000E+0,7.380048E-3,42.775140E+0,0.000000E+0,1.990611E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.918017E+0,0.000000E+0,-147.889987E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.199337E-3,0.000000E+0,461.122690E-3,0.000000E+0,-120.530797E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.003613E+0,3.041201E+0,0.000000E+0,997.601093E-3,0.000000E+0,996.297312E-3,3.025350E+0,0.000000E+0,242.053430E+0,4.012007E-3,3.982297E-3,81.731650E+0,73.379533E+0,72.792226E+0,84.169463E+0,76.408388E+0,3.977561E-3,3.977302E-3,71.339690E+0,5.391034E+0,2.220173E+0,74.715789E+0,74.579373E+0,0.000000E+0,74.112429E+0,74.499510E+0,0.000000E+0,73.850348E+0,1.070867E+0,1.001562E+0,2.559835E+0,60.000000E+0,75.000000E+0,63.200000E+0,11.112354E-3,71.403554E+0,40.341761E+0,0.000000E+0,1.330067E+0,1.335195E+0,1.005156E+0,60.000000E+0,1.000000E+0,1.351571E+0,666.423224E-3,2.011277E+0,60.000000E+0,1.896299E+0,0.000000E+0,73.845293E+0,1.076143E+0,1.071950E+0,1.011639E+0,50.000000E+0,1.000000E+0,85.727087E+0,2.749663E+0,2.346033E+0,1.569376E+0,40.000000E+0,0.000000E+0,1.327331E+0,1.319419E+0,1.006866E+0,60.000000E+0,3.988784E-3,59.486654E+0,9.426398E-3,33.007524E+0,1.414271E+0,40.480473E+0,0.000000E+0,50.137124E-3,0.000000E+0,45.454427E-3,0.000000E+0,13.791389E-3,0.000000E+0,18.945088E-3,0.000000E+0,21.038778E-3,2.020995E+0,2.013716E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.391347E+0,6.202286E+0,0.000000E+0,88.884096E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.676803E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.660504E+0,0.000000E+0,39.076725E-3,996.925229E-3,3.049697E+0,998.614888E-3,3.042456E+0,999.017188E-3,3.040476E+0,998.486152E-3,3.040026E+0,-121.630032E-6,6.666596E+0,1.000000E+0,1.000000E+0,72.427443E+0,72.529786E+0,2.585954E+0,72.209380E+0,72.221686E+0,2.589773E+0,72.354396E+0,72.436475E+0,2.552558E+0,72.586971E+0,72.485563E+0,2.618002E+0
 10/20/2017,13:22:27.781,600.862443E-6,72.583087E+0,3.981921E-3,998.539960E-3,1.006095E+0,0.000000E+0,1.004778E+0,3.083353E+0,0.000000E+0,72.415931E+0,3.974981E-3,997.428423E-3,1.009306E+0,0.000000E+0,1.063233E+0,2.779107E+0,0.000000E+0,76.298436E+0,40.605322E+0,72.268387E+0,3.971869E-3,3.965448E-3,0.000000E+0,996.638529E-3,1.000000E+0,44.000000E+0,97.086418E+0,32.715782E+0,10.303325E-3,13.019529E-3,1.000000E+0,2.659584E+0,1.000000E+0,20.000000E+0,7.273080E-3,42.760010E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.923521E+0,0.000000E+0,-159.767458E-3,0.000000E+0,135.238016E-3,0.000000E+0,139.679997E-3,0.000000E+0,483.485302E-3,0.000000E+0,-109.768386E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,664.409019E-3,3.040702E+0,0.000000E+0,998.663164E-3,0.000000E+0,997.032403E-3,3.025205E+0,0.000000E+0,242.069254E+0,4.011812E-3,3.982556E-3,81.744774E+0,73.380656E+0,72.792741E+0,84.192018E+0,76.411619E+0,3.977367E-3,3.981324E-3,71.342544E+0,5.401344E+0,2.223928E+0,74.720284E+0,74.581246E+0,0.000000E+0,74.118233E+0,74.509528E+0,0.000000E+0,73.851565E+0,1.067640E+0,987.863194E-3,2.556121E+0,60.000000E+0,75.000000E+0,63.200000E+0,11.113003E-3,71.400279E+0,40.362467E+0,0.000000E+0,1.325645E+0,1.333998E+0,1.009934E+0,60.000000E+0,1.000000E+0,1.350822E+0,672.974040E-3,2.018690E+0,60.000000E+0,1.870237E+0,0.000000E+0,73.845106E+0,1.072567E+0,1.071647E+0,1.010569E+0,50.000000E+0,1.000000E+0,85.860019E+0,2.747587E+0,2.339484E+0,1.547450E+0,40.000000E+0,0.000000E+0,1.337089E+0,1.323845E+0,1.004599E+0,60.000000E+0,3.988524E-3,59.471947E+0,9.463818E-3,32.978990E+0,1.552166E+0,40.453065E+0,0.000000E+0,52.877134E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.946559E-3,0.000000E+0,14.789918E-3,0.000000E+0,17.914348E-3,2.020899E+0,2.013039E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.401970E+0,6.208443E+0,0.000000E+0,77.988525E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.675224E+0,0.000000E+0,17.978770E-3,10.000000E+0,9.778527E+0,0.000000E+0,44.004950E-3,996.716033E-3,3.051065E+0,997.601093E-3,3.043180E+0,996.217182E-3,3.041281E+0,999.741327E-3,3.038047E+0,1.489295E-3,6.896321E+0,1.000000E+0,1.000000E+0,72.428753E+0,72.530675E+0,2.590492E+0,72.207368E+0,72.221546E+0,2.592854E+0,72.352711E+0,72.434369E+0,2.556184E+0,72.585567E+0,72.486733E+0,2.610995E+0
 10/20/2017,13:22:37.781,2.533083E-3,72.582292E+0,3.976992E-3,998.330540E-3,1.004307E+0,0.000000E+0,999.332481E-3,3.083014E+0,0.000000E+0,72.412328E+0,3.970701E-3,997.492859E-3,994.551096E-3,0.000000E+0,1.056302E+0,2.795749E+0,0.000000E+0,76.302838E+0,40.568327E+0,72.266141E+0,3.977251E-3,3.970247E-3,0.000000E+0,995.141188E-3,1.000000E+0,44.000000E+0,97.411013E+0,32.662064E+0,10.225697E-3,13.043460E-3,1.000000E+0,2.646375E+0,1.000000E+0,20.000000E+0,7.216385E-3,42.746464E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.990002E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987037E+0,10.000000E+0,8.934047E+0,0.000000E+0,-150.529425E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.748701E-3,0.000000E+0,472.819561E-3,0.000000E+0,-106.223879E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,949.592246E-3,3.040493E+0,0.000000E+0,998.470060E-3,0.000000E+0,998.023179E-3,3.025382E+0,0.000000E+0,242.050873E+0,4.010320E-3,3.980870E-3,81.754195E+0,73.379533E+0,72.796625E+0,84.213918E+0,76.414944E+0,3.973669E-3,3.978599E-3,71.333281E+0,5.394578E+0,2.222671E+0,74.690650E+0,74.587659E+0,0.000000E+0,74.119638E+0,74.517627E+0,0.000000E+0,73.851051E+0,1.058775E+0,1.012116E+0,2.561493E+0,60.000000E+0,75.000000E+0,63.200000E+0,11.106517E-3,71.392326E+0,40.375263E+0,0.000000E+0,1.327704E+0,1.335834E+0,1.011229E+0,60.000000E+0,1.000000E+0,1.350758E+0,672.782309E-3,1.991562E+0,60.000000E+0,1.881084E+0,0.000000E+0,73.845714E+0,1.074243E+0,1.071886E+0,1.010393E+0,50.000000E+0,1.000000E+0,85.647206E+0,2.756529E+0,2.347567E+0,1.554621E+0,40.000000E+0,0.000000E+0,1.328081E+0,1.323765E+0,1.006291E+0,60.000000E+0,3.988654E-3,59.455746E+0,9.389173E-3,32.973089E+0,1.532190E+0,40.424960E+0,0.000000E+0,9.391557E-3,0.000000E+0,42.813157E-3,0.000000E+0,20.233513E-3,0.000000E+0,16.722556E-3,0.000000E+0,16.078343E-3,2.020963E+0,2.013233E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.384002E+0,6.208024E+0,0.000000E+0,84.596785E-3,0.000000E+0,41.369090E-3,9.500000E+0,9.674806E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.778881E+0,0.000000E+0,43.940528E-3,996.217182E-3,3.050953E+0,997.890749E-3,3.045481E+0,997.230977E-3,3.041152E+0,996.716033E-3,3.039511E+0,2.778034E-3,6.950772E+0,1.000000E+0,1.000000E+0,72.424776E+0,72.530909E+0,2.589390E+0,72.210877E+0,72.221874E+0,2.591258E+0,72.351307E+0,72.433948E+0,2.560432E+0,72.585848E+0,72.489869E+0,2.621754E+0
 10/20/2017,13:22:47.781,1.566973E-3,72.584164E+0,3.983218E-3,997.895591E-3,1.002055E+0,0.000000E+0,1.005704E+0,3.082595E+0,0.000000E+0,72.413732E+0,3.980624E-3,997.557296E-3,1.016421E+0,0.000000E+0,1.060167E+0,2.793284E+0,0.000000E+0,76.311173E+0,40.540128E+0,72.270072E+0,3.968367E-3,3.970961E-3,0.000000E+0,994.105793E-3,1.000000E+0,44.000000E+0,97.677904E+0,32.619963E+0,10.160197E-3,13.035613E-3,1.000000E+0,2.659552E+0,1.000000E+0,20.000000E+0,7.237207E-3,42.743485E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.933210E+0,0.000000E+0,-142.997370E-3,0.000000E+0,137.298065E-3,0.000000E+0,135.753028E-3,0.000000E+0,465.247206E-3,0.000000E+0,-97.845955E-3,0.000000E+0,204.661553E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.012542E+0,3.041056E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.000021E+0,3.024320E+0,0.000000E+0,242.005525E+0,4.010644E-3,3.978664E-3,81.765726E+0,73.380188E+0,72.799995E+0,84.238396E+0,76.418737E+0,3.980351E-3,3.974837E-3,71.321116E+0,5.386201E+0,2.219609E+0,74.702400E+0,74.592341E+0,0.000000E+0,74.122680E+0,74.528160E+0,0.000000E+0,73.850302E+0,1.063551E+0,1.011701E+0,2.560569E+0,60.000000E+0,75.000000E+0,63.400000E+0,11.106064E-3,71.389518E+0,40.349811E+0,0.000000E+0,1.328471E+0,1.338437E+0,1.009295E+0,60.000000E+0,1.000000E+0,1.350247E+0,671.568011E-3,1.999678E+0,60.000000E+0,1.895509E+0,0.000000E+0,73.844778E+0,1.074562E+0,1.075925E+0,1.007550E+0,50.000000E+0,1.000000E+0,85.455508E+0,2.747747E+0,2.341209E+0,1.563755E+0,40.000000E+0,0.000000E+0,1.334597E+0,1.321736E+0,1.012184E+0,60.000000E+0,3.988784E-3,59.438705E+0,9.434894E-3,32.951805E+0,1.477741E+0,40.393783E+0,0.000000E+0,-33.868372E-3,0.000000E+0,39.527674E-3,0.000000E+0,23.229101E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.274548E-3,2.020867E+0,2.013651E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.367439E+0,6.168374E+0,0.000000E+0,79.664766E-3,0.000000E+0,40.821088E-3,9.500000E+0,9.674451E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.777786E+0,0.000000E+0,44.230424E-3,996.426378E-3,3.051226E+0,998.196496E-3,3.044290E+0,999.403395E-3,3.041635E+0,997.922932E-3,3.040139E+0,4.711144E-3,7.152789E+0,1.000000E+0,1.000000E+0,72.427583E+0,72.531283E+0,2.586753E+0,72.211064E+0,72.218692E+0,2.590444E+0,72.352617E+0,72.437036E+0,2.553405E+0,72.585661E+0,72.483317E+0,2.618449E+0
 10/20/2017,13:22:57.781,439.844037E-6,72.585895E+0,3.984255E-3,998.249994E-3,1.017560E+0,0.000000E+0,1.011038E+0,3.080711E+0,0.000000E+0,72.412141E+0,3.984255E-3,997.315658E-3,986.352041E-3,0.000000E+0,1.065565E+0,2.781492E+0,0.000000E+0,76.312906E+0,40.548225E+0,72.266328E+0,3.969275E-3,3.966616E-3,0.000000E+0,996.638529E-3,1.000000E+0,44.000000E+0,97.619429E+0,32.617268E+0,10.127512E-3,13.029063E-3,1.000000E+0,2.650736E+0,1.000000E+0,20.000000E+0,7.192578E-3,42.736409E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.948597E+0,0.000000E+0,-137.460988E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.072747E-3,0.000000E+0,461.670477E-3,0.000000E+0,-101.293793E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.001425E+0,3.040364E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.014275E+0,3.024626E+0,0.000000E+0,241.968524E+0,4.010320E-3,3.980805E-3,81.776413E+0,73.381826E+0,72.800229E+0,84.259217E+0,76.426370E+0,3.975745E-3,3.982297E-3,71.305770E+0,5.391034E+0,2.223976E+0,74.689433E+0,74.599503E+0,0.000000E+0,74.125255E+0,74.535041E+0,0.000000E+0,73.852548E+0,1.071186E+0,1.001578E+0,2.557524E+0,60.000000E+0,75.000000E+0,63.400000E+0,11.111706E-3,71.381331E+0,40.315377E+0,0.000000E+0,1.324943E+0,1.328106E+0,999.178413E-3,60.000000E+0,1.000000E+0,1.350056E+0,670.481534E-3,2.020527E+0,60.000000E+0,1.889642E+0,0.000000E+0,73.846978E+0,1.073652E+0,1.072748E+0,1.001527E+0,50.000000E+0,1.000000E+0,85.489795E+0,2.747108E+0,2.338972E+0,1.563755E+0,40.000000E+0,0.000000E+0,1.332393E+0,1.320937E+0,1.008239E+0,60.000000E+0,3.988589E-3,59.419189E+0,9.369847E-3,32.902917E+0,1.463243E+0,40.363212E+0,0.000000E+0,-23.101743E-3,0.000000E+0,43.747265E-3,0.000000E+0,24.743000E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.628865E-3,2.020512E+0,2.013587E+0,2.018386E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.369389E+0,6.129851E+0,0.000000E+0,80.502887E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.675482E+0,0.000000E+0,24.259840E-3,10.000000E+0,9.778817E+0,0.000000E+0,43.296316E-3,996.860861E-3,3.051017E+0,998.502244E-3,3.044129E+0,996.571205E-3,3.038835E+0,998.630980E-3,3.037676E+0,3.744589E-3,7.141513E+0,1.000000E+0,1.000000E+0,72.424074E+0,72.529131E+0,2.585443E+0,72.210409E+0,72.219534E+0,2.593764E+0,72.350652E+0,72.436615E+0,2.556615E+0,72.587346E+0,72.483879E+0,2.624819E+0
 10/20/2017,13:23:07.781,1.727991E-3,72.584351E+0,3.983088E-3,998.314431E-3,1.007309E+0,0.000000E+0,999.316512E-3,3.082015E+0,0.000000E+0,72.410363E+0,3.981142E-3,997.460641E-3,977.658490E-3,0.000000E+0,1.058602E+0,2.793010E+0,0.000000E+0,76.317729E+0,40.557532E+0,72.263427E+0,3.976084E-3,3.964670E-3,0.000000E+0,997.498703E-3,1.000000E+0,44.000000E+0,97.411342E+0,32.637157E+0,10.088860E-3,13.040671E-3,1.000000E+0,2.657157E+0,1.000000E+0,20.000000E+0,7.218136E-3,42.735106E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.931794E+0,0.000000E+0,-150.561613E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.006207E-3,0.000000E+0,469.597282E-3,0.000000E+0,-94.784790E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.011520E+0,3.040557E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.006493E+0,3.024738E+0,0.000000E+0,241.926554E+0,4.003703E-3,3.978015E-3,81.786632E+0,73.379954E+0,72.801820E+0,84.285665E+0,76.430772E+0,3.975421E-3,3.981583E-3,71.297395E+0,5.385879E+0,2.223428E+0,74.667851E+0,74.604465E+0,0.000000E+0,74.128485E+0,74.544685E+0,0.000000E+0,73.851940E+0,1.065101E+0,1.012835E+0,2.559022E+0,60.000000E+0,75.000000E+0,63.400000E+0,11.111187E-3,71.370850E+0,40.286993E+0,0.000000E+0,1.324512E+0,1.334541E+0,1.009087E+0,60.000000E+0,1.000000E+0,1.351986E+0,668.979640E-3,1.993495E+0,60.000000E+0,1.874250E+0,0.000000E+0,73.848710E+0,1.073908E+0,1.072190E+0,1.005505E+0,50.000000E+0,1.000000E+0,85.652882E+0,2.748226E+0,2.335714E+0,1.556090E+0,40.000000E+0,0.000000E+0,1.333975E+0,1.328127E+0,1.006004E+0,60.000000E+0,3.988719E-3,59.403175E+0,9.354283E-3,32.870992E+0,1.489984E+0,40.334269E+0,0.000000E+0,-19.717024E-3,0.000000E+0,44.359266E-3,0.000000E+0,21.521938E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.725497E-3,2.020899E+0,2.013555E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.382129E+0,6.127272E+0,0.000000E+0,78.536527E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.677060E+0,0.000000E+0,21.103200E-3,10.000000E+0,9.779075E+0,0.000000E+0,41.170415E-3,997.102241E-3,3.050727E+0,996.764309E-3,3.044355E+0,996.973505E-3,3.038899E+0,997.247069E-3,3.039141E+0,2.455849E-3,7.037765E+0,1.000000E+0,1.000000E+0,72.426413E+0,72.531751E+0,2.594360E+0,72.208350E+0,72.216586E+0,2.587762E+0,72.353460E+0,72.432965E+0,2.560624E+0,72.586035E+0,72.486499E+0,2.615081E+0
 10/20/2017,13:23:17.781,2.533083E-3,72.584678E+0,3.982439E-3,998.556069E-3,1.004866E+0,0.000000E+0,1.009537E+0,3.080791E+0,0.000000E+0,72.411954E+0,3.978029E-3,997.508969E-3,1.029931E+0,0.000000E+0,1.066731E+0,2.797086E+0,0.000000E+0,76.324940E+0,40.548272E+0,72.263193E+0,3.973490E-3,3.965513E-3,0.000000E+0,994.615526E-3,1.000000E+0,44.000000E+0,97.333928E+0,32.627538E+0,10.084450E-3,13.050788E-3,1.000000E+0,2.657077E+0,1.000000E+0,20.000000E+0,7.225272E-3,42.747907E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.934047E+0,0.000000E+0,-154.392017E-3,0.000000E+0,134.851757E-3,0.000000E+0,138.649972E-3,0.000000E+0,476.299621E-3,0.000000E+0,-114.376245E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,564.337767E-3,3.041442E+0,0.000000E+0,997.568909E-3,0.000000E+0,992.573916E-3,3.025028E+0,0.000000E+0,241.888540E+0,4.006752E-3,3.976459E-3,81.796990E+0,73.380703E+0,72.804862E+0,84.308080E+0,76.435736E+0,3.979961E-3,3.978924E-3,71.285231E+0,5.412298E+0,2.225524E+0,74.711295E+0,74.610832E+0,0.000000E+0,74.132183E+0,74.558167E+0,0.000000E+0,73.853204E+0,1.063471E+0,1.004021E+0,2.562737E+0,60.000000E+0,75.000000E+0,63.400000E+0,11.107296E-3,71.364394E+0,40.251630E+0,0.000000E+0,1.325725E+0,1.333056E+0,1.005651E+0,60.000000E+0,1.000000E+0,1.352034E+0,674.891352E-3,2.009855E+0,60.000000E+0,1.895847E+0,0.000000E+0,73.846791E+0,1.075919E+0,1.074920E+0,1.007390E+0,50.000000E+0,1.000000E+0,85.747444E+0,2.748130E+0,2.344723E+0,1.553183E+0,40.000000E+0,0.000000E+0,1.331787E+0,1.322583E+0,1.007058E+0,60.000000E+0,3.989367E-3,59.384967E+0,9.321727E-3,32.863789E+0,1.526713E+0,40.308677E+0,0.000000E+0,46.397815E-3,0.000000E+0,42.845367E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.526350E-3,2.020931E+0,2.013555E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.389431E+0,6.127982E+0,0.000000E+0,77.601700E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.674806E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.778205E+0,0.000000E+0,46.098640E-3,995.943618E-3,3.050615E+0,996.168906E-3,3.043357E+0,997.745921E-3,3.039607E+0,996.667757E-3,3.039398E+0,522.739809E-6,7.011990E+0,1.000000E+0,1.000000E+0,72.426554E+0,72.530394E+0,2.591979E+0,72.207882E+0,72.220189E+0,2.592312E+0,72.350418E+0,72.435211E+0,2.552622E+0,72.586363E+0,72.483692E+0,2.619902E+0
 10/20/2017,13:23:27.781,278.825630E-6,72.581262E+0,3.987887E-3,998.088901E-3,997.185288E-3,0.000000E+0,994.685511E-3,3.080260E+0,0.000000E+0,72.411766E+0,3.983477E-3,997.557296E-3,1.001697E+0,0.000000E+0,1.049754E+0,2.775048E+0,0.000000E+0,76.327329E+0,40.515326E+0,72.263052E+0,3.974917E-3,3.966356E-3,0.000000E+0,999.282768E-3,1.000000E+0,44.000000E+0,97.445044E+0,32.598960E+0,10.058250E-3,13.060841E-3,1.000000E+0,2.665782E+0,1.000000E+0,20.000000E+0,7.226504E-3,42.751119E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.924841E+0,0.000000E+0,-163.565674E-3,0.000000E+0,137.974019E-3,0.000000E+0,135.270204E-3,0.000000E+0,468.082811E-3,0.000000E+0,-108.995039E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,740.568600E-3,3.041185E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.008842E+0,3.025205E+0,0.000000E+0,241.887816E+0,4.008179E-3,3.977951E-3,81.806506E+0,73.383137E+0,72.807436E+0,84.328245E+0,76.440700E+0,3.977496E-3,3.979637E-3,71.277605E+0,5.403599E+0,2.223783E+0,74.734890E+0,74.614952E+0,0.000000E+0,74.132417E+0,74.574505E+0,0.000000E+0,73.852033E+0,1.058072E+0,977.580867E-3,2.556743E+0,60.000000E+0,75.000000E+0,63.400000E+0,11.106712E-3,71.356580E+0,40.220687E+0,0.000000E+0,1.334824E+0,1.337016E+0,1.006354E+0,60.000000E+0,1.000000E+0,1.352305E+0,675.722188E-3,2.014967E+0,60.000000E+0,1.867062E+0,0.000000E+0,73.847400E+0,1.072886E+0,1.073403E+0,1.005840E+0,50.000000E+0,1.000000E+0,85.692329E+0,2.757918E+0,2.349036E+0,1.564506E+0,40.000000E+0,0.000000E+0,1.333847E+0,1.322806E+0,1.006451E+0,60.000000E+0,3.987811E-3,59.366011E+0,9.284567E-3,32.875825E+0,1.503838E+0,40.277222E+0,0.000000E+0,53.973139E-3,0.000000E+0,43.392948E-3,0.000000E+0,14.210127E-3,0.000000E+0,16.593713E-3,0.000000E+0,21.232042E-3,2.020931E+0,2.012975E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.384417E+0,6.127015E+0,0.000000E+0,79.084529E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.793119E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.778946E+0,0.000000E+0,43.425158E-3,996.233274E-3,3.051033E+0,997.987300E-3,3.044982E+0,998.727532E-3,3.039559E+0,998.373508E-3,3.040219E+0,2.455849E-3,7.122181E+0,1.000000E+0,1.000000E+0,72.424027E+0,72.529552E+0,2.589406E+0,72.212047E+0,72.218692E+0,2.596510E+0,72.348359E+0,72.433433E+0,2.553037E+0,72.586737E+0,72.486172E+0,2.619934E+0
 10/20/2017,13:23:37.781,3.660212E-3,72.585193E+0,3.977705E-3,998.137229E-3,1.002902E+0,0.000000E+0,993.136520E-3,3.080727E+0,0.000000E+0,72.410784E+0,3.977186E-3,997.492859E-3,1.026534E+0,0.000000E+0,1.051383E+0,2.774645E+0,0.000000E+0,76.331684E+0,40.489593E+0,72.266141E+0,3.977640E-3,3.968561E-3,0.000000E+0,995.714638E-3,1.000000E+0,44.000000E+0,97.597948E+0,32.575400E+0,10.067329E-3,13.058830E-3,1.000000E+0,2.666916E+0,1.000000E+0,20.000000E+0,7.212557E-3,42.747302E+0,0.000000E+0,1.990256E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.921654E+0,0.000000E+0,-141.516710E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.617784E-3,0.000000E+0,463.281616E-3,0.000000E+0,-122.109713E-3,0.000000E+0,210.461654E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,925.888200E-3,3.040428E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.012054E+0,3.024674E+0,0.000000E+0,241.899104E+0,4.009412E-3,3.980999E-3,81.817193E+0,73.383464E+0,72.805236E+0,84.352723E+0,76.443369E+0,3.977237E-3,3.977561E-3,71.268294E+0,5.391678E+0,2.222735E+0,74.742708E+0,74.618650E+0,0.000000E+0,74.134523E+0,74.594213E+0,0.000000E+0,73.852736E+0,1.059142E+0,1.001818E+0,2.558417E+0,60.000000E+0,75.000000E+0,63.400000E+0,11.089721E-3,71.349703E+0,40.188301E+0,0.000000E+0,1.324767E+0,1.339491E+0,1.010254E+0,60.000000E+0,1.000000E+0,1.349449E+0,670.337736E-3,2.025160E+0,60.000000E+0,1.881165E+0,0.000000E+0,73.848383E+0,1.074626E+0,1.076755E+0,1.007933E+0,50.000000E+0,1.000000E+0,85.626474E+0,2.749551E+0,2.339308E+0,1.572027E+0,40.000000E+0,0.000000E+0,1.328768E+0,1.326785E+0,1.006100E+0,60.000000E+0,3.988719E-3,59.352612E+0,9.298900E-3,32.864579E+0,1.432635E+0,40.249163E+0,0.000000E+0,52.941605E-3,0.000000E+0,45.390006E-3,0.000000E+0,13.726968E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.164679E-3,2.020995E+0,2.013523E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.378417E+0,6.129497E+0,0.000000E+0,85.241494E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792088E+0,0.000000E+0,15.079814E-3,10.000000E+0,9.780331E+0,0.000000E+0,43.618422E-3,996.168906E-3,3.050244E+0,997.327529E-3,3.043791E+0,997.263161E-3,3.039720E+0,998.582704E-3,3.037596E+0,-3.343479E-3,7.145379E+0,1.000000E+0,1.000000E+0,72.427443E+0,72.529739E+0,2.592234E+0,72.205636E+0,72.214714E+0,2.590859E+0,72.353787E+0,72.432310E+0,2.555193E+0,72.585708E+0,72.484534E+0,2.622967E+0
 10/20/2017,13:23:47.781,439.844037E-6,72.587767E+0,3.978029E-3,998.829927E-3,1.019971E+0,0.000000E+0,996.985042E-3,3.080211E+0,0.000000E+0,72.409567E+0,3.985163E-3,998.137229E-3,998.507060E-3,0.000000E+0,1.053267E+0,2.780477E+0,0.000000E+0,76.339270E+0,40.452833E+0,72.260245E+0,3.976538E-3,3.962984E-3,0.000000E+0,996.829678E-3,1.000000E+0,44.000000E+0,97.611392E+0,32.565456E+0,10.039054E-3,13.047351E-3,1.000000E+0,2.658115E+0,1.000000E+0,20.000000E+0,7.179150E-3,42.743904E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.919401E+0,0.000000E+0,-138.909460E-3,0.000000E+0,136.718676E-3,0.000000E+0,135.720840E-3,0.000000E+0,460.156006E-3,0.000000E+0,-124.107526E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,933.794867E-3,3.041152E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008634E+0,3.025511E+0,0.000000E+0,241.898574E+0,4.009671E-3,3.979053E-3,81.825255E+0,73.382107E+0,72.809402E+0,84.374670E+0,76.447303E+0,3.977886E-3,3.979572E-3,71.260809E+0,5.392322E+0,2.222026E+0,74.715415E+0,74.625532E+0,0.000000E+0,74.138642E+0,74.615467E+0,0.000000E+0,73.852970E+0,1.055293E+0,993.595113E-3,2.559740E+0,60.000000E+0,74.000000E+0,63.600000E+0,11.092315E-3,71.349328E+0,40.156754E+0,0.000000E+0,1.327289E+0,1.333551E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.355257E+0,677.687433E-3,2.014504E+0,60.000000E+0,1.886532E+0,0.000000E+0,73.847868E+0,1.073493E+0,1.074233E+0,1.014323E+0,50.000000E+0,1.000000E+0,85.626521E+0,2.752282E+0,2.343413E+0,1.545406E+0,40.000000E+0,0.000000E+0,1.330461E+0,1.330332E+0,1.005685E+0,60.000000E+0,3.986059E-3,59.335478E+0,9.305774E-3,32.840414E+0,1.374320E+0,40.220035E+0,0.000000E+0,55.262555E-3,0.000000E+0,45.035689E-3,0.000000E+0,13.437072E-3,0.000000E+0,18.300876E-3,0.000000E+0,23.261311E-3,2.020995E+0,2.013587E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.377798E+0,6.126402E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792313E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.778334E+0,0.000000E+0,37.530615E-3,996.024078E-3,3.050856E+0,998.486152E-3,3.044258E+0,997.697645E-3,3.041410E+0,997.150517E-3,3.038111E+0,200.554889E-6,7.171155E+0,1.000000E+0,1.000000E+0,72.425805E+0,72.527820E+0,2.589949E+0,72.209848E+0,72.217849E+0,2.596478E+0,72.350745E+0,72.432123E+0,2.547271E+0,72.587252E+0,72.484393E+0,2.621865E+0
 10/20/2017,13:23:57.781,1.083918E-3,72.586035E+0,3.980105E-3,997.621733E-3,1.003205E+0,0.000000E+0,1.002542E+0,3.079889E+0,0.000000E+0,72.408350E+0,3.976538E-3,997.863372E-3,992.780483E-3,0.000000E+0,1.058490E+0,2.798745E+0,0.000000E+0,76.342267E+0,40.422121E+0,72.262584E+0,3.975630E-3,3.963179E-3,0.000000E+0,996.638529E-3,1.000000E+0,44.000000E+0,97.505491E+0,32.558439E+0,10.036006E-3,13.043395E-3,1.000000E+0,2.658163E+0,1.000000E+0,20.000000E+0,7.214633E-3,42.747442E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.922781E+0,0.000000E+0,-150.207543E-3,0.000000E+0,137.491195E-3,0.000000E+0,136.364605E-3,0.000000E+0,460.027115E-3,0.000000E+0,-122.238604E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,875.748723E-3,3.040702E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.008330E+0,3.024980E+0,0.000000E+0,241.891000E+0,4.010644E-3,3.980610E-3,81.840020E+0,73.385009E+0,72.809589E+0,84.397227E+0,76.454421E+0,3.977367E-3,3.981713E-3,71.251545E+0,5.393289E+0,2.229005E+0,74.675669E+0,74.633303E+0,0.000000E+0,74.136536E+0,74.629932E+0,0.000000E+0,73.853531E+0,1.063759E+0,993.770742E-3,2.556918E+0,60.000000E+0,74.000000E+0,63.600000E+0,11.108074E-3,71.346007E+0,40.124322E+0,0.000000E+0,1.330147E+0,1.334908E+0,1.005651E+0,60.000000E+0,1.000000E+0,1.358511E+0,671.823653E-3,2.009376E+0,60.000000E+0,1.887450E+0,0.000000E+0,73.850863E+0,1.073237E+0,1.077282E+0,1.005089E+0,50.000000E+0,1.000000E+0,85.700866E+0,2.750892E+0,2.341864E+0,1.568817E+0,40.000000E+0,0.000000E+0,1.330206E+0,1.328718E+0,1.013222E+0,60.000000E+0,3.988135E-3,59.318763E+0,9.227174E-3,32.813090E+0,1.452933E+0,40.191558E+0,0.000000E+0,53.779726E-3,0.000000E+0,52.025393E-3,0.000000E+0,13.630336E-3,0.000000E+0,17.753295E-3,0.000000E+0,23.647839E-3,2.020899E+0,2.013490E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.383371E+0,6.126176E+0,0.000000E+0,81.212066E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.792603E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.778495E+0,0.000000E+0,41.653574E-3,995.814882E-3,3.050051E+0,997.906841E-3,3.043727E+0,996.329826E-3,3.039720E+0,996.812585E-3,3.038932E+0,1.489295E-3,7.069663E+0,1.000000E+0,1.000000E+0,72.427771E+0,72.529786E+0,2.592570E+0,72.209848E+0,72.217615E+0,2.597564E+0,72.349248E+0,72.430625E+0,2.555657E+0,72.583555E+0,72.481211E+0,2.623973E+0
