date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:24:07.781,1.889010E-3,72.585989E+0,3.981337E-3,997.718389E-3,991.436869E-3,0.000000E+0,1.000690E+0,3.080260E+0,0.000000E+0,72.411579E+0,3.973036E-3,997.492859E-3,983.385067E-3,0.000000E+0,1.057260E+0,2.810489E+0,0.000000E+0,76.345685E+0,40.387548E+0,72.260806E+0,3.974917E-3,3.969339E-3,0.000000E+0,994.727030E-3,1.000000E+0,44.000000E+0,97.477194E+0,32.526609E+0,10.047549E-3,13.067650E-3,1.000000E+0,2.664440E+0,1.000000E+0,20.000000E+0,7.203605E-3,42.769088E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.920431E+0,0.000000E+0,-143.383630E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.943994E-3,0.000000E+0,464.087186E-3,0.000000E+0,-122.431941E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,824.618911E-3,3.041394E+0,0.000000E+0,997.552817E-3,0.000000E+0,1.011910E+0,3.024819E+0,0.000000E+0,241.898091E+0,4.011682E-3,3.980091E-3,81.849348E+0,73.385945E+0,72.815673E+0,84.419877E+0,76.457324E+0,3.978664E-3,3.978210E-3,71.239895E+0,5.397155E+0,2.227812E+0,74.701932E+0,74.634567E+0,0.000000E+0,74.140608E+0,74.646504E+0,0.000000E+0,73.854187E+0,1.061491E+0,998.369051E-3,2.559501E+0,60.000000E+0,74.000000E+0,63.600000E+0,11.110409E-3,71.337585E+0,40.095428E+0,0.000000E+0,1.329987E+0,1.335802E+0,1.005971E+0,60.000000E+0,1.000000E+0,1.354539E+0,672.287003E-3,2.027301E+0,60.000000E+0,1.885210E+0,0.000000E+0,73.848897E+0,1.074850E+0,1.075782E+0,1.010265E+0,50.000000E+0,1.000000E+0,85.743035E+0,2.754118E+0,2.343110E+0,1.550868E+0,40.000000E+0,0.000000E+0,1.330110E+0,1.324804E+0,1.001948E+0,60.000000E+0,3.989367E-3,59.302189E+0,9.309470E-3,32.808396E+0,1.435213E+0,40.162337E+0,0.000000E+0,54.650082E-3,0.000000E+0,51.123496E-3,0.000000E+0,13.340441E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.130998E-3,2.021060E+0,2.013684E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.386386E+0,6.125338E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792152E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.777689E+0,0.000000E+0,42.748735E-3,996.893045E-3,3.050759E+0,998.228680E-3,3.044371E+0,998.148220E-3,3.041764E+0,998.116036E-3,3.038095E+0,2.455849E-3,7.164066E+0,1.000000E+0,1.000000E+0,72.428660E+0,72.524685E+0,2.598579E+0,72.208397E+0,72.215416E+0,2.599017E+0,72.351728E+0,72.430204E+0,2.555465E+0,72.583040E+0,72.480135E+0,2.626479E+0
 10/20/2017,13:24:17.781,-43.211183E-6,72.585333E+0,3.982245E-3,998.105011E-3,1.002455E+0,0.000000E+0,1.005289E+0,3.081001E+0,0.000000E+0,72.408070E+0,3.976343E-3,997.428423E-3,1.027236E+0,0.000000E+0,1.061892E+0,2.802547E+0,0.000000E+0,76.350836E+0,40.374147E+0,72.260526E+0,3.975825E-3,3.966486E-3,0.000000E+0,981.904060E-3,1.000000E+0,44.000000E+0,97.534586E+0,32.482743E+0,10.031077E-3,13.040217E-3,1.000000E+0,2.656086E+0,1.000000E+0,20.000000E+0,7.239153E-3,42.767459E+0,0.000000E+0,1.990224E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.918500E+0,0.000000E+0,-142.836429E-3,0.000000E+0,137.845266E-3,0.000000E+0,139.261549E-3,0.000000E+0,461.316027E-3,0.000000E+0,-120.691911E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.005306E+0,3.041024E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.001251E+0,3.025157E+0,0.000000E+0,241.903784E+0,4.010839E-3,3.981713E-3,81.856285E+0,73.385945E+0,72.814269E+0,84.441964E+0,76.461914E+0,3.973864E-3,3.974967E-3,71.230211E+0,5.388456E+0,2.230423E+0,74.713636E+0,74.639529E+0,0.000000E+0,74.141264E+0,74.668273E+0,0.000000E+0,73.852829E+0,1.066890E+0,1.005235E+0,2.557635E+0,60.000000E+0,74.000000E+0,63.600000E+0,11.092380E-3,71.337491E+0,40.062764E+0,0.000000E+0,1.332302E+0,1.338373E+0,1.001863E+0,60.000000E+0,1.000000E+0,1.356740E+0,672.606555E-3,2.011341E+0,60.000000E+0,1.888031E+0,0.000000E+0,73.850255E+0,1.074562E+0,1.072062E+0,1.003923E+0,50.000000E+0,1.000000E+0,85.720848E+0,2.744554E+0,2.345314E+0,1.561471E+0,40.000000E+0,0.000000E+0,1.329679E+0,1.323605E+0,1.009134E+0,60.000000E+0,3.989432E-3,59.284402E+0,9.307525E-3,32.793479E+0,1.409760E+0,40.131116E+0,0.000000E+0,45.108399E-3,0.000000E+0,44.616951E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.300876E-3,0.000000E+0,23.357943E-3,2.020738E+0,2.013490E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.384109E+0,6.126563E+0,0.000000E+0,84.242196E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.793602E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.780009E+0,0.000000E+0,41.653574E-3,996.345918E-3,3.050679E+0,998.663164E-3,3.043759E+0,998.325232E-3,3.039672E+0,999.001096E-3,3.040686E+0,-121.630032E-6,7.152145E+0,1.000000E+0,1.000000E+0,72.424822E+0,72.526370E+0,2.593497E+0,72.210690E+0,72.217381E+0,2.595824E+0,72.350933E+0,72.433339E+0,2.561486E+0,72.582338E+0,72.481960E+0,2.619423E+0
 10/20/2017,13:24:27.781,922.899256E-6,72.585942E+0,3.983931E-3,998.088901E-3,978.119699E-3,0.000000E+0,1.007045E+0,3.082015E+0,0.000000E+0,72.408631E+0,3.978419E-3,997.653952E-3,1.011460E+0,0.000000E+0,1.065325E+0,2.798858E+0,0.000000E+0,76.354021E+0,40.356371E+0,72.258513E+0,3.974917E-3,3.970636E-3,0.000000E+0,995.252692E-3,1.000000E+0,44.000000E+0,97.599640E+0,32.445477E+0,10.045085E-3,13.061619E-3,1.000000E+0,2.668752E+0,1.000000E+0,20.000000E+0,7.224817E-3,42.750700E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.934788E+0,0.000000E+0,-136.559717E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.330253E-3,0.000000E+0,452.003642E-3,0.000000E+0,-130.004296E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.017941E+0,3.039688E+0,0.000000E+0,998.019484E-3,0.000000E+0,999.461401E-3,3.025398E+0,0.000000E+0,241.915410E+0,4.011293E-3,3.978015E-3,81.870113E+0,73.386413E+0,72.817732E+0,84.466069E+0,76.465098E+0,3.976588E-3,3.977886E-3,71.219731E+0,5.379757E+0,2.226458E+0,74.701417E+0,74.644819E+0,0.000000E+0,74.142996E+0,74.683113E+0,0.000000E+0,73.852829E+0,1.068295E+0,1.010519E+0,2.561573E+0,60.000000E+0,74.000000E+0,63.600000E+0,11.111965E-3,71.336977E+0,40.030426E+0,0.000000E+0,1.329732E+0,1.336361E+0,1.007873E+0,60.000000E+0,1.000000E+0,1.350965E+0,672.846219E-3,2.014137E+0,60.000000E+0,1.877974E+0,0.000000E+0,73.848804E+0,1.074291E+0,1.071200E+0,1.012518E+0,50.000000E+0,1.000000E+0,85.706870E+0,2.748977E+0,2.343174E+0,1.556409E+0,40.000000E+0,0.000000E+0,1.331164E+0,1.327759E+0,986.890198E-3,60.000000E+0,3.988135E-3,59.266054E+0,9.322571E-3,32.766759E+0,1.448744E+0,40.103989E+0,0.000000E+0,34.825301E-3,0.000000E+0,44.906847E-3,0.000000E+0,18.655193E-3,0.000000E+0,22.584888E-3,0.000000E+0,23.808892E-3,2.020770E+0,2.013426E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.382479E+0,6.116860E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792829E+0,0.000000E+0,16.883609E-3,10.000000E+0,9.777013E+0,0.000000E+0,43.392948E-3,996.088446E-3,3.050663E+0,998.502244E-3,3.042021E+0,996.040170E-3,3.041539E+0,998.083852E-3,3.037660E+0,-765.999872E-6,7.188231E+0,1.000000E+0,1.000000E+0,72.427771E+0,72.526604E+0,2.595654E+0,72.206900E+0,72.217428E+0,2.593924E+0,72.351307E+0,72.430531E+0,2.560416E+0,72.584444E+0,72.482615E+0,2.622759E+0
 10/20/2017,13:24:37.781,922.899256E-6,72.586737E+0,3.983153E-3,998.233885E-3,998.047552E-3,0.000000E+0,1.003437E+0,3.084448E+0,0.000000E+0,72.407929E+0,3.982115E-3,997.508969E-3,1.025832E+0,0.000000E+0,1.060055E+0,2.811713E+0,0.000000E+0,76.360857E+0,40.323706E+0,72.258045E+0,3.971155E-3,3.971933E-3,0.000000E+0,994.105793E-3,1.000000E+0,44.000000E+0,97.609417E+0,32.429539E+0,10.030493E-3,13.076859E-3,1.000000E+0,2.668273E+0,1.000000E+0,20.000000E+0,7.174025E-3,42.742507E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.924906E+0,0.000000E+0,-130.798016E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.102772E-3,0.000000E+0,451.230295E-3,0.000000E+0,-114.182908E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.012398E+0,3.039624E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.012102E+0,3.025269E+0,0.000000E+0,241.927374E+0,4.010839E-3,3.976523E-3,81.879535E+0,73.389923E+0,72.821054E+0,84.488907E+0,76.468938E+0,3.976134E-3,3.979961E-3,71.213602E+0,5.407465E+0,2.226700E+0,74.689105E+0,74.650109E+0,0.000000E+0,74.144634E+0,74.694395E+0,0.000000E+0,73.856199E+0,1.064430E+0,1.003255E+0,2.558975E+0,60.000000E+0,74.000000E+0,63.600000E+0,11.115337E-3,71.335152E+0,39.997949E+0,0.000000E+0,1.328790E+0,1.334940E+0,989.509376E-3,60.000000E+0,1.000000E+0,1.354874E+0,672.862197E-3,2.024665E+0,60.000000E+0,1.881487E+0,0.000000E+0,73.852221E+0,1.072838E+0,1.076740E+0,985.535762E-3,50.000000E+0,1.000000E+0,85.719629E+0,2.751483E+0,2.341864E+0,1.560561E+0,40.000000E+0,0.000000E+0,1.329231E+0,1.324804E+0,972.007972E-3,60.000000E+0,3.989886E-3,59.250273E+0,9.321338E-3,32.727771E+0,1.410727E+0,40.075699E+0,0.000000E+0,13.001923E-3,0.000000E+0,44.423688E-3,0.000000E+0,20.684462E-3,0.000000E+0,25.226159E-3,0.000000E+0,21.425306E-3,2.021028E+0,2.013233E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.383054E+0,6.117859E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792185E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.764193E+0,0.000000E+0,39.173357E-3,997.166609E-3,3.050550E+0,996.474654E-3,3.044355E+0,996.249366E-3,3.038948E+0,999.757419E-3,3.040541E+0,-3.021294E-3,7.218840E+0,1.000000E+0,1.000000E+0,72.425244E+0,72.527212E+0,2.590524E+0,72.207602E+0,72.216446E+0,2.602625E+0,72.352945E+0,72.430859E+0,2.556823E+0,72.586129E+0,72.480229E+0,2.623845E+0
 10/20/2017,13:24:47.781,600.862443E-6,72.587112E+0,3.983282E-3,997.702280E-3,984.490863E-3,0.000000E+0,1.005145E+0,3.085914E+0,0.000000E+0,72.410409E+0,3.979845E-3,997.782826E-3,1.001219E+0,0.000000E+0,1.062275E+0,2.825406E+0,0.000000E+0,76.364135E+0,40.305280E+0,72.254863E+0,3.977057E-3,3.969988E-3,0.000000E+0,997.992507E-3,1.000000E+0,44.000000E+0,97.565609E+0,32.398685E+0,10.044890E-3,13.042293E-3,1.000000E+0,2.656294E+0,1.000000E+0,20.000000E+0,7.232602E-3,42.753214E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.928382E+0,0.000000E+0,-131.184276E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.426818E-3,0.000000E+0,450.199166E-3,0.000000E+0,-118.178533E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.009427E+0,3.040219E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.003137E+0,3.024674E+0,0.000000E+0,241.950481E+0,4.009347E-3,3.979313E-3,81.888113E+0,73.388238E+0,72.823067E+0,84.512026E+0,76.475494E+0,3.979767E-3,3.984178E-3,71.202654E+0,5.405854E+0,2.230181E+0,74.681334E+0,74.652309E+0,0.000000E+0,74.145289E+0,74.700247E+0,0.000000E+0,73.856621E+0,1.064669E+0,1.006911E+0,2.564427E+0,60.000000E+0,73.000000E+0,63.700000E+0,11.117283E-3,71.330380E+0,39.970311E+0,0.000000E+0,1.321287E+0,1.334541E+0,986.680583E-3,60.000000E+0,1.000000E+0,1.353629E+0,674.651688E-3,2.015255E+0,60.000000E+0,1.889449E+0,0.000000E+0,73.854702E+0,1.075297E+0,1.074760E+0,1.000361E+0,50.000000E+0,1.000000E+0,85.768364E+0,2.740642E+0,2.338701E+0,1.663292E+0,40.000000E+0,0.000000E+0,1.331914E+0,1.328558E+0,990.067841E-3,60.000000E+0,3.987681E-3,59.234587E+0,9.355645E-3,32.695382E+0,1.420714E+0,40.046804E+0,0.000000E+0,5.652248E-3,0.000000E+0,43.682843E-3,0.000000E+0,22.391624E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.779623E-3,2.020770E+0,2.013845E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.386648E+0,6.102032E+0,0.000000E+0,83.887606E-3,0.000000E+0,49.718064E-3,9.500000E+0,9.793570E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.739873E+0,0.000000E+0,43.231895E-3,997.021781E-3,3.050212E+0,996.619481E-3,3.043067E+0,998.614888E-3,3.038916E+0,998.518336E-3,3.037886E+0,-2.054740E-3,7.252993E+0,1.000000E+0,1.000000E+0,72.426320E+0,72.529645E+0,2.591659E+0,72.208116E+0,72.218551E+0,2.597532E+0,72.351681E+0,72.431140E+0,2.558851E+0,72.584351E+0,72.482194E+0,2.621115E+0
 10/20/2017,13:24:57.781,-43.211183E-6,72.587252E+0,3.984839E-3,997.476750E-3,1.000395E+0,0.000000E+0,1.009888E+0,3.083385E+0,0.000000E+0,72.407695E+0,3.979651E-3,997.186784E-3,1.006531E+0,0.000000E+0,1.065868E+0,2.806204E+0,0.000000E+0,76.369006E+0,40.265496E+0,72.256595E+0,3.971480E-3,3.968626E-3,0.000000E+0,995.125259E-3,1.000000E+0,44.000000E+0,97.449039E+0,32.385581E+0,10.023100E-3,13.075303E-3,1.000000E+0,2.650241E+0,1.000000E+0,20.000000E+0,7.268409E-3,42.764060E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.989616E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.931086E+0,0.000000E+0,-133.952467E-3,0.000000E+0,135.077075E-3,0.000000E+0,135.785217E-3,0.000000E+0,447.363561E-3,0.000000E+0,-113.635120E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.013517E+0,3.040621E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.003840E+0,3.025366E+0,0.000000E+0,241.961625E+0,4.008958E-3,3.981843E-3,81.900909E+0,73.388004E+0,72.822926E+0,84.532051E+0,76.481207E+0,3.977432E-3,3.976329E-3,71.196011E+0,5.405854E+0,2.230117E+0,74.701136E+0,74.660174E+0,0.000000E+0,74.144447E+0,74.708346E+0,0.000000E+0,73.854280E+0,1.069733E+0,1.005985E+0,2.562689E+0,60.000000E+0,73.000000E+0,63.700000E+0,11.109630E-3,71.326824E+0,39.939183E+0,0.000000E+0,1.327800E+0,1.330932E+0,982.157711E-3,60.000000E+0,1.000000E+0,1.349083E+0,675.178949E-3,2.015431E+0,60.000000E+0,1.886274E+0,0.000000E+0,73.849600E+0,1.073269E+0,1.075590E+0,991.318766E-3,50.000000E+0,1.000000E+0,85.898014E+0,2.748593E+0,2.343573E+0,1.623033E+0,40.000000E+0,0.000000E+0,1.331914E+0,1.328702E+0,975.664656E-3,60.000000E+0,3.988394E-3,59.219040E+0,9.516477E-3,32.672008E+0,1.404283E+0,40.018561E+0,0.000000E+0,15.645228E-3,0.000000E+0,45.325585E-3,0.000000E+0,20.652251E-3,0.000000E+0,24.807421E-3,0.000000E+0,22.649309E-3,2.020867E+0,2.013523E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.397066E+0,6.088525E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.790510E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.740002E+0,0.000000E+0,43.489580E-3,996.699941E-3,3.051097E+0,997.585001E-3,3.044049E+0,996.925229E-3,3.038916E+0,999.339027E-3,3.040219E+0,-2.054740E-3,7.423757E+0,1.000000E+0,1.000000E+0,72.427490E+0,72.527540E+0,2.590253E+0,72.209005E+0,72.215978E+0,2.596351E+0,72.349950E+0,72.430859E+0,2.561039E+0,72.586737E+0,72.482334E+0,2.624356E+0
 10/20/2017,13:25:07.781,1.083918E-3,72.586082E+0,3.978224E-3,998.394977E-3,982.031818E-3,0.000000E+0,1.010798E+0,3.088008E+0,0.000000E+0,72.407836E+0,3.974009E-3,997.670061E-3,1.030538E+0,0.000000E+0,1.069877E+0,2.818640E+0,0.000000E+0,76.375000E+0,40.234739E+0,72.255753E+0,3.976862E-3,3.965773E-3,0.000000E+0,994.599597E-3,1.000000E+0,44.000000E+0,97.451201E+0,32.358445E+0,10.047873E-3,13.086522E-3,1.000000E+0,2.655048E+0,1.000000E+0,20.000000E+0,7.287935E-3,42.768343E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.929863E+0,0.000000E+0,-132.536183E-3,0.000000E+0,138.038395E-3,0.000000E+0,138.360278E-3,0.000000E+0,450.843622E-3,0.000000E+0,-115.826270E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.005211E+0,3.040267E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.006141E+0,3.024577E+0,0.000000E+0,241.959261E+0,4.009412E-3,3.979118E-3,81.909581E+0,73.388987E+0,72.827700E+0,84.556155E+0,76.485047E+0,3.976459E-3,3.980870E-3,71.188244E+0,5.404566E+0,2.230423E+0,74.715181E+0,74.664060E+0,0.000000E+0,74.149924E+0,74.710546E+0,0.000000E+0,73.858914E+0,1.075100E+0,1.000317E+0,2.559644E+0,60.000000E+0,73.000000E+0,63.700000E+0,11.118580E-3,71.321069E+0,39.910243E+0,0.000000E+0,1.331584E+0,1.334668E+0,988.742245E-3,60.000000E+0,1.000000E+0,1.356645E+0,668.036961E-3,2.018386E+0,60.000000E+0,1.878312E+0,0.000000E+0,73.852268E+0,1.077404E+0,1.075367E+0,991.893871E-3,50.000000E+0,1.000000E+0,85.952802E+0,2.749679E+0,2.335730E+0,1.554205E+0,40.000000E+0,0.000000E+0,1.335380E+0,1.326513E+0,975.760464E-3,60.000000E+0,3.989043E-3,59.199805E+0,9.468876E-3,32.645196E+0,1.399772E+0,39.989062E+0,0.000000E+0,21.415367E-3,0.000000E+0,44.842426E-3,0.000000E+0,19.428248E-3,0.000000E+0,25.419423E-3,0.000000E+0,22.005097E-3,2.020834E+0,2.013555E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.401462E+0,6.091136E+0,0.000000E+0,80.148298E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.791830E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.738874E+0,0.000000E+0,44.778004E-3,996.603389E-3,3.050598E+0,998.244772E-3,3.045529E+0,998.341324E-3,3.038755E+0,1.000240E+0,3.040686E+0,-3.987849E-3,7.267814E+0,1.000000E+0,1.000000E+0,72.426133E+0,72.527540E+0,2.598770E+0,72.207321E+0,72.214855E+0,2.591561E+0,72.350465E+0,72.430859E+0,2.557605E+0,72.585942E+0,72.479620E+0,2.620860E+0
 10/20/2017,13:25:17.781,-687.284809E-6,72.591090E+0,3.980170E-3,998.797708E-3,967.293511E-3,0.000000E+0,1.010096E+0,3.089490E+0,0.000000E+0,72.408491E+0,3.979910E-3,997.573406E-3,986.830585E-3,0.000000E+0,1.065437E+0,2.807347E+0,0.000000E+0,76.377247E+0,40.193513E+0,72.252992E+0,3.976862E-3,3.966745E-3,0.000000E+0,996.335875E-3,1.000000E+0,44.000000E+0,97.515690E+0,32.325965E+0,10.047549E-3,13.079323E-3,1.000000E+0,2.659185E+0,1.000000E+0,20.000000E+0,7.294876E-3,42.774209E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.930539E+0,0.000000E+0,-131.924606E-3,0.000000E+0,136.268041E-3,0.000000E+0,134.916133E-3,0.000000E+0,451.616968E-3,0.000000E+0,-128.522048E-3,0.000000E+0,209.656084E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.006760E+0,3.040702E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.011526E+0,3.024658E+0,0.000000E+0,241.958586E+0,4.009736E-3,3.980416E-3,81.921862E+0,73.389595E+0,72.826296E+0,84.582464E+0,76.486873E+0,3.976653E-3,3.983270E-3,71.180805E+0,5.382657E+0,2.229988E+0,74.710218E+0,74.669818E+0,0.000000E+0,74.150953E+0,74.715930E+0,0.000000E+0,73.855310E+0,1.070276E+0,1.008093E+0,2.562928E+0,60.000000E+0,73.000000E+0,63.700000E+0,11.110214E-3,71.323689E+0,39.876929E+0,0.000000E+0,1.336979E+0,1.333982E+0,993.424936E-3,60.000000E+0,1.000000E+0,1.350263E+0,672.318959E-3,2.020479E+0,60.000000E+0,1.886000E+0,0.000000E+0,73.852080E+0,1.076430E+0,1.073211E+0,1.009483E+0,50.000000E+0,1.000000E+0,85.949097E+0,2.748737E+0,2.342103E+0,1.563627E+0,40.000000E+0,0.000000E+0,1.332665E+0,1.330108E+0,984.990000E-3,60.000000E+0,3.987486E-3,59.183885E+0,9.381132E-3,32.628653E+0,1.416848E+0,39.961424E+0,0.000000E+0,36.179188E-3,0.000000E+0,41.782417E-3,0.000000E+0,17.688874E-3,0.000000E+0,21.264253E-3,0.000000E+0,23.357943E-3,2.020963E+0,2.013780E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.401074E+0,6.089202E+0,0.000000E+0,80.921948E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.791701E+0,0.000000E+0,17.688874E-3,10.000000E+0,9.739873E+0,0.000000E+0,39.946412E-3,996.635573E-3,3.050502E+0,996.957413E-3,3.045320E+0,996.410286E-3,3.040975E+0,998.566612E-3,3.038642E+0,-443.814952E-6,7.329031E+0,1.000000E+0,1.000000E+0,72.425056E+0,72.526089E+0,2.594999E+0,72.205075E+0,72.217007E+0,2.593573E+0,72.353319E+0,72.430859E+0,2.562525E+0,72.583742E+0,72.481539E+0,2.625313E+0
 10/20/2017,13:25:27.781,439.844037E-6,72.590060E+0,3.980883E-3,998.878254E-3,989.041695E-3,0.000000E+0,1.008307E+0,3.089796E+0,0.000000E+0,72.404934E+0,3.978094E-3,997.702280E-3,991.903152E-3,0.000000E+0,1.065118E+0,2.815595E+0,0.000000E+0,76.383195E+0,40.148704E+0,72.252383E+0,3.975889E-3,3.968237E-3,0.000000E+0,995.921717E-3,1.000000E+0,44.000000E+0,97.420273E+0,32.298457E+0,10.128809E-3,13.094175E-3,1.000000E+0,2.649250E+0,1.000000E+0,20.000000E+0,7.335224E-3,42.774441E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.925678E+0,0.000000E+0,-137.654118E-3,0.000000E+0,134.529874E-3,0.000000E+0,139.132796E-3,0.000000E+0,450.779176E-3,0.000000E+0,-134.064368E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.016519E+0,3.041571E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.000628E+0,3.024996E+0,0.000000E+0,241.911937E+0,4.009866E-3,3.977691E-3,81.931659E+0,73.387302E+0,72.824892E+0,84.604083E+0,76.490901E+0,3.975680E-3,3.979313E-3,71.172290E+0,5.381368E+0,2.233018E+0,74.728570E+0,74.675482E+0,0.000000E+0,74.151749E+0,74.717053E+0,0.000000E+0,73.854982E+0,1.073007E+0,1.002520E+0,2.562737E+0,60.000000E+0,73.000000E+0,63.700000E+0,11.113975E-3,71.325514E+0,39.843987E+0,0.000000E+0,1.327657E+0,1.332273E+0,1.008496E+0,60.000000E+0,1.000000E+0,1.350120E+0,677.959052E-3,2.016309E+0,60.000000E+0,1.878054E+0,0.000000E+0,73.851659E+0,1.074706E+0,1.075335E+0,1.006926E+0,50.000000E+0,1.000000E+0,86.055344E+0,2.746534E+0,2.345570E+0,1.558341E+0,40.000000E+0,0.000000E+0,1.336226E+0,1.325059E+0,1.011992E+0,60.000000E+0,3.987811E-3,59.167218E+0,9.454544E-3,32.599471E+0,1.380441E+0,39.929598E+0,0.000000E+0,33.664826E-3,0.000000E+0,45.325585E-3,0.000000E+0,18.461929E-3,0.000000E+0,21.296463E-3,0.000000E+0,23.196890E-3,2.020673E+0,2.013458E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.409843E+0,6.091136E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.791347E+0,0.000000E+0,16.819187E-3,10.000000E+0,9.727794E+0,0.000000E+0,43.103052E-3,997.070057E-3,3.050180E+0,997.230977E-3,3.043277E+0,998.566612E-3,3.038835E+0,999.419487E-3,3.039849E+0,-765.999872E-6,7.248804E+0,1.000000E+0,1.000000E+0,72.426928E+0,72.528429E+0,2.599362E+0,72.205262E+0,72.217007E+0,2.590013E+0,72.349342E+0,72.432684E+0,2.565080E+0,72.583836E+0,72.480275E+0,2.621275E+0
 10/20/2017,13:25:37.781,761.880850E-6,72.591604E+0,3.982569E-3,998.056683E-3,974.638713E-3,0.000000E+0,1.008451E+0,3.083788E+0,0.000000E+0,72.406666E+0,3.978743E-3,997.589515E-3,1.005127E+0,0.000000E+0,1.064351E+0,2.794879E+0,0.000000E+0,76.387877E+0,40.111248E+0,72.250792E+0,3.976149E-3,3.967005E-3,0.000000E+0,995.236763E-3,1.000000E+0,44.000000E+0,97.275223E+0,32.278662E+0,10.180625E-3,13.086911E-3,1.000000E+0,2.656949E+0,1.000000E+0,20.000000E+0,7.389454E-3,42.772253E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.924938E+0,0.000000E+0,-135.819386E-3,0.000000E+0,137.587760E-3,0.000000E+0,134.562062E-3,0.000000E+0,451.842528E-3,0.000000E+0,-130.938757E-3,0.000000E+0,209.978312E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,999.236571E-3,3.041249E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.011447E+0,3.025414E+0,0.000000E+0,241.889118E+0,4.009282E-3,3.981064E-3,81.939159E+0,73.389829E+0,72.831116E+0,84.624296E+0,76.499751E+0,3.973734E-3,3.975356E-3,71.166395E+0,5.384590E+0,2.233711E+0,74.708018E+0,74.678666E+0,0.000000E+0,74.153622E+0,74.715087E+0,0.000000E+0,73.855731E+0,1.070579E+0,999.454762E-3,2.559883E+0,60.000000E+0,74.000000E+0,63.900000E+0,11.114559E-3,71.323877E+0,39.817653E+0,0.000000E+0,1.329189E+0,1.335339E+0,989.509375E-3,60.000000E+0,1.000000E+0,1.351396E+0,668.564222E-3,2.022876E+0,60.000000E+0,1.881310E+0,0.000000E+0,73.851331E+0,1.075376E+0,1.073786E+0,1.003284E+0,50.000000E+0,1.000000E+0,86.148880E+0,2.747412E+0,2.346432E+0,1.575253E+0,40.000000E+0,0.000000E+0,1.332122E+0,1.327871E+0,974.355276E-3,60.000000E+0,3.990016E-3,59.150084E+0,9.345269E-3,32.572008E+0,1.408149E+0,39.903450E+0,0.000000E+0,34.599653E-3,0.000000E+0,44.488109E-3,0.000000E+0,17.882138E-3,0.000000E+0,21.103200E-3,0.000000E+0,23.068047E-3,2.020802E+0,2.013780E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.417730E+0,6.206831E+0,0.000000E+0,82.565954E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792700E+0,0.000000E+0,17.044662E-3,10.000000E+0,9.714522E+0,0.000000E+0,42.587682E-3,996.136722E-3,3.050582E+0,996.603389E-3,3.043614E+0,999.129832E-3,3.039640E+0,996.909137E-3,3.038079E+0,-121.630032E-6,7.254926E+0,1.000000E+0,1.000000E+0,72.425384E+0,72.528522E+0,2.602126E+0,72.208771E+0,72.218785E+0,2.596718E+0,72.349529E+0,72.429689E+0,2.560177E+0,72.584304E+0,72.480556E+0,2.623350E+0
 10/20/2017,13:25:47.781,1.244936E-3,72.589264E+0,3.984839E-3,997.637843E-3,981.409073E-3,0.000000E+0,1.008770E+0,3.082837E+0,0.000000E+0,72.406432E+0,3.978548E-3,997.476750E-3,985.012117E-3,0.000000E+0,1.067258E+0,2.774645E+0,0.000000E+0,76.394012E+0,40.093055E+0,72.248499E+0,3.973814E-3,3.962141E-3,0.000000E+0,993.962430E-3,1.000000E+0,44.000000E+0,97.291015E+0,32.250318E+0,10.228097E-3,13.089181E-3,1.000000E+0,2.655895E+0,1.000000E+0,20.000000E+0,7.319720E-3,42.779143E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.929702E+0,0.000000E+0,-136.752846E-3,0.000000E+0,139.036232E-3,0.000000E+0,138.167148E-3,0.000000E+0,452.905880E-3,0.000000E+0,-132.131000E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.018356E+0,3.042182E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.011654E+0,3.026122E+0,0.000000E+0,241.870111E+0,4.009541E-3,3.980091E-3,81.947315E+0,73.391046E+0,72.832754E+0,84.649433E+0,76.500688E+0,3.977626E-3,3.981908E-3,71.156290E+0,5.382334E+0,2.229972E+0,74.705350E+0,74.681287E+0,0.000000E+0,74.156383E+0,74.720190E+0,0.000000E+0,73.855404E+0,1.078055E+0,1.010120E+0,2.559724E+0,60.000000E+0,74.000000E+0,63.900000E+0,11.110344E-3,71.315689E+0,39.786386E+0,0.000000E+0,1.329732E+0,1.328521E+0,1.003510E+0,60.000000E+0,1.000000E+0,1.355640E+0,673.069906E-3,2.013434E+0,60.000000E+0,1.869141E+0,0.000000E+0,73.853672E+0,1.074754E+0,1.081385E+0,1.009834E+0,50.000000E+0,1.000000E+0,85.971002E+0,2.753415E+0,2.342694E+0,1.563899E+0,40.000000E+0,0.000000E+0,1.334597E+0,1.322711E+0,1.006994E+0,60.000000E+0,3.989497E-3,59.133698E+0,9.411093E-3,32.542780E+0,1.380763E+0,39.877161E+0,0.000000E+0,35.212126E-3,0.000000E+0,43.425158E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.775210E-3,2.020867E+0,2.013329E+0,2.018483E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.403155E+0,6.206477E+0,0.000000E+0,83.371839E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.792024E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.699383E+0,0.000000E+0,40.268518E-3,996.925229E-3,3.050325E+0,998.405692E-3,3.043277E+0,997.375805E-3,3.039495E+0,997.247069E-3,3.038288E+0,-1.410370E-3,7.211107E+0,1.000000E+0,1.000000E+0,72.425384E+0,72.527633E+0,2.596197E+0,72.207368E+0,72.216305E+0,2.592232E+0,72.351869E+0,72.431327E+0,2.561646E+0,72.585474E+0,72.482100E+0,2.627500E+0
 10/20/2017,13:25:57.781,1.083918E-3,72.589452E+0,3.982115E-3,998.072792E-3,995.907862E-3,0.000000E+0,1.011724E+0,3.089732E+0,0.000000E+0,72.406479E+0,3.980818E-3,997.138456E-3,986.894391E-3,0.000000E+0,1.066379E+0,2.773840E+0,0.000000E+0,76.399210E+0,40.064253E+0,72.248874E+0,3.976603E-3,3.964865E-3,0.000000E+0,982.254501E-3,1.000000E+0,44.000000E+0,97.376560E+0,32.227086E+0,10.236139E-3,13.089765E-3,1.000000E+0,2.652429E+0,1.000000E+0,20.000000E+0,7.366102E-3,42.793760E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.910549E+0,0.000000E+0,-146.248385E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.040559E-3,0.000000E+0,462.830497E-3,0.000000E+0,-127.458696E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.014363E+0,3.041217E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.002338E+0,3.025478E+0,0.000000E+0,241.859306E+0,4.011682E-3,3.980999E-3,81.961049E+0,73.391561E+0,72.834813E+0,84.672037E+0,76.507010E+0,3.979248E-3,3.979897E-3,71.151377E+0,5.383945E+0,2.230230E+0,74.714104E+0,74.687935E+0,0.000000E+0,74.160971E+0,74.725527E+0,0.000000E+0,73.859195E+0,1.076649E+0,1.005506E+0,2.566228E+0,60.000000E+0,74.000000E+0,63.900000E+0,11.107815E-3,71.310449E+0,39.753911E+0,0.000000E+0,1.325885E+0,1.337143E+0,1.016103E+0,60.000000E+0,1.000000E+0,1.355895E+0,671.727787E-3,2.014105E+0,60.000000E+0,1.894075E+0,0.000000E+0,73.853344E+0,1.072774E+0,1.074776E+0,1.016464E+0,50.000000E+0,1.000000E+0,85.833517E+0,2.754293E+0,2.351943E+0,1.575173E+0,40.000000E+0,0.000000E+0,1.327698E+0,1.327536E+0,1.013892E+0,60.000000E+0,3.989562E-3,59.115444E+0,9.426334E-3,32.518152E+0,1.388174E+0,39.848780E+0,0.000000E+0,41.240149E-3,0.000000E+0,45.454427E-3,0.000000E+0,14.725497E-3,0.000000E+0,20.652251E-3,0.000000E+0,24.130998E-3,2.020899E+0,2.013780E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.391650E+0,6.205026E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.793376E+0,0.000000E+0,15.852869E-3,10.000000E+0,9.700961E+0,0.000000E+0,46.549588E-3,996.909137E-3,3.050003E+0,997.729829E-3,3.043872E+0,998.711440E-3,3.039704E+0,997.601093E-3,3.040074E+0,200.554889E-6,7.165355E+0,1.000000E+0,1.000000E+0,72.427817E+0,72.527259E+0,2.592730E+0,72.205355E+0,72.213732E+0,2.593509E+0,72.350044E+0,72.427864E+0,2.565448E+0,72.584398E+0,72.478965E+0,2.622999E+0
 10/20/2017,13:26:07.781,-526.266402E-6,72.590715E+0,3.978873E-3,998.314431E-3,1.005329E+0,0.000000E+0,1.008131E+0,3.093051E+0,0.000000E+0,72.408023E+0,3.980040E-3,997.815044E-3,987.532449E-3,0.000000E+0,1.065693E+0,2.773453E+0,0.000000E+0,76.403237E+0,40.020795E+0,72.248078E+0,3.972777E-3,3.970636E-3,0.000000E+0,994.822605E-3,1.000000E+0,44.000000E+0,97.268031E+0,32.198277E+0,10.255854E-3,13.068428E-3,1.000000E+0,2.649570E+0,1.000000E+0,20.000000E+0,7.362015E-3,42.810798E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.920463E+0,0.000000E+0,-146.602456E-3,0.000000E+0,136.332417E-3,0.000000E+0,135.720840E-3,0.000000E+0,459.028209E-3,0.000000E+0,-124.913096E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,997.862887E-3,3.040911E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.004943E+0,3.025559E+0,0.000000E+0,241.867892E+0,4.012071E-3,3.979832E-3,81.970143E+0,73.392029E+0,72.837621E+0,84.693938E+0,76.510710E+0,3.976653E-3,3.976264E-3,71.158582E+0,5.393289E+0,2.232889E+0,74.723841E+0,74.691165E+0,0.000000E+0,74.161766E+0,74.734281E+0,0.000000E+0,73.856059E+0,1.067576E+0,993.946372E-3,2.561812E+0,60.000000E+0,74.000000E+0,63.900000E+0,11.115337E-3,71.302823E+0,39.723296E+0,0.000000E+0,1.327034E+0,1.332960E+0,1.008895E+0,60.000000E+0,1.000000E+0,1.359070E+0,671.807675E-3,2.019968E+0,60.000000E+0,1.876716E+0,0.000000E+0,73.853859E+0,1.073525E+0,1.073802E+0,1.007645E+0,50.000000E+0,1.000000E+0,85.783655E+0,2.751020E+0,2.340538E+0,1.574327E+0,40.000000E+0,0.000000E+0,1.327331E+0,1.324628E+0,1.009389E+0,60.000000E+0,3.987551E-3,59.099010E+0,9.443325E-3,32.495197E+0,1.483218E+0,39.818676E+0,0.000000E+0,54.359964E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.501494E-3,0.000000E+0,18.333086E-3,0.000000E+0,22.649309E-3,2.021060E+0,2.013329E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.387217E+0,6.205864E+0,0.000000E+0,82.082423E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.792088E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.701316E+0,0.000000E+0,42.941999E-3,996.152814E-3,3.051065E+0,997.134425E-3,3.044500E+0,996.040170E-3,3.039028E+0,999.564315E-3,3.039366E+0,-121.630032E-6,6.956250E+0,1.000000E+0,1.000000E+0,72.422483E+0,72.530067E+0,2.594839E+0,72.203858E+0,72.214948E+0,2.592743E+0,72.348031E+0,72.430578E+0,2.565336E+0,72.583555E+0,72.478965E+0,2.624739E+0
 10/20/2017,13:26:17.781,1.244936E-3,72.591651E+0,3.982699E-3,997.299549E-3,1.003014E+0,0.000000E+0,994.270317E-3,3.087122E+0,0.000000E+0,72.406479E+0,3.975046E-3,997.589515E-3,1.031239E+0,0.000000E+0,1.051463E+0,2.774726E+0,0.000000E+0,76.407264E+0,39.991156E+0,72.247049E+0,3.976149E-3,3.970053E-3,0.000000E+0,994.042076E-3,1.000000E+0,44.000000E+0,97.139576E+0,32.171606E+0,10.259096E-3,13.063240E-3,1.000000E+0,2.656358E+0,1.000000E+0,20.000000E+0,7.328283E-3,42.813172E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.926740E+0,0.000000E+0,-157.803974E-3,0.000000E+0,137.716513E-3,0.000000E+0,138.810914E-3,0.000000E+0,480.166356E-3,0.000000E+0,-112.861773E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,695.796102E-3,3.040879E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.000836E+0,3.025495E+0,0.000000E+0,241.869484E+0,4.004157E-3,3.979702E-3,81.982283E+0,73.392216E+0,72.839868E+0,84.717481E+0,76.513707E+0,3.973994E-3,3.982816E-3,71.161483E+0,5.401666E+0,2.234017E+0,74.691446E+0,74.695238E+0,0.000000E+0,74.165418E+0,74.738214E+0,0.000000E+0,73.858727E+0,1.047977E+0,977.868262E-3,2.565208E+0,60.000000E+0,74.000000E+0,63.900000E+0,11.117348E-3,71.297676E+0,39.696357E+0,0.000000E+0,1.327529E+0,1.337702E+0,1.002183E+0,60.000000E+0,1.000000E+0,1.352194E+0,672.766331E-3,2.009647E+0,60.000000E+0,1.906356E+0,0.000000E+0,73.855638E+0,1.072423E+0,1.072669E+0,1.001463E+0,50.000000E+0,1.000000E+0,85.785579E+0,2.751292E+0,2.342758E+0,1.563915E+0,40.000000E+0,0.000000E+0,1.336242E+0,1.323014E+0,1.005174E+0,60.000000E+0,3.988265E-3,59.084211E+0,9.442157E-3,32.473868E+0,1.515759E+0,39.794017E+0,0.000000E+0,54.231022E-3,0.000000E+0,41.267047E-3,0.000000E+0,18.300876E-3,0.000000E+0,16.625924E-3,0.000000E+0,18.300876E-3,2.020867E+0,2.013136E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.387017E+0,6.205929E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.780878E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.699995E+0,0.000000E+0,45.164532E-3,996.426378E-3,3.050840E+0,995.316030E-3,3.045127E+0,997.842473E-3,3.041571E+0,996.941321E-3,3.039044E+0,1.811479E-3,7.034221E+0,1.000000E+0,1.000000E+0,72.424120E+0,72.529505E+0,2.593353E+0,72.205309E+0,72.213123E+0,2.593222E+0,72.348546E+0,72.428426E+0,2.563914E+0,72.584866E+0,72.478076E+0,2.625058E+0
 10/20/2017,13:26:27.781,2.050028E-3,72.589405E+0,3.981402E-3,998.088901E-3,1.008650E+0,0.000000E+0,998.518064E-3,3.085447E+0,0.000000E+0,72.403624E+0,3.977316E-3,997.444532E-3,1.006228E+0,0.000000E+0,1.054449E+0,2.781298E+0,0.000000E+0,76.412884E+0,39.971381E+0,72.248172E+0,3.976084E-3,3.966616E-3,0.000000E+0,995.013755E-3,1.000000E+0,44.000000E+0,97.265775E+0,32.141915E+0,10.235944E-3,13.073098E-3,1.000000E+0,2.650352E+0,1.000000E+0,20.000000E+0,7.251673E-3,42.825276E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.933146E+0,0.000000E+0,-147.374975E-3,0.000000E+0,136.493358E-3,0.000000E+0,135.495522E-3,0.000000E+0,467.986143E-3,0.000000E+0,-99.682653E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.006440E+0,3.040734E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010871E+0,3.024658E+0,0.000000E+0,241.873054E+0,4.006428E-3,3.981972E-3,81.988846E+0,73.392404E+0,72.842208E+0,84.738303E+0,76.523166E+0,3.972112E-3,3.980740E-3,71.154652E+0,5.383301E+0,2.230310E+0,74.690041E+0,74.698889E+0,0.000000E+0,74.168928E+0,74.743504E+0,0.000000E+0,73.857744E+0,1.057242E+0,1.005730E+0,2.562019E+0,60.000000E+0,74.000000E+0,63.900000E+0,11.112549E-3,71.294074E+0,39.664254E+0,0.000000E+0,1.329907E+0,1.339395E+0,1.008064E+0,60.000000E+0,1.000000E+0,1.355528E+0,674.859397E-3,1.997713E+0,60.000000E+0,1.870511E+0,0.000000E+0,73.854233E+0,1.076733E+0,1.073626E+0,1.002086E+0,50.000000E+0,1.000000E+0,85.644814E+0,2.748290E+0,2.345474E+0,1.554030E+0,40.000000E+0,0.000000E+0,1.325047E+0,1.319515E+0,1.011162E+0,60.000000E+0,3.989692E-3,59.064370E+0,9.450912E-3,32.441666E+0,1.449711E+0,39.764937E+0,0.000000E+0,-33.030251E-3,0.000000E+0,50.543705E-3,0.000000E+0,23.164679E-3,0.000000E+0,19.009509E-3,0.000000E+0,14.467812E-3,2.020899E+0,2.013651E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.374929E+0,6.206799E+0,0.000000E+0,84.919139E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.753627E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.700059E+0,0.000000E+0,39.817569E-3,996.909137E-3,3.051307E+0,996.748217E-3,3.044451E+0,996.683849E-3,3.041088E+0,999.853971E-3,3.040621E+0,3.100219E-3,6.935629E+0,1.000000E+0,1.000000E+0,72.426086E+0,72.529318E+0,2.596261E+0,72.206198E+0,72.215135E+0,2.598506E+0,72.349201E+0,72.431935E+0,2.562429E+0,72.586223E+0,72.480509E+0,2.630661E+0
 10/20/2017,13:26:37.781,439.844037E-6,72.592025E+0,3.978224E-3,998.072792E-3,1.007628E+0,0.000000E+0,998.454188E-3,3.084851E+0,0.000000E+0,72.404466E+0,3.977640E-3,997.927809E-3,1.014698E+0,0.000000E+0,1.054321E+0,2.780348E+0,0.000000E+0,76.418175E+0,39.938811E+0,72.247844E+0,3.973879E-3,3.963892E-3,0.000000E+0,993.165973E-3,1.000000E+0,44.000000E+0,97.326220E+0,32.103489E+0,10.216359E-3,13.074006E-3,1.000000E+0,2.651774E+0,1.000000E+0,20.000000E+0,7.294162E-3,42.837566E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.943254E+0,0.000000E+0,-137.460988E-3,0.000000E+0,138.070584E-3,0.000000E+0,135.559899E-3,0.000000E+0,453.260330E-3,0.000000E+0,-100.939342E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000723E+0,0.000000E+0,1.006361E+0,3.040476E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.003952E+0,3.024561E+0,0.000000E+0,241.878168E+0,4.014342E-3,3.981583E-3,82.000846E+0,73.391889E+0,72.842676E+0,84.762784E+0,76.522885E+0,3.976069E-3,3.981972E-3,71.143097E+0,5.395544E+0,2.234581E+0,74.724029E+0,74.703571E+0,0.000000E+0,74.171690E+0,74.746219E+0,0.000000E+0,73.856246E+0,1.065053E+0,1.003111E+0,2.564969E+0,60.000000E+0,72.000000E+0,64.000000E+0,11.130837E-3,71.294027E+0,39.638572E+0,0.000000E+0,1.331616E+0,1.337207E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.351683E+0,675.961852E-3,2.020751E+0,60.000000E+0,1.888562E+0,0.000000E+0,73.855263E+0,1.073732E+0,1.073243E+0,1.010920E+0,50.000000E+0,1.000000E+0,85.559823E+0,2.746789E+0,2.342758E+0,1.611983E+0,40.000000E+0,0.000000E+0,1.327379E+0,1.325203E+0,1.010699E+0,60.000000E+0,3.986319E-3,59.048263E+0,9.495011E-3,32.412113E+0,1.484185E+0,39.739673E+0,0.000000E+0,-2.567783E-3,0.000000E+0,44.778004E-3,0.000000E+0,26.321320E-3,0.000000E+0,22.391624E-3,0.000000E+0,18.172033E-3,2.020867E+0,2.013587E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.367254E+0,6.207250E+0,0.000000E+0,79.729237E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.753724E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.700736E+0,0.000000E+0,41.170415E-3,996.796493E-3,3.050856E+0,998.035576E-3,3.045497E+0,996.587297E-3,3.039656E+0,998.727532E-3,3.039173E+0,1.167110E-3,6.891811E+0,1.000000E+0,1.000000E+0,72.429268E+0,72.527867E+0,2.589709E+0,72.206198E+0,72.212374E+0,2.596574E+0,72.350418E+0,72.428426E+0,2.566246E+0,72.584164E+0,72.480369E+0,2.620988E+0
 10/20/2017,13:26:47.781,600.862443E-6,72.594459E+0,3.982699E-3,997.976137E-3,1.012770E+0,0.000000E+0,1.002191E+0,3.087203E+0,0.000000E+0,72.403156E+0,3.978743E-3,997.428423E-3,1.009721E+0,0.000000E+0,1.058745E+0,2.773630E+0,0.000000E+0,76.422999E+0,39.892376E+0,72.248359E+0,3.975565E-3,3.963503E-3,0.000000E+0,993.006681E-3,1.000000E+0,44.000000E+0,97.259853E+0,32.068780E+0,10.200470E-3,13.066937E-3,1.000000E+0,2.652477E+0,1.000000E+0,20.000000E+0,7.239089E-3,42.825555E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.937942E+0,0.000000E+0,-129.220791E-3,0.000000E+0,133.886109E-3,0.000000E+0,137.491195E-3,0.000000E+0,442.949039E-3,0.000000E+0,-115.214037E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.001920E+0,3.041088E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.012533E+0,3.025382E+0,0.000000E+0,241.897368E+0,4.010774E-3,3.980870E-3,82.009987E+0,73.393948E+0,72.844173E+0,84.783888E+0,76.529160E+0,3.973734E-3,3.975291E-3,71.134020E+0,5.401988E+0,2.230504E+0,74.727025E+0,74.710967E+0,0.000000E+0,74.171503E+0,74.749215E+0,0.000000E+0,73.855872E+0,1.054207E+0,1.003861E+0,2.569018E+0,60.000000E+0,72.000000E+0,64.000000E+0,11.133561E-3,71.293465E+0,39.607865E+0,0.000000E+0,1.320744E+0,1.336425E+0,988.726263E-3,60.000000E+0,1.000000E+0,1.357730E+0,671.296392E-3,2.024633E+0,60.000000E+0,1.871478E+0,0.000000E+0,73.855076E+0,1.075121E+0,1.074936E+0,976.637604E-3,50.000000E+0,1.000000E+0,85.577459E+0,2.752777E+0,2.340139E+0,1.563004E+0,40.000000E+0,0.000000E+0,1.332122E+0,1.325299E+0,986.171635E-3,60.000000E+0,3.985929E-3,59.032204E+0,9.323932E-3,32.385116E+0,1.430380E+0,39.715014E+0,0.000000E+0,1.880705E-3,0.000000E+0,44.842426E-3,0.000000E+0,23.776681E-3,0.000000E+0,26.546794E-3,0.000000E+0,20.909936E-3,2.020995E+0,2.013651E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.367991E+0,6.207121E+0,0.000000E+0,82.243600E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.753080E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.779475E-3,996.297642E-3,3.051017E+0,995.975802E-3,3.044290E+0,997.407989E-3,3.039849E+0,999.419487E-3,3.039318E+0,-2.376924E-3,6.706870E+0,1.000000E+0,1.000000E+0,72.424354E+0,72.528382E+0,2.597971E+0,72.203530E+0,72.211907E+0,2.606377E+0,72.347563E+0,72.430204E+0,2.562397E+0,72.585661E+0,72.480229E+0,2.623302E+0
 10/20/2017,13:26:57.781,922.899256E-6,72.593195E+0,3.981856E-3,998.121120E-3,1.025384E+0,0.000000E+0,988.952650E-3,3.081726E+0,0.000000E+0,72.404513E+0,3.981661E-3,997.525078E-3,1.006563E+0,0.000000E+0,1.044036E+0,2.765318E+0,0.000000E+0,76.426558E+0,39.859109E+0,72.245645E+0,3.970442E-3,3.974009E-3,0.000000E+0,985.535907E-3,1.000000E+0,44.000000E+0,97.253978E+0,32.040623E+0,10.100598E-3,13.072449E-3,1.000000E+0,2.654122E+0,1.000000E+0,20.000000E+0,7.112659E-3,42.796367E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.916247E+0,0.000000E+0,-143.222688E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.619948E-3,0.000000E+0,457.223733E-3,0.000000E+0,-128.618716E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.004747E+0,3.042198E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.007883E+0,3.024931E+0,0.000000E+0,241.899731E+0,4.010255E-3,3.982426E-3,82.022080E+0,73.394463E+0,72.848900E+0,84.808650E+0,76.533890E+0,3.979507E-3,3.979053E-3,71.126067E+0,5.382979E+0,2.232228E+0,74.728055E+0,74.716351E+0,0.000000E+0,74.177916E+0,74.759187E+0,0.000000E+0,73.855123E+0,1.045357E+0,1.006751E+0,2.567456E+0,60.000000E+0,72.000000E+0,64.000000E+0,11.127919E-3,71.297255E+0,39.582369E+0,0.000000E+0,1.328199E+0,1.334429E+0,1.009583E+0,60.000000E+0,1.000000E+0,1.354028E+0,666.934507E-3,2.011548E+0,60.000000E+0,1.874863E+0,0.000000E+0,73.855872E+0,1.072535E+0,1.072174E+0,1.011304E+0,50.000000E+0,1.000000E+0,85.546971E+0,2.744027E+0,2.338286E+0,1.564985E+0,40.000000E+0,0.000000E+0,1.332553E+0,1.327232E+0,1.013541E+0,60.000000E+0,3.989886E-3,59.015677E+0,9.243906E-3,32.348454E+0,1.412015E+0,39.689704E+0,0.000000E+0,41.046736E-3,0.000000E+0,44.713583E-3,0.000000E+0,14.918761E-3,0.000000E+0,19.975828E-3,0.000000E+0,24.259840E-3,2.020931E+0,2.013523E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.364746E+0,6.206283E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.754819E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.700285E+0,0.000000E+0,42.136734E-3,996.522930E-3,3.050936E+0,997.762013E-3,3.045031E+0,997.504541E-3,3.041458E+0,998.421784E-3,3.037789E+0,-443.814952E-6,6.876023E+0,1.000000E+0,1.000000E+0,72.425431E+0,72.529879E+0,2.603676E+0,72.205777E+0,72.216820E+0,2.597436E+0,72.347095E+0,72.431795E+0,2.567843E+0,72.588001E+0,72.480416E+0,2.625713E+0
