date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:27:07.781,-204.229589E-6,72.592915E+0,3.979197E-3,997.895591E-3,1.008475E+0,0.000000E+0,999.572016E-3,3.082579E+0,0.000000E+0,72.402454E+0,3.982958E-3,997.444532E-3,982.061095E-3,0.000000E+0,1.055583E+0,2.777803E+0,0.000000E+0,76.427635E+0,39.824492E+0,72.242697E+0,3.973036E-3,3.968107E-3,0.000000E+0,998.295161E-3,1.000000E+0,44.000000E+0,97.699291E+0,32.014929E+0,10.008703E-3,13.044044E-3,1.000000E+0,2.663002E+0,1.000000E+0,20.000000E+0,7.088269E-3,42.779097E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.934434E+0,0.000000E+0,-156.001431E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.072747E-3,0.000000E+0,475.139601E-3,0.000000E+0,-115.052923E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,646.439315E-3,3.041442E+0,0.000000E+0,998.695348E-3,0.000000E+0,992.414113E-3,3.024980E+0,0.000000E+0,241.904121E+0,4.006298E-3,3.976588E-3,82.032908E+0,73.395961E+0,72.849602E+0,84.831677E+0,76.539229E+0,3.979053E-3,3.975680E-3,71.142722E+0,5.405532E+0,2.230729E+0,74.715462E+0,74.719628E+0,0.000000E+0,74.182597E+0,74.771078E+0,0.000000E+0,73.855919E+0,1.066618E+0,1.007087E+0,2.565304E+0,60.000000E+0,72.000000E+0,64.000000E+0,11.123379E-3,71.294635E+0,39.554779E+0,0.000000E+0,1.324336E+0,1.340193E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.352959E+0,673.357503E-3,1.995763E+0,60.000000E+0,1.870930E+0,0.000000E+0,73.855778E+0,1.074466E+0,1.075478E+0,1.008556E+0,50.000000E+0,1.000000E+0,85.282436E+0,2.747556E+0,2.338605E+0,1.546620E+0,40.000000E+0,0.000000E+0,1.331132E+0,1.327520E+0,1.009517E+0,60.000000E+0,3.987681E-3,58.997750E+0,9.451755E-3,32.315510E+0,1.528646E+0,39.665092E+0,0.000000E+0,39.338259E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.268665E-3,2.020995E+0,2.013716E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.341946E+0,6.205639E+0,0.000000E+0,82.469248E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.755012E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.700736E+0,0.000000E+0,39.720937E-3,995.975802E-3,3.050904E+0,999.129832E-3,3.043985E+0,998.695348E-3,3.039849E+0,1.000047E+0,3.040975E+0,2.455849E-3,7.015534E+0,1.000000E+0,1.000000E+0,72.426273E+0,72.529552E+0,2.598467E+0,72.207227E+0,72.214059E+0,2.601555E+0,72.348967E+0,72.430344E+0,2.568642E+0,72.586176E+0,72.482007E+0,2.628267E+0
 10/20/2017,13:27:17.781,2.694102E-3,72.592166E+0,3.980624E-3,998.185557E-3,996.562543E-3,0.000000E+0,1.007956E+0,3.084851E+0,0.000000E+0,72.401284E+0,3.971674E-3,997.782826E-3,966.715783E-3,0.000000E+0,1.064127E+0,2.784085E+0,0.000000E+0,76.434893E+0,39.807091E+0,72.244335E+0,3.970182E-3,3.969339E-3,0.000000E+0,996.049150E-3,1.000000E+0,44.000000E+0,97.808487E+0,32.009214E+0,9.917197E-3,13.025626E-3,1.000000E+0,2.651870E+0,1.000000E+0,20.000000E+0,7.108054E-3,42.767785E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.943962E+0,0.000000E+0,-137.235670E-3,0.000000E+0,134.948322E-3,0.000000E+0,137.748701E-3,0.000000E+0,463.861627E-3,0.000000E+0,-108.286138E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.004188E+0,3.041329E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.002562E+0,3.025285E+0,0.000000E+0,241.905617E+0,4.012720E-3,3.979313E-3,82.043080E+0,73.396008E+0,72.851521E+0,84.850765E+0,76.541242E+0,3.975615E-3,3.976264E-3,71.200128E+0,5.385234E+0,2.232825E+0,74.720237E+0,74.722250E+0,0.000000E+0,74.184001E+0,74.786105E+0,0.000000E+0,73.857182E+0,1.074014E+0,1.005793E+0,2.567822E+0,60.000000E+0,72.000000E+0,64.000000E+0,11.129021E-3,71.285091E+0,39.529749E+0,0.000000E+0,1.328151E+0,1.339363E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.354682E+0,668.931707E-3,2.023387E+0,60.000000E+0,1.878393E+0,0.000000E+0,73.856667E+0,1.074770E+0,1.074872E+0,1.004914E+0,50.000000E+0,1.000000E+0,85.159085E+0,2.751707E+0,2.341097E+0,1.557144E+0,40.000000E+0,0.000000E+0,1.335827E+0,1.325219E+0,998.514940E-3,60.000000E+0,3.989497E-3,58.983231E+0,9.469979E-3,32.286840E+0,1.462276E+0,39.636664E+0,0.000000E+0,978.113093E-6,0.000000E+0,44.262634E-3,0.000000E+0,25.612686E-3,0.000000E+0,20.523409E-3,0.000000E+0,17.463400E-3,2.020867E+0,2.013555E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.330471E+0,6.206799E+0,0.000000E+0,83.629723E-3,0.000000E+0,47.654997E-3,9.500000E+0,9.752693E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.699898E+0,0.000000E+0,47.000537E-3,996.716033E-3,3.050775E+0,998.598796E-3,3.043711E+0,996.168906E-3,3.040573E+0,1.000144E+0,3.041088E+0,-765.999872E-6,6.989114E+0,1.000000E+0,1.000000E+0,72.425571E+0,72.531471E+0,2.594520E+0,72.206993E+0,72.214855E+0,2.599959E+0,72.348078E+0,72.431046E+0,2.563419E+0,72.585521E+0,72.480884E+0,2.627979E+0
 10/20/2017,13:27:27.781,1.083918E-3,72.592493E+0,3.984579E-3,998.475523E-3,973.153705E-3,0.000000E+0,1.004682E+0,3.085189E+0,0.000000E+0,72.400676E+0,3.979327E-3,997.460641E-3,1.027778E+0,0.000000E+0,1.058586E+0,2.779462E+0,0.000000E+0,76.439857E+0,39.789690E+0,72.241574E+0,3.971220E-3,3.967913E-3,0.000000E+0,993.978360E-3,1.000000E+0,44.000000E+0,97.507747E+0,32.006798E+0,9.894304E-3,13.056301E-3,1.000000E+0,2.656294E+0,1.000000E+0,20.000000E+0,7.104291E-3,42.764852E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.989873E+0,10.000000E+0,8.926708E+0,0.000000E+0,-133.566208E-3,0.000000E+0,135.205828E-3,0.000000E+0,135.785217E-3,0.000000E+0,451.101404E-3,0.000000E+0,-127.845370E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.011280E+0,3.042424E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.011271E+0,3.025607E+0,0.000000E+0,241.898815E+0,4.009412E-3,3.980610E-3,82.052502E+0,73.396710E+0,72.852457E+0,84.875434E+0,76.549157E+0,3.975486E-3,3.975680E-3,71.207052E+0,5.381046E+0,2.232889E+0,74.730068E+0,74.728008E+0,0.000000E+0,74.188542E+0,74.796405E+0,0.000000E+0,73.855684E+0,1.058456E+0,1.003446E+0,2.567073E+0,60.000000E+0,72.000000E+0,64.000000E+0,11.132783E-3,71.275874E+0,39.499089E+0,0.000000E+0,1.330370E+0,1.333024E+0,1.007505E+0,60.000000E+0,1.000000E+0,1.353262E+0,673.277615E-3,2.022333E+0,60.000000E+0,1.875669E+0,0.000000E+0,73.856199E+0,1.073365E+0,1.074616E+0,1.010569E+0,50.000000E+0,1.000000E+0,85.326384E+0,2.745735E+0,2.332327E+0,1.560338E+0,40.000000E+0,0.000000E+0,1.328960E+0,1.323477E+0,1.004471E+0,60.000000E+0,3.986448E-3,58.966051E+0,9.470757E-3,32.262353E+0,1.390107E+0,39.613541E+0,0.000000E+0,35.824599E-3,0.000000E+0,48.031277E-3,0.000000E+0,18.043191E-3,0.000000E+0,23.680049E-3,0.000000E+0,23.776681E-3,2.021092E+0,2.013651E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.343011E+0,6.205735E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.747475E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.700124E+0,0.000000E+0,41.717996E-3,996.619481E-3,3.051113E+0,997.375805E-3,3.043582E+0,998.985004E-3,3.040991E+0,999.950523E-3,3.038835E+0,-443.814952E-6,6.911465E+0,1.000000E+0,1.000000E+0,72.426881E+0,72.529926E+0,2.598690E+0,72.205168E+0,72.213123E+0,2.597612E+0,72.346768E+0,72.428005E+0,2.561055E+0,72.586269E+0,72.480650E+0,2.625218E+0
 10/20/2017,13:27:37.781,-365.247996E-6,72.593102E+0,3.984061E-3,997.750607E-3,1.008059E+0,0.000000E+0,1.003740E+0,3.081887E+0,0.000000E+0,72.402548E+0,3.975435E-3,997.508969E-3,1.012289E+0,0.000000E+0,1.061860E+0,2.797988E+0,0.000000E+0,76.446460E+0,39.778244E+0,72.242089E+0,3.971933E-3,3.968756E-3,0.000000E+0,994.488093E-3,1.000000E+0,44.000000E+0,97.304082E+0,31.955827E+0,9.887170E-3,13.013498E-3,1.000000E+0,2.650736E+0,1.000000E+0,20.000000E+0,7.155148E-3,42.761267E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.930828E+0,0.000000E+0,-156.291125E-3,0.000000E+0,136.686488E-3,0.000000E+0,140.870963E-3,0.000000E+0,475.590720E-3,0.000000E+0,-111.186189E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,666.964709E-3,3.041265E+0,0.000000E+0,998.663164E-3,0.000000E+0,995.753984E-3,3.024770E+0,0.000000E+0,241.895293E+0,4.011033E-3,3.975875E-3,82.063659E+0,73.398956E+0,72.855030E+0,84.899399E+0,76.551030E+0,3.976913E-3,3.976264E-3,71.192970E+0,5.399411E+0,2.234855E+0,74.756565E+0,74.733673E+0,0.000000E+0,74.189618E+0,74.806189E+0,0.000000E+0,73.855497E+0,1.063455E+0,1.003430E+0,2.564985E+0,60.000000E+0,72.000000E+0,64.100000E+0,11.151784E-3,71.270259E+0,39.472244E+0,0.000000E+0,1.325501E+0,1.334365E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.353486E+0,672.366891E-3,2.004247E+0,60.000000E+0,1.889191E+0,0.000000E+0,73.853859E+0,1.075871E+0,1.074520E+0,1.008955E+0,50.000000E+0,1.000000E+0,85.458275E+0,2.756545E+0,2.344340E+0,1.570366E+0,35.000000E+0,0.000000E+0,1.331052E+0,1.325570E+0,1.005493E+0,60.000000E+0,3.988913E-3,58.948451E+0,9.440730E-3,32.254872E+0,1.533479E+0,39.586230E+0,0.000000E+0,40.015203E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.983182E-3,0.000000E+0,17.721085E-3,2.020899E+0,2.013845E+0,2.018515E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.352879E+0,6.205864E+0,0.000000E+0,82.759366E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.744769E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.700382E+0,0.000000E+0,42.684314E-3,997.134425E-3,3.051435E+0,997.649369E-3,3.043727E+0,998.534428E-3,3.041362E+0,997.987300E-3,3.040975E+0,2.133664E-3,6.716859E+0,1.000000E+0,1.000000E+0,72.424635E+0,72.530815E+0,2.602526E+0,72.206011E+0,72.214761E+0,2.603008E+0,72.346721E+0,72.429128E+0,2.570383E+0,72.583976E+0,72.480884E+0,2.625601E+0
 10/20/2017,13:27:47.781,761.880850E-6,72.597220E+0,3.982634E-3,997.798935E-3,994.662371E-3,0.000000E+0,1.001536E+0,3.083691E+0,0.000000E+0,72.400114E+0,3.977705E-3,997.525078E-3,996.130292E-3,0.000000E+0,1.061317E+0,2.823344E+0,0.000000E+0,76.447490E+0,39.754236E+0,72.244943E+0,3.971998E-3,3.969988E-3,0.000000E+0,995.682779E-3,1.000000E+0,44.000000E+0,97.355362E+0,31.913825E+0,9.757726E-3,13.020891E-3,1.000000E+0,2.673368E+0,1.000000E+0,20.000000E+0,7.002512E-3,42.768064E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.945346E+0,0.000000E+0,-142.289228E-3,0.000000E+0,136.203664E-3,0.000000E+0,138.907479E-3,0.000000E+0,459.318214E-3,0.000000E+0,-108.382806E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.011184E+0,3.040750E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.013652E+0,3.024947E+0,0.000000E+0,241.899297E+0,4.009282E-3,3.974837E-3,82.072799E+0,73.394510E+0,72.855171E+0,84.919472E+0,76.554074E+0,3.977302E-3,3.979507E-3,71.180899E+0,5.383623E+0,2.233469E+0,74.749262E+0,74.737137E+0,0.000000E+0,74.192193E+0,74.808530E+0,0.000000E+0,73.855310E+0,1.066953E+0,1.006081E+0,2.567743E+0,60.000000E+0,72.000000E+0,64.100000E+0,11.146596E-3,71.264505E+0,39.444702E+0,0.000000E+0,1.320233E+0,1.337862E+0,1.006354E+0,60.000000E+0,1.000000E+0,1.347360E+0,669.027573E-3,2.023547E+0,60.000000E+0,1.882438E+0,0.000000E+0,73.858259E+0,1.076159E+0,1.079597E+0,1.011064E+0,50.000000E+0,1.000000E+0,85.418876E+0,2.651375E+0,2.341081E+0,1.397993E+0,35.000000E+0,0.000000E+0,1.334949E+0,1.322711E+0,1.005269E+0,60.000000E+0,3.988719E-3,58.930058E+0,9.222115E-3,32.241165E+0,1.468076E+0,39.559339E+0,0.000000E+0,-5.114381E-3,0.000000E+0,44.520319E-3,0.000000E+0,25.999214E-3,0.000000E+0,22.552678E-3,0.000000E+0,17.527821E-3,2.020931E+0,2.013748E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.348693E+0,6.169502E+0,0.000000E+0,89.077508E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.746251E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.699866E+0,0.000000E+0,42.909789E-3,995.927526E-3,3.050566E+0,998.470060E-3,3.043759E+0,999.274660E-3,3.041297E+0,997.037873E-3,3.038545E+0,844.924729E-6,7.299389E+0,1.000000E+0,1.000000E+0,72.426460E+0,72.530394E+0,2.597923E+0,72.206057E+0,72.214761E+0,2.599767E+0,72.346628E+0,72.428753E+0,2.571916E+0,72.585193E+0,72.479714E+0,2.629687E+0
 10/20/2017,13:27:57.781,1.405954E-3,72.594038E+0,3.981272E-3,998.233885E-3,957.712813E-3,0.000000E+0,1.007461E+0,3.087622E+0,0.000000E+0,72.399740E+0,3.980299E-3,997.782826E-3,1.028336E+0,0.000000E+0,1.065197E+0,2.789337E+0,0.000000E+0,76.453484E+0,39.719202E+0,72.239141E+0,3.967783E-3,3.968496E-3,0.000000E+0,995.284550E-3,1.000000E+0,44.000000E+0,98.216283E+0,31.910247E+0,9.412649E-3,13.039763E-3,1.000000E+0,2.668673E+0,1.000000E+0,20.000000E+0,6.844427E-3,42.777328E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.930732E+0,0.000000E+0,-136.237834E-3,0.000000E+0,134.368933E-3,0.000000E+0,136.364605E-3,0.000000E+0,453.872563E-3,0.000000E+0,-132.453228E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.001153E+0,3.041329E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.014419E+0,3.024931E+0,0.000000E+0,241.892302E+0,4.003184E-3,3.978275E-3,82.082643E+0,73.397739E+0,72.856668E+0,84.941890E+0,76.558850E+0,3.977302E-3,3.976653E-3,71.169530E+0,5.378146E+0,2.240609E+0,74.742006E+0,74.737652E+0,0.000000E+0,74.195751E+0,74.814850E+0,0.000000E+0,73.857604E+0,1.069877E+0,1.005426E+0,2.565846E+0,60.000000E+0,72.000000E+0,64.100000E+0,11.136544E-3,71.265487E+0,39.413252E+0,0.000000E+0,1.328343E+0,1.330214E+0,1.000904E+0,60.000000E+0,1.000000E+0,1.358655E+0,673.661077E-3,2.022444E+0,60.000000E+0,1.876297E+0,0.000000E+0,73.855731E+0,1.073461E+0,1.074936E+0,1.008540E+0,50.000000E+0,1.000000E+0,84.790407E+0,2.648772E+0,2.342998E+0,1.395693E+0,35.000000E+0,0.000000E+0,1.329663E+0,1.322822E+0,1.005844E+0,60.000000E+0,3.987162E-3,58.915305E+0,9.412779E-3,32.201530E+0,1.399450E+0,39.533517E+0,0.000000E+0,35.276597E-3,0.000000E+0,41.460311E-3,0.000000E+0,16.529292E-3,0.000000E+0,24.871842E-3,0.000000E+0,24.259840E-3,2.020995E+0,2.013523E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.295352E+0,6.129722E+0,0.000000E+0,79.793708E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.734622E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.697998E+0,0.000000E+0,43.843896E-3,996.909137E-3,3.050953E+0,998.035576E-3,3.043631E+0,996.490746E-3,3.041426E+0,996.587297E-3,3.037886E+0,-765.999872E-6,7.511717E+0,1.000000E+0,1.000000E+0,72.425945E+0,72.531096E+0,2.603277E+0,72.203764E+0,72.215416E+0,2.603168E+0,72.346815E+0,72.428238E+0,2.567157E+0,72.584585E+0,72.477702E+0,2.632449E+0
 10/20/2017,13:28:07.781,1.083918E-3,72.594927E+0,3.986201E-3,998.088901E-3,1.002694E+0,0.000000E+0,1.000977E+0,3.087638E+0,0.000000E+0,72.400068E+0,3.975889E-3,996.848490E-3,1.004297E+0,0.000000E+0,1.057388E+0,2.797424E+0,0.000000E+0,76.457184E+0,39.693240E+0,72.244849E+0,3.969729E-3,3.966032E-3,0.000000E+0,993.739422E-3,1.000000E+0,44.000000E+0,98.364461E+0,31.908668E+0,9.475037E-3,13.029841E-3,1.000000E+0,2.657891E+0,1.000000E+0,20.000000E+0,6.966510E-3,42.784683E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.989938E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.924777E+0,0.000000E+0,-159.155881E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.649972E-3,0.000000E+0,478.200766E-3,0.000000E+0,-115.439596E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,668.306457E-3,3.041394E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.000788E+0,3.025736E+0,0.000000E+0,241.898960E+0,4.011293E-3,3.980805E-3,82.092815E+0,73.395399E+0,72.859523E+0,84.965949E+0,76.564610E+0,3.975291E-3,3.982037E-3,71.159518E+0,5.397477E+0,2.241512E+0,74.750900E+0,74.741444E+0,0.000000E+0,74.196687E+0,74.821076E+0,0.000000E+0,73.856387E+0,1.054430E+0,991.758983E-3,2.564363E+0,60.000000E+0,72.000000E+0,64.100000E+0,11.133561E-3,71.262961E+0,39.387338E+0,0.000000E+0,1.331041E+0,1.336601E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.351204E+0,671.935496E-3,2.010366E+0,60.000000E+0,1.890174E+0,0.000000E+0,73.856948E+0,1.074211E+0,1.071551E+0,1.011224E+0,50.000000E+0,1.000000E+0,84.585090E+0,2.650736E+0,2.341624E+0,1.419551E+0,35.000000E+0,0.000000E+0,1.328545E+0,1.324180E+0,1.008830E+0,60.000000E+0,3.988848E-3,58.899246E+0,9.432819E-3,32.161152E+0,1.516403E+0,39.505742E+0,0.000000E+0,50.233830E-3,0.000000E+0,42.104523E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.719614E-3,2.021092E+0,2.013587E+0,2.018644E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.276226E+0,6.132946E+0,0.000000E+0,77.118168E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.722575E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.699190E+0,0.000000E+0,42.813157E-3,996.539022E-3,3.050743E+0,996.474654E-3,3.044789E+0,997.906841E-3,3.040428E+0,997.247069E-3,3.038079E+0,2.133664E-3,7.192420E+0,1.000000E+0,1.000000E+0,72.426273E+0,72.529411E+0,2.605434E+0,72.205496E+0,72.211064E+0,2.599528E+0,72.344615E+0,72.424448E+0,2.565943E+0,72.585942E+0,72.477514E+0,2.630214E+0
 10/20/2017,13:28:17.781,1.244936E-3,72.594693E+0,3.979975E-3,997.960028E-3,1.013760E+0,0.000000E+0,999.683799E-3,3.083578E+0,0.000000E+0,72.400021E+0,3.973425E-3,998.153338E-3,1.006722E+0,0.000000E+0,1.057260E+0,2.824391E+0,0.000000E+0,76.463646E+0,39.667278E+0,72.238719E+0,3.974592E-3,3.967134E-3,0.000000E+0,993.086327E-3,1.000000E+0,44.000000E+0,97.736802E+0,31.883810E+0,9.523546E-3,13.042941E-3,1.000000E+0,2.649250E+0,1.000000E+0,20.000000E+0,7.011983E-3,42.818619E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.983426E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.951752E+0,0.000000E+0,-148.050929E-3,0.000000E+0,135.238016E-3,0.000000E+0,137.748701E-3,0.000000E+0,459.157100E-3,0.000000E+0,-102.421590E-3,0.000000E+0,205.821573E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,998.150401E-3,3.041442E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.005007E+0,3.024819E+0,0.000000E+0,241.905231E+0,4.009023E-3,3.982881E-3,82.103831E+0,73.398629E+0,72.861723E+0,84.985928E+0,76.570745E+0,3.976653E-3,3.975680E-3,71.161951E+0,5.383945E+0,2.232115E+0,74.744393E+0,74.741444E+0,0.000000E+0,74.197483E+0,74.828286E+0,0.000000E+0,73.856527E+0,1.058535E+0,1.006608E+0,2.562019E+0,60.000000E+0,72.000000E+0,64.100000E+0,11.125130E-3,71.256364E+0,39.357330E+0,0.000000E+0,1.328582E+0,1.337000E+0,1.006834E+0,60.000000E+0,1.000000E+0,1.352911E+0,670.018184E-3,2.012523E+0,60.000000E+0,1.889175E+0,0.000000E+0,73.858587E+0,1.074451E+0,1.071902E+0,1.011320E+0,50.000000E+0,1.000000E+0,84.928289E+0,2.652061E+0,2.348190E+0,1.405945E+0,35.000000E+0,0.000000E+0,1.333256E+0,1.323302E+0,1.010188E+0,60.000000E+0,3.989432E-3,58.879546E+0,9.458695E-3,32.153671E+0,1.474841E+0,39.479595E+0,0.000000E+0,4.910834E-3,0.000000E+0,42.780946E-3,0.000000E+0,25.451633E-3,0.000000E+0,19.460458E-3,0.000000E+0,14.950971E-3,2.020834E+0,2.013845E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.302468E+0,6.129110E+0,0.000000E+0,82.211364E-3,0.000000E+0,50.266066E-3,9.500000E+0,9.714555E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.676899E+0,0.000000E+0,43.843896E-3,997.070057E-3,3.050840E+0,997.794197E-3,3.044677E+0,996.619481E-3,3.041394E+0,999.065464E-3,3.039221E+0,1.811479E-3,7.031966E+0,1.000000E+0,1.000000E+0,72.426554E+0,72.528335E+0,2.600960E+0,72.206432E+0,72.214808E+0,2.609027E+0,72.344147E+0,72.426507E+0,2.567348E+0,72.584819E+0,72.478638E+0,2.632321E+0
 10/20/2017,13:28:27.781,1.405954E-3,72.593897E+0,3.981467E-3,998.024464E-3,1.000459E+0,0.000000E+0,1.000961E+0,3.080582E+0,0.000000E+0,72.399412E+0,3.980753E-3,997.734498E-3,1.020552E+0,0.000000E+0,1.055551E+0,2.813099E+0,0.000000E+0,76.467580E+0,39.633919E+0,72.239936E+0,3.970182E-3,3.966032E-3,0.000000E+0,997.594278E-3,1.000000E+0,44.000000E+0,97.337971E+0,31.816997E+0,9.383336E-3,13.050205E-3,1.000000E+0,2.664184E+0,1.000000E+0,20.000000E+0,6.922205E-3,42.860655E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.990131E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.935110E+0,0.000000E+0,-130.926770E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.428982E-3,0.000000E+0,443.980169E-3,0.000000E+0,-118.822989E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.015960E+0,3.041426E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.012262E+0,3.025173E+0,0.000000E+0,241.913480E+0,4.009866E-3,3.980351E-3,82.112128E+0,73.397599E+0,72.863033E+0,85.010644E+0,76.574773E+0,3.975291E-3,3.980935E-3,71.179308E+0,5.394900E+0,2.234743E+0,74.726416E+0,74.747530E+0,0.000000E+0,74.201181E+0,74.841254E+0,0.000000E+0,73.857838E+0,1.062465E+0,1.008731E+0,2.564347E+0,60.000000E+0,72.000000E+0,64.100000E+0,11.122990E-3,71.250890E+0,39.328439E+0,0.000000E+0,1.322564E+0,1.336505E+0,986.632638E-3,60.000000E+0,1.000000E+0,1.347599E+0,671.200526E-3,2.019265E+0,60.000000E+0,1.874960E+0,0.000000E+0,73.858821E+0,1.074498E+0,1.076149E+0,991.606319E-3,50.000000E+0,1.000000E+0,85.198810E+0,2.652732E+0,2.339196E+0,1.400612E+0,35.000000E+0,0.000000E+0,1.334182E+0,1.326992E+0,982.786409E-3,60.000000E+0,3.987162E-3,58.865027E+0,9.392546E-3,32.153020E+0,1.402994E+0,39.453541E+0,0.000000E+0,5.845661E-3,0.000000E+0,44.778004E-3,0.000000E+0,22.713731E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.877725E-3,2.020995E+0,2.013362E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.323225E+0,6.128014E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.713621E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.696291E+0,0.000000E+0,44.713583E-3,996.104538E-3,3.051194E+0,998.260864E-3,3.043872E+0,997.601093E-3,3.039463E+0,997.552817E-3,3.037918E+0,-2.054740E-3,7.309377E+0,1.000000E+0,1.000000E+0,72.424214E+0,72.531003E+0,2.598035E+0,72.205823E+0,72.210175E+0,2.605036E+0,72.344101E+0,72.424916E+0,2.564425E+0,72.585100E+0,72.479761E+0,2.637046E+0
 10/20/2017,13:28:37.781,1.083918E-3,72.596378E+0,3.975500E-3,998.088901E-3,996.722221E-3,0.000000E+0,1.001728E+0,3.079486E+0,0.000000E+0,72.399366E+0,3.975695E-3,997.444532E-3,985.586370E-3,0.000000E+0,1.060454E+0,2.796506E+0,0.000000E+0,76.471186E+0,39.601119E+0,72.240310E+0,3.972517E-3,3.969664E-3,0.000000E+0,979.992561E-3,1.000000E+0,44.000000E+0,97.611345E+0,31.760872E+0,9.393388E-3,13.011228E-3,1.000000E+0,2.661293E+0,1.000000E+0,20.000000E+0,6.913642E-3,42.861121E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.914476E+0,0.000000E+0,-142.804241E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.137124E-3,0.000000E+0,466.020553E-3,0.000000E+0,-126.685349E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.013325E+0,3.042295E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.003904E+0,3.025446E+0,0.000000E+0,241.935044E+0,4.011942E-3,3.982297E-3,82.123941E+0,73.399658E+0,72.868134E+0,85.033203E+0,76.577770E+0,3.976199E-3,3.975486E-3,71.177296E+0,5.386845E+0,2.232534E+0,74.714198E+0,74.747342E+0,0.000000E+0,74.202772E+0,74.856796E+0,0.000000E+0,73.857276E+0,1.061107E+0,1.005171E+0,2.569943E+0,60.000000E+0,72.000000E+0,64.100000E+0,11.126557E-3,71.244948E+0,39.300990E+0,0.000000E+0,1.326459E+0,1.339155E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.352114E+0,671.536056E-3,2.014504E+0,60.000000E+0,1.895477E+0,0.000000E+0,73.858306E+0,1.073876E+0,1.069476E+0,1.013828E+0,50.000000E+0,1.000000E+0,85.065424E+0,2.648246E+0,2.335203E+0,1.400723E+0,35.000000E+0,0.000000E+0,1.328864E+0,1.319659E+0,1.007553E+0,60.000000E+0,3.987681E-3,58.847707E+0,9.402598E-3,32.119984E+0,1.419103E+0,39.427860E+0,0.000000E+0,49.814770E-3,0.000000E+0,43.586211E-3,0.000000E+0,13.888021E-3,0.000000E+0,18.494140E-3,0.000000E+0,19.975828E-3,2.020931E+0,2.013587E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.310774E+0,6.127563E+0,0.000000E+0,82.985014E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.716294E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.686047E+0,0.000000E+0,40.622835E-3,996.297642E-3,3.051017E+0,996.184998E-3,3.044500E+0,997.552817E-3,3.041233E+0,998.630980E-3,3.039527E+0,200.554889E-6,7.366084E+0,1.000000E+0,1.000000E+0,72.427349E+0,72.530675E+0,2.602909E+0,72.206853E+0,72.209520E+0,2.598873E+0,72.346066E+0,72.424963E+0,2.567524E+0,72.585848E+0,72.479340E+0,2.627883E+0
 10/20/2017,13:28:47.781,117.807224E-6,72.597407E+0,3.981726E-3,998.121120E-3,996.961738E-3,0.000000E+0,1.003740E+0,3.081500E+0,0.000000E+0,72.400302E+0,3.980948E-3,997.557296E-3,1.018574E+0,0.000000E+0,1.058410E+0,2.807074E+0,0.000000E+0,76.474557E+0,39.582508E+0,72.238860E+0,3.975889E-3,3.967134E-3,0.000000E+0,1.000239E+0,1.000000E+0,44.000000E+0,98.043101E+0,31.755157E+0,9.365956E-3,13.034056E-3,1.000000E+0,2.658099E+0,1.000000E+0,20.000000E+0,6.938552E-3,42.848366E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.924648E+0,0.000000E+0,-158.222421E-3,0.000000E+0,138.875290E-3,0.000000E+0,136.364605E-3,0.000000E+0,482.647510E-3,0.000000E+0,-116.728508E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,665.974379E-3,3.042359E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.005502E+0,3.025607E+0,0.000000E+0,241.954341E+0,4.010190E-3,3.980545E-3,82.135379E+0,73.400501E+0,72.867058E+0,85.056560E+0,76.583436E+0,3.974318E-3,3.980416E-3,71.168594E+0,5.361714E+0,2.233211E+0,74.715274E+0,74.748326E+0,0.000000E+0,74.205159E+0,74.875008E+0,0.000000E+0,73.856387E+0,1.068183E+0,998.081657E-3,2.565591E+0,60.000000E+0,71.000000E+0,64.300000E+0,11.118775E-3,71.242609E+0,39.273542E+0,0.000000E+0,1.330067E+0,1.334173E+0,1.008448E+0,60.000000E+0,1.000000E+0,1.354076E+0,674.539845E-3,2.018243E+0,60.000000E+0,1.891979E+0,0.000000E+0,73.861021E+0,1.072551E+0,1.070673E+0,1.005201E+0,50.000000E+0,1.000000E+0,84.796832E+0,2.648629E+0,2.339691E+0,1.400596E+0,35.000000E+0,0.000000E+0,1.332170E+0,1.327727E+0,1.004567E+0,60.000000E+0,3.987811E-3,58.830901E+0,9.438590E-3,32.066364E+0,1.528646E+0,39.401388E+0,0.000000E+0,51.039716E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.784035E-3,2.020770E+0,2.013555E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.286834E+0,6.129980E+0,0.000000E+0,82.501483E-3,0.000000E+0,49.589122E-3,9.500000E+0,9.715811E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.663209E+0,0.000000E+0,46.227482E-3,996.989597E-3,3.051290E+0,996.812585E-3,3.044017E+0,998.630980E-3,3.039109E+0,996.796493E-3,3.037709E+0,2.455849E-3,7.432779E+0,1.000000E+0,1.000000E+0,72.425618E+0,72.528850E+0,2.607815E+0,72.206245E+0,72.211485E+0,2.603455E+0,72.343586E+0,72.426601E+0,2.565176E+0,72.584866E+0,72.479480E+0,2.635450E+0
 10/20/2017,13:28:57.781,922.899256E-6,72.597828E+0,3.981726E-3,997.960028E-3,1.006431E+0,0.000000E+0,1.006710E+0,3.082096E+0,0.000000E+0,72.398711E+0,3.975565E-3,997.621733E-3,1.013470E+0,0.000000E+0,1.064159E+0,2.809893E+0,0.000000E+0,76.482284E+0,39.553523E+0,72.235959E+0,3.976084E-3,3.968626E-3,0.000000E+0,997.355341E-3,1.000000E+0,44.000000E+0,98.006858E+0,31.760361E+0,9.376008E-3,13.048908E-3,1.000000E+0,2.664216E+0,1.000000E+0,20.000000E+0,6.922659E-3,42.829605E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.933790E+0,0.000000E+0,-144.091771E-3,0.000000E+0,135.109263E-3,0.000000E+0,138.907479E-3,0.000000E+0,468.985049E-3,0.000000E+0,-103.517165E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.007830E+0,3.041764E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.007483E+0,3.025301E+0,0.000000E+0,241.957476E+0,4.013304E-3,3.979961E-3,82.147051E+0,73.401203E+0,72.873142E+0,85.080010E+0,76.589196E+0,3.976653E-3,3.976459E-3,71.159378E+0,5.368158E+0,2.233082E+0,74.749449E+0,74.753194E+0,0.000000E+0,74.209138E+0,74.891112E+0,0.000000E+0,73.856199E+0,1.070484E+0,1.008811E+0,2.570772E+0,60.000000E+0,71.000000E+0,64.300000E+0,11.131356E-3,71.233299E+0,39.243441E+0,0.000000E+0,1.326172E+0,1.329239E+0,1.001272E+0,60.000000E+0,1.000000E+0,1.350678E+0,675.035151E-3,2.025927E+0,60.000000E+0,1.894284E+0,0.000000E+0,73.860974E+0,1.071178E+0,1.069556E+0,1.005201E+0,50.000000E+0,1.000000E+0,84.785764E+0,2.643807E+0,2.339404E+0,1.393537E+0,35.000000E+0,0.000000E+0,1.333655E+0,1.317710E+0,1.003960E+0,60.000000E+0,3.987681E-3,58.814049E+0,9.426917E-3,32.016323E+0,1.481607E+0,39.374404E+0,0.000000E+0,-32.417778E-3,0.000000E+0,43.747265E-3,0.000000E+0,23.808892E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.661076E-3,2.020802E+0,2.013813E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.283907E+0,6.127369E+0,0.000000E+0,88.303858E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.714458E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.661116E+0,0.000000E+0,48.450015E-3,996.812585E-3,3.051854E+0,997.633277E-3,3.044065E+0,998.775808E-3,3.038787E+0,996.893045E-3,3.038143E+0,4.388959E-3,7.418280E+0,1.000000E+0,1.000000E+0,72.428472E+0,72.532734E+0,2.597140E+0,72.205168E+0,72.214340E+0,2.611390E+0,72.346160E+0,72.425992E+0,2.572427E+0,72.584491E+0,72.479761E+0,2.638499E+0
 10/20/2017,13:29:07.781,1.727991E-3,72.598156E+0,3.980234E-3,998.394977E-3,1.004658E+0,0.000000E+0,1.001712E+0,3.081242E+0,0.000000E+0,72.400489E+0,3.977770E-3,997.573406E-3,995.747456E-3,0.000000E+0,1.057036E+0,2.814677E+0,0.000000E+0,76.485562E+0,39.523515E+0,72.236567E+0,3.975954E-3,3.969858E-3,0.000000E+0,995.873929E-3,1.000000E+0,44.000000E+0,97.682792E+0,31.749210E+0,9.447994E-3,13.025626E-3,1.000000E+0,2.654282E+0,1.000000E+0,20.000000E+0,7.008805E-3,42.821505E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.940485E+0,0.000000E+0,-134.950303E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.426818E-3,0.000000E+0,460.091561E-3,0.000000E+0,-106.546107E-3,0.000000E+0,205.531568E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.015497E+0,3.041683E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.004208E+0,3.026331E+0,0.000000E+0,241.948841E+0,4.010450E-3,3.982362E-3,82.153801E+0,73.398582E+0,72.871878E+0,85.099708E+0,76.594628E+0,3.977107E-3,3.975940E-3,71.156571E+0,5.383623E+0,2.237482E+0,74.716960E+0,74.752024E+0,0.000000E+0,74.210402E+0,74.900335E+0,0.000000E+0,73.859055E+0,1.060468E+0,1.005346E+0,2.571393E+0,60.000000E+0,71.000000E+0,64.300000E+0,11.138295E-3,71.245323E+0,39.216319E+0,0.000000E+0,1.326491E+0,1.332497E+0,1.006242E+0,60.000000E+0,1.000000E+0,1.355161E+0,670.880974E-3,2.011516E+0,60.000000E+0,1.884243E+0,0.000000E+0,73.862003E+0,1.073620E+0,1.071503E+0,1.000137E+0,50.000000E+0,1.000000E+0,85.042724E+0,2.648517E+0,2.337982E+0,1.421867E+0,35.000000E+0,0.000000E+0,1.332266E+0,1.326881E+0,1.002778E+0,60.000000E+0,3.986773E-3,58.798690E+0,9.348382E-3,32.004056E+0,1.409116E+0,39.345839E+0,0.000000E+0,-62.783539E-3,0.000000E+0,45.390006E-3,0.000000E+0,26.772269E-3,0.000000E+0,20.813304E-3,0.000000E+0,12.019805E-3,2.020545E+0,2.013780E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.303296E+0,6.129078E+0,0.000000E+0,83.694194E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.714071E+0,0.000000E+0,28.221746E-3,10.000000E+0,9.659280E+0,0.000000E+0,45.583270E-3,996.973505E-3,3.050647E+0,996.844769E-3,3.042359E+0,997.005689E-3,3.041362E+0,997.070057E-3,3.037773E+0,-121.630032E-6,7.170510E+0,1.000000E+0,1.000000E+0,72.425805E+0,72.530441E+0,2.606153E+0,72.202267E+0,72.209754E+0,2.604828E+0,72.345130E+0,72.424869E+0,2.570319E+0,72.584912E+0,72.480275E+0,2.632864E+0
 10/20/2017,13:29:17.781,117.807224E-6,72.599373E+0,3.980234E-3,997.380095E-3,980.658585E-3,0.000000E+0,1.005864E+0,3.079196E+0,0.000000E+0,72.399553E+0,3.979327E-3,997.476750E-3,1.011986E+0,0.000000E+0,1.060534E+0,2.788983E+0,0.000000E+0,76.490151E+0,39.493646E+0,72.234274E+0,3.977186E-3,3.969145E-3,0.000000E+0,995.077471E-3,1.000000E+0,44.000000E+0,97.267514E+0,31.698056E+0,9.504545E-3,13.047092E-3,1.000000E+0,2.650384E+0,1.000000E+0,20.000000E+0,7.004523E-3,42.809122E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.936977E+0,0.000000E+0,-132.858066E-3,0.000000E+0,136.171476E-3,0.000000E+0,137.362442E-3,0.000000E+0,453.421444E-3,0.000000E+0,-126.878686E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.013165E+0,3.041925E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.012405E+0,3.026621E+0,0.000000E+0,241.946670E+0,4.010320E-3,3.980091E-3,82.164067E+0,73.400781E+0,72.875950E+0,85.125644E+0,76.601559E+0,3.978080E-3,3.974707E-3,71.147167E+0,5.368158E+0,2.238449E+0,74.709048E+0,74.751134E+0,0.000000E+0,74.207828E+0,74.913678E+0,0.000000E+0,73.857510E+0,1.058567E+0,1.001786E+0,2.569863E+0,60.000000E+0,71.000000E+0,64.300000E+0,11.108074E-3,71.231614E+0,39.187615E+0,0.000000E+0,1.328215E+0,1.334349E+0,988.214843E-3,60.000000E+0,1.000000E+0,1.349035E+0,668.915729E-3,2.011740E+0,60.000000E+0,1.881374E+0,0.000000E+0,73.862472E+0,1.072295E+0,1.077043E+0,1.004291E+0,50.000000E+0,1.000000E+0,85.379102E+0,2.643041E+0,2.334564E+0,1.399206E+0,35.000000E+0,0.000000E+0,1.330589E+0,1.329022E+0,987.512951E-3,60.000000E+0,3.986578E-3,58.780577E+0,9.465634E-3,32.004103E+0,1.388818E+0,39.321740E+0,0.000000E+0,35.115419E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.429718E-3,0.000000E+0,22.874784E-3,0.000000E+0,24.871842E-3,2.020738E+0,2.013490E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.329732E+0,6.129722E+0,0.000000E+0,82.114658E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.700736E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.660632E+0,0.000000E+0,42.716525E-3,996.313734E-3,3.051130E+0,996.909137E-3,3.043341E+0,998.550520E-3,3.041265E+0,998.421784E-3,3.037789E+0,-765.999872E-6,7.030355E+0,1.000000E+0,1.000000E+0,72.428332E+0,72.531143E+0,2.610884E+0,72.201004E+0,72.212796E+0,2.603806E+0,72.346160E+0,72.427958E+0,2.567492E+0,72.584772E+0,72.478778E+0,2.635019E+0
 10/20/2017,13:29:27.781,-43.211183E-6,72.598624E+0,3.980494E-3,998.024464E-3,1.001273E+0,0.000000E+0,997.735584E-3,3.081178E+0,0.000000E+0,72.399880E+0,3.981402E-3,997.331767E-3,1.026630E+0,0.000000E+0,1.054449E+0,2.775805E+0,0.000000E+0,76.494881E+0,39.466615E+0,72.233198E+0,3.975695E-3,3.964605E-3,0.000000E+0,995.300480E-3,1.000000E+0,44.000000E+0,97.363023E+0,31.649551E+0,9.520304E-3,13.041904E-3,1.000000E+0,2.669072E+0,1.000000E+0,20.000000E+0,7.000566E-3,42.814150E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.923232E+0,0.000000E+0,-162.664403E-3,0.000000E+0,134.948322E-3,0.000000E+0,136.461170E-3,0.000000E+0,474.849596E-3,0.000000E+0,-107.770573E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,702.760358E-3,3.042166E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.006381E+0,3.026026E+0,0.000000E+0,241.947249E+0,4.010839E-3,3.980091E-3,82.173864E+0,73.401811E+0,72.876371E+0,85.144498E+0,76.604275E+0,3.976848E-3,3.979832E-3,71.133412E+0,5.387167E+0,2.236080E+0,74.683207E+0,74.752445E+0,0.000000E+0,74.213819E+0,74.922667E+0,0.000000E+0,73.862097E+0,1.058008E+0,979.895988E-3,2.565495E+0,60.000000E+0,71.000000E+0,64.300000E+0,11.110798E-3,71.220152E+0,39.224925E+0,0.000000E+0,1.329045E+0,1.337495E+0,1.005923E+0,60.000000E+0,1.000000E+0,1.356166E+0,672.318959E-3,2.019680E+0,60.000000E+0,1.879730E+0,0.000000E+0,73.861910E+0,1.073509E+0,1.072621E+0,1.007454E+0,50.000000E+0,1.000000E+0,85.389468E+0,2.646633E+0,2.341800E+0,1.389561E+0,35.000000E+0,0.000000E+0,1.331739E+0,1.323446E+0,1.007489E+0,60.000000E+0,3.988784E-3,58.766105E+0,9.410964E-3,31.985703E+0,1.523169E+0,39.292151E+0,0.000000E+0,52.039013E-3,0.000000E+0,45.357796E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.113495E-3,0.000000E+0,18.622982E-3,2.020995E+0,2.014102E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.329561E+0,6.127692E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.675869E+0,0.000000E+0,16.690345E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.747265E-3,996.362010E-3,3.050534E+0,998.212588E-3,3.043260E+0,996.281550E-3,3.041410E+0,999.789603E-3,3.040686E+0,1.811479E-3,7.199508E+0,1.000000E+0,1.000000E+0,72.427490E+0,72.528663E+0,2.608039E+0,72.202641E+0,72.212515E+0,2.606600E+0,72.343913E+0,72.426554E+0,2.567125E+0,72.586925E+0,72.480416E+0,2.633471E+0
 10/20/2017,13:29:37.781,1.566973E-3,72.598437E+0,3.983736E-3,997.508969E-3,999.133363E-3,0.000000E+0,987.243970E-3,3.079905E+0,0.000000E+0,72.395996E+0,3.980494E-3,997.363986E-3,967.321939E-3,0.000000E+0,1.046192E+0,2.799422E+0,0.000000E+0,76.499705E+0,39.455635E+0,72.233759E+0,3.975306E-3,3.967588E-3,0.000000E+0,994.105793E-3,1.000000E+0,44.000000E+0,97.864284E+0,31.649551E+0,9.495919E-3,13.048583E-3,1.000000E+0,2.659840E+0,1.000000E+0,20.000000E+0,6.945493E-3,42.832957E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.944702E+0,0.000000E+0,-141.452333E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.070584E-3,0.000000E+0,459.833779E-3,0.000000E+0,-107.835019E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.013181E+0,3.041442E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.006445E+0,3.026524E+0,0.000000E+0,241.947249E+0,4.008633E-3,3.982297E-3,82.183802E+0,73.402139E+0,72.879600E+0,85.168090E+0,76.609567E+0,3.977756E-3,3.982102E-3,71.124195E+0,5.375246E+0,2.236306E+0,74.711389E+0,74.756939E+0,0.000000E+0,74.212321E+0,74.933341E+0,0.000000E+0,73.859757E+0,1.038681E+0,1.007039E+0,2.568667E+0,60.000000E+0,71.000000E+0,64.300000E+0,11.129216E-3,71.216970E+0,39.217761E+0,0.000000E+0,1.328646E+0,1.339299E+0,1.001224E+0,60.000000E+0,1.000000E+0,1.354156E+0,673.005995E-3,2.021374E+0,60.000000E+0,1.880327E+0,0.000000E+0,73.861348E+0,1.070954E+0,1.070673E+0,1.006192E+0,50.000000E+0,1.000000E+0,85.080057E+0,2.652237E+0,2.338525E+0,1.406185E+0,35.000000E+0,0.000000E+0,1.328449E+0,1.327648E+0,1.004567E+0,60.000000E+0,3.987421E-3,58.747059E+0,9.414465E-3,31.940634E+0,1.464209E+0,39.265633E+0,0.000000E+0,-2.116487E-3,0.000000E+0,44.166003E-3,0.000000E+0,26.160267E-3,0.000000E+0,21.972886E-3,0.000000E+0,18.107612E-3,2.020931E+0,2.013297E+0,2.018547E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.302759E+0,6.128755E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.673678E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.777883E+0,0.000000E+0,40.429571E-3,997.279253E-3,3.050727E+0,998.099944E-3,3.043357E+0,998.695348E-3,3.039559E+0,998.518336E-3,3.039591E+0,-443.814952E-6,7.378327E+0,1.000000E+0,1.000000E+0,72.427162E+0,72.529224E+0,2.603980E+0,72.201097E+0,72.212421E+0,2.601715E+0,72.345832E+0,72.425665E+0,2.570814E+0,72.583555E+0,72.480977E+0,2.636264E+0
 10/20/2017,13:29:47.781,2.372065E-3,72.601291E+0,3.977770E-3,997.766717E-3,973.968064E-3,0.000000E+0,1.004506E+0,3.080324E+0,0.000000E+0,72.398430E+0,3.981077E-3,997.122347E-3,1.024588E+0,0.000000E+0,1.063073E+0,2.795507E+0,0.000000E+0,76.503217E+0,39.425580E+0,72.231560E+0,3.974074E-3,3.970118E-3,0.000000E+0,995.188975E-3,1.000000E+0,44.000000E+0,98.095798E+0,31.644069E+0,9.489499E-3,13.055782E-3,1.000000E+0,2.655048E+0,1.000000E+0,20.000000E+0,7.005886E-3,42.853067E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.929959E+0,0.000000E+0,-139.746355E-3,0.000000E+0,136.718676E-3,0.000000E+0,136.976182E-3,0.000000E+0,453.356999E-3,0.000000E+0,-129.585400E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.005706E+0,3.040750E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.005758E+0,3.025141E+0,0.000000E+0,241.961722E+0,4.010644E-3,3.980870E-3,82.194162E+0,73.405602E+0,72.882314E+0,85.191259E+0,76.615702E+0,3.977886E-3,3.980999E-3,71.117084E+0,5.363647E+0,2.234420E+0,74.715040E+0,74.760544E+0,0.000000E+0,74.211713E+0,74.946215E+0,0.000000E+0,73.859897E+0,1.061986E+0,1.003462E+0,2.569066E+0,60.000000E+0,70.000000E+0,64.400000E+0,11.127140E-3,71.222819E+0,39.188405E+0,0.000000E+0,1.329045E+0,1.332114E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.356134E+0,672.015384E-3,2.016134E+0,60.000000E+0,1.876716E+0,0.000000E+0,73.860038E+0,1.073828E+0,1.075909E+0,997.517124E-3,50.000000E+0,1.000000E+0,84.872995E+0,2.650018E+0,2.335442E+0,1.415703E+0,35.000000E+0,0.000000E+0,1.331978E+0,1.332728E+0,1.004040E+0,60.000000E+0,3.990016E-3,58.732307E+0,9.458305E-3,31.901931E+0,1.414593E+0,39.238138E+0,0.000000E+0,36.856132E-3,0.000000E+0,44.552530E-3,0.000000E+0,16.239396E-3,0.000000E+0,24.517525E-3,0.000000E+0,24.356472E-3,2.020834E+0,2.013651E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.283971E+0,6.127272E+0,0.000000E+0,81.373244E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.674419E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.778237E+0,0.000000E+0,44.069371E-3,996.136722E-3,3.051371E+0,997.086149E-3,3.044998E+0,996.410286E-3,3.038755E+0,998.099944E-3,3.040670E+0,-1.088185E-3,7.233016E+0,1.000000E+0,1.000000E+0,72.427115E+0,72.528054E+0,2.604332E+0,72.201799E+0,72.209333E+0,2.604844E+0,72.343539E+0,72.423512E+0,2.567252E+0,72.584398E+0,72.476813E+0,2.634301E+0
 10/20/2017,13:29:57.781,1.566973E-3,72.598717E+0,3.979910E-3,997.315658E-3,1.023692E+0,0.000000E+0,1.005401E+0,3.080260E+0,0.000000E+0,72.396932E+0,3.979456E-3,997.186784E-3,1.024428E+0,0.000000E+0,1.062227E+0,2.800114E+0,0.000000E+0,76.507385E+0,39.420649E+0,72.230063E+0,3.977576E-3,3.966681E-3,0.000000E+0,994.360659E-3,1.000000E+0,44.000000E+0,97.662862E+0,31.624091E+0,9.529512E-3,13.050010E-3,1.000000E+0,2.641648E+0,1.000000E+0,20.000000E+0,7.088788E-3,42.858188E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.928865E+0,0.000000E+0,-154.907030E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.619948E-3,0.000000E+0,478.684107E-3,0.000000E+0,-114.634027E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,639.203527E-3,3.042182E+0,0.000000E+0,999.355119E-3,0.000000E+0,996.888581E-3,3.025897E+0,0.000000E+0,241.980777E+0,4.010579E-3,3.979961E-3,82.201474E+0,73.401905E+0,72.881004E+0,85.213631E+0,76.617716E+0,3.976978E-3,3.983270E-3,71.115072E+0,5.390389E+0,2.238643E+0,74.710593E+0,74.761527E+0,0.000000E+0,74.211619E+0,74.957966E+0,0.000000E+0,73.858680E+0,1.068279E+0,1.001738E+0,2.572541E+0,60.000000E+0,70.000000E+0,64.400000E+0,11.126362E-3,71.223146E+0,39.157329E+0,0.000000E+0,1.331440E+0,1.339794E+0,1.003781E+0,60.000000E+0,1.000000E+0,1.354634E+0,670.433602E-3,2.001132E+0,60.000000E+0,1.893478E+0,0.000000E+0,73.863501E+0,1.072216E+0,1.075175E+0,1.002949E+0,50.000000E+0,1.000000E+0,85.171138E+0,2.645819E+0,2.345905E+0,1.415032E+0,35.000000E+0,0.000000E+0,1.334677E+0,1.326625E+0,1.009230E+0,60.000000E+0,3.989692E-3,58.713260E+0,9.493066E-3,31.893381E+0,1.538956E+0,39.207340E+0,0.000000E+0,46.333345E-3,0.000000E+0,46.356325E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.306759E-3,0.000000E+0,18.461929E-3,2.020577E+0,2.013490E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.306938E+0,6.125596E+0,0.000000E+0,87.691386E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.676513E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.780331E+0,0.000000E+0,44.327056E-3,996.442470E-3,3.051371E+0,996.490746E-3,3.042939E+0,998.067760E-3,3.039253E+0,997.568909E-3,3.039237E+0,1.811479E-3,7.214329E+0,1.000000E+0,1.000000E+0,72.429783E+0,72.527072E+0,2.607927E+0,72.200442E+0,72.208116E+0,2.609362E+0,72.343820E+0,72.422763E+0,2.568354E+0,72.584398E+0,72.478825E+0,2.638738E+0
