date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:30:07.781,-1.975432E-3,72.599700E+0,3.973944E-3,997.766717E-3,1.001912E+0,0.000000E+0,1.009968E+0,3.080227E+0,0.000000E+0,72.396605E+0,3.979197E-3,996.977364E-3,964.099743E-3,0.000000E+0,1.066523E+0,2.812519E+0,0.000000E+0,76.511833E+0,39.413763E+0,72.230109E+0,3.971544E-3,3.963179E-3,0.000000E+0,994.535880E-3,1.000000E+0,44.000000E+0,97.177741E+0,31.620002E+0,9.568942E-3,13.049426E-3,1.000000E+0,2.662427E+0,1.000000E+0,20.000000E+0,6.981171E-3,42.858561E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.989970E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.949595E+0,0.000000E+0,-138.619766E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.298065E-3,0.000000E+0,462.701606E-3,0.000000E+0,-108.092801E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.004524E+0,3.042021E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.009960E+0,3.026669E+0,0.000000E+0,241.988834E+0,4.010644E-3,3.981778E-3,82.212303E+0,73.403075E+0,72.884654E+0,85.236472E+0,76.624272E+0,3.977432E-3,3.978470E-3,71.112031E+0,5.371380E+0,2.240400E+0,74.748513E+0,74.761715E+0,0.000000E+0,74.212836E+0,74.970981E+0,0.000000E+0,73.858774E+0,1.072672E+0,1.006097E+0,2.572207E+0,60.000000E+0,70.000000E+0,64.400000E+0,11.109306E-3,71.221462E+0,39.123786E+0,0.000000E+0,1.332142E+0,1.338852E+0,1.007425E+0,60.000000E+0,1.000000E+0,1.354619E+0,675.019173E-3,2.017156E+0,60.000000E+0,1.889771E+0,0.000000E+0,73.860178E+0,1.073285E+0,1.074281E+0,1.012230E+0,50.000000E+0,1.000000E+0,85.534213E+0,2.647942E+0,2.339675E+0,1.409251E+0,35.000000E+0,0.000000E+0,1.333735E+0,1.326657E+0,1.010443E+0,60.000000E+0,3.987227E-3,58.698042E+0,9.348512E-3,31.882416E+0,1.441334E+0,39.176124E+0,0.000000E+0,5.200953E-3,0.000000E+0,44.649162E-3,0.000000E+0,25.483844E-3,0.000000E+0,19.846986E-3,0.000000E+0,15.079814E-3,2.020963E+0,2.013845E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.335813E+0,6.119278E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.675772E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.777947E+0,0.000000E+0,44.230424E-3,996.345918E-3,3.051677E+0,997.424081E-3,3.045127E+0,996.394194E-3,3.039205E+0,1.000015E+0,3.040863E+0,2.455849E-3,7.136680E+0,1.000000E+0,1.000000E+0,72.426975E+0,72.529318E+0,2.603772E+0,72.201565E+0,72.212421E+0,2.611518E+0,72.344943E+0,72.423886E+0,2.567939E+0,72.583696E+0,72.477702E+0,2.633598E+0
 10/20/2017,13:30:17.781,761.880850E-6,72.601853E+0,3.977316E-3,998.652725E-3,1.006894E+0,0.000000E+0,1.013225E+0,3.081387E+0,0.000000E+0,72.396137E+0,3.975889E-3,997.396204E-3,1.013406E+0,0.000000E+0,1.071602E+0,2.791496E+0,0.000000E+0,76.518764E+0,39.394595E+0,72.230437E+0,3.972906E-3,3.968042E-3,0.000000E+0,991.971286E-3,1.000000E+0,44.000000E+0,97.543987E+0,31.599374E+0,9.477955E-3,13.038012E-3,1.000000E+0,2.665446E+0,1.000000E+0,20.000000E+0,6.858309E-3,42.869128E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.939166E+0,0.000000E+0,-128.255143E-3,0.000000E+0,135.817405E-3,0.000000E+0,136.493358E-3,0.000000E+0,443.786832E-3,0.000000E+0,-125.235324E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.009475E+0,3.042520E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.006301E+0,3.026734E+0,0.000000E+0,242.021928E+0,4.009671E-3,3.980870E-3,82.222475E+0,73.405041E+0,72.885076E+0,85.256171E+0,76.629892E+0,3.979313E-3,3.984048E-3,71.102534E+0,5.386523E+0,2.240287E+0,74.738167E+0,74.765881E+0,0.000000E+0,74.215785E+0,74.974867E+0,0.000000E+0,73.856855E+0,1.086122E+0,1.006113E+0,2.569034E+0,60.000000E+0,70.000000E+0,64.400000E+0,11.110927E-3,71.216783E+0,39.091408E+0,0.000000E+0,1.323729E+0,1.335882E+0,998.874757E-3,60.000000E+0,1.000000E+0,1.352385E+0,678.374470E-3,2.003943E+0,60.000000E+0,1.890593E+0,0.000000E+0,73.865701E+0,1.073253E+0,1.076308E+0,988.762742E-3,50.000000E+0,1.000000E+0,85.321928E+0,2.649507E+0,2.343030E+0,1.401809E+0,35.000000E+0,0.000000E+0,1.334981E+0,1.325618E+0,997.508954E-3,60.000000E+0,3.986319E-3,58.679276E+0,9.313427E-3,31.865736E+0,1.414271E+0,39.147559E+0,0.000000E+0,-279.068162E-6,0.000000E+0,43.650633E-3,0.000000E+0,22.874784E-3,0.000000E+0,24.743000E-3,0.000000E+0,18.687403E-3,2.020770E+0,2.013523E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.317346E+0,6.111025E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.676932E+0,0.000000E+0,23.969945E-3,10.000000E+0,9.778591E+0,0.000000E+0,44.037160E-3,996.571205E-3,3.050132E+0,998.132128E-3,3.043244E+0,996.088446E-3,3.039817E+0,999.210292E-3,3.040026E+0,-1.088185E-3,7.599677E+0,1.000000E+0,1.000000E+0,72.427958E+0,72.527680E+0,2.610133E+0,72.199740E+0,72.211017E+0,2.609586E+0,72.342229E+0,72.421874E+0,2.569872E+0,72.582245E+0,72.477514E+0,2.636982E+0
 10/20/2017,13:30:27.781,600.862443E-6,72.601759E+0,3.977122E-3,998.475523E-3,1.004067E+0,0.000000E+0,1.002191E+0,3.085254E+0,0.000000E+0,72.395482E+0,3.977381E-3,996.639070E-3,1.011954E+0,0.000000E+0,1.059432E+0,2.803288E+0,0.000000E+0,76.522276E+0,39.376079E+0,72.231934E+0,3.975371E-3,3.970507E-3,0.000000E+0,994.567738E-3,1.000000E+0,44.000000E+0,98.093965E+0,31.583763E+0,9.539889E-3,13.067974E-3,1.000000E+0,2.656725E+0,1.000000E+0,20.000000E+0,7.054537E-3,42.892171E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.934401E+0,0.000000E+0,-132.503995E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.493358E-3,0.000000E+0,450.682508E-3,0.000000E+0,-119.531890E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.004364E+0,3.042247E+0,0.000000E+0,997.922932E-3,0.000000E+0,997.959258E-3,3.025189E+0,0.000000E+0,242.054684E+0,4.012720E-3,3.983854E-3,82.231663E+0,73.404760E+0,72.889288E+0,85.280560E+0,76.634200E+0,3.980675E-3,3.980870E-3,71.089200E+0,5.391678E+0,2.239126E+0,74.754973E+0,74.767754E+0,0.000000E+0,74.213538E+0,74.974867E+0,0.000000E+0,73.860038E+0,1.058216E+0,1.006129E+0,2.569544E+0,60.000000E+0,70.000000E+0,64.400000E+0,11.129735E-3,71.213462E+0,39.059122E+0,0.000000E+0,1.331424E+0,1.335371E+0,973.863116E-3,60.000000E+0,1.000000E+0,1.356358E+0,673.197727E-3,2.010526E+0,60.000000E+0,1.882970E+0,0.000000E+0,73.864016E+0,1.073988E+0,1.070226E+0,1.002437E+0,50.000000E+0,1.000000E+0,84.998873E+0,2.641604E+0,2.339212E+0,1.408245E+0,35.000000E+0,0.000000E+0,1.337009E+0,1.327967E+0,981.461060E-3,60.000000E+0,3.989562E-3,58.663917E+0,9.485024E-3,31.860207E+0,1.414593E+0,39.114901E+0,0.000000E+0,29.861046E-3,0.000000E+0,43.264105E-3,0.000000E+0,18.075402E-3,0.000000E+0,25.258370E-3,0.000000E+0,22.842573E-3,2.020931E+0,2.013555E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.289295E+0,6.089395E+0,0.000000E+0,84.435608E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.675965E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.777464E+0,0.000000E+0,43.586211E-3,996.893045E-3,3.051435E+0,997.424081E-3,3.044081E+0,998.840176E-3,3.039028E+0,997.407989E-3,3.040219E+0,-2.054740E-3,7.484975E+0,1.000000E+0,1.000000E+0,72.426835E+0,72.531003E+0,2.609094E+0,72.201565E+0,72.210550E+0,2.610799E+0,72.342556E+0,72.425758E+0,2.570591E+0,72.585240E+0,72.477187E+0,2.632130E+0
 10/20/2017,13:30:37.781,1.727991E-3,72.601900E+0,3.979456E-3,998.443305E-3,977.001952E-3,0.000000E+0,993.535745E-3,3.082322E+0,0.000000E+0,72.397494E+0,3.980299E-3,997.428423E-3,1.030968E+0,0.000000E+0,1.051351E+0,2.808056E+0,0.000000E+0,76.525648E+0,39.358633E+0,72.227208E+0,3.975306E-3,3.964994E-3,0.000000E+0,996.495166E-3,1.000000E+0,44.000000E+0,97.676400E+0,31.601464E+0,9.602147E-3,13.050140E-3,1.000000E+0,2.651598E+0,1.000000E+0,20.000000E+0,7.073284E-3,42.886958E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.930796E+0,0.000000E+0,-133.244325E-3,0.000000E+0,133.982674E-3,0.000000E+0,135.173640E-3,0.000000E+0,448.878032E-3,0.000000E+0,-118.371870E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.012159E+0,3.041040E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006157E+0,3.025285E+0,0.000000E+0,242.067131E+0,4.005260E-3,3.979183E-3,82.243007E+0,73.405696E+0,72.890879E+0,85.302510E+0,76.638789E+0,3.975096E-3,3.974123E-3,71.076662E+0,5.385879E+0,2.239836E+0,74.755114E+0,74.771124E+0,0.000000E+0,74.215832E+0,74.978846E+0,0.000000E+0,73.859055E+0,1.049143E+0,999.694257E-3,2.579221E+0,60.000000E+0,70.000000E+0,64.400000E+0,11.134858E-3,71.209017E+0,39.029674E+0,0.000000E+0,1.331296E+0,1.334716E+0,984.890612E-3,60.000000E+0,1.000000E+0,1.358017E+0,673.852808E-3,2.021853E+0,60.000000E+0,1.880343E+0,0.000000E+0,73.863501E+0,1.075792E+0,1.074552E+0,1.010361E+0,50.000000E+0,1.000000E+0,85.229953E+0,2.634706E+0,2.334787E+0,1.413866E+0,35.000000E+0,0.000000E+0,1.332745E+0,1.330443E+0,975.552880E-3,60.000000E+0,3.988265E-3,58.647299E+0,9.471924E-3,31.841065E+0,1.390107E+0,39.086802E+0,0.000000E+0,33.632590E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.817717E-3,0.000000E+0,24.002155E-3,0.000000E+0,22.584888E-3,2.020899E+0,2.013555E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.306883E+0,6.090233E+0,0.000000E+0,84.467844E-3,0.000000E+0,46.107697E-3,9.500000E+0,9.675353E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.778785E+0,0.000000E+0,43.457369E-3,996.120630E-3,3.050743E+0,996.458562E-3,3.044773E+0,997.794197E-3,3.039447E+0,999.918339E-3,3.039527E+0,-2.376924E-3,7.266203E+0,1.000000E+0,1.000000E+0,72.425945E+0,72.526791E+0,2.607592E+0,72.202829E+0,72.209707E+0,2.607351E+0,72.343071E+0,72.419815E+0,2.569872E+0,72.583976E+0,72.478310E+0,2.640191E+0
 10/20/2017,13:30:47.781,1.405954E-3,72.601759E+0,3.978873E-3,997.782826E-3,989.153469E-3,0.000000E+0,1.003548E+0,3.081629E+0,0.000000E+0,72.395950E+0,3.984190E-3,996.703507E-3,1.013390E+0,0.000000E+0,1.063089E+0,2.798004E+0,0.000000E+0,76.530237E+0,39.327369E+0,72.226600E+0,3.976538E-3,3.967783E-3,0.000000E+0,996.702245E-3,1.000000E+0,44.000000E+0,97.235882E+0,31.560440E+0,9.603444E-3,13.044822E-3,1.000000E+0,2.653291E+0,1.000000E+0,20.000000E+0,7.064008E-3,42.878066E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.925807E+0,0.000000E+0,-132.697124E-3,0.000000E+0,135.366769E-3,0.000000E+0,138.649972E-3,0.000000E+0,446.847996E-3,0.000000E+0,-113.216224E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,999.715763E-3,3.041168E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.002226E+0,3.025495E+0,0.000000E+0,242.061390E+0,4.009282E-3,3.980351E-3,82.253554E+0,73.404807E+0,72.891628E+0,85.324414E+0,76.642770E+0,3.977172E-3,3.978210E-3,71.065808E+0,5.393289E+0,2.236532E+0,74.719394E+0,74.770750E+0,0.000000E+0,74.217143E+0,74.982826E+0,0.000000E+0,73.859429E+0,1.074573E+0,1.010631E+0,2.579285E+0,60.000000E+0,70.000000E+0,64.500000E+0,11.135960E-3,71.203356E+0,38.994644E+0,0.000000E+0,1.330354E+0,1.333263E+0,985.114359E-3,60.000000E+0,1.000000E+0,1.354220E+0,672.095272E-3,2.018051E+0,60.000000E+0,1.876201E+0,0.000000E+0,73.863501E+0,1.074051E+0,1.074505E+0,988.203612E-3,50.000000E+0,1.000000E+0,85.534682E+0,2.633700E+0,2.329324E+0,1.388651E+0,35.000000E+0,0.000000E+0,1.337887E+0,1.329772E+0,979.896191E-3,60.000000E+0,3.986967E-3,58.628206E+0,9.451107E-3,31.832330E+0,1.400417E+0,39.059866E+0,0.000000E+0,6.361428E-3,0.000000E+0,45.486638E-3,0.000000E+0,22.617099E-3,0.000000E+0,24.904053E-3,0.000000E+0,20.781094E-3,2.020706E+0,2.013716E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.330993E+0,6.090684E+0,0.000000E+0,81.856775E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.675385E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.778688E+0,0.000000E+0,43.425158E-3,996.667757E-3,3.050727E+0,997.729829E-3,3.045047E+0,998.582704E-3,3.041185E+0,998.727532E-3,3.039157E+0,-1.732555E-3,7.164711E+0,1.000000E+0,1.000000E+0,72.428660E+0,72.527820E+0,2.607080E+0,72.200489E+0,72.210643E+0,2.614152E+0,72.341854E+0,72.423606E+0,2.572906E+0,72.585427E+0,72.479199E+0,2.637365E+0
 10/20/2017,13:30:57.781,1.083918E-3,72.601432E+0,3.982115E-3,998.523851E-3,1.004994E+0,0.000000E+0,1.008259E+0,3.086027E+0,0.000000E+0,72.395716E+0,3.979845E-3,997.653952E-3,1.020010E+0,0.000000E+0,1.064239E+0,2.796731E+0,0.000000E+0,76.535342E+0,39.299315E+0,72.230250E+0,3.974009E-3,3.968302E-3,0.000000E+0,996.495166E-3,1.000000E+0,44.000000E+0,97.419615E+0,31.502691E+0,9.576854E-3,13.065121E-3,1.000000E+0,2.662891E+0,1.000000E+0,20.000000E+0,7.024633E-3,42.872433E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.937685E+0,0.000000E+0,-127.031989E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.489031E-3,0.000000E+0,444.560179E-3,0.000000E+0,-118.984103E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.004588E+0,3.040637E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.007947E+0,3.026154E+0,0.000000E+0,242.036835E+0,4.013369E-3,3.975226E-3,82.263305E+0,73.407521E+0,72.893967E+0,85.347912E+0,76.650029E+0,3.977951E-3,3.976913E-3,71.072779E+0,5.384912E+0,2.241995E+0,74.725199E+0,74.774682E+0,0.000000E+0,74.216113E+0,74.992236E+0,0.000000E+0,73.857884E+0,1.067273E+0,997.730397E-3,2.571951E+0,60.000000E+0,70.000000E+0,64.500000E+0,11.135895E-3,71.198443E+0,38.964266E+0,0.000000E+0,1.321367E+0,1.340225E+0,1.003094E+0,60.000000E+0,1.000000E+0,1.353980E+0,673.533256E-3,2.027861E+0,60.000000E+0,1.877893E+0,0.000000E+0,73.863455E+0,1.072822E+0,1.070561E+0,991.063164E-3,50.000000E+0,1.000000E+0,85.513106E+0,2.629469E+0,2.324500E+0,1.405722E+0,35.000000E+0,0.000000E+0,1.334709E+0,1.322583E+0,998.403164E-3,60.000000E+0,3.987746E-3,58.614201E+0,9.420691E-3,31.837627E+0,1.449389E+0,39.029488E+0,0.000000E+0,-1.310601E-3,0.000000E+0,44.810215E-3,0.000000E+0,21.715201E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.558561E-3,2.020512E+0,2.013813E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.328420E+0,6.087848E+0,0.000000E+0,84.274431E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.674999E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.778559E+0,0.000000E+0,44.681373E-3,996.539022E-3,3.051323E+0,998.518336E-3,3.045191E+0,997.488449E-3,3.041104E+0,996.812585E-3,3.040798E+0,-121.630032E-6,7.298745E+0,1.000000E+0,1.000000E+0,72.426881E+0,72.527493E+0,2.610165E+0,72.199179E+0,72.208584E+0,2.609650E+0,72.341761E+0,72.421313E+0,2.570670E+0,72.586410E+0,72.476859E+0,2.640319E+0
 10/20/2017,13:31:07.781,600.862443E-6,72.603772E+0,3.982699E-3,997.653952E-3,1.020019E+0,0.000000E+0,999.843488E-3,3.083578E+0,0.000000E+0,72.394780E+0,3.978613E-3,997.412313E-3,987.277226E-3,0.000000E+0,1.057883E+0,2.798068E+0,0.000000E+0,76.537918E+0,39.273076E+0,72.229361E+0,3.976927E-3,3.964605E-3,0.000000E+0,994.950038E-3,1.000000E+0,44.000000E+0,97.751797E+0,31.477231E+0,9.592354E-3,13.027766E-3,1.000000E+0,2.660399E+0,1.000000E+0,20.000000E+0,7.017432E-3,42.863821E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.948275E+0,0.000000E+0,-142.578923E-3,0.000000E+0,135.688652E-3,0.000000E+0,136.396794E-3,0.000000E+0,459.575996E-3,0.000000E+0,-102.647150E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.004172E+0,3.041329E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.007196E+0,3.025849E+0,0.000000E+0,242.011170E+0,4.012007E-3,3.980805E-3,82.270571E+0,73.406866E+0,72.894997E+0,85.370519E+0,76.657568E+0,3.978988E-3,3.975486E-3,71.090791E+0,5.376857E+0,2.237386E+0,74.741584E+0,74.775946E+0,0.000000E+0,74.218407E+0,74.992564E+0,0.000000E+0,73.860178E+0,1.056762E+0,1.008923E+0,2.569736E+0,60.000000E+0,70.000000E+0,64.500000E+0,11.127205E-3,71.191566E+0,38.933563E+0,0.000000E+0,1.332015E+0,1.334349E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.355815E+0,674.220293E-3,2.014232E+0,60.000000E+0,1.891528E+0,0.000000E+0,73.864578E+0,1.073429E+0,1.074600E+0,1.003300E+0,50.000000E+0,1.000000E+0,85.337124E+0,2.628336E+0,2.318845E+0,1.396140E+0,35.000000E+0,0.000000E+0,1.334933E+0,1.325411E+0,1.010523E+0,60.000000E+0,3.986967E-3,58.598750E+0,9.409342E-3,31.801107E+0,1.476452E+0,39.000552E+0,0.000000E+0,6.909430E-3,0.000000E+0,46.227482E-3,0.000000E+0,25.419423E-3,0.000000E+0,17.882138E-3,0.000000E+0,13.469283E-3,2.020963E+0,2.013845E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.312943E+0,6.090072E+0,0.000000E+0,84.209960E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.674999E+0,0.000000E+0,24.807421E-3,10.000000E+0,9.779493E+0,0.000000E+0,45.744323E-3,996.651665E-3,3.050936E+0,997.118333E-3,3.042762E+0,998.453968E-3,3.038916E+0,996.667757E-3,3.038835E+0,1.811479E-3,7.474986E+0,1.000000E+0,1.000000E+0,72.425992E+0,72.529505E+0,2.605338E+0,72.200676E+0,72.210035E+0,2.609362E+0,72.343305E+0,72.420330E+0,2.570894E+0,72.582900E+0,72.478357E+0,2.633343E+0
 10/20/2017,13:31:17.781,2.050028E-3,72.604801E+0,3.978483E-3,998.121120E-3,1.009385E+0,0.000000E+0,1.011485E+0,3.079953E+0,0.000000E+0,72.394312E+0,3.970312E-3,997.782826E-3,978.105131E-3,0.000000E+0,1.066188E+0,2.777368E+0,0.000000E+0,76.547658E+0,39.246465E+0,72.226179E+0,3.971090E-3,3.969793E-3,0.000000E+0,997.514632E-3,1.000000E+0,44.000000E+0,97.854976E+0,31.484804E+0,9.586906E-3,13.050788E-3,1.000000E+0,2.664248E+0,1.000000E+0,20.000000E+0,7.003745E-3,42.849623E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.933532E+0,0.000000E+0,-150.851308E-3,0.000000E+0,136.300229E-3,0.000000E+0,136.042723E-3,0.000000E+0,469.468391E-3,0.000000E+0,-99.005975E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.006201E+0,3.041490E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.002929E+0,3.026122E+0,0.000000E+0,241.983045E+0,4.008828E-3,3.979118E-3,82.282806E+0,73.405228E+0,72.900332E+0,85.390969E+0,76.659957E+0,3.976523E-3,3.975356E-3,71.100709E+0,5.368158E+0,2.236741E+0,74.728804E+0,74.775946E+0,0.000000E+0,74.220841E+0,74.998228E+0,0.000000E+0,73.860412E+0,1.073726E+0,1.011525E+0,2.570182E+0,60.000000E+0,70.000000E+0,64.500000E+0,11.128113E-3,71.191613E+0,38.901650E+0,0.000000E+0,1.327529E+0,1.336553E+0,1.008927E+0,60.000000E+0,1.000000E+0,1.354076E+0,672.462757E-3,1.995795E+0,60.000000E+0,1.888272E+0,0.000000E+0,73.866310E+0,1.073588E+0,1.074568E+0,1.005840E+0,50.000000E+0,1.000000E+0,85.258844E+0,2.621774E+0,2.317791E+0,1.408181E+0,35.000000E+0,0.000000E+0,1.335556E+0,1.324596E+0,1.004838E+0,60.000000E+0,3.987097E-3,58.579564E+0,9.421664E-3,31.751486E+0,1.517048E+0,38.974500E+0,0.000000E+0,-18.137489E-3,0.000000E+0,44.198213E-3,0.000000E+0,21.489727E-3,0.000000E+0,17.688874E-3,0.000000E+0,14.757708E-3,2.020545E+0,2.013168E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.305315E+0,6.090975E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793634E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.778881E+0,0.000000E+0,44.971268E-3,996.297642E-3,3.050792E+0,998.405692E-3,3.042939E+0,997.327529E-3,3.039736E+0,999.950523E-3,3.039833E+0,3.100219E-3,7.266525E+0,1.000000E+0,1.000000E+0,72.425712E+0,72.529271E+0,2.610548E+0,72.200536E+0,72.208818E+0,2.608085E+0,72.343212E+0,72.422202E+0,2.572970E+0,72.585240E+0,72.477702E+0,2.634189E+0
 10/20/2017,13:31:27.781,1.889010E-3,72.601993E+0,3.982310E-3,997.251221E-3,1.003461E+0,0.000000E+0,990.230168E-3,3.080517E+0,0.000000E+0,72.392580E+0,3.982115E-3,997.621733E-3,984.358107E-3,0.000000E+0,1.049802E+0,2.791367E+0,0.000000E+0,76.548735E+0,39.201059E+0,72.227255E+0,3.972128E-3,3.966745E-3,0.000000E+0,995.507559E-3,1.000000E+0,44.000000E+0,97.734781E+0,31.468543E+0,9.583015E-3,13.040217E-3,1.000000E+0,2.656949E+0,1.000000E+0,20.000000E+0,7.055705E-3,42.838264E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.934691E+0,0.000000E+0,-149.435024E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.877454E-3,0.000000E+0,470.757302E-3,0.000000E+0,-103.323828E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,991.090302E-3,3.041699E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.002737E+0,3.025897E+0,0.000000E+0,241.971081E+0,4.011942E-3,3.981518E-3,82.293400E+0,73.409159E+0,72.899911E+0,85.414233E+0,76.665858E+0,3.975096E-3,3.976848E-3,71.114651E+0,5.376857E+0,2.243962E+0,74.735171E+0,74.776929E+0,0.000000E+0,74.218407E+0,75.003706E+0,0.000000E+0,73.864250E+0,1.056139E+0,1.006001E+0,2.569098E+0,60.000000E+0,70.000000E+0,64.500000E+0,11.135895E-3,71.182022E+0,38.872994E+0,0.000000E+0,1.330993E+0,1.339475E+0,1.002103E+0,60.000000E+0,1.000000E+0,1.357506E+0,670.385669E-3,1.997649E+0,60.000000E+0,1.890110E+0,0.000000E+0,73.864859E+0,1.071753E+0,1.074010E+0,998.603434E-3,50.000000E+0,1.000000E+0,85.337031E+0,2.623881E+0,2.317439E+0,1.416597E+0,35.000000E+0,0.000000E+0,1.332441E+0,1.328590E+0,1.007952E+0,60.000000E+0,3.987032E-3,58.562478E+0,9.412520E-3,31.731229E+0,1.506416E+0,38.942169E+0,0.000000E+0,6.296957E-3,0.000000E+0,44.616951E-3,0.000000E+0,20.458987E-3,0.000000E+0,16.851398E-3,0.000000E+0,15.885079E-3,2.020899E+0,2.013619E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.310595E+0,6.089943E+0,0.000000E+0,81.405479E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.791605E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.770699E+0,0.000000E+0,47.483696E-3,996.088446E-3,3.051194E+0,998.630980E-3,3.046366E+0,996.378102E-3,3.040653E+0,998.132128E-3,3.039736E+0,4.711144E-3,7.529438E+0,1.000000E+0,1.000000E+0,72.428332E+0,72.527586E+0,2.610740E+0,72.200161E+0,72.208257E+0,2.609314E+0,72.343305E+0,72.422951E+0,2.573865E+0,72.584070E+0,72.475830E+0,2.636057E+0
 10/20/2017,13:31:37.781,-204.229589E-6,72.602134E+0,3.987498E-3,998.556069E-3,1.002838E+0,0.000000E+0,1.011229E+0,3.082950E+0,0.000000E+0,72.391317E+0,3.977835E-3,997.541187E-3,992.620968E-3,0.000000E+0,1.070324E+0,2.777609E+0,0.000000E+0,76.552856E+0,39.174170E+0,72.225570E+0,3.968821E-3,3.970377E-3,0.000000E+0,997.689853E-3,1.000000E+0,44.000000E+0,97.619241E+0,31.426823E+0,9.602925E-3,13.075951E-3,1.000000E+0,2.649059E+0,1.000000E+0,20.000000E+0,7.021843E-3,42.828255E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.932052E+0,0.000000E+0,-152.621663E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.619948E-3,0.000000E+0,472.013991E-3,0.000000E+0,-116.535171E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,727.023455E-3,3.041329E+0,0.000000E+0,998.663164E-3,0.000000E+0,984.024485E-3,3.025945E+0,0.000000E+0,241.972962E+0,4.011098E-3,3.980610E-3,82.301510E+0,73.408223E+0,72.901596E+0,85.437122E+0,76.671618E+0,3.975615E-3,3.977237E-3,71.134348E+0,5.395544E+0,2.238772E+0,74.739290E+0,74.778240E+0,0.000000E+0,74.223696E+0,75.011618E+0,0.000000E+0,73.860506E+0,1.074333E+0,1.005075E+0,2.574869E+0,60.000000E+0,70.000000E+0,64.500000E+0,11.122471E-3,71.182396E+0,38.840337E+0,0.000000E+0,1.330674E+0,1.338181E+0,1.004389E+0,60.000000E+0,1.000000E+0,1.354044E+0,672.590578E-3,1.994006E+0,60.000000E+0,1.898136E+0,0.000000E+0,73.864812E+0,1.073397E+0,1.078368E+0,1.013588E+0,50.000000E+0,1.000000E+0,85.426146E+0,2.619267E+0,2.312599E+0,1.398759E+0,35.000000E+0,0.000000E+0,1.336290E+0,1.327504E+0,1.010076E+0,60.000000E+0,3.990146E-3,58.545953E+0,9.442482E-3,31.724678E+0,1.500294E+0,38.914443E+0,0.000000E+0,26.992094E-3,0.000000E+0,42.813157E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.371180E-3,0.000000E+0,16.658134E-3,2.020802E+0,2.013458E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.316917E+0,6.090717E+0,0.000000E+0,81.115360E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.792829E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.747410E+0,0.000000E+0,48.160119E-3,996.184998E-3,3.051065E+0,996.925229E-3,3.044564E+0,996.780401E-3,3.040090E+0,996.474654E-3,3.039060E+0,2.455849E-3,7.562624E+0,1.000000E+0,1.000000E+0,72.425056E+0,72.530675E+0,2.610149E+0,72.198711E+0,72.209801E+0,2.607351E+0,72.339983E+0,72.421406E+0,2.577427E+0,72.582806E+0,72.477327E+0,2.636663E+0
 10/20/2017,13:31:47.781,439.844037E-6,72.604473E+0,3.981531E-3,998.346649E-3,1.022814E+0,0.000000E+0,999.268605E-3,3.084335E+0,0.000000E+0,72.393844E+0,3.976732E-3,997.202893E-3,989.015936E-3,0.000000E+0,1.056014E+0,2.786276E+0,0.000000E+0,76.558850E+0,39.121460E+0,72.221827E+0,3.976343E-3,3.967264E-3,0.000000E+0,993.787210E-3,1.000000E+0,44.000000E+0,97.638513E+0,31.379946E+0,9.622575E-3,13.048713E-3,1.000000E+0,2.663162E+0,1.000000E+0,20.000000E+0,7.064981E-3,42.823972E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.926644E+0,0.000000E+0,-158.158045E-3,0.000000E+0,135.656464E-3,0.000000E+0,135.688652E-3,0.000000E+0,478.071875E-3,0.000000E+0,-117.211850E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,666.597340E-3,3.042102E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.006461E+0,3.025511E+0,0.000000E+0,241.987386E+0,4.011033E-3,3.981648E-3,82.311682E+0,73.407568E+0,72.904263E+0,85.459120E+0,76.674334E+0,3.980026E-3,3.980286E-3,71.128359E+0,5.388778E+0,2.237499E+0,74.715977E+0,74.779832E+0,0.000000E+0,74.222339E+0,75.018734E+0,0.000000E+0,73.862191E+0,1.054814E+0,985.963199E-3,2.579014E+0,60.000000E+0,71.000000E+0,64.700000E+0,11.131161E-3,71.172758E+0,38.809309E+0,0.000000E+0,1.326858E+0,1.336856E+0,999.849652E-3,60.000000E+0,1.000000E+0,1.355368E+0,669.778520E-3,2.020911E+0,60.000000E+0,1.881697E+0,0.000000E+0,73.866918E+0,1.075584E+0,1.069380E+0,1.000089E+0,50.000000E+0,1.000000E+0,85.415452E+0,2.619905E+0,2.313813E+0,1.411263E+0,35.000000E+0,0.000000E+0,1.336610E+0,1.334566E+0,1.004072E+0,60.000000E+0,3.988848E-3,58.528961E+0,9.404219E-3,31.702005E+0,1.503194E+0,38.884484E+0,0.000000E+0,54.650082E-3,0.000000E+0,43.296316E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.784035E-3,2.021092E+0,2.013619E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.315069E+0,6.089234E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.791991E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.738810E+0,0.000000E+0,44.069371E-3,996.490746E-3,3.051130E+0,997.053965E-3,3.043614E+0,998.824084E-3,3.041458E+0,997.906840E-3,3.038835E+0,522.739809E-6,7.584856E+0,1.000000E+0,1.000000E+0,72.428051E+0,72.530207E+0,2.611155E+0,72.202688E+0,72.208771E+0,2.616642E+0,72.339468E+0,72.425758E+0,2.576884E+0,72.584164E+0,72.477421E+0,2.638467E+0
 10/20/2017,13:31:57.781,1.244936E-3,72.602321E+0,3.981272E-3,998.217775E-3,1.004690E+0,0.000000E+0,1.002207E+0,3.085415E+0,0.000000E+0,72.394265E+0,3.974787E-3,997.686170E-3,1.019786E+0,0.000000E+0,1.056781E+0,2.768991E+0,0.000000E+0,76.563487E+0,39.084569E+0,72.227021E+0,3.974268E-3,3.966421E-3,0.000000E+0,995.858000E-3,1.000000E+0,44.000000E+0,97.598136E+0,31.352257E+0,9.663496E-3,13.042293E-3,1.000000E+0,2.653467E+0,1.000000E+0,20.000000E+0,7.107146E-3,42.824810E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.918918E+0,0.000000E+0,-137.139105E-3,0.000000E+0,136.815241E-3,0.000000E+0,135.913970E-3,0.000000E+0,458.577090E-3,0.000000E+0,-126.363121E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.000067E+0,3.042311E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.007036E+0,3.025495E+0,0.000000E+0,241.989316E+0,4.012525E-3,3.978988E-3,82.321620E+0,73.408270E+0,72.904029E+0,85.479007E+0,76.678876E+0,3.976848E-3,3.984178E-3,71.115961E+0,5.381368E+0,2.239513E+0,74.698702E+0,74.779598E+0,0.000000E+0,74.223462E+0,75.025476E+0,0.000000E+0,73.861489E+0,1.065021E+0,1.000732E+0,2.571856E+0,60.000000E+0,71.000000E+0,64.700000E+0,11.117477E-3,71.170653E+0,38.777118E+0,0.000000E+0,1.327130E+0,1.338133E+0,1.007569E+0,60.000000E+0,1.000000E+0,1.359564E+0,669.315170E-3,2.014488E+0,60.000000E+0,1.889239E+0,0.000000E+0,73.867246E+0,1.072663E+0,1.070178E+0,1.007885E+0,50.000000E+0,1.000000E+0,85.453210E+0,2.615627E+0,2.307392E+0,1.392387E+0,35.000000E+0,0.000000E+0,1.332697E+0,1.331754E+0,1.006962E+0,60.000000E+0,3.985994E-3,58.514724E+0,9.385931E-3,31.667067E+0,1.393651E+0,38.853874E+0,0.000000E+0,50.781832E-3,0.000000E+0,45.164532E-3,0.000000E+0,13.855810E-3,0.000000E+0,18.107612E-3,0.000000E+0,20.813304E-3,2.020995E+0,2.013651E+0,2.018129E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.317241E+0,6.089169E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793505E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.738166E+0,0.000000E+0,41.009362E-3,996.265458E-3,3.050727E+0,997.858565E-3,3.044194E+0,999.226384E-3,3.038964E+0,998.099944E-3,3.037612E+0,-443.814952E-6,7.467576E+0,1.000000E+0,1.000000E+0,72.424776E+0,72.530862E+0,2.611635E+0,72.199085E+0,72.208163E+0,2.612492E+0,72.339468E+0,72.420845E+0,2.575893E+0,72.583368E+0,72.478029E+0,2.634077E+0
 10/20/2017,13:32:07.781,1.405954E-3,72.603631E+0,3.981985E-3,998.942691E-3,1.008011E+0,0.000000E+0,1.013050E+0,3.088637E+0,0.000000E+0,72.391878E+0,3.975630E-3,997.492859E-3,1.022211E+0,0.000000E+0,1.068535E+0,2.765978E+0,0.000000E+0,76.568825E+0,39.066658E+0,72.221733E+0,3.976343E-3,3.967394E-3,0.000000E+0,990.266866E-3,1.000000E+0,44.000000E+0,97.519451E+0,31.348773E+0,9.678931E-3,13.041255E-3,1.000000E+0,2.650608E+0,1.000000E+0,20.000000E+0,7.098064E-3,42.818898E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.918017E+0,0.000000E+0,-145.089608E-3,0.000000E+0,135.334581E-3,0.000000E+0,135.753028E-3,0.000000E+0,455.999267E-3,0.000000E+0,-127.652033E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.009891E+0,3.041989E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.011590E+0,3.025816E+0,0.000000E+0,242.001570E+0,4.010450E-3,3.980675E-3,82.329871E+0,73.407896E+0,72.908148E+0,85.505554E+0,76.689507E+0,3.980286E-3,3.981259E-3,71.106745E+0,5.375246E+0,2.237354E+0,74.699217E+0,74.781190E+0,0.000000E+0,74.226786E+0,75.026459E+0,0.000000E+0,73.862706E+0,1.070356E+0,1.005602E+0,2.571425E+0,60.000000E+0,71.000000E+0,64.700000E+0,11.105350E-3,71.162466E+0,38.745857E+0,0.000000E+0,1.330626E+0,1.336792E+0,1.004772E+0,60.000000E+0,1.000000E+0,1.358224E+0,673.868786E-3,2.018035E+0,60.000000E+0,1.893510E+0,0.000000E+0,73.867012E+0,1.073684E+0,1.072892E+0,1.009195E+0,50.000000E+0,1.000000E+0,85.492796E+0,2.610070E+0,2.298542E+0,1.400372E+0,35.000000E+0,0.000000E+0,1.335939E+0,1.329868E+0,1.001054E+0,60.000000E+0,3.987616E-3,58.499179E+0,9.472378E-3,31.627575E+0,1.401383E+0,38.826661E+0,0.000000E+0,36.404836E-3,0.000000E+0,45.969797E-3,0.000000E+0,15.466341E-3,0.000000E+0,24.130998E-3,0.000000E+0,24.453104E-3,2.021028E+0,2.013619E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.319629E+0,6.075759E+0,0.000000E+0,88.529506E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.792958E+0,0.000000E+0,17.688874E-3,10.000000E+0,9.734590E+0,0.000000E+0,41.653574E-3,996.410286E-3,3.050904E+0,997.230977E-3,3.044789E+0,996.571205E-3,3.040428E+0,997.649369E-3,3.038980E+0,-1.410370E-3,7.454366E+0,1.000000E+0,1.000000E+0,72.427022E+0,72.528382E+0,2.615965E+0,72.201144E+0,72.208678E+0,2.613673E+0,72.339749E+0,72.418411E+0,2.575222E+0,72.582619E+0,72.478216E+0,2.635179E+0
 10/20/2017,13:32:17.781,439.844037E-6,72.602227E+0,3.982050E-3,998.668834E-3,999.420785E-3,0.000000E+0,1.002143E+0,3.087235E+0,0.000000E+0,72.389492E+0,3.978937E-3,997.750607E-3,984.198592E-3,0.000000E+0,1.060981E+0,2.759389E+0,0.000000E+0,76.570932E+0,39.028418E+0,72.223558E+0,3.977316E-3,3.968367E-3,0.000000E+0,994.918180E-3,1.000000E+0,44.000000E+0,97.471037E+0,31.329446E+0,9.702018E-3,13.056560E-3,1.000000E+0,2.652237E+0,1.000000E+0,20.000000E+0,7.094885E-3,42.809681E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.929991E+0,0.000000E+0,-134.821550E-3,0.000000E+0,138.521219E-3,0.000000E+0,136.171476E-3,0.000000E+0,453.034771E-3,0.000000E+0,-132.066555E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.006568E+0,3.042343E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.003776E+0,3.026219E+0,0.000000E+0,242.028151E+0,4.009023E-3,3.982037E-3,82.341168E+0,73.410283E+0,72.910160E+0,85.527505E+0,76.693300E+0,3.977561E-3,3.979378E-3,71.096826E+0,5.372346E+0,2.241044E+0,74.702588E+0,74.786339E+0,0.000000E+0,74.228003E+0,75.032920E+0,0.000000E+0,73.863080E+0,1.070579E+0,1.010168E+0,2.575172E+0,60.000000E+0,71.000000E+0,64.700000E+0,11.133691E-3,71.156664E+0,38.713666E+0,0.000000E+0,1.335734E+0,1.336026E+0,995.838200E-3,60.000000E+0,1.000000E+0,1.352959E+0,673.389458E-3,2.005397E+0,60.000000E+0,1.877941E+0,0.000000E+0,73.866544E+0,1.072455E+0,1.072764E+0,1.007342E+0,50.000000E+0,1.000000E+0,85.527881E+0,2.604658E+0,2.295619E+0,1.399765E+0,35.000000E+0,0.000000E+0,1.333032E+0,1.324404E+0,1.007297E+0,60.000000E+0,3.988200E-3,58.477613E+0,9.433467E-3,31.601604E+0,1.412015E+0,38.800796E+0,0.000000E+0,34.502947E-3,0.000000E+0,45.100111E-3,0.000000E+0,17.527821E-3,0.000000E+0,21.844044E-3,0.000000E+0,23.615628E-3,2.020995E+0,2.013716E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.321707E+0,6.049841E+0,0.000000E+0,82.340306E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.792507E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.735492E+0,0.000000E+0,43.360737E-3,996.796493E-3,3.050663E+0,998.630980E-3,3.044628E+0,997.955116E-3,3.039801E+0,996.941321E-3,3.040525E+0,-765.999872E-6,7.429234E+0,1.000000E+0,1.000000E+0,72.428847E+0,72.530067E+0,2.614719E+0,72.202548E+0,72.207087E+0,2.613002E+0,72.340217E+0,72.418271E+0,2.579439E+0,72.583134E+0,72.476859E+0,2.635977E+0
 10/20/2017,13:32:27.781,2.050028E-3,72.605550E+0,3.981142E-3,997.090128E-3,997.951745E-3,0.000000E+0,1.011900E+0,3.091311E+0,0.000000E+0,72.393142E+0,3.978354E-3,997.653952E-3,1.029549E+0,0.000000E+0,1.071458E+0,2.760646E+0,0.000000E+0,76.575147E+0,39.012926E+0,72.222950E+0,3.974398E-3,3.966421E-3,0.000000E+0,995.858000E-3,1.000000E+0,44.000000E+0,97.505067E+0,31.284522E+0,9.698841E-3,13.046443E-3,1.000000E+0,2.654202E+0,1.000000E+0,20.000000E+0,7.103578E-3,42.805631E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.928575E+0,0.000000E+0,-130.991146E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.813077E-3,0.000000E+0,449.844715E-3,0.000000E+0,-121.948599E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.009028E+0,3.042520E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.012709E+0,3.025929E+0,0.000000E+0,242.034953E+0,4.011552E-3,3.981389E-3,82.351669E+0,73.410938E+0,72.911564E+0,85.548003E+0,76.695642E+0,3.974707E-3,3.978859E-3,71.087469E+0,5.392000E+0,2.241286E+0,74.721828E+0,74.785169E+0,0.000000E+0,74.225709E+0,75.030813E+0,0.000000E+0,73.863548E+0,1.077001E+0,1.001562E+0,2.579731E+0,60.000000E+0,71.000000E+0,64.700000E+0,11.126686E-3,71.149459E+0,38.684034E+0,0.000000E+0,1.331344E+0,1.342317E+0,983.164570E-3,60.000000E+0,1.000000E+0,1.349625E+0,670.257848E-3,2.017955E+0,60.000000E+0,1.875604E+0,0.000000E+0,73.868650E+0,1.072934E+0,1.077187E+0,1.003108E+0,50.000000E+0,1.000000E+0,85.530554E+0,2.595158E+0,2.291785E+0,1.417268E+0,35.000000E+0,0.000000E+0,1.330237E+0,1.324372E+0,982.339302E-3,60.000000E+0,3.989238E-3,58.463982E+0,9.449615E-3,31.591894E+0,1.415237E+0,38.767628E+0,0.000000E+0,21.254190E-3,0.000000E+0,44.004950E-3,0.000000E+0,-25.602199E-3,0.000000E+0,26.611216E-3,0.000000E+0,21.038778E-3,2.020738E+0,2.013651E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.321143E+0,6.052356E+0,0.000000E+0,83.790900E-3,0.000000E+0,46.010990E-3,9.500000E+0,9.792410E+0,0.000000E+0,25.580476E-3,10.000000E+0,9.708402E+0,0.000000E+0,43.715054E-3,996.812585E-3,3.050759E+0,996.490746E-3,3.043196E+0,997.311437E-3,3.041297E+0,999.274660E-3,3.037950E+0,-1.410370E-3,7.412802E+0,1.000000E+0,1.000000E+0,72.429783E+0,72.530535E+0,2.608822E+0,72.202688E+0,72.207414E+0,2.614487E+0,72.339983E+0,72.418131E+0,2.575159E+0,72.583040E+0,72.473958E+0,2.641628E+0
 10/20/2017,13:32:37.781,600.862443E-6,72.605550E+0,3.978548E-3,998.249994E-3,973.249512E-3,0.000000E+0,1.014279E+0,3.091440E+0,0.000000E+0,72.392627E+0,3.978354E-3,997.637843E-3,1.022370E+0,0.000000E+0,1.070803E+0,2.759631E+0,0.000000E+0,76.578800E+0,38.993574E+0,72.222622E+0,3.972193E-3,3.965708E-3,0.000000E+0,995.125259E-3,1.000000E+0,44.000000E+0,97.583424E+0,31.246612E+0,9.707855E-3,13.025950E-3,1.000000E+0,2.655927E+0,1.000000E+0,20.000000E+0,7.118887E-3,42.786079E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.990099E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.926998E+0,0.000000E+0,-140.647627E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.523383E-3,0.000000E+0,452.003642E-3,0.000000E+0,-135.159942E-3,0.000000E+0,210.977218E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.017110E+0,3.042359E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.008826E+0,3.025559E+0,0.000000E+0,242.021252E+0,4.003509E-3,3.982686E-3,82.358654E+0,73.412529E+0,72.911283E+0,85.572252E+0,76.703556E+0,3.976913E-3,3.977626E-3,71.081294E+0,5.368158E+0,2.243752E+0,74.738541E+0,74.786012E+0,0.000000E+0,74.229641E+0,75.039802E+0,0.000000E+0,73.863174E+0,1.080786E+0,1.008316E+0,2.577930E+0,60.000000E+0,71.000000E+0,64.700000E+0,11.122147E-3,71.143190E+0,38.652170E+0,0.000000E+0,1.332238E+0,1.337000E+0,1.008032E+0,60.000000E+0,1.000000E+0,1.348811E+0,670.928907E-3,2.008832E+0,60.000000E+0,1.872558E+0,0.000000E+0,73.868182E+0,1.072886E+0,1.076117E+0,1.012406E+0,50.000000E+0,1.000000E+0,85.530414E+0,2.593641E+0,2.290331E+0,1.398376E+0,35.000000E+0,0.000000E+0,1.335524E+0,1.324436E+0,999.504960E-3,60.000000E+0,3.989173E-3,58.449604E+0,9.400976E-3,31.566945E+0,1.403639E+0,38.737298E+0,0.000000E+0,35.953540E-3,0.000000E+0,46.034218E-3,0.000000E+0,17.592242E-3,0.000000E+0,23.841102E-3,0.000000E+0,23.873313E-3,2.020931E+0,2.013555E+0,2.018612E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.320349E+0,6.049938E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.792700E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.699931E+0,0.000000E+0,39.527674E-3,996.024078E-3,3.050824E+0,996.989597E-3,3.043325E+0,997.166609E-3,3.041764E+0,997.086149E-3,3.039511E+0,-121.630032E-6,7.421824E+0,1.000000E+0,1.000000E+0,72.427771E+0,72.528990E+0,2.608039E+0,72.201939E+0,72.208210E+0,2.611550E+0,72.341948E+0,72.417429E+0,2.575222E+0,72.584023E+0,72.474613E+0,2.635753E+0
 10/20/2017,13:32:47.781,922.899256E-6,72.605175E+0,3.984061E-3,998.588288E-3,999.420784E-3,0.000000E+0,1.006854E+0,3.085028E+0,0.000000E+0,72.390896E+0,3.976473E-3,997.573406E-3,1.020552E+0,0.000000E+0,1.064255E+0,2.772180E+0,0.000000E+0,76.583389E+0,38.974361E+0,72.221265E+0,3.976473E-3,3.967913E-3,0.000000E+0,997.403128E-3,1.000000E+0,44.000000E+0,97.582061E+0,31.219481E+0,9.718426E-3,13.039893E-3,1.000000E+0,2.653387E+0,1.000000E+0,20.000000E+0,7.096377E-3,42.766528E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.918629E+0,0.000000E+0,-148.726882E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.843102E-3,0.000000E+0,462.476047E-3,0.000000E+0,-122.109713E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,778.808136E-3,3.041539E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.006013E+0,3.026315E+0,0.000000E+0,242.025498E+0,4.008893E-3,3.980026E-3,82.371029E+0,73.410610E+0,72.916338E+0,85.594438E+0,76.708848E+0,3.977367E-3,3.980480E-3,71.078300E+0,5.381690E+0,2.240883E+0,74.763447E+0,74.791114E+0,0.000000E+0,74.227207E+0,75.041675E+0,0.000000E+0,73.861723E+0,1.080451E+0,994.776623E-3,2.571282E+0,60.000000E+0,70.000000E+0,64.800000E+0,11.129994E-3,71.137669E+0,38.623050E+0,0.000000E+0,1.331344E+0,1.337431E+0,1.003525E+0,60.000000E+0,1.000000E+0,1.353693E+0,671.056728E-3,2.018754E+0,60.000000E+0,1.892882E+0,0.000000E+0,73.869914E+0,1.073876E+0,1.075798E+0,1.013237E+0,50.000000E+0,1.000000E+0,85.562074E+0,2.598335E+0,2.288686E+0,1.398807E+0,35.000000E+0,0.000000E+0,1.334294E+0,1.327568E+0,1.001022E+0,60.000000E+0,3.987940E-3,58.430932E+0,9.438720E-3,31.527965E+0,1.471620E+0,38.711899E+0,0.000000E+0,54.553376E-3,0.000000E+0,45.196742E-3,0.000000E+0,13.920232E-3,0.000000E+0,16.851398E-3,0.000000E+0,22.713731E-3,2.020867E+0,2.013233E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.322205E+0,6.050873E+0,0.000000E+0,80.857477E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.792797E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.700575E+0,0.000000E+0,42.168944E-3,996.136722E-3,3.051886E+0,997.633277E-3,3.043679E+0,996.362010E-3,3.042070E+0,997.247069E-3,3.038207E+0,844.924729E-6,7.204341E+0,1.000000E+0,1.000000E+0,72.429081E+0,72.532032E+0,2.608311E+0,72.203063E+0,72.206946E+0,2.609825E+0,72.339515E+0,72.419862E+0,2.573370E+0,72.582479E+0,72.475736E+0,2.651301E+0
 10/20/2017,13:32:57.781,922.899256E-6,72.606158E+0,3.983218E-3,997.670061E-3,997.392870E-3,0.000000E+0,1.012076E+0,3.090908E+0,0.000000E+0,72.391083E+0,3.981337E-3,997.508969E-3,1.012433E+0,0.000000E+0,1.069366E+0,2.799760E+0,0.000000E+0,76.586105E+0,38.926399E+0,72.218458E+0,3.977057E-3,3.969599E-3,0.000000E+0,995.842071E-3,1.000000E+0,44.000000E+0,97.571861E+0,31.212745E+0,9.703964E-3,13.025626E-3,1.000000E+0,2.649937E+0,1.000000E+0,20.000000E+0,7.101956E-3,42.764200E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.924551E+0,0.000000E+0,-150.078789E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.072747E-3,0.000000E+0,469.693951E-3,0.000000E+0,-113.087333E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,865.110667E-3,3.041876E+0,0.000000E+0,999.017188E-3,0.000000E+0,976.961219E-3,3.027233E+0,0.000000E+0,242.022844E+0,4.013304E-3,3.981194E-3,82.381671E+0,73.412295E+0,72.918444E+0,85.616906E+0,76.714936E+0,3.979313E-3,3.977172E-3,71.068381E+0,5.382012E+0,2.239948E+0,74.769158E+0,74.792378E+0,0.000000E+0,74.232403E+0,75.047386E+0,0.000000E+0,73.862050E+0,1.066874E+0,1.004835E+0,2.579365E+0,60.000000E+0,70.000000E+0,64.800000E+0,11.130124E-3,71.130792E+0,38.594627E+0,0.000000E+0,1.327768E+0,1.336712E+0,1.005204E+0,60.000000E+0,1.000000E+0,1.354555E+0,673.868786E-3,1.978732E+0,60.000000E+0,1.880149E+0,0.000000E+0,73.869165E+0,1.072056E+0,1.074600E+0,1.005680E+0,50.000000E+0,1.000000E+0,85.594579E+0,2.595301E+0,2.286721E+0,1.404700E+0,35.000000E+0,0.000000E+0,1.334965E+0,1.323605E+0,1.002427E+0,60.000000E+0,3.989043E-3,58.412914E+0,9.448383E-3,31.495815E+0,1.501261E+0,38.684360E+0,0.000000E+0,10.132971E-3,0.000000E+0,41.685785E-3,0.000000E+0,20.008039E-3,0.000000E+0,16.464871E-3,0.000000E+0,15.337499E-3,2.020963E+0,2.013490E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.324184E+0,6.049970E+0,0.000000E+0,82.662660E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.791895E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.701090E+0,0.000000E+0,43.360737E-3,996.233274E-3,3.050920E+0,997.053965E-3,3.045014E+0,998.550520E-3,3.039157E+0,997.279253E-3,3.040927E+0,3.100219E-3,7.371239E+0,1.000000E+0,1.000000E+0,72.428285E+0,72.529177E+0,2.608598E+0,72.201378E+0,72.207414E+0,2.607718E+0,72.341901E+0,72.418599E+0,2.579934E+0,72.583368E+0,72.473818E+0,2.636631E+0
