date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:33:07.781,1.244936E-3,72.605175E+0,3.976862E-3,998.298322E-3,1.002024E+0,0.000000E+0,974.804142E-3,3.083111E+0,0.000000E+0,72.389539E+0,3.980429E-3,998.153338E-3,1.010598E+0,0.000000E+0,1.034166E+0,2.809764E+0,0.000000E+0,76.594582E+0,38.890811E+0,72.219440E+0,3.977316E-3,3.965254E-3,0.000000E+0,996.988970E-3,1.000000E+0,44.000000E+0,97.586385E+0,31.188076E+0,9.696117E-3,13.029257E-3,1.000000E+0,2.660415E+0,1.000000E+0,20.000000E+0,7.065954E-3,42.766109E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.935850E+0,0.000000E+0,-142.192664E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.008371E-3,0.000000E+0,466.181667E-3,0.000000E+0,-98.651524E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.016472E+0,3.041426E+0,0.000000E+0,997.585001E-3,0.000000E+0,999.557282E-3,3.025173E+0,0.000000E+0,242.033265E+0,4.011682E-3,3.979118E-3,82.391468E+0,73.413840E+0,72.918210E+0,85.640780E+0,76.719338E+0,3.975356E-3,3.981389E-3,71.059586E+0,5.366869E+0,2.240319E+0,74.729412E+0,74.794017E+0,0.000000E+0,74.234697E+0,75.054175E+0,0.000000E+0,73.865280E+0,1.028426E+0,1.007757E+0,2.580321E+0,60.000000E+0,70.000000E+0,64.800000E+0,11.130837E-3,71.126769E+0,38.564391E+0,0.000000E+0,1.323793E+0,1.335898E+0,1.011596E+0,60.000000E+0,1.000000E+0,1.352449E+0,672.446779E-3,2.026279E+0,60.000000E+0,1.884308E+0,0.000000E+0,73.866871E+0,1.073668E+0,1.076436E+0,1.004802E+0,50.000000E+0,1.000000E+0,85.650818E+0,2.591629E+0,2.290443E+0,1.404077E+0,35.000000E+0,0.000000E+0,1.332393E+0,1.328382E+0,1.001772E+0,60.000000E+0,3.986902E-3,58.398490E+0,9.324646E-3,31.469194E+0,1.497717E+0,38.657194E+0,0.000000E+0,-32.288836E-3,0.000000E+0,42.007891E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.306759E-3,2.020899E+0,2.013490E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.328195E+0,6.050486E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.793183E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.700736E+0,0.000000E+0,43.328527E-3,995.863158E-3,3.051001E+0,997.311437E-3,3.044596E+0,996.426378E-3,3.041281E+0,996.941321E-3,3.038111E+0,4.388959E-3,7.466287E+0,1.000000E+0,1.000000E+0,72.427443E+0,72.530254E+0,2.612865E+0,72.202407E+0,72.206478E+0,2.614423E+0,72.338672E+0,72.419581E+0,2.580493E+0,72.583508E+0,72.474754E+0,2.643112E+0
 10/20/2017,13:33:17.781,-2.458487E-3,72.606486E+0,3.979067E-3,998.201666E-3,1.029105E+0,0.000000E+0,998.741629E-3,3.079470E+0,0.000000E+0,72.389539E+0,3.977122E-3,997.476750E-3,998.698479E-3,0.000000E+0,1.056477E+0,2.803513E+0,0.000000E+0,76.595565E+0,38.847687E+0,72.218411E+0,3.974138E-3,3.964022E-3,0.000000E+0,995.619063E-3,1.000000E+0,44.000000E+0,97.602696E+0,31.151980E+0,9.706363E-3,13.021994E-3,1.000000E+0,2.656645E+0,1.000000E+0,20.000000E+0,7.059467E-3,42.762338E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.943575E+0,0.000000E+0,-140.712003E-3,0.000000E+0,136.042723E-3,0.000000E+0,139.325926E-3,0.000000E+0,462.089373E-3,0.000000E+0,-98.844861E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.010785E+0,3.041265E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.012517E+0,3.025655E+0,0.000000E+0,242.055311E+0,4.004741E-3,3.981972E-3,82.399156E+0,73.413746E+0,72.921907E+0,85.664796E+0,76.723600E+0,3.977756E-3,3.975810E-3,71.054206E+0,5.370736E+0,2.242978E+0,74.732455E+0,74.795936E+0,0.000000E+0,74.235773E+0,75.065364E+0,0.000000E+0,73.863455E+0,1.058727E+0,1.007965E+0,2.578711E+0,60.000000E+0,70.000000E+0,64.800000E+0,11.128632E-3,71.124523E+0,38.535597E+0,0.000000E+0,1.325342E+0,1.334653E+0,1.006818E+0,60.000000E+0,1.000000E+0,1.354236E+0,672.766331E-3,2.022524E+0,60.000000E+0,1.885919E+0,0.000000E+0,73.871318E+0,1.075137E+0,1.076676E+0,1.003428E+0,50.000000E+0,1.000000E+0,85.681260E+0,2.594200E+0,2.294085E+0,1.411918E+0,35.000000E+0,0.000000E+0,1.331579E+0,1.319611E+0,1.012567E+0,60.000000E+0,3.988200E-3,58.381172E+0,9.387617E-3,31.455813E+0,1.453255E+0,38.628957E+0,0.000000E+0,-32.675661E-3,0.000000E+0,43.457369E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.789918E-3,2.020738E+0,2.013490E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.330149E+0,6.050873E+0,0.000000E+0,88.045975E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.793280E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.699737E+0,0.000000E+0,42.716525E-3,996.893045E-3,3.050872E+0,998.132128E-3,3.044483E+0,997.375805E-3,3.038207E+0,999.725235E-3,3.041362E+0,3.422404E-3,7.494641E+0,1.000000E+0,1.000000E+0,72.429128E+0,72.528195E+0,2.609541E+0,72.202080E+0,72.207929E+0,2.613449E+0,72.341340E+0,72.414059E+0,2.577459E+0,72.582947E+0,72.474566E+0,2.647789E+0
 10/20/2017,13:33:27.781,117.807224E-6,72.606345E+0,3.983153E-3,998.636616E-3,1.001081E+0,0.000000E+0,982.165837E-3,3.081081E+0,0.000000E+0,72.387994E+0,3.980559E-3,997.557296E-3,986.495604E-3,0.000000E+0,1.040778E+0,2.785277E+0,0.000000E+0,76.603854E+0,38.807960E+0,72.215697E+0,3.975760E-3,3.966032E-3,0.000000E+0,997.164191E-3,1.000000E+0,44.000000E+0,97.640770E+0,31.130795E+0,9.703056E-3,13.033992E-3,1.000000E+0,2.653323E+0,1.000000E+0,20.000000E+0,7.108832E-3,42.765131E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.928961E+0,0.000000E+0,-151.913521E-3,0.000000E+0,136.332417E-3,0.000000E+0,139.068420E-3,0.000000E+0,469.532837E-3,0.000000E+0,-107.222786E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,938.714586E-3,3.040573E+0,0.000000E+0,1.000948E+0,0.000000E+0,985.782313E-3,3.025607E+0,0.000000E+0,242.063078E+0,4.008179E-3,3.981972E-3,82.407407E+0,73.414589E+0,72.925838E+0,85.684168E+0,76.727909E+0,3.976783E-3,3.983464E-3,71.054019E+0,5.385234E+0,2.239126E+0,74.697438E+0,74.800150E+0,0.000000E+0,74.236897E+0,75.081048E+0,0.000000E+0,73.866965E+0,1.042594E+0,1.006943E+0,2.580624E+0,60.000000E+0,70.000000E+0,64.800000E+0,11.127140E-3,71.127236E+0,38.505175E+0,0.000000E+0,1.326395E+0,1.336505E+0,1.009151E+0,60.000000E+0,1.000000E+0,1.354650E+0,676.664866E-3,1.986225E+0,60.000000E+0,1.892624E+0,0.000000E+0,73.866263E+0,1.072966E+0,1.074999E+0,1.008220E+0,50.000000E+0,1.000000E+0,85.698333E+0,2.599836E+0,2.292967E+0,1.409475E+0,35.000000E+0,0.000000E+0,1.331196E+0,1.326401E+0,1.005748E+0,60.000000E+0,3.989432E-3,58.363620E+0,9.320625E-3,31.428496E+0,1.514470E+0,38.602117E+0,0.000000E+0,16.547819E-3,0.000000E+0,44.681373E-3,0.000000E+0,19.331616E-3,0.000000E+0,15.144235E-3,0.000000E+0,16.883609E-3,2.020867E+0,2.013555E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.331041E+0,6.048939E+0,0.000000E+0,81.727833E-3,0.000000E+0,40.530970E-3,9.500000E+0,9.792603E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.876107E-3,996.812585E-3,3.051371E+0,998.518336E-3,3.043212E+0,997.456265E-3,3.041378E+0,999.580407E-3,3.038095E+0,4.066774E-3,7.524283E+0,1.000000E+0,1.000000E+0,72.427443E+0,72.530254E+0,2.614016E+0,72.201097E+0,72.206666E+0,2.606936E+0,72.339140E+0,72.417288E+0,2.584614E+0,72.586363E+0,72.476157E+0,2.644581E+0
 10/20/2017,13:33:37.781,761.880850E-6,72.606065E+0,3.979456E-3,998.523851E-3,1.019604E+0,0.000000E+0,1.001201E+0,3.082015E+0,0.000000E+0,72.386778E+0,3.979002E-3,997.363986E-3,1.009035E+0,0.000000E+0,1.058985E+0,2.775080E+0,0.000000E+0,76.608162E+0,38.780746E+0,72.216305E+0,3.976084E-3,3.970118E-3,0.000000E+0,993.643847E-3,1.000000E+0,44.000000E+0,97.675178E+0,31.100041E+0,9.697090E-3,13.029646E-3,1.000000E+0,2.665989E+0,1.000000E+0,20.000000E+0,7.092031E-3,42.771276E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.922234E+0,0.000000E+0,-162.181579E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.974019E-3,0.000000E+0,472.239551E-3,0.000000E+0,-111.443971E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,668.354372E-3,3.041539E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.005566E+0,3.025849E+0,0.000000E+0,242.066697E+0,4.005844E-3,3.980286E-3,82.421845E+0,73.413091E+0,72.922328E+0,85.706026E+0,76.734043E+0,3.976653E-3,3.983270E-3,71.086300E+0,5.382334E+0,2.243865E+0,74.702775E+0,74.806142E+0,0.000000E+0,74.240782E+0,75.088679E+0,0.000000E+0,73.863782E+0,1.060995E+0,983.568247E-3,2.576208E+0,60.000000E+0,70.000000E+0,64.800000E+0,11.132069E-3,71.129529E+0,38.481126E+0,0.000000E+0,1.332398E+0,1.337335E+0,1.009551E+0,60.000000E+0,1.000000E+0,1.352943E+0,666.407246E-3,2.022013E+0,60.000000E+0,1.872719E+0,0.000000E+0,73.870335E+0,1.074530E+0,1.075846E+0,1.010904E+0,50.000000E+0,1.000000E+0,85.708793E+0,2.602598E+0,2.292392E+0,1.416294E+0,35.000000E+0,0.000000E+0,1.329758E+0,1.324740E+0,1.011146E+0,60.000000E+0,3.989367E-3,58.349616E+0,9.499292E-3,31.402200E+0,1.506416E+0,38.582021E+0,0.000000E+0,54.650082E-3,0.000000E+0,41.267047E-3,0.000000E+0,15.434131E-3,0.000000E+0,15.949501E-3,0.000000E+0,21.328674E-3,2.021124E+0,2.013394E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.331410E+0,6.049229E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.789962E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.700124E+0,0.000000E+0,42.168944E-3,996.024078E-3,3.051339E+0,997.375805E-3,3.042890E+0,999.081556E-3,3.040090E+0,999.966615E-3,3.039543E+0,1.811479E-3,7.548770E+0,1.000000E+0,1.000000E+0,72.425899E+0,72.528990E+0,2.612801E+0,72.198758E+0,72.205964E+0,2.613561E+0,72.338392E+0,72.415978E+0,2.575462E+0,72.586784E+0,72.475643E+0,2.652131E+0
 10/20/2017,13:33:47.781,922.899256E-6,72.610463E+0,3.982180E-3,998.137229E-3,1.022798E+0,0.000000E+0,1.004283E+0,3.082837E+0,0.000000E+0,72.389726E+0,3.975371E-3,996.880708E-3,982.316319E-3,0.000000E+0,1.063792E+0,2.754814E+0,0.000000E+0,76.610738E+0,38.760976E+0,72.214059E+0,3.976668E-3,3.970442E-3,0.000000E+0,979.721766E-3,1.000000E+0,44.000000E+0,97.702535E+0,31.076070E+0,9.721733E-3,13.030165E-3,1.000000E+0,2.654441E+0,1.000000E+0,20.000000E+0,7.066019E-3,42.791526E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.913897E+0,0.000000E+0,-147.986552E-3,0.000000E+0,138.489031E-3,0.000000E+0,135.077075E-3,0.000000E+0,457.127065E-3,0.000000E+0,-123.430848E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.004364E+0,3.040911E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.010520E+0,3.025060E+0,0.000000E+0,242.078999E+0,4.009023E-3,3.981778E-3,82.427752E+0,73.415712E+0,72.929254E+0,85.729666E+0,76.739991E+0,3.973929E-3,3.976134E-3,71.092335E+0,5.375568E+0,2.240174E+0,74.731940E+0,74.810028E+0,0.000000E+0,74.239893E+0,75.094344E+0,0.000000E+0,73.864157E+0,1.069286E+0,1.006416E+0,2.578185E+0,60.000000E+0,70.000000E+0,64.900000E+0,11.116375E-3,71.125365E+0,38.452240E+0,0.000000E+0,1.328662E+0,1.334700E+0,1.008736E+0,60.000000E+0,1.000000E+0,1.351364E+0,671.504101E-3,2.004439E+0,60.000000E+0,1.878699E+0,0.000000E+0,73.867667E+0,1.072375E+0,1.070721E+0,1.015377E+0,50.000000E+0,1.000000E+0,85.727884E+0,2.599900E+0,2.290938E+0,1.405993E+0,35.000000E+0,0.000000E+0,1.332122E+0,1.330108E+0,1.014419E+0,60.000000E+0,3.989367E-3,58.333232E+0,9.379964E-3,31.375208E+0,1.420392E+0,38.554344E+0,0.000000E+0,44.173572E-3,0.000000E+0,44.069371E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.229101E-3,2.020899E+0,2.013845E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.332515E+0,6.051453E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.767736E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.700510E+0,0.000000E+0,42.104523E-3,997.037873E-3,3.050663E+0,996.796493E-3,3.045964E+0,998.630980E-3,3.041458E+0,998.727532E-3,3.039382E+0,-1.088185E-3,7.589367E+0,1.000000E+0,1.000000E+0,72.428753E+0,72.529739E+0,2.620808E+0,72.198383E+0,72.209614E+0,2.618383E+0,72.340965E+0,72.414340E+0,2.577315E+0,72.584070E+0,72.472320E+0,2.642825E+0
 10/20/2017,13:33:57.781,1.405954E-3,72.609387E+0,3.980299E-3,998.040574E-3,1.006271E+0,0.000000E+0,1.012379E+0,3.086719E+0,0.000000E+0,72.389164E+0,3.976927E-3,997.589515E-3,1.021557E+0,0.000000E+0,1.069653E+0,2.768266E+0,0.000000E+0,76.613314E+0,38.731111E+0,72.213357E+0,3.973555E-3,3.969210E-3,0.000000E+0,994.742959E-3,1.000000E+0,44.000000E+0,97.721478E+0,31.046013E+0,9.734315E-3,13.050983E-3,1.000000E+0,2.660702E+0,1.000000E+0,20.000000E+0,7.112789E-3,42.816059E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.927223E+0,0.000000E+0,-139.842920E-3,0.000000E+0,136.686488E-3,0.000000E+0,135.238016E-3,0.000000E+0,448.491358E-3,0.000000E+0,-136.513299E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.009236E+0,3.042456E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.004479E+0,3.026106E+0,0.000000E+0,242.111755E+0,4.010060E-3,3.981064E-3,82.440972E+0,73.416648E+0,72.931314E+0,85.751478E+0,76.744253E+0,3.976523E-3,3.980416E-3,71.089107E+0,5.366547E+0,2.241899E+0,74.748419E+0,74.813726E+0,0.000000E+0,74.241952E+0,75.107172E+0,0.000000E+0,73.863735E+0,1.066155E+0,1.005330E+0,2.578599E+0,60.000000E+0,70.000000E+0,64.900000E+0,11.108528E-3,71.125459E+0,38.423632E+0,0.000000E+0,1.331935E+0,1.338964E+0,998.651011E-3,60.000000E+0,1.000000E+0,1.356501E+0,667.797297E-3,2.009775E+0,60.000000E+0,1.872816E+0,0.000000E+0,73.869680E+0,1.072407E+0,1.073850E+0,1.017933E+0,50.000000E+0,1.000000E+0,85.778824E+0,2.597457E+0,2.290539E+0,1.411327E+0,35.000000E+0,0.000000E+0,1.337887E+0,1.328654E+0,980.854274E-3,60.000000E+0,3.989238E-3,58.316847E+0,9.421599E-3,31.346264E+0,1.399772E+0,38.530155E+0,0.000000E+0,34.438476E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.494140E-3,0.000000E+0,22.037308E-3,0.000000E+0,22.906994E-3,2.020963E+0,2.013716E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.336307E+0,6.028340E+0,0.000000E+0,82.565954E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.754014E+0,0.000000E+0,16.400449E-3,10.000000E+0,9.698610E+0,0.000000E+0,44.810215E-3,996.217182E-3,3.050727E+0,997.762013E-3,3.043116E+0,995.766606E-3,3.039784E+0,998.598796E-3,3.039929E+0,-1.732555E-3,7.614820E+0,1.000000E+0,1.000000E+0,72.426694E+0,72.531237E+0,2.619289E+0,72.196371E+0,72.201752E+0,2.614775E+0,72.337970E+0,72.416165E+0,2.578209E+0,72.584725E+0,72.472227E+0,2.642681E+0
 10/20/2017,13:34:07.781,2.211047E-3,72.608732E+0,3.976797E-3,997.202893E-3,997.057546E-3,0.000000E+0,989.639316E-3,3.082644E+0,0.000000E+0,72.389632E+0,3.977965E-3,997.380095E-3,1.019021E+0,0.000000E+0,1.046096E+0,2.775096E+0,0.000000E+0,76.622024E+0,38.691524E+0,72.213264E+0,3.976668E-3,3.967978E-3,0.000000E+0,993.739422E-3,1.000000E+0,44.000000E+0,97.713205E+0,31.017722E+0,9.732758E-3,13.056820E-3,1.000000E+0,2.660958E+0,1.000000E+0,20.000000E+0,7.101632E-3,42.832910E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.935625E+0,0.000000E+0,-131.602723E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.939667E-3,0.000000E+0,444.173505E-3,0.000000E+0,-113.506229E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.004811E+0,3.041072E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.010296E+0,3.025720E+0,0.000000E+0,242.139688E+0,4.011163E-3,3.981778E-3,82.447113E+0,73.415712E+0,72.933045E+0,85.771413E+0,76.751137E+0,3.978664E-3,3.983724E-3,71.093458E+0,5.394255E+0,2.244268E+0,74.758859E+0,74.821544E+0,0.000000E+0,74.242655E+0,75.120094E+0,0.000000E+0,73.863969E+0,1.045901E+0,1.003079E+0,2.580018E+0,60.000000E+0,70.000000E+0,64.900000E+0,11.106517E-3,71.123306E+0,38.396653E+0,0.000000E+0,1.322069E+0,1.335914E+0,991.443183E-3,60.000000E+0,1.000000E+0,1.355017E+0,672.686443E-3,2.024745E+0,60.000000E+0,1.887144E+0,0.000000E+0,73.867808E+0,1.073285E+0,1.073882E+0,974.225356E-3,50.000000E+0,1.000000E+0,85.844446E+0,2.602790E+0,2.292951E+0,1.401666E+0,35.000000E+0,0.000000E+0,1.332282E+0,1.323509E+0,985.708562E-3,60.000000E+0,3.989238E-3,58.297756E+0,9.411288E-3,31.314162E+0,1.425869E+0,38.500245E+0,0.000000E+0,2.912238E-3,0.000000E+0,45.035689E-3,0.000000E+0,23.680049E-3,0.000000E+0,25.709318E-3,0.000000E+0,20.909936E-3,2.020770E+0,2.013362E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.341407E+0,6.010513E+0,0.000000E+0,83.823135E-3,0.000000E+0,52.296897E-3,9.500000E+0,9.752886E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.699963E+0,0.000000E+0,44.327056E-3,996.571205E-3,3.051644E+0,998.244772E-3,3.044129E+0,998.952820E-3,3.040943E+0,997.440173E-3,3.037870E+0,-2.376924E-3,7.641241E+0,1.000000E+0,1.000000E+0,72.427911E+0,72.527212E+0,2.612034E+0,72.198898E+0,72.205589E+0,2.621416E+0,72.334835E+0,72.414527E+0,2.576995E+0,72.586644E+0,72.473630E+0,2.646273E+0
 10/20/2017,13:34:17.781,2.211047E-3,72.607843E+0,3.980170E-3,998.926582E-3,1.022782E+0,0.000000E+0,1.012523E+0,3.084142E+0,0.000000E+0,72.387480E+0,3.977770E-3,997.670061E-3,996.353612E-3,0.000000E+0,1.070915E+0,2.781749E+0,0.000000E+0,76.624740E+0,38.658356E+0,72.214246E+0,3.974657E-3,3.968821E-3,0.000000E+0,996.319945E-3,1.000000E+0,44.000000E+0,97.718094E+0,30.998025E+0,9.791514E-3,13.046184E-3,1.000000E+0,2.663609E+0,1.000000E+0,20.000000E+0,7.185118E-3,42.841383E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.940196E+0,0.000000E+0,-137.589741E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.589923E-3,0.000000E+0,461.509363E-3,0.000000E+0,-113.538452E-3,0.000000E+0,205.821573E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.014619E+0,3.042408E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.010136E+0,3.025269E+0,0.000000E+0,242.161880E+0,4.010644E-3,3.983724E-3,82.457942E+0,73.417958E+0,72.933420E+0,85.795382E+0,76.755820E+0,3.977626E-3,3.978275E-3,71.098698E+0,5.385556E+0,2.241141E+0,74.727633E+0,74.826132E+0,0.000000E+0,74.244480E+0,75.134280E+0,0.000000E+0,73.864718E+0,1.079764E+0,1.009226E+0,2.581198E+0,60.000000E+0,70.000000E+0,64.900000E+0,11.108917E-3,71.118020E+0,38.370325E+0,0.000000E+0,1.328566E+0,1.338277E+0,1.008512E+0,60.000000E+0,1.000000E+0,1.356581E+0,670.497512E-3,2.025384E+0,60.000000E+0,1.888546E+0,0.000000E+0,73.870569E+0,1.071737E+0,1.074792E+0,1.012438E+0,50.000000E+0,1.000000E+0,85.907865E+0,2.598607E+0,2.287951E+0,1.403326E+0,35.000000E+0,0.000000E+0,1.329950E+0,1.324164E+0,1.010491E+0,60.000000E+0,3.988459E-3,58.284312E+0,9.347798E-3,31.290375E+0,1.465176E+0,38.474381E+0,0.000000E+0,-3.502610E-3,0.000000E+0,44.294845E-3,0.000000E+0,25.805950E-3,0.000000E+0,22.488256E-3,0.000000E+0,17.849927E-3,2.021189E+0,2.013362E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.346432E+0,6.009675E+0,0.000000E+0,84.661256E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.753241E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.700059E+0,0.000000E+0,44.713583E-3,996.893045E-3,3.051548E+0,996.989597E-3,3.044644E+0,999.081556E-3,3.041378E+0,996.571205E-3,3.039881E+0,1.167110E-3,7.412802E+0,1.000000E+0,1.000000E+0,72.428051E+0,72.529411E+0,2.615646E+0,72.196933E+0,72.204373E+0,2.619788E+0,72.334601E+0,72.412843E+0,2.579391E+0,72.586971E+0,72.474098E+0,2.645107E+0
 10/20/2017,13:34:27.781,-43.211183E-6,72.609668E+0,3.984644E-3,998.056683E-3,1.006766E+0,0.000000E+0,999.827519E-3,3.087589E+0,0.000000E+0,72.388228E+0,3.970247E-3,997.653952E-3,999.352489E-3,0.000000E+0,1.054689E+0,2.799502E+0,0.000000E+0,76.628487E+0,38.643564E+0,72.213451E+0,3.972841E-3,3.969015E-3,0.000000E+0,994.902251E-3,1.000000E+0,44.000000E+0,97.452658E+0,30.984088E+0,9.853512E-3,13.049880E-3,1.000000E+0,2.655128E+0,1.000000E+0,20.000000E+0,7.231239E-3,42.835517E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.945700E+0,0.000000E+0,-137.396612E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.169312E-3,0.000000E+0,465.343875E-3,0.000000E+0,-97.813732E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.015305E+0,3.042890E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.014259E+0,3.025849E+0,0.000000E+0,242.196857E+0,4.008504E-3,3.978534E-3,82.466521E+0,73.415665E+0,72.935900E+0,85.816584E+0,76.762845E+0,3.978275E-3,3.973799E-3,71.089341E+0,5.373957E+0,2.238820E+0,74.714244E+0,74.829316E+0,0.000000E+0,74.247102E+0,75.147202E+0,0.000000E+0,73.864625E+0,1.061778E+0,1.008077E+0,2.577404E+0,60.000000E+0,70.000000E+0,64.900000E+0,11.111576E-3,71.113856E+0,38.341718E+0,0.000000E+0,1.327465E+0,1.337527E+0,1.011293E+0,60.000000E+0,1.000000E+0,1.355624E+0,672.047339E-3,2.014057E+0,60.000000E+0,1.881664E+0,0.000000E+0,73.867527E+0,1.074051E+0,1.074648E+0,1.005648E+0,50.000000E+0,1.000000E+0,86.143579E+0,2.599533E+0,2.295379E+0,1.407590E+0,35.000000E+0,0.000000E+0,1.327459E+0,1.324995E+0,996.502966E-3,60.000000E+0,3.987292E-3,58.265361E+0,9.383531E-3,31.265195E+0,1.481285E+0,38.451449E+0,0.000000E+0,-32.159895E-3,0.000000E+0,42.909789E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.403391E-3,2.020899E+0,2.013651E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.365922E+0,6.153384E+0,0.000000E+0,81.889010E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.753498E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.701155E+0,0.000000E+0,43.457369E-3,996.056262E-3,3.050936E+0,998.534428E-3,3.045095E+0,999.242476E-3,3.040991E+0,996.973505E-3,3.039929E+0,3.100219E-3,7.611276E+0,1.000000E+0,1.000000E+0,72.429128E+0,72.526463E+0,2.613185E+0,72.194967E+0,72.203905E+0,2.617361E+0,72.336847E+0,72.414481E+0,2.582298E+0,72.584585E+0,72.474005E+0,2.648540E+0
 10/20/2017,13:34:37.781,-526.266402E-6,72.609340E+0,3.980688E-3,997.476750E-3,1.009704E+0,0.000000E+0,985.774825E-3,3.083707E+0,0.000000E+0,72.390849E+0,3.979327E-3,997.283439E-3,993.322833E-3,0.000000E+0,1.043302E+0,2.782732E+0,0.000000E+0,76.631062E+0,38.619840E+0,72.212468E+0,3.974722E-3,3.968885E-3,0.000000E+0,995.523488E-3,1.000000E+0,44.000000E+0,97.386948E+0,30.962208E+0,9.914862E-3,13.048000E-3,1.000000E+0,2.652620E+0,1.000000E+0,20.000000E+0,7.240840E-3,42.842873E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.927481E+0,0.000000E+0,-152.203215E-3,0.000000E+0,137.298065E-3,0.000000E+0,140.388139E-3,0.000000E+0,470.145070E-3,0.000000E+0,-115.117369E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,759.241154E-3,3.042922E+0,0.000000E+0,998.389600E-3,0.000000E+0,984.376051E-3,3.025720E+0,0.000000E+0,242.220931E+0,4.011033E-3,3.976718E-3,82.480866E+0,73.418988E+0,72.939129E+0,85.835909E+0,76.764671E+0,3.977367E-3,3.982426E-3,71.075633E+0,5.395544E+0,2.242817E+0,74.730910E+0,74.834185E+0,0.000000E+0,74.248787E+0,75.164197E+0,0.000000E+0,73.861067E+0,1.040965E+0,1.004356E+0,2.578902E+0,60.000000E+0,70.000000E+0,64.900000E+0,11.115726E-3,71.110862E+0,38.313437E+0,0.000000E+0,1.327433E+0,1.336409E+0,1.004468E+0,60.000000E+0,1.000000E+0,1.352337E+0,673.868786E-3,2.004567E+0,60.000000E+0,1.883324E+0,0.000000E+0,73.872956E+0,1.071194E+0,1.074249E+0,999.625843E-3,50.000000E+0,1.000000E+0,86.108773E+0,2.601608E+0,2.294628E+0,1.402672E+0,35.000000E+0,0.000000E+0,1.332489E+0,1.323110E+0,1.007281E+0,60.000000E+0,3.988070E-3,58.250050E+0,9.378473E-3,31.241967E+0,1.535412E+0,38.424284E+0,0.000000E+0,25.412559E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.784035E-3,0.000000E+0,15.240867E-3,0.000000E+0,16.497081E-3,2.020931E+0,2.013297E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.363260E+0,6.163667E+0,0.000000E+0,81.985716E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.753048E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.700961E+0,0.000000E+0,43.296316E-3,996.442470E-3,3.050566E+0,997.665461E-3,3.043212E+0,996.217182E-3,3.039286E+0,997.520633E-3,3.038304E+0,5.033329E-3,7.760776E+0,1.000000E+0,1.000000E+0,72.427022E+0,72.529411E+0,2.615598E+0,72.197868E+0,72.204560E+0,2.615605E+0,72.336145E+0,72.413030E+0,2.581515E+0,72.583321E+0,72.473818E+0,2.648859E+0
 10/20/2017,13:34:47.781,117.807224E-6,72.609715E+0,3.983542E-3,997.734498E-3,1.019812E+0,0.000000E+0,1.018894E+0,3.080227E+0,0.000000E+0,72.390007E+0,3.976797E-3,997.299549E-3,1.025306E+0,0.000000E+0,1.074381E+0,2.767267E+0,0.000000E+0,76.637900E+0,38.605745E+0,72.209894E+0,3.971739E-3,3.965059E-3,0.000000E+0,1.000191E+0,1.000000E+0,44.000000E+0,97.519733E+0,30.938934E+0,9.929648E-3,13.055069E-3,1.000000E+0,2.662699E+0,1.000000E+0,20.000000E+0,7.190502E-3,42.860795E+0,0.000000E+0,1.990224E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.922330E+0,0.000000E+0,-161.054989E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.847429E-3,0.000000E+0,477.556310E-3,0.000000E+0,-109.671717E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,697.712863E-3,3.041989E+0,0.000000E+0,998.373508E-3,0.000000E+0,997.927297E-3,3.026042E+0,0.000000E+0,242.237575E+0,4.010450E-3,3.983594E-3,82.488460E+0,73.417771E+0,72.939784E+0,85.862552E+0,76.772211E+0,3.976069E-3,3.978859E-3,71.067914E+0,5.389100E+0,2.243913E+0,74.690697E+0,74.837228E+0,0.000000E+0,74.247804E+0,75.173888E+0,0.000000E+0,73.865140E+0,1.088789E+0,975.904401E-3,2.577499E+0,60.000000E+0,70.000000E+0,65.000000E+0,11.115532E-3,71.109645E+0,38.285203E+0,0.000000E+0,1.332015E+0,1.334637E+0,1.008768E+0,60.000000E+0,1.000000E+0,1.352178E+0,666.950485E-3,2.016629E+0,60.000000E+0,1.881084E+0,0.000000E+0,73.868837E+0,1.071098E+0,1.072669E+0,1.007454E+0,50.000000E+0,1.000000E+0,85.975881E+0,2.599341E+0,2.296034E+0,1.414042E+0,35.000000E+0,0.000000E+0,1.329263E+0,1.323605E+0,1.002794E+0,60.000000E+0,3.986967E-3,58.233339E+0,9.425490E-3,31.229748E+0,1.519303E+0,38.396932E+0,0.000000E+0,56.229618E-3,0.000000E+0,45.164532E-3,0.000000E+0,17.334557E-3,0.000000E+0,15.369710E-3,0.000000E+0,18.880667E-3,2.021221E+0,2.013168E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.352367E+0,6.155544E+0,0.000000E+0,84.177725E-3,0.000000E+0,48.976649E-3,9.500000E+0,9.749923E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.695357E+0,0.000000E+0,50.414862E-3,996.764309E-3,3.051741E+0,996.860861E-3,3.043035E+0,999.564315E-3,3.041217E+0,998.357416E-3,3.040621E+0,522.739809E-6,7.996626E+0,1.000000E+0,1.000000E+0,72.425290E+0,72.528522E+0,2.615119E+0,72.193563E+0,72.206806E+0,2.621240E+0,72.333057E+0,72.413638E+0,2.576868E+0,72.587533E+0,72.471057E+0,2.651094E+0
 10/20/2017,13:34:57.781,-43.211183E-6,72.612523E+0,3.981726E-3,998.427196E-3,1.006702E+0,0.000000E+0,989.048464E-3,3.080952E+0,0.000000E+0,72.385889E+0,3.978354E-3,997.815044E-3,992.525259E-3,0.000000E+0,1.048987E+0,2.752285E+0,0.000000E+0,76.642021E+0,38.564205E+0,72.212749E+0,3.970961E-3,3.965319E-3,0.000000E+0,994.026147E-3,1.000000E+0,44.000000E+0,97.603213E+0,30.910318E+0,9.945732E-3,13.052085E-3,1.000000E+0,2.662140E+0,1.000000E+0,20.000000E+0,7.241294E-3,42.874994E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.920657E+0,0.000000E+0,-149.917848E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.845266E-3,0.000000E+0,462.733829E-3,0.000000E+0,-120.369683E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,758.586236E-3,3.041844E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.003968E+0,3.026927E+0,0.000000E+0,242.249877E+0,4.011098E-3,3.981518E-3,82.497180E+0,73.419924E+0,72.940533E+0,85.888633E+0,76.777128E+0,3.979248E-3,3.977886E-3,71.061972E+0,5.385234E+0,2.239562E+0,74.709282E+0,74.839147E+0,0.000000E+0,74.249442E+0,75.189151E+0,0.000000E+0,73.867901E+0,1.045373E+0,996.309392E-3,2.576256E+0,60.000000E+0,70.000000E+0,65.000000E+0,11.130902E-3,71.100101E+0,38.257805E+0,0.000000E+0,1.328854E+0,1.340050E+0,1.002391E+0,60.000000E+0,1.000000E+0,1.355368E+0,668.739976E-3,2.024170E+0,60.000000E+0,1.874815E+0,0.000000E+0,73.872676E+0,1.072279E+0,1.068023E+0,1.003124E+0,50.000000E+0,1.000000E+0,85.864569E+0,2.602502E+0,2.294133E+0,1.410369E+0,35.000000E+0,0.000000E+0,1.333208E+0,1.330971E+0,1.009677E+0,60.000000E+0,3.988459E-3,58.215415E+0,9.444232E-3,31.204290E+0,1.447456E+0,38.369488E+0,0.000000E+0,54.521141E-3,0.000000E+0,44.327056E-3,0.000000E+0,13.791389E-3,0.000000E+0,17.109083E-3,0.000000E+0,23.261311E-3,2.020931E+0,2.013619E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.343051E+0,6.152320E+0,0.000000E+0,85.757260E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.751791E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.696516E+0,0.000000E+0,40.332939E-3,997.182701E-3,3.051033E+0,997.070057E-3,3.044435E+0,996.619481E-3,3.041571E+0,999.693051E-3,3.039495E+0,522.739809E-6,7.804595E+0,1.000000E+0,1.000000E+0,72.428192E+0,72.527820E+0,2.620967E+0,72.192394E+0,72.207835E+0,2.621735E+0,72.334320E+0,72.413591E+0,2.581931E+0,72.583836E+0,72.472601E+0,2.649944E+0
 10/20/2017,13:35:07.781,2.050028E-3,72.611025E+0,3.974722E-3,998.137229E-3,1.009097E+0,0.000000E+0,983.874517E-3,3.081677E+0,0.000000E+0,72.385795E+0,3.983153E-3,997.412313E-3,1.027746E+0,0.000000E+0,1.042599E+0,2.769506E+0,0.000000E+0,76.647781E+0,38.535644E+0,72.209333E+0,3.975306E-3,3.967848E-3,0.000000E+0,994.854463E-3,1.000000E+0,44.000000E+0,97.505538E+0,30.885697E+0,9.989572E-3,13.037299E-3,1.000000E+0,2.658259E+0,1.000000E+0,20.000000E+0,7.234742E-3,42.873225E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.926258E+0,0.000000E+0,-154.746088E-3,0.000000E+0,139.261549E-3,0.000000E+0,136.074911E-3,0.000000E+0,483.034183E-3,0.000000E+0,-112.313986E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,611.458304E-3,3.040428E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.002993E+0,3.025639E+0,0.000000E+0,242.238540E+0,4.008633E-3,3.981713E-3,82.505946E+0,73.419129E+0,72.944979E+0,85.906974E+0,76.781905E+0,3.975940E-3,3.979248E-3,71.060802E+0,5.392967E+0,2.244091E+0,74.730910E+0,74.843735E+0,0.000000E+0,74.250238E+0,75.198608E+0,0.000000E+0,73.866029E+0,1.038217E+0,994.026204E-3,2.580305E+0,60.000000E+0,70.000000E+0,65.000000E+0,11.129994E-3,71.097762E+0,38.225292E+0,0.000000E+0,1.327018E+0,1.337351E+0,1.007777E+0,60.000000E+0,1.000000E+0,1.351938E+0,672.846219E-3,2.014664E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.872676E+0,1.073908E+0,1.072317E+0,1.007262E+0,50.000000E+0,1.000000E+0,85.896935E+0,2.597026E+0,2.291290E+0,1.412669E+0,35.000000E+0,0.000000E+0,1.334677E+0,1.327919E+0,1.003752E+0,60.000000E+0,3.989108E-3,58.201364E+0,9.299289E-3,31.182641E+0,1.469686E+0,38.344695E+0,0.000000E+0,53.328430E-3,0.000000E+0,41.975681E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.622982E-3,2.020770E+0,2.013523E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.345523E+0,6.160637E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.741161E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.688302E+0,0.000000E+0,39.849780E-3,996.249366E-3,3.051146E+0,997.939024E-3,3.044564E+0,996.796493E-3,3.041249E+0,997.568909E-3,3.037902E+0,844.924729E-6,7.533626E+0,1.000000E+0,1.000000E+0,72.429736E+0,72.529131E+0,2.620760E+0,72.193376E+0,72.206478E+0,2.619277E+0,72.334461E+0,72.413825E+0,2.575526E+0,72.584304E+0,72.472882E+0,2.646656E+0
 10/20/2017,13:35:17.781,1.566973E-3,72.611025E+0,3.979651E-3,998.024464E-3,1.002966E+0,0.000000E+0,990.405826E-3,3.081581E+0,0.000000E+0,72.385046E+0,3.978094E-3,997.508969E-3,984.469767E-3,0.000000E+0,1.048029E+0,2.762176E+0,0.000000E+0,76.650029E+0,38.523875E+0,72.207882E+0,3.976214E-3,3.966875E-3,0.000000E+0,995.698708E-3,1.000000E+0,44.000000E+0,97.366454E+0,30.859218E+0,10.009416E-3,13.025885E-3,1.000000E+0,2.646263E+0,1.000000E+0,20.000000E+0,7.202438E-3,42.863449E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.986811E+0,10.000000E+0,8.934015E+0,0.000000E+0,-153.104487E-3,0.000000E+0,137.813077E-3,0.000000E+0,134.658627E-3,0.000000E+0,472.497333E-3,0.000000E+0,-99.231534E-3,0.000000E+0,205.628236E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,982.353028E-3,3.041828E+0,0.000000E+0,1.001190E+0,0.000000E+0,996.744760E-3,3.026396E+0,0.000000E+0,242.234873E+0,4.009996E-3,3.979637E-3,82.518463E+0,73.420813E+0,72.945681E+0,85.930896E+0,76.787431E+0,3.978599E-3,3.978534E-3,71.058931E+0,5.376213E+0,2.241931E+0,74.700387E+0,74.844250E+0,0.000000E+0,74.251830E+0,75.206848E+0,0.000000E+0,73.865561E+0,1.046955E+0,1.010264E+0,2.578217E+0,60.000000E+0,70.000000E+0,65.000000E+0,11.134858E-3,71.090604E+0,38.198779E+0,0.000000E+0,1.334250E+0,1.337351E+0,1.003957E+0,60.000000E+0,1.000000E+0,1.352146E+0,670.257848E-3,1.980745E+0,60.000000E+0,1.875798E+0,0.000000E+0,73.871459E+0,1.072216E+0,1.072429E+0,1.006719E+0,50.000000E+0,1.000000E+0,85.953693E+0,2.597744E+0,2.293207E+0,1.423975E+0,35.000000E+0,0.000000E+0,1.328816E+0,1.325794E+0,1.000671E+0,60.000000E+0,3.987356E-3,58.183020E+0,9.418811E-3,31.155928E+0,1.525425E+0,38.317065E+0,0.000000E+0,1.235996E-3,0.000000E+0,50.221599E-3,0.000000E+0,20.587830E-3,0.000000E+0,17.334557E-3,0.000000E+0,15.788448E-3,2.020770E+0,2.013651E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.350081E+0,6.156414E+0,0.000000E+0,82.404777E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.745510E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.693649E+0,0.000000E+0,43.876107E-3,996.362010E-3,3.051661E+0,997.086149E-3,3.043534E+0,998.743624E-3,3.038063E+0,996.860861E-3,3.038014E+0,3.422404E-3,7.693759E+0,1.000000E+0,1.000000E+0,72.427724E+0,72.529926E+0,2.619257E+0,72.193610E+0,72.203905E+0,2.620474E+0,72.333338E+0,72.413685E+0,2.585173E+0,72.586550E+0,72.473490E+0,2.650088E+0
 10/20/2017,13:35:27.781,-204.229589E-6,72.612101E+0,3.977705E-3,998.201666E-3,993.033652E-3,0.000000E+0,1.006167E+0,3.081452E+0,0.000000E+0,72.386357E+0,3.979910E-3,996.832381E-3,1.011093E+0,0.000000E+0,1.063856E+0,2.789820E+0,0.000000E+0,76.657241E+0,38.508385E+0,72.209380E+0,3.970766E-3,3.969275E-3,0.000000E+0,997.753569E-3,1.000000E+0,44.000000E+0,97.328053E+0,30.834783E+0,10.009351E-3,13.048713E-3,1.000000E+0,2.658051E+0,1.000000E+0,20.000000E+0,7.235067E-3,42.852695E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.937781E+0,0.000000E+0,-141.677651E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.491195E-3,0.000000E+0,465.182761E-3,0.000000E+0,-102.486036E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.010913E+0,3.041378E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.004831E+0,3.025945E+0,0.000000E+0,242.223439E+0,4.011747E-3,3.980091E-3,82.524088E+0,73.420533E+0,72.948021E+0,85.953131E+0,76.789679E+0,3.974448E-3,3.981389E-3,71.060475E+0,5.373957E+0,2.246121E+0,74.727540E+0,74.849446E+0,0.000000E+0,74.254030E+0,75.217663E+0,0.000000E+0,73.863501E+0,1.070627E+0,1.011254E+0,2.582202E+0,60.000000E+0,70.000000E+0,65.000000E+0,11.129735E-3,71.085738E+0,38.169428E+0,0.000000E+0,1.329141E+0,1.332641E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.354970E+0,672.830242E-3,2.005909E+0,60.000000E+0,1.888514E+0,0.000000E+0,73.871271E+0,1.072231E+0,1.066347E+0,1.006272E+0,50.000000E+0,1.000000E+0,85.975740E+0,2.602311E+0,2.299229E+0,1.410273E+0,35.000000E+0,0.000000E+0,1.330014E+0,1.321896E+0,1.003321E+0,60.000000E+0,3.988978E-3,58.168223E+0,9.359601E-3,31.128473E+0,1.465176E+0,38.291575E+0,0.000000E+0,-34.222961E-3,0.000000E+0,43.586211E-3,0.000000E+0,23.841102E-3,0.000000E+0,17.849927E-3,0.000000E+0,14.950971E-3,2.020963E+0,2.013555E+0,2.018741E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.351841E+0,6.161056E+0,0.000000E+0,87.272325E-3,0.000000E+0,40.659911E-3,9.500000E+0,9.737457E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.674548E+0,0.000000E+0,45.003479E-3,996.828677E-3,3.051451E+0,998.550520E-3,3.043759E+0,996.989597E-3,3.041088E+0,998.067760E-3,3.038111E+0,4.066774E-3,7.658639E+0,1.000000E+0,1.000000E+0,72.427162E+0,72.529131E+0,2.616045E+0,72.194686E+0,72.201050E+0,2.616004E+0,72.330670E+0,72.412796E+0,2.577506E+0,72.585755E+0,72.472273E+0,2.646800E+0
 10/20/2017,13:35:37.781,1.083918E-3,72.612242E+0,3.983866E-3,998.040574E-3,993.337041E-3,0.000000E+0,1.001169E+0,3.083659E+0,0.000000E+0,72.385280E+0,3.980753E-3,997.605624E-3,994.678708E-3,0.000000E+0,1.058841E+0,2.807508E+0,0.000000E+0,76.658037E+0,38.476056E+0,72.208491E+0,3.972971E-3,3.969793E-3,0.000000E+0,992.656240E-3,1.000000E+0,44.000000E+0,97.389533E+0,30.810163E+0,10.011362E-3,13.047805E-3,1.000000E+0,2.654777E+0,1.000000E+0,20.000000E+0,7.201205E-3,42.825648E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.941708E+0,0.000000E+0,-135.433127E-3,0.000000E+0,139.100608E-3,0.000000E+0,138.263713E-3,0.000000E+0,467.696138E-3,0.000000E+0,-100.520446E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.003613E+0,3.041362E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.010472E+0,3.025961E+0,0.000000E+0,242.238974E+0,4.009087E-3,3.980351E-3,82.536043E+0,73.422405E+0,72.950689E+0,85.973676E+0,76.800263E+0,3.977496E-3,3.980610E-3,71.083259E+0,5.371702E+0,2.248329E+0,74.686249E+0,74.852724E+0,0.000000E+0,74.257400E+0,75.223422E+0,0.000000E+0,73.865935E+0,1.056076E+0,1.005171E+0,2.581692E+0,60.000000E+0,70.000000E+0,65.000000E+0,11.129605E-3,71.079703E+0,38.139055E+0,0.000000E+0,1.332861E+0,1.334637E+0,1.004916E+0,60.000000E+0,1.000000E+0,1.349864E+0,669.107461E-3,2.015447E+0,60.000000E+0,1.887902E+0,0.000000E+0,73.872254E+0,1.071513E+0,1.070003E+0,999.354266E-3,50.000000E+0,1.000000E+0,85.886287E+0,2.602965E+0,2.299788E+0,1.409043E+0,35.000000E+0,0.000000E+0,1.329120E+0,1.329053E+0,1.010986E+0,60.000000E+0,3.987227E-3,58.151792E+0,9.369134E-3,31.103804E+0,1.504805E+0,38.262224E+0,0.000000E+0,-33.384841E-3,0.000000E+0,43.715054E-3,0.000000E+0,23.808892E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.177917E-3,2.020770E+0,2.013490E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.344346E+0,6.152997E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.726376E+0,0.000000E+0,23.808892E-3,10.000000E+0,9.667912E+0,0.000000E+0,43.843896E-3,997.037873E-3,3.051033E+0,997.745921E-3,3.043534E+0,997.568909E-3,3.041378E+0,998.743624E-3,3.040058E+0,4.388959E-3,7.602577E+0,1.000000E+0,1.000000E+0,72.427349E+0,72.527540E+0,2.620456E+0,72.194125E+0,72.205262E+0,2.617760E+0,72.335490E+0,72.412328E+0,2.582649E+0,72.581917E+0,72.473818E+0,2.651892E+0
 10/20/2017,13:35:47.781,600.862443E-6,72.612991E+0,3.981013E-3,998.249994E-3,1.010774E+0,0.000000E+0,1.007109E+0,3.086123E+0,0.000000E+0,72.385982E+0,3.977770E-3,997.347876E-3,964.243306E-3,0.000000E+0,1.064303E+0,2.814307E+0,0.000000E+0,76.665858E+0,38.434796E+0,72.208116E+0,3.976992E-3,3.967978E-3,0.000000E+0,996.702245E-3,1.000000E+0,44.000000E+0,97.434844E+0,30.772675E+0,10.007925E-3,13.030295E-3,1.000000E+0,2.656869E+0,1.000000E+0,20.000000E+0,7.226699E-3,42.803164E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.938844E+0,0.000000E+0,-140.229179E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.364605E-3,0.000000E+0,466.858346E-3,0.000000E+0,-104.516071E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.009012E+0,3.041876E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.012629E+0,3.025253E+0,0.000000E+0,242.248478E+0,4.009996E-3,3.983789E-3,82.542512E+0,73.422171E+0,72.954105E+0,85.995864E+0,76.803588E+0,3.974513E-3,3.977561E-3,71.106137E+0,5.365580E+0,2.239271E+0,74.688028E+0,74.861244E+0,0.000000E+0,74.260302E+0,75.232037E+0,0.000000E+0,73.864765E+0,1.068471E+0,1.007645E+0,2.581070E+0,60.000000E+0,69.000000E+0,65.100000E+0,11.131680E-3,71.075352E+0,38.109426E+0,0.000000E+0,1.331185E+0,1.339682E+0,1.004532E+0,60.000000E+0,1.000000E+0,1.352353E+0,676.169561E-3,2.021773E+0,60.000000E+0,1.892801E+0,0.000000E+0,73.871178E+0,1.073381E+0,1.077825E+0,1.009131E+0,50.000000E+0,1.000000E+0,85.816818E+0,2.602869E+0,2.298526E+0,1.402368E+0,35.000000E+0,0.000000E+0,1.334198E+0,1.326449E+0,1.000878E+0,60.000000E+0,3.989432E-3,58.133261E+0,9.455193E-3,31.083410E+0,1.489018E+0,38.234874E+0,0.000000E+0,-33.159193E-3,0.000000E+0,43.296316E-3,0.000000E+0,23.261311E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.564444E-3,2.020706E+0,2.013845E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.338367E+0,6.161249E+0,0.000000E+0,83.017250E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.714522E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.660697E+0,0.000000E+0,42.523261E-3,996.024078E-3,3.051339E+0,996.281550E-3,3.044145E+0,996.426378E-3,3.040637E+0,996.780401E-3,3.040750E+0,4.711144E-3,7.542970E+0,1.000000E+0,1.000000E+0,72.428753E+0,72.529411E+0,2.614943E+0,72.194219E+0,72.204654E+0,2.619213E+0,72.333338E+0,72.414293E+0,2.582186E+0,72.585380E+0,72.472180E+0,2.645618E+0
 10/20/2017,13:35:57.781,-204.229589E-6,72.611446E+0,3.982375E-3,998.217775E-3,995.428827E-3,0.000000E+0,1.016882E+0,3.084464E+0,0.000000E+0,72.383549E+0,3.981077E-3,997.396204E-3,1.022769E+0,0.000000E+0,1.072768E+0,2.820332E+0,0.000000E+0,76.669557E+0,38.417399E+0,72.207929E+0,3.974398E-3,3.969469E-3,0.000000E+0,995.905787E-3,1.000000E+0,44.000000E+0,97.404762E+0,30.753396E+0,10.014280E-3,13.050270E-3,1.000000E+0,2.642973E+0,1.000000E+0,20.000000E+0,7.240256E-3,42.794319E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.933243E+0,0.000000E+0,-153.136675E-3,0.000000E+0,138.456843E-3,0.000000E+0,137.877454E-3,0.000000E+0,468.985049E-3,0.000000E+0,-104.644963E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,982.432893E-3,3.042053E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.004927E+0,3.025655E+0,0.000000E+0,242.281863E+0,4.007336E-3,3.982491E-3,82.554185E+0,73.422452E+0,72.954058E+0,86.016269E+0,76.810192E+0,3.979313E-3,3.980870E-3,71.099540E+0,5.381046E+0,2.243252E+0,74.722062E+0,74.866253E+0,0.000000E+0,74.259975E+0,75.237234E+0,0.000000E+0,73.864952E+0,1.095658E+0,1.002872E+0,2.583510E+0,60.000000E+0,69.000000E+0,65.100000E+0,11.134080E-3,71.071516E+0,38.081797E+0,0.000000E+0,1.331408E+0,1.339411E+0,999.322250E-3,60.000000E+0,1.000000E+0,1.354443E+0,672.255048E-3,2.001851E+0,60.000000E+0,1.878135E+0,0.000000E+0,73.873050E+0,1.071369E+0,1.072509E+0,1.004866E+0,50.000000E+0,1.000000E+0,85.796367E+0,2.613663E+0,2.296641E+0,1.397977E+0,35.000000E+0,0.000000E+0,1.335667E+0,1.323142E+0,1.013110E+0,60.000000E+0,3.989108E-3,58.119585E+0,9.469590E-3,31.051588E+0,1.495139E+0,38.204453E+0,0.000000E+0,13.840044E-3,0.000000E+0,47.451486E-3,0.000000E+0,19.589301E-3,0.000000E+0,15.273078E-3,0.000000E+0,15.240867E-3,2.021028E+0,2.013619E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.336358E+0,6.152803E+0,0.000000E+0,83.597487E-3,0.000000E+0,40.434263E-3,9.500000E+0,9.714651E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.661277E+0,0.000000E+0,43.747265E-3,996.201090E-3,3.050808E+0,997.118333E-3,3.044113E+0,996.056262E-3,3.039221E+0,999.516039E-3,3.040203E+0,2.778034E-3,7.515261E+0,1.000000E+0,1.000000E+0,72.426413E+0,72.527072E+0,2.624755E+0,72.197400E+0,72.206198E+0,2.619053E+0,72.332542E+0,72.413732E+0,2.582809E+0,72.584678E+0,72.468857E+0,2.653121E+0
