date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:36:07.781,-204.229589E-6,72.610183E+0,3.975565E-3,998.040574E-3,1.001018E+0,0.000000E+0,989.303967E-3,3.085721E+0,0.000000E+0,72.382239E+0,3.972452E-3,997.589515E-3,1.013789E+0,0.000000E+0,1.043908E+0,2.820219E+0,0.000000E+0,76.673585E+0,38.386885E+0,72.208163E+0,3.971155E-3,3.965967E-3,0.000000E+0,999.856218E-3,1.000000E+0,44.000000E+0,97.287960E+0,30.738996E+0,10.003191E-3,13.019076E-3,1.000000E+0,2.656550E+0,1.000000E+0,20.000000E+0,7.219433E-3,42.795436E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.920624E+0,0.000000E+0,-161.602190E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.171476E-3,0.000000E+0,476.364067E-3,0.000000E+0,-115.761824E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,669.296778E-3,3.042198E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.000165E+0,3.026219E+0,0.000000E+0,242.297350E+0,4.011163E-3,3.976264E-3,82.564686E+0,73.422358E+0,72.956773E+0,86.043335E+0,76.816701E+0,3.976848E-3,3.979507E-3,71.089481E+0,5.384590E+0,2.249232E+0,74.711810E+0,74.870186E+0,0.000000E+0,74.261238E+0,75.240558E+0,0.000000E+0,73.862940E+0,1.050405E+0,976.367425E-3,2.581325E+0,60.000000E+0,69.000000E+0,65.100000E+0,11.146142E-3,71.069364E+0,38.052122E+0,0.000000E+0,1.334665E+0,1.336569E+0,1.007905E+0,60.000000E+0,1.000000E+0,1.353486E+0,673.245659E-3,2.011564E+0,60.000000E+0,1.879795E+0,0.000000E+0,73.874361E+0,1.072631E+0,1.072365E+0,1.008620E+0,50.000000E+0,1.000000E+0,85.825965E+0,2.606893E+0,2.301066E+0,1.385361E+0,35.000000E+0,0.000000E+0,1.328497E+0,1.330412E+0,1.003226E+0,60.000000E+0,3.988654E-3,58.101194E+0,9.266279E-3,31.020230E+0,1.499005E+0,38.181010E+0,0.000000E+0,55.423732E-3,0.000000E+0,42.716525E-3,0.000000E+0,16.013922E-3,0.000000E+0,16.078343E-3,0.000000E+0,19.621511E-3,2.021124E+0,2.013619E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.338485E+0,6.129690E+0,0.000000E+0,85.692789E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.714973E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.659441E+0,0.000000E+0,42.265576E-3,996.168906E-3,3.050888E+0,996.796493E-3,3.044323E+0,996.909137E-3,3.038497E+0,997.102241E-3,3.039768E+0,1.811479E-3,7.325487E+0,1.000000E+0,1.000000E+0,72.425618E+0,72.528008E+0,2.619769E+0,72.193189E+0,72.203718E+0,2.624721E+0,72.331138E+0,72.409614E+0,2.580413E+0,72.583789E+0,72.472367E+0,2.648284E+0
 10/20/2017,13:36:17.781,761.880850E-6,72.612569E+0,3.982893E-3,997.879481E-3,1.008475E+0,0.000000E+0,1.005497E+0,3.084078E+0,0.000000E+0,72.385795E+0,3.980170E-3,997.557296E-3,1.027922E+0,0.000000E+0,1.064367E+0,2.800275E+0,0.000000E+0,76.678642E+0,38.366418E+0,72.208350E+0,3.976992E-3,3.964086E-3,0.000000E+0,996.829678E-3,1.000000E+0,44.000000E+0,97.302672E+0,30.717256E+0,9.986978E-3,13.021281E-3,1.000000E+0,2.653004E+0,1.000000E+0,20.000000E+0,7.190372E-3,42.818666E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.917083E+0,0.000000E+0,-143.576759E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.235852E-3,0.000000E+0,460.123784E-3,0.000000E+0,-126.427567E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.001760E+0,3.041104E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.004639E+0,3.025672E+0,0.000000E+0,242.317371E+0,4.007790E-3,3.978080E-3,82.575890E+0,73.423481E+0,72.956586E+0,86.065007E+0,76.821525E+0,3.978210E-3,3.976588E-3,71.078346E+0,5.375891E+0,2.246411E+0,74.728336E+0,74.874914E+0,0.000000E+0,74.263017E+0,75.249688E+0,0.000000E+0,73.865514E+0,1.072528E+0,1.005330E+0,2.579014E+0,60.000000E+0,69.000000E+0,65.100000E+0,11.134404E-3,71.062253E+0,38.023237E+0,0.000000E+0,1.329588E+0,1.331587E+0,1.003653E+0,60.000000E+0,1.000000E+0,1.350965E+0,670.753154E-3,2.024761E+0,60.000000E+0,1.886886E+0,0.000000E+0,73.874501E+0,1.071018E+0,1.073291E+0,1.004898E+0,50.000000E+0,1.000000E+0,85.800542E+0,2.602726E+0,2.298191E+0,1.416342E+0,35.000000E+0,0.000000E+0,1.332250E+0,1.321608E+0,1.004679E+0,60.000000E+0,3.990081E-3,58.086957E+0,9.311416E-3,31.001369E+0,1.522525E+0,38.152590E+0,0.000000E+0,46.139932E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.558561E-3,0.000000E+0,22.681520E-3,2.020899E+0,2.013748E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.336076E+0,6.128788E+0,0.000000E+0,82.791602E-3,0.000000E+0,47.622761E-3,9.500000E+0,9.716197E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.661824E+0,0.000000E+0,41.782417E-3,997.198793E-3,3.050615E+0,997.681553E-3,3.043727E+0,999.355119E-3,3.041442E+0,999.821787E-3,3.037515E+0,-1.088185E-3,7.342886E+0,1.000000E+0,1.000000E+0,72.427490E+0,72.526042E+0,2.624595E+0,72.192908E+0,72.202127E+0,2.626174E+0,72.332870E+0,72.410316E+0,2.580845E+0,72.585333E+0,72.472554E+0,2.647294E+0
 10/20/2017,13:36:27.781,600.862443E-6,72.610604E+0,3.979197E-3,997.476750E-3,1.002550E+0,0.000000E+0,1.022200E+0,3.089474E+0,0.000000E+0,72.383596E+0,3.980040E-3,997.573406E-3,1.021254E+0,0.000000E+0,1.079811E+0,2.814065E+0,0.000000E+0,76.681499E+0,38.337672E+0,72.206151E+0,3.971350E-3,3.966421E-3,0.000000E+0,991.477482E-3,1.000000E+0,44.000000E+0,97.415761E+0,30.685947E+0,9.984319E-3,13.064083E-3,1.000000E+0,2.660351E+0,1.000000E+0,20.000000E+0,7.147429E-3,42.837426E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.927996E+0,0.000000E+0,-145.250549E-3,0.000000E+0,133.950485E-3,0.000000E+0,137.748701E-3,0.000000E+0,453.808118E-3,0.000000E+0,-131.840995E-3,0.000000E+0,205.112671E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,1.009348E+0,3.042665E+0,0.000000E+0,1.000900E+0,0.000000E+0,997.367989E-3,3.025913E+0,0.000000E+0,242.333244E+0,4.012850E-3,3.983010E-3,82.583672E+0,73.423996E+0,72.958972E+0,86.083536E+0,76.825225E+0,3.974707E-3,3.980545E-3,71.064685E+0,5.366869E+0,2.244493E+0,74.733064E+0,74.880485E+0,0.000000E+0,74.263673E+0,75.260269E+0,0.000000E+0,73.865701E+0,1.091521E+0,1.002999E+0,2.581852E+0,60.000000E+0,69.000000E+0,65.100000E+0,11.111576E-3,71.057527E+0,37.994958E+0,0.000000E+0,1.330418E+0,1.333503E+0,1.007169E+0,60.000000E+0,1.000000E+0,1.354650E+0,675.322748E-3,2.002569E+0,60.000000E+0,1.874073E+0,0.000000E+0,73.876607E+0,1.071880E+0,1.069827E+0,1.003747E+0,50.000000E+0,1.000000E+0,85.717752E+0,2.608697E+0,2.296098E+0,1.392643E+0,35.000000E+0,0.000000E+0,1.332330E+0,1.323797E+0,1.010395E+0,60.000000E+0,3.987356E-3,58.066933E+0,9.436061E-3,30.984831E+0,1.397517E+0,38.129938E+0,0.000000E+0,35.405538E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.397508E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.710789E-3,2.020899E+0,2.013748E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.328845E+0,6.128078E+0,0.000000E+0,84.048783E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.715231E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.661695E+0,0.000000E+0,41.363679E-3,996.539022E-3,3.051274E+0,998.389600E-3,3.042987E+0,999.065464E-3,3.039157E+0,996.941321E-3,3.038690E+0,-765.999872E-6,7.322265E+0,1.000000E+0,1.000000E+0,72.427303E+0,72.526604E+0,2.619977E+0,72.194078E+0,72.202969E+0,2.619851E+0,72.333478E+0,72.409052E+0,2.581851E+0,72.585146E+0,72.471384E+0,2.644836E+0
 10/20/2017,13:36:37.781,1.727991E-3,72.612335E+0,3.976732E-3,997.299549E-3,978.918090E-3,0.000000E+0,1.006806E+0,3.091552E+0,0.000000E+0,72.382005E+0,3.976797E-3,998.249994E-3,1.021669E+0,0.000000E+0,1.064016E+0,2.824279E+0,0.000000E+0,76.687025E+0,38.312507E+0,72.205262E+0,3.971415E-3,3.966875E-3,0.000000E+0,994.296943E-3,1.000000E+0,44.000000E+0,97.460461E+0,30.648274E+0,9.953903E-3,13.066353E-3,1.000000E+0,2.652253E+0,1.000000E+0,20.000000E+0,7.142110E-3,42.848505E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.990712E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.923071E+0,0.000000E+0,-132.986819E-3,0.000000E+0,135.431146E-3,0.000000E+0,136.235852E-3,0.000000E+0,448.265799E-3,0.000000E+0,-120.273015E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.016791E+0,3.041474E+0,0.000000E+0,997.971208E-3,0.000000E+0,999.077875E-3,3.027764E+0,0.000000E+0,242.354423E+0,4.010125E-3,3.981648E-3,82.592486E+0,73.423996E+0,72.961968E+0,86.106756E+0,76.831032E+0,3.978729E-3,3.978080E-3,71.051867E+0,5.390711E+0,2.249409E+0,74.706146E+0,74.885541E+0,0.000000E+0,74.268120E+0,75.267057E+0,0.000000E+0,73.863455E+0,1.055229E+0,1.008204E+0,2.578615E+0,60.000000E+0,69.000000E+0,65.100000E+0,11.114754E-3,71.049434E+0,37.964492E+0,0.000000E+0,1.328678E+0,1.340193E+0,984.091519E-3,60.000000E+0,1.000000E+0,1.358368E+0,675.402636E-3,2.011644E+0,60.000000E+0,1.884582E+0,0.000000E+0,73.875484E+0,1.073413E+0,1.076005E+0,999.737670E-3,50.000000E+0,1.000000E+0,85.686982E+0,2.600267E+0,2.299740E+0,1.404301E+0,35.000000E+0,0.000000E+0,1.331978E+0,1.326226E+0,985.293392E-3,60.000000E+0,3.988913E-3,58.052743E+0,9.401041E-3,30.959606E+0,1.409116E+0,38.099333E+0,0.000000E+0,5.072011E-3,0.000000E+0,44.552530E-3,0.000000E+0,22.681520E-3,0.000000E+0,24.904053E-3,0.000000E+0,21.038778E-3,2.021092E+0,2.013651E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.325810E+0,6.089298E+0,0.000000E+0,83.049485E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.715134E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.661051E+0,0.000000E+0,42.813157E-3,996.909137E-3,3.050486E+0,997.375805E-3,3.043341E+0,998.936728E-3,3.041458E+0,998.695348E-3,3.040718E+0,-3.021294E-3,7.291012E+0,1.000000E+0,1.000000E+0,72.427537E+0,72.525761E+0,2.619817E+0,72.191504E+0,72.202267E+0,2.621799E+0,72.330904E+0,72.407648E+0,2.584790E+0,72.587954E+0,72.469887E+0,2.648364E+0
 10/20/2017,13:36:47.781,1.727991E-3,72.614909E+0,3.975500E-3,997.927809E-3,989.696375E-3,0.000000E+0,998.661784E-3,3.077489E+0,0.000000E+0,72.381022E+0,3.980494E-3,997.508969E-3,1.002208E+0,0.000000E+0,1.056318E+0,2.811616E+0,0.000000E+0,76.692832E+0,38.283575E+0,72.202922E+0,3.974333E-3,3.970182E-3,0.000000E+0,992.401373E-3,1.000000E+0,44.000000E+0,97.410120E+0,30.613063E+0,9.930492E-3,13.037818E-3,1.000000E+0,2.651550E+0,1.000000E+0,20.000000E+0,7.125698E-3,42.878625E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.936526E+0,0.000000E+0,-126.420412E-3,0.000000E+0,136.139288E-3,0.000000E+0,136.364605E-3,0.000000E+0,442.465698E-3,0.000000E+0,-112.023981E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.010146E+0,3.041571E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.007643E+0,3.026637E+0,0.000000E+0,242.358090E+0,4.009801E-3,3.980545E-3,82.603221E+0,73.424979E+0,72.966320E+0,86.129460E+0,76.835106E+0,3.975745E-3,3.982362E-3,71.048077E+0,5.383301E+0,2.246121E+0,74.716866E+0,74.891721E+0,0.000000E+0,74.269664E+0,75.277030E+0,0.000000E+0,73.867527E+0,1.067097E+0,1.002983E+0,2.580799E+0,60.000000E+0,69.000000E+0,65.200000E+0,11.130059E-3,71.045504E+0,38.015981E+0,0.000000E+0,1.322644E+0,1.341567E+0,995.470617E-3,60.000000E+0,1.000000E+0,1.353550E+0,674.763532E-3,2.015894E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.874922E+0,1.075297E+0,1.076037E+0,993.810889E-3,50.000000E+0,1.000000E+0,85.747397E+0,2.600730E+0,2.300267E+0,1.403087E+0,35.000000E+0,0.000000E+0,1.336210E+0,1.325155E+0,997.285401E-3,60.000000E+0,3.986578E-3,58.036453E+0,9.392805E-3,30.929225E+0,1.431991E+0,38.071797E+0,0.000000E+0,-1.407308E-3,0.000000E+0,44.069371E-3,0.000000E+0,20.233513E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.172033E-3,2.020963E+0,2.013555E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.330323E+0,6.088750E+0,0.000000E+0,83.242898E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.700092E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.777850E+0,0.000000E+0,41.750206E-3,995.991894E-3,3.050534E+0,999.660867E-3,3.044757E+0,996.732125E-3,3.041345E+0,999.870063E-3,3.039270E+0,-443.814952E-6,7.266847E+0,1.000000E+0,1.000000E+0,72.428332E+0,72.525106E+0,2.623844E+0,72.190709E+0,72.200208E+0,2.622885E+0,72.332729E+0,72.411532E+0,2.591418E+0,72.584257E+0,72.471712E+0,2.644756E+0
 10/20/2017,13:36:57.781,1.083918E-3,72.613225E+0,3.982115E-3,997.992246E-3,1.001672E+0,0.000000E+0,1.015956E+0,3.081371E+0,0.000000E+0,72.383923E+0,3.979391E-3,997.444532E-3,1.028017E+0,0.000000E+0,1.073694E+0,2.818592E+0,0.000000E+0,76.694424E+0,38.241897E+0,72.205355E+0,3.973295E-3,3.969210E-3,0.000000E+0,998.327019E-3,1.000000E+0,44.000000E+0,97.467981E+0,30.578921E+0,9.877248E-3,13.029646E-3,1.000000E+0,2.652796E+0,1.000000E+0,20.000000E+0,7.075944E-3,42.910839E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.941290E+0,0.000000E+0,-126.162906E-3,0.000000E+0,136.010534E-3,0.000000E+0,135.785217E-3,0.000000E+0,449.393596E-3,0.000000E+0,-120.176346E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.010194E+0,3.041265E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.015394E+0,3.026235E+0,0.000000E+0,242.377870E+0,4.009217E-3,3.977496E-3,82.612456E+0,73.423200E+0,72.968660E+0,86.149302E+0,76.840492E+0,3.977042E-3,3.982751E-3,71.052943E+0,5.384912E+0,2.249732E+0,74.720330E+0,74.894390E+0,0.000000E+0,74.269337E+0,75.281618E+0,0.000000E+0,73.868603E+0,1.078454E+0,1.009865E+0,2.580257E+0,60.000000E+0,69.000000E+0,65.200000E+0,11.117542E-3,71.039094E+0,38.000260E+0,0.000000E+0,1.324815E+0,1.334716E+0,1.004836E+0,60.000000E+0,1.000000E+0,1.354188E+0,669.011595E-3,2.022317E+0,60.000000E+0,1.883083E+0,0.000000E+0,73.873331E+0,1.072599E+0,1.076005E+0,995.536205E-3,50.000000E+0,1.000000E+0,85.698380E+0,2.612082E+0,2.300187E+0,1.405866E+0,35.000000E+0,0.000000E+0,1.330030E+0,1.325906E+0,997.524921E-3,60.000000E+0,3.989432E-3,58.018996E+0,9.443584E-3,30.898054E+0,1.409760E+0,38.042540E+0,0.000000E+0,-1.439543E-3,0.000000E+0,44.294845E-3,0.000000E+0,22.681520E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.977299E-3,2.020738E+0,2.013297E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.325817E+0,6.090491E+0,0.000000E+0,82.308071E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.675965E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.778688E+0,0.000000E+0,42.974210E-3,996.184998E-3,3.050486E+0,996.780401E-3,3.045546E+0,997.343621E-3,3.038384E+0,997.488449E-3,3.038932E+0,-765.999872E-6,7.385093E+0,1.000000E+0,1.000000E+0,72.428660E+0,72.526838E+0,2.621031E+0,72.190381E+0,72.199974E+0,2.623236E+0,72.330624E+0,72.408725E+0,2.589310E+0,72.585521E+0,72.472928E+0,2.652371E+0
 10/20/2017,13:37:07.781,761.880850E-6,72.614535E+0,3.980948E-3,998.411086E-3,991.516708E-3,0.000000E+0,1.014263E+0,3.081274E+0,0.000000E+0,72.383455E+0,3.976668E-3,997.347876E-3,980.896638E-3,0.000000E+0,1.071714E+0,2.830142E+0,0.000000E+0,76.698733E+0,38.225431E+0,72.204700E+0,3.972128E-3,3.970636E-3,0.000000E+0,998.693390E-3,1.000000E+0,44.000000E+0,97.617878E+0,30.542502E+0,9.855134E-3,13.022188E-3,1.000000E+0,2.667586E+0,1.000000E+0,20.000000E+0,7.070689E-3,42.926155E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.934208E+0,0.000000E+0,-129.961121E-3,0.000000E+0,135.785217E-3,0.000000E+0,136.171476E-3,0.000000E+0,439.501202E-3,0.000000E+0,-116.599617E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.002623E+0,3.042150E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.006668E+0,3.027361E+0,0.000000E+0,242.380283E+0,4.010839E-3,3.983140E-3,82.623098E+0,73.425681E+0,72.968379E+0,86.174727E+0,76.848172E+0,3.979183E-3,3.974902E-3,71.056685E+0,5.389100E+0,2.245299E+0,74.728289E+0,74.900663E+0,0.000000E+0,74.273269E+0,75.283959E+0,0.000000E+0,73.867105E+0,1.074956E+0,1.002041E+0,2.582059E+0,60.000000E+0,69.000000E+0,65.200000E+0,11.109825E-3,71.032825E+0,37.966818E+0,0.000000E+0,1.324735E+0,1.337638E+0,994.399831E-3,60.000000E+0,1.000000E+0,1.359867E+0,673.948674E-3,2.013242E+0,60.000000E+0,1.867207E+0,0.000000E+0,73.875297E+0,1.072678E+0,1.072796E+0,975.311666E-3,50.000000E+0,1.000000E+0,85.635011E+0,2.610821E+0,2.299149E+0,1.399526E+0,35.000000E+0,0.000000E+0,1.331084E+0,1.326289E+0,992.191592E-3,60.000000E+0,3.987421E-3,58.001865E+0,9.266085E-3,30.862934E+0,1.384630E+0,38.015191E+0,0.000000E+0,-1.052718E-3,0.000000E+0,44.681373E-3,0.000000E+0,22.294993E-3,0.000000E+0,24.324262E-3,0.000000E+0,19.396037E-3,2.020995E+0,2.013523E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.320034E+0,6.088460E+0,0.000000E+0,83.113956E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.676287E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.777850E+0,0.000000E+0,43.940528E-3,996.539022E-3,3.051001E+0,998.309140E-3,3.045465E+0,996.941321E-3,3.040605E+0,1.000353E+0,3.037982E+0,-2.054740E-3,7.433423E+0,1.000000E+0,1.000000E+0,72.425431E+0,72.525434E+0,2.621766E+0,72.192815E+0,72.201986E+0,2.623284E+0,72.331794E+0,72.413545E+0,2.585381E+0,72.585661E+0,72.471759E+0,2.649625E+0
 10/20/2017,13:37:17.781,2.533083E-3,72.614348E+0,3.980753E-3,998.008355E-3,994.582532E-3,0.000000E+0,1.011692E+0,3.090151E+0,0.000000E+0,72.383830E+0,3.979067E-3,997.589515E-3,994.790368E-3,0.000000E+0,1.067833E+0,2.820251E+0,0.000000E+0,76.704399E+0,38.225617E+0,72.202735E+0,3.972712E-3,3.967913E-3,0.000000E+0,995.523488E-3,1.000000E+0,44.000000E+0,97.667563E+0,30.516768E+0,9.809413E-3,13.021734E-3,1.000000E+0,2.661245E+0,1.000000E+0,20.000000E+0,7.099037E-3,42.925410E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.932567E+0,0.000000E+0,-127.353872E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.459006E-3,0.000000E+0,438.985637E-3,0.000000E+0,-114.247353E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,997.575370E-3,3.042617E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.002578E+0,3.026541E+0,0.000000E+0,242.375796E+0,4.010060E-3,3.982297E-3,82.630177E+0,73.425634E+0,72.972170E+0,86.200246E+0,76.851451E+0,3.977496E-3,3.981713E-3,71.053223E+0,5.390389E+0,2.249570E+0,74.747670E+0,74.912273E+0,0.000000E+0,74.274580E+0,75.279558E+0,0.000000E+0,73.865467E+0,1.069749E+0,1.002856E+0,2.583525E+0,60.000000E+0,69.000000E+0,65.200000E+0,11.113586E-3,71.028849E+0,37.934771E+0,0.000000E+0,1.319132E+0,1.340225E+0,991.379255E-3,60.000000E+0,1.000000E+0,1.355384E+0,669.826453E-3,2.028308E+0,60.000000E+0,1.887483E+0,0.000000E+0,73.878292E+0,1.070986E+0,1.072397E+0,981.398198E-3,50.000000E+0,1.000000E+0,85.603163E+0,2.609112E+0,2.304996E+0,1.393218E+0,35.000000E+0,0.000000E+0,1.332681E+0,1.329836E+0,987.353271E-3,60.000000E+0,3.987616E-3,57.987816E+0,9.459019E-3,30.824981E+0,1.435213E+0,37.985376E+0,0.000000E+0,913.642249E-6,0.000000E+0,44.584741E-3,0.000000E+0,23.454575E-3,0.000000E+0,25.870371E-3,0.000000E+0,20.362355E-3,2.020931E+0,2.013651E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.316771E+0,6.089943E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.676030E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.778913E+0,0.000000E+0,43.392948E-3,996.764309E-3,3.050840E+0,997.585001E-3,3.044644E+0,998.470060E-3,3.041233E+0,999.258568E-3,3.039366E+0,-2.054740E-3,7.467254E+0,1.000000E+0,1.000000E+0,72.426928E+0,72.522673E+0,2.625810E+0,72.192440E+0,72.200770E+0,2.621384E+0,72.331138E+0,72.407789E+0,2.589581E+0,72.586223E+0,72.472788E+0,2.651461E+0
 10/20/2017,13:37:27.781,600.862443E-6,72.613412E+0,3.979262E-3,997.573406E-3,1.005984E+0,0.000000E+0,1.013353E+0,3.087976E+0,0.000000E+0,72.380601E+0,3.976668E-3,997.557296E-3,994.582999E-3,0.000000E+0,1.070867E+0,2.822394E+0,0.000000E+0,76.707912E+0,38.213803E+0,72.200957E+0,3.976473E-3,3.971804E-3,0.000000E+0,998.581886E-3,1.000000E+0,44.000000E+0,97.637009E+0,30.510033E+0,9.772123E-3,13.024783E-3,1.000000E+0,2.658259E+0,1.000000E+0,20.000000E+0,7.050191E-3,42.906603E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.937234E+0,0.000000E+0,-128.319520E-3,0.000000E+0,133.853921E-3,0.000000E+0,136.042723E-3,0.000000E+0,444.592401E-3,0.000000E+0,-123.656407E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.009220E+0,3.043051E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.010168E+0,3.028134E+0,0.000000E+0,242.388388E+0,4.009736E-3,3.978210E-3,82.640772E+0,73.427974E+0,72.972685E+0,86.220511E+0,76.857070E+0,3.975356E-3,3.979572E-3,71.041480E+0,5.387812E+0,2.244784E+0,74.744861E+0,74.914521E+0,0.000000E+0,74.278184E+0,75.272676E+0,0.000000E+0,73.867246E+0,1.073343E+0,1.004915E+0,2.583669E+0,60.000000E+0,69.000000E+0,65.200000E+0,11.107361E-3,71.026650E+0,37.903655E+0,0.000000E+0,1.327337E+0,1.337670E+0,1.007441E+0,60.000000E+0,1.000000E+0,1.354698E+0,671.791698E-3,2.016885E+0,60.000000E+0,1.880762E+0,0.000000E+0,73.875858E+0,1.073477E+0,1.072621E+0,990.232456E-3,50.000000E+0,1.000000E+0,85.658651E+0,2.607835E+0,2.307440E+0,1.406536E+0,35.000000E+0,0.000000E+0,1.334246E+0,1.327727E+0,999.712545E-3,60.000000E+0,3.988330E-3,57.968632E+0,9.421859E-3,30.789398E+0,1.411049E+0,37.955701E+0,0.000000E+0,-1.858604E-3,0.000000E+0,45.035689E-3,0.000000E+0,23.035837E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.880667E-3,2.020834E+0,2.013362E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.320734E+0,6.089911E+0,0.000000E+0,81.792304E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.675418E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.778817E+0,0.000000E+0,43.103052E-3,996.329826E-3,3.050808E+0,996.893045E-3,3.043389E+0,998.196496E-3,3.040750E+0,997.456265E-3,3.037660E+0,-765.999872E-6,7.500118E+0,1.000000E+0,1.000000E+0,72.430204E+0,72.525153E+0,2.627695E+0,72.192628E+0,72.204373E+0,2.624162E+0,72.332729E+0,72.409473E+0,2.592520E+0,72.584538E+0,72.471150E+0,2.653185E+0
 10/20/2017,13:37:37.781,600.862443E-6,72.612569E+0,3.981207E-3,998.072792E-3,999.947723E-3,0.000000E+0,998.550002E-3,3.084964E+0,0.000000E+0,72.380648E+0,3.979845E-3,997.444532E-3,1.013916E+0,0.000000E+0,1.056158E+0,2.819236E+0,0.000000E+0,76.712642E+0,38.183150E+0,72.199600E+0,3.976668E-3,3.965124E-3,0.000000E+0,993.181902E-3,1.000000E+0,44.000000E+0,97.604999E+0,30.503576E+0,9.760450E-3,13.046314E-3,1.000000E+0,2.665047E+0,1.000000E+0,20.000000E+0,7.085934E-3,42.887470E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.939584E+0,0.000000E+0,-140.486685E-3,0.000000E+0,137.716513E-3,0.000000E+0,134.948322E-3,0.000000E+0,461.251581E-3,0.000000E+0,-109.059484E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.006297E+0,3.042424E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.008187E+0,3.026557E+0,0.000000E+0,242.411112E+0,4.007206E-3,3.980221E-3,82.651789E+0,73.427974E+0,72.975914E+0,86.240120E+0,76.862690E+0,3.977821E-3,3.976329E-3,71.027305E+0,5.381046E+0,2.249506E+0,74.710406E+0,74.920653E+0,0.000000E+0,74.284363E+0,75.269352E+0,0.000000E+0,73.867012E+0,1.059158E+0,1.005203E+0,2.584578E+0,60.000000E+0,69.000000E+0,65.200000E+0,11.110084E-3,71.021176E+0,37.872817E+0,0.000000E+0,1.328550E+0,1.333599E+0,1.005987E+0,60.000000E+0,1.000000E+0,1.358703E+0,670.401646E-3,2.033341E+0,60.000000E+0,1.873622E+0,0.000000E+0,73.876139E+0,1.071625E+0,1.070960E+0,1.000648E+0,50.000000E+0,1.000000E+0,85.714047E+0,2.613647E+0,2.302919E+0,1.407878E+0,35.000000E+0,0.000000E+0,1.337839E+0,1.332393E+0,1.006132E+0,60.000000E+0,3.988978E-3,57.952575E+0,9.406035E-3,30.764731E+0,1.467109E+0,37.927096E+0,0.000000E+0,-3.696022E-3,0.000000E+0,42.491050E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.359414E-3,0.000000E+0,17.463400E-3,2.020577E+0,2.013684E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.324781E+0,6.089975E+0,0.000000E+0,83.694194E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.676513E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.778044E+0,0.000000E+0,43.586211E-3,996.603389E-3,3.050759E+0,996.635573E-3,3.044242E+0,996.667757E-3,3.039012E+0,997.858565E-3,3.038803E+0,1.167110E-3,7.694403E+0,1.000000E+0,1.000000E+0,72.429221E+0,72.526089E+0,2.615550E+0,72.193797E+0,72.200115E+0,2.620714E+0,72.332917E+0,72.409707E+0,2.584981E+0,72.582994E+0,72.469746E+0,2.646321E+0
 10/20/2017,13:37:47.781,1.244936E-3,72.613131E+0,3.981531E-3,998.314431E-3,987.620558E-3,0.000000E+0,1.006838E+0,3.084351E+0,0.000000E+0,72.380133E+0,3.981921E-3,997.267330E-3,987.404838E-3,0.000000E+0,1.067290E+0,2.808862E+0,0.000000E+0,76.717699E+0,38.139148E+0,72.199366E+0,3.975825E-3,3.971544E-3,0.000000E+0,994.790747E-3,1.000000E+0,44.000000E+0,97.615622E+0,30.479236E+0,9.761617E-3,13.003641E-3,1.000000E+0,2.658259E+0,1.000000E+0,20.000000E+0,7.099815E-3,42.878345E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.948597E+0,0.000000E+0,-142.804241E-3,0.000000E+0,135.913970E-3,0.000000E+0,135.366769E-3,0.000000E+0,455.805930E-3,0.000000E+0,-103.452719E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.007862E+0,3.043486E+0,0.000000E+0,997.890749E-3,0.000000E+0,999.397480E-3,3.026396E+0,0.000000E+0,242.436875E+0,4.010774E-3,3.981129E-3,82.659430E+0,73.428817E+0,72.975914E+0,86.261182E+0,76.866484E+0,3.975810E-3,3.974513E-3,71.015609E+0,5.372991E+0,2.246411E+0,74.700902E+0,74.918547E+0,0.000000E+0,74.286095E+0,75.267198E+0,0.000000E+0,73.869212E+0,1.072912E+0,1.008252E+0,2.583302E+0,60.000000E+0,69.000000E+0,65.300000E+0,11.108593E-3,71.019398E+0,37.841097E+0,0.000000E+0,1.328854E+0,1.337638E+0,1.012236E+0,60.000000E+0,1.000000E+0,1.356166E+0,670.353714E-3,2.018386E+0,60.000000E+0,1.886532E+0,0.000000E+0,73.878995E+0,1.072710E+0,1.073259E+0,1.008460E+0,50.000000E+0,1.000000E+0,85.711608E+0,2.614317E+0,2.308095E+0,1.392914E+0,35.000000E+0,0.000000E+0,1.333304E+0,1.331226E+0,1.008591E+0,60.000000E+0,3.985670E-3,57.938059E+0,9.380353E-3,30.757113E+0,1.488695E+0,37.899050E+0,0.000000E+0,4.266126E-3,0.000000E+0,44.069371E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.008039E-3,0.000000E+0,15.434131E-3,2.020738E+0,2.013619E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.324102E+0,6.089492E+0,0.000000E+0,78.987823E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.675353E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.778849E+0,0.000000E+0,45.583270E-3,996.796493E-3,3.051548E+0,998.598796E-3,3.045095E+0,996.442470E-3,3.039849E+0,998.405692E-3,3.040299E+0,2.778034E-3,7.511395E+0,1.000000E+0,1.000000E+0,72.429642E+0,72.526183E+0,2.618586E+0,72.191645E+0,72.202127E+0,2.625615E+0,72.331326E+0,72.409754E+0,2.583145E+0,72.584772E+0,72.469840E+0,2.649928E+0
 10/20/2017,13:37:57.781,2.050028E-3,72.613692E+0,3.981856E-3,998.266103E-3,1.007405E+0,0.000000E+0,1.003979E+0,3.085221E+0,0.000000E+0,72.380601E+0,3.979067E-3,997.670061E-3,973.239934E-3,0.000000E+0,1.063792E+0,2.794927E+0,0.000000E+0,76.720884E+0,38.107007E+0,72.197681E+0,3.975176E-3,3.969339E-3,0.000000E+0,994.010218E-3,1.000000E+0,44.000000E+0,97.668503E+0,30.463860E+0,9.738076E-3,13.021670E-3,1.000000E+0,2.656709E+0,1.000000E+0,20.000000E+0,7.103837E-3,42.872294E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.950915E+0,0.000000E+0,-139.521037E-3,0.000000E+0,135.044886E-3,0.000000E+0,135.881781E-3,0.000000E+0,450.328057E-3,0.000000E+0,-100.359332E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.002016E+0,3.042327E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.018030E+0,3.027941E+0,0.000000E+0,242.493805E+0,4.009996E-3,3.982167E-3,82.670260E+0,73.427740E+0,72.978488E+0,86.286702E+0,76.871261E+0,3.977302E-3,3.982362E-3,71.007281E+0,5.373635E+0,2.247540E+0,74.727446E+0,74.921964E+0,0.000000E+0,74.291525E+0,75.268743E+0,0.000000E+0,73.867808E+0,1.064621E+0,1.004133E+0,2.588212E+0,60.000000E+0,69.000000E+0,65.300000E+0,11.127076E-3,71.012521E+0,37.810353E+0,0.000000E+0,1.334058E+0,1.339507E+0,1.000137E+0,60.000000E+0,1.000000E+0,1.358192E+0,668.596177E-3,2.032749E+0,60.000000E+0,1.879940E+0,0.000000E+0,73.876467E+0,1.072854E+0,1.075622E+0,1.008907E+0,50.000000E+0,1.000000E+0,85.715407E+0,2.616872E+0,2.305698E+0,1.412509E+0,35.000000E+0,0.000000E+0,1.332713E+0,1.326018E+0,1.007074E+0,60.000000E+0,3.986059E-3,57.919995E+0,9.355386E-3,30.745685E+0,1.475808E+0,37.871469E+0,0.000000E+0,-988.247291E-6,0.000000E+0,42.555472E-3,0.000000E+0,25.548265E-3,0.000000E+0,65.070694E-3,0.000000E+0,14.081285E-3,2.020899E+0,2.013684E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.323938E+0,6.086042E+0,0.000000E+0,81.856775E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.675643E+0,0.000000E+0,24.292051E-3,10.000000E+0,9.777271E+0,0.000000E+0,42.587682E-3,996.201090E-3,3.050727E+0,997.166609E-3,3.044274E+0,996.619481E-3,3.041168E+0,999.950523E-3,3.040766E+0,2.133664E-3,7.534915E+0,1.000000E+0,1.000000E+0,72.429128E+0,72.526370E+0,2.616605E+0,72.194312E+0,72.198804E+0,2.627579E+0,72.331653E+0,72.408397E+0,2.583799E+0,72.584725E+0,72.468249E+0,2.649833E+0
 10/20/2017,13:38:07.781,761.880850E-6,72.613552E+0,3.982634E-3,998.539960E-3,1.007868E+0,0.000000E+0,1.005960E+0,3.082257E+0,0.000000E+0,72.381396E+0,3.981921E-3,997.541187E-3,963.956179E-3,0.000000E+0,1.066028E+0,2.784730E+0,0.000000E+0,76.722148E+0,38.086774E+0,72.197120E+0,3.976149E-3,3.962725E-3,0.000000E+0,996.065079E-3,1.000000E+0,44.000000E+0,97.693698E+0,30.438498E+0,9.732239E-3,13.009866E-3,1.000000E+0,2.665478E+0,1.000000E+0,20.000000E+0,7.087036E-3,42.870525E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.947535E+0,0.000000E+0,-143.448006E-3,0.000000E+0,134.658627E-3,0.000000E+0,136.010534E-3,0.000000E+0,453.163662E-3,0.000000E+0,-105.386087E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.000738E+0,3.042214E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.017919E+0,3.026444E+0,0.000000E+0,242.551605E+0,4.005649E-3,3.983270E-3,82.679823E+0,73.426945E+0,72.981015E+0,86.309406E+0,76.876881E+0,3.975680E-3,3.981064E-3,70.999235E+0,5.373313E+0,2.244880E+0,74.715228E+0,74.923088E+0,0.000000E+0,74.294896E+0,75.270990E+0,0.000000E+0,73.868650E+0,1.062002E+0,1.005027E+0,2.584530E+0,60.000000E+0,69.000000E+0,65.300000E+0,11.126492E-3,71.009387E+0,37.778586E+0,0.000000E+0,1.329860E+0,1.338724E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.357203E+0,667.222104E-3,2.028627E+0,60.000000E+0,1.883760E+0,0.000000E+0,73.879884E+0,1.072200E+0,1.072046E+0,1.002006E+0,50.000000E+0,1.000000E+0,85.716064E+0,2.615052E+0,2.308462E+0,1.401346E+0,35.000000E+0,0.000000E+0,1.335188E+0,1.329373E+0,1.001581E+0,60.000000E+0,3.986967E-3,57.903519E+0,9.460446E-3,30.723434E+0,1.474519E+0,37.843608E+0,0.000000E+0,2.686590E-3,0.000000E+0,43.972739E-3,0.000000E+0,24.839632E-3,0.000000E+0,19.589301E-3,0.000000E+0,15.401920E-3,2.020641E+0,2.013458E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.323518E+0,6.050712E+0,0.000000E+0,84.435608E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.674516E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.778656E+0,0.000000E+0,44.069371E-3,997.166609E-3,3.050808E+0,999.129832E-3,3.044660E+0,998.647072E-3,3.041249E+0,996.796493E-3,3.039366E+0,1.489295E-3,7.577123E+0,1.000000E+0,1.000000E+0,72.430110E+0,72.525247E+0,2.613297E+0,72.192955E+0,72.201050E+0,2.624864E+0,72.333010E+0,72.407227E+0,2.592872E+0,72.584304E+0,72.469325E+0,2.648220E+0
 10/20/2017,13:38:17.781,1.727991E-3,72.612523E+0,3.983153E-3,998.008355E-3,1.017225E+0,0.000000E+0,1.007732E+0,3.085850E+0,0.000000E+0,72.378167E+0,3.976084E-3,997.637843E-3,974.420342E-3,0.000000E+0,1.067002E+0,2.801564E+0,0.000000E+0,76.730999E+0,38.070773E+0,72.193985E+0,3.973814E-3,3.967524E-3,0.000000E+0,995.284550E-3,1.000000E+0,44.000000E+0,97.685002E+0,30.418525E+0,9.722447E-3,13.007856E-3,1.000000E+0,2.653020E+0,1.000000E+0,20.000000E+0,7.052915E-3,42.867359E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989873E+0,10.000000E+0,8.941290E+0,0.000000E+0,-143.222688E-3,0.000000E+0,138.553408E-3,0.000000E+0,137.684324E-3,0.000000E+0,459.318214E-3,0.000000E+0,-109.897277E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.004444E+0,3.042472E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.008091E+0,3.026347E+0,0.000000E+0,242.605400E+0,4.011812E-3,3.975161E-3,82.689387E+0,73.430970E+0,72.981436E+0,86.329672E+0,76.883578E+0,3.980156E-3,3.979443E-3,70.989971E+0,5.375891E+0,2.250682E+0,74.748466E+0,74.918032E+0,0.000000E+0,74.299857E+0,75.273518E+0,0.000000E+0,73.870663E+0,1.073646E+0,1.007949E+0,2.584849E+0,60.000000E+0,69.000000E+0,65.300000E+0,11.129994E-3,71.002369E+0,37.749238E+0,0.000000E+0,1.327832E+0,1.335052E+0,1.004532E+0,60.000000E+0,1.000000E+0,1.354459E+0,667.286014E-3,2.022396E+0,60.000000E+0,1.883357E+0,0.000000E+0,73.879837E+0,1.071657E+0,1.072685E+0,1.013940E+0,50.000000E+0,1.000000E+0,85.769537E+0,2.615419E+0,2.299309E+0,1.403103E+0,35.000000E+0,0.000000E+0,1.327363E+0,1.329373E+0,1.004695E+0,60.000000E+0,3.989432E-3,57.884942E+0,9.409926E-3,30.707083E+0,1.438757E+0,37.812771E+0,0.000000E+0,-3.502610E-3,0.000000E+0,43.360737E-3,0.000000E+0,26.031424E-3,0.000000E+0,22.745941E-3,0.000000E+0,17.592242E-3,2.021124E+0,2.013813E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.327501E+0,6.050776E+0,0.000000E+0,81.824539E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.675836E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.778559E+0,0.000000E+0,45.937587E-3,997.070057E-3,3.050727E+0,996.555114E-3,3.043695E+0,998.470060E-3,3.039141E+0,998.566612E-3,3.039334E+0,522.739809E-6,7.601610E+0,1.000000E+0,1.000000E+0,72.427911E+0,72.525481E+0,2.615902E+0,72.194967E+0,72.198664E+0,2.624529E+0,72.331700E+0,72.406806E+0,2.590172E+0,72.586644E+0,72.469559E+0,2.643783E+0
 10/20/2017,13:38:27.781,278.825630E-6,72.614441E+0,3.982634E-3,998.862145E-3,995.125438E-3,0.000000E+0,1.007221E+0,3.092438E+0,0.000000E+0,72.378027E+0,3.974981E-3,997.235112E-3,1.008620E+0,0.000000E+0,1.063137E+0,2.802917E+0,0.000000E+0,76.734465E+0,38.053796E+0,72.190475E+0,3.977705E-3,3.969210E-3,0.000000E+0,991.780136E-3,1.000000E+0,44.000000E+0,97.658585E+0,30.393302E+0,9.736390E-3,13.003381E-3,1.000000E+0,2.659105E+0,1.000000E+0,20.000000E+0,7.139450E-3,42.873085E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.938071E+0,0.000000E+0,-125.551329E-3,0.000000E+0,137.459006E-3,0.000000E+0,134.916133E-3,0.000000E+0,439.887875E-3,0.000000E+0,-124.204195E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.009284E+0,3.042150E+0,0.000000E+0,997.906841E-3,0.000000E+0,996.393194E-3,3.028295E+0,0.000000E+0,242.630875E+0,4.008439E-3,3.983075E-3,82.699560E+0,73.427974E+0,72.987380E+0,86.354816E+0,76.890228E+0,3.977756E-3,3.980545E-3,70.979024E+0,5.383945E+0,2.247378E+0,74.733907E+0,74.924867E+0,0.000000E+0,74.299998E+0,75.278903E+0,0.000000E+0,73.869586E+0,1.063359E+0,1.004580E+0,2.582186E+0,60.000000E+0,69.000000E+0,65.300000E+0,11.131680E-3,70.993995E+0,37.718774E+0,0.000000E+0,1.329141E+0,1.336936E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.352369E+0,677.176149E-3,2.016182E+0,60.000000E+0,1.883889E+0,0.000000E+0,73.878199E+0,1.073700E+0,1.076277E+0,986.701947E-3,50.000000E+0,1.000000E+0,85.841257E+0,2.605232E+0,2.297072E+0,1.407175E+0,35.000000E+0,0.000000E+0,1.332617E+0,1.332632E+0,996.838295E-3,60.000000E+0,3.989173E-3,57.869165E+0,9.379835E-3,30.683624E+0,1.448100E+0,37.784725E+0,0.000000E+0,-1.568485E-3,0.000000E+0,45.840955E-3,0.000000E+0,19.234984E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.204244E-3,2.020738E+0,2.013490E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.333093E+0,6.050647E+0,0.000000E+0,85.080317E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.674902E+0,0.000000E+0,25.483844E-3,10.000000E+0,9.778946E+0,0.000000E+0,40.783888E-3,996.844769E-3,3.050454E+0,998.759716E-3,3.043277E+0,997.536725E-3,3.038835E+0,999.837879E-3,3.040718E+0,-443.814952E-6,7.642852E+0,1.000000E+0,1.000000E+0,72.429970E+0,72.529177E+0,2.627232E+0,72.193704E+0,72.198524E+0,2.621831E+0,72.332729E+0,72.409567E+0,2.592552E+0,72.584678E+0,72.470916E+0,2.649130E+0
 10/20/2017,13:38:37.781,1.405954E-3,72.613131E+0,3.980624E-3,997.428423E-3,999.021589E-3,0.000000E+0,1.002399E+0,3.081935E+0,0.000000E+0,72.379197E+0,3.978743E-3,997.589515E-3,991.743637E-3,0.000000E+0,1.061844E+0,2.795459E+0,0.000000E+0,76.738492E+0,38.017237E+0,72.191317E+0,3.975695E-3,3.966421E-3,0.000000E+0,991.684561E-3,1.000000E+0,44.000000E+0,97.654636E+0,30.368962E+0,9.741513E-3,12.986844E-3,1.000000E+0,2.661980E+0,1.000000E+0,20.000000E+0,7.102864E-3,42.872619E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.940775E+0,0.000000E+0,-124.521304E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.038395E-3,0.000000E+0,447.653566E-3,0.000000E+0,-115.568488E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.001441E+0,3.043116E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.014403E+0,3.026412E+0,0.000000E+0,242.621805E+0,4.010644E-3,3.980221E-3,82.709686E+0,73.430315E+0,72.987474E+0,86.373393E+0,76.891820E+0,3.977561E-3,3.976783E-3,70.972521E+0,5.388778E+0,2.243381E+0,74.748279E+0,74.918828E+0,0.000000E+0,74.303134E+0,75.285270E+0,0.000000E+0,73.873425E+0,1.070068E+0,1.006129E+0,2.580847E+0,60.000000E+0,69.000000E+0,65.300000E+0,11.133755E-3,70.992077E+0,37.686263E+0,0.000000E+0,1.323937E+0,1.335994E+0,998.267446E-3,60.000000E+0,1.000000E+0,1.355193E+0,670.864997E-3,2.022492E+0,60.000000E+0,1.872171E+0,0.000000E+0,73.880118E+0,1.072375E+0,1.067959E+0,998.220030E-3,50.000000E+0,1.000000E+0,85.917809E+0,2.604514E+0,2.301130E+0,1.410577E+0,35.000000E+0,0.000000E+0,1.336466E+0,1.331067E+0,998.754462E-3,60.000000E+0,3.987292E-3,57.854463E+0,9.375360E-3,30.663138E+0,1.397195E+0,37.755842E+0,0.000000E+0,-1.794133E-3,0.000000E+0,45.583270E-3,0.000000E+0,23.486786E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.880667E-3,2.020738E+0,2.013716E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.339208E+0,6.049616E+0,0.000000E+0,79.922650E-3,0.000000E+0,47.364878E-3,9.500000E+0,9.793344E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.772310E+0,0.000000E+0,43.521790E-3,996.040170E-3,3.051355E+0,997.198793E-3,3.043936E+0,996.812585E-3,3.039479E+0,999.757419E-3,3.037644E+0,-1.410370E-3,7.659928E+0,1.000000E+0,1.000000E+0,72.427537E+0,72.526183E+0,2.615103E+0,72.191926E+0,72.197822E+0,2.621703E+0,72.332215E+0,72.411158E+0,2.593974E+0,72.585848E+0,72.473069E+0,2.651381E+0
 10/20/2017,13:38:47.781,922.899256E-6,72.612991E+0,3.981337E-3,998.539960E-3,1.009097E+0,0.000000E+0,1.019342E+0,3.084432E+0,0.000000E+0,72.380320E+0,3.983088E-3,997.557296E-3,970.033688E-3,0.000000E+0,1.076569E+0,2.791850E+0,0.000000E+0,76.742333E+0,37.986958E+0,72.189399E+0,3.975695E-3,3.972258E-3,0.000000E+0,995.220834E-3,1.000000E+0,44.000000E+0,97.639078E+0,30.340070E+0,9.757596E-3,13.023745E-3,1.000000E+0,2.657173E+0,1.000000E+0,20.000000E+0,7.136207E-3,42.865869E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.942706E+0,0.000000E+0,-143.963018E-3,0.000000E+0,135.495522E-3,0.000000E+0,135.559899E-3,0.000000E+0,453.614781E-3,0.000000E+0,-111.540639E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.004955E+0,3.042649E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.004351E+0,3.026991E+0,0.000000E+0,242.572448E+0,4.012980E-3,3.975421E-3,82.715078E+0,73.428536E+0,72.989158E+0,86.395160E+0,76.899173E+0,3.978275E-3,3.981908E-3,70.962930E+0,5.378146E+0,2.250457E+0,74.711342E+0,74.922152E+0,0.000000E+0,74.303696E+0,75.289671E+0,0.000000E+0,73.873846E+0,1.086393E+0,1.009306E+0,2.587862E+0,60.000000E+0,69.000000E+0,65.300000E+0,11.115662E-3,70.986790E+0,37.655241E+0,0.000000E+0,1.328806E+0,1.338437E+0,1.004213E+0,60.000000E+0,1.000000E+0,1.357458E+0,670.944885E-3,2.023818E+0,60.000000E+0,1.895622E+0,0.000000E+0,73.878012E+0,1.070044E+0,1.068805E+0,1.010952E+0,50.000000E+0,1.000000E+0,86.022320E+0,2.603045E+0,2.297871E+0,1.403310E+0,35.000000E+0,0.000000E+0,1.339724E+0,1.331306E+0,1.008479E+0,60.000000E+0,3.986838E-3,57.839527E+0,9.323868E-3,30.638240E+0,1.516726E+0,37.727564E+0,0.000000E+0,-4.211789E-3,0.000000E+0,44.423688E-3,0.000000E+0,26.321320E-3,0.000000E+0,22.456046E-3,0.000000E+0,17.624453E-3,2.021060E+0,2.013458E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.347780E+0,6.050067E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792185E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.756784E+0,0.000000E+0,42.748735E-3,996.506838E-3,3.051033E+0,996.844769E-3,3.043019E+0,999.210292E-3,3.038529E+0,996.844769E-3,3.038980E+0,1.811479E-3,7.706647E+0,1.000000E+0,1.000000E+0,72.429221E+0,72.525387E+0,2.611986E+0,72.193236E+0,72.199085E+0,2.618478E+0,72.330343E+0,72.409707E+0,2.589597E+0,72.584725E+0,72.472086E+0,2.649785E+0
 10/20/2017,13:38:57.781,-204.229589E-6,72.611914E+0,3.983412E-3,998.024464E-3,1.007085E+0,0.000000E+0,997.464112E-3,3.090956E+0,0.000000E+0,72.379992E+0,3.977511E-3,997.444532E-3,1.003787E+0,0.000000E+0,1.051223E+0,2.802305E+0,0.000000E+0,76.745564E+0,37.970818E+0,72.185187E+0,3.972712E-3,3.962206E-3,0.000000E+0,994.440305E-3,1.000000E+0,44.000000E+0,97.580697E+0,30.321444E+0,9.794886E-3,13.028933E-3,1.000000E+0,2.660782E+0,1.000000E+0,20.000000E+0,7.154175E-3,42.874668E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.945829E+0,0.000000E+0,-145.314926E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.943994E-3,0.000000E+0,457.127065E-3,0.000000E+0,-106.900558E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.003326E+0,3.043019E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007052E+0,3.027297E+0,0.000000E+0,242.527095E+0,4.010904E-3,3.979961E-3,82.727689E+0,73.430361E+0,72.991077E+0,86.419601E+0,76.903060E+0,3.976329E-3,3.981064E-3,70.952685E+0,5.375246E+0,2.246331E+0,74.720330E+0,74.924305E+0,0.000000E+0,74.305241E+0,75.294962E+0,0.000000E+0,73.873237E+0,1.061267E+0,1.002776E+0,2.580911E+0,60.000000E+0,69.000000E+0,65.400000E+0,11.114754E-3,70.977387E+0,37.625289E+0,0.000000E+0,1.329285E+0,1.338644E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.359851E+0,672.542645E-3,2.018722E+0,60.000000E+0,1.873316E+0,0.000000E+0,73.880633E+0,1.071369E+0,1.078049E+0,1.007182E+0,50.000000E+0,1.000000E+0,86.139827E+0,2.599022E+0,2.293894E+0,1.401027E+0,35.000000E+0,0.000000E+0,1.332218E+0,1.326162E+0,1.012695E+0,60.000000E+0,3.986643E-3,57.822210E+0,9.300456E-3,30.612180E+0,1.478708E+0,37.700077E+0,0.000000E+0,5.394365E-3,0.000000E+0,43.264105E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.682991E-3,0.000000E+0,17.173504E-3,2.020899E+0,2.013619E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.357610E+0,6.127079E+0,0.000000E+0,86.369733E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792700E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.739905E+0,0.000000E+0,44.391477E-3,996.796493E-3,3.050743E+0,996.587298E-3,3.043840E+0,997.585001E-3,3.038803E+0,998.373508E-3,3.037853E+0,844.924729E-6,7.766576E+0,1.000000E+0,1.000000E+0,72.429549E+0,72.528663E+0,2.616285E+0,72.193610E+0,72.199225E+0,2.622565E+0,72.330249E+0,72.409614E+0,2.593063E+0,72.583321E+0,72.471571E+0,2.651141E+0
