date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:39:07.781,922.899256E-6,72.615237E+0,3.983736E-3,998.137229E-3,994.869953E-3,0.000000E+0,992.785203E-3,3.083594E+0,0.000000E+0,72.380180E+0,3.971026E-3,997.315658E-3,961.260381E-3,0.000000E+0,1.050712E+0,2.796876E+0,0.000000E+0,76.752027E+0,37.941329E+0,72.185702E+0,3.976084E-3,3.969534E-3,0.000000E+0,995.427913E-3,1.000000E+0,44.000000E+0,97.610733E+0,30.311085E+0,9.835808E-3,13.019919E-3,1.000000E+0,2.660191E+0,1.000000E+0,20.000000E+0,7.189464E-3,42.881883E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.983459E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.949080E+0,0.000000E+0,-144.284901E-3,0.000000E+0,135.559899E-3,0.000000E+0,136.042723E-3,0.000000E+0,461.154913E-3,0.000000E+0,-105.676092E-3,0.000000E+0,205.950464E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.012670E+0,3.043888E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.016720E+0,3.027216E+0,0.000000E+0,242.482371E+0,4.010320E-3,3.982816E-3,82.737393E+0,73.432795E+0,72.994540E+0,86.443244E+0,76.907462E+0,3.976069E-3,3.975550E-3,70.948802E+0,5.375246E+0,2.246685E+0,74.751509E+0,74.924305E+0,0.000000E+0,74.306364E+0,75.308071E+0,0.000000E+0,73.873893E+0,1.054590E+0,1.008540E+0,2.584657E+0,60.000000E+0,69.000000E+0,65.400000E+0,11.105804E-3,70.972849E+0,37.593942E+0,0.000000E+0,1.334186E+0,1.333774E+0,1.007233E+0,60.000000E+0,1.000000E+0,1.355687E+0,674.188338E-3,2.019329E+0,60.000000E+0,1.873300E+0,0.000000E+0,73.878948E+0,1.072966E+0,1.075462E+0,1.009307E+0,50.000000E+0,1.000000E+0,86.099485E+0,2.603907E+0,2.306066E+0,1.397386E+0,35.000000E+0,0.000000E+0,1.332042E+0,1.321273E+0,1.007824E+0,60.000000E+0,3.986189E-3,57.807181E+0,9.462910E-3,30.587143E+0,1.463565E+0,37.671938E+0,0.000000E+0,1.751763E-3,0.000000E+0,41.975681E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.718143E-3,0.000000E+0,14.661076E-3,2.020641E+0,2.013587E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.354481E+0,6.127853E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.791444E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.729340E+0,0.000000E+0,42.265576E-3,996.249366E-3,3.050389E+0,997.762013E-3,3.043389E+0,996.297642E-3,3.038932E+0,998.164312E-3,3.037741E+0,2.455849E-3,8.164492E+0,1.000000E+0,1.000000E+0,72.430625E+0,72.526978E+0,2.615374E+0,72.190896E+0,72.197915E+0,2.628999E+0,72.332262E+0,72.411626E+0,2.591498E+0,72.585895E+0,72.472928E+0,2.649417E+0
 10/20/2017,13:39:17.781,761.880850E-6,72.613178E+0,3.980429E-3,997.879481E-3,1.015804E+0,0.000000E+0,1.006503E+0,3.081854E+0,0.000000E+0,72.379384E+0,3.980494E-3,996.590742E-3,972.889002E-3,0.000000E+0,1.064111E+0,2.783280E+0,0.000000E+0,76.755492E+0,37.910306E+0,72.182239E+0,3.972582E-3,3.967588E-3,0.000000E+0,997.419057E-3,1.000000E+0,44.000000E+0,97.699761E+0,30.272300E+0,9.886717E-3,13.021929E-3,1.000000E+0,2.654074E+0,1.000000E+0,20.000000E+0,7.257446E-3,42.887982E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.949402E+0,0.000000E+0,-142.321417E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.877454E-3,0.000000E+0,462.153819E-3,0.000000E+0,-103.001600E-3,0.000000E+0,205.273785E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.006552E+0,3.042858E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.012246E+0,3.026621E+0,0.000000E+0,242.457428E+0,4.009801E-3,3.976653E-3,82.747285E+0,73.432655E+0,72.996225E+0,86.462009E+0,76.912380E+0,3.975356E-3,3.982232E-3,70.945387E+0,5.374280E+0,2.250795E+0,74.739290E+0,74.921683E+0,0.000000E+0,74.306505E+0,75.313268E+0,0.000000E+0,73.876982E+0,1.076969E+0,1.006256E+0,2.582633E+0,60.000000E+0,69.000000E+0,65.400000E+0,11.092380E-3,70.971118E+0,37.565292E+0,0.000000E+0,1.331743E+0,1.335850E+0,1.005124E+0,60.000000E+0,1.000000E+0,1.358368E+0,673.245659E-3,2.026151E+0,60.000000E+0,1.893720E+0,0.000000E+0,73.880633E+0,1.072407E+0,1.069939E+0,1.002230E+0,50.000000E+0,1.000000E+0,86.011813E+0,2.610597E+0,2.304101E+0,1.403885E+0,35.000000E+0,0.000000E+0,1.332569E+0,1.324356E+0,1.010060E+0,60.000000E+0,3.987940E-3,57.792385E+0,9.456360E-3,30.570048E+0,1.479996E+0,37.642451E+0,0.000000E+0,-29.290943E-3,0.000000E+0,43.360737E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.210127E-3,2.020706E+0,2.013426E+0,2.018676E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.347341E+0,6.131270E+0,0.000000E+0,79.020058E-3,0.000000E+0,39.918497E-3,9.500000E+0,9.792797E+0,0.000000E+0,23.583417E-3,10.000000E+0,9.730822E+0,0.000000E+0,43.650633E-3,996.265458E-3,3.050904E+0,997.407989E-3,3.044789E+0,996.860861E-3,3.041136E+0,996.587297E-3,3.038272E+0,4.066774E-3,7.940563E+0,1.000000E+0,1.000000E+0,72.429689E+0,72.527165E+0,2.616892E+0,72.193002E+0,72.196605E+0,2.624721E+0,72.333478E+0,72.409052E+0,2.586355E+0,72.581309E+0,72.471431E+0,2.653456E+0
 10/20/2017,13:39:27.781,922.899256E-6,72.611961E+0,3.979521E-3,997.911700E-3,991.372998E-3,0.000000E+0,999.859457E-3,3.084061E+0,0.000000E+0,72.379290E+0,3.981337E-3,997.460641E-3,1.007233E+0,0.000000E+0,1.055966E+0,2.789063E+0,0.000000E+0,76.760550E+0,37.883934E+0,72.182333E+0,3.968821E-3,3.971155E-3,0.000000E+0,997.450916E-3,1.000000E+0,44.000000E+0,97.442882E+0,30.243502E+0,9.954227E-3,13.021605E-3,1.000000E+0,2.657188E+0,1.000000E+0,20.000000E+0,7.300195E-3,42.915867E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.932374E+0,0.000000E+0,-146.859963E-3,0.000000E+0,137.330253E-3,0.000000E+0,139.422491E-3,0.000000E+0,467.277242E-3,0.000000E+0,-101.036010E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.000451E+0,3.043470E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.017727E+0,3.027039E+0,0.000000E+0,242.446331E+0,4.012396E-3,3.981064E-3,82.753567E+0,73.432187E+0,72.997489E+0,86.486357E+0,76.920622E+0,3.975810E-3,3.983075E-3,70.966159E+0,5.369125E+0,2.246041E+0,74.747436E+0,74.923743E+0,0.000000E+0,74.308377E+0,75.324973E+0,0.000000E+0,73.877918E+0,1.065132E+0,1.007055E+0,2.587750E+0,60.000000E+0,69.000000E+0,65.400000E+0,11.086543E-3,70.963118E+0,37.531852E+0,0.000000E+0,1.329540E+0,1.340688E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.354188E+0,667.893163E-3,2.016725E+0,60.000000E+0,1.890642E+0,0.000000E+0,73.880726E+0,1.074355E+0,1.072812E+0,1.009706E+0,50.000000E+0,1.000000E+0,86.176322E+0,2.608522E+0,2.308366E+0,1.421292E+0,35.000000E+0,0.000000E+0,1.334885E+0,1.331035E+0,1.000080E+0,60.000000E+0,3.988135E-3,57.773388E+0,9.370366E-3,30.552025E+0,1.520592E+0,37.612871E+0,0.000000E+0,-30.419182E-3,0.000000E+0,43.682843E-3,0.000000E+0,22.713731E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.403391E-3,2.020770E+0,2.013265E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.361070E+0,6.126789E+0,0.000000E+0,82.243600E-3,0.000000E+0,47.493820E-3,9.500000E+0,9.793119E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.731852E+0,0.000000E+0,50.608126E-3,996.844769E-3,3.051693E+0,998.083852E-3,3.044628E+0,997.182701E-3,3.041185E+0,997.617185E-3,3.040476E+0,4.388959E-3,7.818450E+0,1.000000E+0,1.000000E+0,72.431374E+0,72.528850E+0,2.618347E+0,72.194219E+0,72.200208E+0,2.617425E+0,72.331653E+0,72.408350E+0,2.588671E+0,72.584491E+0,72.469606E+0,2.649481E+0
 10/20/2017,13:39:37.781,600.862443E-6,72.613365E+0,3.981077E-3,997.219002E-3,1.004578E+0,0.000000E+0,998.789536E-3,3.082757E+0,0.000000E+0,72.379431E+0,3.977900E-3,997.460641E-3,1.008317E+0,0.000000E+0,1.058218E+0,2.796538E+0,0.000000E+0,76.764343E+0,37.855422E+0,72.180648E+0,3.973360E-3,3.967134E-3,0.000000E+0,995.316409E-3,1.000000E+0,44.000000E+0,97.270851E+0,30.222739E+0,10.002737E-3,13.014990E-3,1.000000E+0,2.656406E+0,1.000000E+0,20.000000E+0,7.297081E-3,42.923548E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.934788E+0,0.000000E+0,-152.943545E-3,0.000000E+0,138.167148E-3,0.000000E+0,136.783053E-3,0.000000E+0,470.241738E-3,0.000000E+0,-106.578330E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,958.441330E-3,3.043566E+0,0.000000E+0,997.665461E-3,0.000000E+0,997.208186E-3,3.026879E+0,0.000000E+0,242.440204E+0,4.007206E-3,3.979897E-3,82.763225E+0,73.431298E+0,72.998097E+0,86.508265E+0,76.924743E+0,3.978210E-3,3.983724E-3,70.959515E+0,5.381046E+0,2.250215E+0,74.741678E+0,74.922854E+0,0.000000E+0,74.309079E+0,75.335554E+0,0.000000E+0,73.875531E+0,1.062257E+0,1.004596E+0,2.581517E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.106712E-3,70.955726E+0,37.504319E+0,0.000000E+0,1.329556E+0,1.335179E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.353709E+0,674.092472E-3,1.995508E+0,60.000000E+0,1.893865E+0,0.000000E+0,73.881195E+0,1.072327E+0,1.071088E+0,999.801570E-3,50.000000E+0,1.000000E+0,86.258415E+0,2.613487E+0,2.310475E+0,1.392499E+0,35.000000E+0,0.000000E+0,1.334981E+0,1.325347E+0,1.006898E+0,60.000000E+0,3.990795E-3,57.756912E+0,9.193840E-3,30.521274E+0,1.525425E+0,37.589012E+0,0.000000E+0,6.361428E-3,0.000000E+0,42.877578E-3,0.000000E+0,19.975828E-3,0.000000E+0,15.401920E-3,0.000000E+0,15.917290E-3,2.020641E+0,2.013426E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.368205E+0,6.128562E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.791701E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.702636E+0,0.000000E+0,45.454427E-3,996.571205E-3,3.050502E+0,998.727532E-3,3.044387E+0,996.506838E-3,3.041362E+0,999.339027E-3,3.039688E+0,4.066774E-3,7.770120E+0,1.000000E+0,1.000000E+0,72.432684E+0,72.529084E+0,2.626369E+0,72.194219E+0,72.197634E+0,2.617856E+0,72.333572E+0,72.408491E+0,2.594804E+0,72.583321E+0,72.473490E+0,2.651572E+0
 10/20/2017,13:39:47.781,2.050028E-3,72.608217E+0,3.980818E-3,998.491633E-3,1.007644E+0,0.000000E+0,1.001951E+0,3.082434E+0,0.000000E+0,72.375547E+0,3.978224E-3,997.009582E-3,1.023886E+0,0.000000E+0,1.057707E+0,2.808282E+0,0.000000E+0,76.770619E+0,37.823097E+0,72.178309E+0,3.976019E-3,3.967005E-3,0.000000E+0,995.093400E-3,1.000000E+0,44.000000E+0,97.356067E+0,30.180424E+0,10.041388E-3,13.000528E-3,1.000000E+0,2.659249E+0,1.000000E+0,20.000000E+0,7.320758E-3,42.900691E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.930861E+0,0.000000E+0,-153.329805E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.104936E-3,0.000000E+0,472.594001E-3,0.000000E+0,-117.727414E-3,0.000000E+0,205.306008E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,736.176045E-3,3.042649E+0,0.000000E+0,998.389600E-3,0.000000E+0,980.620694E-3,3.026637E+0,0.000000E+0,242.452893E+0,4.009801E-3,3.979053E-3,82.775039E+0,73.432702E+0,73.000812E+0,86.528155E+0,76.931300E+0,3.974707E-3,3.981843E-3,70.953621E+0,5.387812E+0,2.246460E+0,74.721173E+0,74.922713E+0,0.000000E+0,74.308283E+0,75.342483E+0,0.000000E+0,73.877637E+0,1.061922E+0,1.005889E+0,2.580895E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.111381E-3,70.952919E+0,37.474787E+0,0.000000E+0,1.333659E+0,1.339283E+0,1.006418E+0,60.000000E+0,1.000000E+0,1.351332E+0,669.778520E-3,1.991290E+0,60.000000E+0,1.881858E+0,0.000000E+0,73.882318E+0,1.072216E+0,1.068342E+0,1.012566E+0,50.000000E+0,1.000000E+0,86.195884E+0,2.609432E+0,2.311178E+0,1.397242E+0,35.000000E+0,0.000000E+0,1.329231E+0,1.324596E+0,1.006403E+0,60.000000E+0,3.988913E-3,57.742116E+0,9.382429E-3,30.493032E+0,1.549911E+0,37.558641E+0,0.000000E+0,21.544309E-3,0.000000E+0,43.392948E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.371180E-3,0.000000E+0,15.917290E-3,2.020802E+0,2.013619E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.363424E+0,6.127434E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792507E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.701573E+0,0.000000E+0,43.811686E-3,996.860861E-3,3.051419E+0,998.824084E-3,3.044870E+0,997.424081E-3,3.039221E+0,998.357416E-3,3.039624E+0,2.778034E-3,7.668627E+0,1.000000E+0,1.000000E+0,72.430204E+0,72.528803E+0,2.625586E+0,72.195950E+0,72.197494E+0,2.615716E+0,72.329735E+0,72.409801E+0,2.591785E+0,72.583087E+0,72.472460E+0,2.652403E+0
 10/20/2017,13:39:57.781,1.889010E-3,72.611961E+0,3.979067E-3,997.927809E-3,1.018055E+0,0.000000E+0,1.003788E+0,3.082902E+0,0.000000E+0,72.377325E+0,3.975500E-3,997.573406E-3,1.024380E+0,0.000000E+0,1.058490E+0,2.790545E+0,0.000000E+0,76.773101E+0,37.792167E+0,72.176671E+0,3.977057E-3,3.968626E-3,0.000000E+0,997.562420E-3,1.000000E+0,44.000000E+0,97.457265E+0,30.154274E+0,10.083477E-3,13.017649E-3,1.000000E+0,2.654042E+0,1.000000E+0,20.000000E+0,7.296822E-3,42.871502E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.934562E+0,0.000000E+0,-152.106650E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.907479E-3,0.000000E+0,470.531743E-3,0.000000E+0,-115.052923E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,732.725830E-3,3.044017E+0,0.000000E+0,997.858565E-3,0.000000E+0,990.608346E-3,3.026685E+0,0.000000E+0,242.467125E+0,4.013693E-3,3.982751E-3,82.783899E+0,73.434153E+0,73.002122E+0,86.550204E+0,76.932799E+0,3.979118E-3,3.980351E-3,70.952311E+0,5.392000E+0,2.245863E+0,74.742989E+0,74.925054E+0,0.000000E+0,74.308424E+0,75.352082E+0,0.000000E+0,73.873986E+0,1.068886E+0,1.006432E+0,2.581836E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.112808E-3,70.943843E+0,37.444835E+0,0.000000E+0,1.331456E+0,1.336505E+0,1.003366E+0,60.000000E+0,1.000000E+0,1.352608E+0,670.449579E-3,2.021454E+0,60.000000E+0,1.895042E+0,0.000000E+0,73.882786E+0,1.072455E+0,1.073834E+0,996.159236E-3,50.000000E+0,1.000000E+0,86.079783E+0,2.613168E+0,2.309644E+0,1.422442E+0,35.000000E+0,0.000000E+0,1.330285E+0,1.326609E+0,1.002299E+0,60.000000E+0,3.988784E-3,57.724987E+0,9.298381E-3,30.469063E+0,1.559898E+0,37.529294E+0,0.000000E+0,25.315853E-3,0.000000E+0,42.555472E-3,0.000000E+0,13.598125E-3,0.000000E+0,14.274548E-3,0.000000E+0,16.271607E-3,2.020834E+0,2.013458E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.354076E+0,6.127563E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.792442E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.699802E+0,0.000000E+0,41.556943E-3,996.265458E-3,3.051467E+0,998.502244E-3,3.045304E+0,997.794197E-3,3.039334E+0,998.598796E-3,3.037805E+0,3.744589E-3,7.767220E+0,1.000000E+0,1.000000E+0,72.430438E+0,72.526838E+0,2.626049E+0,72.196184E+0,72.197120E+0,2.624513E+0,72.329547E+0,72.410550E+0,2.591562E+0,72.583368E+0,72.475830E+0,2.650327E+0
 10/20/2017,13:40:07.781,1.083918E-3,72.610791E+0,3.979780E-3,998.024464E-3,1.009049E+0,0.000000E+0,1.006311E+0,3.083304E+0,0.000000E+0,72.378401E+0,3.977965E-3,996.896818E-3,1.026518E+0,0.000000E+0,1.061189E+0,2.782748E+0,0.000000E+0,76.778065E+0,37.766772E+0,72.173629E+0,3.973425E-3,3.971544E-3,0.000000E+0,994.902251E-3,1.000000E+0,44.000000E+0,97.401143E+0,30.139875E+0,10.091324E-3,13.008180E-3,1.000000E+0,2.654984E+0,1.000000E+0,20.000000E+0,7.281642E-3,42.861819E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.990776E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.934723E+0,0.000000E+0,-154.585147E-3,0.000000E+0,137.587760E-3,0.000000E+0,139.776562E-3,0.000000E+0,472.303996E-3,0.000000E+0,-115.729602E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,654.234191E-3,3.044290E+0,0.000000E+0,998.244772E-3,0.000000E+0,979.038650E-3,3.026959E+0,0.000000E+0,242.474893E+0,4.005974E-3,3.982037E-3,82.792291E+0,73.434340E+0,73.006521E+0,86.573145E+0,76.942446E+0,3.978145E-3,3.979961E-3,70.946556E+0,5.392967E+0,2.246170E+0,74.751322E+0,74.930064E+0,0.000000E+0,74.311982E+0,75.356904E+0,0.000000E+0,73.876046E+0,1.072943E+0,998.911906E-3,2.585630E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.087710E-3,70.937012E+0,37.413071E+0,0.000000E+0,1.330083E+0,1.338086E+0,1.006162E+0,60.000000E+0,1.000000E+0,1.355895E+0,672.798287E-3,1.987488E+0,60.000000E+0,1.877329E+0,0.000000E+0,73.878901E+0,1.072104E+0,1.071886E+0,1.001878E+0,50.000000E+0,1.000000E+0,86.069041E+0,2.613774E+0,2.305794E+0,1.413611E+0,35.000000E+0,0.000000E+0,1.333559E+0,1.325634E+0,1.004950E+0,60.000000E+0,3.989757E-3,57.708418E+0,9.305061E-3,30.427257E+0,1.521236E+0,37.502366E+0,0.000000E+0,26.379621E-3,0.000000E+0,44.971268E-3,0.000000E+0,18.848456E-3,0.000000E+0,15.434131E-3,0.000000E+0,16.722556E-3,2.020963E+0,2.013265E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.353314E+0,6.127079E+0,0.000000E+0,81.437714E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.792507E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.701509E+0,0.000000E+0,43.038631E-3,996.699941E-3,3.051081E+0,998.470060E-3,3.043099E+0,999.306843E-3,3.039141E+0,999.789603E-3,3.039398E+0,10.188287E-3,7.642852E+0,1.000000E+0,1.000000E+0,72.429408E+0,72.528288E+0,2.623380E+0,72.196465E+0,72.197634E+0,2.624449E+0,72.330483E+0,72.410269E+0,2.595235E+0,72.578969E+0,72.475783E+0,2.648763E+0
 10/20/2017,13:40:17.781,600.862443E-6,72.611399E+0,3.983866E-3,998.346649E-3,1.014015E+0,0.000000E+0,1.007109E+0,3.084061E+0,0.000000E+0,72.377465E+0,3.980948E-3,997.653952E-3,1.027443E+0,0.000000E+0,1.063664E+0,2.796683E+0,0.000000E+0,76.779376E+0,37.743192E+0,72.173068E+0,3.971415E-3,3.970312E-3,0.000000E+0,998.151798E-3,1.000000E+0,44.000000E+0,97.310051E+0,30.125569E+0,10.083931E-3,13.007078E-3,1.000000E+0,2.645720E+0,1.000000E+0,20.000000E+0,7.288389E-3,42.874342E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.934305E+0,0.000000E+0,-153.297616E-3,0.000000E+0,138.070584E-3,0.000000E+0,137.394630E-3,0.000000E+0,469.983956E-3,0.000000E+0,-112.120649E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,713.142864E-3,3.045079E+0,0.000000E+0,997.745921E-3,0.000000E+0,979.677859E-3,3.027361E+0,0.000000E+0,242.467173E+0,4.012071E-3,3.975486E-3,82.802980E+0,73.434995E+0,73.006053E+0,86.594209E+0,76.944554E+0,3.976069E-3,3.979767E-3,70.937480E+0,5.400055E+0,2.247459E+0,74.733064E+0,74.929408E+0,0.000000E+0,74.309594E+0,75.366127E+0,0.000000E+0,73.875484E+0,1.073998E+0,1.006097E+0,2.592884E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.091602E-3,70.933644E+0,37.386747E+0,0.000000E+0,1.332781E+0,1.337399E+0,1.005156E+0,60.000000E+0,1.000000E+0,1.352225E+0,672.862197E-3,1.997073E+0,60.000000E+0,1.895122E+0,0.000000E+0,73.880492E+0,1.072599E+0,1.072669E+0,1.012086E+0,50.000000E+0,1.000000E+0,86.100892E+0,2.616201E+0,2.311034E+0,1.404269E+0,35.000000E+0,0.000000E+0,1.337089E+0,1.327280E+0,1.003545E+0,60.000000E+0,3.988005E-3,57.691195E+0,9.530161E-3,30.406912E+0,1.539923E+0,37.475438E+0,0.000000E+0,23.027138E-3,0.000000E+0,44.327056E-3,0.000000E+0,18.719614E-3,0.000000E+0,15.208656E-3,0.000000E+0,16.207186E-3,2.020770E+0,2.013523E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.356083E+0,6.128111E+0,0.000000E+0,83.178427E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.792797E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.699802E+0,0.000000E+0,40.075254E-3,996.587297E-3,3.051355E+0,996.812585E-3,3.044387E+0,996.168906E-3,3.040380E+0,999.210292E-3,3.039366E+0,2.778034E-3,7.608376E+0,1.000000E+0,1.000000E+0,72.428753E+0,72.527680E+0,2.625234E+0,72.195014E+0,72.198336E+0,2.631314E+0,72.331092E+0,72.411860E+0,2.599787E+0,72.582151E+0,72.474566E+0,2.652434E+0
 10/20/2017,13:40:27.781,1.889010E-3,72.607796E+0,3.977446E-3,998.378868E-3,1.004658E+0,0.000000E+0,1.013194E+0,3.084883E+0,0.000000E+0,72.376998E+0,3.981467E-3,997.541187E-3,1.017043E+0,0.000000E+0,1.067769E+0,2.781234E+0,0.000000E+0,76.785464E+0,37.713053E+0,72.171711E+0,3.973944E-3,3.966681E-3,0.000000E+0,994.281014E-3,1.000000E+0,44.000000E+0,97.246598E+0,30.098071E+0,10.098328E-3,13.026339E-3,1.000000E+0,2.656901E+0,1.000000E+0,20.000000E+0,7.310574E-3,42.875087E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.985006E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.933243E+0,0.000000E+0,-154.102323E-3,0.000000E+0,138.038395E-3,0.000000E+0,138.360278E-3,0.000000E+0,471.852877E-3,0.000000E+0,-114.182908E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,617.991297E-3,3.043695E+0,0.000000E+0,997.922932E-3,0.000000E+0,999.621203E-3,3.026975E+0,0.000000E+0,242.466884E+0,4.007401E-3,3.982426E-3,82.810012E+0,73.437522E+0,73.009049E+0,86.617525E+0,76.951251E+0,3.978924E-3,3.982881E-3,70.930322E+0,5.395222E+0,2.249361E+0,74.761761E+0,74.932779E+0,0.000000E+0,74.314977E+0,75.385090E+0,0.000000E+0,73.875671E+0,1.075164E+0,1.000956E+0,2.588005E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.089721E-3,70.928077E+0,37.355820E+0,0.000000E+0,1.328630E+0,1.337686E+0,1.001720E+0,60.000000E+0,1.000000E+0,1.353103E+0,668.851819E-3,2.005685E+0,60.000000E+0,1.887708E+0,0.000000E+0,73.881663E+0,1.072359E+0,1.074584E+0,1.000057E+0,50.000000E+0,1.000000E+0,86.122986E+0,2.607468E+0,2.293862E+0,1.408085E+0,35.000000E+0,0.000000E+0,1.332665E+0,1.328079E+0,1.004950E+0,60.000000E+0,3.988070E-3,57.675792E+0,9.447929E-3,30.388192E+0,1.547655E+0,37.450416E+0,0.000000E+0,48.525353E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.751825E-3,2.021124E+0,2.013684E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.358092E+0,6.129884E+0,0.000000E+0,81.405479E-3,0.000000E+0,39.789555E-3,9.500000E+0,9.793409E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.699158E+0,0.000000E+0,44.520319E-3,996.442470E-3,3.051146E+0,996.957413E-3,3.044323E+0,997.729829E-3,3.040541E+0,997.263161E-3,3.037886E+0,3.422404E-3,7.550703E+0,1.000000E+0,1.000000E+0,72.432123E+0,72.527118E+0,2.627168E+0,72.194920E+0,72.197260E+0,2.630021E+0,72.331185E+0,72.410316E+0,2.592696E+0,72.582947E+0,72.472554E+0,2.651844E+0
 10/20/2017,13:40:37.781,600.862443E-6,72.607890E+0,3.982375E-3,998.427196E-3,1.019892E+0,0.000000E+0,1.012044E+0,3.084947E+0,0.000000E+0,72.376342E+0,3.984255E-3,997.573406E-3,988.904276E-3,0.000000E+0,1.068408E+0,2.766961E+0,0.000000E+0,76.790616E+0,37.678450E+0,72.174893E+0,3.973101E-3,3.961946E-3,0.000000E+0,997.148262E-3,1.000000E+0,44.000000E+0,97.291908E+0,30.053249E+0,10.120443E-3,13.005262E-3,1.000000E+0,2.654936E+0,1.000000E+0,20.000000E+0,7.280799E-3,42.859305E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.921139E+0,0.000000E+0,-161.570001E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.907479E-3,0.000000E+0,483.195297E-3,0.000000E+0,-116.406280E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,640.912637E-3,3.043888E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.001347E+0,3.027699E+0,0.000000E+0,242.443002E+0,4.354188E-3,3.980805E-3,82.819482E+0,73.436867E+0,73.011997E+0,86.639386E+0,76.954717E+0,3.974837E-3,3.976394E-3,70.925551E+0,5.388778E+0,2.246089E+0,74.751649E+0,74.932873E+0,0.000000E+0,74.313901E+0,75.403958E+0,0.000000E+0,73.876046E+0,1.073582E+0,973.110290E-3,2.590731E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.076102E-3,70.923445E+0,37.323265E+0,0.000000E+0,1.336453E+0,1.335611E+0,1.001208E+0,60.000000E+0,1.000000E+0,1.348891E+0,673.453368E-3,2.015495E+0,60.000000E+0,1.889127E+0,0.000000E+0,73.881475E+0,1.074738E+0,1.073770E+0,1.011128E+0,50.000000E+0,1.000000E+0,86.095638E+0,2.580102E+0,2.285922E+0,1.413834E+0,35.000000E+0,0.000000E+0,1.334038E+0,1.325810E+0,1.003689E+0,60.000000E+0,3.988524E-3,57.658196E+0,9.391249E-3,30.374490E+0,1.500294E+0,37.419303E+0,0.000000E+0,55.230320E-3,0.000000E+0,41.009362E-3,0.000000E+0,17.495610E-3,0.000000E+0,16.078343E-3,0.000000E+0,18.107612E-3,2.020867E+0,2.013909E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.356018E+0,6.129271E+0,0.000000E+0,83.307369E-3,0.000000E+0,46.075461E-3,9.500000E+0,9.792475E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.700607E+0,0.000000E+0,44.166003E-3,995.911434E-3,3.051194E+0,998.099944E-3,3.043534E+0,996.555114E-3,3.041555E+0,998.132128E-3,3.037950E+0,1.811479E-3,7.499474E+0,1.000000E+0,1.000000E+0,72.431467E+0,72.526604E+0,2.622949E+0,72.193517E+0,72.198758E+0,2.631745E+0,72.328892E+0,72.408959E+0,2.590508E+0,72.583181E+0,72.473630E+0,2.657958E+0
 10/20/2017,13:40:47.781,1.566973E-3,72.608545E+0,3.976278E-3,998.153338E-3,1.001417E+0,0.000000E+0,1.002510E+0,3.083498E+0,0.000000E+0,72.376623E+0,3.976084E-3,997.637843E-3,1.025832E+0,0.000000E+0,1.059224E+0,2.758229E+0,0.000000E+0,76.791740E+0,37.642172E+0,72.173629E+0,3.975241E-3,3.969793E-3,0.000000E+0,995.491629E-3,1.000000E+0,44.000000E+0,97.374774E+0,30.019761E+0,10.106954E-3,13.008634E-3,1.000000E+0,2.656246E+0,1.000000E+0,20.000000E+0,7.276712E-3,42.841616E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.922073E+0,0.000000E+0,-160.539977E-3,0.000000E+0,138.006207E-3,0.000000E+0,137.459006E-3,0.000000E+0,479.006335E-3,0.000000E+0,-113.764011E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,731.048654E-3,3.044419E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.007468E+0,3.027039E+0,0.000000E+0,242.438467E+0,4.008828E-3,3.982297E-3,82.829703E+0,73.439909E+0,73.015881E+0,86.662796E+0,76.962631E+0,3.974902E-3,3.976978E-3,70.913668E+0,5.392645E+0,2.249651E+0,74.713261E+0,74.934792E+0,0.000000E+0,74.316756E+0,75.421609E+0,0.000000E+0,73.879369E+0,1.065644E+0,977.309439E-3,2.589504E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.069357E-3,70.920872E+0,37.297268E+0,0.000000E+0,1.334649E+0,1.332321E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.356373E+0,668.116849E-3,2.015878E+0,60.000000E+0,1.872171E+0,0.000000E+0,73.883020E+0,1.071577E+0,1.071072E+0,1.003907E+0,50.000000E+0,1.000000E+0,86.037143E+0,2.569340E+0,2.266051E+0,1.416166E+0,35.000000E+0,0.000000E+0,1.333975E+0,1.322838E+0,1.017373E+0,60.000000E+0,3.988070E-3,57.645081E+0,9.384115E-3,30.343972E+0,1.509960E+0,37.396049E+0,0.000000E+0,54.392199E-3,0.000000E+0,44.101581E-3,0.000000E+0,16.851398E-3,0.000000E+0,16.432660E-3,0.000000E+0,19.428248E-3,2.021060E+0,2.014231E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.351303E+0,6.127240E+0,0.000000E+0,78.891116E-3,0.000000E+0,46.204403E-3,9.500000E+0,9.794117E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.701155E+0,0.000000E+0,42.297787E-3,996.104538E-3,3.051435E+0,998.357416E-3,3.043663E+0,997.472357E-3,3.039511E+0,999.580407E-3,3.039350E+0,2.455849E-3,7.426335E+0,1.000000E+0,1.000000E+0,72.431187E+0,72.529458E+0,2.625969E+0,72.197541E+0,72.198991E+0,2.625248E+0,72.332121E+0,72.410035E+0,2.591482E+0,72.584398E+0,72.471852E+0,2.655004E+0
 10/20/2017,13:40:57.781,761.880850E-6,72.606720E+0,3.983672E-3,998.491633E-3,995.428827E-3,0.000000E+0,995.867214E-3,3.082789E+0,0.000000E+0,72.375781E+0,3.978483E-3,997.396204E-3,990.339908E-3,0.000000E+0,1.053874E+0,2.764834E+0,0.000000E+0,76.800170E+0,37.615150E+0,72.171196E+0,3.972063E-3,3.969664E-3,0.000000E+0,999.951793E-3,1.000000E+0,44.000000E+0,97.424691E+0,29.995144E+0,10.091843E-3,13.011682E-3,1.000000E+0,2.654058E+0,1.000000E+0,20.000000E+0,7.255695E-3,42.828721E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.921558E+0,0.000000E+0,-159.349011E-3,0.000000E+0,135.334581E-3,0.000000E+0,137.909642E-3,0.000000E+0,475.107378E-3,0.000000E+0,-111.508416E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,666.469550E-3,3.043083E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.005023E+0,3.026492E+0,0.000000E+0,242.440397E+0,4.009412E-3,3.983529E-3,82.841423E+0,73.436914E+0,73.017192E+0,86.684142E+0,76.966753E+0,3.976588E-3,3.974123E-3,70.908007E+0,5.392000E+0,2.249167E+0,74.666822E+0,74.932779E+0,0.000000E+0,74.319425E+0,75.443521E+0,0.000000E+0,73.876935E+0,1.054303E+0,988.437983E-3,2.589743E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.084662E-3,70.912966E+0,37.271922E+0,0.000000E+0,1.332063E+0,1.331986E+0,1.002790E+0,60.000000E+0,1.000000E+0,1.359102E+0,673.453368E-3,2.021614E+0,60.000000E+0,1.865853E+0,0.000000E+0,73.884705E+0,1.071226E+0,1.070290E+0,1.007406E+0,50.000000E+0,1.000000E+0,85.998397E+0,2.556520E+0,2.254565E+0,1.419008E+0,35.000000E+0,0.000000E+0,1.330477E+0,1.328271E+0,1.002603E+0,60.000000E+0,3.988459E-3,57.626272E+0,9.324192E-3,30.303375E+0,1.471942E+0,37.368563E+0,0.000000E+0,54.327728E-3,0.000000E+0,45.164532E-3,0.000000E+0,16.819187E-3,0.000000E+0,15.434131E-3,0.000000E+0,19.750354E-3,2.020899E+0,2.013426E+0,2.018580E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.348136E+0,6.127982E+0,0.000000E+0,83.887606E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792668E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.699512E+0,0.000000E+0,42.845367E-3,997.053965E-3,3.051307E+0,997.794197E-3,3.044821E+0,997.778105E-3,3.038787E+0,998.550520E-3,3.039270E+0,3.744589E-3,7.394759E+0,1.000000E+0,1.000000E+0,72.431093E+0,72.527586E+0,2.624499E+0,72.194733E+0,72.198477E+0,2.626445E+0,72.328471E+0,72.410971E+0,2.590923E+0,72.581683E+0,72.473771E+0,2.654222E+0
 10/20/2017,13:41:07.781,1.083918E-3,72.606907E+0,3.982375E-3,998.539960E-3,1.005393E+0,0.000000E+0,1.008387E+0,3.085318E+0,0.000000E+0,72.374049E+0,3.980429E-3,997.315658E-3,989.143548E-3,0.000000E+0,1.066124E+0,2.762966E+0,0.000000E+0,76.802979E+0,37.584175E+0,72.171945E+0,3.971350E-3,3.966875E-3,0.000000E+0,999.043831E-3,1.000000E+0,44.000000E+0,97.372283E+0,29.983811E+0,10.068107E-3,13.009088E-3,1.000000E+0,2.656933E+0,1.000000E+0,20.000000E+0,7.233186E-3,42.832352E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.921300E+0,0.000000E+0,-164.563510E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.557735E-3,0.000000E+0,471.852877E-3,0.000000E+0,-116.760731E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,696.706560E-3,3.043244E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.010903E+0,3.027168E+0,0.000000E+0,242.428094E+0,4.010904E-3,3.980480E-3,82.847330E+0,73.437710E+0,73.018502E+0,86.705394E+0,76.970687E+0,3.977496E-3,3.977561E-3,70.896966E+0,5.388456E+0,2.247733E+0,74.682504E+0,74.935026E+0,0.000000E+0,74.317973E+0,75.459394E+0,0.000000E+0,73.879884E+0,1.071202E+0,982.386738E-3,2.588834E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.076750E-3,70.907492E+0,37.244250E+0,0.000000E+0,1.333643E+0,1.336393E+0,1.009343E+0,60.000000E+0,1.000000E+0,1.354236E+0,669.970251E-3,2.021406E+0,60.000000E+0,1.894945E+0,0.000000E+0,73.881569E+0,1.071322E+0,1.074967E+0,1.006831E+0,50.000000E+0,1.000000E+0,86.019412E+0,2.545886E+0,2.242329E+0,1.408101E+0,35.000000E+0,0.000000E+0,1.329694E+0,1.328446E+0,1.009597E+0,60.000000E+0,3.988654E-3,57.610729E+0,9.261610E-3,30.269188E+0,1.538634E+0,37.345960E+0,0.000000E+0,54.682318E-3,0.000000E+0,45.325585E-3,0.000000E+0,15.337499E-3,0.000000E+0,16.464871E-3,0.000000E+0,21.135410E-3,2.021124E+0,2.013233E+0,2.018515E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.349885E+0,6.117666E+0,0.000000E+0,79.181235E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.785775E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.700092E+0,0.000000E+0,42.813157E-3,996.233274E-3,3.051661E+0,996.699941E-3,3.044628E+0,996.909137E-3,3.041345E+0,999.870063E-3,3.039817E+0,2.133664E-3,7.368339E+0,1.000000E+0,1.000000E+0,72.428005E+0,72.527961E+0,2.626049E+0,72.193329E+0,72.197167E+0,2.626605E+0,72.329688E+0,72.409520E+0,2.590076E+0,72.582338E+0,72.473209E+0,2.653472E+0
 10/20/2017,13:41:17.781,922.899256E-6,72.607609E+0,3.980883E-3,997.976137E-3,1.005217E+0,0.000000E+0,1.015349E+0,3.088991E+0,0.000000E+0,72.375781E+0,3.978873E-3,997.637843E-3,991.281045E-3,0.000000E+0,1.070995E+0,2.779703E+0,0.000000E+0,76.806632E+0,37.546177E+0,72.172974E+0,3.975241E-3,3.967588E-3,0.000000E+0,994.551809E-3,1.000000E+0,44.000000E+0,97.437194E+0,29.959751E+0,10.011167E-3,13.025496E-3,1.000000E+0,2.659792E+0,1.000000E+0,20.000000E+0,7.158976E-3,42.836495E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.919047E+0,0.000000E+0,-149.241894E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.040559E-3,0.000000E+0,458.963763E-3,0.000000E+0,-122.174159E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,810.562609E-3,3.044113E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.004367E+0,3.026669E+0,0.000000E+0,242.415840E+0,4.010190E-3,3.981453E-3,82.857457E+0,73.438131E+0,73.022153E+0,86.728147E+0,76.977009E+0,3.978210E-3,3.977886E-3,70.889855E+0,5.385234E+0,2.247814E+0,74.701511E+0,74.938490E+0,0.000000E+0,74.319331E+0,75.471941E+0,0.000000E+0,73.879322E+0,1.078694E+0,989.683357E-3,2.584275E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.101135E-3,70.902206E+0,37.212812E+0,0.000000E+0,1.331232E+0,1.336281E+0,1.008240E+0,60.000000E+0,1.000000E+0,1.356613E+0,672.143205E-3,2.015047E+0,60.000000E+0,1.875072E+0,0.000000E+0,73.883395E+0,1.071832E+0,1.074185E+0,1.003763E+0,50.000000E+0,1.000000E+0,85.972691E+0,2.535157E+0,2.229422E+0,1.409539E+0,35.000000E+0,0.000000E+0,1.332314E+0,1.328766E+0,1.003673E+0,60.000000E+0,3.986773E-3,57.592667E+0,9.373804E-3,30.242666E+0,1.487085E+0,37.317080E+0,0.000000E+0,53.650784E-3,0.000000E+0,44.971268E-3,0.000000E+0,12.857281E-3,0.000000E+0,-11.880475E-3,0.000000E+0,27.062164E-3,2.021253E+0,2.013362E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.346024E+0,6.089137E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.783359E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.699190E+0,0.000000E+0,43.457369E-3,996.635573E-3,3.051451E+0,997.230977E-3,3.043631E+0,998.534428E-3,3.041345E+0,996.828677E-3,3.039430E+0,200.554889E-6,7.338053E+0,1.000000E+0,1.000000E+0,72.430391E+0,72.525995E+0,2.621974E+0,72.195201E+0,72.196418E+0,2.629207E+0,72.331653E+0,72.411298E+0,2.592872E+0,72.580233E+0,72.472554E+0,2.649864E+0
 10/20/2017,13:41:27.781,1.083918E-3,72.610136E+0,3.981856E-3,997.702280E-3,1.009544E+0,0.000000E+0,1.007525E+0,3.087122E+0,0.000000E+0,72.372973E+0,3.979780E-3,997.460641E-3,978.089180E-3,0.000000E+0,1.065213E+0,2.763207E+0,0.000000E+0,76.811784E+0,37.526039E+0,72.171945E+0,3.971285E-3,3.969210E-3,0.000000E+0,978.558937E-3,1.000000E+0,44.000000E+0,97.554469E+0,29.923616E+0,9.978547E-3,13.022967E-3,1.000000E+0,2.656550E+0,1.000000E+0,20.000000E+0,7.157743E-3,42.833190E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.913832E+0,0.000000E+0,-147.342787E-3,0.000000E+0,138.134960E-3,0.000000E+0,136.300229E-3,0.000000E+0,461.767146E-3,0.000000E+0,-125.396438E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.018724E+0,3.044982E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.010104E+0,3.027570E+0,0.000000E+0,242.416949E+0,4.007466E-3,3.978988E-3,82.868427E+0,73.439769E+0,73.020421E+0,86.750901E+0,76.981412E+0,3.976783E-3,3.978015E-3,70.884522E+0,5.380401E+0,2.252858E+0,74.730583E+0,74.943125E+0,0.000000E+0,74.322046E+0,75.474002E+0,0.000000E+0,73.879556E+0,1.071857E+0,1.003510E+0,2.588930E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.108722E-3,70.895703E+0,37.188071E+0,0.000000E+0,1.333164E+0,1.337000E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.356836E+0,673.597167E-3,2.017060E+0,60.000000E+0,1.883195E+0,0.000000E+0,73.881709E+0,1.071210E+0,1.072844E+0,1.009514E+0,50.000000E+0,1.000000E+0,85.877938E+0,2.525545E+0,2.220349E+0,1.389146E+0,30.000000E+0,0.000000E+0,1.331196E+0,1.329117E+0,1.010443E+0,60.000000E+0,3.988135E-3,57.577311E+0,9.361482E-3,30.230357E+0,1.403961E+0,37.291640E+0,0.000000E+0,42.174976E-3,0.000000E+0,41.653574E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.396037E-3,0.000000E+0,23.486786E-3,2.020834E+0,2.013394E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.338082E+0,6.090620E+0,0.000000E+0,79.471354E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.753144E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.701928E+0,0.000000E+0,43.972739E-3,996.716033E-3,3.050969E+0,998.936728E-3,3.043518E+0,998.968912E-3,3.041378E+0,999.644775E-3,3.039125E+0,-121.630032E-6,7.350618E+0,1.000000E+0,1.000000E+0,72.428379E+0,72.528616E+0,2.628782E+0,72.193189E+0,72.196371E+0,2.628856E+0,72.330437E+0,72.409099E+0,2.593335E+0,72.585755E+0,72.471618E+0,2.650295E+0
 10/20/2017,13:41:37.781,600.862443E-6,72.611540E+0,3.980883E-3,998.507742E-3,1.011860E+0,0.000000E+0,1.011150E+0,3.083256E+0,0.000000E+0,72.371569E+0,3.980818E-3,997.702280E-3,987.325080E-3,0.000000E+0,1.068791E+0,2.751399E+0,0.000000E+0,76.812393E+0,37.492320E+0,72.171758E+0,3.971869E-3,3.963957E-3,0.000000E+0,983.003172E-3,1.000000E+0,44.000000E+0,97.559216E+0,29.889199E+0,9.709801E-3,13.039504E-3,1.000000E+0,2.670318E+0,1.000000E+0,20.000000E+0,7.001993E-3,42.831281E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.911450E+0,0.000000E+0,-144.284901E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.040559E-3,0.000000E+0,462.798275E-3,0.000000E+0,-123.527516E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.010050E+0,3.043840E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.011926E+0,3.027377E+0,0.000000E+0,242.430603E+0,4.010774E-3,3.980610E-3,82.874475E+0,73.438037E+0,73.023463E+0,86.769010E+0,76.987453E+0,3.976264E-3,3.980935E-3,70.878768E+0,5.379757E+0,2.250360E+0,74.702073E+0,74.942704E+0,0.000000E+0,74.323731E+0,75.483506E+0,0.000000E+0,73.880024E+0,1.076537E+0,1.006272E+0,2.591465E+0,60.000000E+0,68.000000E+0,65.500000E+0,11.096076E-3,70.890791E+0,37.163004E+0,0.000000E+0,1.329508E+0,1.335930E+0,1.001240E+0,60.000000E+0,1.000000E+0,1.351157E+0,669.618744E-3,2.015207E+0,60.000000E+0,1.895638E+0,0.000000E+0,73.881569E+0,1.070922E+0,1.071615E+0,1.005984E+0,50.000000E+0,1.000000E+0,85.835393E+0,2.429732E+0,2.210653E+0,1.287676E+0,30.000000E+0,0.000000E+0,1.329694E+0,1.326897E+0,1.012583E+0,60.000000E+0,3.988784E-3,57.563403E+0,9.378213E-3,30.203834E+0,1.415882E+0,37.267736E+0,0.000000E+0,43.045332E-3,0.000000E+0,45.454427E-3,0.000000E+0,14.532233E-3,0.000000E+0,19.557090E-3,0.000000E+0,23.518996E-3,2.021028E+0,2.013555E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.334333E+0,6.089137E+0,0.000000E+0,82.565954E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.753821E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.700156E+0,0.000000E+0,40.493992E-3,996.555113E-3,3.050759E+0,997.890749E-3,3.043888E+0,997.166609E-3,3.039624E+0,999.982707E-3,3.039978E+0,844.924729E-6,7.742733E+0,1.000000E+0,1.000000E+0,72.430297E+0,72.528335E+0,2.627344E+0,72.194406E+0,72.198102E+0,2.633454E+0,72.330951E+0,72.409988E+0,2.591849E+0,72.582572E+0,72.472273E+0,2.646959E+0
 10/20/2017,13:41:47.781,600.862443E-6,72.610931E+0,3.977511E-3,997.508969E-3,998.861910E-3,0.000000E+0,1.011421E+0,3.089023E+0,0.000000E+0,72.373067E+0,3.981921E-3,997.557296E-3,988.345974E-3,0.000000E+0,1.067306E+0,2.768749E+0,0.000000E+0,76.817731E+0,37.477484E+0,72.171617E+0,3.976019E-3,3.969210E-3,0.000000E+0,993.834997E-3,1.000000E+0,44.000000E+0,98.337899E+0,29.865233E+0,9.318096E-3,13.050334E-3,1.000000E+0,2.680220E+0,1.000000E+0,20.000000E+0,6.769245E-3,42.824764E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.919755E+0,0.000000E+0,-155.776113E-3,0.000000E+0,136.010534E-3,0.000000E+0,135.334581E-3,0.000000E+0,460.059338E-3,0.000000E+0,-118.790766E-3,0.000000E+0,209.237188E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,742.900683E-3,3.044773E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.000900E+0,3.027265E+0,0.000000E+0,242.424958E+0,4.004028E-3,3.979053E-3,82.886571E+0,73.437288E+0,73.024446E+0,86.792655E+0,76.992417E+0,3.978794E-3,3.976523E-3,70.872452E+0,5.388134E+0,2.249586E+0,74.692429E+0,74.946590E+0,0.000000E+0,74.325510E+0,75.489546E+0,0.000000E+0,73.879884E+0,1.074669E+0,987.735463E-3,2.587559E+0,60.000000E+0,67.000000E+0,65.600000E+0,11.097308E-3,70.883072E+0,37.132218E+0,0.000000E+0,1.332909E+0,1.335259E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.357251E+0,666.790709E-3,2.013114E+0,60.000000E+0,1.900360E+0,0.000000E+0,73.883207E+0,1.071944E+0,1.070705E+0,1.007150E+0,50.000000E+0,1.000000E+0,85.262784E+0,2.421158E+0,2.201947E+0,1.292563E+0,30.000000E+0,0.000000E+0,1.334294E+0,1.325459E+0,1.004279E+0,60.000000E+0,3.988589E-3,57.545574E+0,9.342999E-3,30.168626E+0,1.537345E+0,37.243367E+0,0.000000E+0,55.778322E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.113495E-3,0.000000E+0,16.464871E-3,0.000000E+0,22.423835E-3,2.021189E+0,2.013587E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.286341E+0,6.087267E+0,0.000000E+0,83.178427E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.754046E+0,0.000000E+0,13.469283E-3,10.000000E+0,9.699222E+0,0.000000E+0,41.975681E-3,995.863158E-3,3.050888E+0,997.134425E-3,3.044516E+0,997.375805E-3,3.040782E+0,996.699941E-3,3.040525E+0,1.489295E-3,7.983416E+0,1.000000E+0,1.000000E+0,72.426179E+0,72.525106E+0,2.627312E+0,72.197120E+0,72.197681E+0,2.628457E+0,72.328986E+0,72.408163E+0,2.586786E+0,72.581871E+0,72.471665E+0,2.656090E+0
 10/20/2017,13:41:57.781,-204.229589E-6,72.612803E+0,3.980170E-3,998.233885E-3,1.015149E+0,0.000000E+0,1.016723E+0,3.087799E+0,0.000000E+0,72.374377E+0,3.972452E-3,997.605624E-3,1.017202E+0,0.000000E+0,1.076329E+0,2.783199E+0,0.000000E+0,76.824288E+0,37.443952E+0,72.169979E+0,3.973490E-3,3.968561E-3,0.000000E+0,995.045613E-3,1.000000E+0,44.000000E+0,98.603847E+0,29.848001E+0,9.368550E-3,13.042941E-3,1.000000E+0,2.669823E+0,1.000000E+0,20.000000E+0,6.942379E-3,42.835471E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.937427E+0,0.000000E+0,-155.518607E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.426818E-3,0.000000E+0,471.981768E-3,0.000000E+0,-107.190563E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,590.022458E-3,3.044210E+0,0.000000E+0,998.598796E-3,0.000000E+0,981.084121E-3,3.026879E+0,0.000000E+0,242.428335E+0,4.011228E-3,3.980675E-3,82.894728E+0,73.442390E+0,73.025943E+0,86.815361E+0,76.996913E+0,3.978470E-3,3.980091E-3,70.867540E+0,5.400377E+0,2.251843E+0,74.724825E+0,74.949352E+0,0.000000E+0,74.328085E+0,75.498536E+0,0.000000E+0,73.879088E+0,1.083518E+0,1.000924E+0,2.592102E+0,60.000000E+0,67.000000E+0,65.600000E+0,11.097633E-3,70.879656E+0,37.108361E+0,0.000000E+0,1.330833E+0,1.338756E+0,1.005156E+0,60.000000E+0,1.000000E+0,1.350901E+0,671.599966E-3,2.007043E+0,60.000000E+0,1.887096E+0,0.000000E+0,73.885922E+0,1.069725E+0,1.071088E+0,1.007821E+0,50.000000E+0,1.000000E+0,85.038128E+0,2.411706E+0,2.189024E+0,1.284594E+0,30.000000E+0,0.000000E+0,1.332873E+0,1.324596E+0,1.003529E+0,60.000000E+0,3.988135E-3,57.531152E+0,9.273608E-3,30.144891E+0,1.550877E+0,37.218579E+0,0.000000E+0,20.545011E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.950971E-3,0.000000E+0,17.109083E-3,2.020834E+0,2.013201E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.266391E+0,6.088234E+0,0.000000E+0,82.146894E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.753466E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.701122E+0,0.000000E+0,43.360737E-3,996.378102E-3,3.050920E+0,996.957413E-3,3.042070E+0,996.040170E-3,3.040879E+0,996.619481E-3,3.041024E+0,2.455849E-3,8.280162E+0,1.000000E+0,1.000000E+0,72.429549E+0,72.527259E+0,2.622022E+0,72.196184E+0,72.193142E+0,2.623460E+0,72.329501E+0,72.409052E+0,2.597935E+0,72.583134E+0,72.475689E+0,2.648603E+0
