date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:42:07.781,278.825630E-6,72.608311E+0,3.979262E-3,998.604397E-3,1.004578E+0,0.000000E+0,1.012331E+0,3.091971E+0,0.000000E+0,72.372926E+0,3.979780E-3,997.396204E-3,965.551326E-3,0.000000E+0,1.071394E+0,2.792945E+0,0.000000E+0,76.825552E+0,37.412699E+0,72.172460E+0,3.974852E-3,3.968821E-3,0.000000E+0,997.562420E-3,1.000000E+0,44.000000E+0,98.230198E+0,29.839780E+0,9.383596E-3,13.048454E-3,1.000000E+0,2.657141E+0,1.000000E+0,20.000000E+0,6.933492E-3,42.855488E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.945925E+0,0.000000E+0,-139.006025E-3,0.000000E+0,135.849593E-3,0.000000E+0,137.265877E-3,0.000000E+0,461.541586E-3,0.000000E+0,-98.007068E-3,0.000000E+0,205.306008E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,999.667844E-3,3.044500E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.006237E+0,3.028295E+0,0.000000E+0,242.437888E+0,4.004222E-3,3.983075E-3,82.903495E+0,73.443420E+0,73.028564E+0,86.836802E+0,77.001363E+0,3.979053E-3,3.979572E-3,70.872873E+0,5.377502E+0,2.246121E+0,74.741865E+0,74.952863E+0,0.000000E+0,74.327242E+0,75.511037E+0,0.000000E+0,73.880071E+0,1.080547E+0,1.003782E+0,2.593202E+0,60.000000E+0,67.000000E+0,65.600000E+0,11.090304E-3,70.885364E+0,37.082597E+0,0.000000E+0,1.333196E+0,1.333870E+0,1.000473E+0,60.000000E+0,1.000000E+0,1.352720E+0,671.392258E-3,2.032078E+0,60.000000E+0,1.890271E+0,0.000000E+0,73.885688E+0,1.071066E+0,1.067704E+0,1.011959E+0,50.000000E+0,1.000000E+0,85.238114E+0,2.398087E+0,2.181707E+0,1.289688E+0,30.000000E+0,0.000000E+0,1.336562E+0,1.329772E+0,1.002906E+0,60.000000E+0,3.988848E-3,57.512623E+0,9.278471E-3,30.113864E+0,1.519303E+0,37.192536E+0,0.000000E+0,-26.196343E-3,0.000000E+0,42.555472E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.822129E-3,2.020931E+0,2.013845E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.281454E+0,6.079466E+0,0.000000E+0,83.242898E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.753595E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.694133E+0,0.000000E+0,44.133792E-3,996.249366E-3,3.051049E+0,998.566612E-3,3.044628E+0,998.663164E-3,3.038610E+0,998.743624E-3,3.039173E+0,3.744589E-3,8.082009E+0,1.000000E+0,1.000000E+0,72.429689E+0,72.528476E+0,2.621782E+0,72.193563E+0,72.198149E+0,2.631107E+0,72.330249E+0,72.410877E+0,2.592760E+0,72.585521E+0,72.472133E+0,2.655100E+0
 10/20/2017,13:42:17.781,1.405954E-3,72.610136E+0,3.980040E-3,997.363986E-3,1.003381E+0,0.000000E+0,1.003325E+0,3.090811E+0,0.000000E+0,72.372458E+0,3.980364E-3,997.637843E-3,998.044468E-3,0.000000E+0,1.062610E+0,2.801145E+0,0.000000E+0,76.829299E+0,37.396002E+0,72.172179E+0,3.972387E-3,3.971869E-3,0.000000E+0,993.755351E-3,1.000000E+0,44.000000E+0,97.669443E+0,29.809637E+0,9.360444E-3,13.050010E-3,1.000000E+0,2.655879E+0,1.000000E+0,20.000000E+0,6.960607E-3,42.861307E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.939906E+0,0.000000E+0,-140.808568E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.295901E-3,0.000000E+0,462.540492E-3,0.000000E+0,-110.187282E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.005722E+0,3.044129E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.003025E+0,3.028874E+0,0.000000E+0,242.437116E+0,4.007401E-3,3.981194E-3,82.913106E+0,73.443701E+0,73.031092E+0,86.861807E+0,77.007029E+0,3.979053E-3,3.975875E-3,70.874183E+0,5.384590E+0,2.246250E+0,74.759655E+0,74.959558E+0,0.000000E+0,74.331127E+0,75.526675E+0,0.000000E+0,73.881850E+0,1.065803E+0,1.005793E+0,2.591114E+0,60.000000E+0,67.000000E+0,65.600000E+0,11.072405E-3,70.894112E+0,37.055903E+0,0.000000E+0,1.324895E+0,1.333758E+0,1.008911E+0,60.000000E+0,1.000000E+0,1.348875E+0,668.787909E-3,2.018578E+0,60.000000E+0,1.879408E+0,0.000000E+0,73.884050E+0,1.070236E+0,1.073164E+0,1.005984E+0,50.000000E+0,1.000000E+0,85.591624E+0,2.391541E+0,2.174008E+0,1.294894E+0,30.000000E+0,0.000000E+0,1.334310E+0,1.325986E+0,1.003321E+0,60.000000E+0,3.986902E-3,57.498108E+0,9.391313E-3,30.095377E+0,1.444556E+0,37.169190E+0,0.000000E+0,-3.663787E-3,0.000000E+0,46.871695E-3,0.000000E+0,25.870371E-3,0.000000E+0,23.454575E-3,0.000000E+0,17.527821E-3,2.020899E+0,2.013523E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.309643E+0,6.050421E+0,0.000000E+0,79.245706E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.750438E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.683793E+0,0.000000E+0,43.167473E-3,997.005689E-3,3.051017E+0,997.617185E-3,3.044145E+0,995.975802E-3,3.038465E+0,996.828677E-3,3.040959E+0,-765.999872E-6,8.066543E+0,1.000000E+0,1.000000E+0,72.432544E+0,72.529833E+0,2.623125E+0,72.195576E+0,72.197634E+0,2.628648E+0,72.329875E+0,72.410363E+0,2.595555E+0,72.585333E+0,72.473256E+0,2.648380E+0
 10/20/2017,13:42:27.781,761.880850E-6,72.610978E+0,3.981921E-3,998.217775E-3,975.628717E-3,0.000000E+0,1.001424E+0,3.085109E+0,0.000000E+0,72.370119E+0,3.979845E-3,997.686170E-3,1.008174E+0,0.000000E+0,1.059656E+0,2.803674E+0,0.000000E+0,76.834685E+0,37.370191E+0,72.172693E+0,3.972323E-3,3.965643E-3,0.000000E+0,998.311090E-3,1.000000E+0,44.000000E+0,97.600674E+0,29.771087E+0,9.338783E-3,13.009413E-3,1.000000E+0,2.660878E+0,1.000000E+0,20.000000E+0,6.887306E-3,42.859352E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.925066E+0,0.000000E+0,-134.113408E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.426818E-3,0.000000E+0,446.686882E-3,0.000000E+0,-115.826270E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008820E+0,3.044403E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.004623E+0,3.027796E+0,0.000000E+0,242.466836E+0,4.009152E-3,3.983270E-3,82.922811E+0,73.442999E+0,73.032074E+0,86.882075E+0,77.013071E+0,3.978210E-3,3.982816E-3,70.860943E+0,5.396189E+0,2.247540E+0,74.728617E+0,74.958762E+0,0.000000E+0,74.332485E+0,75.544655E+0,0.000000E+0,73.882833E+0,1.068870E+0,1.004309E+0,2.587670E+0,60.000000E+0,67.000000E+0,65.600000E+0,11.096011E-3,70.925878E+0,37.026373E+0,0.000000E+0,1.325789E+0,1.338692E+0,989.717141E-3,60.000000E+0,1.000000E+0,1.354762E+0,674.459957E-3,2.016517E+0,60.000000E+0,1.882905E+0,0.000000E+0,73.883722E+0,1.071178E+0,1.072621E+0,995.168777E-3,50.000000E+0,1.000000E+0,85.681307E+0,2.381290E+0,2.167618E+0,1.277168E+0,30.000000E+0,0.000000E+0,1.331882E+0,1.326545E+0,988.918140E-3,60.000000E+0,3.988654E-3,57.478832E+0,9.377176E-3,30.082558E+0,1.421037E+0,37.141891E+0,0.000000E+0,3.653653E-3,0.000000E+0,41.782417E-3,0.000000E+0,22.810363E-3,0.000000E+0,24.871842E-3,0.000000E+0,20.748883E-3,2.020867E+0,2.013168E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.316436E+0,6.050969E+0,0.000000E+0,83.371839E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.748087E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.688077E+0,0.000000E+0,42.168944E-3,996.539022E-3,3.050470E+0,997.971208E-3,3.044339E+0,996.329826E-3,3.040106E+0,997.053965E-3,3.038690E+0,-2.376924E-3,8.019180E+0,1.000000E+0,1.000000E+0,72.429923E+0,72.527165E+0,2.621990E+0,72.194827E+0,72.194967E+0,2.628297E+0,72.331747E+0,72.409801E+0,2.593718E+0,72.582198E+0,72.475643E+0,2.651062E+0
 10/20/2017,13:42:37.781,2.372065E-3,72.611399E+0,3.983607E-3,997.863372E-3,970.295462E-3,0.000000E+0,1.010798E+0,3.082080E+0,0.000000E+0,72.372365E+0,3.976473E-3,997.605624E-3,985.857545E-3,0.000000E+0,1.065788E+0,2.799325E+0,0.000000E+0,76.840117E+0,37.337775E+0,72.171617E+0,3.972517E-3,3.971155E-3,0.000000E+0,995.587204E-3,1.000000E+0,44.000000E+0,97.847643E+0,29.731888E+0,9.342610E-3,13.024458E-3,1.000000E+0,2.657939E+0,1.000000E+0,20.000000E+0,6.900409E-3,42.859166E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.932180E+0,0.000000E+0,-135.722822E-3,0.000000E+0,134.658627E-3,0.000000E+0,137.137124E-3,0.000000E+0,448.104685E-3,0.000000E+0,-117.082959E-3,0.000000E+0,209.946089E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.013357E+0,3.044113E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.001954E+0,3.028729E+0,0.000000E+0,242.497569E+0,4.008504E-3,3.983010E-3,82.932375E+0,73.441173E+0,73.032917E+0,86.901920E+0,77.020049E+0,3.977821E-3,3.977367E-3,70.854253E+0,5.393611E+0,2.249699E+0,74.740461E+0,74.963818E+0,0.000000E+0,74.332532E+0,75.554534E+0,0.000000E+0,73.883020E+0,1.065915E+0,1.009178E+0,2.591720E+0,60.000000E+0,67.000000E+0,65.600000E+0,11.095428E-3,70.926767E+0,36.998656E+0,0.000000E+0,1.328694E+0,1.336074E+0,973.719279E-3,60.000000E+0,1.000000E+0,1.355863E+0,671.919519E-3,2.018450E+0,60.000000E+0,1.885081E+0,0.000000E+0,73.885314E+0,1.070076E+0,1.070817E+0,1.009818E+0,50.000000E+0,1.000000E+0,85.549457E+0,2.372317E+0,2.157043E+0,1.279883E+0,30.000000E+0,0.000000E+0,1.332138E+0,1.330603E+0,985.788402E-3,60.000000E+0,3.986967E-3,57.465111E+0,9.391054E-3,30.057522E+0,1.420070E+0,37.119336E+0,0.000000E+0,24.155378E-3,0.000000E+0,45.100111E-3,0.000000E+0,19.041720E-3,0.000000E+0,24.936263E-3,0.000000E+0,22.456046E-3,2.020995E+0,2.013684E+0,2.018580E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.304917E+0,6.051937E+0,0.000000E+0,85.370435E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.741870E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.679734E+0,0.000000E+0,42.587682E-3,996.442470E-3,3.050486E+0,997.424081E-3,3.044580E+0,999.274660E-3,3.040750E+0,999.805695E-3,3.039334E+0,-2.699109E-3,8.274362E+0,1.000000E+0,1.000000E+0,72.428940E+0,72.528710E+0,2.622342E+0,72.195669E+0,72.196371E+0,2.630803E+0,72.328284E+0,72.408304E+0,2.596497E+0,72.580794E+0,72.473864E+0,2.655435E+0
 10/20/2017,13:42:47.781,600.862443E-6,72.613365E+0,3.980818E-3,998.604397E-3,995.333020E-3,0.000000E+0,997.272484E-3,3.083481E+0,0.000000E+0,72.370399E+0,3.981402E-3,997.444532E-3,992.285987E-3,0.000000E+0,1.055312E+0,2.816079E+0,0.000000E+0,76.841101E+0,37.307174E+0,72.176343E+0,3.975630E-3,3.966681E-3,0.000000E+0,993.978360E-3,1.000000E+0,44.000000E+0,98.085080E+0,29.700073E+0,9.369004E-3,13.027312E-3,1.000000E+0,2.670589E+0,1.000000E+0,20.000000E+0,6.944909E-3,42.863635E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.934723E+0,0.000000E+0,-131.602723E-3,0.000000E+0,134.626439E-3,0.000000E+0,136.525547E-3,0.000000E+0,446.912442E-3,0.000000E+0,-115.600710E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.008900E+0,3.043647E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.009209E+0,3.027345E+0,0.000000E+0,242.543837E+0,4.010839E-3,3.981389E-3,82.944189E+0,73.443186E+0,73.035725E+0,86.926832E+0,77.023562E+0,3.976329E-3,3.979183E-3,70.850651E+0,5.399088E+0,2.254905E+0,74.698047E+0,74.963537E+0,0.000000E+0,74.333281E+0,75.570079E+0,0.000000E+0,73.884612E+0,1.054973E+0,1.001722E+0,2.595163E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.116894E-3,70.911516E+0,36.974055E+0,0.000000E+0,1.330993E+0,1.333774E+0,989.924904E-3,60.000000E+0,1.000000E+0,1.351348E+0,671.679854E-3,2.031615E+0,60.000000E+0,1.896508E+0,0.000000E+0,73.884518E+0,1.070443E+0,1.067129E+0,976.813331E-3,50.000000E+0,1.000000E+0,85.410574E+0,2.373946E+0,2.162427E+0,1.274933E+0,30.000000E+0,0.000000E+0,1.335220E+0,1.324804E+0,973.077832E-3,60.000000E+0,3.986124E-3,57.447375E+0,9.325619E-3,30.017485E+0,1.400417E+0,37.093618E+0,0.000000E+0,9.391557E-3,0.000000E+0,44.939057E-3,0.000000E+0,21.264253E-3,0.000000E+0,25.387212E-3,0.000000E+0,22.101729E-3,2.020963E+0,2.013297E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.292593E+0,6.050002E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.742063E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.661792E+0,0.000000E+0,44.778004E-3,996.812585E-3,3.050808E+0,996.522930E-3,3.043598E+0,998.470060E-3,3.041088E+0,998.325232E-3,3.037725E+0,-2.054740E-3,8.403887E+0,1.000000E+0,1.000000E+0,72.431608E+0,72.525247E+0,2.622454E+0,72.193329E+0,72.196511E+0,2.631889E+0,72.328986E+0,72.404888E+0,2.597887E+0,72.585193E+0,72.471571E+0,2.652993E+0
 10/20/2017,13:42:57.781,278.825630E-6,72.615986E+0,3.981856E-3,997.960028E-3,977.113726E-3,0.000000E+0,1.010287E+0,3.083224E+0,0.000000E+0,72.369838E+0,3.977122E-3,997.154565E-3,1.015176E+0,0.000000E+0,1.068168E+0,2.807508E+0,0.000000E+0,76.846440E+0,37.276665E+0,72.175314E+0,3.969988E-3,3.964476E-3,0.000000E+0,996.447379E-3,1.000000E+0,44.000000E+0,98.073939E+0,29.693106E+0,9.387617E-3,13.034251E-3,1.000000E+0,2.664472E+0,1.000000E+0,20.000000E+0,7.001085E-3,42.872945E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.929444E+0,0.000000E+0,-132.954630E-3,0.000000E+0,135.688652E-3,0.000000E+0,135.946158E-3,0.000000E+0,450.456948E-3,0.000000E+0,-111.476194E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.012574E+0,3.044403E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.003073E+0,3.027088E+0,0.000000E+0,242.609405E+0,4.011617E-3,3.978924E-3,82.951550E+0,73.442577E+0,73.036661E+0,86.947100E+0,77.029322E+0,3.978340E-3,3.978015E-3,70.845412E+0,5.393289E+0,2.252036E+0,74.702494E+0,74.968125E+0,0.000000E+0,74.335715E+0,75.583891E+0,0.000000E+0,73.885267E+0,1.091521E+0,1.000844E+0,2.592102E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.102172E-3,70.889013E+0,36.947548E+0,0.000000E+0,1.331185E+0,1.331124E+0,988.470554E-3,60.000000E+0,1.000000E+0,1.353518E+0,675.003196E-3,2.013402E+0,60.000000E+0,1.867933E+0,0.000000E+0,73.886671E+0,1.071353E+0,1.072254E+0,1.013732E+0,50.000000E+0,1.000000E+0,85.304340E+0,2.377953E+0,2.160318E+0,1.271116E+0,30.000000E+0,0.000000E+0,1.337919E+0,1.326098E+0,977.197589E-3,60.000000E+0,3.988654E-3,57.432207E+0,9.220299E-3,29.983253E+0,1.423936E+0,37.072226E+0,0.000000E+0,28.571630E-3,0.000000E+0,43.296316E-3,0.000000E+0,23.390154E-3,0.000000E+0,18.172033E-3,0.000000E+0,22.133940E-3,2.020899E+0,2.013362E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.282758E+0,6.049712E+0,0.000000E+0,79.116764E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.745220E+0,0.000000E+0,21.199832E-3,10.000000E+0,9.660568E+0,0.000000E+0,43.779475E-3,996.957413E-3,3.051307E+0,997.858565E-3,3.044966E+0,997.375805E-3,3.041201E+0,998.373508E-3,3.037532E+0,-1.732555E-3,8.506991E+0,1.000000E+0,1.000000E+0,72.431935E+0,72.527446E+0,2.626672E+0,72.193049E+0,72.195435E+0,2.628792E+0,72.328003E+0,72.406759E+0,2.592904E+0,72.585427E+0,72.474005E+0,2.650870E+0
 10/20/2017,13:43:07.781,1.244936E-3,72.614582E+0,3.982180E-3,997.686170E-3,981.313266E-3,0.000000E+0,986.221956E-3,3.082305E+0,0.000000E+0,72.370774E+0,3.972777E-3,997.605624E-3,1.019595E+0,0.000000E+0,1.044499E+0,2.799695E+0,0.000000E+0,76.850233E+0,37.241785E+0,72.175829E+0,3.975371E-3,3.962854E-3,0.000000E+0,994.790747E-3,1.000000E+0,44.000000E+0,97.845857E+0,29.684143E+0,9.384439E-3,13.030684E-3,1.000000E+0,2.654633E+0,1.000000E+0,20.000000E+0,6.967678E-3,42.906184E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.932856E+0,0.000000E+0,-142.804241E-3,0.000000E+0,137.233689E-3,0.000000E+0,134.111427E-3,0.000000E+0,455.161475E-3,0.000000E+0,-128.006483E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.017957E+0,3.043180E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.007787E+0,3.027764E+0,0.000000E+0,242.637099E+0,4.010515E-3,3.979053E-3,82.958160E+0,73.444169E+0,73.042090E+0,86.973279E+0,77.036956E+0,3.973994E-3,3.978599E-3,70.838488E+0,5.377179E+0,2.252971E+0,74.703618E+0,74.970560E+0,0.000000E+0,74.337775E+0,75.592975E+0,0.000000E+0,73.883909E+0,1.043760E+0,1.004245E+0,2.588101E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.094390E-3,70.869739E+0,36.920855E+0,0.000000E+0,1.326204E+0,1.328281E+0,1.014984E+0,60.000000E+0,1.000000E+0,1.355608E+0,671.727787E-3,2.018083E+0,60.000000E+0,1.892721E+0,0.000000E+0,73.886109E+0,1.070268E+0,1.069061E+0,1.009211E+0,50.000000E+0,1.000000E+0,85.353916E+0,2.379103E+0,2.155047E+0,1.281895E+0,30.000000E+0,0.000000E+0,1.326532E+0,1.324644E+0,1.001373E+0,60.000000E+0,3.990665E-3,57.417925E+0,9.292220E-3,29.957847E+0,1.397195E+0,37.043672E+0,0.000000E+0,34.857536E-3,0.000000E+0,43.876107E-3,0.000000E+0,17.527821E-3,0.000000E+0,24.420893E-3,0.000000E+0,24.227630E-3,2.020867E+0,2.013780E+0,2.018161E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.285730E+0,6.051969E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.731434E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.660568E+0,0.000000E+0,41.975681E-3,996.571205E-3,3.051339E+0,998.019484E-3,3.043518E+0,996.233274E-3,3.040493E+0,996.844769E-3,3.037435E+0,-1.088185E-3,8.311415E+0,1.000000E+0,1.000000E+0,72.433620E+0,72.528148E+0,2.626097E+0,72.194031E+0,72.194031E+0,2.628409E+0,72.329267E+0,72.406900E+0,2.592424E+0,72.582432E+0,72.473443E+0,2.650264E+0
 10/20/2017,13:43:17.781,1.405954E-3,72.614067E+0,3.981402E-3,997.847263E-3,997.999647E-3,0.000000E+0,1.020475E+0,3.086800E+0,0.000000E+0,72.370774E+0,3.974203E-3,997.782826E-3,1.023886E+0,0.000000E+0,1.074668E+0,2.790352E+0,0.000000E+0,76.853558E+0,37.223648E+0,72.174752E+0,3.975435E-3,3.968496E-3,0.000000E+0,986.603161E-3,1.000000E+0,44.000000E+0,97.652192E+0,29.659852E+0,9.411547E-3,13.029517E-3,1.000000E+0,2.652013E+0,1.000000E+0,20.000000E+0,7.006729E-3,42.936396E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.989777E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.919369E+0,0.000000E+0,-147.857799E-3,0.000000E+0,137.459006E-3,0.000000E+0,135.817405E-3,0.000000E+0,457.030396E-3,0.000000E+0,-129.424286E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.005035E+0,3.044097E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.003313E+0,3.026879E+0,0.000000E+0,242.612155E+0,4.010969E-3,3.981648E-3,82.969647E+0,73.444871E+0,73.043307E+0,86.991671E+0,77.042998E+0,3.972372E-3,3.981843E-3,70.832219E+0,5.374602E+0,2.250956E+0,74.708720E+0,74.980204E+0,0.000000E+0,74.339928E+0,75.608285E+0,0.000000E+0,73.883956E+0,1.080100E+0,1.009322E+0,2.588563E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.098865E-3,70.856733E+0,36.894673E+0,0.000000E+0,1.329923E+0,1.333024E+0,1.006306E+0,60.000000E+0,1.000000E+0,1.354603E+0,669.778520E-3,2.011053E+0,60.000000E+0,1.879472E+0,0.000000E+0,73.886297E+0,1.070922E+0,1.069172E+0,1.013860E+0,50.000000E+0,1.000000E+0,85.444626E+0,2.370098E+0,2.148657E+0,1.274406E+0,30.000000E+0,0.000000E+0,1.328912E+0,1.328111E+0,1.014180E+0,60.000000E+0,3.990470E-3,57.397810E+0,9.353181E-3,29.939268E+0,1.384307E+0,37.019955E+0,0.000000E+0,36.630484E-3,0.000000E+0,46.098640E-3,0.000000E+0,15.627394E-3,0.000000E+0,23.100258E-3,0.000000E+0,24.775210E-3,2.020834E+0,2.013555E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.292212E+0,6.054032E+0,0.000000E+0,83.146191E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.713556E+0,0.000000E+0,17.978770E-3,10.000000E+0,9.660858E+0,0.000000E+0,42.587682E-3,997.005689E-3,3.050598E+0,998.164312E-3,3.043534E+0,996.603389E-3,3.041410E+0,998.099944E-3,3.037467E+0,-765.999872E-6,8.320115E+0,1.000000E+0,1.000000E+0,72.431093E+0,72.530535E+0,2.619369E+0,72.193142E+0,72.194031E+0,2.625296E+0,72.328612E+0,72.407602E+0,2.593079E+0,72.581590E+0,72.475643E+0,2.649513E+0
 10/20/2017,13:43:27.781,1.083918E-3,72.616079E+0,3.982828E-3,997.235112E-3,1.001353E+0,0.000000E+0,1.005449E+0,3.087895E+0,0.000000E+0,72.369557E+0,3.978937E-3,997.557296E-3,990.228248E-3,0.000000E+0,1.060310E+0,2.799454E+0,0.000000E+0,76.858007E+0,37.199511E+0,72.175501E+0,3.970572E-3,3.966291E-3,0.000000E+0,983.019101E-3,1.000000E+0,44.000000E+0,97.554422E+0,29.635840E+0,9.453441E-3,13.026793E-3,1.000000E+0,2.658051E+0,1.000000E+0,20.000000E+0,6.967613E-3,42.965585E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.914219E+0,0.000000E+0,-140.712003E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.557735E-3,0.000000E+0,459.382660E-3,0.000000E+0,-124.977541E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.006840E+0,3.043614E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.003552E+0,3.027184E+0,0.000000E+0,242.562943E+0,4.011747E-3,3.980416E-3,82.980242E+0,73.447164E+0,73.045834E+0,87.013815E+0,77.045199E+0,3.979702E-3,3.980221E-3,70.823892E+0,5.379435E+0,2.254567E+0,74.721594E+0,74.983341E+0,0.000000E+0,74.341145E+0,75.616620E+0,0.000000E+0,73.885501E+0,1.066586E+0,1.003750E+0,2.588053E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.085830E-3,70.852476E+0,36.902160E+0,0.000000E+0,1.328838E+0,1.339171E+0,1.002471E+0,60.000000E+0,1.000000E+0,1.355528E+0,669.187349E-3,2.027413E+0,60.000000E+0,1.890561E+0,0.000000E+0,73.887560E+0,1.070667E+0,1.068486E+0,1.000712E+0,50.000000E+0,1.000000E+0,85.437872E+0,2.367990E+0,2.152203E+0,1.272154E+0,30.000000E+0,0.000000E+0,1.334869E+0,1.328494E+0,1.014387E+0,60.000000E+0,3.986643E-3,57.383948E+0,9.287032E-3,29.927749E+0,1.396873E+0,36.996331E+0,0.000000E+0,44.141336E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.293522E-3,2.020641E+0,2.013651E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.290724E+0,6.050228E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.714941E+0,0.000000E+0,-14.103007E-3,10.000000E+0,9.778205E+0,0.000000E+0,42.394419E-3,996.281550E-3,3.051516E+0,997.922933E-3,3.042585E+0,998.711440E-3,3.041008E+0,999.532131E-3,3.038771E+0,-443.814952E-6,8.278229E+0,1.000000E+0,1.000000E+0,72.430812E+0,72.529365E+0,2.628223E+0,72.193563E+0,72.193751E+0,2.627946E+0,72.328284E+0,72.407040E+0,2.595763E+0,72.580186E+0,72.476579E+0,2.645922E+0
 10/20/2017,13:43:37.781,761.880850E-6,72.615284E+0,3.977835E-3,997.815044E-3,998.638361E-3,0.000000E+0,1.000275E+0,3.084609E+0,0.000000E+0,72.369276E+0,3.979327E-3,997.605624E-3,1.025593E+0,0.000000E+0,1.059783E+0,2.779687E+0,0.000000E+0,76.861051E+0,37.176538E+0,72.175080E+0,3.969988E-3,3.961817E-3,0.000000E+0,992.911106E-3,1.000000E+0,44.000000E+0,97.611298E+0,29.602215E+0,9.489888E-3,13.014601E-3,1.000000E+0,2.663849E+0,1.000000E+0,20.000000E+0,6.949385E-3,42.959021E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.916311E+0,0.000000E+0,-144.799913E-3,0.000000E+0,139.132796E-3,0.000000E+0,137.813077E-3,0.000000E+0,463.700513E-3,0.000000E+0,-126.524235E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.010370E+0,3.045191E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.006381E+0,3.027764E+0,0.000000E+0,242.492744E+0,4.012396E-3,3.984048E-3,82.985352E+0,73.443513E+0,73.048642E+0,87.034412E+0,77.053582E+0,3.974123E-3,3.976978E-3,70.846160E+0,5.380723E+0,2.253438E+0,74.729131E+0,74.986665E+0,0.000000E+0,74.342549E+0,75.624907E+0,0.000000E+0,73.881616E+0,1.062225E+0,1.003670E+0,2.588037E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.078372E-3,70.853458E+0,36.928993E+0,0.000000E+0,1.327417E+0,1.335834E+0,1.009503E+0,60.000000E+0,1.000000E+0,1.355576E+0,666.391269E-3,2.028340E+0,60.000000E+0,1.876958E+0,0.000000E+0,73.890509E+0,1.073333E+0,1.071328E+0,1.002501E+0,50.000000E+0,1.000000E+0,85.338344E+0,2.370114E+0,2.143082E+0,1.288874E+0,30.000000E+0,0.000000E+0,1.336753E+0,1.328910E+0,1.007265E+0,60.000000E+0,3.988330E-3,57.366307E+0,9.434116E-3,29.908428E+0,1.416848E+0,36.969637E+0,0.000000E+0,45.624165E-3,0.000000E+0,43.972739E-3,0.000000E+0,14.725497E-3,0.000000E+0,18.590771E-3,0.000000E+0,21.779623E-3,2.021092E+0,2.013813E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.281493E+0,6.051872E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.716036E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.778849E+0,0.000000E+0,41.717996E-3,996.989597E-3,3.051339E+0,998.807992E-3,3.043824E+0,996.345918E-3,3.039817E+0,998.389600E-3,3.039350E+0,522.739809E-6,8.242142E+0,1.000000E+0,1.000000E+0,72.431701E+0,72.528382E+0,2.628334E+0,72.197167E+0,72.192768E+0,2.629590E+0,72.329501E+0,72.406713E+0,2.592872E+0,72.581356E+0,72.474707E+0,2.647087E+0
 10/20/2017,13:43:47.781,922.899256E-6,72.616688E+0,3.985423E-3,997.154565E-3,1.008922E+0,0.000000E+0,1.007764E+0,3.087428E+0,0.000000E+0,72.369417E+0,3.978743E-3,997.927809E-3,1.014427E+0,0.000000E+0,1.065916E+0,2.800581E+0,0.000000E+0,76.868732E+0,37.151564E+0,72.176998E+0,3.973360E-3,3.963568E-3,0.000000E+0,981.808485E-3,1.000000E+0,44.000000E+0,97.691112E+0,29.572955E+0,9.489823E-3,13.026728E-3,1.000000E+0,2.649410E+0,1.000000E+0,20.000000E+0,6.966575E-3,42.938817E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.910388E+0,0.000000E+0,-144.864290E-3,0.000000E+0,136.364605E-3,0.000000E+0,135.913970E-3,0.000000E+0,462.057151E-3,0.000000E+0,-129.778737E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.005546E+0,3.044628E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.000484E+0,3.027281E+0,0.000000E+0,242.457765E+0,4.010385E-3,3.983983E-3,82.995760E+0,73.443747E+0,73.049063E+0,87.058386E+0,77.056767E+0,3.978210E-3,3.980675E-3,70.860990E+0,5.373957E+0,2.250795E+0,74.680913E+0,74.991627E+0,0.000000E+0,74.343813E+0,75.633522E+0,0.000000E+0,73.882692E+0,1.077959E+0,1.007693E+0,2.591544E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.068903E-3,70.854908E+0,36.904532E+0,0.000000E+0,1.335096E+0,1.333599E+0,1.010366E+0,60.000000E+0,1.000000E+0,1.354858E+0,673.405435E-3,2.017827E+0,60.000000E+0,1.901327E+0,0.000000E+0,73.886016E+0,1.069358E+0,1.070050E+0,1.004051E+0,50.000000E+0,1.000000E+0,85.186569E+0,2.360662E+0,2.148593E+0,1.290742E+0,30.000000E+0,0.000000E+0,1.329519E+0,1.324947E+0,1.014291E+0,60.000000E+0,3.988784E-3,57.350112E+0,9.389562E-3,29.883207E+0,1.436179E+0,36.944339E+0,0.000000E+0,39.467201E-3,0.000000E+0,44.101581E-3,0.000000E+0,15.305288E-3,0.000000E+0,21.521938E-3,0.000000E+0,24.259840E-3,2.021124E+0,2.013265E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.267742E+0,6.050647E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.714748E+0,0.000000E+0,16.593713E-3,10.000000E+0,9.779139E+0,0.000000E+0,42.941999E-3,996.876953E-3,3.051290E+0,997.182701E-3,3.043244E+0,997.166609E-3,3.041008E+0,996.329826E-3,3.037741E+0,-443.814952E-6,8.248264E+0,1.000000E+0,1.000000E+0,72.432169E+0,72.526417E+0,2.624052E+0,72.195669E+0,72.195576E+0,2.631969E+0,72.326225E+0,72.407929E+0,2.593974E+0,72.580467E+0,72.473958E+0,2.646879E+0
 10/20/2017,13:43:57.781,600.862443E-6,72.617998E+0,3.981985E-3,997.879481E-3,1.011748E+0,0.000000E+0,1.006982E+0,3.086768E+0,0.000000E+0,72.370212E+0,3.970896E-3,997.702280E-3,990.467520E-3,0.000000E+0,1.066188E+0,2.793783E+0,0.000000E+0,76.871401E+0,37.139519E+0,72.176671E+0,3.971090E-3,3.967718E-3,0.000000E+0,991.350049E-3,1.000000E+0,44.000000E+0,97.625305E+0,29.535058E+0,9.488850E-3,13.003900E-3,1.000000E+0,2.656422E+0,1.000000E+0,20.000000E+0,6.988566E-3,42.918474E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.925710E+0,0.000000E+0,-145.475867E-3,0.000000E+0,135.205828E-3,0.000000E+0,136.943994E-3,0.000000E+0,454.774801E-3,0.000000E+0,-128.973167E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.003549E+0,3.045175E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.016912E+0,3.027313E+0,0.000000E+0,242.440590E+0,4.012980E-3,3.980610E-3,83.007528E+0,73.444777E+0,73.054726E+0,87.080390E+0,77.065337E+0,3.976718E-3,3.975875E-3,70.847517E+0,5.379113E+0,2.251408E+0,74.711810E+0,74.994904E+0,0.000000E+0,74.343860E+0,75.642700E+0,0.000000E+0,73.882084E+0,1.067353E+0,1.007677E+0,2.594239E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.092574E-3,70.848686E+0,36.873235E+0,0.000000E+0,1.325150E+0,1.333710E+0,1.008624E+0,60.000000E+0,1.000000E+0,1.355544E+0,670.209915E-3,2.024122E+0,60.000000E+0,1.857247E+0,0.000000E+0,73.888918E+0,1.068767E+0,1.067927E+0,1.012566E+0,50.000000E+0,1.000000E+0,85.128130E+0,2.363376E+0,2.142507E+0,1.282358E+0,30.000000E+0,0.000000E+0,1.332952E+0,1.326098E+0,1.000287E+0,60.000000E+0,3.987616E-3,57.335224E+0,9.309211E-3,29.847537E+0,1.393329E+0,36.917693E+0,0.000000E+0,35.985776E-3,0.000000E+0,43.940528E-3,0.000000E+0,17.109083E-3,0.000000E+0,23.969945E-3,0.000000E+0,24.517525E-3,2.020770E+0,2.013458E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.261516E+0,6.039655E+0,0.000000E+0,81.598891E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.716069E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.778076E+0,0.000000E+0,41.685785E-3,996.088446E-3,3.050727E+0,998.421784E-3,3.042633E+0,999.403395E-3,3.039125E+0,998.470060E-3,3.039624E+0,-1.088185E-3,8.212822E+0,1.000000E+0,1.000000E+0,72.431982E+0,72.528990E+0,2.627072E+0,72.194593E+0,72.193095E+0,2.628169E+0,72.328939E+0,72.404466E+0,2.597040E+0,72.579811E+0,72.473677E+0,2.651126E+0
 10/20/2017,13:44:07.781,1.244936E-3,72.616688E+0,3.981142E-3,997.992246E-3,997.760131E-3,0.000000E+0,1.014343E+0,3.089442E+0,0.000000E+0,72.369697E+0,3.979845E-3,997.573406E-3,988.952130E-3,0.000000E+0,1.069717E+0,2.815885E+0,0.000000E+0,76.876178E+0,37.141612E+0,72.174518E+0,3.969404E-3,3.970961E-3,0.000000E+0,996.686316E-3,1.000000E+0,44.000000E+0,97.466524E+0,29.540445E+0,9.485867E-3,13.029971E-3,1.000000E+0,2.650464E+0,1.000000E+0,20.000000E+0,7.004977E-3,42.896408E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.932824E+0,0.000000E+0,-135.658445E-3,0.000000E+0,136.525547E-3,0.000000E+0,135.913970E-3,0.000000E+0,450.972513E-3,0.000000E+0,-120.885247E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.002719E+0,3.044596E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.008458E+0,3.027538E+0,0.000000E+0,242.433015E+0,4.011877E-3,3.983010E-3,83.015967E+0,73.447960E+0,73.052152E+0,87.102254E+0,77.070817E+0,3.975680E-3,3.976848E-3,70.831611E+0,5.391356E+0,2.256904E+0,74.719956E+0,74.996871E+0,0.000000E+0,74.345779E+0,75.651596E+0,0.000000E+0,73.884143E+0,1.072305E+0,1.003239E+0,2.591640E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.090499E-3,70.834231E+0,36.842311E+0,0.000000E+0,1.333340E+0,1.333040E+0,983.691971E-3,60.000000E+0,1.000000E+0,1.357410E+0,669.538856E-3,2.014552E+0,60.000000E+0,1.892221E+0,0.000000E+0,73.887326E+0,1.068911E+0,1.070098E+0,998.299906E-3,50.000000E+0,1.000000E+0,85.147828E+0,2.359448E+0,2.143178E+0,1.264952E+0,30.000000E+0,0.000000E+0,1.332681E+0,1.323957E+0,983.824331E-3,60.000000E+0,3.987811E-3,57.316975E+0,9.437682E-3,29.815118E+0,1.410727E+0,36.891930E+0,0.000000E+0,25.477030E-3,0.000000E+0,45.325585E-3,0.000000E+0,19.138352E-3,0.000000E+0,25.387212E-3,0.000000E+0,22.101729E-3,2.020931E+0,2.013201E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.261705E+0,6.009965E+0,0.000000E+0,85.048081E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.713814E+0,0.000000E+0,21.232042E-3,10.000000E+0,9.777335E+0,0.000000E+0,42.104523E-3,996.426378E-3,3.051130E+0,997.070057E-3,3.045031E+0,996.683849E-3,3.038465E+0,997.649369E-3,3.040686E+0,-1.088185E-3,8.010803E+0,1.000000E+0,1.000000E+0,72.432310E+0,72.525293E+0,2.626369E+0,72.195997E+0,72.193376E+0,2.633821E+0,72.327629E+0,72.403016E+0,2.596354E+0,72.581403E+0,72.477889E+0,2.652259E+0
 10/20/2017,13:44:17.781,1.566973E-3,72.617155E+0,3.977705E-3,998.169448E-3,989.408955E-3,0.000000E+0,1.002446E+0,3.088830E+0,0.000000E+0,72.367498E+0,3.982634E-3,997.960028E-3,998.714429E-3,0.000000E+0,1.061572E+0,2.801725E+0,0.000000E+0,76.880252E+0,37.126823E+0,72.177045E+0,3.976408E-3,3.968042E-3,0.000000E+0,998.231444E-3,1.000000E+0,44.000000E+0,97.414021E+0,29.550337E+0,9.474842E-3,13.037234E-3,1.000000E+0,2.657636E+0,1.000000E+0,20.000000E+0,6.953666E-3,42.881138E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.933822E+0,0.000000E+0,-130.733640E-3,0.000000E+0,136.396794E-3,0.000000E+0,136.686488E-3,0.000000E+0,446.300209E-3,0.000000E+0,-116.760731E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.019938E+0,3.044210E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.009801E+0,3.028166E+0,0.000000E+0,242.448888E+0,4.008309E-3,3.979183E-3,83.025719E+0,73.445760E+0,73.057394E+0,87.124023E+0,77.076952E+0,3.977172E-3,3.983075E-3,70.822020E+0,5.396833E+0,2.253471E+0,74.709188E+0,75.001131E+0,0.000000E+0,74.347886E+0,75.657964E+0,0.000000E+0,73.881522E+0,1.047434E+0,1.009418E+0,2.590811E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.103599E-3,70.826839E+0,36.815386E+0,0.000000E+0,1.321255E+0,1.334413E+0,995.550526E-3,60.000000E+0,1.000000E+0,1.351013E+0,674.364092E-3,2.024937E+0,60.000000E+0,1.863645E+0,0.000000E+0,73.889714E+0,1.069390E+0,1.072046E+0,987.293028E-3,50.000000E+0,1.000000E+0,85.109182E+0,2.352232E+0,2.132411E+0,1.264105E+0,30.000000E+0,0.000000E+0,1.329758E+0,1.327152E+0,993.676620E-3,60.000000E+0,3.987616E-3,57.301107E+0,9.256941E-3,29.788969E+0,1.424903E+0,36.863981E+0,0.000000E+0,-440.245242E-6,0.000000E+0,44.391477E-3,0.000000E+0,23.100258E-3,0.000000E+0,24.904053E-3,0.000000E+0,20.394566E-3,2.020512E+0,2.013716E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.257064E+0,6.011222E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.698642E+0,0.000000E+0,22.262782E-3,10.000000E+0,9.779590E+0,0.000000E+0,38.819040E-3,996.941321E-3,3.050566E+0,996.587297E-3,3.042971E+0,999.049372E-3,3.039076E+0,998.679256E-3,3.038368E+0,-2.054740E-3,7.880634E+0,1.000000E+0,1.000000E+0,72.433526E+0,72.527025E+0,2.624323E+0,72.195388E+0,72.193095E+0,2.633549E+0,72.328705E+0,72.402080E+0,2.603269E+0,72.581824E+0,72.472133E+0,2.655819E+0
 10/20/2017,13:44:27.781,1.405954E-3,72.615986E+0,3.984061E-3,997.557296E-3,995.700280E-3,0.000000E+0,1.006199E+0,3.080775E+0,0.000000E+0,72.367171E+0,3.978808E-3,997.573406E-3,993.913037E-3,0.000000E+0,1.064351E+0,2.816933E+0,0.000000E+0,76.882875E+0,37.121475E+0,72.174893E+0,3.970053E-3,3.967848E-3,0.000000E+0,993.627918E-3,1.000000E+0,44.000000E+0,97.471225E+0,29.544393E+0,9.418162E-3,13.037688E-3,1.000000E+0,2.655543E+0,1.000000E+0,20.000000E+0,6.920129E-3,42.887190E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.938844E+0,0.000000E+0,-130.089875E-3,0.000000E+0,133.789544E-3,0.000000E+0,135.978346E-3,0.000000E+0,444.076837E-3,0.000000E+0,-114.666250E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.008389E+0,3.043614E+0,0.000000E+0,998.180404E-3,0.000000E+0,998.614448E-3,3.027828E+0,0.000000E+0,242.452169E+0,4.007401E-3,3.983659E-3,83.034814E+0,73.447539E+0,73.057347E+0,87.145042E+0,77.081448E+0,3.977496E-3,3.978924E-3,70.816874E+0,5.392322E+0,2.253277E+0,74.713542E+0,75.002582E+0,0.000000E+0,74.351116E+0,75.663489E+0,0.000000E+0,73.883441E+0,1.063072E+0,1.004772E+0,2.593665E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.093871E-3,70.836476E+0,36.786135E+0,0.000000E+0,1.328870E+0,1.332864E+0,996.940950E-3,60.000000E+0,1.000000E+0,1.359421E+0,672.398847E-3,2.010893E+0,60.000000E+0,1.888321E+0,0.000000E+0,73.889011E+0,1.070428E+0,1.073004E+0,988.890543E-3,50.000000E+0,1.000000E+0,84.992682E+0,2.344169E+0,2.131453E+0,1.268193E+0,30.000000E+0,0.000000E+0,1.331866E+0,1.327216E+0,1.000064E+0,60.000000E+0,3.987616E-3,57.284819E+0,9.340729E-3,29.792545E+0,1.440045E+0,36.837893E+0,0.000000E+0,-2.116487E-3,0.000000E+0,45.003479E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.420893E-3,0.000000E+0,19.396037E-3,2.020834E+0,2.013329E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.245871E+0,6.012254E+0,0.000000E+0,80.986418E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.677705E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.778301E+0,0.000000E+0,41.750206E-3,996.281550E-3,3.050920E+0,996.973505E-3,3.045063E+0,999.322935E-3,3.038690E+0,998.051668E-3,3.039575E+0,-1.410370E-3,7.909632E+0,1.000000E+0,1.000000E+0,72.431655E+0,72.526650E+0,2.630108E+0,72.194359E+0,72.190709E+0,2.632624E+0,72.328612E+0,72.406479E+0,2.601321E+0,72.578642E+0,72.472180E+0,2.658931E+0
 10/20/2017,13:44:37.781,1.727991E-3,72.619027E+0,3.977900E-3,997.911700E-3,997.233191E-3,0.000000E+0,996.218532E-3,3.078246E+0,0.000000E+0,72.368200E+0,3.976927E-3,997.525078E-3,1.018702E+0,0.000000E+0,1.055040E+0,2.822523E+0,0.000000E+0,76.887277E+0,37.094502E+0,72.174191E+0,3.976084E-3,3.965708E-3,0.000000E+0,993.707564E-3,1.000000E+0,44.000000E+0,97.704180E+0,29.512254E+0,9.376657E-3,13.047416E-3,1.000000E+0,2.657763E+0,1.000000E+0,20.000000E+0,6.889706E-3,42.901947E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.935625E+0,0.000000E+0,-128.705779E-3,0.000000E+0,133.210155E-3,0.000000E+0,137.233689E-3,0.000000E+0,442.497921E-3,0.000000E+0,-118.500761E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.004667E+0,3.043534E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.014723E+0,3.027570E+0,0.000000E+0,242.460226E+0,4.012720E-3,3.980610E-3,83.041144E+0,73.448428E+0,73.059453E+0,87.165592E+0,77.084305E+0,3.975486E-3,3.978275E-3,70.811494E+0,5.392000E+0,2.254212E+0,74.709423E+0,75.004596E+0,0.000000E+0,74.353176E+0,75.672619E+0,0.000000E+0,73.884377E+0,1.058535E+0,1.004676E+0,2.589886E+0,60.000000E+0,67.000000E+0,65.700000E+0,11.093742E-3,70.827681E+0,36.758420E+0,0.000000E+0,1.326284E+0,1.337335E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.354140E+0,674.236271E-3,2.017348E+0,60.000000E+0,1.883260E+0,0.000000E+0,73.889854E+0,1.069789E+0,1.069476E+0,996.910068E-3,50.000000E+0,1.000000E+0,84.807384E+0,2.339730E+0,2.125063E+0,1.282071E+0,30.000000E+0,0.000000E+0,1.331898E+0,1.325267E+0,993.564844E-3,60.000000E+0,3.988978E-3,57.271751E+0,9.263037E-3,29.794264E+0,1.430380E+0,36.812409E+0,0.000000E+0,-246.832744E-6,0.000000E+0,45.422217E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.300876E-3,2.020899E+0,2.013104E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.228751E+0,6.012576E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.676030E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.779525E+0,0.000000E+0,41.331468E-3,997.214885E-3,3.051516E+0,996.410286E-3,3.043502E+0,997.858565E-3,3.039833E+0,997.810289E-3,3.040975E+0,-1.088185E-3,7.840359E+0,1.000000E+0,1.000000E+0,72.432544E+0,72.524685E+0,2.625586E+0,72.195108E+0,72.192019E+0,2.630085E+0,72.329828E+0,72.404934E+0,2.595028E+0,72.579811E+0,72.470261E+0,2.661517E+0
 10/20/2017,13:44:47.781,761.880850E-6,72.621040E+0,3.982439E-3,998.684943E-3,1.009752E+0,0.000000E+0,996.074811E-3,3.077730E+0,0.000000E+0,72.366469E+0,3.975954E-3,997.557296E-3,1.027331E+0,0.000000E+0,1.054992E+0,2.817400E+0,0.000000E+0,76.892944E+0,37.057810E+0,72.172693E+0,3.975176E-3,3.968626E-3,0.000000E+0,996.957112E-3,1.000000E+0,44.000000E+0,97.710620E+0,29.485549E+0,9.361417E-3,13.032954E-3,1.000000E+0,2.660814E+0,1.000000E+0,20.000000E+0,6.869272E-3,42.895523E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.939326E+0,0.000000E+0,-124.650057E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.815241E-3,0.000000E+0,446.493546E-3,0.000000E+0,-115.858493E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.004284E+0,3.043614E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.002578E+0,3.028246E+0,0.000000E+0,242.468621E+0,4.008374E-3,3.981518E-3,83.053333E+0,73.447819E+0,73.061325E+0,87.189474E+0,77.094328E+0,3.979378E-3,3.979248E-3,70.802746E+0,5.388778E+0,2.255937E+0,74.699030E+0,75.003893E+0,0.000000E+0,74.353878E+0,75.687696E+0,0.000000E+0,73.884799E+0,1.071458E+0,1.010168E+0,2.596104E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.093742E-3,70.819868E+0,36.728659E+0,0.000000E+0,1.324671E+0,1.334557E+0,1.006690E+0,60.000000E+0,1.000000E+0,1.356852E+0,666.822664E-3,2.017444E+0,60.000000E+0,1.872349E+0,0.000000E+0,73.889480E+0,1.069645E+0,1.077490E+0,993.938690E-3,50.000000E+0,1.000000E+0,84.762924E+0,2.336760E+0,2.122811E+0,1.281815E+0,30.000000E+0,0.000000E+0,1.327267E+0,1.329213E+0,1.005876E+0,60.000000E+0,3.987227E-3,57.254810E+0,9.186122E-3,29.786461E+0,1.469686E+0,36.784508E+0,0.000000E+0,-633.657742E-6,0.000000E+0,42.136734E-3,0.000000E+0,23.229101E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.751825E-3,2.020867E+0,2.013233E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.223058E+0,6.011158E+0,0.000000E+0,82.243600E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.674741E+0,0.000000E+0,27.352060E-3,10.000000E+0,9.778495E+0,0.000000E+0,39.978622E-3,996.860861E-3,3.051403E+0,996.732125E-3,3.043759E+0,996.603389E-3,3.041410E+0,999.162016E-3,3.039463E+0,-1.088185E-3,7.811684E+0,1.000000E+0,1.000000E+0,72.432356E+0,72.527540E+0,2.628686E+0,72.194874E+0,72.191598E+0,2.632655E+0,72.328986E+0,72.406619E+0,2.603557E+0,72.582806E+0,72.471478E+0,2.661406E+0
 10/20/2017,13:44:57.781,1.405954E-3,72.621227E+0,3.979780E-3,997.702280E-3,992.714295E-3,0.000000E+0,1.022935E+0,3.075684E+0,0.000000E+0,72.364690E+0,3.981272E-3,997.186784E-3,980.338337E-3,0.000000E+0,1.083388E+0,2.801886E+0,0.000000E+0,76.897300E+0,37.030511E+0,72.172366E+0,3.972063E-3,3.968172E-3,0.000000E+0,993.325264E-3,1.000000E+0,44.000000E+0,97.610498E+0,29.456012E+0,9.315955E-3,13.028090E-3,1.000000E+0,2.665845E+0,1.000000E+0,20.000000E+0,6.875370E-3,42.886259E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.940968E+0,0.000000E+0,-142.739864E-3,0.000000E+0,137.104936E-3,0.000000E+0,135.978346E-3,0.000000E+0,460.961576E-3,0.000000E+0,-108.705034E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.013708E+0,3.043550E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.015426E+0,3.028568E+0,0.000000E+0,242.476002E+0,4.007206E-3,3.980999E-3,83.062898E+0,73.447866E+0,73.065022E+0,87.209789E+0,77.099011E+0,3.975680E-3,3.983270E-3,70.792360E+0,5.389100E+0,2.250570E+0,74.729225E+0,75.004408E+0,0.000000E+0,74.355188E+0,75.697763E+0,0.000000E+0,73.883254E+0,1.096009E+0,1.002808E+0,2.588850E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.096595E-3,70.813132E+0,36.696572E+0,0.000000E+0,1.327146E+0,1.333631E+0,1.005715E+0,60.000000E+0,1.000000E+0,1.354236E+0,669.427013E-3,2.020064E+0,60.000000E+0,1.881149E+0,0.000000E+0,73.889245E+0,1.070875E+0,1.071838E+0,1.002214E+0,50.000000E+0,1.000000E+0,84.798801E+0,2.339379E+0,2.118019E+0,1.281799E+0,30.000000E+0,0.000000E+0,1.338462E+0,1.324612E+0,1.007633E+0,60.000000E+0,3.985605E-3,57.240015E+0,9.254217E-3,29.760544E+0,1.498683E+0,36.758652E+0,0.000000E+0,-1.923074E-3,0.000000E+0,44.391477E-3,0.000000E+0,26.192477E-3,0.000000E+0,21.715201E-3,0.000000E+0,17.753295E-3,2.020995E+0,2.013651E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.223986E+0,6.012125E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.675740E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.777689E+0,0.000000E+0,50.930232E-3,996.683849E-3,3.050920E+0,998.196496E-3,3.043003E+0,996.201090E-3,3.038143E+0,1.000176E+0,3.040251E+0,1.489295E-3,7.662506E+0,1.000000E+0,1.000000E+0,72.430765E+0,72.523468E+0,2.619465E+0,72.195482E+0,72.191926E+0,2.631330E+0,72.327254E+0,72.405496E+0,2.601321E+0,72.580747E+0,72.470682E+0,2.651237E+0
