date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:45:07.781,1.244936E-3,72.621461E+0,3.983347E-3,998.701053E-3,1.017624E+0,0.000000E+0,1.001392E+0,3.080163E+0,0.000000E+0,72.368902E+0,3.979521E-3,997.347876E-3,990.308006E-3,0.000000E+0,1.059113E+0,2.814339E+0,0.000000E+0,76.898002E+0,37.009724E+0,72.169792E+0,3.976149E-3,3.968237E-3,0.000000E+0,996.973041E-3,1.000000E+0,44.000000E+0,97.645893E+0,29.431118E+0,9.243062E-3,13.027312E-3,1.000000E+0,2.655112E+0,1.000000E+0,20.000000E+0,6.758866E-3,42.889471E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.983684E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.949756E+0,0.000000E+0,-141.420145E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.104936E-3,0.000000E+0,459.994892E-3,0.000000E+0,-106.256102E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.003054E+0,3.042955E+0,0.000000E+0,998.518336E-3,0.000000E+0,997.671613E-3,3.029373E+0,0.000000E+0,242.464520E+0,4.003638E-3,3.979961E-3,83.073118E+0,73.450394E+0,73.065677E+0,87.230809E+0,77.104538E+0,3.977432E-3,3.977302E-3,70.787823E+0,5.379113E+0,2.257387E+0,74.725574E+0,75.009230E+0,0.000000E+0,74.357997E+0,75.695000E+0,0.000000E+0,73.884331E+0,1.053839E+0,1.009067E+0,2.594175E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.115013E-3,70.813225E+0,36.669880E+0,0.000000E+0,1.326347E+0,1.333215E+0,1.005204E+0,60.000000E+0,1.000000E+0,1.357634E+0,670.673266E-3,2.014344E+0,60.000000E+0,1.880552E+0,0.000000E+0,73.888122E+0,1.071609E+0,1.069715E+0,1.010297E+0,50.000000E+0,1.000000E+0,84.776759E+0,2.330134E+0,2.109169E+0,1.276769E+0,30.000000E+0,0.000000E+0,1.336402E+0,1.324212E+0,1.005365E+0,60.000000E+0,3.986643E-3,57.221627E+0,9.373933E-3,29.735185E+0,1.466787E+0,36.731681E+0,0.000000E+0,-21.296560E-3,0.000000E+0,43.521790E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.950971E-3,2.021028E+0,2.013651E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.220147E+0,6.011416E+0,0.000000E+0,89.141979E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.675675E+0,0.000000E+0,24.388683E-3,10.000000E+0,9.778559E+0,0.000000E+0,53.668135E-3,996.233274E-3,3.051178E+0,998.470060E-3,3.043099E+0,996.973505E-3,3.038819E+0,996.989597E-3,3.039382E+0,1.167110E-3,7.664439E+0,1.000000E+0,1.000000E+0,72.432824E+0,72.526276E+0,2.624899E+0,72.194359E+0,72.190756E+0,2.627579E+0,72.327910E+0,72.403905E+0,2.605042E+0,72.584772E+0,72.471150E+0,2.661932E+0
 10/20/2017,13:45:17.781,922.899256E-6,72.620478E+0,3.983866E-3,998.088901E-3,1.003014E+0,0.000000E+0,1.012251E+0,3.074057E+0,0.000000E+0,72.365954E+0,3.979002E-3,997.541187E-3,971.596932E-3,0.000000E+0,1.068567E+0,2.799132E+0,0.000000E+0,76.902779E+0,36.966940E+0,72.169839E+0,3.976214E-3,3.970701E-3,0.000000E+0,993.388981E-3,1.000000E+0,44.000000E+0,97.864378E+0,29.408037E+0,9.201492E-3,13.025561E-3,1.000000E+0,2.661134E+0,1.000000E+0,20.000000E+0,6.768207E-3,42.909023E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.932599E+0,0.000000E+0,-145.540244E-3,0.000000E+0,137.265877E-3,0.000000E+0,135.270204E-3,0.000000E+0,467.148351E-3,0.000000E+0,-94.075888E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.008581E+0,3.044065E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008426E+0,3.028568E+0,0.000000E+0,242.457379E+0,4.012850E-3,3.982037E-3,83.077291E+0,73.449083E+0,73.068766E+0,87.253095E+0,77.110720E+0,3.976783E-3,3.978599E-3,70.787027E+0,5.375246E+0,2.254357E+0,74.704086E+0,75.013397E+0,0.000000E+0,74.360197E+0,75.701181E+0,0.000000E+0,73.883114E+0,1.082160E+0,1.002313E+0,2.592118E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.096401E-3,70.809389E+0,36.644955E+0,0.000000E+0,1.330977E+0,1.334094E+0,1.002902E+0,60.000000E+0,1.000000E+0,1.357426E+0,665.001217E-3,2.003320E+0,60.000000E+0,1.889014E+0,0.000000E+0,73.888777E+0,1.070443E+0,1.068055E+0,1.007613E+0,50.000000E+0,1.000000E+0,84.656467E+0,2.328570E+0,2.106821E+0,1.280506E+0,30.000000E+0,0.000000E+0,1.331308E+0,1.329916E+0,1.005461E+0,60.000000E+0,3.989627E-3,57.204966E+0,9.354996E-3,29.705739E+0,1.528646E+0,36.706059E+0,0.000000E+0,-26.421991E-3,0.000000E+0,42.652104E-3,0.000000E+0,22.327203E-3,0.000000E+0,19.106141E-3,0.000000E+0,15.595184E-3,2.020834E+0,2.013297E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.208084E+0,6.011706E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.675224E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.780170E+0,0.000000E+0,43.876107E-3,997.021781E-3,3.051355E+0,997.150517E-3,3.043196E+0,996.378102E-3,3.039624E+0,996.651665E-3,3.039527E+0,3.744589E-3,7.924453E+0,1.000000E+0,1.000000E+0,72.433760E+0,72.526697E+0,2.624979E+0,72.193938E+0,72.188089E+0,2.630069E+0,72.327067E+0,72.404326E+0,2.604244E+0,72.579905E+0,72.475830E+0,2.658069E+0
 10/20/2017,13:45:27.781,439.844037E-6,72.619729E+0,3.985423E-3,997.315658E-3,1.007085E+0,0.000000E+0,1.022903E+0,3.081500E+0,0.000000E+0,72.368013E+0,3.980559E-3,997.476750E-3,1.002272E+0,0.000000E+0,1.081456E+0,2.796522E+0,0.000000E+0,76.907696E+0,36.932946E+0,72.169465E+0,3.975760E-3,3.961752E-3,0.000000E+0,997.180120E-3,1.000000E+0,44.000000E+0,97.958580E+0,29.383376E+0,9.151232E-3,13.032176E-3,1.000000E+0,2.655224E+0,1.000000E+0,20.000000E+0,6.787862E-3,42.920429E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.929895E+0,0.000000E+0,-152.686039E-3,0.000000E+0,137.941831E-3,0.000000E+0,140.677833E-3,0.000000E+0,470.209515E-3,0.000000E+0,-106.094988E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,940.839000E-3,3.044113E+0,0.000000E+0,998.373508E-3,0.000000E+0,997.671613E-3,3.029083E+0,0.000000E+0,242.446090E+0,4.011488E-3,3.980870E-3,83.088402E+0,73.451002E+0,73.070123E+0,87.276273E+0,77.115591E+0,3.976523E-3,3.974318E-3,70.785624E+0,5.387489E+0,2.253358E+0,74.720096E+0,75.011899E+0,0.000000E+0,74.356546E+0,75.702866E+0,0.000000E+0,73.888543E+0,1.088470E+0,1.013106E+0,2.593936E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.092574E-3,70.809763E+0,36.614032E+0,0.000000E+0,1.328263E+0,1.338868E+0,1.008512E+0,60.000000E+0,1.000000E+0,1.353199E+0,675.210904E-3,2.005589E+0,60.000000E+0,1.877377E+0,0.000000E+0,73.888543E+0,1.071609E+0,1.073371E+0,1.004834E+0,50.000000E+0,1.000000E+0,84.582277E+0,2.326063E+0,2.104537E+0,1.281113E+0,30.000000E+0,0.000000E+0,1.333000E+0,1.324612E+0,1.012279E+0,60.000000E+0,3.988654E-3,57.188958E+0,9.324776E-3,29.674761E+0,1.525747E+0,36.680948E+0,0.000000E+0,10.229678E-3,0.000000E+0,44.166003E-3,0.000000E+0,19.524879E-3,0.000000E+0,14.886550E-3,0.000000E+0,16.303817E-3,2.020802E+0,2.013555E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.199662E+0,6.012060E+0,0.000000E+0,80.212768E-3,0.000000E+0,46.204403E-3,9.500000E+0,9.676899E+0,0.000000E+0,19.782564E-3,10.000000E+0,9.774372E+0,0.000000E+0,45.744323E-3,996.345918E-3,3.051049E+0,998.389600E-3,3.045079E+0,999.290751E-3,3.039817E+0,998.164312E-3,3.038320E+0,1.811479E-3,7.744666E+0,1.000000E+0,1.000000E+0,72.432403E+0,72.527165E+0,2.623732E+0,72.193002E+0,72.191972E+0,2.627004E+0,72.325851E+0,72.404466E+0,2.606496E+0,72.583087E+0,72.471525E+0,2.659921E+0
 10/20/2017,13:45:37.781,-204.229589E-6,72.621788E+0,3.982245E-3,997.782826E-3,1.003189E+0,0.000000E+0,999.061009E-3,3.088910E+0,0.000000E+0,72.363942E+0,3.981531E-3,997.428423E-3,1.006339E+0,0.000000E+0,1.057963E+0,2.790481E+0,0.000000E+0,76.909242E+0,36.932806E+0,72.167827E+0,3.973166E-3,3.968172E-3,0.000000E+0,994.854463E-3,1.000000E+0,44.000000E+0,97.888445E+0,29.379382E+0,9.097989E-3,13.047157E-3,1.000000E+0,2.639363E+0,1.000000E+0,20.000000E+0,6.756530E-3,42.905904E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.929316E+0,0.000000E+0,-153.555122E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.107099E-3,0.000000E+0,470.596188E-3,0.000000E+0,-108.382806E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,881.706691E-3,3.044548E+0,0.000000E+0,997.649369E-3,0.000000E+0,983.225473E-3,3.028600E+0,0.000000E+0,242.441748E+0,4.005325E-3,3.981843E-3,83.096560E+0,73.451845E+0,73.072791E+0,87.298841E+0,77.121773E+0,3.976523E-3,3.982621E-3,70.785577E+0,5.392000E+0,2.254679E+0,74.713308E+0,75.012929E+0,0.000000E+0,74.357248E+0,75.708064E+0,0.000000E+0,73.884799E+0,1.063439E+0,1.000205E+0,2.595944E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.077399E-3,70.809108E+0,36.586224E+0,0.000000E+0,1.331216E+0,1.338820E+0,999.418141E-3,60.000000E+0,1.000000E+0,1.353869E+0,664.729598E-3,1.993271E+0,60.000000E+0,1.888079E+0,0.000000E+0,73.890603E+0,1.069342E+0,1.070019E+0,1.000952E+0,50.000000E+0,1.000000E+0,84.603005E+0,2.330853E+0,2.104009E+0,1.292802E+0,30.000000E+0,0.000000E+0,1.336402E+0,1.331770E+0,1.007824E+0,60.000000E+0,3.990600E-3,57.174257E+0,9.401171E-3,29.654650E+0,1.525102E+0,36.655976E+0,0.000000E+0,12.292744E-3,0.000000E+0,43.554001E-3,0.000000E+0,19.718143E-3,0.000000E+0,15.337499E-3,0.000000E+0,15.885079E-3,2.020963E+0,2.013555E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.199027E+0,6.011158E+0,0.000000E+0,80.825241E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.676158E+0,0.000000E+0,19.396037E-3,10.000000E+0,9.774694E+0,0.000000E+0,44.552530E-3,996.893045E-3,3.051709E+0,996.844769E-3,3.045127E+0,996.394194E-3,3.040557E+0,999.998799E-3,3.039270E+0,3.744589E-3,7.619331E+0,1.000000E+0,1.000000E+0,72.433760E+0,72.530113E+0,2.624195E+0,72.196652E+0,72.193844E+0,2.628042E+0,72.328378E+0,72.404981E+0,2.598222E+0,72.582619E+0,72.470355E+0,2.651876E+0
 10/20/2017,13:45:47.781,761.880850E-6,72.621227E+0,3.980494E-3,998.153338E-3,993.049620E-3,0.000000E+0,1.003995E+0,3.085882E+0,0.000000E+0,72.365205E+0,3.977965E-3,997.412313E-3,1.011460E+0,0.000000E+0,1.059576E+0,2.785310E+0,0.000000E+0,76.915658E+0,36.891604E+0,72.168950E+0,3.977251E-3,3.964411E-3,0.000000E+0,997.180120E-3,1.000000E+0,44.000000E+0,97.752878E+0,29.367632E+0,9.075550E-3,13.050983E-3,1.000000E+0,2.641312E+0,1.000000E+0,20.000000E+0,6.780791E-3,42.892870E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.932728E+0,0.000000E+0,-151.656015E-3,0.000000E+0,134.368933E-3,0.000000E+0,135.720840E-3,0.000000E+0,471.111753E-3,0.000000E+0,-102.389368E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.000530E+0,3.044516E+0,0.000000E+0,998.148220E-3,0.000000E+0,995.466340E-3,3.027136E+0,0.000000E+0,242.433401E+0,4.007725E-3,3.978470E-3,83.106547E+0,73.450815E+0,73.074289E+0,87.317045E+0,77.126737E+0,3.976783E-3,3.980999E-3,70.778794E+0,5.382979E+0,2.253551E+0,74.707316E+0,75.011056E+0,0.000000E+0,74.361414E+0,75.711435E+0,0.000000E+0,73.883582E+0,1.061698E+0,1.007550E+0,2.596726E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.078112E-3,70.815752E+0,36.558231E+0,0.000000E+0,1.329365E+0,1.338357E+0,1.009087E+0,60.000000E+0,1.000000E+0,1.355081E+0,672.462757E-3,1.995156E+0,60.000000E+0,1.891367E+0,0.000000E+0,73.892241E+0,1.069885E+0,1.071439E+0,1.006032E+0,50.000000E+0,1.000000E+0,84.641179E+0,2.323077E+0,2.104632E+0,1.272266E+0,30.000000E+0,0.000000E+0,1.329790E+0,1.328878E+0,1.000319E+0,60.000000E+0,3.987681E-3,57.158483E+0,9.528410E-3,29.633379E+0,1.521558E+0,36.627889E+0,0.000000E+0,1.816234E-3,0.000000E+0,44.069371E-3,0.000000E+0,20.845515E-3,0.000000E+0,16.625924E-3,0.000000E+0,15.047603E-3,2.020834E+0,2.013813E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.199879E+0,6.010545E+0,0.000000E+0,83.242898E-3,0.000000E+0,46.881347E-3,9.500000E+0,9.675289E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.738939E+0,0.000000E+0,45.003479E-3,996.474654E-3,3.051194E+0,997.762013E-3,3.044403E+0,999.145924E-3,3.039109E+0,999.145924E-3,3.037805E+0,3.422404E-3,7.739511E+0,1.000000E+0,1.000000E+0,72.433199E+0,72.528288E+0,2.619865E+0,72.191411E+0,72.193563E+0,2.632624E+0,72.329875E+0,72.406385E+0,2.606528E+0,72.582853E+0,72.471946E+0,2.656728E+0
 10/20/2017,13:45:57.781,761.880850E-6,72.621648E+0,3.979197E-3,998.153338E-3,1.004355E+0,0.000000E+0,1.018016E+0,3.089716E+0,0.000000E+0,72.363380E+0,3.977057E-3,997.541187E-3,995.109397E-3,0.000000E+0,1.075642E+0,2.793944E+0,0.000000E+0,76.917906E+0,36.868073E+0,72.166751E+0,3.969534E-3,3.968626E-3,0.000000E+0,994.424376E-3,1.000000E+0,44.000000E+0,97.689091E+0,29.344597E+0,9.050063E-3,13.035224E-3,1.000000E+0,2.660000E+0,1.000000E+0,20.000000E+0,6.752573E-3,42.884863E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.929831E+0,0.000000E+0,-151.173191E-3,0.000000E+0,138.231525E-3,0.000000E+0,136.783053E-3,0.000000E+0,468.243925E-3,0.000000E+0,-96.524820E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.010034E+0,3.044854E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.000101E+0,3.028246E+0,0.000000E+0,242.433835E+0,4.009606E-3,3.980999E-3,83.114658E+0,73.451657E+0,73.074523E+0,87.342992E+0,77.130203E+0,3.977496E-3,3.976718E-3,70.780291E+0,5.377179E+0,2.253567E+0,74.734796E+0,75.016534E+0,0.000000E+0,74.358887E+0,75.716632E+0,0.000000E+0,73.885875E+0,1.086553E+0,1.010280E+0,2.596247E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.047308E-3,70.844336E+0,36.530656E+0,0.000000E+0,1.335335E+0,1.342684E+0,1.005204E+0,60.000000E+0,1.000000E+0,1.356852E+0,666.806686E-3,2.001643E+0,60.000000E+0,1.872252E+0,0.000000E+0,73.889386E+0,1.069581E+0,1.070434E+0,1.000185E+0,50.000000E+0,1.000000E+0,84.646291E+0,2.331492E+0,2.100974E+0,1.266133E+0,30.000000E+0,0.000000E+0,1.331004E+0,1.324867E+0,1.008655E+0,60.000000E+0,3.988005E-3,57.140189E+0,9.349419E-3,29.623115E+0,1.536379E+0,36.602918E+0,0.000000E+0,-9.014866E-3,0.000000E+0,44.133792E-3,0.000000E+0,21.682991E-3,0.000000E+0,17.624453E-3,0.000000E+0,15.305288E-3,2.020834E+0,2.012975E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.198041E+0,6.011996E+0,0.000000E+0,78.278643E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.675772E+0,0.000000E+0,20.104671E-3,10.000000E+0,9.738907E+0,0.000000E+0,44.004950E-3,996.876953E-3,3.051564E+0,996.539022E-3,3.045191E+0,996.458562E-3,3.039221E+0,999.950523E-3,3.038578E+0,4.066774E-3,7.560691E+0,1.000000E+0,1.000000E+0,72.432918E+0,72.528288E+0,2.622629E+0,72.194546E+0,72.191738E+0,2.629478E+0,72.328190E+0,72.402922E+0,2.605330E+0,72.581122E+0,72.475970E+0,2.657096E+0
 10/20/2017,13:46:07.781,-43.211183E-6,72.623660E+0,3.981207E-3,998.427196E-3,1.002710E+0,0.000000E+0,1.006710E+0,3.092132E+0,0.000000E+0,72.364878E+0,3.982958E-3,998.217775E-3,1.021461E+0,0.000000E+0,1.067130E+0,2.789836E+0,0.000000E+0,76.924837E+0,36.852774E+0,72.165955E+0,3.975500E-3,3.965383E-3,0.000000E+0,996.272158E-3,1.000000E+0,44.000000E+0,97.774125E+0,29.301592E+0,8.988843E-3,13.025496E-3,1.000000E+0,2.652684E+0,1.000000E+0,20.000000E+0,6.711447E-3,42.882721E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.926740E+0,0.000000E+0,-153.522934E-3,0.000000E+0,138.263713E-3,0.000000E+0,138.006207E-3,0.000000E+0,471.562872E-3,0.000000E+0,-119.274108E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,716.385413E-3,3.044516E+0,0.000000E+0,997.697645E-3,0.000000E+0,979.038650E-3,3.028777E+0,0.000000E+0,242.412028E+0,4.009217E-3,3.982037E-3,83.125535E+0,73.452453E+0,73.076863E+0,87.364856E+0,77.139851E+0,3.975031E-3,3.977432E-3,70.831845E+0,5.404888E+0,2.256017E+0,74.750339E+0,75.014802E+0,0.000000E+0,74.358512E+0,75.717475E+0,0.000000E+0,73.887326E+0,1.076873E+0,1.003031E+0,2.590620E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.060926E-3,70.847049E+0,36.502151E+0,0.000000E+0,1.329556E+0,1.336648E+0,1.007665E+0,60.000000E+0,1.000000E+0,1.355209E+0,670.321758E-3,2.001882E+0,60.000000E+0,1.886516E+0,0.000000E+0,73.889667E+0,1.069757E+0,1.070482E+0,1.008428E+0,50.000000E+0,1.000000E+0,84.541571E+0,2.326063E+0,2.104744E+0,1.269375E+0,30.000000E+0,0.000000E+0,1.337344E+0,1.327248E+0,1.003050E+0,60.000000E+0,3.988005E-3,57.123154E+0,9.363816E-3,29.611550E+0,1.501583E+0,36.576738E+0,0.000000E+0,27.249978E-3,0.000000E+0,43.876107E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.918761E-3,0.000000E+0,16.207186E-3,2.020963E+0,2.013329E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.187058E+0,6.005774E+0,0.000000E+0,81.437714E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.780234E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.736040E+0,0.000000E+0,42.748735E-3,996.796493E-3,3.050727E+0,996.973505E-3,3.042633E+0,996.184998E-3,3.040476E+0,997.407989E-3,3.037113E+0,2.778034E-3,7.655417E+0,1.000000E+0,1.000000E+0,72.432590E+0,72.529692E+0,2.622070E+0,72.192955E+0,72.192440E+0,2.629255E+0,72.330343E+0,72.404513E+0,2.604675E+0,72.581824E+0,72.472601E+0,2.660400E+0
 10/20/2017,13:46:17.781,1.405954E-3,72.620104E+0,3.985098E-3,998.040574E-3,1.011317E+0,0.000000E+0,1.010399E+0,3.086510E+0,0.000000E+0,72.363708E+0,3.982180E-3,997.992246E-3,1.003659E+0,0.000000E+0,1.067210E+0,2.791979E+0,0.000000E+0,76.930363E+0,36.826872E+0,72.165955E+0,3.976408E-3,3.967783E-3,0.000000E+0,996.829678E-3,1.000000E+0,44.000000E+0,98.053161E+0,29.272195E+0,8.940075E-3,13.023550E-3,1.000000E+0,2.663625E+0,1.000000E+0,20.000000E+0,6.709241E-3,42.874342E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.922169E+0,0.000000E+0,-160.507789E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.783053E-3,0.000000E+0,467.760584E-3,0.000000E+0,-114.344022E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,723.717016E-3,3.044049E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006285E+0,3.029003E+0,0.000000E+0,242.415984E+0,4.008698E-3,3.979832E-3,83.132192E+0,73.454793E+0,73.082338E+0,87.384750E+0,77.145565E+0,3.974577E-3,3.976523E-3,70.836383E+0,5.391356E+0,2.255179E+0,74.703056E+0,75.014334E+0,0.000000E+0,74.358653E+0,75.718786E+0,0.000000E+0,73.887280E+0,1.066506E+0,981.189261E-3,2.595865E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.058462E-3,70.832500E+0,36.473321E+0,0.000000E+0,1.333930E+0,1.340784E+0,1.006978E+0,60.000000E+0,1.000000E+0,1.355879E+0,671.615944E-3,2.030816E+0,60.000000E+0,1.889207E+0,0.000000E+0,73.889807E+0,1.068751E+0,1.065389E+0,1.002757E+0,50.000000E+0,1.000000E+0,84.345596E+0,2.324530E+0,2.105639E+0,1.282135E+0,30.000000E+0,0.000000E+0,1.327586E+0,1.326273E+0,1.004854E+0,60.000000E+0,3.989108E-3,57.111394E+0,9.269587E-3,29.585124E+0,1.466465E+0,36.551674E+0,0.000000E+0,53.457372E-3,0.000000E+0,52.057604E-3,0.000000E+0,14.306759E-3,0.000000E+0,16.561502E-3,0.000000E+0,22.133940E-3,2.020931E+0,2.013555E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.168296E+0,6.008772E+0,0.000000E+0,80.921948E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.793634E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.729630E+0,0.000000E+0,41.428100E-3,996.683849E-3,3.050775E+0,997.955116E-3,3.044097E+0,995.927526E-3,3.040895E+0,996.860861E-3,3.038047E+0,522.739809E-6,7.691826E+0,1.000000E+0,1.000000E+0,72.430531E+0,72.530675E+0,2.621303E+0,72.193002E+0,72.191083E+0,2.625040E+0,72.326319E+0,72.401939E+0,2.596274E+0,72.581543E+0,72.474894E+0,2.662619E+0
 10/20/2017,13:46:27.781,1.727991E-3,72.625813E+0,3.975695E-3,998.121120E-3,1.005089E+0,0.000000E+0,986.956529E-3,3.076232E+0,0.000000E+0,72.364363E+0,3.975889E-3,997.508969E-3,977.451121E-3,0.000000E+0,1.045809E+0,2.795136E+0,0.000000E+0,76.933689E+0,36.787112E+0,72.165160E+0,3.973230E-3,3.965643E-3,0.000000E+0,989.534125E-3,1.000000E+0,44.000000E+0,98.145346E+0,29.232302E+0,8.897791E-3,13.042163E-3,1.000000E+0,2.650736E+0,1.000000E+0,20.000000E+0,6.664417E-3,42.875785E+0,0.000000E+0,1.990997E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.979139E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.926290E+0,0.000000E+0,-140.422309E-3,0.000000E+0,136.203664E-3,0.000000E+0,135.463334E-3,0.000000E+0,456.611500E-3,0.000000E+0,-133.065461E-3,0.000000E+0,210.364985E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.013005E+0,3.044371E+0,0.000000E+0,997.874657E-3,0.000000E+0,996.840641E-3,3.028761E+0,0.000000E+0,242.435138E+0,4.004547E-3,3.981453E-3,83.143163E+0,73.456385E+0,73.078126E+0,87.408820E+0,77.148187E+0,3.979248E-3,3.975031E-3,70.825295E+0,5.382657E+0,2.253793E+0,74.737886E+0,75.011805E+0,0.000000E+0,74.360197E+0,75.726933E+0,0.000000E+0,73.888075E+0,1.053248E+0,1.002935E+0,2.587670E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.069292E-3,70.812711E+0,36.447188E+0,0.000000E+0,1.327178E+0,1.330166E+0,1.016039E+0,60.000000E+0,1.000000E+0,1.352497E+0,673.964651E-3,2.018147E+0,60.000000E+0,1.881616E+0,0.000000E+0,73.892522E+0,1.070060E+0,1.069875E+0,1.003172E+0,50.000000E+0,1.000000E+0,84.231784E+0,2.325041E+0,2.098994E+0,1.263914E+0,30.000000E+0,0.000000E+0,1.333623E+0,1.325171E+0,1.019369E+0,60.000000E+0,3.989821E-3,57.095013E+0,9.370820E-3,29.550384E+0,1.399128E+0,36.528052E+0,0.000000E+0,34.857536E-3,0.000000E+0,43.296316E-3,0.000000E+0,17.592242E-3,0.000000E+0,23.712260E-3,0.000000E+0,23.937734E-3,2.020641E+0,2.013426E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.156054E+0,5.978213E+0,0.000000E+0,84.081019E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.793441E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.730338E+0,0.000000E+0,43.360737E-3,996.667757E-3,3.050840E+0,995.493042E-3,3.042343E+0,999.274660E-3,3.039511E+0,1.000047E+0,3.037805E+0,-1.088185E-3,7.735645E+0,1.000000E+0,1.000000E+0,72.432778E+0,72.530769E+0,2.619721E+0,72.194733E+0,72.191832E+0,2.624880E+0,72.326787E+0,72.404279E+0,2.600985E+0,72.579671E+0,72.471057E+0,2.655292E+0
 10/20/2017,13:46:37.781,-848.303215E-6,72.626936E+0,3.982764E-3,998.040574E-3,1.015788E+0,0.000000E+0,1.012523E+0,3.076023E+0,0.000000E+0,72.364503E+0,3.973749E-3,997.508969E-3,981.024250E-3,0.000000E+0,1.073167E+0,2.791093E+0,0.000000E+0,76.937669E+0,36.768790E+0,72.164037E+0,3.969080E-3,3.965837E-3,0.000000E+0,996.606670E-3,1.000000E+0,44.000000E+0,98.055417E+0,29.211078E+0,8.867700E-3,13.052215E-3,1.000000E+0,2.653930E+0,1.000000E+0,20.000000E+0,6.668179E-3,42.877926E+0,0.000000E+0,1.988129E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.930828E+0,0.000000E+0,-131.087711E-3,0.000000E+0,136.074911E-3,0.000000E+0,136.364605E-3,0.000000E+0,446.622437E-3,0.000000E+0,-116.921845E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.011983E+0,3.045256E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.014131E+0,3.029003E+0,0.000000E+0,242.464809E+0,4.009541E-3,3.979507E-3,83.151227E+0,73.454606E+0,73.084070E+0,87.427541E+0,77.155821E+0,3.974837E-3,3.980935E-3,70.806769E+0,5.397477E+0,2.250102E+0,74.727165E+0,75.008996E+0,0.000000E+0,74.362023E+0,75.735642E+0,0.000000E+0,73.888871E+0,1.075004E+0,1.007885E+0,2.591975E+0,60.000000E+0,66.000000E+0,65.800000E+0,11.053987E-3,70.791799E+0,36.417243E+0,0.000000E+0,1.324575E+0,1.337239E+0,995.310798E-3,60.000000E+0,1.000000E+0,1.348269E+0,669.618744E-3,2.003400E+0,60.000000E+0,1.884453E+0,0.000000E+0,73.891960E+0,1.068352E+0,1.070130E+0,989.305897E-3,50.000000E+0,1.000000E+0,84.247681E+0,2.320826E+0,2.100926E+0,1.261822E+0,30.000000E+0,0.000000E+0,1.331531E+0,1.324867E+0,995.017937E-3,60.000000E+0,3.986708E-3,57.078819E+0,9.341832E-3,29.519453E+0,1.433280E+0,36.499780E+0,0.000000E+0,-2.180958E-3,0.000000E+0,47.612539E-3,0.000000E+0,23.905524E-3,0.000000E+0,24.775210E-3,0.000000E+0,19.653722E-3,2.021028E+0,2.014070E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.154432E+0,5.971926E+0,0.000000E+0,81.631127E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792056E+0,0.000000E+0,22.423835E-3,10.000000E+0,9.700092E+0,0.000000E+0,45.551059E-3,996.716033E-3,3.050277E+0,998.148220E-3,3.044194E+0,996.313734E-3,3.041426E+0,996.780401E-3,3.039688E+0,522.739809E-6,7.619976E+0,1.000000E+0,1.000000E+0,72.432684E+0,72.534933E+0,2.628766E+0,72.194640E+0,72.192815E+0,2.632256E+0,72.324962E+0,72.403063E+0,2.603174E+0,72.580186E+0,72.473209E+0,2.656106E+0
 10/20/2017,13:46:47.781,1.083918E-3,72.625485E+0,3.981207E-3,998.717162E-3,993.608494E-3,0.000000E+0,986.301801E-3,3.078745E+0,0.000000E+0,72.365813E+0,3.982050E-3,997.460641E-3,1.003245E+0,0.000000E+0,1.042263E+0,2.820638E+0,0.000000E+0,76.940339E+0,36.738238E+0,72.163803E+0,3.976538E-3,3.969210E-3,0.000000E+0,996.033221E-3,1.000000E+0,44.000000E+0,97.900902E+0,29.185908E+0,8.841240E-3,13.029257E-3,1.000000E+0,2.654154E+0,1.000000E+0,20.000000E+0,6.677326E-3,42.878066E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.942996E+0,0.000000E+0,-148.984388E-3,0.000000E+0,135.398957E-3,0.000000E+0,138.939667E-3,0.000000E+0,458.061525E-3,0.000000E+0,-107.126117E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.009603E+0,3.044001E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.006525E+0,3.028423E+0,0.000000E+0,242.490332E+0,4.009023E-3,3.983400E-3,83.162433E+0,73.454887E+0,73.086972E+0,87.447013E+0,77.163549E+0,3.974837E-3,3.978015E-3,70.789273E+0,5.382979E+0,2.254986E+0,74.731987E+0,75.006094E+0,0.000000E+0,74.361695E+0,75.746927E+0,0.000000E+0,73.892101E+0,1.048249E+0,1.006959E+0,2.596486E+0,60.000000E+0,67.000000E+0,65.900000E+0,11.064428E-3,70.777437E+0,36.393388E+0,0.000000E+0,1.325789E+0,1.336952E+0,1.009343E+0,60.000000E+0,1.000000E+0,1.355815E+0,672.782309E-3,2.016022E+0,60.000000E+0,1.877522E+0,0.000000E+0,73.891352E+0,1.069390E+0,1.070705E+0,1.004993E+0,50.000000E+0,1.000000E+0,84.351645E+0,2.319772E+0,2.091310E+0,1.275859E+0,30.000000E+0,0.000000E+0,1.331228E+0,1.331131E+0,1.003241E+0,60.000000E+0,3.987356E-3,57.061084E+0,9.371209E-3,29.485596E+0,1.498039E+0,36.475972E+0,0.000000E+0,8.134376E-3,0.000000E+0,43.747265E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.458987E-3,0.000000E+0,16.690345E-3,2.020609E+0,2.013426E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.160175E+0,5.971024E+0,0.000000E+0,85.789496E-3,0.000000E+0,40.079674E-3,9.500000E+0,9.792442E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.700768E+0,0.000000E+0,44.230424E-3,996.571205E-3,3.050309E+0,996.893045E-3,3.045031E+0,999.113740E-3,3.040412E+0,998.083852E-3,3.038996E+0,-443.814952E-6,7.572290E+0,1.000000E+0,1.000000E+0,72.431889E+0,72.530956E+0,2.621655E+0,72.195810E+0,72.190615E+0,2.627786E+0,72.326974E+0,72.401471E+0,2.599260E+0,72.580139E+0,72.473677E+0,2.660256E+0
 10/20/2017,13:46:57.781,1.244936E-3,72.628153E+0,3.977316E-3,997.476750E-3,1.025177E+0,0.000000E+0,1.013050E+0,3.082241E+0,0.000000E+0,72.364924E+0,3.969275E-3,997.202893E-3,1.010965E+0,0.000000E+0,1.069014E+0,2.819655E+0,0.000000E+0,76.946568E+0,36.707733E+0,72.162633E+0,3.972063E-3,3.969858E-3,0.000000E+0,993.213760E-3,1.000000E+0,44.000000E+0,97.810226E+0,29.164174E+0,8.815948E-3,13.020632E-3,1.000000E+0,2.661709E+0,1.000000E+0,20.000000E+0,6.692245E-3,42.899853E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.930088E+0,0.000000E+0,-147.503728E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.716513E-3,0.000000E+0,466.632786E-3,0.000000E+0,-100.165995E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.002719E+0,3.044773E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.008410E+0,3.029196E+0,0.000000E+0,242.532017E+0,4.013304E-3,3.978340E-3,83.167215E+0,73.453623E+0,73.086129E+0,87.470567E+0,77.167530E+0,3.974253E-3,3.976523E-3,70.783799E+0,5.367514E+0,2.253648E+0,74.750526E+0,75.000616E+0,0.000000E+0,74.362866E+0,75.756479E+0,0.000000E+0,73.892709E+0,1.073918E+0,1.003127E+0,2.594079E+0,60.000000E+0,67.000000E+0,65.900000E+0,11.075064E-3,70.765274E+0,36.366372E+0,0.000000E+0,1.327529E+0,1.329655E+0,1.004181E+0,60.000000E+0,1.000000E+0,1.355336E+0,670.161982E-3,2.004327E+0,60.000000E+0,1.881938E+0,0.000000E+0,73.894628E+0,1.071960E+0,1.075542E+0,999.977297E-3,50.000000E+0,1.000000E+0,84.413077E+0,2.312955E+0,2.090495E+0,1.281336E+0,30.000000E+0,0.000000E+0,1.333240E+0,1.328015E+0,1.003736E+0,60.000000E+0,3.985994E-3,57.046710E+0,9.372766E-3,29.458752E+0,1.525102E+0,36.451838E+0,0.000000E+0,-24.520101E-3,0.000000E+0,43.843896E-3,0.000000E+0,22.198361E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.627394E-3,2.020931E+0,2.013458E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.162547E+0,5.972990E+0,0.000000E+0,83.049485E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.792024E+0,0.000000E+0,21.328674E-3,10.000000E+0,9.700543E+0,0.000000E+0,43.489580E-3,996.925229E-3,3.051290E+0,997.585001E-3,3.043888E+0,996.796493E-3,3.041506E+0,996.764309E-3,3.040541E+0,2.778034E-3,7.534593E+0,1.000000E+0,1.000000E+0,72.433901E+0,72.531424E+0,2.618043E+0,72.196231E+0,72.191130E+0,2.626365E+0,72.327395E+0,72.404560E+0,2.599995E+0,72.580045E+0,72.471244E+0,2.658197E+0
 10/20/2017,13:47:07.781,761.880850E-6,72.626515E+0,3.981402E-3,997.895591E-3,1.003732E+0,0.000000E+0,1.006423E+0,3.082644E+0,0.000000E+0,72.362397E+0,3.975954E-3,997.653952E-3,990.004927E-3,0.000000E+0,1.063361E+0,2.818350E+0,0.000000E+0,76.950080E+0,36.679599E+0,72.163148E+0,3.976019E-3,3.969210E-3,0.000000E+0,997.164191E-3,1.000000E+0,44.000000E+0,97.809991E+0,29.144344E+0,8.824444E-3,13.029063E-3,1.000000E+0,2.648867E+0,1.000000E+0,20.000000E+0,6.713198E-3,42.898130E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.935367E+0,0.000000E+0,-152.879169E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.038395E-3,0.000000E+0,468.856158E-3,0.000000E+0,-104.354958E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,994.125185E-3,3.044532E+0,0.000000E+0,997.794197E-3,0.000000E+0,995.594182E-3,3.029469E+0,0.000000E+0,242.579492E+0,4.012136E-3,3.981648E-3,83.181140E+0,73.455214E+0,73.091371E+0,87.490133E+0,77.174883E+0,3.975486E-3,3.980091E-3,70.782443E+0,5.379757E+0,2.252455E+0,74.694067E+0,74.999305E+0,0.000000E+0,74.362444E+0,75.758726E+0,0.000000E+0,73.892522E+0,1.062353E+0,1.010982E+0,2.594127E+0,60.000000E+0,67.000000E+0,65.900000E+0,11.077334E-3,70.762841E+0,36.339171E+0,0.000000E+0,1.325853E+0,1.337271E+0,1.006242E+0,60.000000E+0,1.000000E+0,1.361192E+0,668.404446E-3,1.986880E+0,60.000000E+0,1.882035E+0,0.000000E+0,73.894862E+0,1.069470E+0,1.075047E+0,1.013380E+0,50.000000E+0,1.000000E+0,84.440980E+0,2.311869E+0,2.091358E+0,1.268385E+0,30.000000E+0,0.000000E+0,1.329375E+0,1.326321E+0,1.001134E+0,60.000000E+0,3.988070E-3,57.029396E+0,9.377305E-3,29.434602E+0,1.496750E+0,36.430123E+0,0.000000E+0,4.588480E-3,0.000000E+0,44.423688E-3,0.000000E+0,20.684462E-3,0.000000E+0,17.431189E-3,0.000000E+0,15.434131E-3,2.020899E+0,2.013426E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.162228E+0,5.971572E+0,0.000000E+0,80.567358E-3,0.000000E+0,40.982265E-3,9.500000E+0,9.793376E+0,0.000000E+0,19.653722E-3,10.000000E+0,9.699834E+0,0.000000E+0,43.135263E-3,997.005689E-3,3.051644E+0,998.164312E-3,3.044612E+0,998.534428E-3,3.038883E+0,996.748217E-3,3.040573E+0,3.744589E-3,7.466932E+0,1.000000E+0,1.000000E+0,72.433433E+0,72.532360E+0,2.621862E+0,72.196184E+0,72.191037E+0,2.630452E+0,72.326365E+0,72.405168E+0,2.606624E+0,72.583696E+0,72.474286E+0,2.658516E+0
 10/20/2017,13:47:17.781,439.844037E-6,72.628293E+0,3.978289E-3,997.525078E-3,994.598500E-3,0.000000E+0,1.014471E+0,3.082982E+0,0.000000E+0,72.360619E+0,3.978224E-3,997.541187E-3,1.012991E+0,0.000000E+0,1.070484E+0,2.806751E+0,0.000000E+0,76.951485E+0,36.657557E+0,72.163990E+0,3.970182E-3,3.965773E-3,0.000000E+0,997.196049E-3,1.000000E+0,44.000000E+0,97.846233E+0,29.118802E+0,8.836895E-3,13.026080E-3,1.000000E+0,2.654218E+0,1.000000E+0,20.000000E+0,6.682256E-3,42.885608E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.929605E+0,0.000000E+0,-153.072298E-3,0.000000E+0,136.847429E-3,0.000000E+0,138.392466E-3,0.000000E+0,469.275054E-3,0.000000E+0,-102.486036E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,984.892746E-3,3.044644E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.006860E+0,3.029518E+0,0.000000E+0,242.617752E+0,4.011228E-3,3.980999E-3,83.189157E+0,73.456853E+0,73.092213E+0,87.513546E+0,77.179520E+0,3.977691E-3,3.983464E-3,70.783893E+0,5.384268E+0,2.253455E+0,74.688028E+0,74.996122E+0,0.000000E+0,74.362725E+0,75.761489E+0,0.000000E+0,73.890837E+0,1.080052E+0,1.005235E+0,2.592979E+0,60.000000E+0,67.000000E+0,65.900000E+0,11.073508E-3,70.760549E+0,36.314573E+0,0.000000E+0,1.333228E+0,1.339267E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.353645E+0,667.893163E-3,1.995875E+0,60.000000E+0,1.886870E+0,0.000000E+0,73.891820E+0,1.068145E+0,1.072254E+0,1.001830E+0,50.000000E+0,1.000000E+0,84.450874E+0,2.310464E+0,2.093962E+0,1.266213E+0,30.000000E+0,0.000000E+0,1.328145E+0,1.323989E+0,1.011816E+0,60.000000E+0,3.987940E-3,57.015022E+0,9.311546E-3,29.416257E+0,1.509960E+0,36.403944E+0,0.000000E+0,8.972496E-3,0.000000E+0,42.168944E-3,0.000000E+0,20.845515E-3,0.000000E+0,16.593713E-3,0.000000E+0,15.788448E-3,2.020899E+0,2.013362E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.160454E+0,5.971604E+0,0.000000E+0,82.856073E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.792281E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.700059E+0,0.000000E+0,40.783888E-3,996.555113E-3,3.051564E+0,998.566612E-3,3.045256E+0,999.532131E-3,3.039607E+0,1.000111E+0,3.040718E+0,3.422404E-3,7.428590E+0,1.000000E+0,1.000000E+0,72.432263E+0,72.534278E+0,2.621255E+0,72.195810E+0,72.191504E+0,2.626477E+0,72.326272E+0,72.406057E+0,2.604435E+0,72.581403E+0,72.474987E+0,2.660975E+0
 10/20/2017,13:47:27.781,-204.229589E-6,72.626936E+0,3.975306E-3,998.604397E-3,998.510618E-3,0.000000E+0,988.106295E-3,3.083594E+0,0.000000E+0,72.363099E+0,3.974333E-3,997.363986E-3,1.023615E+0,0.000000E+0,1.049019E+0,2.814951E+0,0.000000E+0,76.956918E+0,36.628261E+0,72.160995E+0,3.970831E-3,3.969469E-3,0.000000E+0,996.367733E-3,1.000000E+0,44.000000E+0,97.918906E+0,29.099390E+0,8.848115E-3,13.030100E-3,1.000000E+0,2.649729E+0,1.000000E+0,20.000000E+0,6.684591E-3,42.886445E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.931215E+0,0.000000E+0,-152.492910E-3,0.000000E+0,138.231525E-3,0.000000E+0,136.976182E-3,0.000000E+0,470.402852E-3,0.000000E+0,-100.778228E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,990.930570E-3,3.044097E+0,0.000000E+0,997.649369E-3,0.000000E+0,994.523505E-3,3.029405E+0,0.000000E+0,242.638305E+0,4.009931E-3,3.979637E-3,83.197831E+0,73.456993E+0,73.093149E+0,87.535223E+0,77.183360E+0,3.972566E-3,3.980416E-3,70.777764E+0,5.372024E+0,2.257033E+0,74.668881E+0,74.996356E+0,0.000000E+0,74.361883E+0,75.760037E+0,0.000000E+0,73.892475E+0,1.056475E+0,1.003095E+0,2.594797E+0,60.000000E+0,67.000000E+0,65.900000E+0,11.071627E-3,70.757976E+0,36.289045E+0,0.000000E+0,1.325070E+0,1.339778E+0,1.003845E+0,60.000000E+0,1.000000E+0,1.355799E+0,670.976840E-3,1.991370E+0,60.000000E+0,1.885613E+0,0.000000E+0,73.894488E+0,1.070875E+0,1.070434E+0,998.475633E-3,50.000000E+0,1.000000E+0,84.451906E+0,2.307510E+0,2.090432E+0,1.266070E+0,30.000000E+0,0.000000E+0,1.334741E+0,1.330428E+0,1.000607E+0,60.000000E+0,3.988135E-3,56.997429E+0,9.383920E-3,29.389135E+0,1.519947E+0,36.383531E+0,0.000000E+0,4.749657E-3,0.000000E+0,41.428100E-3,0.000000E+0,20.491198E-3,0.000000E+0,16.464871E-3,0.000000E+0,15.015393E-3,2.020802E+0,2.013555E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.157958E+0,5.973151E+0,0.000000E+0,82.050187E-3,0.000000E+0,49.685828E-3,9.500000E+0,9.792475E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.700156E+0,0.000000E+0,42.458840E-3,997.070057E-3,3.051323E+0,998.228680E-3,3.043631E+0,996.410286E-3,3.039189E+0,998.405692E-3,3.039141E+0,3.100219E-3,7.372850E+0,1.000000E+0,1.000000E+0,72.433339E+0,72.532828E+0,2.618123E+0,72.195856E+0,72.191598E+0,2.629542E+0,72.326131E+0,72.405215E+0,2.607167E+0,72.580467E+0,72.470401E+0,2.660192E+0
 10/20/2017,13:47:37.781,2.211047E-3,72.628761E+0,3.979586E-3,998.749380E-3,994.965760E-3,0.000000E+0,1.008866E+0,3.081146E+0,0.000000E+0,72.361930E+0,3.979716E-3,997.251221E-3,1.014251E+0,0.000000E+0,1.069749E+0,2.802498E+0,0.000000E+0,76.961273E+0,36.605801E+0,72.159170E+0,3.975371E-3,3.965837E-3,0.000000E+0,996.144725E-3,1.000000E+0,44.000000E+0,97.929577E+0,29.098136E+0,8.878206E-3,13.000982E-3,1.000000E+0,2.648771E+0,1.000000E+0,20.000000E+0,6.717609E-3,42.895570E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.932148E+0,0.000000E+0,-153.297616E-3,0.000000E+0,136.815241E-3,0.000000E+0,135.495522E-3,0.000000E+0,467.116128E-3,0.000000E+0,-101.100456E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.011600E+0,3.044387E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.005726E+0,3.029534E+0,0.000000E+0,242.662719E+0,4.009996E-3,3.977886E-3,83.206129E+0,73.457882E+0,73.097174E+0,87.558309E+0,77.192540E+0,3.977237E-3,3.979767E-3,70.772431E+0,5.372346E+0,2.253036E+0,74.691867E+0,74.994858E+0,0.000000E+0,74.360619E+0,75.759522E+0,0.000000E+0,73.891867E+0,1.073135E+0,1.012547E+0,2.594318E+0,60.000000E+0,67.000000E+0,65.900000E+0,11.045946E-3,70.753251E+0,36.264726E+0,0.000000E+0,1.333260E+0,1.340337E+0,1.004724E+0,60.000000E+0,1.000000E+0,1.355209E+0,674.124428E-3,1.984196E+0,60.000000E+0,1.871092E+0,0.000000E+0,73.892101E+0,1.069725E+0,1.063904E+0,1.007837E+0,50.000000E+0,1.000000E+0,84.473150E+0,2.309650E+0,2.090112E+0,1.281975E+0,30.000000E+0,0.000000E+0,1.332537E+0,1.329341E+0,1.002395E+0,60.000000E+0,3.987616E-3,56.982728E+0,9.286643E-3,29.368747E+0,1.529935E+0,36.358561E+0,0.000000E+0,-14.172533E-3,0.000000E+0,44.584741E-3,0.000000E+0,21.425306E-3,0.000000E+0,17.914348E-3,0.000000E+0,14.854340E-3,2.020931E+0,2.013458E+0,2.018451E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.157148E+0,5.972926E+0,0.000000E+0,82.179129E-3,0.000000E+0,46.558993E-3,9.500000E+0,9.792217E+0,0.000000E+0,20.491198E-3,10.000000E+0,9.700704E+0,0.000000E+0,43.328527E-3,996.136722E-3,3.051355E+0,997.407989E-3,3.043454E+0,999.017188E-3,3.040927E+0,1.000144E+0,3.038948E+0,3.422404E-3,7.360284E+0,1.000000E+0,1.000000E+0,72.434416E+0,72.533998E+0,2.625074E+0,72.191785E+0,72.189960E+0,2.630340E+0,72.326506E+0,72.407789E+0,2.602918E+0,72.581403E+0,72.471197E+0,2.658309E+0
 10/20/2017,13:47:47.781,922.899256E-6,72.629838E+0,3.978159E-3,998.394977E-3,997.776098E-3,0.000000E+0,1.009233E+0,3.082950E+0,0.000000E+0,72.360245E+0,3.978613E-3,997.589515E-3,990.212296E-3,0.000000E+0,1.064127E+0,2.805624E+0,0.000000E+0,76.964739E+0,36.583620E+0,72.158188E+0,3.976019E-3,3.969729E-3,0.000000E+0,995.491629E-3,1.000000E+0,44.000000E+0,97.904005E+0,29.093353E+0,8.868738E-3,13.005651E-3,1.000000E+0,2.663641E+0,1.000000E+0,20.000000E+0,6.647227E-3,42.903763E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.927899E+0,0.000000E+0,-146.699021E-3,0.000000E+0,138.746537E-3,0.000000E+0,136.300229E-3,0.000000E+0,466.987237E-3,0.000000E+0,-97.620395E-3,0.000000E+0,205.402677E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.006281E+0,3.043985E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.008314E+0,3.030982E+0,0.000000E+0,242.674684E+0,4.009087E-3,3.978664E-3,83.216069E+0,73.457742E+0,73.099842E+0,87.579470E+0,77.196380E+0,3.979053E-3,3.975291E-3,70.761063E+0,5.372669E+0,2.255469E+0,74.703898E+0,74.990551E+0,0.000000E+0,74.363053E+0,75.761536E+0,0.000000E+0,73.896407E+0,1.065132E+0,1.009673E+0,2.593681E+0,60.000000E+0,66.000000E+0,65.900000E+0,11.073313E-3,70.763356E+0,36.239338E+0,0.000000E+0,1.328758E+0,1.332577E+0,1.007473E+0,60.000000E+0,1.000000E+0,1.354379E+0,673.245659E-3,1.997697E+0,60.000000E+0,1.894558E+0,0.000000E+0,73.894816E+0,1.069406E+0,1.068406E+0,1.006655E+0,50.000000E+0,1.000000E+0,84.496082E+0,2.315302E+0,2.090943E+0,1.262764E+0,30.000000E+0,0.000000E+0,1.330860E+0,1.325395E+0,1.009900E+0,60.000000E+0,3.987356E-3,56.964387E+0,9.198250E-3,29.351563E+0,1.494817E+0,36.337729E+0,0.000000E+0,-30.129064E-3,0.000000E+0,43.779475E-3,0.000000E+0,22.778152E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.918761E-3,2.020673E+0,2.013394E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.156514E+0,5.972958E+0,0.000000E+0,83.242898E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793699E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.700994E+0,0.000000E+0,44.488109E-3,996.233274E-3,3.050775E+0,996.748217E-3,3.044548E+0,997.778105E-3,3.041329E+0,999.966615E-3,3.038610E+0,4.711144E-3,7.325487E+0,1.000000E+0,1.000000E+0,72.433152E+0,72.534793E+0,2.625889E+0,72.193985E+0,72.192440E+0,2.626509E+0,72.324681E+0,72.405496E+0,2.599101E+0,72.583696E+0,72.471337E+0,2.661533E+0
 10/20/2017,13:47:57.781,761.880850E-6,72.630212E+0,3.981207E-3,998.330540E-3,1.002040E+0,0.000000E+0,1.019533E+0,3.080775E+0,0.000000E+0,72.360151E+0,3.970377E-3,997.396204E-3,974.260828E-3,0.000000E+0,1.075339E+0,2.813131E+0,0.000000E+0,76.969048E+0,36.555022E+0,72.156690E+0,3.976408E-3,3.967005E-3,0.000000E+0,994.344730E-3,1.000000E+0,44.000000E+0,97.966948E+0,29.075938E+0,8.845196E-3,13.017908E-3,1.000000E+0,2.655000E+0,1.000000E+0,20.000000E+0,6.674926E-3,42.883140E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.934176E+0,0.000000E+0,-147.954364E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.682161E-3,0.000000E+0,466.697232E-3,0.000000E+0,-100.004881E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,993.997400E-3,3.044998E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.014035E+0,3.029775E+0,0.000000E+0,242.698760E+0,4.012266E-3,3.983075E-3,83.223149E+0,73.458491E+0,73.102276E+0,87.603025E+0,77.202797E+0,3.977107E-3,3.976653E-3,70.753064E+0,5.372024E+0,2.256388E+0,74.726276E+0,74.985635E+0,0.000000E+0,74.359027E+0,75.764532E+0,0.000000E+0,73.893879E+0,1.085451E+0,1.003031E+0,2.590747E+0,60.000000E+0,66.000000E+0,65.900000E+0,11.069292E-3,70.767847E+0,36.214601E+0,0.000000E+0,1.328439E+0,1.337591E+0,1.000968E+0,60.000000E+0,1.000000E+0,1.357873E+0,668.947685E-3,2.028084E+0,60.000000E+0,1.877377E+0,0.000000E+0,73.894628E+0,1.069262E+0,1.067943E+0,1.006463E+0,50.000000E+0,1.000000E+0,84.439151E+0,2.312332E+0,2.090559E+0,1.285249E+0,30.000000E+0,0.000000E+0,1.333432E+0,1.326705E+0,1.001597E+0,60.000000E+0,3.988394E-3,56.948660E+0,9.426139E-3,29.346176E+0,1.497394E+0,36.313736E+0,0.000000E+0,-33.642724E-3,0.000000E+0,43.457369E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.725497E-3,2.020899E+0,2.013426E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.149263E+0,5.973732E+0,0.000000E+0,81.115360E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792346E+0,0.000000E+0,22.520467E-3,10.000000E+0,9.700414E+0,0.000000E+0,44.681373E-3,996.571205E-3,3.050663E+0,997.955117E-3,3.044757E+0,999.483855E-3,3.040493E+0,999.564315E-3,3.040879E+0,3.744589E-3,7.404425E+0,1.000000E+0,1.000000E+0,72.433058E+0,72.531237E+0,2.621207E+0,72.196043E+0,72.190101E+0,2.631075E+0,72.326599E+0,72.404560E+0,2.606703E+0,72.579484E+0,72.472133E+0,2.660544E+0
