date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:48:07.781,-43.211183E-6,72.632599E+0,3.984969E-3,997.202893E-3,1.013073E+0,0.000000E+0,1.010862E+0,3.083675E+0,0.000000E+0,72.358935E+0,3.980883E-3,997.525078E-3,977.897762E-3,0.000000E+0,1.068471E+0,2.829192E+0,0.000000E+0,76.974387E+0,36.527169E+0,72.154070E+0,3.970961E-3,3.964735E-3,0.000000E+0,995.953575E-3,1.000000E+0,44.000000E+0,98.056076E+0,29.046495E+0,8.822433E-3,13.026209E-3,1.000000E+0,2.658498E+0,1.000000E+0,20.000000E+0,6.637496E-3,42.862192E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.929380E+0,0.000000E+0,-148.630317E-3,0.000000E+0,133.532038E-3,0.000000E+0,136.107099E-3,0.000000E+0,469.017272E-3,0.000000E+0,-98.103737E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.007367E+0,3.044628E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.000580E+0,3.029646E+0,0.000000E+0,242.716370E+0,4.010320E-3,3.979637E-3,83.232479E+0,73.458959E+0,73.102557E+0,87.623670E+0,77.206450E+0,3.974837E-3,3.977561E-3,70.775940E+0,5.374280E+0,2.254051E+0,74.729834E+0,74.982826E+0,0.000000E+0,74.355423E+0,75.767435E+0,0.000000E+0,73.893926E+0,1.070739E+0,1.011940E+0,2.596008E+0,60.000000E+0,66.000000E+0,65.900000E+0,11.072211E-3,70.777811E+0,36.191399E+0,0.000000E+0,1.330051E+0,1.336648E+0,1.014185E+0,60.000000E+0,1.000000E+0,1.353486E+0,673.261637E-3,2.004694E+0,60.000000E+0,1.891286E+0,0.000000E+0,73.893084E+0,1.069534E+0,1.066379E+0,1.006990E+0,50.000000E+0,1.000000E+0,84.374154E+0,2.311454E+0,2.086662E+0,1.281129E+0,30.000000E+0,0.000000E+0,1.334789E+0,1.328718E+0,1.005269E+0,60.000000E+0,3.986967E-3,56.937133E+0,9.250650E-3,29.336377E+0,1.489984E+0,36.291230E+0,0.000000E+0,-31.418480E-3,0.000000E+0,43.489580E-3,0.000000E+0,22.456046E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.273078E-3,2.020802E+0,2.013168E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.141246E+0,5.968735E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.793924E+0,0.000000E+0,21.972886E-3,10.000000E+0,9.701380E+0,0.000000E+0,39.237778E-3,996.394194E-3,3.051677E+0,997.134425E-3,3.044596E+0,995.975802E-3,3.041297E+0,997.617185E-3,3.039752E+0,2.778034E-3,7.449533E+0,1.000000E+0,1.000000E+0,72.434462E+0,72.533857E+0,2.625170E+0,72.194827E+0,72.194546E+0,2.624178E+0,72.326038E+0,72.406151E+0,2.602934E+0,72.582479E+0,72.471993E+0,2.658341E+0
 10/20/2017,13:48:17.781,1.244936E-3,72.634143E+0,3.983412E-3,997.976137E-3,1.012658E+0,0.000000E+0,977.518867E-3,3.081532E+0,0.000000E+0,72.362070E+0,3.980299E-3,997.476750E-3,996.050534E-3,0.000000E+0,1.037456E+0,2.815869E+0,0.000000E+0,76.975792E+0,36.493316E+0,72.148735E+0,3.975176E-3,3.970961E-3,0.000000E+0,997.068616E-3,1.000000E+0,44.000000E+0,98.077229E+0,29.023415E+0,8.799152E-3,13.009866E-3,1.000000E+0,2.648164E+0,1.000000E+0,20.000000E+0,6.641324E-3,42.858793E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.928833E+0,0.000000E+0,-150.304107E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.686488E-3,0.000000E+0,469.113940E-3,0.000000E+0,-113.925125E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,860.686125E-3,3.046350E+0,0.000000E+0,997.971208E-3,0.000000E+0,996.409175E-3,3.029679E+0,0.000000E+0,242.735091E+0,4.010774E-3,3.980091E-3,83.241106E+0,73.460316E+0,73.105786E+0,87.645254E+0,77.213569E+0,3.976653E-3,3.976069E-3,70.779028E+0,5.393611E+0,2.255115E+0,74.715883E+0,74.975429E+0,0.000000E+0,74.354627E+0,75.766780E+0,0.000000E+0,73.894441E+0,1.021493E+0,1.002377E+0,2.596184E+0,60.000000E+0,66.000000E+0,65.900000E+0,11.076296E-3,70.776595E+0,36.165546E+0,0.000000E+0,1.330243E+0,1.336968E+0,1.003605E+0,60.000000E+0,1.000000E+0,1.349497E+0,667.989029E-3,1.995460E+0,60.000000E+0,1.895219E+0,0.000000E+0,73.894816E+0,1.071705E+0,1.070226E+0,998.603434E-3,50.000000E+0,1.000000E+0,84.348222E+0,2.309075E+0,2.086246E+0,1.263211E+0,30.000000E+0,0.000000E+0,1.324504E+0,1.323621E+0,1.003529E+0,60.000000E+0,3.985800E-3,56.921360E+0,9.375943E-3,29.317707E+0,1.525747E+0,36.270585E+0,0.000000E+0,13.001924E-3,0.000000E+0,43.554001E-3,0.000000E+0,19.267194E-3,0.000000E+0,13.952442E-3,0.000000E+0,17.205715E-3,2.020673E+0,2.013458E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.136375E+0,5.971636E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.792313E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.700736E+0,0.000000E+0,39.624305E-3,996.249366E-3,3.051355E+0,997.778105E-3,3.044483E+0,996.893045E-3,3.040653E+0,998.067760E-3,3.038561E+0,10.510472E-3,7.511717E+0,1.000000E+0,1.000000E+0,72.434790E+0,72.533155E+0,2.623492E+0,72.194219E+0,72.191317E+0,2.627946E+0,72.323277E+0,72.402454E+0,2.607119E+0,72.581590E+0,72.472975E+0,2.660863E+0
 10/20/2017,13:48:27.781,1.244936E-3,72.631007E+0,3.981402E-3,998.330540E-3,1.006079E+0,0.000000E+0,1.005912E+0,3.079212E+0,0.000000E+0,72.359777E+0,3.980170E-3,997.573406E-3,985.889448E-3,0.000000E+0,1.062450E+0,2.796232E+0,0.000000E+0,76.979726E+0,36.476111E+0,72.150935E+0,3.976668E-3,3.958898E-3,0.000000E+0,999.314627E-3,1.000000E+0,44.000000E+0,98.043712E+0,29.007718E+0,8.760954E-3,13.005197E-3,1.000000E+0,2.659616E+0,1.000000E+0,20.000000E+0,6.687834E-3,42.876716E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.923425E+0,0.000000E+0,-158.737434E-3,0.000000E+0,136.074911E-3,0.000000E+0,137.330253E-3,0.000000E+0,476.299621E-3,0.000000E+0,-112.378432E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,658.930256E-3,3.044483E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.007148E+0,3.029035E+0,0.000000E+0,242.762303E+0,4.010190E-3,3.981972E-3,83.250858E+0,73.461393E+0,73.109015E+0,87.667589E+0,77.221109E+0,3.976783E-3,3.982751E-3,70.763636E+0,5.393933E+0,2.255792E+0,74.743550E+0,74.973088E+0,0.000000E+0,74.358372E+0,75.771883E+0,0.000000E+0,73.893926E+0,1.058408E+0,975.744738E-3,2.592963E+0,60.000000E+0,66.000000E+0,65.900000E+0,11.073832E-3,70.764712E+0,36.143181E+0,0.000000E+0,1.333898E+0,1.340800E+0,1.007457E+0,60.000000E+0,1.000000E+0,1.352273E+0,669.075505E-3,2.012235E+0,60.000000E+0,1.887692E+0,0.000000E+0,73.893833E+0,1.069198E+0,1.069955E+0,1.009770E+0,50.000000E+0,1.000000E+0,84.376030E+0,2.313370E+0,2.086182E+0,1.270892E+0,30.000000E+0,0.000000E+0,1.331292E+0,1.325235E+0,1.007920E+0,60.000000E+0,3.990081E-3,56.901526E+0,9.359212E-3,29.290260E+0,1.502872E+0,36.246174E+0,0.000000E+0,53.457372E-3,0.000000E+0,43.135263E-3,0.000000E+0,18.365297E-3,0.000000E+0,15.756237E-3,0.000000E+0,18.300876E-3,2.020995E+0,2.013426E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.135939E+0,5.974086E+0,0.000000E+0,81.792304E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.794633E+0,0.000000E+0,16.561502E-3,10.000000E+0,9.699383E+0,0.000000E+0,52.766237E-3,996.297642E-3,3.051258E+0,997.327529E-3,3.043454E+0,996.426378E-3,3.040863E+0,997.311437E-3,3.040283E+0,2.133664E-3,7.407969E+0,1.000000E+0,1.000000E+0,72.433573E+0,72.532172E+0,2.625857E+0,72.197307E+0,72.191130E+0,2.632911E+0,72.327161E+0,72.403952E+0,2.599644E+0,72.582526E+0,72.474379E+0,2.656856E+0
 10/20/2017,13:48:37.781,2.211047E-3,72.632458E+0,3.981791E-3,998.121120E-3,1.020259E+0,0.000000E+0,982.900410E-3,3.079502E+0,0.000000E+0,72.358747E+0,3.979780E-3,997.557296E-3,996.497175E-3,0.000000E+0,1.040874E+0,2.786212E+0,0.000000E+0,76.985018E+0,36.451559E+0,72.148361E+0,3.977381E-3,3.970572E-3,0.000000E+0,994.392518E-3,1.000000E+0,44.000000E+0,97.950307E+0,29.006465E+0,8.768736E-3,13.000268E-3,1.000000E+0,2.661102E+0,1.000000E+0,20.000000E+0,6.633150E-3,42.899061E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.980525E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.924873E+0,0.000000E+0,-156.838326E-3,0.000000E+0,134.755192E-3,0.000000E+0,136.589923E-3,0.000000E+0,481.713049E-3,0.000000E+0,-114.279576E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,668.466188E-3,3.045288E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.001315E+0,3.029180E+0,0.000000E+0,242.788502E+0,4.005909E-3,3.979897E-3,83.261126E+0,73.457976E+0,73.108126E+0,87.689408E+0,77.225980E+0,3.973345E-3,3.978080E-3,70.752877E+0,5.391678E+0,2.253455E+0,74.724076E+0,74.970092E+0,0.000000E+0,74.355001E+0,75.774037E+0,0.000000E+0,73.895892E+0,1.053376E+0,991.503522E-3,2.590636E+0,60.000000E+0,66.000000E+0,65.900000E+0,11.074481E-3,70.747637E+0,36.117143E+0,0.000000E+0,1.329157E+0,1.340577E+0,1.004516E+0,60.000000E+0,1.000000E+0,1.355464E+0,672.111250E-3,2.009280E+0,60.000000E+0,1.873638E+0,0.000000E+0,73.893833E+0,1.070731E+0,1.067720E+0,1.002629E+0,50.000000E+0,1.000000E+0,84.414718E+0,2.314727E+0,2.093131E+0,1.272202E+0,30.000000E+0,0.000000E+0,1.333064E+0,1.322199E+0,1.006355E+0,60.000000E+0,3.988330E-3,56.887339E+0,9.381715E-3,29.267643E+0,1.571497E+0,36.225575E+0,0.000000E+0,54.231022E-3,0.000000E+0,51.445602E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.724026E-3,0.000000E+0,18.300876E-3,2.021028E+0,2.013490E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.136457E+0,5.972184E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.793312E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.699705E+0,0.000000E+0,41.750206E-3,996.120630E-3,3.051628E+0,997.681553E-3,3.043437E+0,997.230977E-3,3.040911E+0,999.499947E-3,3.040686E+0,1.811479E-3,7.437934E+0,1.000000E+0,1.000000E+0,72.433292E+0,72.536103E+0,2.623652E+0,72.195014E+0,72.192394E+0,2.632320E+0,72.324400E+0,72.402173E+0,2.595523E+0,72.580888E+0,72.472086E+0,2.655340E+0
 10/20/2017,13:48:47.781,-687.284809E-6,72.633675E+0,3.976992E-3,998.346649E-3,1.001129E+0,0.000000E+0,1.008036E+0,3.078423E+0,0.000000E+0,72.358139E+0,3.983736E-3,997.138456E-3,1.027953E+0,0.000000E+0,1.064958E+0,2.799148E+0,0.000000E+0,76.991059E+0,36.421242E+0,72.141014E+0,3.974398E-3,3.968302E-3,0.000000E+0,997.849144E-3,1.000000E+0,44.000000E+0,97.914910E+0,28.990629E+0,8.759398E-3,13.028868E-3,1.000000E+0,2.650576E+0,1.000000E+0,20.000000E+0,6.621214E-3,42.897525E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.937073E+0,0.000000E+0,-155.325477E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.070584E-3,0.000000E+0,471.305090E-3,0.000000E+0,-115.955161E-3,0.000000E+0,209.333856E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,615.579374E-3,3.043936E+0,0.000000E+0,997.842473E-3,0.000000E+0,986.932890E-3,3.028697E+0,0.000000E+0,242.800757E+0,4.012980E-3,3.978729E-3,83.266002E+0,73.462422E+0,73.112525E+0,87.708834E+0,77.231085E+0,3.977951E-3,3.979378E-3,70.749508E+0,5.398122E+0,2.253986E+0,74.714806E+0,74.968266E+0,0.000000E+0,74.354252E+0,75.778767E+0,0.000000E+0,73.892709E+0,1.073582E+0,1.006240E+0,2.596423E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.099449E-3,70.735567E+0,36.092220E+0,0.000000E+0,1.325214E+0,1.335451E+0,999.162431E-3,60.000000E+0,1.000000E+0,1.357522E+0,671.296392E-3,2.007362E+0,60.000000E+0,1.900054E+0,0.000000E+0,73.894535E+0,1.069996E+0,1.070194E+0,1.002837E+0,50.000000E+0,1.000000E+0,84.418235E+0,2.310656E+0,2.086103E+0,1.274725E+0,30.000000E+0,0.000000E+0,1.330110E+0,1.327168E+0,1.004247E+0,60.000000E+0,3.991313E-3,56.871612E+0,9.270170E-3,29.254826E+0,1.541212E+0,36.203209E+0,0.000000E+0,22.833726E-3,0.000000E+0,52.540763E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.532233E-3,0.000000E+0,16.078343E-3,2.020480E+0,2.013587E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.134108E+0,5.972474E+0,0.000000E+0,83.339604E-3,0.000000E+0,40.917795E-3,9.500000E+0,9.788674E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.699705E+0,0.000000E+0,43.328527E-3,996.104538E-3,3.051532E+0,998.260864E-3,3.043743E+0,996.184998E-3,3.038433E+0,1.000111E+0,3.039495E+0,1.811479E-3,7.415058E+0,1.000000E+0,1.000000E+0,72.435679E+0,72.533389E+0,2.620328E+0,72.194125E+0,72.192581E+0,2.626653E+0,72.327348E+0,72.401425E+0,2.609786E+0,72.578595E+0,72.472975E+0,2.662395E+0
 10/20/2017,13:48:57.781,-43.211183E-6,72.634845E+0,3.981856E-3,997.460641E-3,1.015532E+0,0.000000E+0,1.000881E+0,3.081790E+0,0.000000E+0,72.360292E+0,3.978743E-3,997.686170E-3,1.002926E+0,0.000000E+0,1.058298E+0,2.797053E+0,0.000000E+0,76.993916E+0,36.393760E+0,72.133013E+0,3.976473E-3,3.969534E-3,0.000000E+0,997.562420E-3,1.000000E+0,44.000000E+0,97.939260E+0,28.967410E+0,8.745001E-3,13.024912E-3,1.000000E+0,2.662747E+0,1.000000E+0,20.000000E+0,6.667012E-3,42.882302E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.950303E+0,0.000000E+0,-142.063911E-3,0.000000E+0,135.398957E-3,0.000000E+0,137.394630E-3,0.000000E+0,458.834872E-3,0.000000E+0,-102.486036E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007846E+0,3.044757E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.011750E+0,3.030708E+0,0.000000E+0,242.820588E+0,4.007206E-3,3.980999E-3,83.277770E+0,73.463312E+0,73.116784E+0,87.731169E+0,77.236987E+0,3.979897E-3,3.977756E-3,70.747169E+0,5.373313E+0,2.246927E+0,74.694161E+0,74.971402E+0,0.000000E+0,74.355844E+0,75.775723E+0,0.000000E+0,73.893271E+0,1.050709E+0,1.004963E+0,2.593697E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.073443E-3,70.729954E+0,36.072320E+0,0.000000E+0,1.332653E+0,1.334365E+0,999.929561E-3,60.000000E+0,1.000000E+0,1.353438E+0,668.084894E-3,2.017428E+0,60.000000E+0,1.884034E+0,0.000000E+0,73.895003E+0,1.068671E+0,1.069572E+0,1.001814E+0,50.000000E+0,1.000000E+0,84.412796E+0,2.305930E+0,2.087652E+0,1.270749E+0,30.000000E+0,0.000000E+0,1.331946E+0,1.329772E+0,1.003880E+0,60.000000E+0,3.989303E-3,56.855839E+0,9.329510E-3,29.247488E+0,1.492239E+0,36.180007E+0,0.000000E+0,-12.786410E-3,0.000000E+0,49.931703E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.338970E-3,2.020867E+0,2.013523E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.131018E+0,5.973151E+0,0.000000E+0,80.180533E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.753692E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.696903E+0,0.000000E+0,44.745794E-3,996.796493E-3,3.051065E+0,998.630980E-3,3.045159E+0,998.453968E-3,3.040734E+0,998.679256E-3,3.039640E+0,1.489295E-3,7.353196E+0,1.000000E+0,1.000000E+0,72.435445E+0,72.536993E+0,2.623572E+0,72.194920E+0,72.192862E+0,2.627674E+0,72.323885E+0,72.404092E+0,2.605506E+0,72.580233E+0,72.473116E+0,2.661246E+0
 10/20/2017,13:49:07.781,278.825630E-6,72.634096E+0,3.979132E-3,998.249994E-3,1.006702E+0,0.000000E+0,985.231880E-3,3.080324E+0,0.000000E+0,72.359871E+0,3.979780E-3,997.476750E-3,1.003691E+0,0.000000E+0,1.046464E+0,2.781363E+0,0.000000E+0,76.998459E+0,36.372696E+0,72.117290E+0,3.970312E-3,3.971220E-3,0.000000E+0,994.010218E-3,1.000000E+0,44.000000E+0,97.959662E+0,28.942844E+0,8.760759E-3,13.011358E-3,1.000000E+0,2.660463E+0,1.000000E+0,20.000000E+0,6.631204E-3,42.877926E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.939809E+0,0.000000E+0,-131.506158E-3,0.000000E+0,135.141451E-3,0.000000E+0,138.456843E-3,0.000000E+0,457.868189E-3,0.000000E+0,-114.795141E-3,0.000000E+0,205.724904E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008006E+0,3.044387E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.012965E+0,3.029244E+0,0.000000E+0,242.850744E+0,4.012007E-3,3.979637E-3,83.288413E+0,73.460316E+0,73.116831E+0,87.752941E+0,77.242279E+0,3.975226E-3,3.983594E-3,70.747777E+0,5.387812E+0,2.253019E+0,74.702541E+0,74.971075E+0,0.000000E+0,74.352052E+0,75.787054E+0,0.000000E+0,73.896875E+0,1.058344E+0,1.005187E+0,2.593155E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.075518E-3,70.722047E+0,36.048234E+0,0.000000E+0,1.322149E+0,1.336297E+0,996.956931E-3,60.000000E+0,1.000000E+0,1.352130E+0,670.513490E-3,2.006564E+0,60.000000E+0,1.898055E+0,0.000000E+0,73.894301E+0,1.070156E+0,1.068773E+0,998.875011E-3,50.000000E+0,1.000000E+0,84.393709E+0,2.304557E+0,2.085559E+0,1.278606E+0,30.000000E+0,0.000000E+0,1.334022E+0,1.329181E+0,1.003401E+0,60.000000E+0,3.987356E-3,56.838152E+0,9.427825E-3,29.234949E+0,1.451644E+0,36.159362E+0,0.000000E+0,-2.600018E-3,0.000000E+0,46.098640E-3,0.000000E+0,24.549736E-3,0.000000E+0,23.390154E-3,0.000000E+0,18.172033E-3,2.020706E+0,2.012911E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.126782E+0,5.973313E+0,0.000000E+0,85.080317E-3,0.000000E+0,47.429349E-3,9.500000E+0,9.754336E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.697096E+0,0.000000E+0,43.231895E-3,996.989597E-3,3.051612E+0,997.311437E-3,3.043711E+0,997.118333E-3,3.041104E+0,996.812585E-3,3.037564E+0,-2.054740E-3,7.626097E+0,1.000000E+0,1.000000E+0,72.434088E+0,72.535401E+0,2.634519E+0,72.193236E+0,72.190662E+0,2.629782E+0,72.323183E+0,72.405028E+0,2.608987E+0,72.578361E+0,72.472975E+0,2.660161E+0
 10/20/2017,13:49:17.781,1.083918E-3,72.634517E+0,3.981661E-3,998.266103E-3,974.814358E-3,0.000000E+0,1.012251E+0,3.081758E+0,0.000000E+0,72.358092E+0,3.975435E-3,997.299549E-3,1.021988E+0,0.000000E+0,1.069350E+0,2.778866E+0,0.000000E+0,77.001316E+0,36.358700E+0,72.107978E+0,3.972582E-3,3.967524E-3,0.000000E+0,997.243836E-3,1.000000E+0,44.000000E+0,98.015131E+0,28.917767E+0,8.732354E-3,12.986844E-3,1.000000E+0,2.669535E+0,1.000000E+0,20.000000E+0,6.612003E-3,42.886306E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.926644E+0,0.000000E+0,-132.825877E-3,0.000000E+0,136.203664E-3,0.000000E+0,138.682161E-3,0.000000E+0,447.492452E-3,0.000000E+0,-121.819708E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.016168E+0,3.043743E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.003680E+0,3.029389E+0,0.000000E+0,242.847077E+0,4.008179E-3,3.980416E-3,83.294274E+0,73.462750E+0,73.117299E+0,87.775886E+0,77.249539E+0,3.973280E-3,3.983983E-3,70.747964E+0,5.399411E+0,2.255195E+0,74.695051E+0,74.967376E+0,0.000000E+0,74.354720E+0,75.789864E+0,0.000000E+0,73.896360E+0,1.070563E+0,1.003494E+0,2.594079E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.067347E-3,70.721907E+0,36.020802E+0,0.000000E+0,1.330211E+0,1.343020E+0,983.548135E-3,60.000000E+0,1.000000E+0,1.358320E+0,671.919519E-3,2.019361E+0,60.000000E+0,1.886225E+0,0.000000E+0,73.897390E+0,1.068352E+0,1.071296E+0,988.986395E-3,50.000000E+0,1.000000E+0,84.375561E+0,2.307430E+0,2.082429E+0,1.274294E+0,30.000000E+0,0.000000E+0,1.329726E+0,1.323446E+0,985.868242E-3,60.000000E+0,3.988848E-3,56.824479E+0,9.368550E-3,29.210660E+0,1.438112E+0,36.133975E+0,0.000000E+0,7.167313E-3,0.000000E+0,45.164532E-3,0.000000E+0,22.101729E-3,0.000000E+0,25.226159E-3,0.000000E+0,21.682991E-3,2.020899E+0,2.013329E+0,2.018483E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.122593E+0,5.972023E+0,0.000000E+0,86.982206E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.753434E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.670296E+0,0.000000E+0,42.813157E-3,996.635573E-3,3.050888E+0,998.389600E-3,3.044435E+0,999.001096E-3,3.040959E+0,999.258568E-3,3.037886E+0,-2.054740E-3,7.442445E+0,1.000000E+0,1.000000E+0,72.435539E+0,72.534512E+0,2.630188E+0,72.194640E+0,72.190615E+0,2.632927E+0,72.325055E+0,72.405028E+0,2.602806E+0,72.579484E+0,72.475689E+0,2.655866E+0
 10/20/2017,13:49:27.781,1.244936E-3,72.636062E+0,3.977965E-3,998.056683E-3,993.863980E-3,0.000000E+0,1.001153E+0,3.080759E+0,0.000000E+0,72.358560E+0,3.977705E-3,997.621733E-3,995.252961E-3,0.000000E+0,1.057899E+0,2.778286E+0,0.000000E+0,77.004500E+0,36.328383E+0,72.105639E+0,3.973166E-3,3.963827E-3,0.000000E+0,996.431450E-3,1.000000E+0,44.000000E+0,98.132136E+0,28.901931E+0,8.710175E-3,13.008959E-3,1.000000E+0,2.660303E+0,1.000000E+0,20.000000E+0,6.606035E-3,42.885189E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.928092E+0,0.000000E+0,-137.654118E-3,0.000000E+0,135.334581E-3,0.000000E+0,138.006207E-3,0.000000E+0,450.585839E-3,0.000000E+0,-134.773269E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.011392E+0,3.044902E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.000916E+0,3.028938E+0,0.000000E+0,242.871974E+0,4.011293E-3,3.981129E-3,83.307167E+0,73.464060E+0,73.119826E+0,87.796063E+0,77.255815E+0,3.976005E-3,3.979572E-3,70.762326E+0,5.377502E+0,2.252455E+0,74.690041E+0,74.965082E+0,0.000000E+0,74.353176E+0,75.794218E+0,0.000000E+0,73.895284E+0,1.064557E+0,1.009673E+0,2.594765E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.075648E-3,70.720129E+0,35.997089E+0,0.000000E+0,1.334106E+0,1.329591E+0,1.001895E+0,60.000000E+0,1.000000E+0,1.355113E+0,672.255048E-3,2.021933E+0,60.000000E+0,1.879424E+0,0.000000E+0,73.895377E+0,1.070028E+0,1.072477E+0,1.011304E+0,50.000000E+0,1.000000E+0,84.302922E+0,2.303183E+0,2.079218E+0,1.274517E+0,30.000000E+0,0.000000E+0,1.334789E+0,1.328382E+0,993.453068E-3,60.000000E+0,3.986643E-3,56.809172E+0,9.324581E-3,29.188462E+0,1.414271E+0,36.110354E+0,0.000000E+0,34.406240E-3,0.000000E+0,43.650633E-3,0.000000E+0,17.946559E-3,0.000000E+0,21.908465E-3,0.000000E+0,23.454575E-3,2.021092E+0,2.013909E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.113832E+0,5.971411E+0,0.000000E+0,88.400565E-3,0.000000E+0,41.175678E-3,9.500000E+0,9.752886E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.696162E+0,0.000000E+0,43.135263E-3,996.297642E-3,3.051339E+0,997.279253E-3,3.043695E+0,999.258568E-3,3.039334E+0,1.000144E+0,3.039849E+0,-1.410370E-3,7.452433E+0,1.000000E+0,1.000000E+0,72.436615E+0,72.533062E+0,2.628143E+0,72.194593E+0,72.190147E+0,2.629750E+0,72.323324E+0,72.402829E+0,2.605681E+0,72.581215E+0,72.473350E+0,2.658772E+0
 10/20/2017,13:49:37.781,117.807224E-6,72.636155E+0,3.981207E-3,997.283439E-3,1.012786E+0,0.000000E+0,1.011197E+0,3.082080E+0,0.000000E+0,72.358888E+0,3.971350E-3,997.702280E-3,990.292054E-3,0.000000E+0,1.067529E+0,2.770924E+0,0.000000E+0,77.011151E+0,36.307319E+0,72.102784E+0,3.972712E-3,3.965967E-3,0.000000E+0,993.245618E-3,1.000000E+0,44.000000E+0,98.142948E+0,28.873186E+0,8.684234E-3,13.004938E-3,1.000000E+0,2.657748E+0,1.000000E+0,20.000000E+0,6.563870E-3,42.885933E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.925002E+0,0.000000E+0,-143.254876E-3,0.000000E+0,133.628603E-3,0.000000E+0,137.233689E-3,0.000000E+0,453.743672E-3,0.000000E+0,-134.547709E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.012718E+0,3.045449E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.010120E+0,3.029453E+0,0.000000E+0,242.886979E+0,4.011033E-3,3.981648E-3,83.316451E+0,73.462843E+0,73.122494E+0,87.816193E+0,77.261154E+0,3.974318E-3,3.975031E-3,70.756104E+0,5.375568E+0,2.251762E+0,74.696174E+0,74.963210E+0,0.000000E+0,74.351350E+0,75.798901E+0,0.000000E+0,73.896735E+0,1.070771E+0,1.003893E+0,2.590269E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.081485E-3,70.714141E+0,35.971423E+0,0.000000E+0,1.323203E+0,1.332130E+0,1.009055E+0,60.000000E+0,1.000000E+0,1.364015E+0,669.139416E-3,2.024330E+0,60.000000E+0,1.894703E+0,0.000000E+0,73.897718E+0,1.068943E+0,1.068741E+0,1.007565E+0,50.000000E+0,1.000000E+0,84.294950E+0,2.306616E+0,2.084553E+0,1.266597E+0,30.000000E+0,0.000000E+0,1.325718E+0,1.329357E+0,1.015441E+0,60.000000E+0,3.988394E-3,56.791905E+0,9.318096E-3,29.165335E+0,1.400417E+0,36.089663E+0,0.000000E+0,34.631888E-3,0.000000E+0,43.360737E-3,0.000000E+0,17.946559E-3,0.000000E+0,24.517525E-3,0.000000E+0,23.905524E-3,2.021092E+0,2.013523E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.110339E+0,5.973828E+0,0.000000E+0,83.533016E-3,0.000000E+0,46.268874E-3,9.500000E+0,9.753788E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.668009E+0,0.000000E+0,44.262634E-3,995.943618E-3,3.051323E+0,998.614888E-3,3.043582E+0,999.226384E-3,3.041152E+0,998.453968E-3,3.038964E+0,-765.999872E-6,7.497863E+0,1.000000E+0,1.000000E+0,72.434556E+0,72.533764E+0,2.621926E+0,72.191972E+0,72.189399E+0,2.631011E+0,72.322903E+0,72.406525E+0,2.604723E+0,72.582385E+0,72.473771E+0,2.656537E+0
 10/20/2017,13:49:47.781,-687.284809E-6,72.640320E+0,3.978873E-3,998.797708E-3,1.019764E+0,0.000000E+0,1.013162E+0,3.082209E+0,0.000000E+0,72.357156E+0,3.973425E-3,997.251221E-3,1.026422E+0,0.000000E+0,1.070132E+0,2.774242E+0,0.000000E+0,77.012181E+0,36.286395E+0,72.091554E+0,3.971674E-3,3.969210E-3,0.000000E+0,993.404910E-3,1.000000E+0,44.000000E+0,98.115777E+0,28.863992E+0,8.670680E-3,12.984704E-3,1.000000E+0,2.657779E+0,1.000000E+0,20.000000E+0,6.623614E-3,42.884537E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.922459E+0,0.000000E+0,-145.829938E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.652136E-3,0.000000E+0,449.619156E-3,0.000000E+0,-129.069835E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,996.569066E-3,3.045642E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.011718E+0,3.028600E+0,0.000000E+0,242.895809E+0,4.010644E-3,3.981972E-3,83.322593E+0,73.463592E+0,73.124928E+0,87.840828E+0,77.264526E+0,3.977432E-3,3.983140E-3,70.743848E+0,5.374280E+0,2.251827E+0,74.681147E+0,74.960494E+0,0.000000E+0,74.351631E+0,75.801429E+0,0.000000E+0,73.893037E+0,1.083374E+0,1.001227E+0,2.598463E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.056970E-3,70.709697E+0,35.947896E+0,0.000000E+0,1.330626E+0,1.331076E+0,1.002902E+0,60.000000E+0,1.000000E+0,1.354347E+0,672.239071E-3,2.018163E+0,60.000000E+0,1.887354E+0,0.000000E+0,73.896126E+0,1.072311E+0,1.070242E+0,1.009451E+0,50.000000E+0,1.000000E+0,84.323368E+0,2.310081E+0,2.085623E+0,1.286558E+0,30.000000E+0,0.000000E+0,1.331707E+0,1.321800E+0,1.006004E+0,60.000000E+0,3.990405E-3,56.775899E+0,9.293063E-3,29.149498E+0,1.440045E+0,36.067019E+0,0.000000E+0,35.341067E-3,0.000000E+0,45.679902E-3,0.000000E+0,16.336028E-3,0.000000E+0,24.549736E-3,0.000000E+0,24.743000E-3,2.021060E+0,2.013265E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.109866E+0,5.971636E+0,0.000000E+0,82.437012E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.753434E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.662275E+0,0.000000E+0,45.840955E-3,996.104538E-3,3.050743E+0,996.458562E-3,3.043116E+0,999.355119E-3,3.041104E+0,998.663164E-3,3.039495E+0,200.554889E-6,7.515906E+0,1.000000E+0,1.000000E+0,72.436287E+0,72.532968E+0,2.628015E+0,72.195482E+0,72.190569E+0,2.630356E+0,72.324681E+0,72.403437E+0,2.604148E+0,72.579063E+0,72.471665E+0,2.657144E+0
 10/20/2017,13:49:57.781,1.405954E-3,72.637512E+0,3.977965E-3,997.879481E-3,1.006415E+0,0.000000E+0,991.763189E-3,3.084512E+0,0.000000E+0,72.356922E+0,3.977640E-3,997.508969E-3,991.201287E-3,0.000000E+0,1.043206E+0,2.762756E+0,0.000000E+0,77.016302E+0,36.260867E+0,72.086173E+0,3.975500E-3,3.965902E-3,0.000000E+0,991.588986E-3,1.000000E+0,44.000000E+0,98.032007E+0,28.862180E+0,8.647204E-3,13.007402E-3,1.000000E+0,2.657460E+0,1.000000E+0,20.000000E+0,6.605062E-3,42.871409E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.924906E+0,0.000000E+0,-141.677651E-3,0.000000E+0,137.040559E-3,0.000000E+0,135.656464E-3,0.000000E+0,453.002548E-3,0.000000E+0,-129.166504E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.003901E+0,3.046012E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.007212E+0,3.030531E+0,0.000000E+0,242.869947E+0,4.007985E-3,3.981648E-3,83.332064E+0,73.462001E+0,73.125630E+0,87.856547E+0,77.270661E+0,3.976523E-3,3.978015E-3,70.728737E+0,5.377502E+0,2.256049E+0,74.671175E+0,74.957779E+0,0.000000E+0,74.352614E+0,75.808827E+0,0.000000E+0,73.895752E+0,1.057146E+0,1.008204E+0,2.595418E+0,60.000000E+0,67.000000E+0,66.000000E+0,11.063910E-3,70.709463E+0,35.923579E+0,0.000000E+0,1.324448E+0,1.331411E+0,1.009263E+0,60.000000E+0,1.000000E+0,1.355113E+0,668.452379E-3,2.018147E+0,60.000000E+0,1.883711E+0,0.000000E+0,73.896922E+0,1.073860E+0,1.066187E+0,1.009467E+0,50.000000E+0,1.000000E+0,84.327541E+0,2.305115E+0,2.077700E+0,1.279596E+0,30.000000E+0,0.000000E+0,1.331866E+0,1.329309E+0,1.010092E+0,60.000000E+0,3.985475E-3,56.761432E+0,9.240144E-3,29.119127E+0,1.405894E+0,36.043910E+0,0.000000E+0,35.727892E-3,0.000000E+0,45.712112E-3,0.000000E+0,17.044662E-3,0.000000E+0,24.485315E-3,0.000000E+0,24.002155E-3,2.020802E+0,2.013426E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.107419E+0,5.970250E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.752886E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.660536E+0,0.000000E+0,45.196742E-3,996.764309E-3,3.050373E+0,998.727532E-3,3.044467E+0,998.727532E-3,3.039189E+0,996.796493E-3,3.038449E+0,-443.814952E-6,7.404747E+0,1.000000E+0,1.000000E+0,72.435258E+0,72.536057E+0,2.623396E+0,72.193329E+0,72.189118E+0,2.632624E+0,72.322715E+0,72.400910E+0,2.608572E+0,72.583930E+0,72.472507E+0,2.659123E+0
 10/20/2017,13:50:07.781,922.899256E-6,72.640133E+0,3.975889E-3,997.347876E-3,973.489029E-3,0.000000E+0,1.003548E+0,3.079551E+0,0.000000E+0,72.356127E+0,3.981661E-3,997.363986E-3,1.029102E+0,0.000000E+0,1.061556E+0,2.780734E+0,0.000000E+0,77.018223E+0,36.237292E+0,72.079341E+0,3.976862E-3,3.966356E-3,0.000000E+0,996.176583E-3,1.000000E+0,44.000000E+0,97.984576E+0,28.842909E+0,8.652976E-3,12.992421E-3,1.000000E+0,2.656869E+0,1.000000E+0,20.000000E+0,6.564324E-3,42.859166E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.927706E+0,0.000000E+0,-136.109081E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.171476E-3,0.000000E+0,448.201353E-3,0.000000E+0,-131.905441E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.012926E+0,3.045320E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.011095E+0,3.030371E+0,0.000000E+0,242.855134E+0,4.009541E-3,3.981064E-3,83.339003E+0,73.465090E+0,73.130122E+0,87.885171E+0,77.276001E+0,3.975680E-3,3.978859E-3,70.720550E+0,5.375891E+0,2.256485E+0,74.696361E+0,74.953238E+0,0.000000E+0,74.353269E+0,75.819128E+0,0.000000E+0,73.898888E+0,1.063839E+0,1.004261E+0,2.595673E+0,60.000000E+0,67.000000E+0,66.000000E+0,11.059240E-3,70.709183E+0,35.898518E+0,0.000000E+0,1.334202E+0,1.332720E+0,984.043572E-3,60.000000E+0,1.000000E+0,1.351093E+0,667.957073E-3,2.014840E+0,60.000000E+0,1.871527E+0,0.000000E+0,73.898092E+0,1.070364E+0,1.072972E+0,1.007597E+0,50.000000E+0,1.000000E+0,84.364119E+0,2.299639E+0,2.080671E+0,1.277935E+0,30.000000E+0,0.000000E+0,1.330046E+0,1.325363E+0,984.846287E-3,60.000000E+0,3.987551E-3,56.745659E+0,9.424582E-3,29.114204E+0,1.454544E+0,36.017035E+0,0.000000E+0,35.212126E-3,0.000000E+0,45.744323E-3,0.000000E+0,17.656663E-3,0.000000E+0,21.908465E-3,0.000000E+0,23.390154E-3,2.021092E+0,2.013394E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.107680E+0,5.973925E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.743771E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.660343E+0,0.000000E+0,43.554001E-3,996.024078E-3,3.051387E+0,997.311437E-3,3.042922E+0,998.534428E-3,3.041201E+0,997.118333E-3,3.037371E+0,-121.630032E-6,7.343530E+0,1.000000E+0,1.000000E+0,72.434790E+0,72.534091E+0,2.629996E+0,72.193797E+0,72.188510E+0,2.634986E+0,72.321358E+0,72.402033E+0,2.606927E+0,72.581075E+0,72.470776E+0,2.656026E+0
 10/20/2017,13:50:17.781,600.862443E-6,72.641209E+0,3.979975E-3,997.412313E-3,994.678339E-3,0.000000E+0,998.118839E-3,3.078987E+0,0.000000E+0,72.356174E+0,3.972971E-3,997.557296E-3,1.026534E+0,0.000000E+0,1.055807E+0,2.783811E+0,0.000000E+0,77.026746E+0,36.202093E+0,72.076768E+0,3.972258E-3,3.963892E-3,0.000000E+0,997.594278E-3,1.000000E+0,44.000000E+0,98.010195E+0,28.803437E+0,8.646880E-3,12.981007E-3,1.000000E+0,2.659329E+0,1.000000E+0,20.000000E+0,6.595656E-3,42.848878E+0,0.000000E+0,1.988000E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.930700E+0,0.000000E+0,-132.182112E-3,0.000000E+0,135.398957E-3,0.000000E+0,136.525547E-3,0.000000E+0,445.204634E-3,0.000000E+0,-120.369683E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.009427E+0,3.043405E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.000308E+0,3.029582E+0,0.000000E+0,242.828211E+0,4.006428E-3,3.981453E-3,83.346317E+0,73.468132E+0,73.132322E+0,87.903565E+0,77.280029E+0,3.973734E-3,3.978470E-3,70.709370E+0,5.394255E+0,2.253406E+0,74.723092E+0,74.949492E+0,0.000000E+0,74.352520E+0,75.826339E+0,0.000000E+0,73.896501E+0,1.056012E+0,1.008731E+0,2.594813E+0,60.000000E+0,67.000000E+0,66.000000E+0,11.042314E-3,70.707358E+0,35.944269E+0,0.000000E+0,1.324911E+0,1.341215E+0,994.351886E-3,60.000000E+0,1.000000E+0,1.356007E+0,672.894152E-3,2.011708E+0,60.000000E+0,1.897943E+0,0.000000E+0,73.897203E+0,1.073461E+0,1.067799E+0,977.947566E-3,50.000000E+0,1.000000E+0,84.365197E+0,2.304940E+0,2.080959E+0,1.274086E+0,30.000000E+0,0.000000E+0,1.332441E+0,1.327424E+0,989.812352E-3,60.000000E+0,3.988005E-3,56.728112E+0,9.380289E-3,29.109003E+0,1.399450E+0,35.996670E+0,0.000000E+0,2.912238E-3,0.000000E+0,42.233366E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.838161E-3,0.000000E+0,20.362355E-3,2.020867E+0,2.013684E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.105043E+0,5.971314E+0,0.000000E+0,81.760069E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.743513E+0,0.000000E+0,21.972886E-3,10.000000E+0,9.778785E+0,0.000000E+0,44.262634E-3,996.152814E-3,3.051612E+0,998.872360E-3,3.044628E+0,999.258568E-3,3.038948E+0,998.389600E-3,3.037692E+0,-2.376924E-3,7.312921E+0,1.000000E+0,1.000000E+0,72.433152E+0,72.534044E+0,2.621607E+0,72.192581E+0,72.187714E+0,2.629862E+0,72.322013E+0,72.402782E+0,2.608365E+0,72.583649E+0,72.471197E+0,2.658660E+0
 10/20/2017,13:50:27.781,439.844037E-6,72.639805E+0,3.978937E-3,998.201666E-3,985.656514E-3,0.000000E+0,996.617756E-3,3.078584E+0,0.000000E+0,72.354723E+0,3.976214E-3,997.557296E-3,989.510431E-3,0.000000E+0,1.054449E+0,2.788258E+0,0.000000E+0,77.026278E+0,36.179449E+0,72.069374E+0,3.976992E-3,3.964865E-3,0.000000E+0,993.468627E-3,1.000000E+0,44.000000E+0,98.052409E+0,28.762433E+0,8.646037E-3,12.994302E-3,1.000000E+0,2.650816E+0,1.000000E+0,20.000000E+0,6.613754E-3,42.853952E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.929702E+0,0.000000E+0,-130.894581E-3,0.000000E+0,134.787380E-3,0.000000E+0,136.525547E-3,0.000000E+0,445.333526E-3,0.000000E+0,-119.564113E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.007127E+0,3.045690E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.007180E+0,3.029099E+0,0.000000E+0,242.802012E+0,4.012136E-3,3.980351E-3,83.359820E+0,73.468179E+0,73.131433E+0,87.926745E+0,77.288318E+0,3.976913E-3,3.975226E-3,70.699639E+0,5.388778E+0,2.257162E+0,74.714151E+0,74.947432E+0,0.000000E+0,74.350788E+0,75.828727E+0,0.000000E+0,73.895050E+0,1.070356E+0,1.005059E+0,2.600073E+0,60.000000E+0,67.000000E+0,66.000000E+0,11.051977E-3,70.706001E+0,35.927996E+0,0.000000E+0,1.323921E+0,1.338613E+0,985.641760E-3,60.000000E+0,1.000000E+0,1.356996E+0,670.561422E-3,2.016773E+0,60.000000E+0,1.891915E+0,0.000000E+0,73.897390E+0,1.071481E+0,1.069188E+0,980.008360E-3,50.000000E+0,1.000000E+0,84.338514E+0,2.307590E+0,2.075033E+0,1.278653E+0,30.000000E+0,0.000000E+0,1.331068E+0,1.323254E+0,983.281417E-3,60.000000E+0,3.988913E-3,56.712853E+0,9.419459E-3,29.087315E+0,1.379475E+0,35.971051E+0,0.000000E+0,2.944473E-3,0.000000E+0,43.876107E-3,0.000000E+0,23.776681E-3,0.000000E+0,25.161738E-3,0.000000E+0,20.748883E-3,2.020770E+0,2.013329E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.100095E+0,5.973313E+0,0.000000E+0,80.986418E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.739583E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.779107E+0,0.000000E+0,43.264105E-3,996.941321E-3,3.050775E+0,997.617185E-3,3.044821E+0,996.522930E-3,3.039334E+0,999.516039E-3,3.040750E+0,-2.054740E-3,7.447277E+0,1.000000E+0,1.000000E+0,72.438159E+0,72.533015E+0,2.630556E+0,72.192581E+0,72.189820E+0,2.632751E+0,72.322903E+0,72.403063E+0,2.608428E+0,72.579765E+0,72.468389E+0,2.658213E+0
 10/20/2017,13:50:37.781,-43.211183E-6,72.641443E+0,3.979067E-3,998.346649E-3,989.552666E-3,0.000000E+0,996.330315E-3,3.079825E+0,0.000000E+0,72.354068E+0,3.978094E-3,997.734498E-3,997.342603E-3,0.000000E+0,1.055743E+0,2.792656E+0,0.000000E+0,77.031711E+0,36.174241E+0,72.067269E+0,3.974722E-3,3.967199E-3,0.000000E+0,997.100474E-3,1.000000E+0,44.000000E+0,98.081836E+0,28.726630E+0,8.653430E-3,12.992356E-3,1.000000E+0,2.666357E+0,1.000000E+0,20.000000E+0,6.588196E-3,42.861680E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.933532E+0,0.000000E+0,-131.506158E-3,0.000000E+0,136.461170E-3,0.000000E+0,135.302393E-3,0.000000E+0,447.718012E-3,0.000000E+0,-109.413935E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.009364E+0,3.044644E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.014387E+0,3.029389E+0,0.000000E+0,242.790384E+0,4.009152E-3,3.979637E-3,83.368400E+0,73.466681E+0,73.135598E+0,87.946125E+0,77.293845E+0,3.978340E-3,3.982167E-3,70.692809E+0,5.394578E+0,2.257145E+0,74.738729E+0,74.947760E+0,0.000000E+0,74.352848E+0,75.836032E+0,0.000000E+0,73.897296E+0,1.063871E+0,1.002377E+0,2.592102E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.056063E-3,70.706516E+0,35.902098E+0,0.000000E+0,1.333898E+0,1.339794E+0,987.479677E-3,60.000000E+0,1.000000E+0,1.355512E+0,675.562412E-3,2.021150E+0,60.000000E+0,1.884662E+0,0.000000E+0,73.896454E+0,1.069390E+0,1.072126E+0,1.007757E+0,50.000000E+0,1.000000E+0,84.303156E+0,2.301507E+0,2.079170E+0,1.271579E+0,30.000000E+0,0.000000E+0,1.335460E+0,1.326449E+0,977.485014E-3,60.000000E+0,3.988848E-3,56.698106E+0,9.364724E-3,29.050071E+0,1.389462E+0,35.946640E+0,0.000000E+0,19.932538E-3,0.000000E+0,41.814627E-3,0.000000E+0,20.169092E-3,0.000000E+0,25.322791E-3,0.000000E+0,22.391624E-3,2.020802E+0,2.013039E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.094379E+0,5.974022E+0,0.000000E+0,82.501483E-3,0.000000E+0,46.301109E-3,9.500000E+0,9.721706E+0,0.000000E+0,22.262782E-3,10.000000E+0,9.777689E+0,0.000000E+0,45.164532E-3,996.458562E-3,3.050647E+0,998.260864E-3,3.044934E+0,996.522930E-3,3.040750E+0,997.295345E-3,3.040686E+0,-1.410370E-3,7.453721E+0,1.000000E+0,1.000000E+0,72.435117E+0,72.536103E+0,2.632537E+0,72.194686E+0,72.188603E+0,2.633039E+0,72.323043E+0,72.399646E+0,2.604212E+0,72.580935E+0,72.468904E+0,2.664231E+0
 10/20/2017,13:50:47.781,2.050028E-3,72.639993E+0,3.979586E-3,998.491633E-3,980.818262E-3,0.000000E+0,995.052797E-3,3.081806E+0,0.000000E+0,72.352758E+0,3.980105E-3,997.589515E-3,1.025226E+0,0.000000E+0,1.053555E+0,2.790610E+0,0.000000E+0,77.037659E+0,36.178845E+0,72.060671E+0,3.974398E-3,3.967718E-3,0.000000E+0,996.527024E-3,1.000000E+0,44.000000E+0,98.087336E+0,28.716925E+0,8.626322E-3,12.971279E-3,1.000000E+0,2.660447E+0,1.000000E+0,20.000000E+0,6.603440E-3,42.864799E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.926740E+0,0.000000E+0,-134.596232E-3,0.000000E+0,135.141451E-3,0.000000E+0,137.394630E-3,0.000000E+0,448.008017E-3,0.000000E+0,-126.524235E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.016056E+0,3.045256E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.009161E+0,3.029518E+0,0.000000E+0,242.778804E+0,4.012201E-3,3.980610E-3,83.374589E+0,73.467524E+0,73.136862E+0,87.968461E+0,77.297311E+0,3.975161E-3,3.976459E-3,70.681488E+0,5.377179E+0,2.256646E+0,74.711857E+0,74.945934E+0,0.000000E+0,74.349805E+0,75.835610E+0,0.000000E+0,73.895284E+0,1.054047E+0,1.006240E+0,2.599707E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.059370E-3,70.703007E+0,35.874759E+0,0.000000E+0,1.337331E+0,1.337335E+0,992.418078E-3,60.000000E+0,1.000000E+0,1.358144E+0,671.312370E-3,2.025624E+0,60.000000E+0,1.867143E+0,0.000000E+0,73.898045E+0,1.069055E+0,1.069172E+0,1.009978E+0,50.000000E+0,1.000000E+0,84.317928E+0,2.296685E+0,2.075767E+0,1.274118E+0,30.000000E+0,0.000000E+0,1.330637E+0,1.328718E+0,985.532913E-3,60.000000E+0,3.990146E-3,56.681446E+0,9.315956E-3,29.014034E+0,1.402028E+0,35.921951E+0,0.000000E+0,36.114717E-3,0.000000E+0,50.060546E-3,0.000000E+0,17.785506E-3,0.000000E+0,21.972886E-3,0.000000E+0,22.649309E-3,2.020931E+0,2.013651E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.092782E+0,5.972281E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.716391E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.777850E+0,0.000000E+0,45.969797E-3,996.426378E-3,3.051162E+0,997.279253E-3,3.043840E+0,997.810289E-3,3.041683E+0,1.000288E+0,3.038899E+0,-2.054740E-3,7.510106E+0,1.000000E+0,1.000000E+0,72.433854E+0,72.532453E+0,2.629629E+0,72.191130E+0,72.187761E+0,2.638690E+0,72.323838E+0,72.402127E+0,2.599835E+0,72.582292E+0,72.470776E+0,2.659634E+0
 10/20/2017,13:50:57.781,-43.211183E-6,72.641630E+0,3.976668E-3,997.943918E-3,974.814359E-3,0.000000E+0,1.001105E+0,3.081983E+0,0.000000E+0,72.353506E+0,3.982764E-3,997.508969E-3,1.014969E+0,0.000000E+0,1.059688E+0,2.790577E+0,0.000000E+0,77.043513E+0,36.158758E+0,72.055243E+0,3.974528E-3,3.965059E-3,0.000000E+0,994.058005E-3,1.000000E+0,44.000000E+0,98.052926E+0,28.760436E+0,8.634753E-3,12.994302E-3,1.000000E+0,2.650161E+0,1.000000E+0,20.000000E+0,6.622577E-3,42.876763E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.926354E+0,0.000000E+0,-136.945976E-3,0.000000E+0,135.495522E-3,0.000000E+0,134.883945E-3,0.000000E+0,451.584746E-3,0.000000E+0,-130.648752E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.014746E+0,3.045739E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.002625E+0,3.029131E+0,0.000000E+0,242.805775E+0,4.007336E-3,3.982037E-3,83.386264E+0,73.466401E+0,73.140793E+0,87.988592E+0,77.306069E+0,3.979443E-3,3.978015E-3,70.671290E+0,5.372991E+0,2.254132E+0,74.717662E+0,74.943406E+0,0.000000E+0,74.352052E+0,75.838092E+0,0.000000E+0,73.893926E+0,1.062832E+0,1.005937E+0,2.594956E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.033948E-3,70.694540E+0,35.847931E+0,0.000000E+0,1.333755E+0,1.334748E+0,1.004932E+0,60.000000E+0,1.000000E+0,1.354172E+0,672.702421E-3,2.009631E+0,60.000000E+0,1.875008E+0,0.000000E+0,73.897671E+0,1.069454E+0,1.068518E+0,1.005760E+0,50.000000E+0,1.000000E+0,84.355959E+0,2.292678E+0,2.072812E+0,1.274885E+0,30.000000E+0,0.000000E+0,1.332042E+0,1.327775E+0,1.006052E+0,60.000000E+0,3.986254E-3,56.666560E+0,9.195137E-3,28.983152E+0,1.473553E+0,35.896751E+0,0.000000E+0,33.890474E-3,0.000000E+0,45.808744E-3,0.000000E+0,22.906994E-3,0.000000E+0,23.325732E-3,0.000000E+0,15.949501E-3,2.020899E+0,2.013619E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.093148E+0,5.973377E+0,0.000000E+0,79.697002E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.714168E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.777271E+0,0.000000E+0,42.845367E-3,996.120630E-3,3.051017E+0,997.150517E-3,3.045497E+0,996.748217E-3,3.041442E+0,999.966615E-3,3.039398E+0,-121.630032E-6,7.572612E+0,1.000000E+0,1.000000E+0,72.433948E+0,72.533670E+0,2.633928E+0,72.192768E+0,72.187293E+0,2.637365E+0,72.325008E+0,72.399927E+0,2.609147E+0,72.579999E+0,72.468623E+0,2.659346E+0
