date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:51:07.781,922.899256E-6,72.642847E+0,3.981726E-3,998.298322E-3,975.884203E-3,0.000000E+0,996.090780E-3,3.081403E+0,0.000000E+0,72.355004E+0,3.979456E-3,997.396204E-3,1.025656E+0,0.000000E+0,1.056988E+0,2.787710E+0,0.000000E+0,77.045339E+0,36.128767E+0,72.052155E+0,3.970442E-3,3.965319E-3,0.000000E+0,996.765962E-3,1.000000E+0,44.000000E+0,97.984811E+0,28.773392E+0,8.611017E-3,12.996183E-3,1.000000E+0,2.654393E+0,1.000000E+0,20.000000E+0,6.609733E-3,42.896315E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.990486E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.924487E+0,0.000000E+0,-133.019007E-3,0.000000E+0,135.431146E-3,0.000000E+0,136.010534E-3,0.000000E+0,449.071368E-3,0.000000E+0,-117.308518E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.006424E+0,3.045449E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.004879E+0,3.029357E+0,0.000000E+0,242.840177E+0,4.008958E-3,3.981843E-3,83.394329E+0,73.467290E+0,73.141448E+0,88.013837E+0,77.313469E+0,3.978664E-3,3.979572E-3,70.660998E+0,5.400055E+0,2.249748E+0,74.715040E+0,74.942142E+0,0.000000E+0,74.349290E+0,75.845677E+0,0.000000E+0,73.894956E+0,1.071634E+0,999.806022E-3,2.597969E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.053922E-3,70.689441E+0,35.821150E+0,0.000000E+0,1.333850E+0,1.338437E+0,988.294753E-3,60.000000E+0,1.000000E+0,1.358575E+0,667.637521E-3,2.030688E+0,60.000000E+0,1.884356E+0,0.000000E+0,73.899028E+0,1.069039E+0,1.073116E+0,1.007006E+0,50.000000E+0,1.000000E+0,84.423300E+0,2.289836E+0,2.071854E+0,1.272505E+0,30.000000E+0,0.000000E+0,1.337025E+0,1.326529E+0,983.920139E-3,60.000000E+0,3.990016E-3,56.646681E+0,9.313037E-3,28.979391E+0,1.444234E+0,35.873503E+0,0.000000E+0,37.952136E-3,0.000000E+0,45.486638E-3,0.000000E+0,21.199832E-3,0.000000E+0,25.129527E-3,0.000000E+0,22.423835E-3,2.020867E+0,2.013523E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.096020E+0,5.962933E+0,0.000000E+0,88.916331E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.713395E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.778946E+0,0.000000E+0,42.555472E-3,997.053965E-3,3.050341E+0,996.571206E-3,3.041876E+0,999.355119E-3,3.039559E+0,998.550520E-3,3.040509E+0,-3.021294E-3,7.447600E+0,1.000000E+0,1.000000E+0,72.434041E+0,72.531845E+0,2.630060E+0,72.192628E+0,72.186966E+0,2.638084E+0,72.322107E+0,72.401284E+0,2.605122E+0,72.580841E+0,72.469840E+0,2.661102E+0
 10/20/2017,13:51:17.781,117.807224E-6,72.641864E+0,3.981661E-3,998.201666E-3,1.002087E+0,0.000000E+0,1.004187E+0,3.079422E+0,0.000000E+0,72.354255E+0,3.974074E-3,997.460641E-3,1.030968E+0,0.000000E+0,1.062770E+0,2.797005E+0,0.000000E+0,77.054004E+0,36.105100E+0,72.045463E+0,3.972063E-3,3.963308E-3,0.000000E+0,998.199586E-3,1.000000E+0,44.000000E+0,97.947581E+0,28.752588E+0,8.630732E-3,12.990800E-3,1.000000E+0,2.656725E+0,1.000000E+0,20.000000E+0,6.614922E-3,42.900178E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.941193E+0,0.000000E+0,-127.482625E-3,0.000000E+0,137.265877E-3,0.000000E+0,135.463334E-3,0.000000E+0,444.753515E-3,0.000000E+0,-119.048549E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.004140E+0,3.044886E+0,0.000000E+0,997.520633E-3,0.000000E+0,998.374744E-3,3.029083E+0,0.000000E+0,242.901744E+0,4.010969E-3,3.980351E-3,83.401549E+0,73.469396E+0,73.144023E+0,88.033358E+0,77.315905E+0,3.974058E-3,3.977432E-3,70.650472E+0,5.387812E+0,2.252520E+0,74.718364E+0,74.939474E+0,0.000000E+0,74.349103E+0,75.857149E+0,0.000000E+0,73.895705E+0,1.069525E+0,1.001562E+0,2.603629E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.052042E-3,70.681675E+0,35.795810E+0,0.000000E+0,1.330035E+0,1.343562E+0,1.000345E+0,60.000000E+0,1.000000E+0,1.356756E+0,673.820853E-3,2.023419E+0,60.000000E+0,1.876861E+0,0.000000E+0,73.896688E+0,1.069949E+0,1.071679E+0,992.165449E-3,50.000000E+0,1.000000E+0,84.469304E+0,2.292087E+0,2.068914E+0,1.273399E+0,30.000000E+0,0.000000E+0,1.329088E+0,1.330811E+0,1.002539E+0,60.000000E+0,3.986773E-3,56.633194E+0,9.307395E-3,28.999127E+0,1.445200E+0,35.851465E+0,0.000000E+0,-730.363991E-6,0.000000E+0,40.816098E-3,0.000000E+0,22.906994E-3,0.000000E+0,23.454575E-3,0.000000E+0,18.365297E-3,2.020802E+0,2.013233E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.097226E+0,5.969670E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.713975E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.778591E+0,0.000000E+0,40.461782E-3,995.943618E-3,3.051194E+0,998.099944E-3,3.043325E+0,997.617185E-3,3.041088E+0,996.925229E-3,3.040991E+0,-1.088185E-3,7.397337E+0,1.000000E+0,1.000000E+0,72.433760E+0,72.531751E+0,2.636405E+0,72.192206E+0,72.187387E+0,2.635545E+0,72.321312E+0,72.402220E+0,2.607534E+0,72.581777E+0,72.468857E+0,2.656441E+0
 10/20/2017,13:51:27.781,117.807224E-6,72.643783E+0,3.981596E-3,997.492859E-3,994.279143E-3,0.000000E+0,997.575894E-3,3.078632E+0,0.000000E+0,72.354489E+0,3.976992E-3,997.444532E-3,983.050087E-3,0.000000E+0,1.053794E+0,2.785777E+0,0.000000E+0,77.052037E+0,36.082316E+0,72.042562E+0,3.975825E-3,3.965773E-3,0.000000E+0,993.197831E-3,1.000000E+0,44.000000E+0,98.006435E+0,28.718179E+0,8.632548E-3,12.992810E-3,1.000000E+0,2.660032E+0,1.000000E+0,20.000000E+0,6.608695E-3,42.902460E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.942063E+0,0.000000E+0,-145.411491E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.295901E-3,0.000000E+0,456.385941E-3,0.000000E+0,-113.377338E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,999.635898E-3,3.045352E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.004239E+0,3.030016E+0,0.000000E+0,242.977159E+0,4.004806E-3,3.977237E-3,83.409848E+0,73.468741E+0,73.148375E+0,88.055976E+0,77.322228E+0,3.977756E-3,3.979053E-3,70.638543E+0,5.382334E+0,2.254357E+0,74.681334E+0,74.936150E+0,0.000000E+0,74.346341E+0,75.867919E+0,0.000000E+0,73.897203E+0,1.057050E+0,1.008061E+0,2.599053E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.055803E-3,70.677839E+0,35.767960E+0,0.000000E+0,1.326938E+0,1.340002E+0,1.003078E+0,60.000000E+0,1.000000E+0,1.353837E+0,669.938296E-3,2.019265E+0,60.000000E+0,1.875024E+0,0.000000E+0,73.897577E+0,1.069310E+0,1.065948E+0,1.012118E+0,50.000000E+0,1.000000E+0,84.468460E+0,2.291736E+0,2.067093E+0,1.278781E+0,30.000000E+0,0.000000E+0,1.333144E+0,1.324836E+0,1.006547E+0,60.000000E+0,3.987681E-3,56.620361E+0,9.278731E-3,29.011387E+0,1.515115E+0,35.826497E+0,0.000000E+0,-3.857199E-3,0.000000E+0,43.264105E-3,0.000000E+0,26.289109E-3,0.000000E+0,21.682991E-3,0.000000E+0,18.043191E-3,2.020706E+0,2.013329E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.094604E+0,5.958033E+0,0.000000E+0,82.791602E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.714297E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.778205E+0,0.000000E+0,43.038631E-3,996.925229E-3,3.050711E+0,996.297642E-3,3.044371E+0,998.614888E-3,3.038996E+0,997.005689E-3,3.040670E+0,1.489295E-3,7.535237E+0,1.000000E+0,1.000000E+0,72.434416E+0,72.533576E+0,2.626800E+0,72.190522E+0,72.186872E+0,2.635002E+0,72.321312E+0,72.401144E+0,2.606879E+0,72.580467E+0,72.467032E+0,2.660623E+0
 10/20/2017,13:51:37.781,1.083918E-3,72.643924E+0,3.980429E-3,997.960028E-3,1.009848E+0,0.000000E+0,1.011341E+0,3.078053E+0,0.000000E+0,72.350792E+0,3.980170E-3,997.686170E-3,1.006563E+0,0.000000E+0,1.071250E+0,2.777674E+0,0.000000E+0,77.057282E+0,36.089802E+0,72.039989E+0,3.974138E-3,3.971350E-3,0.000000E+0,993.420839E-3,1.000000E+0,44.000000E+0,98.097349E+0,28.675225E+0,8.655246E-3,12.989114E-3,1.000000E+0,2.654250E+0,1.000000E+0,20.000000E+0,6.606489E-3,42.915308E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.942674E+0,0.000000E+0,-144.445842E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.491195E-3,0.000000E+0,459.575996E-3,0.000000E+0,-106.030542E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.014092E+0,3.045883E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.009353E+0,3.030499E+0,0.000000E+0,243.028257E+0,4.009412E-3,3.981972E-3,83.422930E+0,73.468460E+0,73.147252E+0,88.076717E+0,77.328457E+0,3.975550E-3,3.981843E-3,70.630918E+0,5.381368E+0,2.255630E+0,74.713495E+0,74.933481E+0,0.000000E+0,74.343579E+0,75.873210E+0,0.000000E+0,73.896173E+0,1.081074E+0,1.006528E+0,2.597475E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.054441E-3,70.675453E+0,35.742156E+0,0.000000E+0,1.327545E+0,1.336345E+0,1.007249E+0,60.000000E+0,1.000000E+0,1.353773E+0,671.024773E-3,2.027781E+0,60.000000E+0,1.879053E+0,0.000000E+0,73.896828E+0,1.069342E+0,1.073866E+0,1.001000E+0,50.000000E+0,1.000000E+0,84.458565E+0,2.291560E+0,2.073643E+0,1.263371E+0,30.000000E+0,0.000000E+0,1.334949E+0,1.329533E+0,1.008431E+0,60.000000E+0,3.990146E-3,56.602069E+0,9.277693E-3,28.993090E+0,1.479996E+0,35.802924E+0,0.000000E+0,-3.857199E-3,0.000000E+0,40.783888E-3,0.000000E+0,24.485315E-3,0.000000E+0,22.166150E-3,0.000000E+0,17.946559E-3,2.020931E+0,2.013748E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.091227E+0,5.939626E+0,0.000000E+0,82.017952E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.715940E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.778624E+0,0.000000E+0,43.554001E-3,996.909137E-3,3.050566E+0,997.858565E-3,3.044339E+0,998.775808E-3,3.038433E+0,996.603389E-3,3.039463E+0,1.811479E-3,7.542648E+0,1.000000E+0,1.000000E+0,72.436381E+0,72.531892E+0,2.629885E+0,72.191832E+0,72.185702E+0,2.631554E+0,72.321686E+0,72.401237E+0,2.605617E+0,72.582666E+0,72.470401E+0,2.664247E+0
 10/20/2017,13:51:47.781,278.825630E-6,72.644579E+0,3.982764E-3,997.960028E-3,1.000443E+0,0.000000E+0,998.725660E-3,3.082128E+0,0.000000E+0,72.352290E+0,3.977770E-3,997.605624E-3,1.022993E+0,0.000000E+0,1.057036E+0,2.781363E+0,0.000000E+0,77.059952E+0,36.070227E+0,72.036713E+0,3.972193E-3,3.963114E-3,0.000000E+0,991.923499E-3,1.000000E+0,44.000000E+0,98.164996E+0,28.668074E+0,8.689682E-3,13.009931E-3,1.000000E+0,2.659121E+0,1.000000E+0,20.000000E+0,6.628869E-3,42.932300E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.939745E+0,0.000000E+0,-124.392551E-3,0.000000E+0,135.946158E-3,0.000000E+0,137.137124E-3,0.000000E+0,450.553617E-3,0.000000E+0,-111.637307E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,999.875494E-3,3.046237E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.012118E+0,3.029131E+0,0.000000E+0,243.027581E+0,4.010255E-3,3.981064E-3,83.428884E+0,73.469536E+0,73.153149E+0,88.097177E+0,77.332766E+0,3.977496E-3,3.978534E-3,70.625023E+0,5.386845E+0,2.256420E+0,74.720143E+0,74.928799E+0,0.000000E+0,74.347511E+0,75.875738E+0,0.000000E+0,73.895330E+0,1.061618E+0,1.002840E+0,2.596375E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.034402E-3,70.669606E+0,35.719142E+0,0.000000E+0,1.326140E+0,1.337239E+0,997.883881E-3,60.000000E+0,1.000000E+0,1.354954E+0,668.867797E-3,2.015734E+0,60.000000E+0,1.874605E+0,0.000000E+0,73.899122E+0,1.071625E+0,1.069779E+0,1.001830E+0,50.000000E+0,1.000000E+0,84.451719E+0,2.290379E+0,2.067045E+0,1.278574E+0,30.000000E+0,0.000000E+0,1.335300E+0,1.328510E+0,1.002874E+0,60.000000E+0,3.987097E-3,56.588396E+0,9.186122E-3,28.963787E+0,1.454866E+0,35.777724E+0,0.000000E+0,-279.068162E-6,0.000000E+0,45.454427E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.461929E-3,2.020963E+0,2.013362E+0,2.018064E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.088087E+0,5.932727E+0,0.000000E+0,84.693492E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.695840E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.779397E+0,0.000000E+0,45.100111E-3,997.198793E-3,3.051146E+0,998.260864E-3,3.045224E+0,998.502244E-3,3.041120E+0,996.941321E-3,3.038722E+0,-765.999872E-6,7.587756E+0,1.000000E+0,1.000000E+0,72.431514E+0,72.534606E+0,2.635094E+0,72.190475E+0,72.186404E+0,2.633677E+0,72.323183E+0,72.401612E+0,2.609179E+0,72.581122E+0,72.470776E+0,2.660671E+0
 10/20/2017,13:51:57.781,1.727991E-3,72.646076E+0,3.983023E-3,997.589515E-3,988.387014E-3,0.000000E+0,1.004794E+0,3.083949E+0,0.000000E+0,72.351401E+0,3.981402E-3,997.573406E-3,1.003213E+0,0.000000E+0,1.063201E+0,2.769087E+0,0.000000E+0,77.062902E+0,36.030473E+0,72.032689E+0,3.974528E-3,3.972387E-3,0.000000E+0,997.052687E-3,1.000000E+0,44.000000E+0,98.133687E+0,28.662780E+0,8.690266E-3,13.020373E-3,1.000000E+0,2.661421E+0,1.000000E+0,20.000000E+0,6.635031E-3,42.950409E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.928929E+0,0.000000E+0,-132.825877E-3,0.000000E+0,134.497686E-3,0.000000E+0,136.268041E-3,0.000000E+0,447.009110E-3,0.000000E+0,-117.630746E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.006217E+0,3.045803E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.013460E+0,3.030998E+0,0.000000E+0,243.024011E+0,4.011358E-3,3.980870E-3,83.439059E+0,73.469162E+0,73.153944E+0,88.119419E+0,77.337965E+0,3.975680E-3,3.983140E-3,70.617726E+0,5.399088E+0,2.251617E+0,74.725574E+0,74.925710E+0,0.000000E+0,74.344984E+0,75.889552E+0,0.000000E+0,73.898467E+0,1.070835E+0,1.003622E+0,2.603676E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.039914E-3,70.669840E+0,35.693663E+0,0.000000E+0,1.322899E+0,1.336457E+0,994.703487E-3,60.000000E+0,1.000000E+0,1.357283E+0,673.852808E-3,2.024457E+0,60.000000E+0,1.878747E+0,0.000000E+0,73.899356E+0,1.069438E+0,1.073275E+0,993.762964E-3,50.000000E+0,1.000000E+0,84.485108E+0,2.292901E+0,2.071774E+0,1.276482E+0,30.000000E+0,0.000000E+0,1.337153E+0,1.329053E+0,985.405169E-3,60.000000E+0,3.989238E-3,56.571270E+0,9.359082E-3,28.928401E+0,1.437790E+0,35.756569E+0,0.000000E+0,2.944473E-3,0.000000E+0,44.906847E-3,0.000000E+0,23.486786E-3,0.000000E+0,25.419423E-3,0.000000E+0,20.974357E-3,2.020770E+0,2.013362E+0,2.018258E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.088289E+0,5.932405E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.674483E+0,0.000000E+0,-16.969752E-3,10.000000E+0,9.777593E+0,0.000000E+0,42.684314E-3,996.667757E-3,3.051097E+0,997.407989E-3,3.044532E+0,998.389600E-3,3.040911E+0,999.870063E-3,3.038320E+0,-2.376924E-3,7.609665E+0,1.000000E+0,1.000000E+0,72.432590E+0,72.531564E+0,2.632953E+0,72.191177E+0,72.187433E+0,2.634268E+0,72.323417E+0,72.401237E+0,2.608955E+0,72.580888E+0,72.467921E+0,2.667344E+0
 10/20/2017,13:52:07.781,922.899256E-6,72.646872E+0,3.979651E-3,998.201666E-3,972.419184E-3,0.000000E+0,1.012028E+0,3.085850E+0,0.000000E+0,72.353506E+0,3.982699E-3,997.283439E-3,999.862935E-3,0.000000E+0,1.069142E+0,2.775451E+0,0.000000E+0,77.070255E+0,35.993090E+0,72.034888E+0,3.976927E-3,3.966291E-3,0.000000E+0,997.211978E-3,1.000000E+0,44.000000E+0,98.121935E+0,28.645506E+0,8.702523E-3,13.045276E-3,1.000000E+0,2.661757E+0,1.000000E+0,20.000000E+0,6.581709E-3,42.977270E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.926837E+0,0.000000E+0,-134.853738E-3,0.000000E+0,133.596414E-3,0.000000E+0,134.980510E-3,0.000000E+0,448.330244E-3,0.000000E+0,-118.694098E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.010593E+0,3.046656E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.003089E+0,3.029598E+0,0.000000E+0,242.973347E+0,4.373000E-3,3.984243E-3,83.445998E+0,73.473842E+0,73.153523E+0,88.141803E+0,77.345131E+0,3.977302E-3,3.983010E-3,70.613983E+0,5.393289E+0,2.256082E+0,74.720564E+0,74.923322E+0,0.000000E+0,74.345779E+0,75.892783E+0,0.000000E+0,73.899543E+0,1.077081E+0,1.004995E+0,2.591815E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.033818E-3,70.666191E+0,35.668092E+0,0.000000E+0,1.338528E+0,1.335643E+0,988.214844E-3,60.000000E+0,1.000000E+0,1.364111E+0,671.999407E-3,2.026423E+0,60.000000E+0,1.881535E+0,0.000000E+0,73.900339E+0,1.071306E+0,1.073563E+0,1.010856E+0,50.000000E+0,1.000000E+0,84.503444E+0,2.293556E+0,2.065704E+0,1.259778E+0,30.000000E+0,0.000000E+0,1.335795E+0,1.329261E+0,984.510958E-3,60.000000E+0,3.987875E-3,56.556757E+0,9.335411E-3,28.919531E+0,1.401383E+0,35.733973E+0,0.000000E+0,30.151165E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.139823E-3,0.000000E+0,24.646368E-3,0.000000E+0,22.778152E-3,2.020738E+0,2.013523E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.087292E+0,5.932824E+0,0.000000E+0,85.241494E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.673839E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.777496E+0,0.000000E+0,40.912730E-3,996.925229E-3,3.050759E+0,997.134425E-3,3.045626E+0,996.957413E-3,3.039125E+0,1.000079E+0,3.038883E+0,-2.376924E-3,7.632219E+0,1.000000E+0,1.000000E+0,72.435492E+0,72.531892E+0,2.629933E+0,72.188042E+0,72.184439E+0,2.639584E+0,72.321312E+0,72.398617E+0,2.609083E+0,72.583415E+0,72.470074E+0,2.665875E+0
 10/20/2017,13:52:17.781,439.844037E-6,72.647199E+0,3.975889E-3,998.008355E-3,992.155421E-3,0.000000E+0,1.006806E+0,3.091552E+0,0.000000E+0,72.351120E+0,3.978419E-3,997.653952E-3,1.022275E+0,0.000000E+0,1.063888E+0,2.762144E+0,0.000000E+0,77.074142E+0,35.976584E+0,72.034561E+0,3.975176E-3,3.965773E-3,0.000000E+0,994.392518E-3,1.000000E+0,44.000000E+0,98.116153E+0,28.620988E+0,8.708878E-3,13.041061E-3,1.000000E+0,2.662236E+0,1.000000E+0,20.000000E+0,6.616673E-3,42.994076E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.927449E+0,0.000000E+0,-139.585414E-3,0.000000E+0,135.077075E-3,0.000000E+0,134.272368E-3,0.000000E+0,449.135814E-3,0.000000E+0,-135.127720E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.016200E+0,3.046592E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.009289E+0,3.028616E+0,0.000000E+0,242.912262E+0,4.376048E-3,3.983140E-3,83.454953E+0,73.469911E+0,73.157080E+0,88.161559E+0,77.351688E+0,3.977886E-3,3.982037E-3,70.625866E+0,5.371380E+0,2.251037E+0,74.679415E+0,74.924492E+0,0.000000E+0,74.346996E+0,75.898823E+0,0.000000E+0,73.897156E+0,1.062513E+0,1.008971E+0,2.602242E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.035050E-3,70.664928E+0,35.644752E+0,0.000000E+0,1.331312E+0,1.336090E+0,1.007089E+0,60.000000E+0,1.000000E+0,1.363250E+0,674.060517E-3,2.008241E+0,60.000000E+0,1.896202E+0,0.000000E+0,73.900901E+0,1.071657E+0,1.074840E+0,1.006527E+0,50.000000E+0,1.000000E+0,84.526283E+0,2.291831E+0,2.071838E+0,1.272074E+0,30.000000E+0,0.000000E+0,1.333927E+0,1.327488E+0,1.005876E+0,60.000000E+0,3.988459E-3,56.542058E+0,9.355061E-3,28.904021E+0,1.395906E+0,35.709843E+0,0.000000E+0,33.826003E-3,0.000000E+0,43.103052E-3,0.000000E+0,17.817717E-3,0.000000E+0,23.647839E-3,0.000000E+0,23.937734E-3,2.020834E+0,2.013329E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.086701E+0,5.932695E+0,0.000000E+0,84.048783E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.675675E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.761584E+0,0.000000E+0,43.392948E-3,996.780401E-3,3.051355E+0,997.182701E-3,3.044902E+0,998.309140E-3,3.041233E+0,997.939024E-3,3.037853E+0,-443.814952E-6,7.675071E+0,1.000000E+0,1.000000E+0,72.434883E+0,72.534887E+0,2.632250E+0,72.189305E+0,72.186872E+0,2.633422E+0,72.322575E+0,72.397868E+0,2.608971E+0,72.582432E+0,72.469606E+0,2.661070E+0
 10/20/2017,13:52:27.781,1.244936E-3,72.646825E+0,3.978743E-3,998.846036E-3,998.494650E-3,0.000000E+0,1.007493E+0,3.083095E+0,0.000000E+0,72.351728E+0,3.974722E-3,997.621733E-3,1.004521E+0,0.000000E+0,1.064894E+0,2.771359E+0,0.000000E+0,77.073908E+0,35.950453E+0,72.033625E+0,3.975435E-3,3.970961E-3,0.000000E+0,986.810240E-3,1.000000E+0,44.000000E+0,98.124709E+0,28.592198E+0,8.731641E-3,13.031787E-3,1.000000E+0,2.654761E+0,1.000000E+0,20.000000E+0,6.648135E-3,42.981227E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.980267E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.916858E+0,0.000000E+0,-145.282737E-3,0.000000E+0,136.171476E-3,0.000000E+0,134.272368E-3,0.000000E+0,460.446011E-3,0.000000E+0,-124.075303E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.010561E+0,3.046414E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.006764E+0,3.030194E+0,0.000000E+0,242.876027E+0,6.036229E-3,3.983789E-3,83.464331E+0,73.469770E+0,73.157876E+0,88.186101E+0,77.356652E+0,3.975226E-3,3.976848E-3,70.670822E+0,5.379435E+0,2.246556E+0,74.671082E+0,74.920747E+0,0.000000E+0,74.343111E+0,75.905472E+0,0.000000E+0,73.898186E+0,1.065532E+0,1.001147E+0,2.598973E+0,60.000000E+0,66.000000E+0,66.000000E+0,11.051717E-3,70.660437E+0,35.616345E+0,0.000000E+0,1.329860E+0,1.341391E+0,1.006546E+0,60.000000E+0,1.000000E+0,1.357554E+0,670.385669E-3,2.015079E+0,60.000000E+0,1.890803E+0,0.000000E+0,73.898373E+0,1.069087E+0,1.072924E+0,1.003300E+0,50.000000E+0,1.000000E+0,84.552029E+0,2.292263E+0,2.073898E+0,1.265016E+0,30.000000E+0,0.000000E+0,1.334342E+0,1.331226E+0,1.012567E+0,60.000000E+0,3.989173E-3,56.527172E+0,9.368810E-3,28.890322E+0,1.447134E+0,35.686550E+0,0.000000E+0,51.039716E-3,0.000000E+0,44.327056E-3,0.000000E+0,13.952442E-3,0.000000E+0,18.526350E-3,0.000000E+0,18.107612E-3,2.020931E+0,2.013909E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.086391E+0,5.933243E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.675611E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.739809E+0,0.000000E+0,43.811686E-3,995.975802E-3,3.051113E+0,998.051668E-3,3.043293E+0,998.775808E-3,3.041281E+0,997.810289E-3,3.037757E+0,-3.987849E-3,7.574223E+0,1.000000E+0,1.000000E+0,72.435866E+0,72.535682E+0,2.634407E+0,72.187808E+0,72.187901E+0,2.633677E+0,72.320001E+0,72.397400E+0,2.606911E+0,72.582666E+0,72.469091E+0,2.654781E+0
 10/20/2017,13:52:37.781,439.844037E-6,72.646685E+0,3.981531E-3,997.637843E-3,1.004722E+0,0.000000E+0,1.005369E+0,3.083208E+0,0.000000E+0,72.351681E+0,3.981596E-3,997.525078E-3,1.003883E+0,0.000000E+0,1.060310E+0,2.783119E+0,0.000000E+0,77.080605E+0,35.923021E+0,72.037602E+0,3.970572E-3,3.972258E-3,0.000000E+0,996.813749E-3,1.000000E+0,44.000000E+0,97.958345E+0,28.563361E+0,8.726712E-3,13.034251E-3,1.000000E+0,2.654409E+0,1.000000E+0,20.000000E+0,6.633734E-3,42.950502E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.933790E+0,0.000000E+0,-154.907030E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.682161E-3,0.000000E+0,470.982862E-3,0.000000E+0,-119.531891E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,630.322488E-3,3.046801E+0,0.000000E+0,998.486152E-3,0.000000E+0,987.124652E-3,3.029743E+0,0.000000E+0,242.864302E+0,6.034283E-3,3.981064E-3,83.474224E+0,73.473421E+0,73.163820E+0,88.205435E+0,77.359650E+0,3.975226E-3,3.979313E-3,70.670261E+0,5.398444E+0,2.253438E+0,74.686905E+0,74.917423E+0,0.000000E+0,74.344984E+0,75.905987E+0,0.000000E+0,73.897811E+0,1.067529E+0,1.010743E+0,2.605398E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.056127E-3,70.655618E+0,35.591053E+0,0.000000E+0,1.332286E+0,1.339571E+0,1.005188E+0,60.000000E+0,1.000000E+0,1.351300E+0,670.577400E-3,1.999454E+0,60.000000E+0,1.869899E+0,0.000000E+0,73.898186E+0,1.069454E+0,1.069891E+0,1.011304E+0,50.000000E+0,1.000000E+0,84.685919E+0,2.293237E+0,2.071758E+0,1.285520E+0,30.000000E+0,0.000000E+0,1.333511E+0,1.330156E+0,1.004695E+0,60.000000E+0,3.986254E-3,56.512706E+0,9.382494E-3,28.863574E+0,1.538634E+0,35.664140E+0,0.000000E+0,27.185507E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.977299E-3,0.000000E+0,15.047603E-3,0.000000E+0,15.724026E-3,2.020963E+0,2.013716E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.095135E+0,5.931212E+0,0.000000E+0,81.566656E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.674773E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.700704E+0,0.000000E+0,42.523261E-3,996.780401E-3,3.051435E+0,998.276956E-3,3.042327E+0,997.102241E-3,3.041362E+0,999.837879E-3,3.038835E+0,1.811479E-3,7.528471E+0,1.000000E+0,1.000000E+0,72.434743E+0,72.535027E+0,2.631850E+0,72.190662E+0,72.186404E+0,2.638100E+0,72.318878E+0,72.400770E+0,2.610537E+0,72.582105E+0,72.466798E+0,2.664375E+0
 10/20/2017,13:52:47.781,1.405954E-3,72.647901E+0,3.979456E-3,997.670061E-3,993.863979E-3,0.000000E+0,995.100704E-3,3.081387E+0,0.000000E+0,72.350044E+0,3.971415E-3,997.589515E-3,1.003372E+0,0.000000E+0,1.052517E+0,2.803191E+0,0.000000E+0,77.084774E+0,35.920045E+0,72.037883E+0,3.977186E-3,3.966551E-3,0.000000E+0,994.121722E-3,1.000000E+0,44.000000E+0,97.876693E+0,28.552310E+0,8.739553E-3,13.022253E-3,1.000000E+0,2.658035E+0,1.000000E+0,20.000000E+0,6.683877E-3,42.931974E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.989841E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.943221E+0,0.000000E+0,-137.654118E-3,0.000000E+0,135.527710E-3,0.000000E+0,139.454679E-3,0.000000E+0,458.577090E-3,0.000000E+0,-104.032730E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.008389E+0,3.045497E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.013172E+0,3.030934E+0,0.000000E+0,242.855810E+0,5.743607E-3,3.980221E-3,83.481069E+0,73.474123E+0,73.162790E+0,88.227256E+0,77.365458E+0,3.976459E-3,3.981583E-3,70.656413E+0,5.377824E+0,2.249699E+0,74.701230E+0,74.915410E+0,0.000000E+0,74.344188E+0,75.906034E+0,0.000000E+0,73.899684E+0,1.052386E+0,1.009402E+0,2.597252E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.038488E-3,70.650893E+0,35.566412E+0,0.000000E+0,1.332637E+0,1.342988E+0,1.010446E+0,60.000000E+0,1.000000E+0,1.356342E+0,668.340536E-3,2.029762E+0,60.000000E+0,1.881294E+0,0.000000E+0,73.899496E+0,1.071401E+0,1.069125E+0,1.011495E+0,50.000000E+0,1.000000E+0,84.763722E+0,2.284359E+0,2.071215E+0,1.278877E+0,30.000000E+0,0.000000E+0,1.331946E+0,1.325826E+0,1.004040E+0,60.000000E+0,3.988459E-3,56.494227E+0,9.311286E-3,28.841701E+0,1.482896E+0,35.638847E+0,0.000000E+0,4.846363E-3,0.000000E+0,41.814627E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.393095E-3,0.000000E+0,17.141294E-3,2.020963E+0,2.012846E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.099428E+0,5.933985E+0,0.000000E+0,84.209960E-3,0.000000E+0,50.620655E-3,9.500000E+0,9.676191E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.737715E+0,0.000000E+0,41.267047E-3,996.716033E-3,3.051274E+0,997.810289E-3,3.044033E+0,999.033280E-3,3.040734E+0,998.325232E-3,3.039688E+0,2.455849E-3,7.504951E+0,1.000000E+0,1.000000E+0,72.436755E+0,72.536197E+0,2.628414E+0,72.191645E+0,72.186123E+0,2.638179E+0,72.321546E+0,72.398477E+0,2.609099E+0,72.586035E+0,72.466330E+0,2.664359E+0
 10/20/2017,13:52:57.781,1.083918E-3,72.649024E+0,3.977251E-3,997.444532E-3,990.223314E-3,0.000000E+0,1.001169E+0,3.080694E+0,0.000000E+0,72.347985E+0,3.980364E-3,997.138456E-3,988.298120E-3,0.000000E+0,1.060486E+0,2.793187E+0,0.000000E+0,77.088661E+0,35.904097E+0,72.038491E+0,3.975241E-3,3.968691E-3,0.000000E+0,995.443842E-3,1.000000E+0,44.000000E+0,97.888633E+0,28.519155E+0,8.763548E-3,13.031462E-3,1.000000E+0,2.663306E+0,1.000000E+0,20.000000E+0,6.686926E-3,42.927179E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.929155E+0,0.000000E+0,-133.340890E-3,0.000000E+0,135.238016E-3,0.000000E+0,135.720840E-3,0.000000E+0,444.721293E-3,0.000000E+0,-120.305237E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.015721E+0,3.046302E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.004224E+0,3.028954E+0,0.000000E+0,242.876220E+0,5.633395E-3,3.982102E-3,83.490353E+0,73.474966E+0,73.165364E+0,88.247857E+0,77.372530E+0,3.978729E-3,3.979961E-3,70.647198E+0,5.397800E+0,2.246379E+0,74.719909E+0,74.913491E+0,0.000000E+0,74.343439E+0,75.914134E+0,0.000000E+0,73.896969E+0,1.067193E+0,1.003542E+0,2.596662E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.033105E-3,70.642379E+0,35.539771E+0,0.000000E+0,1.328742E+0,1.336633E+0,992.865571E-3,60.000000E+0,1.000000E+0,1.358639E+0,671.040750E-3,2.020160E+0,60.000000E+0,1.876378E+0,0.000000E+0,73.899496E+0,1.073972E+0,1.070035E+0,1.000920E+0,50.000000E+0,1.000000E+0,84.811229E+0,2.292805E+0,2.069713E+0,1.282310E+0,30.000000E+0,0.000000E+0,1.333032E+0,1.326801E+0,988.007961E-3,60.000000E+0,3.989043E-3,56.481114E+0,9.325943E-3,28.817182E+0,1.422647E+0,35.613741E+0,0.000000E+0,6.877194E-3,0.000000E+0,45.100111E-3,0.000000E+0,22.359414E-3,0.000000E+0,25.258370E-3,0.000000E+0,21.811833E-3,2.020963E+0,2.013233E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.101327E+0,5.936563E+0,0.000000E+0,84.564550E-3,0.000000E+0,46.139932E-3,9.500000E+0,9.676030E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.713234E+0,0.000000E+0,43.425158E-3,996.748217E-3,3.051773E+0,996.893045E-3,3.045336E+0,996.796493E-3,3.041619E+0,997.665461E-3,3.036984E+0,-3.343479E-3,7.652195E+0,1.000000E+0,1.000000E+0,72.435819E+0,72.535682E+0,2.633209E+0,72.191083E+0,72.185047E+0,2.638994E+0,72.320984E+0,72.397962E+0,2.606480E+0,72.584959E+0,72.467360E+0,2.666769E+0
 10/20/2017,13:53:07.781,278.825630E-6,72.650756E+0,3.978937E-3,998.411086E-3,1.013936E+0,0.000000E+0,1.020427E+0,3.086285E+0,0.000000E+0,72.348640E+0,3.982180E-3,998.088901E-3,989.111645E-3,0.000000E+0,1.075291E+0,2.778560E+0,0.000000E+0,77.093906E+0,35.868993E+0,72.044621E+0,3.975306E-3,3.969080E-3,0.000000E+0,988.323509E-3,1.000000E+0,44.000000E+0,98.011229E+0,28.492594E+0,8.785014E-3,13.017714E-3,1.000000E+0,2.662571E+0,1.000000E+0,20.000000E+0,6.652870E-3,42.929786E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.925002E+0,0.000000E+0,-149.821283E-3,0.000000E+0,135.881781E-3,0.000000E+0,135.913970E-3,0.000000E+0,457.030396E-3,0.000000E+0,-128.683162E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.003006E+0,3.046286E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.004208E+0,3.029453E+0,0.000000E+0,242.906569E+0,5.636055E-3,3.982816E-3,83.497386E+0,73.472672E+0,73.169155E+0,88.271836E+0,77.378291E+0,3.975031E-3,3.978470E-3,70.639993E+0,5.378468E+0,2.247378E+0,74.716351E+0,74.910916E+0,0.000000E+0,74.344281E+0,75.915961E+0,0.000000E+0,73.898279E+0,1.082895E+0,1.005793E+0,2.600249E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.028695E-3,70.639058E+0,35.515595E+0,0.000000E+0,1.322883E+0,1.338293E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.356485E+0,667.014395E-3,2.032749E+0,60.000000E+0,1.886338E+0,0.000000E+0,73.902305E+0,1.070635E+0,1.071535E+0,1.008508E+0,50.000000E+0,1.000000E+0,84.793455E+0,2.286499E+0,2.066039E+0,1.262620E+0,30.000000E+0,0.000000E+0,1.335492E+0,1.327040E+0,1.006084E+0,60.000000E+0,3.989432E-3,56.461842E+0,9.117704E-3,28.799165E+0,1.423614E+0,35.594261E+0,0.000000E+0,36.469307E-3,0.000000E+0,46.034218E-3,0.000000E+0,15.691816E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.453104E-3,2.020963E+0,2.013555E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.097864E+0,5.933146E+0,0.000000E+0,82.920544E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.675160E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.699802E+0,0.000000E+0,48.482225E-3,996.844769E-3,3.051484E+0,998.630980E-3,3.043663E+0,997.134425E-3,3.040750E+0,997.552817E-3,3.037145E+0,-443.814952E-6,7.715024E+0,1.000000E+0,1.000000E+0,72.433901E+0,72.532500E+0,2.635366E+0,72.193049E+0,72.185187E+0,2.636599E+0,72.319159E+0,72.396511E+0,2.607055E+0,72.586035E+0,72.466845E+0,2.664917E+0
 10/20/2017,13:53:17.781,761.880850E-6,72.650382E+0,3.981467E-3,998.475523E-3,991.548644E-3,0.000000E+0,1.013210E+0,3.088814E+0,0.000000E+0,72.349997E+0,3.974852E-3,997.734498E-3,981.965387E-3,0.000000E+0,1.069765E+0,2.775064E+0,0.000000E+0,77.096576E+0,35.832588E+0,72.048365E+0,3.976214E-3,3.971285E-3,0.000000E+0,997.657995E-3,1.000000E+0,44.000000E+0,98.095093E+0,28.471606E+0,8.786700E-3,13.009542E-3,1.000000E+0,2.654984E+0,1.000000E+0,20.000000E+0,6.703468E-3,42.929088E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.918403E+0,0.000000E+0,-150.690367E-3,0.000000E+0,136.686488E-3,0.000000E+0,136.911806E-3,0.000000E+0,459.028209E-3,0.000000E+0,-124.687536E-3,0.000000E+0,205.886018E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,792.465116E-3,3.046318E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.012645E+0,3.029196E+0,0.000000E+0,242.922105E+0,5.635276E-3,3.978924E-3,83.509108E+0,73.473936E+0,73.169342E+0,88.293235E+0,77.383396E+0,3.975810E-3,3.982686E-3,70.638683E+0,5.386201E+0,2.249780E+0,74.716398E+0,74.909043E+0,0.000000E+0,74.342362E+0,75.923874E+0,0.000000E+0,73.898373E+0,1.079301E+0,990.785036E-3,2.599595E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.026425E-3,70.636111E+0,35.491419E+0,0.000000E+0,1.331488E+0,1.335579E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.353869E+0,671.248459E-3,2.032270E+0,60.000000E+0,1.883518E+0,0.000000E+0,73.898560E+0,1.069230E+0,1.070689E+0,1.009003E+0,50.000000E+0,1.000000E+0,84.781027E+0,2.287712E+0,2.065768E+0,1.281815E+0,30.000000E+0,0.000000E+0,1.333495E+0,1.323861E+0,1.006355E+0,60.000000E+0,3.987421E-3,56.448356E+0,9.128664E-3,28.764987E+0,1.487729E+0,35.570828E+0,0.000000E+0,53.006076E-3,0.000000E+0,44.455898E-3,0.000000E+0,13.855810E-3,0.000000E+0,17.334557E-3,0.000000E+0,23.293522E-3,2.021060E+0,2.013490E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.094818E+0,5.931438E+0,0.000000E+0,78.665468E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.675579E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.700059E+0,0.000000E+0,41.460311E-3,996.876953E-3,3.051516E+0,998.051668E-3,3.044644E+0,997.649369E-3,3.038803E+0,999.419487E-3,3.037612E+0,1.489295E-3,7.819094E+0,1.000000E+0,1.000000E+0,72.434977E+0,72.533951E+0,2.631770E+0,72.187901E+0,72.184953E+0,2.637812E+0,72.317802E+0,72.400348E+0,2.602998E+0,72.584632E+0,72.467968E+0,2.670489E+0
 10/20/2017,13:53:27.781,278.825630E-6,72.650616E+0,3.980429E-3,998.749380E-3,1.021536E+0,0.000000E+0,1.018607E+0,3.088862E+0,0.000000E+0,72.349482E+0,3.976732E-3,996.929036E-3,1.016931E+0,0.000000E+0,1.075403E+0,2.786308E+0,0.000000E+0,77.101447E+0,35.802831E+0,72.049394E+0,3.976278E-3,3.968042E-3,0.000000E+0,999.234981E-3,1.000000E+0,44.000000E+0,97.955478E+0,28.464687E+0,8.835339E-3,13.010969E-3,1.000000E+0,2.656038E+0,1.000000E+0,20.000000E+0,6.730323E-3,42.928669E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.933854E+0,0.000000E+0,-156.806138E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.040559E-3,0.000000E+0,477.491864E-3,0.000000E+0,-115.536265E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,613.454938E-3,3.046543E+0,0.000000E+0,998.341324E-3,0.000000E+0,996.041628E-3,3.029807E+0,0.000000E+0,242.938366E+0,5.631838E-3,3.979507E-3,83.516704E+0,73.477587E+0,73.171729E+0,88.313930E+0,77.390047E+0,3.974513E-3,3.983529E-3,70.635596E+0,5.399088E+0,2.246637E+0,74.704788E+0,74.907826E+0,0.000000E+0,74.346388E+0,75.925513E+0,0.000000E+0,73.898186E+0,1.078215E+0,1.008268E+0,2.600089E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.035310E-3,70.631339E+0,35.466360E+0,0.000000E+0,1.333100E+0,1.340289E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.354650E+0,675.482524E-3,2.001100E+0,60.000000E+0,1.881809E+0,0.000000E+0,73.901369E+0,1.070699E+0,1.070801E+0,1.014355E+0,50.000000E+0,1.000000E+0,84.896444E+0,2.284455E+0,2.065161E+0,1.282614E+0,30.000000E+0,0.000000E+0,1.338159E+0,1.329325E+0,1.000128E+0,60.000000E+0,3.988330E-3,56.433844E+0,9.370107E-3,28.736986E+0,1.572464E+0,35.545583E+0,0.000000E+0,46.623463E-3,0.000000E+0,49.223070E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.107612E-3,2.020899E+0,2.013297E+0,2.018354E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.102404E+0,5.925668E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.674419E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.700188E+0,0.000000E+0,44.842426E-3,996.732125E-3,3.051580E+0,996.925229E-3,3.044162E+0,996.184998E-3,3.038417E+0,996.683849E-3,3.039511E+0,3.100219E-3,7.727912E+0,1.000000E+0,1.000000E+0,72.433573E+0,72.532874E+0,2.627104E+0,72.187246E+0,72.184953E+0,2.633390E+0,72.320329E+0,72.398149E+0,2.606783E+0,72.584725E+0,72.469840E+0,2.666210E+0
 10/20/2017,13:53:37.781,439.844037E-6,72.649212E+0,3.984839E-3,998.056683E-3,1.005105E+0,0.000000E+0,1.014727E+0,3.085753E+0,0.000000E+0,72.348031E+0,3.978483E-3,997.541187E-3,1.004106E+0,0.000000E+0,1.072432E+0,2.784150E+0,0.000000E+0,77.103601E+0,35.787349E+0,72.054026E+0,3.977057E-3,3.967848E-3,0.000000E+0,997.960649E-3,1.000000E+0,44.000000E+0,97.799179E+0,28.442306E+0,8.842667E-3,13.009931E-3,1.000000E+0,2.657795E+0,1.000000E+0,20.000000E+0,6.717155E-3,42.949664E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.936751E+0,0.000000E+0,-156.677385E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.102772E-3,0.000000E+0,473.625130E-3,0.000000E+0,-110.735069E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,620.642817E-3,3.046254E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.000484E+0,3.029469E+0,0.000000E+0,242.948498E+0,5.635536E-3,3.981972E-3,83.524534E+0,73.478710E+0,73.174584E+0,88.337065E+0,77.395667E+0,3.979897E-3,3.980221E-3,70.621889E+0,5.403599E+0,2.249312E+0,74.688918E+0,74.908107E+0,0.000000E+0,74.345779E+0,75.922891E+0,0.000000E+0,73.898513E+0,1.087399E+0,1.006432E+0,2.603501E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.037385E-3,70.626474E+0,35.438791E+0,0.000000E+0,1.332541E+0,1.343371E+0,1.003653E+0,60.000000E+0,1.000000E+0,1.357666E+0,674.507890E-3,2.006260E+0,60.000000E+0,1.887160E+0,0.000000E+0,73.900667E+0,1.073461E+0,1.070450E+0,1.005089E+0,50.000000E+0,1.000000E+0,85.043521E+0,2.290203E+0,2.067700E+0,1.279148E+0,30.000000E+0,0.000000E+0,1.339820E+0,1.324979E+0,1.003194E+0,60.000000E+0,3.987811E-3,56.417512E+0,9.223088E-3,28.719293E+0,1.552810E+0,35.526289E+0,0.000000E+0,40.530970E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.371180E-3,0.000000E+0,17.398979E-3,2.020770E+0,2.013813E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.112821E+0,5.898138E+0,0.000000E+0,81.760069E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.793441E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.811686E-3,995.959710E-3,3.051001E+0,998.566612E-3,3.043309E+0,999.194200E-3,3.040766E+0,999.306843E-3,3.039752E+0,3.100219E-3,7.689893E+0,1.000000E+0,1.000000E+0,72.438206E+0,72.531751E+0,2.632266E+0,72.189633E+0,72.184439E+0,2.631570E+0,72.320750E+0,72.397728E+0,2.607869E+0,72.585193E+0,72.469232E+0,2.660033E+0
 10/20/2017,13:53:47.781,-43.211183E-6,72.651037E+0,3.981207E-3,997.895591E-3,990.909931E-3,0.000000E+0,1.007716E+0,3.087541E+0,0.000000E+0,72.348967E+0,3.980170E-3,997.782826E-3,1.007041E+0,0.000000E+0,1.063153E+0,2.766155E+0,0.000000E+0,77.109830E+0,35.763590E+0,72.054401E+0,3.976927E-3,3.970442E-3,0.000000E+0,999.330556E-3,1.000000E+0,44.000000E+0,97.775300E+0,28.427075E+0,8.860047E-3,13.011812E-3,1.000000E+0,2.659792E+0,1.000000E+0,20.000000E+0,6.733113E-3,42.964840E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.922974E+0,0.000000E+0,-160.024965E-3,0.000000E+0,135.270204E-3,0.000000E+0,136.750865E-3,0.000000E+0,476.428513E-3,0.000000E+0,-115.052923E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,636.839504E-3,3.045642E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.009689E+0,3.031368E+0,0.000000E+0,242.934216E+0,5.345703E-3,3.980221E-3,83.535084E+0,73.476885E+0,73.175754E+0,88.355273E+0,77.401194E+0,3.976588E-3,3.981324E-3,70.604674E+0,5.390389E+0,2.249038E+0,74.688403E+0,74.906047E+0,0.000000E+0,74.346575E+0,75.919191E+0,0.000000E+0,73.899309E+0,1.068583E+0,981.875815E-3,2.600791E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.009304E-3,70.620486E+0,35.417079E+0,0.000000E+0,1.337267E+0,1.334365E+0,1.006354E+0,60.000000E+0,1.000000E+0,1.356166E+0,668.803886E-3,2.021214E+0,60.000000E+0,1.877845E+0,0.000000E+0,73.902773E+0,1.070284E+0,1.074600E+0,1.003332E+0,50.000000E+0,1.000000E+0,85.128271E+0,2.289133E+0,2.062030E+0,1.265255E+0,30.000000E+0,0.000000E+0,1.332090E+0,1.327472E+0,1.004918E+0,60.000000E+0,3.988135E-3,56.401973E+0,9.134890E-3,28.710285E+0,1.505127E+0,35.503833E+0,0.000000E+0,55.069143E-3,0.000000E+0,45.357796E-3,0.000000E+0,15.756237E-3,0.000000E+0,15.530763E-3,0.000000E+0,20.394566E-3,2.021060E+0,2.013748E+0,2.018354E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.118290E+0,5.893915E+0,0.000000E+0,81.308773E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793988E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.701219E+0,0.000000E+0,43.586211E-3,996.539022E-3,3.050631E+0,997.504541E-3,3.043019E+0,997.247069E-3,3.040573E+0,997.070057E-3,3.039414E+0,1.811479E-3,7.643496E+0,1.000000E+0,1.000000E+0,72.433480E+0,72.534044E+0,2.629901E+0,72.189352E+0,72.185468E+0,2.634763E+0,72.319112E+0,72.397026E+0,2.603796E+0,72.585989E+0,72.464552E+0,2.669291E+0
 10/20/2017,13:53:57.781,761.880850E-6,72.649633E+0,3.982569E-3,997.573406E-3,1.014271E+0,0.000000E+0,982.980255E-3,3.086268E+0,0.000000E+0,72.347002E+0,3.981467E-3,997.315658E-3,1.029995E+0,0.000000E+0,1.038942E+0,2.759260E+0,0.000000E+0,77.114982E+0,35.738018E+0,72.057536E+0,3.974333E-3,3.968107E-3,0.000000E+0,990.330583E-3,1.000000E+0,44.000000E+0,97.875330E+0,28.405112E+0,8.891371E-3,13.001760E-3,1.000000E+0,2.664296E+0,1.000000E+0,20.000000E+0,6.721177E-3,42.967820E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.918500E+0,0.000000E+0,-141.484522E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.810914E-3,0.000000E+0,458.158194E-3,0.000000E+0,-128.425380E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.011504E+0,3.046881E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.014227E+0,3.029711E+0,0.000000E+0,242.920561E+0,5.350244E-3,3.980805E-3,83.544930E+0,73.479178E+0,73.176175E+0,88.372027E+0,77.405737E+0,3.974058E-3,3.979053E-3,70.589377E+0,5.384590E+0,2.248136E+0,74.708346E+0,74.904642E+0,0.000000E+0,74.348635E+0,75.922048E+0,0.000000E+0,73.899496E+0,1.027962E+0,1.002872E+0,2.603405E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.019616E-3,70.617211E+0,35.391835E+0,0.000000E+0,1.325932E+0,1.335914E+0,1.007073E+0,60.000000E+0,1.000000E+0,1.358942E+0,670.785109E-3,2.033133E+0,60.000000E+0,1.881116E+0,0.000000E+0,73.901322E+0,1.072838E+0,1.068454E+0,1.002677E+0,50.000000E+0,1.000000E+0,85.106556E+0,2.291720E+0,2.070384E+0,1.276993E+0,30.000000E+0,0.000000E+0,1.336290E+0,1.326449E+0,1.007904E+0,60.000000E+0,3.989562E-3,56.388674E+0,9.304671E-3,28.694264E+0,1.421037E+0,35.478541E+0,0.000000E+0,44.366984E-3,0.000000E+0,45.518849E-3,0.000000E+0,14.596655E-3,0.000000E+0,18.912878E-3,0.000000E+0,23.100258E-3,2.020995E+0,2.013426E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.115027E+0,5.894205E+0,0.000000E+0,81.856775E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.794278E+0,0.000000E+0,15.595184E-3,10.000000E+0,9.701960E+0,0.000000E+0,39.656516E-3,996.362010E-3,3.051339E+0,998.759716E-3,3.044628E+0,999.210292E-3,3.040863E+0,996.522930E-3,3.038513E+0,-121.630032E-6,7.747888E+0,1.000000E+0,1.000000E+0,72.435726E+0,72.531190E+0,2.635478E+0,72.191130E+0,72.183830E+0,2.641085E+0,72.319299E+0,72.397353E+0,2.609035E+0,72.583508E+0,72.465815E+0,2.658357E+0
